Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,45,178.0,15.0,3.55,4.5,31.0,117.51,0.0
2016,1,1,8,0,356.0,30.0,3.6,5.0,62.0,250.07,190.3
2016,1,1,8,15,453.0,38.5,3.65,5.0,101.5,334.28,278.92
2016,1,1,8,30,550.0,47.0,3.7,5.0,141.0,428.02,364.4
2016,1,1,8,45,608.5,52.5,3.75,5.5,182.0,501.2,429.43
2016,1,1,9,0,667.0,58.0,3.8,6.0,223.0,578.34,494.9
2016,1,1,9,15,705.0,62.5,3.8,6.0,261.5,636.26,542.25
2016,1,1,9,30,743.0,67.0,3.8,6.0,300.0,701.56,594.1
2016,1,1,9,45,769.0,69.5,3.8,6.5,334.0,755.21,634.3
2016,1,1,10,0,795.0,72.0,3.8,7.0,368.0,808.13,672.93
2016,1,1,10,15,813.0,74.5,3.75,7.0,396.5,852.84,705.48
2016,1,1,10,30,831.0,77.0,3.7,7.0,425.0,895.77,736.2
2016,1,1,10,45,842.0,78.5,3.65,7.5,446.5,928.75,757.77
2016,1,1,11,0,853.0,80.0,3.6,8.0,468.0,959.09,777.22
2016,1,1,11,15,860.5,81.0,3.5,8.0,482.5,982.53,792.55
2016,1,1,11,30,868.0,82.0,3.4,8.0,497.0,1002.87,805.65
2016,1,1,11,45,870.5,82.5,3.3,8.5,504.5,1014.31,810.93
2016,1,1,12,0,873.0,83.0,3.2,9.0,512.0,1022.34,813.94
2016,1,1,12,15,873.0,83.0,3.1,9.0,511.5,1023.74,813.86
2016,1,1,12,30,873.0,83.0,3.0,9.0,511.0,1021.67,811.55
2016,1,1,12,45,873.5,81.5,2.9,9.0,503.5,1014.71,805.96
2016,1,1,13,0,874.0,80.0,2.8,9.0,496.0,1004.3,798.14
2016,1,1,13,15,866.0,79.0,2.65,9.0,480.5,982.77,782.09
2016,1,1,13,30,858.0,78.0,2.5,9.0,465.0,958.16,764.05
2016,1,1,13,45,847.5,76.0,2.45,9.0,443.0,927.01,742.37
2016,1,1,14,0,837.0,74.0,2.4,9.0,421.0,893.23,718.77
2016,1,1,14,15,818.5,71.5,2.35,9.0,391.5,849.26,687.53
2016,1,1,14,30,800.0,69.0,2.3,9.0,362.0,803.57,654.68
2016,1,1,14,45,774.5,66.0,2.25,9.0,327.5,750.06,615.37
2016,1,1,15,0,749.0,63.0,2.2,9.0,293.0,695.88,574.72
2016,1,1,15,15,710.0,59.0,2.15,9.0,254.5,630.15,523.97
2016,1,1,15,30,671.0,55.0,2.1,9.0,216.0,565.52,472.54
2016,1,1,15,45,611.0,49.5,2.05,9.0,175.0,493.43,411.86
2016,1,1,16,0,551.0,44.0,2.0,9.0,134.0,419.68,347.3
2016,1,1,16,15,451.0,35.5,2.05,8.5,94.5,325.15,263.61
2016,1,1,16,30,351.0,27.0,2.1,8.0,55.0,239.32,168.77
2016,1,1,16,45,175.5,13.5,2.15,8.0,27.5,89.77,0.0
2016,1,1,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,2,7,45,81.5,16.0,3.7,6.5,23.5,70.69,0.0
2016,1,2,8,0,163.0,32.0,3.8,7.0,47.0,151.48,112.84
2016,1,2,8,15,218.5,46.5,3.8,7.0,77.5,207.88,171.63
2016,1,2,8,30,274.0,61.0,3.8,7.0,108.0,270.14,228.95
2016,1,2,8,45,310.0,74.0,3.85,7.5,140.5,322.74,276.24
2016,1,2,9,0,346.0,87.0,3.9,8.0,173.0,378.27,324.67
2016,1,2,9,15,369.5,98.5,3.85,8.0,203.5,425.06,364.9
2016,1,2,9,30,393.0,110.0,3.8,8.0,234.0,472.95,405.01
2016,1,2,9,45,426.0,115.0,3.8,8.5,262.0,521.7,444.54
2016,1,2,10,0,459.0,120.0,3.8,9.0,290.0,571.55,484.0
2016,1,2,10,15,319.0,150.5,3.85,9.0,273.0,476.64,404.08
2016,1,2,10,30,179.0,181.0,3.9,9.0,256.0,373.9,316.33
2016,1,2,10,45,328.5,167.5,4.0,9.5,313.5,522.5,440.7
2016,1,2,11,0,478.0,154.0,4.1,10.0,371.0,681.36,567.37
2016,1,2,11,15,255.5,173.0,4.2,10.0,289.5,468.92,393.49
2016,1,2,11,30,33.0,192.0,4.3,10.0,208.0,227.6,188.62
2016,1,2,11,45,101.0,206.5,4.4,10.5,256.5,314.36,263.36
2016,1,2,12,0,169.0,221.0,4.5,11.0,305.0,425.69,355.38
2016,1,2,12,15,155.0,221.0,4.55,11.0,298.0,411.61,343.18
2016,1,2,12,30,141.0,221.0,4.6,11.0,291.0,397.24,331.19
2016,1,2,12,45,246.5,206.0,4.65,11.5,325.0,507.28,422.68
2016,1,2,13,0,352.0,191.0,4.7,12.0,359.0,591.1,491.36
2016,1,2,13,15,300.0,192.0,4.7,12.0,332.5,536.72,446.9
2016,1,2,13,30,248.0,193.0,4.7,12.0,306.0,483.04,403.1
2016,1,2,13,45,154.5,183.5,4.7,12.0,253.0,356.03,298.33
2016,1,2,14,0,61.0,174.0,4.7,12.0,200.0,235.45,196.14
2016,1,2,14,15,30.5,145.5,4.6,12.0,158.5,172.28,142.51
2016,1,2,14,30,0.0,117.0,4.5,12.0,117.0,99.73,80.03
2016,1,2,14,45,0.0,105.5,4.4,12.0,105.5,89.44,71.39
2016,1,2,15,0,0.0,94.0,4.3,12.0,94.0,79.3,62.76
2016,1,2,15,15,0.0,81.5,4.05,11.5,81.5,68.21,53.34
2016,1,2,15,30,0.0,69.0,3.8,11.0,69.0,57.23,43.88
2016,1,2,15,45,0.0,56.0,3.55,11.0,56.0,45.77,33.8
2016,1,2,16,0,0.0,43.0,3.3,11.0,43.0,34.29,23.63
2016,1,2,16,15,0.0,30.0,3.35,10.5,30.0,22.93,13.55
2016,1,2,16,30,0.0,17.0,3.4,10.0,17.0,12.95,4.03
2016,1,2,16,45,0.0,8.5,3.45,10.0,8.5,6.45,0.0
2016,1,2,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,5.5,4.2,9.5,5.5,4.16,0.0
2016,1,3,8,0,0.0,11.0,4.1,10.0,11.0,8.35,0.79
2016,1,3,8,15,0.0,18.0,4.0,10.0,18.0,13.68,5.88
2016,1,3,8,30,0.0,25.0,3.9,10.0,25.0,19.04,10.71
2016,1,3,8,45,0.0,32.5,3.8,10.0,32.5,24.79,15.85
2016,1,3,9,0,0.0,40.0,3.7,10.0,40.0,30.55,20.97
2016,1,3,9,15,0.0,46.5,3.6,10.0,46.5,35.55,25.37
2016,1,3,9,30,0.0,53.0,3.5,10.0,53.0,40.56,29.74
2016,1,3,9,45,0.0,59.0,3.4,10.5,59.0,45.19,33.67
2016,1,3,10,0,0.0,65.0,3.3,11.0,65.0,49.83,37.56
2016,1,3,10,15,9.0,111.5,3.35,11.0,115.5,100.35,81.22
2016,1,3,10,30,18.0,158.0,3.4,11.0,166.0,156.99,129.39
2016,1,3,10,45,9.0,153.0,3.5,11.5,157.0,141.64,115.6
2016,1,3,11,0,0.0,148.0,3.6,12.0,148.0,126.6,102.2
2016,1,3,11,15,0.0,117.5,3.8,12.0,117.5,95.39,75.82
2016,1,3,11,30,0.0,87.0,4.0,12.0,87.0,67.22,51.89
2016,1,3,11,45,7.5,134.5,4.2,12.0,138.5,118.85,95.97
2016,1,3,12,0,15.0,182.0,4.4,12.0,190.0,175.54,143.72
2016,1,3,12,15,25.0,190.5,4.4,12.0,203.5,194.95,160.26
2016,1,3,12,30,35.0,199.0,4.4,12.0,217.0,237.45,195.85
2016,1,3,12,45,181.0,198.0,4.4,12.0,285.0,406.73,339.86
2016,1,3,13,0,327.0,197.0,4.4,12.0,353.0,573.79,476.44
2016,1,3,13,15,328.5,190.0,4.05,12.0,343.0,562.17,465.86
2016,1,3,13,30,330.0,183.0,3.7,12.0,333.0,549.38,455.63
2016,1,3,13,45,201.0,180.0,3.35,12.5,270.5,395.22,329.09
2016,1,3,14,0,72.0,177.0,3.0,13.0,208.0,249.25,206.2
2016,1,3,14,15,36.0,138.5,2.65,13.0,154.0,168.12,138.28
2016,1,3,14,30,0.0,100.0,2.3,13.0,100.0,81.97,64.55
2016,1,3,14,45,0.0,90.0,2.0,13.0,90.0,73.23,57.28
2016,1,3,15,0,0.0,80.0,1.7,13.0,80.0,64.6,49.96
2016,1,3,15,15,0.0,69.5,1.55,12.5,69.5,55.56,42.31
2016,1,3,15,30,0.0,59.0,1.4,12.0,59.0,46.6,34.62
2016,1,3,15,45,0.0,47.5,1.3,12.0,47.5,36.69,25.94
2016,1,3,16,0,0.0,36.0,1.2,12.0,36.0,27.51,17.83
2016,1,3,16,15,0.0,25.5,1.3,12.0,25.5,19.45,10.62
2016,1,3,16,30,0.0,15.0,1.4,12.0,15.0,11.41,2.99
2016,1,3,16,45,0.0,7.5,1.5,12.0,7.5,5.69,0.0
2016,1,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,45,190.0,13.0,5.05,11.5,30.0,118.76,0.0
2016,1,4,8,0,380.0,26.0,5.1,12.0,60.0,256.18,189.85
2016,1,4,8,15,472.0,33.0,5.15,12.0,98.5,335.99,274.47
2016,1,4,8,30,564.0,40.0,5.2,12.0,137.0,419.85,351.08
2016,1,4,8,45,620.5,44.5,5.3,12.5,177.0,491.22,414.22
2016,1,4,9,0,677.0,49.0,5.4,13.0,217.0,566.2,477.26
2016,1,4,9,15,712.5,52.5,5.5,13.0,254.5,627.42,527.45
2016,1,4,9,30,748.0,56.0,5.6,13.0,292.0,689.58,577.14
2016,1,4,9,45,518.5,101.0,5.7,13.0,273.5,579.76,489.05
2016,1,4,10,0,289.0,146.0,5.8,13.0,255.0,435.27,367.79
2016,1,4,10,15,359.0,147.0,5.9,13.0,291.5,506.99,428.23
2016,1,4,10,30,429.0,148.0,6.0,13.0,328.0,605.03,507.66
2016,1,4,10,45,331.0,173.0,6.15,13.5,316.0,531.2,444.91
2016,1,4,11,0,233.0,198.0,6.3,14.0,304.0,452.44,377.92
2016,1,4,11,15,276.0,198.5,6.4,14.0,328.5,521.35,434.32
2016,1,4,11,30,319.0,199.0,6.5,14.0,353.0,568.32,472.74
2016,1,4,11,45,384.5,189.0,6.6,14.0,377.5,624.45,519.11
2016,1,4,12,0,450.0,179.0,6.7,14.0,402.0,705.69,584.08
2016,1,4,12,15,383.0,192.5,6.75,14.0,382.5,630.22,523.25
2016,1,4,12,30,316.0,206.0,6.8,14.0,363.0,578.81,480.74
2016,1,4,12,45,158.0,164.0,6.9,14.0,242.5,340.34,284.84
2016,1,4,13,0,0.0,122.0,7.0,14.0,122.0,99.33,78.48
2016,1,4,13,15,0.0,99.0,7.0,13.5,99.0,78.07,60.83
2016,1,4,13,30,0.0,76.0,7.0,13.0,76.0,58.37,44.27
2016,1,4,13,45,0.0,77.5,7.0,13.0,77.5,59.53,45.32
2016,1,4,14,0,0.0,79.0,7.0,13.0,79.0,60.84,46.5
2016,1,4,14,15,0.0,64.5,6.75,13.0,64.5,49.45,36.83
2016,1,4,14,30,0.0,50.0,6.5,13.0,50.0,38.25,27.28
2016,1,4,14,45,0.0,45.0,6.3,13.0,45.0,34.39,24.01
2016,1,4,15,0,0.0,40.0,6.1,13.0,40.0,30.54,20.71
2016,1,4,15,15,0.0,35.0,5.95,13.0,35.0,26.7,17.39
2016,1,4,15,30,0.0,30.0,5.8,13.0,30.0,22.86,14.05
2016,1,4,15,45,0.0,24.5,5.7,13.0,24.5,18.64,10.34
2016,1,4,16,0,0.0,19.0,5.6,13.0,19.0,14.44,6.62
2016,1,4,16,15,0.0,13.5,5.55,13.0,13.5,10.24,2.88
2016,1,4,16,30,0.0,8.0,5.5,13.0,8.0,6.06,0.0
2016,1,4,16,45,0.0,4.0,5.5,13.0,4.0,3.02,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,8.0,4.45,11.0,8.0,6.07,0.0
2016,1,5,8,0,0.0,16.0,4.7,11.0,16.0,12.17,3.71
2016,1,5,8,15,0.0,27.0,4.8,11.0,27.0,20.6,11.64
2016,1,5,8,30,0.0,38.0,4.9,11.0,38.0,29.06,19.2
2016,1,5,8,45,0.0,49.0,5.0,11.5,49.0,38.08,27.15
2016,1,5,9,0,0.0,60.0,5.1,12.0,60.0,47.48,35.34
2016,1,5,9,15,0.0,70.5,5.1,12.0,70.5,56.42,43.13
2016,1,5,9,30,0.0,81.0,5.1,12.0,81.0,65.45,50.9
2016,1,5,9,45,0.0,90.0,5.1,12.0,90.0,73.08,57.4
2016,1,5,10,0,0.0,99.0,5.1,12.0,99.0,80.81,63.95
2016,1,5,10,15,0.0,52.5,5.15,12.0,52.5,40.18,29.02
2016,1,5,10,30,0.0,6.0,5.2,12.0,6.0,4.56,0.0
2016,1,5,10,45,0.0,22.0,5.3,12.0,22.0,16.78,8.82
2016,1,5,11,0,0.0,38.0,5.4,12.0,38.0,29.05,19.35
2016,1,5,11,15,0.0,36.0,5.5,11.5,36.0,27.52,18.05
2016,1,5,11,30,0.0,34.0,5.6,11.0,34.0,25.99,16.76
2016,1,5,11,45,0.5,97.0,5.7,11.0,97.5,76.46,60.01
2016,1,5,12,0,1.0,160.0,5.8,11.0,161.0,137.64,111.89
2016,1,5,12,15,0.5,157.5,5.8,11.0,158.0,134.46,109.11
2016,1,5,12,30,0.0,155.0,5.8,11.0,155.0,131.47,106.57
2016,1,5,12,45,33.0,182.0,5.8,11.0,198.0,213.83,177.46
2016,1,5,13,0,66.0,209.0,5.8,11.0,241.0,281.73,235.33
2016,1,5,13,15,48.5,195.5,5.7,11.0,218.5,247.36,206.06
2016,1,5,13,30,31.0,182.0,5.6,11.0,196.0,213.85,177.53
2016,1,5,13,45,15.5,137.0,5.55,11.0,144.0,130.6,106.96
2016,1,5,14,0,0.0,92.0,5.5,11.0,92.0,72.57,56.91
2016,1,5,14,15,6.0,115.0,5.45,11.0,117.5,101.01,81.67
2016,1,5,14,30,12.0,138.0,5.4,11.0,143.0,132.53,108.91
2016,1,5,14,45,343.5,105.0,5.4,11.5,214.5,439.82,376.2
2016,1,5,15,0,675.0,72.0,5.4,12.0,286.0,657.48,553.91
2016,1,5,15,15,635.5,67.5,5.15,11.5,249.0,593.72,501.92
2016,1,5,15,30,596.0,63.0,4.9,11.0,212.0,531.44,450.74
2016,1,5,15,45,528.0,57.5,4.7,11.0,172.0,450.96,381.17
2016,1,5,16,0,460.0,52.0,4.5,11.0,132.0,375.3,313.98
2016,1,5,16,15,362.0,43.0,4.25,11.0,94.5,284.79,232.85
2016,1,5,16,30,264.0,34.0,4.0,11.0,57.0,204.97,153.35
2016,1,5,16,45,132.0,17.0,3.75,11.0,28.5,95.36,0.0
2016,1,5,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,11.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,6.0,6.45,12.0,6.0,4.54,0.0
2016,1,6,8,0,0.0,12.0,6.3,12.0,12.0,9.11,1.32
2016,1,6,8,15,0.0,21.5,6.3,12.0,21.5,16.37,8.03
2016,1,6,8,30,0.0,31.0,6.3,12.0,31.0,23.65,14.5
2016,1,6,8,45,0.0,39.5,6.3,12.0,39.5,30.18,20.31
2016,1,6,9,0,0.0,48.0,6.3,12.0,48.0,36.72,26.07
2016,1,6,9,15,0.0,57.0,6.35,12.0,57.0,43.66,32.13
2016,1,6,9,30,0.0,66.0,6.4,12.0,66.0,50.95,38.42
2016,1,6,9,45,0.0,73.5,6.5,12.0,73.5,57.18,43.75
2016,1,6,10,0,0.0,81.0,6.6,12.0,81.0,63.47,49.09
2016,1,6,10,15,0.0,78.0,6.7,12.0,78.0,60.24,46.25
2016,1,6,10,30,0.0,75.0,6.8,12.0,75.0,57.58,43.9
2016,1,6,10,45,247.5,114.0,6.95,12.0,227.5,375.97,321.67
2016,1,6,11,0,495.0,153.0,7.1,12.0,380.0,695.17,584.79
2016,1,6,11,15,480.0,162.0,7.0,12.0,388.5,700.41,586.64
2016,1,6,11,30,465.0,171.0,6.9,12.0,397.0,703.19,587.63
2016,1,6,11,45,250.5,186.5,6.85,12.0,308.5,485.5,407.68
2016,1,6,12,0,36.0,202.0,6.8,12.0,220.0,241.39,199.52
2016,1,6,12,15,18.0,169.0,6.65,12.0,178.0,164.08,134.46
2016,1,6,12,30,0.0,136.0,6.5,12.0,136.0,112.33,90.04
2016,1,6,12,45,0.0,127.5,6.35,12.0,127.5,104.23,83.25
2016,1,6,13,0,0.0,119.0,6.2,12.0,119.0,96.32,76.6
2016,1,6,13,15,19.5,153.5,6.15,12.0,162.5,150.31,123.27
2016,1,6,13,30,39.0,188.0,6.1,12.0,206.0,228.95,190.03
2016,1,6,13,45,168.0,180.0,6.05,12.0,252.5,363.32,306.58
2016,1,6,14,0,297.0,172.0,6.0,12.0,299.0,491.08,414.71
2016,1,6,14,15,195.5,166.0,5.9,12.0,247.0,364.8,308.64
2016,1,6,14,30,94.0,160.0,5.8,12.0,195.0,247.3,208.08
2016,1,6,14,45,83.5,146.5,5.75,12.0,176.0,221.48,186.34
2016,1,6,15,0,73.0,133.0,5.7,12.0,157.0,196.59,165.04
2016,1,6,15,15,65.5,117.0,5.55,11.5,136.0,171.46,143.66
2016,1,6,15,30,58.0,101.0,5.4,11.0,115.0,147.1,122.59
2016,1,6,15,45,45.0,83.5,5.25,11.0,93.5,117.65,96.5
2016,1,6,16,0,32.0,66.0,5.1,11.0,72.0,89.34,71.23
2016,1,6,16,15,16.0,48.5,5.05,10.5,51.5,60.29,45.34
2016,1,6,16,30,0.0,31.0,5.0,10.0,31.0,27.48,16.07
2016,1,6,16,45,0.0,15.5,4.95,10.0,15.5,11.83,0.0
2016,1,6,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,45,114.0,17.0,2.15,9.5,27.5,85.78,0.0
2016,1,7,8,0,228.0,34.0,2.2,10.0,55.0,185.19,136.89
2016,1,7,8,15,325.5,45.0,2.3,10.0,92.0,262.81,214.43
2016,1,7,8,30,423.0,56.0,2.4,10.0,129.0,353.17,294.57
2016,1,7,8,45,511.5,59.5,2.5,10.5,170.5,439.01,368.5
2016,1,7,9,0,600.0,63.0,2.6,11.0,212.0,530.9,445.03
2016,1,7,9,15,640.5,67.0,2.6,11.0,249.5,593.54,495.25
2016,1,7,9,30,681.0,71.0,2.6,11.0,287.0,657.72,544.88
2016,1,7,9,45,734.0,68.5,2.6,11.0,324.5,719.81,591.52
2016,1,7,10,0,787.0,66.0,2.6,11.0,362.0,788.95,642.27
2016,1,7,10,15,804.5,68.0,2.55,11.0,390.0,832.71,672.75
2016,1,7,10,30,822.0,70.0,2.5,11.0,418.0,874.74,701.65
2016,1,7,10,45,832.5,72.0,2.5,11.0,440.0,908.16,724.39
2016,1,7,11,0,843.0,74.0,2.5,11.0,462.0,939.03,745.24
2016,1,7,11,15,850.5,74.5,2.5,11.0,477.5,962.2,760.58
2016,1,7,11,30,858.0,75.0,2.5,11.0,493.0,982.35,773.9
2016,1,7,11,45,861.5,75.5,2.5,11.0,500.5,995.31,782.3
2016,1,7,12,0,865.0,76.0,2.5,11.0,508.0,1004.94,788.6
2016,1,7,12,15,865.5,76.0,2.55,11.0,508.5,995.08,782.04
2016,1,7,12,30,866.0,76.0,2.6,11.0,509.0,1006.54,790.76
2016,1,7,12,45,865.5,74.5,2.7,11.0,502.0,986.96,778.19
2016,1,7,13,0,865.0,73.0,2.8,11.0,495.0,976.4,772.32
2016,1,7,13,15,858.0,72.5,2.85,11.0,480.5,969.19,768.36
2016,1,7,13,30,851.0,72.0,2.9,11.0,466.0,946.93,753.74
2016,1,7,13,45,843.0,69.5,2.95,11.0,445.0,918.09,734.5
2016,1,7,14,0,835.0,67.0,3.0,11.0,424.0,886.54,713.19
2016,1,7,14,15,818.5,65.5,2.9,11.0,396.5,846.15,684.12
2016,1,7,14,30,802.0,64.0,2.8,11.0,369.0,803.89,653.44
2016,1,7,14,45,780.5,61.0,2.75,11.0,335.5,753.94,616.87
2016,1,7,15,0,759.0,58.0,2.7,11.0,302.0,703.08,578.89
2016,1,7,15,15,724.5,54.5,2.5,11.0,264.5,641.16,530.68
2016,1,7,15,30,690.0,51.0,2.3,11.0,227.0,580.03,481.92
2016,1,7,15,45,639.0,46.0,2.1,11.0,187.0,507.34,421.81
2016,1,7,16,0,588.0,41.0,1.9,11.0,147.0,437.79,361.27
2016,1,7,16,15,500.5,34.5,1.85,10.5,107.0,349.61,284.45
2016,1,7,16,30,413.0,28.0,1.8,10.0,67.0,276.24,211.15
2016,1,7,16,45,206.5,14.0,1.75,10.0,33.5,130.19,15.84
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,8.5,1.4,9.0,8.5,6.45,0.0
2016,1,8,8,0,0.0,17.0,1.5,9.0,17.0,12.94,4.44
2016,1,8,8,15,0.0,28.0,1.6,9.0,28.0,21.37,12.47
2016,1,8,8,30,0.0,39.0,1.7,9.0,39.0,29.83,20.1
2016,1,8,8,45,0.0,51.0,1.8,9.5,51.0,40.03,29.14
2016,1,8,9,0,0.0,63.0,1.9,10.0,63.0,50.41,38.22
2016,1,8,9,15,0.0,74.0,1.85,10.0,74.0,59.83,46.45
2016,1,8,9,30,0.0,85.0,1.8,10.0,85.0,69.33,54.66
2016,1,8,9,45,0.0,94.0,1.75,10.0,94.0,76.91,61.13
2016,1,8,10,0,0.0,103.0,1.7,10.0,103.0,84.62,67.65
2016,1,8,10,15,13.0,134.0,1.65,10.0,139.5,126.87,104.09
2016,1,8,10,30,26.0,165.0,1.6,10.0,176.0,171.34,141.79
2016,1,8,10,45,13.0,150.5,1.6,10.0,156.0,142.06,116.39
2016,1,8,11,0,0.0,136.0,1.6,10.0,136.0,113.75,91.85
2016,1,8,11,15,15.0,164.5,1.65,10.0,172.0,157.2,129.07
2016,1,8,11,30,30.0,193.0,1.7,10.0,208.0,224.17,185.01
2016,1,8,11,45,71.0,209.0,1.75,10.5,245.0,285.33,236.01
2016,1,8,12,0,112.0,225.0,1.8,11.0,282.0,347.67,286.9
2016,1,8,12,15,164.0,224.5,1.85,11.0,307.0,423.37,348.3
2016,1,8,12,30,216.0,224.0,1.9,11.0,332.0,475.42,390.46
2016,1,8,12,45,178.0,222.5,2.0,11.0,310.5,434.26,357.09
2016,1,8,13,0,140.0,221.0,2.1,11.0,289.0,393.26,324.03
2016,1,8,13,15,189.0,211.0,2.1,11.0,300.5,427.68,353.58
2016,1,8,13,30,238.0,201.0,2.1,11.0,312.0,482.81,398.31
2016,1,8,13,45,200.0,194.0,2.15,11.0,284.5,411.55,341.54
2016,1,8,14,0,162.0,187.0,2.2,11.0,257.0,364.2,303.31
2016,1,8,14,15,81.0,140.0,2.2,11.0,175.0,209.06,174.76
2016,1,8,14,30,0.0,93.0,2.2,11.0,93.0,74.55,58.62
2016,1,8,14,45,0.0,84.0,2.25,11.0,84.0,66.81,52.21
2016,1,8,15,0,0.0,75.0,2.3,11.0,75.0,59.17,45.68
2016,1,8,15,15,0.0,65.5,2.15,11.0,65.5,51.12,38.75
2016,1,8,15,30,0.0,56.0,2.0,11.0,56.0,43.14,31.8
2016,1,8,15,45,0.0,46.0,1.9,11.0,46.0,35.19,24.82
2016,1,8,16,0,0.0,36.0,1.8,11.0,36.0,27.5,17.99
2016,1,8,16,15,0.0,26.0,1.85,11.0,26.0,19.82,11.13
2016,1,8,16,30,0.0,16.0,1.9,11.0,16.0,12.17,4.13
2016,1,8,16,45,0.0,8.0,2.0,11.0,8.0,6.07,0.0
2016,1,8,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,9,7,45,77.5,16.0,5.6,11.0,23.0,67.26,0.0
2016,1,9,8,0,155.0,32.0,5.7,11.0,46.0,144.15,106.02
2016,1,9,8,15,207.0,46.5,5.7,11.0,76.0,197.63,161.02
2016,1,9,8,30,259.0,61.0,5.7,11.0,106.0,256.71,215.16
2016,1,9,8,45,287.0,76.0,5.7,11.0,137.5,305.64,259.49
2016,1,9,9,0,315.0,91.0,5.7,11.0,169.0,356.73,304.6
2016,1,9,9,15,335.5,103.5,5.55,11.0,199.0,401.13,342.89
2016,1,9,9,30,356.0,116.0,5.4,11.0,229.0,446.5,381.02
2016,1,9,9,45,352.5,128.0,5.25,11.5,250.5,472.17,400.95
2016,1,9,10,0,349.0,140.0,5.1,12.0,272.0,476.45,403.43
2016,1,9,10,15,408.0,141.5,4.85,12.0,307.0,563.11,473.18
2016,1,9,10,30,467.0,143.0,4.6,12.0,342.0,631.73,527.07
2016,1,9,10,45,423.5,160.5,4.4,12.0,348.0,623.82,517.96
2016,1,9,11,0,380.0,178.0,4.2,12.0,354.0,589.35,489.0
2016,1,9,11,15,265.5,199.0,3.9,12.0,324.5,509.76,422.05
2016,1,9,11,30,151.0,220.0,3.6,12.0,295.0,402.34,332.63
2016,1,9,11,45,105.5,218.0,3.3,12.0,270.5,331.43,274.15
2016,1,9,12,0,60.0,216.0,3.0,12.0,246.0,282.62,232.62
2016,1,9,12,15,50.0,211.5,2.75,12.0,236.5,266.54,219.08
2016,1,9,12,30,40.0,207.0,2.5,12.0,227.0,250.67,205.63
2016,1,9,12,45,112.5,214.0,2.25,12.0,269.5,356.52,293.78
2016,1,9,13,0,185.0,221.0,2.0,12.0,312.0,437.96,359.77
2016,1,9,13,15,148.0,214.0,1.8,12.0,286.0,390.71,320.63
2016,1,9,13,30,111.0,207.0,1.6,12.0,260.0,344.31,282.64
2016,1,9,13,45,141.0,197.5,1.4,12.0,261.5,359.68,296.09
2016,1,9,14,0,171.0,188.0,1.2,12.0,263.0,373.51,307.74
2016,1,9,14,15,85.5,145.0,1.05,12.0,182.5,218.97,181.2
2016,1,9,14,30,0.0,102.0,0.9,12.0,102.0,83.2,65.55
2016,1,9,14,45,0.0,93.0,0.75,12.5,93.0,75.46,59.21
2016,1,9,15,0,0.0,84.0,0.6,13.0,84.0,67.82,52.68
2016,1,9,15,15,0.0,73.5,0.55,12.5,73.5,58.8,45.11
2016,1,9,15,30,0.0,63.0,0.5,12.0,63.0,49.86,37.49
2016,1,9,15,45,0.0,51.5,0.45,12.0,51.5,39.99,28.89
2016,1,9,16,0,0.0,40.0,0.4,12.0,40.0,30.59,20.62
2016,1,9,16,15,0.0,29.5,0.45,12.0,29.5,22.52,13.42
2016,1,9,16,30,0.0,19.0,0.5,12.0,19.0,14.47,6.07
2016,1,9,16,45,0.0,9.5,0.6,12.0,9.5,7.21,0.0
2016,1,9,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,10,7,45,157.0,15.5,3.4,9.5,29.5,105.01,0.0
2016,1,10,8,0,314.0,31.0,3.6,10.0,59.0,222.82,166.72
2016,1,10,8,15,408.0,40.0,3.7,10.0,97.5,302.74,248.07
2016,1,10,8,30,502.0,49.0,3.8,10.0,136.0,392.08,328.33
2016,1,10,8,45,564.0,54.5,3.9,10.5,176.5,465.14,392.4
2016,1,10,9,0,626.0,60.0,4.0,11.0,217.0,542.65,457.95
2016,1,10,9,15,664.5,64.5,4.0,11.0,255.0,605.45,508.98
2016,1,10,9,30,703.0,69.0,4.0,11.0,293.0,669.7,559.44
2016,1,10,9,45,510.5,107.0,4.0,11.0,279.5,576.45,484.88
2016,1,10,10,0,318.0,145.0,4.0,11.0,266.0,455.74,384.54
2016,1,10,10,15,305.0,159.5,3.85,11.0,282.5,471.88,397.02
2016,1,10,10,30,292.0,174.0,3.7,11.0,299.0,486.36,407.34
2016,1,10,10,45,199.5,190.0,3.6,11.5,277.5,404.27,337.7
2016,1,10,11,0,107.0,206.0,3.5,12.0,256.0,316.87,263.14
2016,1,10,11,15,272.0,193.0,3.3,12.0,325.5,508.09,421.22
2016,1,10,11,30,437.0,180.0,3.1,12.0,395.0,684.68,559.52
2016,1,10,11,45,355.5,199.0,2.95,12.5,376.0,606.19,494.93
2016,1,10,12,0,274.0,218.0,2.8,13.0,357.0,549.76,447.98
2016,1,10,12,15,271.0,219.5,2.75,13.0,357.0,549.28,447.63
2016,1,10,12,30,268.0,221.0,2.7,13.0,357.0,547.81,446.25
2016,1,10,12,45,134.0,156.0,2.65,13.0,224.0,305.35,252.66
2016,1,10,13,0,0.0,91.0,2.6,13.0,91.0,70.58,54.27
2016,1,10,13,15,0.0,72.0,2.55,13.0,72.0,55.28,41.57
2016,1,10,13,30,0.0,53.0,2.5,13.0,53.0,40.6,29.12
2016,1,10,13,45,0.0,61.5,2.5,13.0,61.5,47.15,34.76
2016,1,10,14,0,0.0,70.0,2.5,13.0,70.0,53.71,40.41
2016,1,10,14,15,0.0,55.5,2.45,13.0,55.5,42.5,30.89
2016,1,10,14,30,0.0,41.0,2.4,13.0,41.0,31.32,21.36
2016,1,10,14,45,0.0,37.0,2.4,13.0,37.0,28.24,18.74
2016,1,10,15,0,0.0,33.0,2.4,13.0,33.0,25.17,16.11
2016,1,10,15,15,0.0,29.0,2.3,12.5,29.0,22.1,13.5
2016,1,10,15,30,0.0,25.0,2.2,12.0,25.0,19.03,10.86
2016,1,10,15,45,0.0,20.5,2.15,12.0,20.5,15.58,7.83
2016,1,10,16,0,0.0,16.0,2.1,12.0,16.0,12.15,4.78
2016,1,10,16,15,0.0,12.0,2.15,11.5,12.0,9.1,2.06
2016,1,10,16,30,0.0,8.0,2.2,11.0,8.0,6.06,0.0
2016,1,10,16,45,0.0,4.0,2.3,11.0,4.0,3.02,0.0
2016,1,10,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,7,45,56.5,16.0,3.1,11.5,21.0,49.73,0.0
2016,1,11,8,0,113.0,32.0,3.1,12.0,42.0,109.53,79.48
2016,1,11,8,15,151.0,48.0,3.15,12.0,69.5,154.81,124.53
2016,1,11,8,30,189.0,64.0,3.2,12.0,97.0,203.58,168.72
2016,1,11,8,45,210.0,80.0,3.25,12.0,125.5,244.78,205.6
2016,1,11,9,0,231.0,96.0,3.3,12.0,154.0,287.65,243.07
2016,1,11,9,15,245.0,111.0,3.25,12.0,181.5,325.49,275.34
2016,1,11,9,30,259.0,126.0,3.2,12.0,209.0,364.09,307.49
2016,1,11,9,45,269.5,138.5,3.15,12.0,233.0,397.11,334.41
2016,1,11,10,0,280.0,151.0,3.1,12.0,257.0,430.34,360.99
2016,1,11,10,15,159.0,162.0,3.0,12.0,223.0,324.37,271.53
2016,1,11,10,30,38.0,173.0,2.9,12.0,189.0,209.9,173.11
2016,1,11,10,45,32.5,178.0,2.85,12.5,192.5,209.63,172.38
2016,1,11,11,0,27.0,183.0,2.8,13.0,196.0,189.2,154.78
2016,1,11,11,15,27.5,188.5,2.75,13.0,202.5,194.92,159.39
2016,1,11,11,30,28.0,194.0,2.7,13.0,209.0,222.35,181.73
2016,1,11,11,45,14.0,178.0,2.65,13.5,185.5,168.93,136.77
2016,1,11,12,0,0.0,162.0,2.6,14.0,162.0,137.77,110.14
2016,1,11,12,15,0.5,163.0,2.55,14.0,163.5,139.18,111.37
2016,1,11,12,30,1.0,164.0,2.5,14.0,165.0,140.77,112.7
2016,1,11,12,45,22.5,185.0,2.45,14.0,196.5,184.88,150.13
2016,1,11,13,0,44.0,206.0,2.4,14.0,228.0,253.26,206.67
2016,1,11,13,15,39.5,198.5,2.35,14.0,218.0,239.86,195.52
2016,1,11,13,30,35.0,191.0,2.3,14.0,208.0,226.8,184.91
2016,1,11,13,45,133.0,189.0,2.25,14.0,248.0,340.15,280.4
2016,1,11,14,0,231.0,187.0,2.2,14.0,288.0,448.46,368.53
2016,1,11,14,15,496.5,129.0,2.1,14.0,328.5,631.94,515.81
2016,1,11,14,30,762.0,71.0,2.0,14.0,369.0,780.8,625.18
2016,1,11,14,45,740.5,68.0,1.95,14.0,337.0,732.2,588.48
2016,1,11,15,0,719.0,65.0,1.9,14.0,305.0,682.72,552.42
