Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,684.0,61.0,1.75,14.0,267.5,621.22,505.76
2016,1,11,15,30,649.0,57.0,1.6,14.0,230.0,565.57,462.49
2016,1,11,15,45,595.5,52.0,1.45,14.0,190.5,493.0,403.64
2016,1,11,16,0,542.0,47.0,1.3,14.0,151.0,424.06,345.36
2016,1,11,16,15,459.5,39.5,1.25,13.5,112.0,339.72,273.81
2016,1,11,16,30,377.0,32.0,1.2,13.0,73.0,263.32,204.17
2016,1,11,16,45,238.0,21.0,1.2,13.0,42.5,158.02,77.11
2016,1,11,17,0,99.0,10.0,1.2,13.0,12.0,48.49,0.0
2016,1,11,17,15,49.5,5.0,1.2,13.0,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,12,7,45,176.0,14.5,3.65,10.5,30.5,111.67,0.0
2016,1,12,8,0,352.0,29.0,3.6,11.0,61.0,238.65,179.15
2016,1,12,8,15,444.0,37.0,3.5,11.0,100.0,317.77,259.43
2016,1,12,8,30,536.0,45.0,3.4,11.0,139.0,406.21,338.4
2016,1,12,8,45,593.0,50.0,3.35,11.0,179.5,476.59,400.31
2016,1,12,9,0,650.0,55.0,3.3,11.0,220.0,546.06,459.42
2016,1,12,9,15,687.0,59.0,3.15,11.0,258.0,608.4,508.87
2016,1,12,9,30,724.0,63.0,3.0,11.0,296.0,671.88,557.47
2016,1,12,9,45,478.0,110.0,2.95,11.5,271.0,552.03,461.26
2016,1,12,10,0,232.0,157.0,2.9,12.0,246.0,396.39,331.24
2016,1,12,10,15,259.5,166.5,2.95,12.0,273.0,439.31,366.85
2016,1,12,10,30,287.0,176.0,3.0,12.0,300.0,483.27,401.92
2016,1,12,10,45,409.5,162.0,3.05,12.5,349.0,611.06,503.2
2016,1,12,11,0,532.0,148.0,3.1,13.0,398.0,722.57,588.06
2016,1,12,11,15,511.5,158.5,3.1,13.0,405.5,725.32,588.67
2016,1,12,11,30,491.0,169.0,3.1,13.0,413.0,725.26,587.63
2016,1,12,11,45,459.0,180.0,3.15,13.5,411.0,711.52,575.26
2016,1,12,12,0,427.0,191.0,3.2,14.0,409.0,695.09,561.06
2016,1,12,12,15,437.0,189.0,3.2,14.0,412.5,704.36,568.31
2016,1,12,12,30,447.0,187.0,3.2,14.0,416.0,711.7,574.03
2016,1,12,12,45,346.5,203.0,3.25,14.0,379.0,602.59,489.77
2016,1,12,13,0,246.0,219.0,3.3,14.0,342.0,519.08,423.32
2016,1,12,13,15,158.5,212.5,3.3,14.0,290.5,397.9,326.59
2016,1,12,13,30,71.0,206.0,3.3,14.0,239.0,280.69,230.23
2016,1,12,13,45,36.0,177.5,3.35,14.0,194.5,211.35,172.89
2016,1,12,14,0,1.0,149.0,3.4,14.0,150.0,129.15,103.61
2016,1,12,14,15,97.0,158.0,3.45,14.0,196.5,263.9,219.36
2016,1,12,14,30,193.0,167.0,3.5,14.0,243.0,358.65,299.34
2016,1,12,14,45,183.5,153.5,3.6,14.0,221.0,329.18,275.18
2016,1,12,15,0,174.0,140.0,3.7,14.0,199.0,300.15,251.47
2016,1,12,15,15,165.5,124.0,3.75,13.5,174.5,269.02,226.05
2016,1,12,15,30,157.0,108.0,3.8,13.0,150.0,238.43,200.47
2016,1,12,15,45,142.5,91.0,3.9,13.0,124.5,203.0,169.74
2016,1,12,16,0,128.0,74.0,4.0,13.0,99.0,168.72,139.4
2016,1,12,16,15,104.5,56.5,4.1,13.0,73.5,129.67,104.44
2016,1,12,16,30,81.0,39.0,4.2,13.0,48.0,92.4,70.17
2016,1,12,16,45,40.5,24.0,4.3,13.0,28.5,49.97,23.69
2016,1,12,17,0,0.0,9.0,4.4,13.0,9.0,7.08,0.0
2016,1,12,17,15,0.0,4.5,4.5,13.0,4.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,145.5,16.5,5.6,12.5,30.0,100.44,0.0
2016,1,13,8,0,291.0,33.0,5.8,13.0,60.0,210.77,157.82
2016,1,13,8,15,389.5,42.5,5.9,13.0,99.0,292.46,238.53
2016,1,13,8,30,488.0,52.0,6.0,13.0,138.0,383.97,320.6
2016,1,13,8,45,548.5,58.0,6.15,13.5,178.5,456.15,384.35
2016,1,13,9,0,609.0,64.0,6.3,14.0,219.0,532.63,449.78
2016,1,13,9,15,649.5,68.5,6.4,14.0,258.0,596.43,503.03
2016,1,13,9,30,690.0,73.0,6.5,14.0,297.0,661.86,555.66
2016,1,13,9,45,710.5,78.5,6.65,14.0,330.5,713.35,596.33
2016,1,13,10,0,731.0,84.0,6.8,14.0,364.0,764.19,635.88
2016,1,13,10,15,751.0,86.5,6.9,14.0,393.5,809.78,670.7
2016,1,13,10,30,771.0,89.0,7.0,14.0,423.0,847.4,699.04
2016,1,13,10,45,652.5,118.5,7.1,14.0,411.5,798.69,660.52
2016,1,13,11,0,534.0,148.0,7.2,14.0,400.0,724.09,601.74
2016,1,13,11,15,678.5,120.5,7.2,14.0,451.5,855.22,703.58
2016,1,13,11,30,823.0,93.0,7.2,14.0,503.0,969.05,789.21
2016,1,13,11,45,824.0,94.5,7.25,14.0,511.0,981.03,797.47
2016,1,13,12,0,825.0,96.0,7.3,14.0,519.0,989.71,803.86
2016,1,13,12,15,419.0,141.0,7.25,13.5,356.0,628.12,524.01
2016,1,13,12,30,13.0,186.0,7.2,13.0,193.0,175.57,142.86
2016,1,13,12,45,249.0,180.0,7.2,13.0,305.5,474.53,398.56
2016,1,13,13,0,485.0,174.0,7.2,13.0,418.0,727.91,606.02
2016,1,13,13,15,647.5,132.5,7.15,13.0,448.5,843.76,696.86
2016,1,13,13,30,810.0,91.0,7.1,13.0,479.0,933.98,766.2
2016,1,13,13,45,798.0,89.0,7.05,13.0,457.5,903.1,742.85
2016,1,13,14,0,786.0,87.0,7.0,13.0,436.0,869.7,718.05
2016,1,13,14,15,768.5,85.0,6.7,13.0,408.5,829.01,686.52
2016,1,13,14,30,751.0,83.0,6.4,13.0,381.0,792.8,658.37
2016,1,13,14,45,732.0,78.5,6.15,13.0,348.5,744.61,620.79
2016,1,13,15,0,713.0,74.0,5.9,13.0,316.0,695.46,582.04
2016,1,13,15,15,677.0,70.0,5.5,12.5,278.5,633.33,532.84
2016,1,13,15,30,641.0,66.0,5.1,12.0,241.0,572.21,483.4
2016,1,13,15,45,600.0,59.0,4.75,12.0,201.5,505.61,426.19
2016,1,13,16,0,559.0,52.0,4.4,12.0,162.0,441.46,369.28
2016,1,13,16,15,473.0,44.5,4.2,11.5,121.5,353.77,292.22
2016,1,13,16,30,387.0,37.0,4.0,11.0,81.0,273.94,218.48
2016,1,13,16,45,242.5,25.0,3.8,11.0,48.5,166.54,99.28
2016,1,13,17,0,98.0,13.0,3.6,11.0,16.0,50.6,0.0
2016,1,13,17,15,49.0,6.5,3.5,10.5,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,7,45,39.5,16.5,2.75,10.5,20.0,42.62,0.0
2016,1,14,8,0,79.0,33.0,2.9,11.0,40.0,92.85,67.56
2016,1,14,8,15,102.0,50.5,3.1,11.0,65.0,119.33,95.39
2016,1,14,8,30,125.0,68.0,3.3,11.0,90.0,157.38,130.03
2016,1,14,8,45,138.5,85.0,3.5,11.0,115.5,190.5,159.87
2016,1,14,9,0,152.0,102.0,3.7,11.0,141.0,224.73,190.11
2016,1,14,9,15,158.5,118.5,3.85,11.0,165.0,254.16,215.58
2016,1,14,9,30,165.0,135.0,4.0,11.0,189.0,283.98,240.91
2016,1,14,9,45,170.0,149.0,4.2,11.5,210.0,309.54,261.88
2016,1,14,10,0,175.0,163.0,4.4,12.0,231.0,335.29,282.66
2016,1,14,10,15,218.5,172.0,4.55,12.0,263.5,388.77,327.58
2016,1,14,10,30,262.0,181.0,4.7,12.0,296.0,465.6,390.38
2016,1,14,10,45,136.0,175.0,4.85,12.0,235.0,323.09,270.68
2016,1,14,11,0,10.0,169.0,5.0,12.0,174.0,156.69,127.76
2016,1,14,11,15,34.5,191.5,5.2,12.0,208.5,225.19,186.08
2016,1,14,11,30,59.0,214.0,5.4,12.0,243.0,277.32,229.99
2016,1,14,11,45,57.5,217.5,5.65,12.0,246.5,279.89,231.91
2016,1,14,12,0,56.0,221.0,5.9,12.0,250.0,282.58,234.07
2016,1,14,12,15,82.5,227.0,6.1,12.0,270.0,317.19,263.72
2016,1,14,12,30,109.0,233.0,6.3,12.0,290.0,352.01,293.38
2016,1,14,12,45,61.0,208.5,6.5,12.0,240.5,271.87,225.73
2016,1,14,13,0,13.0,184.0,6.7,12.0,191.0,173.77,142.19
2016,1,14,13,15,8.0,173.0,6.75,12.0,177.0,157.67,128.64
2016,1,14,13,30,3.0,162.0,6.8,12.0,163.0,141.96,115.32
2016,1,14,13,45,1.5,146.5,6.85,12.0,147.0,125.39,101.41
2016,1,14,14,0,0.0,131.0,6.9,12.0,131.0,109.21,87.78
2016,1,14,14,15,0.0,129.0,6.75,12.0,129.0,108.29,87.15
2016,1,14,14,30,0.0,127.0,6.6,12.0,127.0,107.67,86.76
2016,1,14,14,45,0.0,114.5,6.5,12.0,114.5,96.36,77.24
2016,1,14,15,0,0.0,102.0,6.4,12.0,102.0,85.2,67.8
2016,1,14,15,15,0.0,89.5,6.3,12.0,89.5,74.18,58.39
2016,1,14,15,30,0.0,77.0,6.2,12.0,77.0,63.26,48.99
2016,1,14,15,45,0.0,63.5,6.15,12.0,63.5,51.39,38.66
2016,1,14,16,0,0.0,50.0,6.1,12.0,50.0,39.55,28.28
2016,1,14,16,15,0.0,37.0,6.1,12.0,37.0,28.3,18.35
2016,1,14,16,30,0.0,24.0,6.1,12.0,24.0,18.3,9.46
2016,1,14,16,45,0.0,14.0,6.2,12.0,14.0,10.65,1.48
2016,1,14,17,0,0.0,4.0,6.3,12.0,4.0,3.15,0.0
2016,1,14,17,15,0.0,2.0,6.35,12.0,2.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,7,45,150.5,16.0,0.4,12.0,30.5,101.8,0.0
2016,1,15,8,0,301.0,32.0,0.4,12.0,61.0,213.81,159.68
2016,1,15,8,15,394.0,41.0,0.55,12.0,99.5,292.03,234.13
2016,1,15,8,30,487.0,50.0,0.7,12.0,138.0,379.62,309.68
2016,1,15,8,45,547.0,56.5,0.9,12.0,178.5,451.66,371.18
2016,1,15,9,0,607.0,63.0,1.1,12.0,219.0,528.19,434.5
2016,1,15,9,15,646.5,67.5,1.3,12.0,257.5,591.15,484.87
2016,1,15,9,30,686.0,72.0,1.5,12.0,296.0,655.7,534.63
2016,1,15,9,45,639.0,86.5,1.7,12.5,313.5,662.9,539.43
2016,1,15,10,0,592.0,101.0,1.9,13.0,331.0,664.03,539.88
2016,1,15,10,15,585.0,112.0,1.95,13.0,353.5,691.25,559.79
2016,1,15,10,30,578.0,123.0,2.0,13.0,376.0,715.8,577.3
2016,1,15,10,45,598.5,124.5,2.15,13.0,398.5,753.55,605.21
2016,1,15,11,0,619.0,126.0,2.3,13.0,421.0,789.8,631.76
2016,1,15,11,15,549.5,150.5,2.25,13.0,419.0,752.01,602.7
2016,1,15,11,30,480.0,175.0,2.2,13.0,417.0,720.46,578.05
2016,1,15,11,45,394.5,197.0,2.2,13.0,398.0,641.22,517.44
2016,1,15,12,0,309.0,219.0,2.2,13.0,379.0,584.67,472.64
2016,1,15,12,15,348.5,212.0,2.15,13.0,393.0,617.05,498.39
2016,1,15,12,30,388.0,205.0,2.1,13.0,407.0,648.22,522.36
2016,1,15,12,45,608.5,146.0,2.05,13.0,458.0,834.7,661.41
2016,1,15,13,0,829.0,87.0,2.0,13.0,509.0,973.23,756.52
2016,1,15,13,15,820.5,86.0,1.9,13.0,494.0,952.85,740.12
2016,1,15,13,30,812.0,85.0,1.8,13.0,479.0,929.49,723.63
2016,1,15,13,45,807.5,81.0,1.75,13.5,459.0,903.39,704.66
2016,1,15,14,0,803.0,77.0,1.7,14.0,439.0,874.44,683.77
2016,1,15,14,15,785.0,75.0,1.6,14.0,411.0,833.1,654.8
2016,1,15,14,30,767.0,73.0,1.5,14.0,383.0,790.0,624.45
2016,1,15,14,45,743.5,70.0,1.45,14.0,349.5,739.59,588.97
2016,1,15,15,0,720.0,67.0,1.4,14.0,316.0,688.4,552.31
2016,1,15,15,15,685.5,63.5,1.3,13.5,279.0,627.75,508.24
2016,1,15,15,30,651.0,60.0,1.2,13.0,242.0,572.88,467.3
2016,1,15,15,45,596.5,55.5,1.1,13.0,201.5,499.9,409.03
2016,1,15,16,0,542.0,51.0,1.0,13.0,161.0,430.53,351.26
2016,1,15,16,15,462.5,43.5,1.0,13.0,121.5,347.4,281.08
2016,1,15,16,30,383.0,36.0,1.0,13.0,82.0,271.68,213.91
2016,1,15,16,45,247.0,25.0,1.05,13.0,50.0,171.6,112.06
2016,1,15,17,0,111.0,14.0,1.1,13.0,18.0,56.88,0.0
2016,1,15,17,15,55.5,7.0,1.15,13.0,9.0,5.51,0.0
2016,1,15,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,45,128.5,17.5,4.35,13.0,30.0,90.92,0.91
2016,1,16,8,0,257.0,35.0,4.4,13.0,60.0,194.32,146.68
2016,1,16,8,15,350.5,45.5,4.35,13.0,98.0,271.57,220.93
2016,1,16,8,30,444.0,56.0,4.3,13.0,136.0,358.97,298.37
2016,1,16,8,45,512.5,61.5,4.3,13.5,176.5,433.94,363.34
2016,1,16,9,0,581.0,67.0,4.3,14.0,217.0,513.87,430.26
2016,1,16,9,15,290.5,84.5,4.2,14.0,159.5,340.02,286.5
2016,1,16,9,30,0.0,102.0,4.1,14.0,102.0,86.07,67.8
2016,1,16,9,45,0.0,113.0,4.0,14.0,113.0,95.53,75.94
2016,1,16,10,0,0.0,124.0,3.9,14.0,124.0,105.16,83.93
2016,1,16,10,15,0.0,108.5,3.8,14.0,108.5,88.24,69.52
2016,1,16,10,30,0.0,93.0,3.7,14.0,93.0,73.08,56.61
2016,1,16,10,45,0.0,82.0,3.65,14.5,82.0,63.03,47.94
2016,1,16,11,0,0.0,71.0,3.6,15.0,71.0,54.5,40.59
2016,1,16,11,15,0.0,116.5,3.55,15.0,116.5,93.61,73.37
2016,1,16,11,30,0.0,162.0,3.5,15.0,162.0,137.59,109.81
2016,1,16,11,45,51.5,198.0,3.5,15.0,225.0,248.44,202.84
2016,1,16,12,0,103.0,234.0,3.5,15.0,288.0,346.01,282.75
2016,1,16,12,15,51.5,192.5,3.5,15.0,219.5,241.61,196.71
2016,1,16,12,30,0.0,151.0,3.5,15.0,151.0,125.8,99.73
2016,1,16,12,45,0.0,134.5,3.5,15.0,134.5,109.94,86.75
2016,1,16,13,0,0.0,118.0,3.5,15.0,118.0,94.61,74.05
2016,1,16,13,15,0.0,115.0,3.4,15.0,115.0,92.04,71.98
2016,1,16,13,30,0.0,112.0,3.3,15.0,112.0,89.54,69.96
2016,1,16,13,45,0.0,84.0,3.2,15.0,84.0,64.66,49.16
2016,1,16,14,0,0.0,56.0,3.1,15.0,56.0,42.9,30.86
2016,1,16,14,15,0.0,52.5,3.0,15.0,52.5,40.19,28.62
2016,1,16,14,30,0.0,49.0,2.9,15.0,49.0,37.49,26.38
2016,1,16,14,45,0.0,44.5,2.8,15.0,44.5,34.01,23.46
2016,1,16,15,0,0.0,40.0,2.7,15.0,40.0,30.55,20.54
2016,1,16,15,15,0.0,35.5,2.55,14.5,35.5,27.08,17.64
2016,1,16,15,30,0.0,31.0,2.4,14.0,31.0,23.63,14.71
2016,1,16,15,45,0.0,25.5,2.3,14.0,25.5,19.41,11.05
2016,1,16,16,0,0.0,20.0,2.2,14.0,20.0,15.2,7.36
2016,1,16,16,15,0.0,15.0,2.15,14.0,15.0,11.39,3.99
2016,1,16,16,30,0.0,10.0,2.1,14.0,10.0,7.58,0.62
2016,1,16,16,45,0.0,6.0,2.1,14.0,6.0,4.54,0.0
2016,1,16,17,0,0.0,2.0,2.1,14.0,2.0,1.57,0.0
2016,1,16,17,15,0.0,1.0,2.15,13.5,1.0,0.79,0.0
2016,1,16,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.0,5.65,13.0,7.0,5.3,0.0
2016,1,17,8,0,0.0,14.0,5.7,13.0,14.0,10.64,2.76
2016,1,17,8,15,0.0,23.0,5.7,13.0,23.0,17.52,9.03
2016,1,17,8,30,0.0,32.0,5.7,13.0,32.0,24.41,15.15
2016,1,17,8,45,0.0,41.5,5.75,13.5,41.5,31.71,21.54
2016,1,17,9,0,0.0,51.0,5.8,14.0,51.0,39.03,27.86
2016,1,17,9,15,0.0,60.0,5.8,14.0,60.0,45.98,33.85
2016,1,17,9,30,0.0,69.0,5.8,14.0,69.0,53.35,40.15
2016,1,17,9,45,0.0,77.0,5.8,14.0,77.0,60.0,45.78
2016,1,17,10,0,0.0,85.0,5.8,14.0,85.0,66.71,51.42
2016,1,17,10,15,0.0,83.0,5.75,14.0,83.0,64.42,49.37
2016,1,17,10,30,0.0,81.0,5.7,14.0,81.0,62.34,47.53
2016,1,17,10,45,0.0,90.0,5.7,14.0,90.0,70.03,53.96
2016,1,17,11,0,0.0,99.0,5.7,14.0,99.0,77.81,60.46
2016,1,17,11,15,0.0,121.5,5.7,14.0,121.5,98.2,77.54
2016,1,17,11,30,0.0,144.0,5.7,14.0,144.0,119.42,95.23
2016,1,17,11,45,0.0,138.5,5.75,14.0,138.5,113.78,90.43
2016,1,17,12,0,0.0,133.0,5.8,14.0,133.0,108.36,85.86
2016,1,17,12,15,0.0,142.0,5.85,14.0,142.0,116.88,92.97
2016,1,17,12,30,0.0,151.0,5.9,14.0,151.0,125.64,100.29
2016,1,17,12,45,0.0,151.5,5.95,14.0,151.5,126.27,100.84
2016,1,17,13,0,0.0,152.0,6.0,14.0,152.0,127.04,101.54
2016,1,17,13,15,0.0,137.0,6.0,14.0,137.0,112.72,89.64
2016,1,17,13,30,0.0,122.0,6.0,14.0,122.0,98.78,78.04
2016,1,17,13,45,0.0,64.5,6.0,14.0,64.5,49.48,36.48
2016,1,17,14,0,0.0,7.0,6.0,14.0,7.0,5.33,0.0
2016,1,17,14,15,0.0,25.5,5.95,14.0,25.5,19.45,11.01
2016,1,17,14,30,0.0,44.0,5.9,14.0,44.0,33.64,23.17
2016,1,17,14,45,0.0,53.5,5.85,14.0,53.5,40.95,29.47
2016,1,17,15,0,0.0,63.0,5.8,14.0,63.0,48.29,35.79
2016,1,17,15,15,0.0,55.5,5.65,14.0,55.5,42.49,30.86
2016,1,17,15,30,0.0,48.0,5.5,14.0,48.0,36.7,25.9
2016,1,17,15,45,0.0,40.5,5.4,14.0,40.5,30.93,20.9
2016,1,17,16,0,0.0,33.0,5.3,14.0,33.0,25.17,15.86
2016,1,17,16,15,0.0,25.0,5.25,14.0,25.0,19.04,10.46
2016,1,17,16,30,0.0,17.0,5.2,14.0,17.0,12.92,5.05
2016,1,17,16,45,0.0,10.5,5.2,14.0,10.5,7.96,0.23
2016,1,17,17,0,0.0,4.0,5.2,14.0,4.0,3.15,0.0
2016,1,17,17,15,0.0,2.0,5.2,13.5,2.0,1.57,0.0
2016,1,17,17,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,7,45,201.5,14.5,2.5,11.5,34.0,121.47,18.65
2016,1,18,8,0,403.0,29.0,2.7,12.0,68.0,258.72,197.74
2016,1,18,8,15,490.5,36.0,2.65,12.0,109.0,336.3,273.42
2016,1,18,8,30,578.0,43.0,2.6,12.0,150.0,417.75,345.86
2016,1,18,8,45,635.0,48.0,2.6,12.5,192.0,490.6,408.18
2016,1,18,9,0,692.0,53.0,2.6,13.0,234.0,567.3,470.96
2016,1,18,9,15,726.5,56.5,2.6,13.0,273.5,629.13,519.11
2016,1,18,9,30,761.0,60.0,2.6,13.0,313.0,691.86,566.52
2016,1,18,9,45,780.5,63.5,2.6,13.5,347.5,742.89,602.75
2016,1,18,10,0,800.0,67.0,2.6,14.0,382.0,792.96,637.37
2016,1,18,10,15,815.5,69.0,2.7,14.0,411.0,836.3,668.27
2016,1,18,10,30,831.0,71.0,2.8,14.0,440.0,877.8,697.56
2016,1,18,10,45,444.5,138.0,2.95,14.0,336.5,612.8,499.79
2016,1,18,11,0,58.0,205.0,3.1,14.0,233.0,263.9,215.19
2016,1,18,11,15,57.5,212.0,3.2,14.0,240.5,271.62,222.26
2016,1,18,11,30,57.0,219.0,3.3,14.0,248.0,279.48,228.42
2016,1,18,11,45,88.5,229.5,3.4,14.5,275.5,324.28,265.16
2016,1,18,12,0,120.0,240.0,3.5,15.0,303.0,393.39,320.3
2016,1,18,12,15,120.0,240.0,3.5,14.5,303.5,393.57,320.73
2016,1,18,12,30,120.0,240.0,3.5,14.0,304.0,393.53,321.3
2016,1,18,12,45,230.5,226.5,3.5,14.0,347.0,488.2,399.93
2016,1,18,13,0,341.0,213.0,3.5,14.0,390.0,605.09,492.94
2016,1,18,13,15,301.5,213.5,3.5,14.0,367.0,562.4,458.68
2016,1,18,13,30,262.0,214.0,3.5,14.0,344.0,519.78,425.09
2016,1,18,13,45,279.0,202.0,3.5,14.0,335.0,516.17,423.57
2016,1,18,14,0,296.0,190.0,3.5,14.0,326.0,510.91,420.57
2016,1,18,14,15,159.5,174.0,3.4,14.0,247.0,338.5,280.48
2016,1,18,14,30,23.0,158.0,3.3,14.0,168.0,159.93,130.17
2016,1,18,14,45,42.5,151.5,3.25,14.0,167.5,187.28,154.16
2016,1,18,15,0,62.0,145.0,3.2,14.0,167.0,196.98,162.98
2016,1,18,15,15,56.5,129.5,2.95,14.0,148.0,174.52,144.08
2016,1,18,15,30,51.0,114.0,2.7,14.0,129.0,152.68,125.53
2016,1,18,15,45,42.5,97.0,2.45,14.0,108.5,127.4,103.77
2016,1,18,16,0,34.0,80.0,2.2,14.0,88.0,102.99,82.48
2016,1,18,16,15,22.5,62.5,2.2,13.5,67.5,76.92,59.7
2016,1,18,16,30,11.0,45.0,2.2,13.0,47.0,46.1,32.84
2016,1,18,16,45,5.5,28.5,2.2,13.0,29.5,27.32,15.12
2016,1,18,17,0,0.0,12.0,2.2,13.0,12.0,9.14,0.0
2016,1,18,17,15,0.0,6.0,2.2,13.0,6.0,4.72,0.0
2016,1,18,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,4.0,8.7,13.5,4.0,3.02,0.0
2016,1,19,8,0,0.0,8.0,8.8,14.0,8.0,6.06,0.0
2016,1,19,8,15,0.0,12.5,8.95,14.0,12.5,9.48,2.27
2016,1,19,8,30,0.0,17.0,9.1,14.0,17.0,12.91,5.31
2016,1,19,8,45,0.0,22.0,9.25,14.0,22.0,16.73,8.67
2016,1,19,9,0,0.0,27.0,9.4,14.0,27.0,20.56,12.01
2016,1,19,9,15,0.0,32.0,9.25,14.0,32.0,24.39,15.33
2016,1,19,9,30,0.0,37.0,9.1,14.0,37.0,28.24,18.62
2016,1,19,9,45,197.0,89.5,9.0,14.5,167.5,270.78,230.71
2016,1,19,10,0,394.0,142.0,8.9,15.0,298.0,531.74,449.05
2016,1,19,10,15,197.0,127.5,8.6,15.0,205.5,330.73,278.86
2016,1,19,10,30,0.0,113.0,8.3,15.0,113.0,91.47,71.82
2016,1,19,10,45,0.0,113.0,8.05,15.0,113.0,90.88,71.29
2016,1,19,11,0,0.0,113.0,7.8,15.0,113.0,90.46,70.83
2016,1,19,11,15,360.5,120.5,7.65,15.0,306.0,527.08,442.81
2016,1,19,11,30,721.0,128.0,7.5,15.0,499.0,915.83,747.71
2016,1,19,11,45,410.5,183.5,7.4,15.0,395.5,664.86,548.56
2016,1,19,12,0,100.0,239.0,7.3,15.0,292.0,347.47,285.79
2016,1,19,12,15,95.5,242.0,7.05,15.0,293.0,346.74,285.29
2016,1,19,12,30,91.0,245.0,6.8,15.0,294.0,346.04,284.36
2016,1,19,12,45,362.0,191.5,6.55,15.0,381.0,602.05,498.21
2016,1,19,13,0,633.0,138.0,6.3,15.0,468.0,845.54,688.81
2016,1,19,13,15,588.0,147.5,6.3,15.0,448.0,802.26,655.19
2016,1,19,13,30,543.0,157.0,6.3,15.0,428.0,749.61,615.44
2016,1,19,13,45,517.0,155.5,6.35,15.0,405.0,711.39,586.8
2016,1,19,14,0,491.0,154.0,6.4,15.0,382.0,672.26,556.73
2016,1,19,14,15,557.0,129.0,6.35,14.5,373.0,688.12,571.58
2016,1,19,14,30,623.0,104.0,6.3,14.0,364.0,708.77,589.66
2016,1,19,14,45,458.0,121.5,6.25,14.0,304.0,558.13,469.28
2016,1,19,15,0,293.0,139.0,6.2,14.0,244.0,409.46,345.55
2016,1,19,15,15,264.5,129.0,5.95,13.5,216.0,364.78,308.76
2016,1,19,15,30,236.0,119.0,5.7,13.0,188.0,322.14,272.75
2016,1,19,15,45,220.5,102.0,5.5,13.0,159.0,281.31,237.5
2016,1,19,16,0,205.0,85.0,5.3,13.0,130.0,241.58,202.45
2016,1,19,16,15,172.0,68.0,4.9,13.0,100.0,192.98,159.01
2016,1,19,16,30,139.0,51.0,4.5,13.0,70.0,147.56,117.7
2016,1,19,16,45,69.5,35.0,4.15,13.0,44.5,80.37,56.36
2016,1,19,17,0,0.0,19.0,3.8,13.0,19.0,16.51,0.0
2016,1,19,17,15,0.0,9.5,3.6,12.5,9.5,7.47,0.0
2016,1,19,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,7,45,85.0,18.0,1.45,11.0,26.5,72.43,17.7
2016,1,20,8,0,170.0,36.0,1.6,11.0,53.0,150.15,114.83
2016,1,20,8,15,206.5,52.0,1.75,11.0,83.5,197.39,160.55
2016,1,20,8,30,243.0,68.0,1.9,11.0,114.0,248.43,206.57
2016,1,20,8,45,269.5,82.5,2.05,11.5,145.0,280.24,235.45
2016,1,20,9,0,296.0,97.0,2.2,12.0,176.0,327.6,275.96
2016,1,20,9,15,313.5,110.0,2.25,12.0,205.5,368.37,310.28
2016,1,20,9,30,331.0,123.0,2.3,12.0,235.0,410.11,344.57
2016,1,20,9,45,516.0,101.5,2.4,12.0,297.0,575.82,479.07
2016,1,20,10,0,701.0,80.0,2.5,12.0,359.0,728.27,594.47
2016,1,20,10,15,603.0,112.0,2.45,12.0,365.0,704.58,574.08
2016,1,20,10,30,505.0,144.0,2.4,12.0,371.0,662.0,540.81
2016,1,20,10,45,544.5,142.0,2.35,12.5,398.5,710.89,575.96
2016,1,20,11,0,584.0,140.0,2.3,13.0,426.0,769.53,616.75
2016,1,20,11,15,546.0,157.0,2.15,13.0,431.5,754.56,603.45
2016,1,20,11,30,508.0,174.0,2.0,13.0,437.0,745.69,595.03
2016,1,20,11,45,426.0,197.0,1.95,13.5,420.0,695.65,554.53
2016,1,20,12,0,344.0,220.0,1.9,14.0,403.0,619.31,495.22
2016,1,20,12,15,296.5,229.0,1.75,14.0,387.0,583.21,466.59
2016,1,20,12,30,249.0,238.0,1.6,14.0,371.0,545.84,436.58
2016,1,20,12,45,209.0,238.5,1.45,14.0,349.0,480.58,386.16
2016,1,20,13,0,169.0,239.0,1.3,14.0,327.0,439.66,353.63
2016,1,20,13,15,200.0,230.0,1.25,14.0,332.0,457.7,368.87
2016,1,20,13,30,231.0,221.0,1.2,14.0,337.0,474.35,382.53
2016,1,20,13,45,368.0,186.5,1.15,14.5,362.5,581.52,466.03
2016,1,20,14,0,505.0,152.0,1.1,15.0,388.0,683.05,541.34
2016,1,20,14,15,470.5,148.5,1.1,15.0,358.5,632.93,503.76
2016,1,20,14,30,436.0,145.0,1.1,15.0,329.0,583.09,467.47
2016,1,20,14,45,422.0,134.5,1.1,15.0,300.5,543.17,438.47
2016,1,20,15,0,408.0,124.0,1.1,15.0,272.0,502.92,408.49
2016,1,20,15,15,392.0,112.5,1.1,14.5,242.0,459.87,376.31
2016,1,20,15,30,376.0,101.0,1.1,14.0,212.0,417.13,343.35
2016,1,20,15,45,350.5,88.5,1.1,14.0,179.5,367.31,302.93
2016,1,20,16,0,325.0,76.0,1.1,14.0,147.0,319.23,262.62
2016,1,20,16,15,291.5,61.0,1.05,14.0,114.0,265.46,216.27
2016,1,20,16,30,258.0,46.0,1.0,14.0,81.0,214.75,171.02
2016,1,20,16,45,129.0,34.5,1.0,14.0,52.0,116.09,84.16
2016,1,20,17,0,0.0,23.0,1.0,14.0,23.0,21.95,0.0
2016,1,20,17,15,0.0,11.5,0.9,13.5,11.5,9.05,0.0
2016,1,20,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,7,45,177.0,16.0,4.35,11.5,34.5,112.75,36.64
2016,1,21,8,0,354.0,32.0,4.4,12.0,69.0,235.52,182.64
2016,1,21,8,15,441.0,40.0,4.3,12.0,109.0,311.51,255.22
2016,1,21,8,30,528.0,48.0,4.2,12.0,149.0,396.28,330.68
2016,1,21,8,45,587.0,53.0,4.15,12.5,190.5,467.55,392.44
2016,1,21,9,0,646.0,58.0,4.1,13.0,232.0,543.22,455.48
2016,1,21,9,15,681.5,62.0,3.95,13.0,270.5,599.91,500.87
2016,1,21,9,30,717.0,66.0,3.8,13.0,309.0,662.43,548.88
2016,1,21,9,45,620.5,93.0,3.7,13.5,319.5,651.02,537.65
2016,1,21,10,0,524.0,120.0,3.6,14.0,330.0,615.2,507.8
2016,1,21,10,15,662.0,98.0,3.65,14.0,383.5,740.06,603.1
2016,1,21,10,30,800.0,76.0,3.7,14.0,437.0,854.2,686.5
2016,1,21,10,45,714.0,102.5,3.8,14.5,437.0,834.05,669.05
2016,1,21,11,0,628.0,129.0,3.9,15.0,437.0,799.83,642.3
2016,1,21,11,15,453.0,177.0,4.0,15.0,403.5,686.23,555.57
2016,1,21,11,30,278.0,225.0,4.1,15.0,370.0,552.78,449.27
2016,1,21,11,45,273.5,230.5,4.2,15.0,375.0,558.14,453.84
2016,1,21,12,0,269.0,236.0,4.3,15.0,380.0,562.41,457.01
2016,1,21,12,15,324.0,226.0,4.3,15.0,400.0,607.08,493.03
2016,1,21,12,30,379.0,216.0,4.3,15.0,420.0,650.72,527.76
2016,1,21,12,45,297.0,227.0,4.35,15.0,386.0,579.42,470.87
2016,1,21,13,0,215.0,238.0,4.4,15.0,352.0,484.16,395.28
2016,1,21,13,15,288.5,220.0,4.4,15.0,368.5,556.41,454.36
2016,1,21,13,30,362.0,202.0,4.4,15.0,385.0,601.66,491.68
2016,1,21,13,45,250.5,205.5,4.45,15.0,330.0,492.04,403.63
2016,1,21,14,0,139.0,209.0,4.5,15.0,275.0,365.03,300.3
2016,1,21,14,15,145.5,196.5,4.55,15.0,262.0,353.01,291.74
2016,1,21,14,30,152.0,184.0,4.6,15.0,249.0,340.42,282.29
2016,1,21,14,45,165.0,168.5,4.7,15.0,234.0,328.81,273.79
2016,1,21,15,0,178.0,153.0,4.8,15.0,219.0,316.04,264.13
2016,1,21,15,15,169.0,137.5,4.8,14.5,194.5,285.11,239.04
2016,1,21,15,30,160.0,122.0,4.8,14.0,170.0,254.77,213.93
2016,1,21,15,45,147.5,105.0,4.85,14.0,144.0,220.68,184.71
2016,1,21,16,0,135.0,88.0,4.9,14.0,118.0,187.63,155.79
2016,1,21,16,15,115.5,70.0,4.9,14.0,91.5,150.17,122.53
2016,1,21,16,30,96.0,52.0,4.9,14.0,65.0,114.37,90.27
2016,1,21,16,45,48.0,35.5,4.95,14.0,42.0,68.97,48.82
2016,1,21,17,0,0.0,19.0,5.0,14.0,19.0,15.74,0.0
2016,1,21,17,15,0.0,9.5,5.05,14.0,9.5,7.47,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
