Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.0,6.55,14.0,4.0,3.02,0.0
2016,1,22,8,0,0.0,8.0,6.4,14.0,8.0,6.06,0.0
2016,1,22,8,15,0.0,13.0,6.4,14.0,13.0,9.86,2.62
2016,1,22,8,30,0.0,18.0,6.4,14.0,18.0,13.67,5.99
2016,1,22,8,45,0.0,23.0,6.4,14.0,23.0,17.5,9.35
2016,1,22,9,0,0.0,28.0,6.4,14.0,28.0,21.33,12.69
2016,1,22,9,15,0.0,33.0,6.5,14.0,33.0,25.16,16.0
2016,1,22,9,30,0.0,38.0,6.6,14.0,38.0,29.01,19.29
2016,1,22,9,45,0.0,74.5,6.75,14.0,74.5,57.5,43.62
2016,1,22,10,0,0.0,111.0,6.9,14.0,111.0,90.96,71.97
2016,1,22,10,15,0.0,112.0,6.95,14.0,112.0,90.94,71.8
2016,1,22,10,30,0.0,113.0,7.0,14.0,113.0,91.15,71.86
2016,1,22,10,45,0.0,133.0,7.05,14.0,133.0,109.63,87.3
2016,1,22,11,0,0.0,153.0,7.1,14.0,153.0,128.61,103.08
2016,1,22,11,15,3.5,166.5,7.2,14.0,168.5,144.91,116.75
2016,1,22,11,30,7.0,180.0,7.3,14.0,184.0,161.61,130.71
2016,1,22,11,45,7.0,182.0,7.4,14.0,186.0,163.21,131.94
2016,1,22,12,0,7.0,184.0,7.5,14.0,188.0,164.97,133.35
2016,1,22,12,15,12.0,192.5,7.3,14.0,199.5,178.72,144.96
2016,1,22,12,30,17.0,201.0,7.1,14.0,211.0,192.75,156.79
2016,1,22,12,45,8.5,147.5,6.9,14.0,152.5,130.22,104.46
2016,1,22,13,0,0.0,94.0,6.7,14.0,94.0,72.86,56.02
2016,1,22,13,15,14.5,147.5,6.45,14.0,155.0,136.56,110.24
2016,1,22,13,30,29.0,201.0,6.2,14.0,216.0,227.66,186.44
2016,1,22,13,45,16.0,180.5,5.95,14.0,188.5,172.46,140.23
2016,1,22,14,0,3.0,160.0,5.7,14.0,161.0,139.65,112.49
2016,1,22,14,15,25.5,167.5,5.6,14.0,178.5,169.5,138.64
2016,1,22,14,30,48.0,175.0,5.5,14.0,196.0,217.63,179.72
2016,1,22,14,45,28.0,154.5,5.45,14.0,166.5,176.42,144.81
2016,1,22,15,0,8.0,134.0,5.4,14.0,137.0,123.28,99.64
2016,1,22,15,15,4.0,120.0,5.35,14.0,122.0,107.41,86.23
2016,1,22,15,30,0.0,106.0,5.3,14.0,107.0,92.05,73.11
2016,1,22,15,45,0.0,90.0,5.3,14.0,90.5,77.68,60.84
2016,1,22,16,0,0.0,74.0,5.3,14.0,74.0,63.39,48.5
2016,1,22,16,15,0.0,57.5,5.2,13.5,57.5,48.52,35.61
2016,1,22,16,30,0.0,41.0,5.1,13.0,41.0,33.52,22.5
2016,1,22,16,45,0.0,26.5,5.1,13.0,26.5,20.48,10.74
2016,1,22,17,0,0.0,12.0,5.1,13.0,12.0,9.13,0.0
2016,1,22,17,15,0.0,6.0,5.1,13.0,6.0,4.72,0.0
2016,1,22,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,23,7,45,51.0,24.5,6.2,11.5,30.0,52.84,19.6
2016,1,23,8,0,102.0,49.0,6.4,12.0,60.0,116.31,88.89
2016,1,23,8,15,182.0,66.5,6.5,12.0,97.0,191.26,156.25
2016,1,23,8,30,262.0,84.0,6.6,12.0,134.0,266.46,223.32
2016,1,23,8,45,305.5,99.5,6.75,12.5,172.0,323.82,274.11
2016,1,23,9,0,349.0,115.0,6.9,13.0,210.0,385.28,327.21
2016,1,23,9,15,395.0,124.5,6.9,13.0,248.0,459.06,389.7
2016,1,23,9,30,441.0,134.0,6.9,13.0,286.0,523.62,443.66
2016,1,23,9,45,303.0,154.0,6.95,13.0,263.5,436.16,369.34
2016,1,23,10,0,165.0,174.0,7.0,13.0,241.0,335.08,282.29
2016,1,23,10,15,109.0,182.5,6.95,13.0,228.0,299.58,250.83
2016,1,23,10,30,53.0,191.0,6.9,13.0,215.0,240.31,199.3
2016,1,23,10,45,161.0,202.5,6.9,13.0,281.5,376.42,315.36
2016,1,23,11,0,269.0,214.0,6.9,13.0,348.0,520.04,434.26
2016,1,23,11,15,525.5,162.5,6.85,13.0,435.0,739.77,614.55
2016,1,23,11,30,782.0,111.0,6.8,13.0,522.0,955.19,778.78
2016,1,23,11,45,790.5,110.5,6.8,13.0,532.5,972.71,790.41
2016,1,23,12,0,799.0,110.0,6.8,13.0,543.0,979.24,794.86
2016,1,23,12,15,800.5,110.0,6.8,13.0,545.0,983.98,798.2
2016,1,23,12,30,802.0,110.0,6.8,13.0,547.0,985.37,799.23
2016,1,23,12,45,807.5,107.0,6.8,13.0,543.0,984.08,798.45
2016,1,23,13,0,813.0,104.0,6.8,13.0,539.0,979.33,795.27
2016,1,23,13,15,456.5,167.0,6.85,13.0,410.0,684.36,567.84
2016,1,23,13,30,100.0,230.0,6.9,13.0,281.0,332.99,276.11
2016,1,23,13,45,183.5,216.5,6.95,13.0,306.0,417.87,349.35
2016,1,23,14,0,267.0,203.0,7.0,13.0,331.0,498.08,417.14
2016,1,23,14,15,133.5,167.5,7.0,12.5,231.5,304.47,256.01
2016,1,23,14,30,0.0,132.0,7.0,12.0,132.0,110.51,88.89
2016,1,23,14,45,171.0,135.5,7.05,12.0,199.5,291.37,248.16
2016,1,23,15,0,342.0,139.0,7.1,12.0,267.0,447.76,382.17
2016,1,23,15,15,313.5,130.0,6.95,12.0,238.0,402.17,343.28
2016,1,23,15,30,285.0,121.0,6.8,12.0,209.0,358.44,305.79
2016,1,23,15,45,397.5,95.5,6.7,12.0,198.5,407.17,347.18
2016,1,23,16,0,510.0,70.0,6.6,12.0,188.0,432.7,367.12
2016,1,23,16,15,432.5,61.5,6.4,11.5,146.5,349.74,294.0
2016,1,23,16,30,355.0,53.0,6.2,11.0,105.0,274.08,225.75
2016,1,23,16,45,248.0,39.0,6.05,11.0,69.5,188.37,146.25
2016,1,23,17,0,141.0,25.0,5.9,11.0,34.0,105.34,36.63
2016,1,23,17,15,70.5,12.5,5.75,11.0,17.0,35.38,0.0
2016,1,23,17,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,3.8,10.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,3.7,10.0,8.0,6.29,0.0
2016,1,24,7,45,50.5,24.0,3.65,10.5,29.5,51.46,21.33
2016,1,24,8,0,101.0,40.0,3.6,11.0,51.0,108.44,83.1
2016,1,24,8,15,134.0,58.0,3.6,11.0,80.0,151.95,123.51
2016,1,24,8,30,167.0,76.0,3.6,11.0,109.0,198.58,165.47
2016,1,24,8,45,189.0,93.0,3.6,11.0,138.5,239.99,202.32
2016,1,24,9,0,211.0,110.0,3.6,11.0,168.0,283.37,240.04
2016,1,24,9,15,232.0,123.5,3.6,11.0,196.5,323.24,274.13
2016,1,24,9,30,253.0,137.0,3.6,11.0,225.0,364.68,308.82
2016,1,24,9,45,253.5,152.5,3.6,11.5,248.5,393.26,331.26
2016,1,24,10,0,254.0,168.0,3.6,12.0,272.0,421.3,352.8
2016,1,24,10,15,229.0,184.5,3.45,12.0,283.5,427.45,356.16
2016,1,24,10,30,204.0,201.0,3.3,12.0,295.0,410.5,341.31
2016,1,24,10,45,200.0,212.5,3.15,12.0,308.5,425.09,352.16
2016,1,24,11,0,196.0,224.0,3.0,12.0,322.0,439.02,362.25
2016,1,24,11,15,283.5,218.5,2.95,12.0,365.5,544.19,446.47
2016,1,24,11,30,371.0,213.0,2.9,12.0,409.0,629.07,512.92
2016,1,24,11,45,470.5,190.0,2.85,12.5,443.5,731.46,590.05
2016,1,24,12,0,570.0,167.0,2.8,13.0,478.0,809.92,646.92
2016,1,24,12,15,490.5,190.5,2.9,13.0,458.5,758.61,607.91
2016,1,24,12,30,411.0,214.0,3.0,13.0,439.0,703.74,565.83
2016,1,24,12,45,645.0,147.0,3.1,13.0,496.0,873.86,695.57
2016,1,24,13,0,879.0,80.0,3.2,13.0,553.0,1004.04,787.84
2016,1,24,13,15,873.0,79.0,3.4,13.0,539.5,986.28,776.27
2016,1,24,13,30,867.0,78.0,3.6,13.0,526.0,965.33,763.73
2016,1,24,13,45,854.0,78.0,3.85,13.0,504.5,947.18,753.44
2016,1,24,14,0,841.0,78.0,4.1,13.0,483.0,914.56,732.42
2016,1,24,14,15,826.0,76.0,4.2,13.0,455.0,875.09,705.29
2016,1,24,14,30,811.0,74.0,4.3,13.0,427.0,833.5,676.63
2016,1,24,14,45,787.0,72.5,4.4,13.0,393.0,783.04,640.72
2016,1,24,15,0,763.0,71.0,4.5,13.0,359.0,731.58,603.3
2016,1,24,15,15,733.0,67.5,4.25,12.5,321.0,672.5,558.43
2016,1,24,15,30,703.0,64.0,4.0,12.0,283.0,613.64,512.99
2016,1,24,15,45,662.5,59.0,3.75,12.0,241.5,551.13,461.93
2016,1,24,16,0,622.0,54.0,3.5,12.0,200.0,486.38,406.61
2016,1,24,16,15,553.5,47.5,3.3,11.5,157.5,406.13,337.64
2016,1,24,16,30,485.0,41.0,3.1,11.0,115.0,331.9,271.48
2016,1,24,16,45,372.0,31.5,2.95,11.0,76.5,240.02,187.17
2016,1,24,17,0,259.0,22.0,2.8,11.0,38.0,153.14,68.9
2016,1,24,17,15,129.5,11.0,2.65,11.0,19.0,55.57,0.0
2016,1,24,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,7,15,43.5,5.5,0.5,11.0,6.5,0.0,0.0
2016,1,25,7,30,87.0,11.0,0.5,11.0,13.0,40.29,0.0
2016,1,25,7,45,228.0,23.0,0.5,11.5,44.5,142.54,73.2
2016,1,25,8,0,369.0,35.0,0.5,12.0,76.0,242.55,187.9
2016,1,25,8,15,455.0,43.0,0.45,12.0,117.5,318.83,256.23
2016,1,25,8,30,541.0,51.0,0.4,12.0,159.0,403.64,327.58
2016,1,25,8,45,596.0,56.5,0.35,12.0,201.0,473.74,384.72
2016,1,25,9,0,651.0,62.0,0.3,12.0,243.0,547.87,442.48
2016,1,25,9,15,686.5,66.0,0.3,12.0,283.0,609.46,488.29
2016,1,25,9,30,722.0,70.0,0.3,12.0,323.0,667.81,529.5
2016,1,25,9,45,498.0,118.5,0.3,12.5,301.5,569.47,454.61
2016,1,25,10,0,274.0,167.0,0.3,13.0,280.0,436.29,350.68
2016,1,25,10,15,182.0,184.5,0.35,13.0,262.0,365.18,295.47
2016,1,25,10,30,90.0,202.0,0.4,13.0,244.0,286.68,231.95
2016,1,25,10,45,156.0,212.5,0.5,13.0,289.5,382.96,309.72
2016,1,25,11,0,222.0,223.0,0.6,13.0,335.0,462.05,371.2
2016,1,25,11,15,351.5,206.0,0.6,13.0,390.0,594.99,471.92
2016,1,25,11,30,481.0,189.0,0.6,13.0,445.0,734.27,571.86
2016,1,25,11,45,460.0,198.0,0.65,13.5,446.5,729.6,565.35
2016,1,25,12,0,439.0,207.0,0.7,14.0,448.0,722.42,559.21
2016,1,25,12,15,627.0,154.0,0.7,14.0,499.5,865.95,660.58
2016,1,25,12,30,815.0,101.0,0.7,14.0,551.0,988.31,739.33
2016,1,25,12,45,644.0,148.0,0.75,14.0,501.5,873.94,663.0
2016,1,25,13,0,473.0,195.0,0.8,14.0,452.0,739.23,571.68
2016,1,25,13,15,423.0,201.0,0.85,14.0,426.5,689.68,538.37
2016,1,25,13,30,373.0,207.0,0.9,14.0,401.0,617.19,487.14
2016,1,25,13,45,376.0,197.5,0.95,14.0,386.5,601.23,477.52
2016,1,25,14,0,379.0,188.0,1.0,14.0,372.0,583.84,466.09
2016,1,25,14,15,348.5,181.5,1.05,14.0,343.0,538.16,432.62
2016,1,25,14,30,318.0,175.0,1.1,14.0,314.0,493.18,399.28
2016,1,25,14,45,427.0,142.0,1.15,14.0,314.0,555.74,450.25
2016,1,25,15,0,536.0,109.0,1.2,14.0,314.0,596.49,483.2
2016,1,25,15,15,605.5,88.5,1.2,14.0,297.0,604.19,489.38
2016,1,25,15,30,675.0,68.0,1.2,14.0,280.0,602.87,488.68
2016,1,25,15,45,630.5,63.0,1.2,14.0,239.0,534.35,435.42
2016,1,25,16,0,586.0,58.0,1.2,14.0,198.0,468.42,382.26
2016,1,25,16,15,519.0,51.0,1.2,13.5,156.0,390.07,317.79
2016,1,25,16,30,452.0,44.0,1.2,13.0,114.0,317.59,255.58
2016,1,25,16,45,343.5,34.0,1.2,13.0,76.5,228.89,176.86
2016,1,25,17,0,235.0,24.0,1.2,13.0,39.0,145.91,74.69
2016,1,25,17,15,117.5,12.0,1.25,12.5,19.5,51.99,0.0
2016,1,25,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,7,15,53.5,5.5,1.35,11.0,6.5,0.0,0.0
2016,1,26,7,30,107.0,11.0,1.4,11.0,13.0,47.37,0.0
2016,1,26,7,45,250.0,23.0,1.5,11.0,46.5,152.01,84.03
2016,1,26,8,0,393.0,35.0,1.6,11.0,80.0,253.24,198.9
2016,1,26,8,15,478.0,43.0,1.7,11.0,122.0,330.18,269.6
2016,1,26,8,30,563.0,51.0,1.8,11.0,164.0,415.55,344.12
2016,1,26,8,45,617.0,56.5,1.9,11.5,207.0,486.1,403.94
2016,1,26,9,0,671.0,62.0,2.0,12.0,250.0,560.57,464.64
2016,1,26,9,15,707.0,66.0,2.05,12.0,291.0,618.93,510.55
2016,1,26,9,30,743.0,70.0,2.1,12.0,332.0,683.25,558.97
2016,1,26,9,45,763.5,74.0,2.2,12.5,368.0,735.7,596.52
2016,1,26,10,0,784.0,78.0,2.3,13.0,404.0,787.29,632.71
2016,1,26,10,15,802.0,80.5,2.3,13.0,435.0,833.73,664.89
2016,1,26,10,30,820.0,83.0,2.3,13.0,466.0,878.5,695.44
2016,1,26,10,45,832.0,85.0,2.35,13.5,490.5,915.08,718.99
2016,1,26,11,0,844.0,87.0,2.4,14.0,515.0,949.14,740.64
2016,1,26,11,15,852.0,88.0,2.4,14.0,532.5,975.31,757.58
2016,1,26,11,30,860.0,89.0,2.4,14.0,550.0,998.4,772.5
2016,1,26,11,45,763.0,114.0,2.4,14.0,528.0,948.64,737.34
2016,1,26,12,0,666.0,139.0,2.4,14.0,506.0,886.27,693.83
2016,1,26,12,15,575.5,169.0,2.4,14.0,487.0,819.81,646.95
2016,1,26,12,30,485.0,199.0,2.4,14.0,468.0,762.18,604.39
2016,1,26,12,45,524.0,184.0,2.45,14.0,472.5,782.55,621.34
2016,1,26,13,0,563.0,169.0,2.5,14.0,477.0,799.83,634.69
2016,1,26,13,15,550.0,169.0,2.5,14.0,463.5,779.66,620.32
2016,1,26,13,30,537.0,169.0,2.5,14.0,450.0,757.54,604.89
2016,1,26,13,45,602.0,142.5,2.5,14.0,446.0,787.83,627.95
2016,1,26,14,0,667.0,116.0,2.5,14.0,442.0,803.97,640.29
2016,1,26,14,15,642.0,115.0,2.5,14.0,414.5,760.62,609.41
2016,1,26,14,30,617.0,114.0,2.5,14.0,387.0,716.15,577.86
2016,1,26,14,45,692.5,95.0,2.5,14.0,379.5,735.79,593.89
2016,1,26,15,0,768.0,76.0,2.5,14.0,372.0,741.87,599.26
2016,1,26,15,15,738.0,72.5,2.35,14.0,333.0,682.41,554.65
2016,1,26,15,30,708.0,69.0,2.2,14.0,294.0,628.16,513.64
2016,1,26,15,45,659.5,64.5,2.1,14.0,251.5,555.95,456.89
2016,1,26,16,0,611.0,60.0,2.0,14.0,209.0,486.56,399.9
2016,1,26,16,15,544.0,53.0,2.05,13.5,165.5,406.83,333.77
2016,1,26,16,30,477.0,46.0,2.1,13.0,122.0,332.85,269.75
2016,1,26,16,45,363.0,35.5,2.15,12.5,82.5,239.52,187.25
2016,1,26,17,0,249.0,25.0,2.2,12.0,43.0,153.83,87.89
2016,1,26,17,15,124.5,12.5,2.25,12.0,21.5,54.89,0.0
2016,1,26,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,3.85,9.0,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,3.9,9.0,14.0,11.02,0.0
2016,1,27,7,45,181.5,26.0,3.95,9.5,47.0,125.24,73.16
2016,1,27,8,0,363.0,38.0,4.0,10.0,80.0,240.92,191.67
2016,1,27,8,15,448.0,47.0,3.85,10.0,122.0,317.58,262.7
2016,1,27,8,30,533.0,56.0,3.7,10.0,164.0,402.64,338.16
2016,1,27,8,45,587.0,62.0,3.55,10.5,207.0,472.6,398.42
2016,1,27,9,0,641.0,68.0,3.4,11.0,250.0,546.44,459.46
2016,1,27,9,15,660.5,70.0,3.3,11.0,282.0,593.8,497.86
2016,1,27,9,30,680.0,72.0,3.2,11.0,314.0,640.85,533.75
2016,1,27,9,45,744.0,72.5,3.1,11.5,362.5,717.43,590.27
2016,1,27,10,0,808.0,73.0,3.0,12.0,411.0,800.98,649.87
2016,1,27,10,15,824.5,75.0,2.75,12.5,441.5,846.25,678.43
2016,1,27,10,30,841.0,77.0,2.5,13.0,472.0,889.71,704.93
2016,1,27,10,45,852.5,78.5,2.25,13.5,496.5,925.74,725.21
2016,1,27,11,0,864.0,80.0,2.0,14.0,521.0,959.19,742.9
2016,1,27,11,15,871.0,81.0,1.75,14.0,538.5,984.76,755.82
2016,1,27,11,30,878.0,82.0,1.5,14.0,556.0,994.97,757.9
2016,1,27,11,45,881.0,83.0,1.3,14.0,565.5,1009.77,763.66
2016,1,27,12,0,884.0,84.0,1.1,14.0,575.0,1021.17,766.75
2016,1,27,12,15,885.0,84.0,1.05,14.0,577.0,1025.78,768.37
2016,1,27,12,30,886.0,84.0,1.0,14.0,579.0,1026.86,767.94
2016,1,27,12,45,886.0,83.0,0.95,14.5,574.0,1022.12,762.54
2016,1,27,13,0,886.0,82.0,0.9,15.0,569.0,1013.87,755.14
2016,1,27,13,15,881.0,81.0,0.95,15.0,555.5,997.13,745.98
2016,1,27,13,30,876.0,80.0,1.0,15.0,542.0,977.11,734.83
2016,1,27,13,45,868.5,78.5,1.05,15.0,521.5,962.26,727.13
2016,1,27,14,0,861.0,77.0,1.1,15.0,501.0,932.59,709.46
2016,1,27,14,15,847.5,75.0,1.05,15.0,473.5,893.97,684.06
2016,1,27,14,30,834.0,73.0,1.0,15.0,446.0,853.08,657.01
2016,1,27,14,45,816.0,70.5,1.0,15.0,412.5,805.7,625.94
2016,1,27,15,0,798.0,68.0,1.0,15.0,379.0,756.88,593.31
2016,1,27,15,15,770.5,65.0,0.85,15.0,340.0,698.95,551.48
2016,1,27,15,30,743.0,62.0,0.7,15.0,301.0,640.95,508.87
2016,1,27,15,45,705.0,57.0,0.55,15.0,259.0,573.77,458.07
2016,1,27,16,0,667.0,52.0,0.4,15.0,217.0,508.29,405.69
2016,1,27,16,15,605.0,46.5,0.45,15.0,173.0,430.34,343.58
2016,1,27,16,30,543.0,41.0,0.5,15.0,129.0,362.31,286.3
2016,1,27,16,45,439.5,32.0,0.6,15.0,88.5,272.09,208.88
2016,1,27,17,0,336.0,23.0,0.7,15.0,48.0,189.68,114.75
2016,1,27,17,15,168.0,11.5,0.75,14.5,24.0,69.79,0.0
2016,1,27,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.4,11.0,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,0.4,11.0,6.0,4.72,0.0
2016,1,28,7,45,0.0,19.0,0.4,11.5,19.0,14.5,4.02
2016,1,28,8,0,0.0,32.0,0.4,12.0,32.0,25.35,15.43
2016,1,28,8,15,0.0,48.5,0.55,12.0,48.5,40.3,28.68
2016,1,28,8,30,0.0,65.0,0.7,12.0,65.0,55.01,41.62
2016,1,28,8,45,0.0,81.5,0.9,12.0,81.5,69.65,54.37
2016,1,28,9,0,0.0,98.0,1.1,12.0,98.0,84.32,66.99
2016,1,28,9,15,2.5,112.5,1.05,12.0,113.5,98.72,79.28
2016,1,28,9,30,5.0,127.0,1.0,12.0,129.0,113.51,91.73
2016,1,28,9,45,2.5,132.0,1.0,12.5,133.0,114.55,92.15
2016,1,28,10,0,0.0,137.0,1.0,13.0,137.0,115.8,92.73
2016,1,28,10,15,397.0,109.5,1.3,13.0,297.5,503.94,416.7
2016,1,28,10,30,794.0,82.0,1.6,13.0,458.0,852.51,673.38
2016,1,28,10,45,651.5,127.5,1.95,13.5,446.0,801.52,634.32
2016,1,28,11,0,509.0,173.0,2.3,14.0,434.0,722.77,577.64
2016,1,28,11,15,254.5,164.5,2.25,14.0,295.0,447.3,364.86
2016,1,28,11,30,0.0,156.0,2.2,14.0,156.0,129.23,102.23
2016,1,28,11,45,0.0,159.0,2.2,14.0,159.0,131.81,104.85
2016,1,28,12,0,0.0,162.0,2.2,14.0,162.0,134.49,107.0
2016,1,28,12,15,0.0,133.5,2.0,14.0,133.5,107.59,84.71
2016,1,28,12,30,0.0,105.0,1.8,14.0,105.0,82.13,63.57
2016,1,28,12,45,24.5,170.0,1.6,14.5,183.5,183.92,148.45
2016,1,28,13,0,49.0,235.0,1.4,15.0,262.0,284.4,228.98
2016,1,28,13,15,163.0,233.0,1.3,15.0,320.5,419.49,337.77
2016,1,28,13,30,277.0,231.0,1.2,15.0,379.0,550.77,438.59
2016,1,28,13,45,144.0,204.5,1.2,15.0,281.0,361.87,291.42
2016,1,28,14,0,11.0,178.0,1.2,15.0,183.0,163.78,130.62
2016,1,28,14,15,17.5,175.5,1.1,15.0,183.5,168.28,135.38
2016,1,28,14,30,24.0,173.0,1.0,15.0,184.0,172.73,139.41
2016,1,28,14,45,12.0,134.5,0.95,15.0,140.0,123.29,98.54
2016,1,28,15,0,0.0,96.0,0.9,15.0,96.0,76.69,59.48
2016,1,28,15,15,0.0,86.0,0.85,15.0,86.0,68.24,52.54
2016,1,28,15,30,0.0,76.0,0.8,15.0,76.0,59.86,45.53
2016,1,28,15,45,0.0,65.5,0.75,15.0,65.5,51.09,38.1
2016,1,28,16,0,0.0,55.0,0.7,15.0,55.0,42.38,30.63
2016,1,28,16,15,0.0,44.0,0.75,14.5,44.0,33.66,23.11
2016,1,28,16,30,0.0,33.0,0.8,14.0,33.0,25.2,15.71
2016,1,28,16,45,0.0,22.5,0.9,14.0,22.5,17.14,8.54
2016,1,28,17,0,0.0,12.0,1.0,14.0,12.0,9.11,0.71
2016,1,28,17,15,0.0,6.0,1.05,14.0,6.0,4.72,0.0
2016,1,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,2.0,3.4,13.5,2.0,1.51,0.0
2016,1,29,8,0,0.0,4.0,3.6,14.0,4.0,3.02,0.0
2016,1,29,8,15,0.0,6.0,3.65,14.0,6.0,4.54,0.0
2016,1,29,8,30,0.0,8.0,3.7,14.0,8.0,6.06,0.0
2016,1,29,8,45,0.0,10.0,3.8,14.0,10.0,7.59,0.87
2016,1,29,9,0,0.0,12.0,3.9,14.0,12.0,9.11,2.2
2016,1,29,9,15,0.0,14.0,3.95,14.0,14.0,10.64,3.52
2016,1,29,9,30,0.0,16.0,4.0,14.0,16.0,12.17,4.83
2016,1,29,9,45,0.0,11.0,4.1,14.5,11.0,8.37,1.52
2016,1,29,10,0,0.0,6.0,4.2,15.0,6.0,4.56,0.0
2016,1,29,10,15,0.0,12.0,4.2,15.0,12.0,9.14,2.15
2016,1,29,10,30,0.0,18.0,4.2,15.0,18.0,13.73,6.04
2016,1,29,10,45,0.0,32.0,4.25,15.0,32.0,24.46,15.14
2016,1,29,11,0,0.0,46.0,4.3,15.0,46.0,35.23,24.22
2016,1,29,11,15,0.0,52.5,4.3,14.5,52.5,40.25,28.48
2016,1,29,11,30,0.0,59.0,4.3,14.0,59.0,45.27,32.75
2016,1,29,11,45,0.0,68.0,4.35,14.0,68.0,52.24,38.59
2016,1,29,12,0,0.0,77.0,4.4,14.0,77.0,59.21,44.44
2016,1,29,12,15,0.0,70.5,4.4,14.0,70.5,54.18,40.19
2016,1,29,12,30,0.0,64.0,4.4,14.0,64.0,49.15,35.96
2016,1,29,12,45,0.0,49.0,4.45,14.0,49.0,37.57,26.2
2016,1,29,13,0,0.0,34.0,4.5,14.0,34.0,26.03,16.44
2016,1,29,13,15,0.0,74.5,4.55,14.0,74.5,57.26,42.86
2016,1,29,13,30,0.0,115.0,4.6,14.0,115.0,91.22,71.44
2016,1,29,13,45,0.0,61.5,4.65,14.0,61.5,47.18,34.42
2016,1,29,14,0,0.0,8.0,4.7,14.0,8.0,6.1,0.0
2016,1,29,14,15,0.0,7.5,4.75,14.0,7.5,5.71,0.0
2016,1,29,14,30,0.0,7.0,4.8,14.0,7.0,5.33,0.0
2016,1,29,14,45,0.0,6.5,4.85,14.0,6.5,4.95,0.0
2016,1,29,15,0,0.0,6.0,4.9,14.0,6.0,4.56,0.0
2016,1,29,15,15,0.0,5.5,4.9,14.0,5.5,4.18,0.0
2016,1,29,15,30,0.0,5.0,4.9,14.0,5.0,3.8,0.0
2016,1,29,15,45,0.0,4.0,4.95,14.0,4.0,3.03,0.0
2016,1,29,16,0,0.0,3.0,5.0,14.0,3.0,2.27,0.0
2016,1,29,16,15,0.0,2.5,5.0,14.0,2.5,1.89,0.0
2016,1,29,16,30,0.0,2.0,5.0,14.0,2.0,1.51,0.0
2016,1,29,16,45,0.0,1.0,5.05,14.0,1.0,0.75,0.0
2016,1,29,17,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,7,15,81.0,6.5,4.55,10.0,9.0,0.0,0.0
2016,1,30,7,30,162.0,13.0,4.7,10.0,18.0,67.71,0.0
2016,1,30,7,45,309.0,23.0,4.85,10.5,54.0,177.28,117.84
2016,1,30,8,0,456.0,33.0,5.0,11.0,90.0,277.54,222.1
2016,1,30,8,15,534.5,39.5,4.95,11.0,133.0,348.01,288.43
2016,1,30,8,30,613.0,46.0,4.9,11.0,176.0,430.83,362.58
2016,1,30,8,45,668.0,49.5,4.9,11.0,220.5,502.33,425.52
2016,1,30,9,0,723.0,53.0,4.9,11.0,265.0,577.51,489.45
2016,1,30,9,15,755.5,56.5,4.9,11.0,306.0,639.7,539.37
2016,1,30,9,30,788.0,60.0,4.9,11.0,347.0,702.69,588.35
2016,1,30,9,45,812.0,62.0,4.9,11.5,384.0,757.29,628.5
2016,1,30,10,0,836.0,64.0,4.9,12.0,421.0,802.25,660.4
2016,1,30,10,15,851.5,65.5,4.9,12.0,452.5,846.35,692.4
2016,1,30,10,30,867.0,67.0,4.9,12.0,484.0,888.59,722.64
2016,1,30,10,45,876.5,69.0,4.95,12.0,508.5,923.71,747.7
2016,1,30,11,0,886.0,71.0,5.0,12.0,533.0,956.13,770.73
2016,1,30,11,15,661.5,140.0,5.0,12.0,491.0,855.54,694.91
2016,1,30,11,30,437.0,209.0,5.0,12.0,449.0,710.68,581.8
2016,1,30,11,45,669.5,142.5,5.05,12.5,518.5,886.99,717.72
2016,1,30,12,0,902.0,76.0,5.1,13.0,588.0,1028.73,819.0
2016,1,30,12,15,903.5,76.5,5.1,13.0,590.5,1034.72,822.12
2016,1,30,12,30,905.0,77.0,5.1,13.0,593.0,1037.09,823.78
2016,1,30,12,45,541.5,168.5,5.1,13.0,476.5,781.12,634.92
2016,1,30,13,0,178.0,260.0,5.1,13.0,360.0,468.15,383.83
2016,1,30,13,15,204.5,251.0,5.05,13.0,363.5,481.91,396.93
2016,1,30,13,30,231.0,242.0,5.0,13.0,367.0,494.37,407.94
2016,1,30,13,45,141.0,227.0,5.0,13.0,302.5,385.33,318.38
2016,1,30,14,0,51.0,212.0,5.0,13.0,238.0,258.6,212.72
2016,1,30,14,15,125.0,206.0,5.05,12.5,265.0,340.17,283.29
2016,1,30,14,30,199.0,200.0,5.1,12.0,292.0,396.09,332.08
2016,1,30,14,45,180.0,186.0,5.2,12.0,264.0,357.78,300.65
2016,1,30,15,0,161.0,172.0,5.3,12.0,236.0,320.54,269.96
2016,1,30,15,15,153.0,156.0,5.15,12.0,212.5,290.55,245.08
2016,1,30,15,30,145.0,140.0,5.0,12.0,189.0,261.09,220.29
2016,1,30,15,45,136.0,122.0,4.9,12.0,163.0,228.97,192.89
2016,1,30,16,0,127.0,104.0,4.8,12.0,137.0,197.6,165.64
2016,1,30,16,15,112.0,85.0,4.6,11.5,110.0,162.17,134.57
2016,1,30,16,30,97.0,66.0,4.4,11.0,83.0,128.09,104.13
2016,1,30,16,45,69.0,48.0,4.2,11.0,58.0,90.56,70.15
2016,1,30,17,0,41.0,30.0,4.0,11.0,33.0,55.41,35.77
2016,1,30,17,15,20.5,15.0,3.95,10.5,16.5,19.19,0.0
2016,1,30,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.0,3.3,9.0,9.0,7.08,0.0
2016,1,31,7,30,0.0,18.0,3.4,9.0,18.0,14.16,0.0
2016,1,31,7,45,167.5,29.0,3.55,9.5,50.5,123.93,83.96
2016,1,31,8,0,335.0,40.0,3.7,10.0,83.0,227.04,182.14
2016,1,31,8,15,392.0,51.5,3.95,10.0,121.5,289.62,240.38
2016,1,31,8,30,449.0,63.0,4.2,10.0,160.0,357.96,302.03
2016,1,31,8,45,492.5,71.5,4.5,10.0,199.5,420.0,357.23
2016,1,31,9,0,536.0,80.0,4.8,10.0,239.0,485.2,413.72
2016,1,31,9,15,565.0,86.5,5.05,10.0,275.5,540.51,460.72
2016,1,31,9,30,594.0,93.0,5.3,10.0,312.0,596.78,507.49
2016,1,31,9,45,722.5,81.5,5.55,10.5,374.5,712.63,598.98
2016,1,31,10,0,851.0,70.0,5.8,11.0,437.0,830.94,689.67
2016,1,31,10,15,868.0,71.5,5.95,11.0,469.5,877.67,724.46
2016,1,31,10,30,885.0,73.0,6.1,11.0,502.0,912.24,750.11
2016,1,31,10,45,901.0,73.5,6.35,11.0,528.5,952.08,780.3
2016,1,31,11,0,917.0,74.0,6.6,11.0,555.0,989.45,808.59
2016,1,31,11,15,924.5,75.0,6.85,11.0,573.5,1016.39,829.1
2016,1,31,11,30,932.0,76.0,7.1,11.0,592.0,1040.06,847.33
2016,1,31,11,45,936.5,76.0,7.35,11.0,602.5,1055.98,859.91
2016,1,31,12,0,941.0,76.0,7.6,11.0,613.0,1068.3,870.0
2016,1,31,12,15,941.5,76.5,7.85,11.0,615.5,1073.47,874.91
2016,1,31,12,30,942.0,77.0,8.1,11.0,618.0,1074.87,877.19
2016,1,31,12,45,933.0,79.0,8.4,11.0,610.5,1064.73,871.14
2016,1,31,13,0,924.0,81.0,8.7,11.0,603.0,1050.94,862.43
2016,1,31,13,15,918.0,80.5,8.9,11.0,589.0,1033.48,850.56
2016,1,31,13,30,912.0,80.0,9.1,11.0,575.0,1012.6,836.13
2016,1,31,13,45,893.0,82.0,9.35,11.0,552.0,979.02,812.06
2016,1,31,14,0,874.0,84.0,9.6,11.0,529.0,953.86,794.45
2016,1,31,14,15,860.5,82.0,9.65,10.5,500.5,914.82,766.66
2016,1,31,14,30,847.0,80.0,9.7,10.0,472.0,873.42,736.74
2016,1,31,14,45,816.5,80.5,9.75,10.0,435.5,818.38,694.16
2016,1,31,15,0,786.0,81.0,9.8,10.0,399.0,762.48,650.36
2016,1,31,15,15,756.5,77.5,9.8,10.0,359.5,702.49,602.46
2016,1,31,15,30,727.0,74.0,9.8,10.0,320.0,647.67,558.0
2016,1,31,15,45,676.0,70.5,9.8,10.0,275.5,573.77,495.39
2016,1,31,16,0,625.0,67.0,9.8,10.0,231.0,502.73,432.99
2016,1,31,16,15,559.0,60.0,9.8,9.5,186.0,422.47,361.86
2016,1,31,16,30,493.0,53.0,9.8,9.0,141.0,347.71,293.6
2016,1,31,16,45,387.5,42.5,9.85,9.0,99.0,257.0,210.1
2016,1,31,17,0,282.0,32.0,9.9,9.0,57.0,177.8,129.54
2016,1,31,17,15,141.0,16.0,9.95,9.0,28.5,81.25,0.0
2016,1,31,17,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,8.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,8.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,7,15,134.5,7.5,6.9,8.0,12.5,5.9,0.0
2016,2,1,7,30,269.0,15.0,7.0,8.0,25.0,106.36,0.0
2016,2,1,7,45,411.0,23.5,7.1,8.5,64.5,215.38,152.55
2016,2,1,8,0,553.0,32.0,7.2,9.0,104.0,315.65,256.44
