Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,15,627.0,38.0,7.25,9.0,150.0,393.25,330.22
2016,2,1,8,30,701.0,44.0,7.3,9.0,196.0,477.62,407.44
2016,2,1,8,45,747.5,47.5,7.35,9.5,242.0,548.06,470.14
2016,2,1,9,0,794.0,51.0,7.4,10.0,288.0,621.3,532.92
2016,2,1,9,15,824.0,54.0,7.3,10.0,331.0,677.57,578.49
2016,2,1,9,30,854.0,57.0,7.2,10.0,374.0,740.27,628.04
2016,2,1,9,45,863.5,62.5,7.1,10.5,410.5,789.8,664.76
2016,2,1,10,0,873.0,68.0,7.0,11.0,447.0,837.37,699.16
2016,2,1,10,15,887.5,70.0,6.85,11.0,479.0,882.65,732.27
2016,2,1,10,30,902.0,72.0,6.7,11.0,511.0,925.88,763.33
2016,2,1,10,45,906.5,75.0,6.6,11.0,535.5,958.67,786.36
2016,2,1,11,0,911.0,78.0,6.5,11.0,560.0,988.37,806.95
2016,2,1,11,15,917.0,79.0,6.4,11.0,577.5,1013.77,824.27
2016,2,1,11,30,923.0,80.0,6.3,11.0,595.0,1035.87,839.15
2016,2,1,11,45,919.0,83.5,6.2,11.5,603.5,1047.59,844.81
2016,2,1,12,0,915.0,87.0,6.1,12.0,612.0,1055.55,847.86
2016,2,1,12,15,915.0,87.0,6.0,12.0,614.0,1059.5,849.77
2016,2,1,12,30,915.0,87.0,5.9,12.0,616.0,1059.77,849.19
2016,2,1,12,45,914.0,86.0,5.8,12.0,610.5,1054.09,844.47
2016,2,1,13,0,913.0,85.0,5.7,12.0,605.0,1044.76,837.32
2016,2,1,13,15,907.0,84.5,5.7,12.0,591.0,1027.44,825.29
2016,2,1,13,30,901.0,84.0,5.7,12.0,577.0,1006.73,810.95
2016,2,1,13,45,895.5,81.5,5.7,12.0,556.0,980.73,792.8
2016,2,1,14,0,890.0,79.0,5.7,12.0,535.0,951.58,772.35
2016,2,1,14,15,876.5,77.0,5.65,12.0,506.5,923.12,752.11
2016,2,1,14,30,863.0,75.0,5.6,12.0,478.0,881.29,721.71
2016,2,1,14,45,847.5,72.0,5.6,12.0,443.5,834.34,687.47
2016,2,1,15,0,832.0,69.0,5.6,12.0,409.0,785.66,651.46
2016,2,1,15,15,805.5,66.0,5.35,11.5,369.0,727.01,607.16
2016,2,1,15,30,779.0,63.0,5.1,11.0,329.0,668.12,561.85
2016,2,1,15,45,741.0,59.0,4.95,11.0,285.5,600.3,507.35
2016,2,1,16,0,703.0,55.0,4.8,11.0,242.0,534.04,450.97
2016,2,1,16,15,644.0,49.5,4.65,10.5,196.5,455.83,383.71
2016,2,1,16,30,585.0,44.0,4.5,10.0,151.0,382.15,318.0
2016,2,1,16,45,488.5,36.0,4.4,10.0,107.5,298.25,241.42
2016,2,1,17,0,392.0,28.0,4.3,10.0,64.0,220.41,162.45
2016,2,1,17,15,196.0,14.0,4.3,9.5,32.0,99.48,0.0
2016,2,1,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,10.5,3.6,9.0,10.5,8.26,0.0
2016,2,2,7,30,0.0,21.0,3.6,9.0,21.0,19.55,0.0
2016,2,2,7,45,168.5,33.5,3.65,9.5,56.0,129.97,92.23
2016,2,2,8,0,337.0,46.0,3.7,10.0,91.0,231.17,186.15
2016,2,2,8,15,420.0,55.0,3.65,10.0,133.5,306.19,254.2
2016,2,2,8,30,503.0,64.0,3.6,10.0,176.0,388.66,327.01
2016,2,2,8,45,562.0,70.0,3.6,10.0,219.5,460.58,389.4
2016,2,2,9,0,621.0,76.0,3.6,10.0,263.0,536.87,453.47
2016,2,2,9,15,658.5,80.5,3.5,10.0,304.5,599.88,504.67
2016,2,2,9,30,696.0,85.0,3.4,10.0,346.0,664.34,554.31
2016,2,2,9,45,734.5,85.0,3.3,10.0,385.0,725.17,599.51
2016,2,2,10,0,773.0,85.0,3.2,10.0,424.0,781.64,640.31
2016,2,2,10,15,792.0,87.5,3.05,10.0,456.0,829.1,673.22
2016,2,2,10,30,811.0,90.0,2.9,10.0,488.0,874.98,704.32
2016,2,2,10,45,832.5,89.0,2.8,10.5,515.5,917.13,731.19
2016,2,2,11,0,854.0,88.0,2.7,11.0,543.0,957.12,756.0
2016,2,2,11,15,862.5,89.0,2.65,11.0,561.5,984.4,773.41
2016,2,2,11,30,871.0,90.0,2.6,11.0,580.0,1008.56,788.72
2016,2,2,11,45,884.0,87.5,2.6,11.0,592.0,1016.9,793.68
2016,2,2,12,0,897.0,85.0,2.6,11.0,604.0,1034.43,805.31
2016,2,2,12,15,898.5,85.0,2.7,11.0,607.0,1039.87,809.75
2016,2,2,12,30,900.0,85.0,2.8,11.0,610.0,1041.7,812.0
2016,2,2,12,45,906.5,82.0,2.95,11.5,606.0,1041.23,811.86
2016,2,2,13,0,913.0,79.0,3.1,12.0,602.0,1037.02,809.25
2016,2,2,13,15,908.0,78.0,3.15,12.0,588.5,1020.09,798.5
2016,2,2,13,30,903.0,77.0,3.2,12.0,575.0,999.72,785.55
2016,2,2,13,45,897.0,75.0,3.25,12.0,554.5,973.8,768.74
2016,2,2,14,0,891.0,73.0,3.3,12.0,534.0,944.75,749.7
2016,2,2,14,15,878.0,71.5,3.3,12.0,506.0,906.96,723.92
2016,2,2,14,30,865.0,70.0,3.3,12.0,478.0,866.8,696.26
2016,2,2,14,45,847.5,68.0,3.3,12.0,443.5,829.09,670.13
2016,2,2,15,0,830.0,66.0,3.3,12.0,409.0,780.08,635.18
2016,2,2,15,15,804.0,63.0,3.2,11.5,369.5,721.94,593.33
2016,2,2,15,30,778.0,60.0,3.1,11.0,330.0,663.55,550.31
2016,2,2,15,45,739.0,57.0,3.05,11.0,286.0,596.35,498.12
2016,2,2,16,0,700.0,54.0,3.0,11.0,242.0,530.78,443.82
2016,2,2,16,15,643.0,48.5,2.95,10.5,197.0,453.96,379.19
2016,2,2,16,30,586.0,43.0,2.9,10.0,152.0,381.55,315.74
2016,2,2,16,45,488.5,35.5,2.85,10.0,109.0,297.19,239.9
2016,2,2,17,0,391.0,28.0,2.8,10.0,66.0,219.52,163.57
2016,2,2,17,15,195.5,14.0,2.85,10.0,33.0,99.72,0.0
2016,2,2,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,3,7,15,92.5,8.5,2.8,7.0,12.5,33.82,0.0
2016,2,3,7,30,185.0,17.0,2.9,7.0,25.0,95.63,0.0
2016,2,3,7,45,306.5,28.5,3.05,7.5,62.0,181.0,132.43
2016,2,3,8,0,428.0,40.0,3.2,8.0,99.0,268.46,217.88
2016,2,3,8,15,504.5,48.0,3.2,8.5,142.5,342.64,285.55
2016,2,3,8,30,581.0,56.0,3.2,9.0,186.0,424.31,357.31
2016,2,3,8,45,423.0,87.5,3.25,9.5,193.0,386.72,327.65
2016,2,3,9,0,265.0,119.0,3.3,10.0,200.0,323.03,274.04
2016,2,3,9,15,283.5,132.5,3.3,10.0,230.0,363.68,308.7
2016,2,3,9,30,302.0,146.0,3.3,10.0,260.0,405.51,343.21
2016,2,3,9,45,272.0,166.0,3.3,10.5,276.5,417.04,350.69
2016,2,3,10,0,242.0,186.0,3.3,11.0,293.0,425.5,355.47
2016,2,3,10,15,314.5,188.5,3.2,11.0,337.5,500.1,416.14
2016,2,3,10,30,387.0,191.0,3.1,11.0,382.0,578.63,478.2
2016,2,3,10,45,414.5,195.0,3.05,11.5,409.5,642.15,524.99
2016,2,3,11,0,442.0,199.0,3.0,12.0,437.0,684.4,555.31
2016,2,3,11,15,338.0,228.0,3.0,12.0,413.0,602.52,489.93
2016,2,3,11,30,234.0,257.0,3.0,12.0,389.0,515.24,419.94
2016,2,3,11,45,136.5,249.0,3.0,12.0,327.0,409.27,334.3
2016,2,3,12,0,39.0,241.0,3.0,12.0,265.0,277.04,225.41
2016,2,3,12,15,79.5,256.5,3.0,12.0,304.0,337.02,275.62
2016,2,3,12,30,120.0,272.0,3.0,12.0,343.0,421.77,343.79
2016,2,3,12,45,117.0,271.0,3.05,12.0,339.5,393.05,321.03
2016,2,3,13,0,114.0,270.0,3.1,12.0,336.0,388.5,317.62
2016,2,3,13,15,253.0,245.5,3.1,12.0,387.5,544.8,444.64
2016,2,3,13,30,392.0,221.0,3.1,12.0,439.0,648.38,527.5
2016,2,3,13,45,259.0,228.5,3.15,12.0,370.5,521.22,426.21
2016,2,3,14,0,126.0,236.0,3.2,12.0,302.0,377.01,309.69
2016,2,3,14,15,131.5,223.5,3.15,12.0,289.0,364.62,300.99
2016,2,3,14,30,137.0,211.0,3.1,12.0,276.0,351.72,291.28
2016,2,3,14,45,137.0,195.5,3.1,12.0,257.0,329.86,274.16
2016,2,3,15,0,137.0,180.0,3.1,12.0,238.0,307.84,256.74
2016,2,3,15,15,127.0,164.5,3.05,11.5,214.0,277.95,232.71
2016,2,3,15,30,117.0,149.0,3.0,11.0,190.0,248.85,208.93
2016,2,3,15,45,107.5,130.0,3.0,11.0,164.0,216.51,181.7
2016,2,3,16,0,98.0,111.0,3.0,11.0,138.0,185.04,154.7
2016,2,3,16,15,84.5,91.5,2.95,11.0,112.0,151.48,125.37
2016,2,3,16,30,71.0,72.0,2.9,11.0,86.0,119.22,96.7
2016,2,3,16,45,49.0,53.0,2.9,11.0,61.5,84.83,65.95
2016,2,3,17,0,27.0,34.0,2.9,11.0,37.0,44.96,30.29
2016,2,3,17,15,13.5,17.0,2.9,11.0,18.5,19.57,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,7,15,93.5,9.0,3.6,8.0,13.0,34.33,0.0
2016,2,4,7,30,187.0,18.0,3.7,8.0,26.0,97.53,0.0
2016,2,4,7,45,313.5,29.0,3.8,8.5,64.0,183.63,135.85
2016,2,4,8,0,440.0,40.0,3.9,9.0,102.0,273.28,221.64
2016,2,4,8,15,516.0,47.5,3.85,9.0,146.0,347.22,289.54
2016,2,4,8,30,592.0,55.0,3.8,9.0,190.0,428.58,361.77
2016,2,4,8,45,639.5,60.5,3.75,9.5,234.0,496.63,420.24
2016,2,4,9,0,687.0,66.0,3.7,10.0,278.0,568.0,479.16
2016,2,4,9,15,720.0,70.0,3.7,10.0,320.0,625.87,525.87
2016,2,4,9,30,753.0,74.0,3.7,10.0,362.0,688.83,574.12
2016,2,4,9,45,774.5,77.5,3.7,10.5,399.0,742.41,612.9
2016,2,4,10,0,796.0,81.0,3.7,11.0,436.0,795.19,650.22
2016,2,4,10,15,812.5,83.0,3.65,11.0,467.5,840.65,682.32
2016,2,4,10,30,829.0,85.0,3.6,11.0,499.0,884.31,712.68
2016,2,4,10,45,840.5,87.0,3.6,11.5,524.0,921.2,736.74
2016,2,4,11,0,852.0,89.0,3.6,12.0,549.0,955.52,758.74
2016,2,4,11,15,859.5,90.0,3.5,12.0,567.0,981.87,775.62
2016,2,4,11,30,867.0,91.0,3.4,12.0,585.0,1005.08,790.27
2016,2,4,11,45,870.0,92.0,3.35,12.0,595.0,1020.45,799.87
2016,2,4,12,0,873.0,93.0,3.3,12.0,605.0,1032.33,807.2
2016,2,4,12,15,874.0,93.0,3.15,12.0,607.5,1037.33,809.02
2016,2,4,12,30,875.0,93.0,3.0,12.0,610.0,1038.7,808.49
2016,2,4,12,45,875.0,92.0,2.9,12.5,605.0,1034.16,803.04
2016,2,4,13,0,875.0,91.0,2.8,13.0,600.0,1026.0,795.34
2016,2,4,13,15,870.0,90.0,2.65,13.0,587.0,1009.24,782.88
2016,2,4,13,30,865.0,89.0,2.5,13.0,574.0,989.1,768.29
2016,2,4,13,45,686.0,133.5,2.45,13.0,509.0,858.38,676.97
2016,2,4,14,0,507.0,178.0,2.4,13.0,444.0,712.22,571.24
2016,2,4,14,15,588.5,144.5,2.3,13.0,438.0,742.91,596.49
2016,2,4,14,30,670.0,111.0,2.2,13.0,432.0,758.63,608.15
2016,2,4,14,45,615.5,115.0,2.15,13.0,394.0,692.22,559.58
2016,2,4,15,0,561.0,119.0,2.1,13.0,356.0,626.68,511.25
2016,2,4,15,15,530.5,115.0,2.05,13.0,322.0,566.04,465.22
2016,2,4,15,30,500.0,111.0,2.0,13.0,288.0,515.14,425.39
2016,2,4,15,45,573.5,87.5,2.0,13.0,265.5,521.19,430.69
2016,2,4,16,0,647.0,64.0,2.0,13.0,243.0,511.84,422.37
2016,2,4,16,15,589.5,57.5,2.0,12.5,198.5,436.11,359.81
2016,2,4,16,30,532.0,51.0,2.0,12.0,154.0,365.12,299.08
2016,2,4,16,45,442.0,42.0,2.05,12.0,111.5,281.31,225.59
2016,2,4,17,0,352.0,33.0,2.1,12.0,69.0,207.16,156.13
2016,2,4,17,15,176.0,16.5,2.2,11.5,34.5,96.78,22.61
2016,2,4,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,7,15,97.5,9.5,3.15,8.0,14.5,35.71,0.0
2016,2,5,7,30,195.0,19.0,3.2,8.0,29.0,101.55,0.0
2016,2,5,7,45,323.0,30.5,3.3,8.5,68.0,188.19,140.81
2016,2,5,8,0,451.0,42.0,3.4,9.0,107.0,279.57,226.81
2016,2,5,8,15,527.0,50.0,3.35,9.0,152.0,354.77,295.42
2016,2,5,8,30,603.0,58.0,3.3,9.0,197.0,437.37,368.26
2016,2,5,8,45,649.0,64.0,3.3,9.5,242.5,505.78,426.65
2016,2,5,9,0,695.0,70.0,3.3,10.0,288.0,577.32,485.34
2016,2,5,9,15,729.0,74.0,3.25,10.5,330.5,640.46,534.81
2016,2,5,9,30,763.0,78.0,3.2,11.0,373.0,700.21,578.66
2016,2,5,9,45,793.5,79.5,3.15,11.5,412.5,759.34,620.75
2016,2,5,10,0,824.0,81.0,3.1,12.0,452.0,818.16,661.49
2016,2,5,10,15,840.5,83.5,2.85,12.0,484.0,865.24,692.54
2016,2,5,10,30,857.0,86.0,2.6,12.0,516.0,910.44,721.36
2016,2,5,10,45,867.0,88.0,2.4,12.5,541.5,946.76,742.17
2016,2,5,11,0,877.0,90.0,2.2,13.0,567.0,980.32,760.48
2016,2,5,11,15,783.5,114.0,2.0,13.0,551.0,942.24,730.59
2016,2,5,11,30,690.0,138.0,1.8,13.0,535.0,891.24,692.62
2016,2,5,11,45,696.0,139.5,1.6,13.5,545.5,908.37,700.8
2016,2,5,12,0,702.0,141.0,1.4,14.0,556.0,922.62,705.88
2016,2,5,12,15,793.5,119.5,1.2,14.0,590.5,985.85,744.58
2016,2,5,12,30,885.0,98.0,1.0,14.0,625.0,1054.88,784.64
2016,2,5,12,45,881.5,98.0,0.8,14.5,619.0,1047.99,773.27
2016,2,5,13,0,878.0,98.0,0.6,15.0,613.0,1037.47,760.74
2016,2,5,13,15,872.5,97.0,0.8,15.0,599.0,1020.16,755.2
2016,2,5,13,30,867.0,96.0,1.0,15.0,585.0,999.44,747.1
2016,2,5,13,45,867.5,91.0,1.25,15.0,565.5,976.38,737.84
2016,2,5,14,0,868.0,86.0,1.5,15.0,546.0,949.89,725.47
2016,2,5,14,15,856.0,84.0,1.6,14.5,518.0,912.32,704.09
2016,2,5,14,30,844.0,82.0,1.7,14.0,490.0,872.29,680.57
2016,2,5,14,45,830.0,78.5,1.85,14.0,456.5,826.52,651.63
2016,2,5,15,0,816.0,75.0,2.0,14.0,423.0,778.93,620.55
2016,2,5,15,15,791.5,72.0,1.9,14.0,383.5,722.26,579.91
2016,2,5,15,30,767.0,69.0,1.8,14.0,344.0,665.17,538.24
2016,2,5,15,45,725.5,66.0,1.75,14.0,299.5,596.33,486.27
2016,2,5,16,0,684.0,63.0,1.7,14.0,255.0,533.59,436.02
2016,2,5,16,15,627.5,57.0,1.7,13.5,209.5,457.15,374.16
2016,2,5,16,30,571.0,51.0,1.7,13.0,164.0,385.25,313.41
2016,2,5,16,45,467.5,43.0,1.7,13.0,119.0,293.95,234.56
2016,2,5,17,0,364.0,35.0,1.7,13.0,74.0,213.51,161.27
2016,2,5,17,15,182.0,17.5,1.75,12.5,37.0,100.63,35.06
2016,2,5,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,6,7,15,111.5,9.5,3.55,8.0,15.5,39.56,0.0
2016,2,6,7,30,223.0,19.0,3.7,8.0,31.0,111.66,7.1
2016,2,6,7,45,340.5,30.5,3.85,8.5,69.5,194.6,147.14
2016,2,6,8,0,458.0,42.0,4.0,9.0,108.0,282.05,229.44
2016,2,6,8,15,530.5,49.0,3.9,9.0,153.0,354.66,296.01
2016,2,6,8,30,603.0,56.0,3.8,9.0,198.0,434.2,366.54
2016,2,6,8,45,654.0,60.5,3.7,9.5,243.0,503.83,426.05
2016,2,6,9,0,705.0,65.0,3.6,10.0,288.0,573.31,483.26
2016,2,6,9,15,736.5,68.5,3.5,10.5,329.5,634.58,531.0
2016,2,6,9,30,768.0,72.0,3.4,11.0,371.0,696.54,576.58
2016,2,6,9,45,794.0,73.5,3.35,11.5,409.0,752.01,616.07
2016,2,6,10,0,820.0,75.0,3.3,12.0,447.0,806.9,654.15
2016,2,6,10,15,835.5,77.0,3.1,12.0,478.5,852.28,684.7
2016,2,6,10,30,851.0,79.0,2.9,12.0,510.0,895.75,713.18
2016,2,6,10,45,863.5,79.5,2.75,12.5,535.5,921.42,727.43
2016,2,6,11,0,876.0,80.0,2.6,13.0,561.0,954.89,747.04
2016,2,6,11,15,882.5,81.0,2.5,13.0,578.5,980.32,762.52
2016,2,6,11,30,889.0,82.0,2.4,13.0,596.0,1002.58,775.79
2016,2,6,11,45,638.0,163.0,2.35,13.5,535.0,875.28,684.52
2016,2,6,12,0,387.0,244.0,2.3,14.0,474.0,682.25,540.58
2016,2,6,12,15,643.5,163.0,2.4,14.0,548.0,890.26,696.96
2016,2,6,12,30,900.0,82.0,2.5,14.0,622.0,1036.91,797.25
2016,2,6,12,45,896.0,82.5,2.6,14.5,615.5,1030.2,790.85
2016,2,6,13,0,892.0,83.0,2.7,15.0,609.0,1019.91,783.84
2016,2,6,13,15,887.0,82.0,2.7,15.0,596.0,1003.25,773.07
2016,2,6,13,30,882.0,81.0,2.7,15.0,583.0,983.22,760.16
2016,2,6,13,45,874.0,80.0,2.75,15.5,562.0,957.03,742.14
2016,2,6,14,0,866.0,79.0,2.8,16.0,541.0,927.87,722.12
2016,2,6,14,15,648.0,128.5,2.8,16.0,464.0,779.83,617.78
2016,2,6,14,30,430.0,178.0,2.8,16.0,387.0,610.92,491.74
2016,2,6,14,45,553.5,136.0,2.8,16.0,386.0,652.54,527.98
2016,2,6,15,0,677.0,94.0,2.8,16.0,385.0,692.68,559.01
2016,2,6,15,15,717.5,79.5,2.65,15.5,362.5,677.55,548.75
2016,2,6,15,30,758.0,65.0,2.5,15.0,340.0,653.53,531.92
2016,2,6,15,45,724.0,61.0,2.35,15.0,297.0,589.26,482.36
2016,2,6,16,0,690.0,57.0,2.2,15.0,254.0,526.25,431.29
2016,2,6,16,15,636.0,52.0,2.15,14.5,209.0,452.09,370.69
2016,2,6,16,30,582.0,47.0,2.1,14.0,164.0,385.9,314.05
2016,2,6,16,45,495.0,39.0,2.05,14.0,120.5,302.05,240.92
2016,2,6,17,0,408.0,31.0,2.0,14.0,77.0,227.56,172.45
2016,2,6,17,15,204.0,15.5,1.95,13.5,38.5,106.22,46.23
2016,2,6,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,7,15,152.0,9.0,3.2,11.0,17.5,50.55,0.0
2016,2,7,7,30,304.0,18.0,3.4,11.0,35.0,136.05,28.51
2016,2,7,7,45,428.0,26.5,3.6,11.5,76.5,220.93,166.44
2016,2,7,8,0,552.0,35.0,3.8,12.0,118.0,313.26,251.99
2016,2,7,8,15,620.0,40.5,3.9,12.0,164.0,387.0,319.3
2016,2,7,8,30,688.0,46.0,4.0,12.0,210.0,466.91,389.73
2016,2,7,8,45,732.5,49.5,4.15,12.5,256.0,535.54,448.28
2016,2,7,9,0,777.0,53.0,4.3,13.0,302.0,606.87,506.98
2016,2,7,9,15,806.0,56.0,4.2,13.0,345.0,668.71,554.69
2016,2,7,9,30,835.0,59.0,4.1,13.0,388.0,723.47,595.25
2016,2,7,9,45,850.5,62.5,4.05,13.5,425.5,774.8,631.4
2016,2,7,10,0,866.0,66.0,4.0,14.0,463.0,824.72,665.67
2016,2,7,10,15,881.0,68.0,3.8,14.0,495.5,870.57,696.75
2016,2,7,10,30,896.0,70.0,3.6,14.0,528.0,914.4,725.73
2016,2,7,10,45,905.0,72.0,3.45,14.5,553.5,950.31,747.46
2016,2,7,11,0,914.0,74.0,3.3,15.0,579.0,983.35,766.83
2016,2,7,11,15,920.5,74.5,3.2,15.0,597.5,1008.97,782.62
2016,2,7,11,30,927.0,75.0,3.1,15.0,616.0,1031.27,796.13
2016,2,7,11,45,930.5,76.0,3.05,15.5,626.5,1047.7,804.61
2016,2,7,12,0,934.0,77.0,3.0,16.0,637.0,1060.48,810.74
2016,2,7,12,15,934.5,77.0,2.95,16.0,639.5,1065.2,813.09
2016,2,7,12,30,935.0,77.0,2.9,16.0,642.0,1066.13,813.14
2016,2,7,12,45,936.0,75.5,2.9,16.0,636.5,1061.87,810.42
2016,2,7,13,0,937.0,74.0,2.9,16.0,631.0,1053.82,805.37
2016,2,7,13,15,932.5,73.5,2.9,16.0,617.5,1037.76,795.09
2016,2,7,13,30,928.0,73.0,2.9,16.0,604.0,1018.13,782.57
2016,2,7,13,45,919.5,72.0,2.95,16.5,583.0,990.54,763.71
2016,2,7,14,0,911.0,71.0,3.0,17.0,562.0,959.82,742.76
2016,2,7,14,15,899.0,70.0,2.95,17.0,533.5,922.94,718.07
2016,2,7,14,30,887.0,69.0,2.9,17.0,505.0,883.53,691.49
2016,2,7,14,45,870.5,67.0,2.9,17.0,470.0,836.72,659.74
2016,2,7,15,0,854.0,65.0,2.9,17.0,435.0,788.22,626.34
2016,2,7,15,15,830.0,62.5,2.7,17.0,395.0,739.49,591.08
2016,2,7,15,30,806.0,60.0,2.5,17.0,355.0,681.92,548.68
2016,2,7,15,45,773.0,56.5,2.35,17.0,311.0,616.81,499.83
2016,2,7,16,0,740.0,53.0,2.2,17.0,267.0,552.77,448.59
2016,2,7,16,15,688.5,48.5,2.15,16.5,221.0,478.26,388.46
2016,2,7,16,30,637.0,44.0,2.1,16.0,175.0,407.51,328.88
2016,2,7,16,45,554.0,37.0,2.05,15.5,129.5,323.5,256.59
2016,2,7,17,0,471.0,30.0,2.0,15.0,84.0,247.86,187.89
2016,2,7,17,15,316.0,20.0,2.0,15.0,48.5,149.2,75.88
2016,2,7,17,30,161.0,10.0,2.0,15.0,13.0,55.81,0.0
2016,2,7,17,45,80.5,5.0,2.0,15.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,15,123.0,10.5,4.5,11.5,18.0,43.23,0.0
2016,2,8,7,30,246.0,21.0,4.6,12.0,36.0,122.11,38.86
2016,2,8,7,45,367.0,31.5,4.75,12.5,76.5,204.8,155.17
2016,2,8,8,0,488.0,42.0,4.9,13.0,117.0,294.27,237.0
2016,2,8,8,15,561.5,49.0,4.8,13.0,163.5,368.89,304.57
2016,2,8,8,30,635.0,56.0,4.7,13.0,210.0,450.6,376.16
2016,2,8,8,45,680.0,61.0,4.6,13.5,255.5,518.75,433.8
2016,2,8,9,0,725.0,66.0,4.5,14.0,301.0,586.28,488.8
2016,2,8,9,15,756.5,70.0,4.35,14.0,344.0,649.13,538.05
2016,2,8,9,30,788.0,74.0,4.2,14.0,387.0,712.63,585.12
2016,2,8,9,45,823.0,73.0,4.05,14.5,427.5,773.29,627.84
2016,2,8,10,0,858.0,72.0,3.9,15.0,468.0,833.81,669.27
2016,2,8,10,15,873.0,74.0,3.8,15.5,500.5,870.52,692.55
2016,2,8,10,30,888.0,76.0,3.7,16.0,533.0,914.13,720.53
2016,2,8,10,45,900.0,76.5,3.6,16.5,559.0,950.78,743.01
2016,2,8,11,0,912.0,77.0,3.5,17.0,585.0,984.72,763.3
2016,2,8,11,15,918.5,78.0,3.4,17.0,603.5,1010.97,779.52
2016,2,8,11,30,925.0,79.0,3.3,17.0,622.0,1033.9,793.45
2016,2,8,11,45,929.5,79.0,3.2,17.5,632.5,1050.08,801.29
2016,2,8,12,0,934.0,79.0,3.1,18.0,643.0,1062.63,806.77
2016,2,8,12,15,934.5,79.0,3.0,18.0,645.0,1067.37,808.65
2016,2,8,12,30,935.0,79.0,2.9,18.0,647.0,1068.32,808.21
2016,2,8,12,45,934.5,78.0,2.8,18.5,642.0,1063.18,802.37
2016,2,8,13,0,934.0,77.0,2.7,19.0,637.0,1054.26,794.26
2016,2,8,13,15,929.5,76.5,2.65,19.0,623.0,1038.23,783.66
2016,2,8,13,30,925.0,76.0,2.6,19.0,609.0,1018.64,770.88
2016,2,8,13,45,916.0,75.0,2.55,19.0,587.5,990.61,752.56
2016,2,8,14,0,907.0,74.0,2.5,19.0,566.0,959.48,732.23
2016,2,8,14,15,895.5,72.5,2.4,19.0,538.0,922.5,707.42
2016,2,8,14,30,884.0,71.0,2.3,19.0,510.0,882.97,680.79
2016,2,8,14,45,866.5,69.5,2.25,19.0,475.0,836.02,649.22
2016,2,8,15,0,849.0,68.0,2.2,19.0,440.0,795.78,622.09
2016,2,8,15,15,825.5,65.5,2.05,19.0,400.0,739.22,582.01
2016,2,8,15,30,802.0,63.0,1.9,19.0,360.0,682.1,540.97
2016,2,8,15,45,767.5,59.5,1.75,19.0,315.5,616.05,492.07
2016,2,8,16,0,733.0,56.0,1.6,19.0,271.0,551.2,441.09
2016,2,8,16,15,681.5,51.0,1.6,18.5,224.5,476.36,382.12
2016,2,8,16,30,630.0,46.0,1.6,18.0,178.0,405.31,323.54
2016,2,8,16,45,546.0,39.0,1.65,18.0,132.5,321.11,251.99
2016,2,8,17,0,462.0,32.0,1.7,18.0,87.0,249.68,187.73
2016,2,8,17,15,305.5,21.5,1.7,17.5,50.5,150.75,83.49
2016,2,8,17,30,149.0,11.0,1.7,17.0,14.0,52.82,0.0
2016,2,8,17,45,74.5,5.5,1.75,17.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,140.0,11.0,3.2,11.0,19.5,48.22,0.0
2016,2,9,7,30,280.0,22.0,3.4,11.0,39.0,135.06,55.78
2016,2,9,7,45,398.0,32.0,3.6,11.5,81.0,216.97,165.7
2016,2,9,8,0,516.0,42.0,3.8,12.0,123.0,306.27,247.02
2016,2,9,8,15,587.5,48.5,3.85,12.5,170.0,380.79,313.82
2016,2,9,8,30,659.0,55.0,3.9,13.0,217.0,458.39,381.2
2016,2,9,8,45,705.5,59.5,3.95,13.5,263.5,528.47,440.16
2016,2,9,9,0,752.0,64.0,4.0,14.0,310.0,601.4,499.2
2016,2,9,9,15,723.0,72.5,3.75,14.0,335.0,627.11,518.75
2016,2,9,9,30,694.0,81.0,3.5,14.0,360.0,652.42,536.46
2016,2,9,9,45,725.5,82.5,3.25,14.5,398.5,705.35,573.58
2016,2,9,10,0,757.0,84.0,3.0,15.0,437.0,762.61,612.47
2016,2,9,10,15,695.5,109.5,2.7,15.5,450.5,771.62,614.54
2016,2,9,10,30,634.0,135.0,2.4,16.0,464.0,768.14,607.72
2016,2,9,10,45,772.0,108.0,2.15,16.5,528.5,878.78,682.23
2016,2,9,11,0,910.0,81.0,1.9,17.0,593.0,987.27,750.18
2016,2,9,11,15,916.5,82.0,1.75,17.0,611.0,1013.52,763.39
2016,2,9,11,30,923.0,83.0,1.6,17.0,629.0,1036.44,775.09
2016,2,9,11,45,923.5,84.5,1.45,17.5,639.0,1050.44,779.33
2016,2,9,12,0,924.0,86.0,1.3,18.0,649.0,1060.75,781.15
2016,2,9,12,15,924.5,86.5,1.2,18.0,651.0,1066.08,782.22
2016,2,9,12,30,925.0,87.0,1.1,18.0,653.0,1067.65,781.04
2016,2,9,12,45,818.5,114.5,1.05,18.5,612.5,1001.78,736.81
2016,2,9,13,0,712.0,142.0,1.0,19.0,572.0,927.44,687.66
2016,2,9,13,15,712.0,138.0,1.05,18.5,560.0,913.83,682.39
2016,2,9,13,30,712.0,134.0,1.1,18.0,548.0,897.18,674.26
2016,2,9,13,45,563.0,172.5,1.2,18.0,493.0,770.51,590.53
2016,2,9,14,0,414.0,211.0,1.3,18.0,438.0,658.22,511.11
2016,2,9,14,15,353.0,211.0,1.35,17.5,397.5,569.01,448.6
2016,2,9,14,30,292.0,211.0,1.4,17.0,357.0,504.22,401.45
2016,2,9,14,45,181.0,199.0,1.5,17.0,287.5,366.5,295.34
2016,2,9,15,0,70.0,187.0,1.6,17.0,218.0,239.42,193.26
2016,2,9,15,15,186.0,165.5,1.5,16.5,237.5,319.77,261.7
2016,2,9,15,30,302.0,144.0,1.4,16.0,257.0,388.4,318.12
2016,2,9,15,45,283.5,129.5,1.35,16.0,225.5,345.52,283.23
2016,2,9,16,0,265.0,115.0,1.3,16.0,194.0,303.95,249.3
2016,2,9,16,15,244.0,97.5,1.25,15.5,161.0,258.76,211.98
2016,2,9,16,30,223.0,80.0,1.2,15.0,128.0,215.48,175.11
2016,2,9,16,45,191.0,62.0,1.15,15.0,95.5,168.42,133.87
2016,2,9,17,0,159.0,44.0,1.1,15.0,63.0,124.72,94.51
2016,2,9,17,15,79.5,27.5,1.1,14.5,37.0,67.49,38.57
2016,2,9,17,30,0.0,11.0,1.1,14.0,11.0,8.65,0.0
2016,2,9,17,45,0.0,5.5,1.15,14.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,123.5,11.5,2.0,12.0,20.0,43.74,0.0
2016,2,10,7,30,247.0,23.0,2.0,12.0,40.0,125.12,60.06
2016,2,10,7,45,359.5,34.5,2.0,12.5,81.0,203.28,154.97
2016,2,10,8,0,472.0,46.0,2.0,13.0,122.0,289.4,231.68
2016,2,10,8,15,542.0,53.5,2.0,13.0,168.0,362.07,296.0
2016,2,10,8,30,612.0,61.0,2.0,13.0,214.0,441.43,363.81
2016,2,10,8,45,656.5,66.5,2.0,13.0,259.5,508.88,419.98
2016,2,10,9,0,701.0,72.0,2.0,13.0,305.0,579.28,476.47
2016,2,10,9,15,717.5,73.0,1.85,13.0,338.0,623.0,509.72
2016,2,10,9,30,734.0,74.0,1.7,13.0,371.0,670.03,542.82
2016,2,10,9,45,777.0,79.0,1.6,13.5,420.0,742.03,592.43
2016,2,10,10,0,820.0,84.0,1.5,14.0,469.0,814.98,640.56
2016,2,10,10,15,835.5,86.0,1.5,14.0,501.5,860.68,670.48
2016,2,10,10,30,851.0,88.0,1.5,14.0,534.0,904.42,698.94
2016,2,10,10,45,861.5,89.5,1.55,14.5,559.5,940.65,721.35
2016,2,10,11,0,872.0,91.0,1.6,15.0,585.0,974.13,741.83
2016,2,10,11,15,878.5,92.0,1.65,15.0,603.0,1000.13,758.64
2016,2,10,11,30,885.0,93.0,1.7,15.0,621.0,1022.86,773.43
2016,2,10,11,45,786.0,123.5,1.8,15.5,598.0,969.85,737.21
2016,2,10,12,0,687.0,154.0,1.9,16.0,575.0,919.9,703.54
2016,2,10,12,15,791.5,124.0,1.9,16.0,611.0,987.0,749.34
2016,2,10,12,30,896.0,94.0,1.9,16.0,647.0,1046.02,787.77
2016,2,10,12,45,895.0,93.0,1.95,16.5,641.5,1040.56,782.83
2016,2,10,13,0,894.0,92.0,2.0,17.0,636.0,1031.47,776.45
2016,2,10,13,15,695.5,150.5,2.0,17.0,568.0,911.01,696.01
2016,2,10,13,30,497.0,209.0,2.0,17.0,500.0,757.99,589.19
2016,2,10,13,45,679.5,149.5,2.0,17.5,533.0,867.51,669.11
2016,2,10,14,0,862.0,90.0,2.0,18.0,566.0,947.09,722.15
2016,2,10,14,15,635.5,140.5,1.95,18.0,481.5,779.68,605.84
2016,2,10,14,30,409.0,191.0,1.9,18.0,397.0,604.09,477.38
2016,2,10,14,45,348.0,187.0,1.9,18.0,354.0,512.86,410.5
2016,2,10,15,0,287.0,183.0,1.9,18.0,311.0,445.79,359.16
2016,2,10,15,15,182.5,170.0,1.8,17.5,249.0,321.61,261.43
2016,2,10,15,30,78.0,157.0,1.7,17.0,187.0,209.34,169.99
2016,2,10,15,45,70.0,139.5,1.6,17.0,164.0,183.15,148.82
2016,2,10,16,0,62.0,122.0,1.5,17.0,141.0,157.84,127.76
2016,2,10,16,15,53.5,102.5,1.5,16.5,117.0,130.66,105.05
2016,2,10,16,30,45.0,83.0,1.5,16.0,93.0,104.4,82.66
2016,2,10,16,45,33.0,63.5,1.55,16.0,69.5,77.35,59.11
2016,2,10,17,0,21.0,44.0,1.6,16.0,46.0,51.34,36.31
2016,2,10,17,15,10.5,26.5,1.6,15.5,27.5,28.84,14.48
2016,2,10,17,30,0.0,9.0,1.6,15.0,9.0,7.08,0.0
2016,2,10,17,45,0.0,4.5,1.6,15.0,4.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,90.0,12.0,1.85,12.5,18.5,34.58,0.0
2016,2,11,7,30,180.0,24.0,1.9,13.0,37.0,101.92,53.82
2016,2,11,7,45,251.0,39.0,1.95,13.5,72.0,161.71,123.18
2016,2,11,8,0,322.0,54.0,2.0,14.0,107.0,225.54,180.44
2016,2,11,8,15,367.0,68.0,1.8,14.0,146.5,282.85,231.17
2016,2,11,8,30,412.0,82.0,1.6,14.0,186.0,344.74,284.06
2016,2,11,8,45,447.5,90.5,1.45,14.0,224.0,398.62,328.88
2016,2,11,9,0,483.0,99.0,1.3,14.0,262.0,455.26,374.17
2016,2,11,9,15,417.5,126.5,1.1,14.0,280.0,463.41,378.42
2016,2,11,9,30,352.0,154.0,0.9,14.0,298.0,446.39,363.1
2016,2,11,9,45,390.0,162.5,0.75,14.5,336.0,519.99,417.31
2016,2,11,10,0,428.0,171.0,0.6,15.0,374.0,578.05,457.29
2016,2,11,10,15,324.5,203.5,0.6,15.0,363.5,520.05,411.31
2016,2,11,10,30,221.0,236.0,0.6,15.0,353.0,453.46,359.31
2016,2,11,10,45,188.5,250.0,0.6,15.0,353.0,444.88,352.03
2016,2,11,11,0,156.0,264.0,0.6,15.0,353.0,434.11,342.5
2016,2,11,11,15,257.0,258.5,0.6,15.0,410.5,552.71,432.37
2016,2,11,11,30,358.0,253.0,0.6,15.0,468.0,651.52,503.92
2016,2,11,11,45,352.0,261.5,0.6,15.5,475.5,660.14,507.13
2016,2,11,12,0,346.0,270.0,0.6,16.0,483.0,667.17,510.44
2016,2,11,12,15,362.5,265.0,0.6,16.0,489.5,679.85,519.59
2016,2,11,12,30,379.0,260.0,0.6,16.0,496.0,691.06,527.69
2016,2,11,12,45,379.0,257.5,0.65,16.0,492.0,686.69,525.34
2016,2,11,13,0,379.0,255.0,0.7,16.0,488.0,680.72,522.12
2016,2,11,13,15,489.0,214.5,0.65,16.0,508.0,764.23,582.2
2016,2,11,13,30,599.0,174.0,0.6,16.0,528.0,828.05,626.01
2016,2,11,13,45,675.0,150.0,0.6,16.5,536.0,863.19,648.06
2016,2,11,14,0,751.0,126.0,0.6,17.0,544.0,890.66,665.36
2016,2,11,14,15,681.0,132.0,0.65,17.0,496.5,811.52,614.12
2016,2,11,14,30,611.0,138.0,0.7,17.0,449.0,733.09,563.35
2016,2,11,14,45,547.0,143.5,0.8,17.0,408.0,652.53,509.54
2016,2,11,15,0,483.0,149.0,0.9,17.0,367.0,584.76,461.89
2016,2,11,15,15,547.0,121.5,0.95,16.5,347.5,581.89,463.61
2016,2,11,15,30,611.0,94.0,1.0,16.0,328.0,580.95,465.26
2016,2,11,15,45,549.0,96.0,1.1,16.0,287.5,509.72,411.22
2016,2,11,16,0,487.0,98.0,1.2,16.0,247.0,437.49,355.18
2016,2,11,16,15,439.5,86.5,1.3,15.5,204.5,370.9,302.29
