Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,30,392.0,75.0,1.4,15.0,162.0,308.62,250.62
2016,2,11,16,45,325.0,60.5,1.5,15.0,121.0,238.54,190.55
2016,2,11,17,0,258.0,46.0,1.6,15.0,80.0,175.95,135.32
2016,2,11,17,15,129.0,30.5,1.65,14.5,47.5,97.79,63.35
2016,2,11,17,30,0.0,15.0,1.7,14.0,15.0,11.8,0.0
2016,2,11,17,45,0.0,7.5,1.8,14.0,7.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,128.0,13.0,1.65,12.0,22.5,45.78,0.0
2016,2,12,7,30,256.0,26.0,1.7,12.0,45.0,131.79,76.78
2016,2,12,7,45,368.0,36.5,1.8,12.5,86.5,207.24,159.18
2016,2,12,8,0,480.0,47.0,1.9,13.0,128.0,292.57,234.56
2016,2,12,8,15,431.5,66.5,1.8,13.0,156.5,316.65,259.24
2016,2,12,8,30,383.0,86.0,1.7,13.0,185.0,332.0,274.67
2016,2,12,8,45,422.5,95.0,1.65,13.0,223.0,387.46,321.52
2016,2,12,9,0,462.0,104.0,1.6,13.0,261.0,446.14,369.24
2016,2,12,9,15,330.5,139.5,1.55,13.0,259.5,398.06,329.22
2016,2,12,9,30,199.0,175.0,1.5,13.0,258.0,337.21,278.18
2016,2,12,9,45,322.0,172.0,1.5,13.5,320.0,456.77,374.48
2016,2,12,10,0,445.0,169.0,1.5,14.0,382.0,589.48,475.57
2016,2,12,10,15,465.5,177.5,1.6,14.0,413.5,634.14,507.89
2016,2,12,10,30,486.0,186.0,1.7,14.0,445.0,678.51,540.39
2016,2,12,10,45,537.0,178.5,1.8,14.0,477.0,733.06,580.93
2016,2,12,11,0,588.0,171.0,1.9,14.0,509.0,787.75,620.43
2016,2,12,11,15,721.0,136.5,1.95,14.0,563.5,903.97,701.51
2016,2,12,11,30,854.0,102.0,2.0,14.0,618.0,1001.79,767.07
2016,2,12,11,45,853.5,104.0,2.15,14.5,627.5,1014.88,774.65
2016,2,12,12,0,853.0,106.0,2.3,15.0,637.0,1024.4,780.9
2016,2,12,12,15,853.0,106.5,2.35,15.0,639.0,1029.04,784.3
2016,2,12,12,30,853.0,107.0,2.4,15.0,641.0,1030.06,785.5
2016,2,12,12,45,581.0,190.0,2.5,15.0,552.5,840.61,655.64
2016,2,12,13,0,309.0,273.0,2.6,15.0,464.0,630.03,498.58
2016,2,12,13,15,450.5,225.5,2.65,15.0,497.0,737.02,583.2
2016,2,12,13,30,592.0,178.0,2.7,15.0,530.0,824.66,649.72
2016,2,12,13,45,454.5,208.5,2.75,15.0,473.5,704.08,559.51
2016,2,12,14,0,317.0,239.0,2.8,15.0,417.0,575.09,461.6
2016,2,12,14,15,191.0,230.0,2.8,14.5,336.0,419.12,340.72
2016,2,12,14,30,65.0,221.0,2.8,14.0,255.0,272.61,221.99
2016,2,12,14,45,61.0,207.0,2.8,14.0,237.0,252.83,206.72
2016,2,12,15,0,57.0,193.0,2.8,14.0,219.0,233.46,191.24
2016,2,12,15,15,86.0,178.5,2.65,14.0,214.0,239.38,197.31
2016,2,12,15,30,115.0,164.0,2.5,14.0,209.0,257.89,213.27
2016,2,12,15,45,104.0,146.0,2.45,14.0,183.0,226.11,186.92
2016,2,12,16,0,93.0,128.0,2.4,14.0,157.0,195.4,161.2
2016,2,12,16,15,81.5,108.0,2.45,14.0,130.5,163.08,133.72
2016,2,12,16,30,70.0,88.0,2.5,14.0,104.0,122.21,98.61
2016,2,12,16,45,52.5,68.0,2.55,14.0,78.0,90.75,70.99
2016,2,12,17,0,35.0,48.0,2.6,14.0,52.0,61.0,44.73
2016,2,12,17,15,17.5,29.5,2.65,13.5,31.5,34.59,20.12
2016,2,12,17,30,0.0,11.0,2.7,13.0,11.0,8.65,0.0
2016,2,12,17,45,0.0,5.5,2.75,13.0,5.5,4.33,0.0
2016,2,12,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,7,15,174.5,12.5,3.8,11.0,26.0,58.04,0.0
2016,2,13,7,30,349.0,25.0,3.8,11.0,52.0,162.92,101.66
2016,2,13,7,45,462.0,33.5,3.85,11.5,96.5,240.75,186.86
2016,2,13,8,0,575.0,42.0,3.9,12.0,141.0,326.0,263.83
2016,2,13,8,15,638.0,47.5,3.75,12.0,189.0,398.74,329.41
2016,2,13,8,30,701.0,53.0,3.6,12.0,237.0,476.97,397.32
2016,2,13,8,45,743.5,57.0,3.45,12.5,284.0,545.97,454.62
2016,2,13,9,0,786.0,61.0,3.3,13.0,331.0,617.43,511.42
2016,2,13,9,15,813.5,64.0,3.15,13.0,374.5,679.02,558.28
2016,2,13,9,30,841.0,67.0,3.0,13.0,418.0,740.8,602.85
2016,2,13,9,45,865.5,67.5,2.9,13.5,458.0,788.74,635.02
2016,2,13,10,0,890.0,68.0,2.8,14.0,498.0,843.27,671.22
2016,2,13,10,15,904.0,69.5,2.65,14.0,531.0,888.72,700.83
2016,2,13,10,30,918.0,71.0,2.5,14.0,564.0,931.98,728.31
2016,2,13,10,45,929.0,72.0,2.45,14.5,590.5,969.34,750.76
2016,2,13,11,0,940.0,73.0,2.4,15.0,617.0,1003.82,770.98
2016,2,13,11,15,946.5,73.5,2.45,15.0,636.0,1030.16,788.11
2016,2,13,11,30,953.0,74.0,2.5,15.0,655.0,1053.04,803.06
2016,2,13,11,45,957.5,74.0,2.6,15.5,666.0,1069.67,813.02
2016,2,13,12,0,962.0,74.0,2.7,16.0,677.0,1082.53,820.64
2016,2,13,12,15,963.0,74.5,2.8,16.0,679.5,1088.58,825.44
2016,2,13,12,30,964.0,75.0,2.9,16.0,682.0,1090.69,827.85
2016,2,13,12,45,955.5,77.5,3.0,16.0,675.5,1081.68,822.98
2016,2,13,13,0,947.0,80.0,3.1,16.0,669.0,1068.83,815.76
2016,2,13,13,15,942.0,79.5,3.35,16.0,655.0,1052.08,807.33
2016,2,13,13,30,937.0,79.0,3.6,16.0,641.0,1031.7,796.27
2016,2,13,13,45,927.0,79.0,3.9,16.0,618.5,1003.6,780.02
2016,2,13,14,0,917.0,79.0,4.2,16.0,596.0,972.36,761.22
2016,2,13,14,15,904.5,77.5,4.5,15.5,567.0,934.05,739.04
2016,2,13,14,30,892.0,76.0,4.8,15.0,538.0,893.17,714.59
2016,2,13,14,45,874.0,74.0,5.1,15.0,502.0,844.7,682.27
2016,2,13,15,0,856.0,72.0,5.4,15.0,466.0,802.92,654.12
2016,2,13,15,15,832.5,69.5,5.3,14.5,425.0,745.84,612.84
2016,2,13,15,30,809.0,67.0,5.2,14.0,384.0,688.17,570.34
2016,2,13,15,45,770.5,64.5,5.1,14.0,338.0,620.04,516.82
2016,2,13,16,0,732.0,62.0,5.0,14.0,292.0,553.39,461.75
2016,2,13,16,15,681.5,57.0,4.8,13.5,244.5,478.99,399.34
2016,2,13,16,30,631.0,52.0,4.6,13.0,197.0,411.6,340.58
2016,2,13,16,45,545.5,45.5,4.45,13.0,149.5,327.48,266.06
2016,2,13,17,0,460.0,39.0,4.3,13.0,102.0,252.15,197.51
2016,2,13,17,15,319.5,28.0,4.25,12.5,63.0,162.73,113.4
2016,2,13,17,30,179.0,17.0,4.2,12.0,24.0,79.7,0.0
2016,2,13,17,45,89.5,8.5,4.2,12.0,12.0,27.51,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,165.5,13.0,4.45,11.5,26.0,55.7,0.0
2016,2,14,7,30,331.0,26.0,4.5,12.0,52.0,158.25,102.77
2016,2,14,7,45,436.0,34.5,4.55,12.5,95.0,230.71,179.2
2016,2,14,8,0,541.0,43.0,4.6,13.0,138.0,314.39,254.43
2016,2,14,8,15,523.5,58.0,4.5,13.0,172.5,354.2,292.91
2016,2,14,8,30,506.0,73.0,4.4,13.0,207.0,391.0,326.76
2016,2,14,8,45,542.5,80.5,4.3,13.5,248.0,450.59,377.07
2016,2,14,9,0,579.0,88.0,4.2,14.0,289.0,512.58,427.41
2016,2,14,9,15,597.5,97.0,4.15,14.0,327.5,565.35,469.61
2016,2,14,9,30,616.0,106.0,4.1,14.0,366.0,618.16,510.76
2016,2,14,9,45,401.0,160.5,4.05,14.5,336.0,524.53,431.97
2016,2,14,10,0,186.0,215.0,4.0,15.0,306.0,384.11,315.05
2016,2,14,10,15,522.0,147.5,4.0,15.0,425.0,648.57,529.9
2016,2,14,10,30,858.0,80.0,4.0,15.0,544.0,888.06,706.42
2016,2,14,10,45,864.5,82.5,4.05,15.5,568.5,921.38,726.38
2016,2,14,11,0,871.0,85.0,4.1,16.0,593.0,951.82,745.69
2016,2,14,11,15,635.0,167.5,4.1,16.0,544.0,852.33,673.23
2016,2,14,11,30,399.0,250.0,4.1,16.0,495.0,686.33,546.83
2016,2,14,11,45,499.0,220.5,4.15,16.5,532.0,784.15,621.14
2016,2,14,12,0,599.0,191.0,4.2,17.0,569.0,866.94,681.43
2016,2,14,12,15,746.5,140.0,4.2,17.0,612.5,965.87,751.09
2016,2,14,12,30,894.0,89.0,4.2,17.0,656.0,1035.75,799.08
2016,2,14,12,45,898.0,86.5,4.2,17.0,652.5,1033.54,797.14
2016,2,14,13,0,902.0,84.0,4.2,17.0,649.0,1027.59,793.38
2016,2,14,13,15,898.5,83.5,4.25,17.0,636.5,1012.85,784.02
2016,2,14,13,30,895.0,83.0,4.3,17.0,624.0,994.61,772.38
2016,2,14,13,45,884.5,83.5,4.4,17.5,602.5,967.42,753.57
2016,2,14,14,0,874.0,84.0,4.5,18.0,581.0,937.27,732.84
2016,2,14,14,15,863.0,82.5,4.55,17.5,553.5,911.96,717.93
2016,2,14,14,30,852.0,81.0,4.6,17.0,526.0,873.0,692.93
2016,2,14,14,45,829.5,80.5,4.65,17.0,490.5,823.14,658.29
2016,2,14,15,0,807.0,80.0,4.7,17.0,455.0,771.96,622.19
2016,2,14,15,15,598.5,110.0,4.75,16.5,375.0,615.5,504.88
2016,2,14,15,30,390.0,140.0,4.8,16.0,295.0,460.5,381.11
2016,2,14,15,45,364.5,128.5,4.85,16.0,259.5,410.7,341.16
2016,2,14,16,0,339.0,117.0,4.9,16.0,224.0,362.5,301.23
2016,2,14,16,15,314.0,100.5,4.85,15.5,188.0,311.21,258.27
2016,2,14,16,30,289.0,84.0,4.8,15.0,152.0,262.06,215.87
2016,2,14,16,45,250.0,67.0,4.75,15.0,116.0,208.24,168.21
2016,2,14,17,0,211.0,50.0,4.7,15.0,80.0,158.72,123.47
2016,2,14,17,15,105.5,35.0,4.75,14.5,50.0,84.87,58.42
2016,2,14,17,30,0.0,20.0,4.8,14.0,20.0,17.04,0.0
2016,2,14,17,45,0.0,10.0,4.9,14.0,10.0,7.87,0.0
2016,2,14,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,15,7,15,210.0,12.0,2.65,14.5,30.0,66.83,0.0
2016,2,15,7,30,420.0,24.0,2.7,15.0,60.0,182.68,120.8
2016,2,15,7,45,521.0,31.5,2.75,15.5,105.5,257.15,196.96
2016,2,15,8,0,622.0,39.0,2.8,16.0,151.0,342.95,272.72
2016,2,15,8,15,680.5,44.0,2.8,16.0,199.5,415.03,336.41
2016,2,15,8,30,739.0,49.0,2.8,16.0,248.0,492.21,402.01
2016,2,15,8,45,777.0,52.5,2.8,16.0,295.5,559.64,457.68
2016,2,15,9,0,815.0,56.0,2.8,16.0,343.0,629.05,512.88
2016,2,15,9,15,840.0,58.5,2.85,16.0,386.5,682.9,553.41
2016,2,15,9,30,865.0,61.0,2.9,16.0,430.0,742.57,596.61
2016,2,15,9,45,883.5,62.5,2.95,16.5,469.0,795.37,632.7
2016,2,15,10,0,902.0,64.0,3.0,17.0,508.0,846.87,667.17
2016,2,15,10,15,914.0,65.5,3.0,17.0,540.5,891.06,696.82
2016,2,15,10,30,926.0,67.0,3.0,17.0,573.0,932.88,724.53
2016,2,15,10,45,934.5,68.0,3.05,17.0,598.5,968.18,747.89
2016,2,15,11,0,943.0,69.0,3.1,17.0,624.0,1000.44,769.15
2016,2,15,11,15,948.5,70.0,3.1,17.0,642.5,1026.53,785.77
2016,2,15,11,30,954.0,71.0,3.1,17.0,661.0,1049.1,800.1
2016,2,15,11,45,956.0,71.5,3.15,17.5,671.0,1063.86,808.21
2016,2,15,12,0,958.0,72.0,3.2,18.0,681.0,1074.79,813.95
2016,2,15,12,15,958.5,72.5,3.25,18.0,683.5,1080.3,817.79
2016,2,15,12,30,959.0,73.0,3.3,18.0,686.0,1081.88,819.24
2016,2,15,12,45,952.0,75.0,3.35,18.5,679.5,1073.76,812.84
2016,2,15,13,0,945.0,77.0,3.4,19.0,673.0,1061.81,804.12
2016,2,15,13,15,940.5,76.5,3.4,19.0,659.0,1045.54,793.78
2016,2,15,13,30,936.0,76.0,3.4,19.0,645.0,1025.62,781.12
2016,2,15,13,45,926.0,76.0,3.45,19.0,623.0,997.48,763.34
2016,2,15,14,0,916.0,76.0,3.5,19.0,601.0,966.2,743.41
2016,2,15,14,15,905.0,74.5,3.45,19.0,572.5,929.21,718.74
2016,2,15,14,30,894.0,73.0,3.4,19.0,544.0,889.56,692.12
2016,2,15,14,45,876.0,72.0,3.4,19.0,508.5,842.18,660.08
2016,2,15,15,0,858.0,71.0,3.4,19.0,473.0,793.14,626.45
2016,2,15,15,15,836.0,68.5,3.2,18.5,432.0,745.38,593.42
2016,2,15,15,30,814.0,66.0,3.0,18.0,391.0,688.61,553.07
2016,2,15,15,45,782.0,63.0,2.85,18.0,346.0,624.08,504.5
2016,2,15,16,0,750.0,60.0,2.7,18.0,301.0,560.46,453.99
2016,2,15,16,15,704.0,55.5,2.55,17.5,253.5,488.38,396.03
2016,2,15,16,30,658.0,51.0,2.4,17.0,206.0,419.47,338.42
2016,2,15,16,45,586.0,44.0,2.3,16.5,159.0,339.52,270.17
2016,2,15,17,0,514.0,37.0,2.2,16.0,112.0,270.13,208.4
2016,2,15,17,15,383.0,27.5,2.1,16.0,71.0,182.64,128.73
2016,2,15,17,30,252.0,18.0,2.0,16.0,30.0,102.21,0.0
2016,2,15,17,45,126.0,9.0,1.9,16.0,15.0,35.88,0.0
2016,2,15,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,16,7,15,200.0,13.0,2.3,13.0,31.0,77.3,0.0
2016,2,16,7,30,400.0,26.0,2.4,13.0,62.0,176.93,120.81
2016,2,16,7,45,498.5,34.5,2.5,13.5,107.0,250.39,193.63
2016,2,16,8,0,597.0,43.0,2.6,14.0,152.0,334.87,268.46
2016,2,16,8,15,655.5,48.0,2.5,14.0,200.5,405.85,331.23
2016,2,16,8,30,714.0,53.0,2.4,14.0,249.0,481.84,395.76
2016,2,16,8,45,751.5,57.0,2.3,14.5,296.0,548.4,449.61
2016,2,16,9,0,789.0,61.0,2.2,15.0,343.0,616.94,502.59
2016,2,16,9,15,815.5,64.0,2.15,15.0,386.5,678.01,548.11
2016,2,16,9,30,842.0,67.0,2.1,15.0,430.0,739.17,591.31
2016,2,16,9,45,863.5,68.5,2.1,15.5,469.5,786.12,622.37
2016,2,16,10,0,885.0,70.0,2.1,16.0,509.0,839.41,657.37
2016,2,16,10,15,897.5,71.5,2.15,16.5,541.5,883.47,685.61
2016,2,16,10,30,910.0,73.0,2.2,17.0,574.0,925.24,711.97
2016,2,16,10,45,918.0,74.5,2.25,17.5,599.5,960.26,733.46
2016,2,16,11,0,926.0,76.0,2.3,18.0,625.0,992.27,752.82
2016,2,16,11,15,932.0,77.0,2.35,18.0,643.5,1018.5,769.72
2016,2,16,11,30,938.0,78.0,2.4,18.0,662.0,1041.28,784.45
2016,2,16,11,45,939.5,79.0,2.45,18.5,672.5,1055.95,792.44
2016,2,16,12,0,941.0,80.0,2.5,19.0,683.0,1066.84,798.15
2016,2,16,12,15,941.5,80.0,2.5,19.0,685.0,1071.64,800.98
2016,2,16,12,30,942.0,80.0,2.5,19.0,687.0,1072.57,801.52
2016,2,16,12,45,941.5,79.0,2.55,19.0,681.5,1067.37,798.82
2016,2,16,13,0,941.0,78.0,2.6,19.0,676.0,1058.31,793.8
2016,2,16,13,15,936.5,77.5,2.6,19.0,662.0,1042.06,783.64
2016,2,16,13,30,932.0,77.0,2.6,19.0,648.0,1022.17,771.24
2016,2,16,13,45,924.5,76.0,2.6,19.5,626.5,995.24,752.79
2016,2,16,14,0,917.0,75.0,2.6,20.0,605.0,965.07,732.28
2016,2,16,14,15,906.0,73.5,2.55,20.0,576.5,928.01,708.02
2016,2,16,14,30,895.0,72.0,2.5,20.0,548.0,888.29,681.86
2016,2,16,14,45,880.5,70.0,2.45,20.0,512.5,842.55,651.31
2016,2,16,15,0,866.0,68.0,2.4,20.0,477.0,794.9,619.1
2016,2,16,15,15,844.5,65.5,2.2,20.0,436.5,739.63,579.94
2016,2,16,15,30,823.0,63.0,2.0,20.0,396.0,690.37,544.66
2016,2,16,15,45,791.5,60.0,1.85,20.0,350.5,625.81,497.13
2016,2,16,16,0,760.0,57.0,1.7,20.0,305.0,562.13,447.63
2016,2,16,16,15,715.0,53.0,1.55,19.5,257.5,490.8,391.44
2016,2,16,16,30,670.0,49.0,1.4,19.0,210.0,422.54,335.51
2016,2,16,16,45,595.0,43.0,1.3,19.0,162.0,341.73,267.5
2016,2,16,17,0,520.0,37.0,1.2,19.0,114.0,268.23,203.57
2016,2,16,17,15,260.0,34.5,1.15,19.0,73.0,144.2,101.11
2016,2,16,17,30,0.0,32.0,1.1,19.0,32.0,32.46,0.0
2016,2,16,17,45,0.0,16.0,1.05,19.0,16.0,12.59,0.0
2016,2,16,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,2,17,7,15,27.5,16.5,7.55,15.0,19.0,24.58,0.0
2016,2,17,7,30,55.0,33.0,7.6,15.0,38.0,55.88,36.55
2016,2,17,7,45,85.5,52.5,7.65,15.0,66.0,91.14,69.1
2016,2,17,8,0,116.0,72.0,7.7,15.0,94.0,129.5,103.25
2016,2,17,8,15,134.5,92.0,7.6,15.0,124.5,165.73,135.54
2016,2,17,8,30,153.0,112.0,7.5,15.0,155.0,203.88,169.04
2016,2,17,8,45,166.5,130.5,7.45,15.0,185.0,239.04,199.45
2016,2,17,9,0,180.0,149.0,7.4,15.0,215.0,275.46,230.39
2016,2,17,9,15,112.5,163.0,7.55,15.0,206.0,250.01,207.77
2016,2,17,9,30,45.0,177.0,7.7,15.0,197.0,202.37,166.11
2016,2,17,9,45,29.5,179.5,7.85,15.5,193.5,192.27,156.68
2016,2,17,10,0,14.0,182.0,8.0,16.0,190.0,165.88,133.7
2016,2,17,10,15,45.5,214.0,8.05,16.0,239.5,243.47,198.49
2016,2,17,10,30,77.0,246.0,8.1,16.0,289.0,308.41,252.1
2016,2,17,10,45,267.0,236.5,8.15,16.0,394.5,519.07,427.02
2016,2,17,11,0,457.0,227.0,8.2,16.0,500.0,720.09,588.57
2016,2,17,11,15,439.0,240.0,8.1,15.5,509.0,727.15,593.17
2016,2,17,11,30,421.0,253.0,8.0,15.0,518.0,731.5,596.27
2016,2,17,11,45,341.0,276.5,7.95,15.0,493.5,660.96,539.02
2016,2,17,12,0,261.0,300.0,7.9,15.0,469.0,609.76,496.17
2016,2,17,12,15,278.0,298.0,7.9,15.0,478.5,626.13,509.55
2016,2,17,12,30,295.0,296.0,7.9,15.0,488.0,641.33,521.89
2016,2,17,12,45,200.0,298.5,7.95,15.0,428.0,521.48,425.36
2016,2,17,13,0,105.0,301.0,8.0,15.0,368.0,402.82,328.13
2016,2,17,13,15,102.5,295.5,8.05,15.0,360.0,393.28,320.82
2016,2,17,13,30,100.0,290.0,8.1,15.0,352.0,383.66,313.31
2016,2,17,13,45,59.0,253.0,8.15,15.0,289.5,300.3,244.88
2016,2,17,14,0,18.0,216.0,8.2,15.0,227.0,200.78,162.29
2016,2,17,14,15,17.0,206.0,8.2,15.0,216.0,190.49,154.1
2016,2,17,14,30,16.0,196.0,8.2,15.0,205.0,180.36,145.97
2016,2,17,14,45,8.0,128.5,8.25,15.0,133.0,109.9,87.3
2016,2,17,15,0,0.0,61.0,8.3,15.0,61.0,46.77,34.03
2016,2,17,15,15,0.0,78.5,8.3,15.0,78.5,60.3,45.6
2016,2,17,15,30,0.0,96.0,8.3,15.0,96.0,75.78,58.84
2016,2,17,15,45,0.0,84.5,8.35,15.0,84.5,66.23,50.86
2016,2,17,16,0,0.0,73.0,8.4,15.0,73.0,56.75,42.87
2016,2,17,16,15,0.0,61.5,8.45,14.5,61.5,47.34,34.93
2016,2,17,16,30,0.0,50.0,8.5,14.0,50.0,38.27,27.15
2016,2,17,16,45,0.0,38.0,8.55,14.0,38.0,29.03,19.07
2016,2,17,17,0,0.0,26.0,8.6,14.0,26.0,19.81,10.98
2016,2,17,17,15,0.0,16.5,8.6,14.0,16.5,12.55,4.42
2016,2,17,17,30,0.0,7.0,8.6,14.0,7.0,5.3,0.0
2016,2,17,17,45,0.0,3.5,8.6,14.0,3.5,2.75,0.0
2016,2,17,18,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,86.5,20.5,6.0,12.0,29.0,49.05,0.0
2016,2,18,7,30,173.0,41.0,6.1,12.0,58.0,118.55,84.74
2016,2,18,7,45,271.5,56.0,6.25,12.5,100.0,183.43,144.31
2016,2,18,8,0,370.0,71.0,6.4,13.0,142.0,260.31,212.36
2016,2,18,8,15,440.5,81.0,6.35,13.0,188.5,328.77,273.6
2016,2,18,8,30,511.0,91.0,6.3,13.0,235.0,404.5,339.85
2016,2,18,8,45,560.5,97.5,6.3,13.0,281.5,475.68,400.83
2016,2,18,9,0,610.0,104.0,6.3,13.0,328.0,546.71,460.3
2016,2,18,9,15,644.0,109.5,6.2,13.0,371.0,608.72,510.81
2016,2,18,9,30,678.0,115.0,6.1,13.0,414.0,671.85,560.99
2016,2,18,9,45,712.5,116.0,6.1,13.0,454.0,731.3,606.74
2016,2,18,10,0,747.0,117.0,6.1,13.0,494.0,790.9,651.41
2016,2,18,10,15,764.0,119.5,6.05,13.0,526.5,836.73,684.71
2016,2,18,10,30,781.0,122.0,6.0,13.0,559.0,880.86,716.43
2016,2,18,10,45,794.5,123.5,6.0,13.0,585.5,918.58,743.34
2016,2,18,11,0,808.0,125.0,6.0,13.0,612.0,946.38,762.79
2016,2,18,11,15,567.0,202.0,5.95,13.0,548.5,810.89,659.08
2016,2,18,11,30,326.0,279.0,5.9,13.0,485.0,643.27,523.95
2016,2,18,11,45,318.5,289.0,5.85,13.5,493.0,651.63,529.19
2016,2,18,12,0,311.0,299.0,5.8,14.0,501.0,658.45,532.63
2016,2,18,12,15,572.5,214.0,5.7,14.0,587.5,856.58,689.62
2016,2,18,12,30,834.0,129.0,5.6,14.0,674.0,1031.67,817.08
2016,2,18,12,45,854.5,118.0,5.6,14.0,672.5,1037.08,820.05
2016,2,18,13,0,875.0,107.0,5.6,14.0,671.0,1038.11,821.1
2016,2,18,13,15,578.5,194.0,5.5,14.0,564.0,825.61,664.94
2016,2,18,13,30,282.0,281.0,5.4,14.0,457.0,597.68,484.37
2016,2,18,13,45,563.0,192.5,5.35,14.0,528.0,786.28,637.67
2016,2,18,14,0,844.0,104.0,5.3,14.0,599.0,940.63,752.89
2016,2,18,14,15,831.0,102.0,5.2,13.5,570.5,902.31,725.66
2016,2,18,14,30,818.0,100.0,5.1,13.0,542.0,861.59,697.62
2016,2,18,14,45,802.5,96.5,5.0,13.0,507.0,814.92,663.57
2016,2,18,15,0,787.0,93.0,4.9,13.0,472.0,766.56,627.99
2016,2,18,15,15,763.0,89.5,4.75,13.0,431.5,710.26,585.66
2016,2,18,15,30,739.0,86.0,4.6,13.0,391.0,657.65,545.49
2016,2,18,15,45,710.0,80.5,4.5,13.0,347.0,595.26,495.55
2016,2,18,16,0,681.0,75.0,4.4,13.0,303.0,533.79,445.06
2016,2,18,16,15,631.5,69.5,4.1,12.5,255.5,461.87,384.84
2016,2,18,16,30,582.0,64.0,3.8,12.0,208.0,393.72,326.16
2016,2,18,16,45,509.5,55.5,3.55,12.0,161.5,316.12,257.73
2016,2,18,17,0,437.0,47.0,3.3,12.0,115.0,245.91,194.28
2016,2,18,17,15,313.0,35.0,3.15,12.0,74.5,162.94,119.96
2016,2,18,17,30,189.0,23.0,3.0,12.0,34.0,88.25,27.46
2016,2,18,17,45,94.5,11.5,2.95,12.0,17.0,30.04,0.0
2016,2,18,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,19,7,15,166.0,16.5,5.8,12.0,33.5,72.63,2.27
2016,2,19,7,30,332.0,33.0,6.1,12.0,67.0,162.75,117.64
2016,2,19,7,45,422.0,43.0,6.4,12.5,110.5,230.17,181.32
2016,2,19,8,0,512.0,53.0,6.7,13.0,154.0,307.92,251.4
2016,2,19,8,15,573.0,60.0,6.85,13.0,201.5,377.54,314.54
2016,2,19,8,30,634.0,67.0,7.0,13.0,249.0,452.84,381.03
2016,2,19,8,45,668.5,73.0,7.2,13.0,294.0,515.97,435.98
2016,2,19,9,0,703.0,79.0,7.4,13.0,339.0,581.06,491.15
2016,2,19,9,15,731.0,83.0,7.45,13.0,382.0,640.73,540.44
2016,2,19,9,30,759.0,87.0,7.5,13.0,425.0,697.12,584.9
2016,2,19,9,45,545.0,147.5,7.55,13.5,401.0,621.69,520.42
2016,2,19,10,0,331.0,208.0,7.6,14.0,377.0,511.93,426.36
2016,2,19,10,15,467.0,184.5,7.5,14.0,439.0,637.86,529.57
2016,2,19,10,30,603.0,161.0,7.4,14.0,501.0,761.07,627.71
2016,2,19,10,45,490.0,206.5,7.35,14.0,490.5,714.68,587.55
2016,2,19,11,0,377.0,252.0,7.3,14.0,480.0,647.31,531.34
2016,2,19,11,15,368.5,262.5,7.1,13.5,491.0,659.18,540.52
2016,2,19,11,30,360.0,273.0,6.9,13.0,502.0,669.26,548.07
2016,2,19,11,45,317.5,287.0,6.75,13.0,492.0,647.3,528.87
2016,2,19,12,0,275.0,301.0,6.6,13.0,482.0,623.07,508.04
2016,2,19,12,15,195.0,306.5,6.35,13.0,435.0,524.21,427.92
2016,2,19,12,30,115.0,312.0,6.1,13.0,388.0,424.42,346.13
2016,2,19,12,45,60.0,254.0,5.9,13.0,293.5,302.11,246.4
2016,2,19,13,0,5.0,196.0,5.7,13.0,199.0,167.17,134.1
2016,2,19,13,15,33.0,236.0,5.4,13.0,257.0,254.8,207.3
2016,2,19,13,30,61.0,276.0,5.1,13.0,315.0,327.07,266.64
2016,2,19,13,45,30.5,194.0,4.85,13.0,213.5,207.15,168.32
2016,2,19,14,0,0.0,112.0,4.6,13.0,112.0,87.69,68.33
2016,2,19,14,15,45.0,177.5,4.35,13.0,202.0,202.56,165.89
2016,2,19,14,30,90.0,243.0,4.1,13.0,292.0,313.91,257.91
2016,2,19,14,45,51.0,208.5,3.95,13.0,236.0,240.41,196.94
2016,2,19,15,0,12.0,174.0,3.8,13.0,180.0,156.24,126.62
2016,2,19,15,15,14.5,164.5,3.75,12.5,171.0,149.94,122.09
2016,2,19,15,30,17.0,155.0,3.7,12.0,162.0,143.61,117.34
2016,2,19,15,45,13.0,138.5,3.7,12.0,144.0,125.8,102.41
2016,2,19,16,0,9.0,122.0,3.7,12.0,126.0,108.5,87.78
2016,2,19,16,15,4.5,104.5,3.65,11.5,106.5,90.43,72.45
2016,2,19,16,30,0.0,87.0,3.6,11.0,87.0,72.93,57.4
2016,2,19,16,45,0.0,67.5,3.55,11.0,67.5,55.99,42.57
2016,2,19,17,0,0.0,48.0,3.5,11.0,48.0,39.01,27.56
2016,2,19,17,15,0.0,31.0,3.45,11.0,31.0,24.41,14.46
2016,2,19,17,30,0.0,14.0,3.4,11.0,14.0,10.66,0.0
2016,2,19,17,45,0.0,7.0,3.4,11.0,7.0,5.51,0.0
2016,2,19,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,7,15,123.0,19.0,3.6,9.0,32.0,61.87,12.08
2016,2,20,7,30,246.0,38.0,3.6,9.0,64.0,137.38,101.2
2016,2,20,7,45,319.0,52.5,3.6,9.5,105.0,196.37,156.14
2016,2,20,8,0,392.0,67.0,3.6,10.0,146.0,264.11,216.89
2016,2,20,8,15,440.5,78.5,3.45,10.0,189.0,324.29,270.89
2016,2,20,8,30,489.0,90.0,3.3,10.0,232.0,389.31,327.45
2016,2,20,8,45,540.5,92.0,3.15,10.0,274.0,456.93,384.52
2016,2,20,9,0,592.0,94.0,3.0,10.0,316.0,523.23,438.9
2016,2,20,9,15,566.5,114.0,2.85,10.0,347.0,556.72,464.6
2016,2,20,9,30,541.0,134.0,2.7,10.0,378.0,578.47,480.49
2016,2,20,9,45,624.0,122.5,2.55,10.5,426.5,666.11,547.3
2016,2,20,10,0,707.0,111.0,2.4,11.0,475.0,748.98,606.01
2016,2,20,10,15,572.0,163.5,2.25,11.0,469.5,705.73,570.37
2016,2,20,10,30,437.0,216.0,2.1,11.0,464.0,660.18,531.55
2016,2,20,10,45,649.5,162.0,1.95,11.5,549.5,824.14,652.79
2016,2,20,11,0,862.0,108.0,1.8,12.0,635.0,978.02,754.56
2016,2,20,11,15,653.0,181.0,1.65,12.0,587.0,879.96,682.41
2016,2,20,11,30,444.0,254.0,1.5,12.0,539.0,753.15,587.88
2016,2,20,11,45,421.5,264.0,1.4,12.0,538.5,747.57,583.25
2016,2,20,12,0,399.0,274.0,1.3,12.0,538.0,717.26,560.31
2016,2,20,12,15,368.5,283.5,1.3,12.0,527.5,698.87,546.48
2016,2,20,12,30,338.0,293.0,1.3,12.0,517.0,678.69,531.23
2016,2,20,12,45,627.0,193.5,1.35,12.5,605.0,895.08,689.91
2016,2,20,13,0,916.0,94.0,1.4,13.0,693.0,1049.04,789.81
2016,2,20,13,15,912.0,93.5,1.5,13.0,679.5,1033.45,779.65
2016,2,20,13,30,908.0,93.0,1.6,13.0,666.0,1014.27,769.51
2016,2,20,13,45,901.0,91.5,1.7,13.0,644.5,987.57,754.25
2016,2,20,14,0,894.0,90.0,1.8,13.0,623.0,957.65,736.71
2016,2,20,14,15,884.0,88.5,1.9,13.0,594.5,921.96,714.97
2016,2,20,14,30,874.0,87.0,2.0,13.0,566.0,893.51,697.99
2016,2,20,14,45,862.5,83.5,2.15,13.5,531.5,848.3,668.0
2016,2,20,15,0,851.0,80.0,2.3,14.0,497.0,800.95,635.99
2016,2,20,15,15,830.0,77.0,2.4,13.5,456.0,745.06,598.87
2016,2,20,15,30,809.0,74.0,2.5,13.0,415.0,688.36,560.06
2016,2,20,15,45,781.0,70.0,2.6,13.0,369.5,625.34,512.8
2016,2,20,16,0,753.0,66.0,2.7,13.0,324.0,562.88,463.59
2016,2,20,16,15,709.0,61.0,2.65,12.5,275.5,491.15,405.42
2016,2,20,16,30,665.0,56.0,2.6,12.0,227.0,422.4,347.42
2016,2,20,16,45,596.5,49.5,2.55,12.0,178.0,347.24,281.58
2016,2,20,17,0,528.0,43.0,2.5,12.0,129.0,276.26,217.6
2016,2,20,17,15,409.5,32.5,2.5,11.5,85.5,191.68,142.27
2016,2,20,17,30,291.0,22.0,2.5,11.0,42.0,117.32,55.33
2016,2,20,17,45,145.5,11.0,2.55,11.0,21.0,40.33,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,7,15,216.5,16.0,3.2,10.0,40.0,86.14,29.05
2016,2,21,7,30,433.0,32.0,3.3,10.0,80.0,193.88,143.05
2016,2,21,7,45,526.5,40.0,3.45,10.5,128.0,266.31,210.51
2016,2,21,8,0,620.0,48.0,3.6,11.0,176.0,346.59,282.58
2016,2,21,8,15,676.0,53.5,3.6,11.0,226.0,418.15,346.67
2016,2,21,8,30,732.0,59.0,3.6,11.0,276.0,494.47,412.59
2016,2,21,8,45,771.0,62.5,3.6,11.5,325.0,562.52,468.93
2016,2,21,9,0,810.0,66.0,3.6,12.0,374.0,632.6,524.76
2016,2,21,9,15,835.5,69.0,3.55,12.0,419.0,694.12,572.25
2016,2,21,9,30,861.0,72.0,3.5,12.0,464.0,755.57,617.05
2016,2,21,9,45,880.5,74.0,3.5,12.5,503.5,802.51,649.11
2016,2,21,10,0,900.0,76.0,3.5,13.0,543.0,855.49,685.1
2016,2,21,10,15,912.5,77.5,3.45,13.0,576.5,900.18,715.38
2016,2,21,10,30,925.0,79.0,3.4,13.0,610.0,942.49,743.64
2016,2,21,10,45,934.5,80.5,3.4,13.0,636.5,979.37,768.16
2016,2,21,11,0,944.0,82.0,3.4,13.0,663.0,1013.23,790.48
2016,2,21,11,15,949.5,82.5,3.4,13.0,682.0,1038.73,806.97
2016,2,21,11,30,955.0,83.0,3.4,13.0,701.0,1060.67,821.12
2016,2,21,11,45,957.5,84.0,3.4,13.5,711.5,1076.5,829.67
2016,2,21,12,0,960.0,85.0,3.4,14.0,722.0,1088.47,835.74
2016,2,21,12,15,960.5,85.0,3.5,14.0,724.0,1093.27,839.58
2016,2,21,12,30,961.0,85.0,3.6,14.0,726.0,1094.09,840.96
2016,2,21,12,45,958.5,84.5,3.7,14.0,720.0,1087.27,837.31
2016,2,21,13,0,956.0,84.0,3.8,14.0,714.0,1076.52,831.18
2016,2,21,13,15,951.5,83.5,3.9,14.0,700.0,1059.91,821.13
2016,2,21,13,30,947.0,83.0,4.0,14.0,686.0,1039.58,808.61
2016,2,21,13,45,935.5,84.0,4.15,14.0,663.0,1010.72,790.48
2016,2,21,14,0,924.0,85.0,4.3,14.0,640.0,978.7,770.14
2016,2,21,14,15,913.0,83.5,4.45,14.0,610.0,941.23,746.13
2016,2,21,14,30,902.0,82.0,4.6,14.0,580.0,901.04,719.77
2016,2,21,14,45,707.0,121.0,4.75,14.0,496.5,763.76,620.24
2016,2,21,15,0,512.0,160.0,4.9,14.0,413.0,610.71,502.7
2016,2,21,15,15,513.0,144.5,4.95,13.5,380.0,571.58,474.39
2016,2,21,15,30,514.0,129.0,5.0,13.0,347.0,530.83,443.47
2016,2,21,15,45,634.0,98.0,5.05,13.0,338.0,559.6,467.88
2016,2,21,16,0,754.0,67.0,5.1,13.0,329.0,563.19,470.78
2016,2,21,16,15,708.5,62.5,4.95,12.5,279.5,491.08,410.29
2016,2,21,16,30,663.0,58.0,4.8,12.0,230.0,424.85,352.89
2016,2,21,16,45,592.0,51.0,4.65,12.0,181.0,345.43,282.43
2016,2,21,17,0,521.0,44.0,4.5,12.0,132.0,273.22,216.65
2016,2,21,17,15,402.0,34.0,4.4,11.5,88.0,189.51,141.69
2016,2,21,17,30,283.0,24.0,4.3,11.0,44.0,116.88,61.14
2016,2,21,17,45,141.5,12.0,4.25,11.0,22.0,39.91,0.0
2016,2,21,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
