Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,22,7,15,229.0,16.0,2.95,10.0,42.5,89.63,38.55
2016,2,22,7,30,458.0,32.0,3.0,10.0,85.0,201.32,149.29
2016,2,22,7,45,545.0,39.5,3.1,10.5,132.5,269.49,212.97
2016,2,22,8,0,632.0,47.0,3.2,11.0,180.0,350.31,285.33
2016,2,22,8,15,686.0,52.5,3.15,11.0,230.0,421.4,348.7
2016,2,22,8,30,740.0,58.0,3.1,11.0,280.0,497.07,413.64
2016,2,22,8,45,775.5,61.5,3.05,11.5,328.5,563.33,468.02
2016,2,22,9,0,811.0,65.0,3.0,12.0,377.0,631.27,521.57
2016,2,22,9,15,836.0,68.0,3.0,12.5,421.5,692.46,567.52
2016,2,22,9,30,861.0,71.0,3.0,13.0,466.0,753.53,610.64
2016,2,22,9,45,878.0,73.5,3.0,13.5,505.5,799.1,641.29
2016,2,22,10,0,895.0,76.0,3.0,14.0,545.0,850.51,675.69
2016,2,22,10,15,908.0,77.5,2.95,14.0,578.5,895.46,705.74
2016,2,22,10,30,921.0,79.0,2.9,14.0,612.0,938.08,733.78
2016,2,22,10,45,928.5,81.0,2.9,14.5,638.0,973.58,755.59
2016,2,22,11,0,936.0,83.0,2.9,15.0,664.0,1005.96,775.12
2016,2,22,11,15,749.5,147.0,2.9,15.0,621.0,936.53,725.86
2016,2,22,11,30,563.0,211.0,2.9,15.0,578.0,823.94,645.41
2016,2,22,11,45,758.0,149.0,2.95,15.5,651.0,971.02,749.38
2016,2,22,12,0,953.0,87.0,3.0,16.0,724.0,1082.87,822.72
2016,2,22,12,15,954.5,87.0,3.05,16.0,727.0,1088.63,825.74
2016,2,22,12,30,956.0,87.0,3.1,16.0,730.0,1090.43,827.37
2016,2,22,12,45,821.5,130.0,3.2,16.0,679.5,1013.25,776.17
2016,2,22,13,0,687.0,173.0,3.3,16.0,629.0,927.08,718.3
2016,2,22,13,15,812.5,131.0,3.35,16.0,659.0,987.95,762.31
2016,2,22,13,30,938.0,89.0,3.4,16.0,689.0,1036.8,796.49
2016,2,22,13,45,932.0,87.5,3.45,16.0,668.0,1010.36,779.14
2016,2,22,14,0,926.0,86.0,3.5,16.0,647.0,980.54,760.11
2016,2,22,14,15,916.5,84.5,3.45,16.0,618.0,944.33,735.85
2016,2,22,14,30,907.0,83.0,3.4,16.0,589.0,905.3,709.53
2016,2,22,14,45,892.5,81.0,3.4,16.0,553.0,858.88,678.05
2016,2,22,15,0,878.0,79.0,3.4,16.0,517.0,818.71,650.79
2016,2,22,15,15,858.0,76.5,3.2,16.0,475.0,762.99,610.67
2016,2,22,15,30,838.0,74.0,3.0,16.0,433.0,706.29,569.38
2016,2,22,15,45,808.0,71.0,2.9,16.0,386.5,641.66,520.36
2016,2,22,16,0,778.0,68.0,2.8,16.0,340.0,577.66,469.76
2016,2,22,16,15,734.5,63.0,2.65,15.5,290.5,504.89,411.33
2016,2,22,16,30,691.0,58.0,2.5,15.0,241.0,435.0,353.06
2016,2,22,16,45,621.5,51.5,2.45,14.5,190.5,357.93,287.19
2016,2,22,17,0,552.0,45.0,2.4,14.0,140.0,285.18,222.95
2016,2,22,17,15,434.5,35.0,2.35,14.0,94.5,200.27,148.05
2016,2,22,17,30,317.0,25.0,2.3,14.0,49.0,127.08,70.51
2016,2,22,17,45,158.5,12.5,2.25,14.0,24.5,43.59,0.0
2016,2,22,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.85,12.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,2.0,12.0,13.0,10.23,0.0
2016,2,23,7,15,223.5,24.5,2.15,12.0,51.0,97.38,48.98
2016,2,23,7,30,447.0,36.0,2.3,12.0,89.0,200.85,148.55
2016,2,23,7,45,539.5,44.0,2.5,12.5,138.5,273.94,214.92
2016,2,23,8,0,632.0,52.0,2.7,13.0,188.0,357.33,288.38
2016,2,23,8,15,687.5,57.5,2.85,13.0,239.0,426.5,349.65
2016,2,23,8,30,743.0,63.0,3.0,13.0,290.0,503.27,415.09
2016,2,23,8,45,783.5,66.5,3.15,13.0,340.0,572.96,472.97
2016,2,23,9,0,824.0,70.0,3.3,13.0,390.0,644.75,530.77
2016,2,23,9,15,849.5,73.0,3.25,13.0,436.0,707.04,578.39
2016,2,23,9,30,875.0,76.0,3.2,13.0,482.0,769.2,623.06
2016,2,23,9,45,895.5,77.5,3.15,13.5,523.0,816.98,654.95
2016,2,23,10,0,916.0,79.0,3.1,14.0,564.0,870.81,690.62
2016,2,23,10,15,928.5,81.0,2.9,14.0,598.0,916.68,720.01
2016,2,23,10,30,941.0,83.0,2.7,14.0,632.0,960.1,747.01
2016,2,23,10,45,950.0,84.5,2.5,14.5,659.0,996.96,767.41
2016,2,23,11,0,959.0,86.0,2.3,15.0,686.0,1030.69,785.12
2016,2,23,11,15,964.5,87.0,2.15,15.0,705.0,1057.08,799.55
2016,2,23,11,30,970.0,88.0,2.0,15.0,724.0,1079.83,811.42
2016,2,23,11,45,970.5,89.5,1.9,15.5,734.5,1094.38,817.05
2016,2,23,12,0,971.0,91.0,1.8,16.0,745.0,1104.95,820.19
2016,2,23,12,15,971.0,91.0,1.7,16.0,747.0,1109.23,820.91
2016,2,23,12,30,971.0,91.0,1.6,16.0,749.0,1109.47,819.23
2016,2,23,12,45,967.5,91.5,1.55,16.5,742.0,1102.71,812.64
2016,2,23,13,0,964.0,92.0,1.5,17.0,735.0,1091.98,803.82
2016,2,23,13,15,959.0,91.0,1.45,17.0,720.0,1074.1,792.16
2016,2,23,13,30,954.0,90.0,1.4,17.0,705.0,1052.47,778.32
2016,2,23,13,45,945.0,89.5,1.35,17.5,682.0,1023.96,758.76
2016,2,23,14,0,936.0,89.0,1.3,18.0,659.0,992.15,737.24
2016,2,23,14,15,925.0,87.5,1.35,17.5,629.0,954.25,716.15
2016,2,23,14,30,914.0,86.0,1.4,17.0,599.0,913.58,692.87
2016,2,23,14,45,897.0,84.0,1.45,17.0,561.5,873.81,668.5
2016,2,23,15,0,880.0,82.0,1.5,17.0,524.0,822.36,635.58
2016,2,23,15,15,843.5,73.5,1.5,16.5,469.0,746.9,585.55
2016,2,23,15,30,807.0,65.0,1.5,16.0,414.0,671.92,534.51
2016,2,23,15,45,753.5,70.0,1.5,16.0,368.5,602.61,483.45
2016,2,23,16,0,700.0,75.0,1.5,16.0,323.0,538.44,433.73
2016,2,23,16,15,654.0,70.5,1.5,15.5,276.0,468.79,379.11
2016,2,23,16,30,608.0,66.0,1.5,15.0,229.0,402.51,324.95
2016,2,23,16,45,526.5,60.0,1.55,15.0,180.5,322.32,257.41
2016,2,23,17,0,445.0,54.0,1.6,15.0,132.0,250.21,194.86
2016,2,23,17,15,344.5,41.0,1.65,14.5,89.0,174.48,129.16
2016,2,23,17,30,244.0,28.0,1.7,14.0,46.0,109.52,64.01
2016,2,23,17,45,122.0,14.0,1.75,14.0,23.0,36.7,0.0
2016,2,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,6.0,1.15,11.0,6.0,0.0,0.0
2016,2,24,7,0,0.0,12.0,1.2,11.0,12.0,9.44,0.0
2016,2,24,7,15,179.0,25.5,1.3,11.0,47.5,85.37,47.18
2016,2,24,7,30,358.0,39.0,1.4,11.0,83.0,173.88,129.67
2016,2,24,7,45,452.0,48.0,1.55,11.5,130.0,243.4,191.69
2016,2,24,8,0,546.0,57.0,1.7,12.0,177.0,323.48,261.58
2016,2,24,8,15,602.0,63.5,1.65,12.0,225.5,391.89,321.0
2016,2,24,8,30,658.0,70.0,1.6,12.0,274.0,465.36,382.43
2016,2,24,8,45,699.5,74.0,1.6,12.5,322.0,531.76,435.6
2016,2,24,9,0,741.0,78.0,1.6,13.0,370.0,597.81,486.58
2016,2,24,9,15,767.5,81.5,1.5,13.0,414.0,657.61,531.09
2016,2,24,9,30,794.0,85.0,1.4,13.0,458.0,717.55,572.72
2016,2,24,9,45,814.0,87.5,1.3,13.5,497.0,770.99,606.99
2016,2,24,10,0,834.0,90.0,1.2,14.0,536.0,823.31,639.39
2016,2,24,10,15,847.5,92.5,1.15,14.5,568.5,868.55,666.64
2016,2,24,10,30,861.0,95.0,1.1,15.0,601.0,911.62,691.87
2016,2,24,10,45,869.5,96.5,1.05,15.5,626.5,946.43,711.12
2016,2,24,11,0,878.0,98.0,1.0,16.0,652.0,978.3,728.22
2016,2,24,11,15,884.0,99.0,0.95,16.0,670.5,991.55,734.49
2016,2,24,11,30,890.0,100.0,0.9,16.0,689.0,1013.43,746.62
2016,2,24,11,45,892.0,101.0,0.9,16.5,699.0,1027.84,753.55
2016,2,24,12,0,894.0,102.0,0.9,17.0,709.0,1038.63,758.4
2016,2,24,12,15,894.5,102.0,1.0,17.0,711.0,1043.05,763.02
2016,2,24,12,30,895.0,102.0,1.1,17.0,713.0,1043.75,765.47
2016,2,24,12,45,897.5,100.0,1.2,17.0,707.5,1040.44,765.51
2016,2,24,13,0,900.0,98.0,1.3,17.0,702.0,1033.37,763.25
2016,2,24,13,15,895.0,97.0,1.4,17.0,688.0,1016.24,754.55
2016,2,24,13,30,890.0,96.0,1.5,17.0,674.0,995.6,743.62
2016,2,24,13,45,882.0,95.0,1.65,17.0,652.0,968.7,729.19
2016,2,24,14,0,874.0,94.0,1.8,17.0,630.0,938.71,712.4
2016,2,24,14,15,862.5,92.0,1.85,17.0,601.0,912.08,696.42
2016,2,24,14,30,851.0,90.0,1.9,17.0,572.0,871.59,670.73
2016,2,24,14,45,834.0,88.5,1.95,17.0,536.5,824.73,640.35
2016,2,24,15,0,817.0,87.0,2.0,17.0,501.0,776.17,608.26
2016,2,24,15,15,795.5,84.0,2.0,16.5,460.0,721.09,571.52
2016,2,24,15,30,774.0,81.0,2.0,16.0,419.0,665.34,533.33
2016,2,24,15,45,696.0,82.0,2.05,16.0,362.0,579.05,468.02
2016,2,24,16,0,618.0,83.0,2.1,16.0,305.0,495.33,402.82
2016,2,24,16,15,621.0,72.5,2.05,15.5,268.5,450.88,367.2
2016,2,24,16,30,624.0,62.0,2.0,15.0,232.0,404.8,328.21
2016,2,24,16,45,557.5,55.0,1.95,15.0,183.5,329.77,263.92
2016,2,24,17,0,491.0,48.0,1.9,15.0,135.0,261.45,203.68
2016,2,24,17,15,385.0,37.0,1.9,14.5,92.0,183.33,135.76
2016,2,24,17,30,279.0,26.0,1.9,14.0,49.0,117.43,71.25
2016,2,24,17,45,139.5,13.0,1.95,14.0,24.5,39.25,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,33.5,6.0,0.2,12.0,7.0,0.0,0.0
2016,2,25,7,0,67.0,12.0,0.2,12.0,14.0,22.93,0.0
2016,2,25,7,15,192.5,27.5,0.25,12.0,49.0,91.51,54.09
2016,2,25,7,30,318.0,43.0,0.3,12.0,84.0,162.11,120.37
2016,2,25,7,45,400.5,54.5,0.35,12.5,129.0,228.93,178.55
2016,2,25,8,0,483.0,66.0,0.4,13.0,174.0,303.5,242.02
2016,2,25,8,15,539.5,74.0,0.45,13.0,222.0,370.53,298.63
2016,2,25,8,30,596.0,82.0,0.5,13.0,270.0,442.74,357.53
2016,2,25,8,45,636.5,87.5,0.55,13.5,316.5,507.35,407.97
2016,2,25,9,0,677.0,93.0,0.6,14.0,363.0,574.48,458.52
2016,2,25,9,15,705.0,97.5,0.65,14.0,406.0,633.78,502.47
2016,2,25,9,30,733.0,102.0,0.7,14.0,449.0,693.58,545.49
2016,2,25,9,45,679.0,122.5,0.75,14.5,464.5,706.06,551.9
2016,2,25,10,0,625.0,143.0,0.8,15.0,480.0,711.28,553.68
2016,2,25,10,15,599.0,162.5,0.8,15.5,501.0,733.06,566.43
2016,2,25,10,30,573.0,182.0,0.8,16.0,522.0,742.53,570.42
2016,2,25,10,45,511.5,214.5,0.8,16.5,527.5,738.17,563.79
2016,2,25,11,0,450.0,247.0,0.8,17.0,533.0,727.65,553.11
2016,2,25,11,15,504.5,233.0,0.75,17.0,562.0,777.2,587.25
2016,2,25,11,30,559.0,219.0,0.7,17.0,591.0,825.87,619.38
2016,2,25,11,45,559.0,223.0,0.65,17.5,600.0,838.1,624.33
2016,2,25,12,0,559.0,227.0,0.6,18.0,609.0,847.76,628.1
2016,2,25,12,15,709.0,171.0,0.45,18.0,657.0,953.23,694.11
2016,2,25,12,30,859.0,115.0,0.3,18.0,705.0,1034.91,739.8
2016,2,25,12,45,868.0,110.0,0.2,18.0,702.0,1034.66,736.07
2016,2,25,13,0,877.0,105.0,0.1,18.0,699.0,1017.06,723.72
2016,2,25,13,15,873.0,104.5,0.2,18.0,685.5,1014.86,725.04
2016,2,25,13,30,869.0,104.0,0.3,18.0,672.0,995.66,716.04
2016,2,25,13,45,858.0,104.0,0.4,18.5,650.0,966.91,700.13
2016,2,25,14,0,847.0,104.0,0.5,19.0,628.0,935.15,682.37
2016,2,25,14,15,835.5,102.0,0.7,18.5,599.0,897.87,665.3
2016,2,25,14,30,824.0,100.0,0.9,18.0,570.0,858.08,645.62
2016,2,25,14,45,803.5,99.0,1.1,18.0,534.5,809.58,617.69
2016,2,25,15,0,783.0,98.0,1.3,18.0,499.0,759.67,587.54
2016,2,25,15,15,761.0,94.5,1.55,17.5,458.0,704.87,554.05
2016,2,25,15,30,739.0,91.0,1.8,17.0,417.0,653.26,520.41
2016,2,25,15,45,709.0,86.0,2.05,17.0,372.0,590.65,474.86
2016,2,25,16,0,679.0,81.0,2.3,17.0,327.0,529.05,428.03
2016,2,25,16,15,635.5,75.0,2.25,16.5,279.5,460.17,373.27
2016,2,25,16,30,592.0,69.0,2.2,16.0,232.0,394.52,319.11
2016,2,25,16,45,536.5,59.5,2.15,15.5,185.0,323.54,258.86
2016,2,25,17,0,481.0,50.0,2.1,15.0,138.0,258.17,201.43
2016,2,25,17,15,377.0,39.0,2.0,14.5,94.5,181.44,134.67
2016,2,25,17,30,273.0,28.0,1.9,14.0,51.0,117.42,73.5
2016,2,25,17,45,136.5,14.0,1.85,14.0,25.5,39.07,0.0
2016,2,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,1.2,13.0,6.5,0.0,0.0
2016,2,26,7,0,0.0,13.0,1.3,13.0,13.0,10.23,0.0
2016,2,26,7,15,90.0,30.5,1.4,13.0,42.5,61.88,37.57
2016,2,26,7,30,180.0,48.0,1.5,13.0,72.0,114.62,85.39
2016,2,26,7,45,223.0,66.5,1.65,13.0,109.0,161.15,127.01
2016,2,26,8,0,266.0,85.0,1.8,13.0,146.0,212.66,172.57
2016,2,26,8,15,294.0,102.5,1.85,13.0,184.5,260.31,214.27
2016,2,26,8,30,322.0,120.0,1.9,13.0,223.0,310.78,257.29
2016,2,26,8,45,350.5,132.5,1.95,13.5,260.5,358.6,296.67
2016,2,26,9,0,379.0,145.0,2.0,14.0,298.0,424.04,348.65
2016,2,26,9,15,372.0,164.5,2.0,14.0,328.5,443.55,363.77
2016,2,26,9,30,365.0,184.0,2.0,14.0,359.0,476.81,389.06
2016,2,26,9,45,367.0,201.0,2.05,14.5,388.5,512.9,415.53
2016,2,26,10,0,369.0,218.0,2.1,15.0,418.0,548.13,440.77
2016,2,26,10,15,450.0,208.5,2.05,15.0,467.0,642.6,511.72
2016,2,26,10,30,531.0,199.0,2.0,15.0,516.0,722.1,569.75
2016,2,26,10,45,487.0,225.0,2.0,15.0,525.5,725.49,569.44
2016,2,26,11,0,443.0,251.0,2.0,15.0,535.0,724.15,566.42
2016,2,26,11,15,442.5,259.5,2.0,15.0,550.0,743.26,579.43
2016,2,26,11,30,442.0,268.0,2.0,15.0,565.0,760.28,590.75
2016,2,26,11,45,447.0,270.0,2.05,15.0,574.0,774.07,600.49
2016,2,26,12,0,452.0,272.0,2.1,15.0,583.0,785.74,608.84
2016,2,26,12,15,425.5,282.0,2.15,15.0,575.5,771.32,598.01
2016,2,26,12,30,399.0,292.0,2.2,15.0,568.0,732.93,570.84
2016,2,26,12,45,361.0,299.0,2.3,15.0,547.5,700.48,547.52
2016,2,26,13,0,323.0,306.0,2.4,15.0,527.0,666.84,523.01
2016,2,26,13,15,368.5,287.5,2.45,15.0,534.5,686.92,539.96
2016,2,26,13,30,414.0,269.0,2.5,15.0,542.0,704.14,554.41
2016,2,26,13,45,363.0,271.5,2.65,15.0,505.5,649.12,513.93
2016,2,26,14,0,312.0,274.0,2.8,15.0,469.0,594.87,473.77
2016,2,26,14,15,308.0,261.0,2.85,15.0,446.0,567.35,454.22
2016,2,26,14,30,304.0,248.0,2.9,15.0,423.0,538.98,433.65
2016,2,26,14,45,308.5,230.5,2.95,15.0,399.0,512.02,414.2
2016,2,26,15,0,313.0,213.0,3.0,15.0,375.0,483.8,393.47
2016,2,26,15,15,293.5,197.5,3.05,14.5,339.5,438.43,359.1
2016,2,26,15,30,274.0,182.0,3.1,14.0,304.0,394.03,324.82
2016,2,26,15,45,137.0,122.0,3.15,14.0,183.0,210.69,174.41
2016,2,26,16,0,0.0,62.0,3.2,14.0,62.0,47.51,35.04
2016,2,26,16,15,303.0,63.5,3.1,13.5,148.0,251.3,210.36
2016,2,26,16,30,606.0,65.0,3.0,13.0,234.0,395.77,325.98
2016,2,26,16,45,541.0,57.5,2.9,13.0,186.5,322.01,260.89
2016,2,26,17,0,476.0,50.0,2.8,13.0,139.0,254.86,200.88
2016,2,26,17,15,371.5,39.5,2.55,13.0,96.0,178.95,133.93
2016,2,26,17,30,267.0,29.0,2.3,13.0,53.0,115.73,74.41
2016,2,26,17,45,133.5,14.5,2.05,13.0,26.5,38.5,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,2.0,11.5,11.0,8.65,0.0
2016,2,27,7,0,0.0,22.0,2.0,12.0,22.0,17.31,0.0
2016,2,27,7,15,222.5,30.5,2.1,12.0,61.0,102.47,65.94
2016,2,27,7,30,445.0,39.0,2.2,12.0,100.0,200.38,150.17
2016,2,27,7,45,532.0,45.5,2.3,12.5,148.5,269.47,212.14
2016,2,27,8,0,619.0,52.0,2.4,13.0,197.0,348.11,281.13
2016,2,27,8,15,669.0,57.5,2.35,13.0,246.5,414.35,339.11
2016,2,27,8,30,719.0,63.0,2.3,13.0,296.0,486.83,400.04
2016,2,27,8,45,754.0,66.5,2.3,13.0,344.0,551.74,453.1
2016,2,27,9,0,789.0,70.0,2.3,13.0,392.0,618.31,505.68
2016,2,27,9,15,813.0,73.0,2.25,13.0,436.0,677.8,550.8
2016,2,27,9,30,837.0,76.0,2.2,13.0,480.0,737.12,592.75
2016,2,27,9,45,851.5,79.0,2.15,13.5,518.5,788.37,626.7
2016,2,27,10,0,866.0,82.0,2.1,14.0,557.0,829.16,652.43
2016,2,27,10,15,878.5,84.0,2.05,14.0,590.0,873.22,681.32
2016,2,27,10,30,891.0,86.0,2.0,14.0,623.0,914.98,708.14
2016,2,27,10,45,897.0,88.5,1.95,14.5,648.5,948.73,727.79
2016,2,27,11,0,903.0,91.0,1.9,15.0,674.0,979.37,745.16
2016,2,27,11,15,783.5,138.5,1.9,15.0,654.5,955.13,727.6
2016,2,27,11,30,664.0,186.0,1.9,15.0,635.0,902.48,691.38
2016,2,27,11,45,648.0,196.0,1.95,15.0,639.0,905.91,694.41
2016,2,27,12,0,632.0,206.0,2.0,15.0,643.0,905.83,694.55
2016,2,27,12,15,581.0,225.0,2.05,15.0,627.5,868.5,668.28
2016,2,27,12,30,530.0,244.0,2.1,15.0,612.0,837.13,645.9
2016,2,27,12,45,514.5,247.5,2.2,15.0,603.0,822.64,636.67
2016,2,27,13,0,499.0,251.0,2.3,15.0,594.0,805.82,625.59
2016,2,27,13,15,547.0,228.0,2.35,15.0,596.5,821.93,639.33
2016,2,27,13,30,595.0,205.0,2.4,15.0,599.0,833.76,649.81
2016,2,27,13,45,742.0,149.5,2.45,15.0,625.0,911.39,705.72
2016,2,27,14,0,889.0,94.0,2.5,15.0,651.0,948.42,732.05
2016,2,27,14,15,772.0,121.5,2.5,15.0,589.5,858.93,670.26
2016,2,27,14,30,655.0,149.0,2.5,15.0,528.0,767.3,606.63
2016,2,27,14,45,748.0,117.5,2.5,15.0,525.0,785.57,621.95
2016,2,27,15,0,841.0,86.0,2.5,15.0,522.0,789.35,625.95
2016,2,27,15,15,820.5,83.0,2.5,15.0,480.5,733.97,586.92
2016,2,27,15,30,800.0,80.0,2.5,15.0,439.0,677.77,546.9
2016,2,27,15,45,775.5,75.0,2.5,15.0,393.5,616.24,500.11
2016,2,27,16,0,751.0,70.0,2.5,15.0,348.0,555.0,452.04
2016,2,27,16,15,710.0,65.5,2.45,14.5,299.0,485.71,396.54
2016,2,27,16,30,669.0,61.0,2.4,14.0,250.0,421.31,342.82
2016,2,27,16,45,612.0,54.0,2.35,13.5,201.0,348.26,280.27
2016,2,27,17,0,555.0,47.0,2.3,13.0,152.0,280.84,220.42
2016,2,27,17,15,450.0,38.0,2.4,12.5,106.0,201.81,151.02
2016,2,27,17,30,345.0,29.0,2.5,12.0,60.0,135.36,88.69
2016,2,27,17,45,172.5,14.5,2.6,12.0,30.0,55.91,0.0
2016,2,27,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,4.0,2.75,11.0,4.0,3.15,0.0
2016,2,28,7,0,0.0,8.0,2.8,11.0,8.0,6.07,0.0
2016,2,28,7,15,0.0,22.0,2.85,11.5,22.0,16.79,7.52
2016,2,28,7,30,0.0,36.0,2.9,12.0,36.0,27.85,17.82
2016,2,28,7,45,0.0,53.5,3.0,12.5,53.5,42.47,30.67
2016,2,28,8,0,0.0,71.0,3.1,13.0,71.0,57.1,43.4
2016,2,28,8,15,0.0,88.5,3.05,13.0,88.5,71.77,56.08
2016,2,28,8,30,0.0,106.0,3.0,13.0,106.0,86.53,68.64
2016,2,28,8,45,0.5,122.5,2.95,13.0,123.0,100.74,80.58
2016,2,28,9,0,1.0,139.0,2.9,13.0,140.0,115.13,92.5
2016,2,28,9,15,37.5,174.0,2.8,13.0,192.5,185.93,152.27
2016,2,28,9,30,74.0,209.0,2.7,13.0,245.0,251.05,206.16
2016,2,28,9,45,222.0,215.5,2.65,13.5,336.0,393.94,323.69
2016,2,28,10,0,370.0,222.0,2.6,14.0,427.0,551.35,447.04
2016,2,28,10,15,394.5,231.0,2.55,14.0,460.5,596.33,479.79
2016,2,28,10,30,419.0,240.0,2.5,14.0,494.0,661.75,527.45
2016,2,28,10,45,496.0,223.0,2.5,14.5,536.5,729.89,577.26
2016,2,28,11,0,573.0,206.0,2.5,15.0,579.0,798.97,626.61
2016,2,28,11,15,544.0,224.0,2.55,15.0,585.5,803.19,627.85
2016,2,28,11,30,515.0,242.0,2.6,15.0,592.0,803.76,627.14
2016,2,28,11,45,464.0,266.0,2.65,15.0,585.5,785.02,612.18
2016,2,28,12,0,413.0,290.0,2.7,15.0,579.0,740.58,579.41
2016,2,28,12,15,320.5,312.5,2.75,15.0,537.5,673.53,528.54
2016,2,28,12,30,228.0,335.0,2.8,15.0,496.0,580.1,457.71
2016,2,28,12,45,319.5,311.0,2.9,15.0,534.0,669.34,527.36
2016,2,28,13,0,411.0,287.0,3.0,15.0,572.0,731.5,575.49
2016,2,28,13,15,431.5,274.5,3.05,15.0,568.0,754.56,592.53
2016,2,28,13,30,452.0,262.0,3.1,15.0,564.0,753.21,592.74
2016,2,28,13,45,346.0,277.0,3.15,15.0,504.0,636.38,505.35
2016,2,28,14,0,240.0,292.0,3.2,15.0,444.0,523.52,419.03
2016,2,28,14,15,322.0,261.0,3.2,15.0,455.0,577.36,463.3
2016,2,28,14,30,404.0,230.0,3.2,15.0,466.0,603.5,485.68
2016,2,28,14,45,203.0,198.5,3.25,15.0,317.0,386.46,314.6
2016,2,28,15,0,2.0,167.0,3.3,15.0,168.0,138.63,110.13
2016,2,28,15,15,39.5,179.5,3.3,14.5,197.5,193.14,157.17
2016,2,28,15,30,77.0,192.0,3.3,14.0,227.0,233.2,191.5
2016,2,28,15,45,107.5,174.0,3.3,14.0,217.5,245.72,202.53
2016,2,28,16,0,138.0,156.0,3.3,14.0,208.0,240.53,198.76
2016,2,28,16,15,122.0,137.0,3.3,13.5,178.5,205.19,169.33
2016,2,28,16,30,106.0,118.0,3.3,13.0,149.0,171.58,140.84
2016,2,28,16,45,91.5,96.5,3.3,13.0,119.5,137.67,111.33
2016,2,28,17,0,77.0,75.0,3.3,13.0,90.0,105.45,82.88
2016,2,28,17,15,51.5,54.0,3.3,13.0,63.0,71.92,53.44
2016,2,28,17,30,26.0,33.0,3.3,13.0,36.0,36.65,22.4
2016,2,28,17,45,13.0,16.5,3.3,13.0,18.0,16.35,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,6,45,94.5,9.0,2.35,10.5,13.5,19.96,0.0
2016,2,29,7,0,189.0,18.0,2.4,11.0,27.0,62.52,0.0
2016,2,29,7,15,322.0,29.5,2.45,11.0,67.5,127.42,86.66
2016,2,29,7,30,455.0,41.0,2.5,11.0,108.0,203.54,154.06
2016,2,29,7,45,541.5,47.5,2.6,11.5,157.5,272.88,216.25
2016,2,29,8,0,628.0,54.0,2.7,12.0,207.0,351.73,285.54
2016,2,29,8,15,676.5,59.5,2.7,12.5,257.0,417.96,343.08
2016,2,29,8,30,725.0,65.0,2.7,13.0,307.0,489.93,403.14
2016,2,29,8,45,757.5,69.0,2.7,13.5,355.0,554.15,454.94
2016,2,29,9,0,790.0,73.0,2.7,14.0,403.0,619.79,505.94
2016,2,29,9,15,813.5,76.0,2.65,14.0,447.5,678.97,551.07
2016,2,29,9,30,837.0,79.0,2.6,14.0,492.0,737.92,593.03
2016,2,29,9,45,847.5,83.5,2.55,14.5,529.5,787.74,626.13
2016,2,29,10,0,858.0,88.0,2.5,15.0,567.0,835.6,657.17
2016,2,29,10,15,870.5,90.0,2.4,15.0,600.0,870.36,679.2
2016,2,29,10,30,883.0,92.0,2.3,15.0,633.0,911.78,705.67
2016,2,29,10,45,894.5,92.0,2.25,15.5,659.5,947.46,726.86
2016,2,29,11,0,906.0,92.0,2.2,16.0,686.0,980.3,745.89
2016,2,29,11,15,912.0,93.0,2.1,16.0,704.0,1005.88,760.69
2016,2,29,11,30,918.0,94.0,2.0,16.0,722.0,1028.02,773.15
2016,2,29,11,45,925.0,92.5,1.95,16.5,733.5,1044.7,781.22
2016,2,29,12,0,932.0,91.0,1.9,17.0,745.0,1057.68,786.97
2016,2,29,12,15,933.0,91.0,1.9,17.0,747.5,1062.52,789.79
2016,2,29,12,30,934.0,91.0,1.9,17.0,750.0,1063.45,790.33
2016,2,29,12,45,935.0,89.5,1.9,17.5,744.5,1058.72,785.94
2016,2,29,13,0,936.0,88.0,1.9,18.0,739.0,1050.09,779.25
2016,2,29,13,15,784.5,141.5,1.85,18.0,680.0,961.31,720.8
2016,2,29,13,30,633.0,195.0,1.8,18.0,621.0,865.36,657.2
2016,2,29,13,45,599.0,198.5,1.8,18.0,591.5,821.42,628.18
2016,2,29,14,0,565.0,202.0,1.8,18.0,562.0,768.93,592.3
2016,2,29,14,15,601.5,179.5,1.75,18.0,547.0,768.82,593.81
2016,2,29,14,30,638.0,157.0,1.7,18.0,532.0,756.28,586.16
2016,2,29,14,45,739.0,122.0,1.65,18.5,530.5,778.01,601.24
2016,2,29,15,0,840.0,87.0,1.6,19.0,529.0,784.28,605.16
2016,2,29,15,15,819.5,84.0,1.5,19.0,487.5,728.86,566.53
2016,2,29,15,30,799.0,81.0,1.4,19.0,446.0,672.64,526.95
2016,2,29,15,45,733.0,79.5,1.3,19.0,388.0,587.74,463.83
2016,2,29,16,0,667.0,78.0,1.2,19.0,330.0,509.6,404.2
2016,2,29,16,15,613.0,77.5,1.1,18.5,284.5,441.89,351.46
2016,2,29,16,30,559.0,77.0,1.0,18.0,239.0,378.1,299.98
2016,2,29,16,45,497.5,68.0,0.95,18.0,192.0,307.17,241.14
2016,2,29,17,0,436.0,59.0,0.9,18.0,145.0,242.53,185.93
2016,2,29,17,15,352.0,46.0,0.85,17.5,102.5,173.92,127.63
2016,2,29,17,30,268.0,33.0,0.8,17.0,60.0,115.56,76.52
2016,2,29,17,45,134.0,16.5,0.8,17.0,30.0,47.72,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,15.5,2.15,12.5,15.5,12.2,0.0
2016,3,1,7,0,0.0,31.0,2.3,13.0,31.0,27.56,2.94
2016,3,1,7,15,240.0,36.5,2.35,13.0,73.0,110.32,75.83
2016,3,1,7,30,480.0,42.0,2.4,13.0,115.0,211.85,159.36
2016,3,1,7,45,560.0,49.0,2.5,13.5,165.0,280.72,220.77
2016,3,1,8,0,640.0,56.0,2.6,14.0,215.0,358.35,288.5
2016,3,1,8,15,687.5,61.5,2.5,14.0,265.5,424.74,346.05
2016,3,1,8,30,735.0,67.0,2.4,14.0,316.0,496.78,406.02
2016,3,1,8,45,668.0,87.5,2.35,14.5,339.0,521.51,425.75
2016,3,1,9,0,601.0,108.0,2.3,15.0,362.0,535.31,435.75
2016,3,1,9,15,646.0,108.0,2.35,15.0,407.5,598.36,485.02
2016,3,1,9,30,691.0,108.0,2.4,15.0,453.0,663.31,534.25
2016,3,1,9,45,625.5,140.5,2.45,15.5,471.0,677.28,541.58
2016,3,1,10,0,560.0,173.0,2.5,16.0,489.0,674.21,536.57
2016,3,1,10,15,737.0,128.0,2.5,16.0,568.0,811.15,636.75
2016,3,1,10,30,914.0,83.0,2.5,16.0,647.0,928.29,716.67
2016,3,1,10,45,924.5,83.0,2.55,16.0,673.5,963.84,739.29
2016,3,1,11,0,935.0,83.0,2.6,16.0,700.0,996.39,760.61
2016,3,1,11,15,940.5,84.0,2.55,16.0,719.0,1022.03,776.24
2016,3,1,11,30,946.0,85.0,2.5,16.0,738.0,1044.1,789.53
2016,3,1,11,45,952.0,84.0,2.5,16.0,749.0,1060.62,799.77
2016,3,1,12,0,958.0,83.0,2.5,16.0,760.0,1073.31,807.66
2016,3,1,12,15,959.0,83.0,2.5,16.0,762.5,1078.2,810.58
2016,3,1,12,30,960.0,83.0,2.5,16.0,765.0,1079.07,811.1
2016,3,1,12,45,959.5,82.5,2.5,16.0,759.0,1073.82,807.8
2016,3,1,13,0,959.0,82.0,2.5,16.0,753.0,1064.57,802.08
2016,3,1,13,15,954.5,81.5,2.5,16.0,738.5,1047.42,791.3
2016,3,1,13,30,950.0,81.0,2.5,16.0,724.0,1026.51,778.19
2016,3,1,13,45,943.5,80.0,2.55,16.0,701.5,999.46,761.56
2016,3,1,14,0,937.0,79.0,2.6,16.0,679.0,969.0,742.61
2016,3,1,14,15,926.5,77.5,2.6,16.0,648.5,931.12,717.99
2016,3,1,14,30,916.0,76.0,2.6,16.0,618.0,890.43,691.31
2016,3,1,14,45,902.5,74.0,2.6,16.0,581.5,844.11,660.39
2016,3,1,15,0,889.0,72.0,2.6,16.0,545.0,795.7,627.62
2016,3,1,15,15,869.5,69.5,2.55,15.5,502.0,740.42,590.13
2016,3,1,15,30,850.0,67.0,2.5,15.0,459.0,684.15,551.16
2016,3,1,15,45,821.5,64.5,2.5,15.0,412.0,626.81,507.65
2016,3,1,16,0,793.0,62.0,2.5,15.0,365.0,563.85,458.21
2016,3,1,16,15,754.0,58.5,2.3,14.5,315.0,494.92,402.59
2016,3,1,16,30,715.0,55.0,2.1,14.0,265.0,428.46,347.03
2016,3,1,16,45,652.5,50.0,1.95,14.0,214.0,353.02,282.13
2016,3,1,17,0,590.0,45.0,1.8,14.0,163.0,283.58,220.58
2016,3,1,17,15,493.0,37.0,1.7,13.5,116.0,208.37,154.68
2016,3,1,17,30,396.0,29.0,1.6,13.0,69.0,143.3,96.23
2016,3,1,17,45,198.0,14.5,1.55,13.0,34.5,59.56,7.39
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,22.0,10.0,2.05,12.5,11.5,10.8,0.0
2016,3,2,7,0,44.0,20.0,2.2,13.0,23.0,27.82,6.17
2016,3,2,7,15,100.0,38.5,2.3,13.0,52.0,69.38,47.8
2016,3,2,7,30,156.0,57.0,2.4,13.0,81.0,112.29,85.2
2016,3,2,7,45,180.0,77.0,2.5,13.5,115.0,151.48,120.13
2016,3,2,8,0,204.0,97.0,2.6,14.0,149.0,193.44,156.94
2016,3,2,8,15,223.0,116.0,2.5,14.0,183.5,234.5,192.54
2016,3,2,8,30,242.0,135.0,2.4,14.0,218.0,277.5,228.89
2016,3,2,8,45,384.0,131.0,2.3,14.5,285.0,386.52,318.14
2016,3,2,9,0,526.0,127.0,2.2,15.0,352.0,497.0,405.67
2016,3,2,9,15,371.5,173.5,2.2,15.0,341.0,447.43,364.5
2016,3,2,9,30,217.0,220.0,2.2,15.0,330.0,382.54,310.72
2016,3,2,9,45,278.0,228.5,2.25,15.0,380.0,466.27,376.98
2016,3,2,10,0,339.0,237.0,2.3,15.0,430.0,537.73,431.95
2016,3,2,10,15,414.0,231.0,2.35,15.0,479.5,628.77,500.71
2016,3,2,10,30,489.0,225.0,2.4,15.0,529.0,705.65,557.79
2016,3,2,10,45,485.5,236.5,2.5,15.5,548.5,730.09,573.52
2016,3,2,11,0,482.0,248.0,2.6,16.0,568.0,752.29,587.96
2016,3,2,11,15,496.5,249.0,2.7,16.0,586.5,778.91,607.23
2016,3,2,11,30,511.0,250.0,2.8,16.0,605.0,803.74,625.18
2016,3,2,11,45,349.5,298.0,2.95,16.0,542.5,677.2,530.35
2016,3,2,12,0,188.0,346.0,3.1,16.0,480.0,546.12,429.72
2016,3,2,12,15,313.0,318.5,3.2,16.0,542.0,667.51,524.39
2016,3,2,12,30,438.0,291.0,3.3,16.0,604.0,786.33,613.3
2016,3,2,12,45,301.0,316.5,3.4,16.0,531.0,651.56,511.68
2016,3,2,13,0,164.0,342.0,3.5,16.0,458.0,515.88,407.54
2016,3,2,13,15,157.5,339.5,3.5,15.5,449.0,504.52,400.37
2016,3,2,13,30,151.0,337.0,3.5,15.0,440.0,492.73,392.26
2016,3,2,13,45,97.5,304.5,3.5,15.0,370.5,380.9,305.07
2016,3,2,14,0,44.0,272.0,3.5,15.0,301.0,294.5,235.99
2016,3,2,14,15,35.5,252.5,3.45,15.0,275.0,265.55,213.23
2016,3,2,14,30,27.0,233.0,3.4,15.0,249.0,219.41,176.29
2016,3,2,14,45,25.0,218.5,3.4,15.0,233.0,203.95,164.14
2016,3,2,15,0,23.0,204.0,3.4,15.0,217.0,188.72,152.04
2016,3,2,15,15,94.0,203.5,3.35,14.5,248.5,256.42,209.97
2016,3,2,15,30,165.0,203.0,3.3,14.0,280.0,317.59,261.49
2016,3,2,15,45,165.0,182.0,3.3,14.0,252.5,287.91,237.45
2016,3,2,16,0,165.0,161.0,3.3,14.0,225.0,258.04,213.08
2016,3,2,16,15,148.0,142.0,3.15,14.0,194.0,220.9,181.92
2016,3,2,16,30,131.0,123.0,3.0,14.0,163.0,185.54,151.77
2016,3,2,16,45,119.0,101.5,2.95,14.0,132.5,151.55,122.31
2016,3,2,17,0,107.0,80.0,2.9,14.0,102.0,118.95,93.54
2016,3,2,17,15,80.5,58.5,2.8,13.5,72.5,83.21,62.34
2016,3,2,17,30,54.0,37.0,2.7,13.0,43.0,50.54,33.68
2016,3,2,17,45,27.0,18.5,2.6,13.0,21.5,22.64,2.5
2016,3,2,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
