Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,2.2,13.0,9.5,7.47,0.0
2016,3,3,7,0,0.0,19.0,2.2,13.0,19.0,14.51,2.53
2016,3,3,7,15,22.0,38.5,2.3,13.0,42.5,39.29,25.99
2016,3,3,7,30,44.0,58.0,2.4,13.0,66.0,65.26,48.57
2016,3,3,7,45,60.0,79.5,2.5,13.5,93.5,93.69,73.39
2016,3,3,8,0,76.0,101.0,2.6,14.0,121.0,124.03,99.68
2016,3,3,8,15,86.0,122.0,2.5,14.0,149.0,162.15,132.3
2016,3,3,8,30,96.0,143.0,2.4,14.0,177.0,193.36,158.62
2016,3,3,8,45,52.5,148.0,2.3,14.0,167.0,164.49,134.12
2016,3,3,9,0,9.0,153.0,2.2,14.0,157.0,131.84,105.95
2016,3,3,9,15,4.5,139.0,2.1,14.0,141.0,115.19,91.77
2016,3,3,9,30,0.0,125.0,2.0,14.0,125.0,99.08,77.98
2016,3,3,9,45,21.5,181.5,1.95,14.5,193.5,166.11,133.63
2016,3,3,10,0,43.0,238.0,1.9,15.0,262.0,255.29,205.37
2016,3,3,10,15,55.0,258.5,1.9,15.0,291.5,287.98,230.92
2016,3,3,10,30,67.0,279.0,1.9,15.0,321.0,321.59,257.14
2016,3,3,10,45,102.0,299.5,1.95,15.0,366.5,377.26,301.07
2016,3,3,11,0,137.0,320.0,2.0,15.0,412.0,456.72,362.09
2016,3,3,11,15,135.0,328.5,2.2,15.0,421.5,467.0,369.48
2016,3,3,11,30,133.0,337.0,2.4,15.0,431.0,476.7,376.86
2016,3,3,11,45,134.5,340.0,2.6,15.0,436.0,483.23,382.08
2016,3,3,12,0,136.0,343.0,2.8,15.0,441.0,489.21,386.94
2016,3,3,12,15,94.0,330.5,2.7,14.5,398.5,409.33,325.24
2016,3,3,12,30,52.0,318.0,2.6,14.0,356.0,353.22,281.04
2016,3,3,12,45,73.0,326.5,2.55,14.0,379.0,383.48,305.54
2016,3,3,13,0,94.0,335.0,2.5,14.0,402.0,413.36,329.21
2016,3,3,13,15,95.0,327.5,2.4,14.0,394.0,405.22,322.89
2016,3,3,13,30,96.0,320.0,2.3,14.0,386.0,396.82,316.6
2016,3,3,13,45,54.5,273.0,2.25,14.0,310.5,305.23,244.26
2016,3,3,14,0,13.0,226.0,2.2,14.0,235.0,199.68,159.28
2016,3,3,14,15,14.5,222.0,2.1,14.0,231.5,197.48,158.06
2016,3,3,14,30,16.0,218.0,2.0,14.0,228.0,195.27,156.56
2016,3,3,14,45,156.0,223.5,1.95,14.5,308.5,350.83,285.06
2016,3,3,15,0,296.0,229.0,1.9,15.0,389.0,478.19,385.54
2016,3,3,15,15,159.5,203.5,1.9,14.5,289.0,319.85,259.95
2016,3,3,15,30,23.0,178.0,1.9,14.0,189.0,164.22,132.38
2016,3,3,15,45,15.5,158.0,1.9,14.0,165.0,140.79,113.5
2016,3,3,16,0,8.0,138.0,1.9,14.0,141.0,118.24,94.83
2016,3,3,16,15,4.0,120.5,1.75,14.0,122.0,100.85,80.35
2016,3,3,16,30,0.0,103.0,1.6,14.0,103.0,84.0,66.18
2016,3,3,16,45,0.0,83.5,1.5,14.0,83.5,67.56,52.18
2016,3,3,17,0,0.0,64.0,1.4,14.0,64.0,51.21,38.05
2016,3,3,17,15,0.0,45.5,1.3,14.0,45.5,35.83,24.6
2016,3,3,17,30,0.0,27.0,1.2,14.0,27.0,20.62,11.2
2016,3,3,17,45,0.0,13.5,1.2,14.0,13.5,10.27,0.0
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.5,1.75,12.5,8.5,6.69,0.0
2016,3,4,7,0,0.0,17.0,1.9,13.0,17.0,12.96,2.61
2016,3,4,7,15,0.0,35.5,2.05,13.0,35.5,27.99,17.53
2016,3,4,7,30,0.0,54.0,2.2,13.0,54.0,43.38,31.2
2016,3,4,7,45,5.0,74.5,2.35,13.5,76.0,62.54,47.77
2016,3,4,8,0,10.0,95.0,2.5,14.0,98.0,82.33,64.75
2016,3,4,8,15,16.5,114.0,2.65,14.0,119.5,102.09,81.63
2016,3,4,8,30,23.0,133.0,2.8,14.0,141.0,122.67,99.03
2016,3,4,8,45,48.0,158.5,2.95,14.5,178.5,172.08,140.3
2016,3,4,9,0,73.0,184.0,3.1,15.0,216.0,215.7,176.16
2016,3,4,9,15,36.5,153.0,3.3,15.0,169.0,160.35,129.68
2016,3,4,9,30,0.0,122.0,3.5,15.0,122.0,96.37,75.43
2016,3,4,9,45,0.0,108.0,3.7,15.0,108.0,84.23,65.18
2016,3,4,10,0,0.0,94.0,3.9,15.0,94.0,72.53,55.29
2016,3,4,10,15,3.0,146.5,3.9,15.0,148.5,119.28,94.03
2016,3,4,10,30,6.0,199.0,3.9,15.0,203.0,168.38,134.11
2016,3,4,10,45,3.0,153.5,3.95,15.0,155.5,125.18,98.43
2016,3,4,11,0,0.0,108.0,4.0,15.0,108.0,83.98,64.32
2016,3,4,11,15,0.0,68.0,4.0,15.0,68.0,52.39,38.11
2016,3,4,11,30,0.0,28.0,4.0,15.0,28.0,21.51,12.36
2016,3,4,11,45,0.0,68.5,4.05,15.0,68.5,52.8,38.42
2016,3,4,12,0,0.0,109.0,4.1,15.0,109.0,84.85,64.89
2016,3,4,12,15,0.0,115.5,4.2,15.0,115.5,90.21,69.26
2016,3,4,12,30,0.0,122.0,4.3,15.0,122.0,95.59,73.69
2016,3,4,12,45,19.5,211.0,4.4,15.0,225.0,192.21,153.39
2016,3,4,13,0,39.0,300.0,4.5,15.0,328.0,319.57,255.72
2016,3,4,13,15,39.5,293.5,4.45,15.0,321.0,312.85,250.23
2016,3,4,13,30,40.0,287.0,4.4,15.0,314.0,306.04,245.07
2016,3,4,13,45,76.5,297.0,4.35,15.0,347.5,350.87,282.13
2016,3,4,14,0,113.0,307.0,4.3,15.0,381.0,394.15,317.49
2016,3,4,14,15,97.5,289.5,4.1,15.0,351.5,358.93,289.35
2016,3,4,14,30,82.0,272.0,3.9,15.0,322.0,324.57,262.08
2016,3,4,14,45,41.0,195.0,3.75,15.0,220.0,208.29,168.08
2016,3,4,15,0,0.0,118.0,3.6,15.0,118.0,92.69,72.15
2016,3,4,15,15,0.0,109.5,3.55,14.5,109.5,85.72,66.76
2016,3,4,15,30,0.0,101.0,3.5,14.0,101.0,78.8,61.27
2016,3,4,15,45,0.0,64.5,3.5,14.0,64.5,49.46,36.59
2016,3,4,16,0,0.0,28.0,3.5,14.0,28.0,21.35,12.69
2016,3,4,16,15,0.0,24.0,3.6,14.0,24.0,18.28,10.09
2016,3,4,16,30,0.0,20.0,3.7,14.0,20.0,15.21,7.46
2016,3,4,16,45,0.0,16.0,3.8,14.0,16.0,12.15,4.81
2016,3,4,17,0,0.0,12.0,3.9,14.0,12.0,9.1,2.14
2016,3,4,17,15,0.0,8.5,4.05,14.0,8.5,6.44,0.0
2016,3,4,17,30,0.0,5.0,4.2,14.0,5.0,3.78,0.0
2016,3,4,17,45,0.0,2.5,4.35,14.0,2.5,1.89,0.0
2016,3,4,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,8.0,5.65,14.0,8.0,6.29,0.0
2016,3,5,7,0,0.0,16.0,6.0,14.0,16.0,12.18,2.71
2016,3,5,7,15,0.0,33.0,6.25,14.0,33.0,25.49,15.43
2016,3,5,7,30,0.0,50.0,6.5,14.0,50.0,39.42,27.73
2016,3,5,7,45,0.0,69.0,6.75,14.5,69.0,55.2,41.43
2016,3,5,8,0,0.0,88.0,7.0,15.0,88.0,71.04,55.01
2016,3,5,8,15,2.5,107.0,7.0,15.0,107.5,88.22,69.63
2016,3,5,8,30,5.0,126.0,7.0,15.0,127.0,105.78,84.42
2016,3,5,8,45,2.5,108.5,7.0,15.0,109.0,87.59,68.85
2016,3,5,9,0,0.0,91.0,7.0,15.0,91.0,70.58,54.26
2016,3,5,9,15,0.0,77.5,7.0,15.0,77.5,59.54,44.8
2016,3,5,9,30,0.0,64.0,7.0,15.0,64.0,49.12,35.89
2016,3,5,9,45,1.5,121.0,7.05,15.5,122.0,96.33,75.25
2016,3,5,10,0,3.0,178.0,7.1,16.0,180.0,147.21,117.0
2016,3,5,10,15,7.5,199.0,7.3,16.0,204.0,169.71,135.37
2016,3,5,10,30,12.0,220.0,7.5,16.0,228.0,192.74,154.11
2016,3,5,10,45,6.0,158.5,7.75,16.0,162.5,132.17,104.15
2016,3,5,11,0,0.0,97.0,8.0,16.0,97.0,74.98,56.68
2016,3,5,11,15,4.0,157.0,8.1,16.0,160.0,129.03,101.31
2016,3,5,11,30,8.0,217.0,8.2,16.0,223.0,185.89,147.76
2016,3,5,11,45,34.5,272.5,8.3,16.5,298.0,285.48,228.77
2016,3,5,12,0,61.0,328.0,8.4,17.0,373.0,371.2,297.25
2016,3,5,12,15,77.5,337.5,8.5,16.5,394.5,398.31,319.8
2016,3,5,12,30,94.0,347.0,8.6,16.0,416.0,425.32,342.39
2016,3,5,12,45,47.0,207.5,8.7,16.0,242.0,232.54,187.15
2016,3,5,13,0,0.0,68.0,8.8,16.0,68.0,52.42,37.87
2016,3,5,13,15,0.0,67.0,9.25,15.5,67.0,51.63,37.35
2016,3,5,13,30,0.0,66.0,9.7,15.0,66.0,50.84,36.81
2016,3,5,13,45,0.0,48.0,10.15,15.0,48.0,36.9,25.23
2016,3,5,14,0,0.0,30.0,10.6,15.0,30.0,23.02,13.65
2016,3,5,14,15,0.0,31.5,11.15,15.0,31.5,24.16,14.63
2016,3,5,14,30,0.0,33.0,11.7,15.0,33.0,25.29,15.62
2016,3,5,14,45,0.0,30.5,12.3,15.0,30.5,23.36,14.03
2016,3,5,15,0,0.0,28.0,12.9,15.0,28.0,21.42,12.44
2016,3,5,15,15,0.0,18.5,13.1,15.0,18.5,14.13,6.31
2016,3,5,15,30,0.0,9.0,13.3,15.0,9.0,6.86,0.17
2016,3,5,15,45,0.0,8.5,13.5,15.0,8.5,6.47,0.0
2016,3,5,16,0,0.0,8.0,13.7,15.0,8.0,6.08,0.0
2016,3,5,16,15,0.0,6.5,13.65,15.0,6.5,4.94,0.0
2016,3,5,16,30,0.0,5.0,13.6,15.0,5.0,3.79,0.0
2016,3,5,16,45,0.0,4.0,13.6,15.0,4.0,3.03,0.0
2016,3,5,17,0,0.0,3.0,13.6,15.0,3.0,2.27,0.0
2016,3,5,17,15,0.0,2.0,13.35,14.5,2.0,1.51,0.0
2016,3,5,17,30,0.0,1.0,13.1,14.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,12.85,14.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,12.6,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,6,45,61.0,16.5,4.8,12.0,21.5,20.81,0.0
2016,3,6,7,0,122.0,33.0,4.8,12.0,43.0,60.23,33.92
2016,3,6,7,15,237.0,49.0,4.95,12.0,85.5,118.75,85.34
2016,3,6,7,30,352.0,65.0,5.1,12.0,128.0,187.11,144.1
2016,3,6,7,45,425.5,76.5,5.25,12.5,176.5,249.37,199.54
2016,3,6,8,0,499.0,88.0,5.4,13.0,225.0,319.99,261.64
2016,3,6,8,15,552.0,96.0,5.45,13.0,275.0,390.02,322.79
2016,3,6,8,30,605.0,104.0,5.5,13.0,325.0,460.91,383.4
2016,3,6,8,45,640.5,110.5,5.6,13.0,372.5,524.09,436.49
2016,3,6,9,0,676.0,117.0,5.7,13.0,420.0,589.22,489.93
2016,3,6,9,15,702.5,121.5,5.65,13.0,464.0,647.58,536.46
2016,3,6,9,30,729.0,126.0,5.6,13.0,508.0,706.2,582.14
2016,3,6,9,45,751.0,128.5,5.6,13.0,547.0,759.05,622.32
2016,3,6,10,0,773.0,131.0,5.6,13.0,586.0,811.03,660.34
2016,3,6,10,15,787.0,134.0,5.5,13.0,619.0,855.46,691.73
2016,3,6,10,30,801.0,137.0,5.4,13.0,652.0,897.85,721.26
2016,3,6,10,45,816.5,136.5,5.35,13.0,678.5,928.58,742.25
2016,3,6,11,0,832.0,136.0,5.3,13.0,705.0,963.58,766.32
2016,3,6,11,15,639.5,211.0,5.35,13.0,655.0,881.16,704.9
2016,3,6,11,30,447.0,286.0,5.4,13.0,605.0,772.45,619.05
2016,3,6,11,45,510.0,265.0,5.45,13.5,634.0,820.52,656.02
2016,3,6,12,0,573.0,244.0,5.5,14.0,663.0,866.62,690.41
2016,3,6,12,15,370.5,302.0,5.65,14.0,573.0,702.29,562.99
2016,3,6,12,30,168.0,360.0,5.8,14.0,483.0,536.98,431.02
2016,3,6,12,45,96.0,318.5,5.95,14.0,388.5,395.03,318.89
2016,3,6,13,0,24.0,277.0,6.1,14.0,294.0,256.92,206.39
2016,3,6,13,15,23.0,272.0,6.25,14.0,288.0,251.15,202.07
2016,3,6,13,30,22.0,267.0,6.4,14.0,282.0,245.41,197.6
2016,3,6,13,45,111.0,290.5,6.55,14.0,364.5,396.28,322.44
2016,3,6,14,0,200.0,314.0,6.7,14.0,447.0,500.17,407.62
2016,3,6,14,15,180.0,300.0,6.8,13.5,416.0,461.39,377.47
2016,3,6,14,30,160.0,286.0,6.9,13.0,385.0,423.29,347.85
2016,3,6,14,45,114.0,263.0,7.05,13.0,331.0,355.23,292.31
2016,3,6,15,0,68.0,240.0,7.2,13.0,277.0,273.81,225.19
2016,3,6,15,15,35.5,199.5,7.3,13.0,219.0,205.93,168.74
2016,3,6,15,30,3.0,159.0,7.4,13.0,161.0,131.62,106.11
2016,3,6,15,45,3.0,148.0,7.5,13.0,150.0,122.46,98.73
2016,3,6,16,0,3.0,137.0,7.6,13.0,139.0,113.43,91.35
2016,3,6,16,15,1.5,119.0,7.65,13.0,120.0,97.27,77.79
2016,3,6,16,30,0.0,101.0,7.7,13.0,101.0,81.4,64.33
2016,3,6,16,45,0.0,81.0,7.8,13.0,81.0,64.63,49.94
2016,3,6,17,0,0.0,61.0,7.9,13.0,61.0,47.98,35.49
2016,3,6,17,15,0.0,44.0,7.95,12.5,44.0,34.11,23.35
2016,3,6,17,30,0.0,27.0,8.0,12.0,27.0,20.61,11.45
2016,3,6,17,45,0.0,13.5,8.1,12.0,13.5,10.27,1.02
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,6,45,136.0,14.5,4.8,10.0,25.5,28.71,0.0
2016,3,7,7,0,272.0,29.0,5.0,10.0,51.0,90.53,53.09
2016,3,7,7,15,387.0,39.5,5.2,10.0,96.0,149.41,106.77
2016,3,7,7,30,502.0,50.0,5.4,10.0,141.0,222.53,171.44
2016,3,7,7,45,559.0,59.0,5.65,10.0,190.5,285.98,230.28
2016,3,7,8,0,616.0,68.0,5.9,10.0,240.0,355.49,293.62
2016,3,7,8,15,662.5,73.5,5.95,10.0,290.5,421.79,353.09
2016,3,7,8,30,709.0,79.0,6.0,10.0,341.0,491.94,414.25
2016,3,7,8,45,740.0,83.5,6.05,10.0,389.0,555.06,468.17
2016,3,7,9,0,771.0,88.0,6.1,10.0,437.0,617.28,520.05
2016,3,7,9,15,794.5,91.0,6.1,10.0,481.5,675.6,567.44
2016,3,7,9,30,818.0,94.0,6.1,10.0,526.0,733.67,612.8
2016,3,7,9,45,409.0,67.0,6.1,10.5,283.0,416.16,353.41
2016,3,7,10,0,0.0,40.0,6.1,11.0,40.0,30.67,20.5
2016,3,7,10,15,0.0,27.0,6.2,11.0,27.0,20.69,12.01
2016,3,7,10,30,0.0,14.0,6.3,11.0,14.0,10.72,3.48
2016,3,7,10,45,0.0,22.0,6.4,11.0,22.0,16.87,8.7
2016,3,7,11,0,0.0,30.0,6.5,11.0,30.0,23.04,13.92
2016,3,7,11,15,1.0,100.0,6.65,11.0,100.5,78.42,60.67
2016,3,7,11,30,2.0,170.0,6.8,11.0,171.0,138.12,110.5
2016,3,7,11,45,202.5,243.5,6.95,11.5,392.5,465.95,384.8
2016,3,7,12,0,403.0,317.0,7.1,12.0,614.0,748.13,608.61
2016,3,7,12,15,419.5,310.0,7.25,12.0,619.5,780.21,632.67
2016,3,7,12,30,436.0,303.0,7.4,12.0,625.0,789.64,640.77
2016,3,7,12,45,529.0,264.5,7.6,12.0,651.5,841.41,684.0
2016,3,7,13,0,622.0,226.0,7.8,12.0,678.0,895.61,728.61
2016,3,7,13,15,568.5,239.0,7.85,12.0,646.0,840.16,685.48
2016,3,7,13,30,515.0,252.0,7.9,12.0,614.0,791.04,647.04
2016,3,7,13,45,456.0,264.5,7.95,12.0,578.0,735.43,603.13
2016,3,7,14,0,397.0,277.0,8.0,12.0,542.0,660.7,544.21
2016,3,7,14,15,204.5,244.5,8.0,12.0,381.0,422.95,350.89
2016,3,7,14,30,12.0,212.0,8.0,12.0,220.0,184.9,150.03
2016,3,7,14,45,6.0,112.5,8.05,12.5,116.5,92.67,72.99
2016,3,7,15,0,0.0,13.0,8.1,13.0,13.0,9.93,2.8
2016,3,7,15,15,0.0,35.5,8.0,13.0,35.5,27.16,17.52
2016,3,7,15,30,0.0,58.0,7.9,13.0,58.0,44.46,32.34
2016,3,7,15,45,348.0,75.5,7.85,13.0,216.5,324.23,274.63
2016,3,7,16,0,696.0,93.0,7.8,13.0,375.0,528.86,443.81
2016,3,7,16,15,654.0,87.5,7.7,12.5,325.0,460.83,385.72
2016,3,7,16,30,612.0,82.0,7.6,12.0,275.0,395.85,329.2
2016,3,7,16,45,546.5,74.5,7.5,12.0,224.5,322.48,263.96
2016,3,7,17,0,481.0,67.0,7.4,12.0,174.0,255.72,203.5
2016,3,7,17,15,384.5,55.5,7.35,11.5,127.0,183.24,139.29
2016,3,7,17,30,288.0,44.0,7.3,11.0,80.0,120.86,84.66
2016,3,7,17,45,156.5,27.5,7.3,11.0,45.5,60.97,30.82
2016,3,7,18,0,25.0,11.0,7.3,11.0,11.0,11.44,0.0
2016,3,7,18,15,12.5,5.5,7.3,11.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,10.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,45,140.5,15.5,4.0,10.5,27.5,36.31,0.0
2016,3,8,7,0,281.0,31.0,4.0,11.0,55.0,93.48,56.33
2016,3,8,7,15,392.0,42.0,3.95,11.0,101.0,152.39,108.79
2016,3,8,7,30,503.0,53.0,3.9,11.0,147.0,225.02,172.5
2016,3,8,7,45,561.5,62.0,3.9,11.5,197.0,289.13,230.56
2016,3,8,8,0,620.0,71.0,3.9,12.0,247.0,359.44,292.68
2016,3,8,8,15,664.0,76.5,3.8,12.0,297.0,424.79,349.77
2016,3,8,8,30,708.0,82.0,3.7,12.0,347.0,493.67,407.97
2016,3,8,8,45,725.0,90.5,3.65,12.0,393.0,552.69,456.54
2016,3,8,9,0,742.0,99.0,3.6,12.0,439.0,611.7,503.58
2016,3,8,9,15,763.5,102.5,3.5,12.0,482.0,668.09,547.21
2016,3,8,9,30,785.0,106.0,3.4,12.0,525.0,720.66,586.75
2016,3,8,9,45,496.0,190.5,3.3,12.0,462.0,610.95,497.21
2016,3,8,10,0,207.0,275.0,3.2,12.0,399.0,443.92,361.22
2016,3,8,10,15,172.0,292.0,3.15,12.0,398.5,439.25,356.69
2016,3,8,10,30,137.0,309.0,3.1,12.0,398.0,431.78,349.12
2016,3,8,10,45,133.0,321.0,3.05,12.0,410.5,445.01,358.72
2016,3,8,11,0,129.0,333.0,3.0,12.0,423.0,457.59,367.7
2016,3,8,11,15,124.0,341.0,2.9,12.0,429.5,464.24,372.01
2016,3,8,11,30,119.0,349.0,2.8,12.0,436.0,470.21,375.84
2016,3,8,11,45,111.0,352.0,2.75,12.0,434.0,443.63,355.0
2016,3,8,12,0,103.0,355.0,2.7,12.0,432.0,439.58,351.48
2016,3,8,12,15,115.5,358.5,2.7,12.0,444.5,480.16,382.77
2016,3,8,12,30,128.0,362.0,2.7,12.0,457.0,496.41,395.35
2016,3,8,12,45,68.0,292.0,2.75,12.0,342.5,337.38,271.05
2016,3,8,13,0,8.0,222.0,2.8,12.0,228.0,189.72,151.52
2016,3,8,13,15,43.0,274.5,2.9,12.0,305.0,293.51,236.89
2016,3,8,13,30,78.0,327.0,3.0,12.0,382.0,381.83,307.62
2016,3,8,13,45,97.5,322.0,3.2,12.0,389.0,393.55,317.74
2016,3,8,14,0,117.0,317.0,3.4,12.0,396.0,424.89,343.37
2016,3,8,14,15,111.0,301.5,3.3,12.0,373.5,379.55,307.98
2016,3,8,14,30,105.0,286.0,3.2,12.0,351.0,355.14,289.03
2016,3,8,14,45,56.0,236.0,3.15,12.0,271.0,259.84,211.74
2016,3,8,15,0,7.0,186.0,3.1,12.0,191.0,157.38,126.9
2016,3,8,15,15,3.5,134.0,2.8,11.5,136.5,108.94,87.04
2016,3,8,15,30,0.0,82.0,2.5,11.0,82.0,63.04,48.47
2016,3,8,15,45,31.0,124.5,2.25,11.0,137.0,126.35,103.14
2016,3,8,16,0,62.0,167.0,2.0,11.0,192.0,185.94,153.49
2016,3,8,16,15,56.5,146.5,1.65,10.5,167.0,160.53,132.15
2016,3,8,16,30,51.0,126.0,1.3,10.0,142.0,135.84,111.3
2016,3,8,16,45,42.0,104.5,1.0,10.0,116.5,109.42,88.48
2016,3,8,17,0,33.0,83.0,0.7,10.0,91.0,84.19,66.45
2016,3,8,17,15,19.5,62.5,1.05,10.0,67.0,59.83,45.19
2016,3,8,17,30,6.0,42.0,1.4,10.0,43.0,34.95,23.56
2016,3,8,17,45,3.0,24.5,1.75,10.0,25.0,19.65,8.4
2016,3,8,18,0,0.0,7.0,2.1,10.0,7.0,5.51,0.0
2016,3,8,18,15,0.0,3.5,2.2,10.0,3.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.0,4.35,12.0,3.0,2.27,0.0
2016,3,9,7,0,0.0,6.0,4.4,12.0,6.0,4.54,0.0
2016,3,9,7,15,0.0,11.0,4.4,12.0,11.0,8.34,1.39
2016,3,9,7,30,0.0,16.0,4.4,12.0,16.0,12.15,4.79
2016,3,9,7,45,0.0,22.0,4.4,12.5,22.0,16.73,8.81
2016,3,9,8,0,0.0,28.0,4.4,13.0,28.0,21.33,12.79
2016,3,9,8,15,0.0,33.5,4.3,13.0,33.5,25.55,16.42
2016,3,9,8,30,0.0,39.0,4.2,13.0,39.0,29.79,20.02
2016,3,9,8,45,55.5,120.0,4.1,13.0,145.5,135.88,111.06
2016,3,9,9,0,111.0,201.0,4.0,13.0,252.0,267.43,220.66
2016,3,9,9,15,102.0,219.5,3.9,13.0,270.5,270.95,222.74
2016,3,9,9,30,93.0,238.0,3.8,13.0,289.0,286.75,234.9
2016,3,9,9,45,49.5,214.5,3.75,13.5,242.0,231.26,187.94
2016,3,9,10,0,6.0,191.0,3.7,14.0,195.0,160.46,128.18
2016,3,9,10,15,85.5,251.5,3.7,14.0,308.0,302.3,245.53
2016,3,9,10,30,165.0,312.0,3.7,14.0,421.0,458.85,369.75
2016,3,9,10,45,125.5,319.0,3.7,14.5,403.5,434.85,348.14
2016,3,9,11,0,86.0,326.0,3.7,15.0,386.0,386.57,308.56
2016,3,9,11,15,55.0,302.5,3.7,15.0,341.0,333.13,265.74
2016,3,9,11,30,24.0,279.0,3.7,15.0,296.0,257.5,204.9
2016,3,9,11,45,17.0,255.0,3.75,15.0,267.5,228.39,181.55
2016,3,9,12,0,10.0,231.0,3.8,15.0,239.0,199.61,158.23
2016,3,9,12,15,15.0,254.0,3.8,15.0,266.0,225.52,179.21
2016,3,9,12,30,20.0,277.0,3.8,15.0,293.0,251.79,200.28
2016,3,9,12,45,35.5,300.5,3.85,15.5,327.0,313.05,248.83
2016,3,9,13,0,51.0,324.0,3.9,16.0,361.0,352.83,279.91
2016,3,9,13,15,41.0,305.5,3.9,16.0,335.0,323.04,256.38
2016,3,9,13,30,31.0,287.0,3.9,16.0,309.0,293.64,233.24
2016,3,9,13,45,40.5,289.0,3.9,16.0,317.0,304.22,242.26
2016,3,9,14,0,50.0,291.0,3.9,16.0,325.0,314.34,250.85
2016,3,9,14,15,81.0,290.5,3.9,15.5,342.5,340.3,273.2
2016,3,9,14,30,112.0,290.0,3.9,15.0,360.0,364.27,293.91
2016,3,9,14,45,137.5,273.5,3.9,15.0,354.5,382.04,308.98
2016,3,9,15,0,163.0,257.0,3.9,15.0,349.0,378.87,307.62
2016,3,9,15,15,88.5,217.0,3.85,15.0,266.5,260.55,211.88
2016,3,9,15,30,14.0,177.0,3.8,15.0,184.0,154.78,124.24
2016,3,9,15,45,25.5,169.0,3.8,15.0,180.0,155.19,125.29
2016,3,9,16,0,37.0,161.0,3.8,15.0,176.0,164.49,133.42
2016,3,9,16,15,31.0,141.5,3.65,14.5,153.5,141.26,114.33
2016,3,9,16,30,25.0,122.0,3.5,14.0,131.0,118.84,95.68
2016,3,9,16,45,19.0,102.0,3.35,14.0,108.0,91.06,72.04
2016,3,9,17,0,13.0,82.0,3.2,14.0,85.0,71.12,54.84
2016,3,9,17,15,6.5,61.5,3.15,14.0,63.0,51.35,37.7
2016,3,9,17,30,0.0,41.0,3.1,14.0,41.0,32.43,21.31
2016,3,9,17,45,0.0,24.0,3.1,14.0,24.0,18.57,7.93
2016,3,9,18,0,0.0,7.0,3.1,14.0,7.0,5.51,0.0
2016,3,9,18,15,0.0,3.5,3.15,13.5,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,15.0,6.05,13.5,15.0,11.44,0.0
2016,3,10,7,0,0.0,30.0,6.2,14.0,30.0,23.42,13.04
2016,3,10,7,15,12.0,51.0,6.3,14.0,53.5,43.9,30.78
2016,3,10,7,30,24.0,72.0,6.4,14.0,77.0,69.69,53.04
2016,3,10,7,45,33.5,93.0,6.5,14.5,102.0,93.5,73.64
2016,3,10,8,0,43.0,114.0,6.6,15.0,127.0,118.58,95.12
2016,3,10,8,15,51.0,134.5,6.8,15.0,152.5,143.67,116.55
2016,3,10,8,30,59.0,155.0,7.0,15.0,178.0,169.78,138.6
2016,3,10,8,45,29.5,95.5,7.2,15.0,107.0,97.4,77.49
2016,3,10,9,0,0.0,36.0,7.4,15.0,36.0,27.52,17.74
2016,3,10,9,15,8.5,117.5,7.4,15.0,122.0,98.25,77.48
2016,3,10,9,30,17.0,199.0,7.4,15.0,208.0,176.51,142.48
2016,3,10,9,45,8.5,118.0,7.4,15.0,122.5,99.0,77.68
2016,3,10,10,0,0.0,37.0,7.4,15.0,37.0,28.37,18.21
2016,3,10,10,15,0.0,28.0,7.3,15.0,28.0,21.47,12.38
2016,3,10,10,30,0.0,19.0,7.2,15.0,19.0,14.57,6.57
2016,3,10,10,45,0.0,78.0,7.1,15.0,78.0,60.13,44.58
2016,3,10,11,0,0.0,137.0,7.0,15.0,137.0,107.94,84.06
2016,3,10,11,15,4.0,179.0,6.85,15.0,182.5,147.54,116.62
2016,3,10,11,30,8.0,221.0,6.7,15.0,228.0,188.41,149.94
2016,3,10,11,45,8.5,223.5,6.6,15.0,230.5,191.15,152.05
2016,3,10,12,0,9.0,226.0,6.5,15.0,233.0,193.9,154.22
2016,3,10,12,15,4.5,174.0,6.35,15.0,177.5,143.8,113.26
2016,3,10,12,30,0.0,122.0,6.2,15.0,122.0,95.52,73.52
2016,3,10,12,45,0.0,122.5,6.05,15.0,122.5,95.92,73.9
2016,3,10,13,0,0.0,123.0,5.9,15.0,123.0,96.32,74.26
2016,3,10,13,15,0.0,121.5,5.65,15.0,121.5,95.07,73.27
2016,3,10,13,30,0.0,120.0,5.4,15.0,120.0,93.81,72.3
2016,3,10,13,45,0.0,76.5,5.2,15.0,76.5,58.98,43.56
2016,3,10,14,0,0.0,33.0,5.0,15.0,33.0,25.34,15.59
2016,3,10,14,15,0.0,38.5,4.8,15.0,38.5,29.56,19.16
2016,3,10,14,30,0.0,44.0,4.6,15.0,44.0,33.78,22.75
2016,3,10,14,45,0.0,28.0,4.45,15.0,28.0,21.45,12.43
2016,3,10,15,0,0.0,12.0,4.3,15.0,12.0,9.17,2.1
2016,3,10,15,15,0.0,43.5,4.2,15.0,43.5,33.32,22.57
2016,3,10,15,30,0.0,75.0,4.1,15.0,75.0,57.61,43.15
2016,3,10,15,45,0.0,71.0,4.05,15.0,71.0,54.5,40.64
2016,3,10,16,0,0.0,67.0,4.0,15.0,67.0,51.39,38.14
2016,3,10,16,15,0.0,58.0,4.0,14.5,58.0,44.42,32.39
2016,3,10,16,30,0.0,49.0,4.0,14.0,49.0,37.47,26.57
2016,3,10,16,45,0.0,40.5,4.0,14.0,40.5,30.92,20.96
2016,3,10,17,0,0.0,32.0,4.0,14.0,32.0,24.39,15.29
2016,3,10,17,15,0.0,23.5,4.2,14.0,23.5,17.88,9.56
2016,3,10,17,30,0.0,15.0,4.4,14.0,15.0,11.39,3.84
2016,3,10,17,45,0.0,8.5,4.6,14.0,8.5,6.44,0.0
2016,3,10,18,0,0.0,2.0,4.8,14.0,2.0,1.57,0.0
2016,3,10,18,15,0.0,1.0,4.95,14.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,13.5,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.0,10.85,13.0,6.0,4.54,0.0
2016,3,11,7,0,0.0,12.0,10.9,13.0,12.0,9.1,1.71
2016,3,11,7,15,0.0,20.5,10.5,13.0,20.5,15.59,7.51
2016,3,11,7,30,0.0,29.0,10.1,13.0,29.0,22.1,13.27
2016,3,11,7,45,0.0,39.0,9.75,13.0,39.0,29.77,19.99
2016,3,11,8,0,0.0,49.0,9.4,13.0,49.0,37.47,26.66
2016,3,11,8,15,0.0,58.5,9.25,12.5,58.5,44.8,33.01
2016,3,11,8,30,0.0,68.0,9.1,12.0,68.0,52.16,39.32
2016,3,11,8,45,7.5,120.0,8.95,12.0,123.5,99.71,79.97
2016,3,11,9,0,15.0,172.0,8.8,12.0,179.0,150.5,122.9
2016,3,11,9,15,7.5,129.5,8.55,12.0,133.0,107.68,86.27
2016,3,11,9,30,0.0,87.0,8.3,12.0,87.0,66.96,51.38
2016,3,11,9,45,108.5,185.0,8.05,12.5,252.0,262.84,218.19
2016,3,11,10,0,217.0,283.0,7.8,13.0,417.0,457.29,377.63
2016,3,11,10,15,118.0,264.5,7.75,13.0,338.0,360.93,296.45
2016,3,11,10,30,19.0,246.0,7.7,13.0,259.0,220.93,178.78
2016,3,11,10,45,23.0,262.5,7.7,13.5,279.0,239.94,193.99
2016,3,11,11,0,27.0,279.0,7.7,14.0,299.0,280.04,226.0
2016,3,11,11,15,35.5,298.5,7.7,14.0,325.0,308.65,249.1
2016,3,11,11,30,44.0,318.0,7.7,14.0,351.0,337.67,272.46
2016,3,11,11,45,26.0,267.5,7.7,14.0,287.0,268.43,216.03
2016,3,11,12,0,8.0,217.0,7.7,14.0,223.0,184.69,147.32
2016,3,11,12,15,20.5,263.5,7.75,14.0,279.0,239.11,192.15
2016,3,11,12,30,33.0,310.0,7.8,14.0,335.0,319.11,257.01
2016,3,11,12,45,26.5,293.0,7.9,14.0,313.5,294.96,237.37
2016,3,11,13,0,20.0,276.0,8.0,14.0,292.0,250.0,200.99
2016,3,11,13,15,33.0,293.5,8.15,13.5,318.0,301.28,243.6
2016,3,11,13,30,46.0,311.0,8.3,13.0,344.0,331.42,269.07
2016,3,11,13,45,28.0,266.0,8.5,13.0,286.0,267.48,216.92
2016,3,11,14,0,10.0,221.0,8.7,13.0,228.0,190.03,153.12
2016,3,11,14,15,30.5,246.5,8.65,12.5,266.5,248.89,202.96
2016,3,11,14,30,51.0,272.0,8.6,12.0,305.0,291.72,239.46
2016,3,11,14,45,67.5,263.0,8.6,12.0,304.0,294.63,242.78
2016,3,11,15,0,84.0,254.0,8.6,12.0,303.0,296.23,245.03
2016,3,11,15,15,42.0,165.5,8.55,11.5,190.0,174.32,143.38
2016,3,11,15,30,0.0,77.0,8.5,11.0,77.0,59.17,45.12
2016,3,11,15,45,0.0,60.5,8.5,11.0,60.5,46.38,34.31
2016,3,11,16,0,0.0,44.0,8.5,11.0,44.0,33.64,23.44
2016,3,11,16,15,0.0,38.5,8.45,11.0,38.5,29.4,19.85
2016,3,11,16,30,0.0,33.0,8.4,11.0,33.0,25.17,16.22
2016,3,11,16,45,0.0,26.5,8.4,11.0,26.5,20.18,11.89
2016,3,11,17,0,0.0,20.0,8.4,11.0,20.0,15.2,7.53
2016,3,11,17,15,0.0,15.0,8.35,11.0,15.0,11.39,4.13
2016,3,11,17,30,0.0,10.0,8.3,11.0,10.0,7.58,0.73
2016,3,11,17,45,0.0,5.5,8.25,11.0,5.5,4.16,0.0
2016,3,11,18,0,0.0,1.0,8.2,11.0,1.0,0.79,0.0
2016,3,11,18,15,0.0,0.5,8.2,11.0,0.5,0.39,0.0
2016,3,11,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,12.0,5.05,11.5,12.0,9.12,0.0
2016,3,12,7,0,0.0,24.0,5.3,12.0,24.0,18.31,9.36
2016,3,12,7,15,0.0,42.0,5.6,12.0,42.0,32.48,21.93
2016,3,12,7,30,0.0,60.0,5.9,12.0,60.0,47.05,34.79
2016,3,12,7,45,0.0,80.0,6.2,12.0,80.0,63.49,49.15
2016,3,12,8,0,0.0,100.0,6.5,12.0,100.0,80.06,63.44
2016,3,12,8,15,2.5,118.5,6.7,12.0,120.0,96.64,77.56
2016,3,12,8,30,5.0,137.0,6.9,12.0,140.0,113.62,91.88
2016,3,12,8,45,2.5,126.5,7.1,12.5,128.0,102.21,81.75
2016,3,12,9,0,0.0,116.0,7.3,13.0,116.0,91.19,72.0
2016,3,12,9,15,18.0,169.0,7.4,13.0,179.5,149.41,121.2
2016,3,12,9,30,36.0,222.0,7.5,13.0,243.0,225.62,184.68
2016,3,12,9,45,27.0,224.0,7.65,13.0,240.0,206.47,168.17
2016,3,12,10,0,18.0,226.0,7.8,13.0,237.0,201.22,163.23
2016,3,12,10,15,9.0,182.0,7.8,13.0,187.5,154.3,123.88
2016,3,12,10,30,0.0,138.0,7.8,13.0,138.0,108.74,85.54
2016,3,12,10,45,2.5,167.0,7.8,13.0,169.0,135.57,107.79
2016,3,12,11,0,5.0,196.0,7.8,13.0,200.0,163.03,130.4
2016,3,12,11,15,39.0,269.5,7.8,13.0,299.0,281.72,228.61
2016,3,12,11,30,73.0,343.0,7.8,13.0,398.0,391.46,317.65
2016,3,12,11,45,73.0,348.5,7.8,13.0,404.0,398.0,322.51
2016,3,12,12,0,73.0,354.0,7.8,13.0,410.0,404.31,327.39
2016,3,12,12,15,40.5,286.5,7.8,13.0,318.0,301.83,244.2
2016,3,12,12,30,8.0,219.0,7.8,13.0,226.0,186.29,149.1
2016,3,12,12,45,4.0,172.5,7.85,13.0,176.0,141.82,112.55
2016,3,12,13,0,0.0,126.0,7.9,13.0,126.0,98.77,76.84
2016,3,12,13,15,8.5,192.5,7.9,13.0,199.0,163.39,130.7
2016,3,12,13,30,17.0,259.0,7.9,13.0,272.0,230.88,186.39
2016,3,12,13,45,8.5,165.5,7.9,13.5,172.0,139.86,111.26
2016,3,12,14,0,0.0,72.0,7.9,14.0,72.0,55.48,40.85
2016,3,12,14,15,0.5,124.0,7.8,14.0,124.5,97.5,76.01
2016,3,12,14,30,1.0,176.0,7.7,14.0,177.0,142.26,113.29
2016,3,12,14,45,0.5,168.5,7.65,14.0,169.0,135.55,107.93
2016,3,12,15,0,0.0,161.0,7.6,14.0,161.0,128.94,102.68
2016,3,12,15,15,0.0,92.5,7.45,13.5,92.5,71.35,54.81
2016,3,12,15,30,0.0,24.0,7.3,13.0,24.0,18.33,10.01
2016,3,12,15,45,0.0,78.5,7.15,13.0,78.5,60.31,45.9
2016,3,12,16,0,0.0,133.0,7.0,13.0,133.0,106.68,85.46
2016,3,12,16,15,0.0,115.5,6.9,13.0,115.5,92.1,73.27
2016,3,12,16,30,0.0,98.0,6.8,13.0,98.0,77.64,61.08
2016,3,12,16,45,0.0,80.0,6.7,13.0,80.0,62.86,48.46
2016,3,12,17,0,0.0,62.0,6.6,13.0,62.0,48.21,35.79
2016,3,12,17,15,0.0,46.0,6.45,13.0,46.0,35.38,24.55
2016,3,12,17,30,0.0,30.0,6.3,13.0,30.0,22.9,13.57
2016,3,12,17,45,0.0,17.5,6.15,13.0,17.5,13.32,4.7
2016,3,12,18,0,0.0,5.0,6.0,13.0,5.0,3.78,0.0
2016,3,12,18,15,0.0,2.5,6.0,13.0,2.5,1.97,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.0,5.6,13.0,2.0,1.51,0.0
2016,3,13,7,0,0.0,4.0,5.8,13.0,4.0,3.02,0.0
2016,3,13,7,15,0.0,7.0,5.9,13.0,7.0,5.3,0.0
2016,3,13,7,30,0.0,10.0,6.0,13.0,10.0,7.58,0.86
2016,3,13,7,45,0.0,13.5,6.1,13.5,13.5,10.25,3.18
2016,3,13,8,0,0.0,17.0,6.2,14.0,17.0,12.93,5.48
2016,3,13,8,15,0.0,20.0,6.25,14.0,20.0,15.23,7.44
2016,3,13,8,30,0.0,23.0,6.3,14.0,23.0,17.53,9.39
2016,3,13,8,45,0.0,45.0,6.35,14.0,45.0,34.42,23.77
2016,3,13,9,0,0.0,67.0,6.4,14.0,67.0,51.42,38.1
2016,3,13,9,15,0.0,80.5,6.45,14.0,80.5,61.89,46.83
2016,3,13,9,30,0.0,94.0,6.5,14.0,94.0,72.54,55.63
2016,3,13,9,45,0.0,55.5,6.55,14.0,55.5,42.61,30.34
2016,3,13,10,0,0.0,17.0,6.6,14.0,17.0,13.02,5.34
2016,3,13,10,15,0.0,76.5,6.6,14.0,76.5,58.92,43.87
2016,3,13,10,30,0.0,136.0,6.6,14.0,136.0,107.02,83.77
