Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,10,45,0.0,144.0,6.6,14.0,144.0,113.69,89.13
2016,3,13,11,0,0.0,152.0,6.6,14.0,152.0,120.41,94.55
2016,3,13,11,15,0.0,139.0,6.6,14.0,139.0,109.51,85.46
2016,3,13,11,30,0.0,126.0,6.6,14.0,126.0,98.75,76.52
2016,3,13,11,45,6.5,187.5,6.6,14.0,192.5,157.08,124.7
2016,3,13,12,0,13.0,249.0,6.6,14.0,259.0,217.84,174.31
2016,3,13,12,15,6.5,190.5,6.6,14.0,195.5,159.72,126.7
2016,3,13,12,30,0.0,132.0,6.6,14.0,132.0,103.74,80.52
2016,3,13,12,45,0.0,107.0,6.65,14.0,107.0,83.23,63.64
2016,3,13,13,0,0.0,82.0,6.7,14.0,82.0,63.34,47.19
2016,3,13,13,15,0.5,122.5,6.65,14.0,123.0,96.34,74.6
2016,3,13,13,30,1.0,163.0,6.6,14.0,164.0,130.66,102.98
2016,3,13,13,45,6.0,194.5,6.6,14.0,199.0,162.47,129.43
2016,3,13,14,0,11.0,226.0,6.6,14.0,234.0,194.91,156.31
2016,3,13,14,15,5.5,190.0,6.5,14.0,194.0,158.08,126.11
2016,3,13,14,30,0.0,154.0,6.4,14.0,154.0,122.32,96.62
2016,3,13,14,45,0.0,138.5,6.3,14.0,138.5,109.3,86.04
2016,3,13,15,0,0.0,123.0,6.2,14.0,123.0,96.4,75.5
2016,3,13,15,15,0.0,113.0,6.1,14.0,113.0,88.21,68.84
2016,3,13,15,30,0.0,103.0,6.0,14.0,103.0,80.07,62.2
2016,3,13,15,45,0.0,68.5,5.95,14.0,68.5,52.57,39.12
2016,3,13,16,0,0.0,34.0,5.9,14.0,34.0,25.97,16.58
2016,3,13,16,15,0.0,29.5,5.85,14.0,29.5,22.5,13.67
2016,3,13,16,30,0.0,25.0,5.8,14.0,25.0,19.04,10.73
2016,3,13,16,45,0.0,20.5,5.75,14.0,20.5,15.59,7.77
2016,3,13,17,0,0.0,16.0,5.7,14.0,16.0,12.15,4.79
2016,3,13,17,15,0.0,12.0,5.55,13.5,12.0,9.1,2.12
2016,3,13,17,30,0.0,8.0,5.4,13.0,8.0,6.06,0.0
2016,3,13,17,45,0.0,4.5,5.3,13.0,4.5,3.4,0.0
2016,3,13,18,0,0.0,1.0,5.2,13.0,1.0,0.75,0.0
2016,3,13,18,15,0.0,0.5,5.05,13.0,0.5,0.39,0.0
2016,3,13,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,45,62.0,23.5,4.35,10.5,31.0,30.5,11.79
2016,3,14,7,0,124.0,47.0,4.4,11.0,62.0,69.93,47.35
2016,3,14,7,15,186.5,67.0,4.4,11.0,101.5,112.95,83.93
2016,3,14,7,30,249.0,87.0,4.4,11.0,141.0,163.83,128.26
2016,3,14,7,45,287.0,105.5,4.4,11.5,183.5,211.74,170.73
2016,3,14,8,0,325.0,124.0,4.4,12.0,226.0,264.02,216.33
2016,3,14,8,15,385.0,128.0,4.35,12.0,269.5,327.59,270.83
2016,3,14,8,30,445.0,132.0,4.3,12.0,313.0,388.1,322.06
2016,3,14,8,45,424.0,155.5,4.25,12.0,345.0,424.67,352.27
2016,3,14,9,0,403.0,179.0,4.2,12.0,377.0,458.06,378.95
2016,3,14,9,15,328.0,213.5,4.1,12.0,384.0,446.88,368.61
2016,3,14,9,30,253.0,248.0,4.0,12.0,391.0,442.56,363.09
2016,3,14,9,45,304.0,256.0,3.95,12.5,439.0,502.62,410.2
2016,3,14,10,0,355.0,264.0,3.9,13.0,487.0,565.78,458.51
2016,3,14,10,15,364.5,277.0,3.85,13.0,516.0,601.13,484.65
2016,3,14,10,30,374.0,290.0,3.8,13.0,545.0,635.8,510.11
2016,3,14,10,45,455.5,270.0,3.8,13.0,592.0,721.77,575.45
2016,3,14,11,0,537.0,250.0,3.8,13.0,639.0,791.19,627.55
2016,3,14,11,15,509.0,268.5,3.8,13.0,643.5,795.25,628.64
2016,3,14,11,30,481.0,287.0,3.8,13.0,648.0,795.82,627.7
2016,3,14,11,45,473.0,294.0,3.85,13.0,653.0,801.56,631.51
2016,3,14,12,0,465.0,301.0,3.9,13.0,658.0,804.75,633.52
2016,3,14,12,15,530.0,278.0,3.95,13.0,685.0,848.35,667.03
2016,3,14,12,30,595.0,255.0,4.0,13.0,712.0,888.86,697.87
2016,3,14,12,45,462.0,300.5,4.05,13.0,654.0,799.45,629.74
2016,3,14,13,0,329.0,346.0,4.1,13.0,596.0,689.75,546.45
2016,3,14,13,15,386.0,320.0,4.25,13.0,607.0,712.24,566.64
2016,3,14,13,30,443.0,294.0,4.4,13.0,618.0,751.94,598.44
2016,3,14,13,45,412.0,294.5,4.55,13.0,589.0,711.8,568.85
2016,3,14,14,0,381.0,295.0,4.7,13.0,560.0,653.11,525.64
2016,3,14,14,15,587.0,215.5,4.8,13.0,603.5,758.93,611.91
2016,3,14,14,30,793.0,136.0,4.9,13.0,647.0,837.6,674.07
2016,3,14,14,45,776.5,133.0,5.05,13.0,610.0,790.21,640.28
2016,3,14,15,0,760.0,130.0,5.2,13.0,573.0,741.3,604.94
2016,3,14,15,15,737.5,126.0,5.25,13.0,530.0,685.82,562.56
2016,3,14,15,30,715.0,122.0,5.3,13.0,487.0,629.98,518.97
2016,3,14,15,45,714.0,101.0,5.4,13.0,437.0,570.13,471.78
2016,3,14,16,0,713.0,80.0,5.5,13.0,387.0,506.96,420.42
2016,3,14,16,15,645.0,88.5,5.4,12.5,340.5,441.26,365.12
2016,3,14,16,30,577.0,97.0,5.3,12.0,294.0,378.81,311.36
2016,3,14,16,45,517.0,88.5,5.25,12.0,243.0,309.58,250.67
2016,3,14,17,0,457.0,80.0,5.2,12.0,192.0,243.12,191.54
2016,3,14,17,15,370.0,67.5,5.15,11.5,144.0,176.6,133.28
2016,3,14,17,30,283.0,55.0,5.1,11.0,96.0,120.63,84.99
2016,3,14,17,45,168.5,36.5,5.05,11.0,58.5,65.88,39.99
2016,3,14,18,0,54.0,18.0,5.0,11.0,21.0,21.33,0.0
2016,3,14,18,15,27.0,9.0,4.95,11.0,10.5,7.87,0.0
2016,3,14,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,15,23.0,5.0,3.4,9.5,5.5,0.0,0.0
2016,3,15,6,30,46.0,10.0,3.4,10.0,11.0,10.55,0.0
2016,3,15,6,45,195.0,25.0,3.4,10.5,46.5,50.98,22.75
2016,3,15,7,0,344.0,40.0,3.4,11.0,82.0,109.92,71.54
2016,3,15,7,15,437.0,50.0,3.4,11.0,130.5,167.03,120.61
2016,3,15,7,30,530.0,60.0,3.4,11.0,179.0,235.37,180.81
2016,3,15,7,45,596.0,66.0,3.4,11.0,231.0,300.62,239.5
2016,3,15,8,0,662.0,72.0,3.4,11.0,283.0,372.72,303.07
2016,3,15,8,15,701.0,77.0,3.4,11.5,334.5,437.05,358.49
2016,3,15,8,30,740.0,82.0,3.4,12.0,386.0,503.01,413.42
2016,3,15,8,45,769.5,85.0,3.4,12.5,434.5,564.8,463.26
2016,3,15,9,0,799.0,88.0,3.4,13.0,483.0,627.52,512.18
2016,3,15,9,15,819.0,91.0,3.35,13.0,527.0,684.22,555.78
2016,3,15,9,30,839.0,94.0,3.3,13.0,571.0,740.25,597.23
2016,3,15,9,45,854.0,96.0,3.3,13.5,609.5,790.29,631.28
2016,3,15,10,0,869.0,98.0,3.3,14.0,648.0,838.58,663.51
2016,3,15,10,15,879.5,99.5,3.25,14.0,680.5,870.78,684.68
2016,3,15,10,30,890.0,101.0,3.2,14.0,713.0,909.33,710.34
2016,3,15,10,45,898.0,102.0,3.2,14.0,738.0,942.3,732.16
2016,3,15,11,0,906.0,103.0,3.2,14.0,763.0,972.15,751.79
2016,3,15,11,15,911.0,104.0,3.2,14.0,780.0,995.86,767.17
2016,3,15,11,30,916.0,105.0,3.2,14.0,797.0,1016.02,780.22
2016,3,15,11,45,919.0,105.0,3.2,14.5,806.5,1029.48,787.33
2016,3,15,12,0,922.0,105.0,3.2,15.0,816.0,1039.14,792.02
2016,3,15,12,15,922.5,105.0,3.25,15.0,817.5,1042.47,794.51
2016,3,15,12,30,923.0,105.0,3.3,15.0,819.0,1041.91,794.56
2016,3,15,12,45,925.5,102.5,3.35,15.0,812.5,1036.73,791.67
2016,3,15,13,0,928.0,100.0,3.4,15.0,806.0,1027.61,786.28
2016,3,15,13,15,924.0,99.0,3.5,15.0,791.0,1009.93,775.54
2016,3,15,13,30,920.0,98.0,3.6,15.0,776.0,988.58,762.37
2016,3,15,13,45,914.5,97.0,3.7,15.0,753.5,962.28,745.75
2016,3,15,14,0,909.0,96.0,3.8,15.0,731.0,932.62,726.72
2016,3,15,14,15,900.0,94.5,3.9,15.0,700.5,896.18,702.75
2016,3,15,14,30,891.0,93.0,4.0,15.0,670.0,856.95,676.56
2016,3,15,14,45,878.0,91.0,4.15,15.0,633.0,811.39,645.67
2016,3,15,15,0,865.0,89.0,4.3,15.0,596.0,763.8,612.98
2016,3,15,15,15,847.5,86.5,4.4,15.0,553.5,717.24,580.19
2016,3,15,15,30,830.0,84.0,4.5,15.0,511.0,662.19,538.37
2016,3,15,15,45,806.5,80.5,4.65,15.0,463.5,601.57,491.16
2016,3,15,16,0,783.0,77.0,4.8,15.0,416.0,541.11,442.5
2016,3,15,16,15,748.5,72.5,4.8,14.5,365.0,474.47,387.7
2016,3,15,16,30,714.0,68.0,4.8,14.0,314.0,409.92,332.76
2016,3,15,16,45,665.0,62.5,4.85,13.5,262.0,341.57,273.15
2016,3,15,17,0,616.0,57.0,4.9,13.0,210.0,277.29,215.43
2016,3,15,17,15,537.0,49.0,4.85,12.5,160.0,207.26,153.06
2016,3,15,17,30,458.0,41.0,4.8,12.0,110.0,146.45,99.31
2016,3,15,17,45,323.0,29.5,4.8,12.0,68.5,83.64,47.91
2016,3,15,18,0,188.0,18.0,4.8,12.0,27.0,35.45,0.0
2016,3,15,18,15,94.0,9.0,4.75,11.5,13.5,9.48,0.0
2016,3,15,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,16,6,15,40.5,5.5,1.35,11.0,6.5,0.0,0.0
2016,3,16,6,30,81.0,11.0,1.3,11.0,13.0,13.28,0.0
2016,3,16,6,45,232.5,25.0,1.3,11.0,50.5,57.3,27.56
2016,3,16,7,0,384.0,39.0,1.3,11.0,88.0,115.99,75.04
2016,3,16,7,15,474.5,48.0,1.35,11.0,137.0,173.89,124.66
2016,3,16,7,30,565.0,57.0,1.4,11.0,186.0,242.66,184.84
2016,3,16,7,45,623.5,63.0,1.45,11.5,238.5,307.02,241.81
2016,3,16,8,0,682.0,69.0,1.5,12.0,291.0,377.34,302.34
2016,3,16,8,15,720.0,74.0,1.6,12.5,342.5,441.4,356.45
2016,3,16,8,30,758.0,79.0,1.7,13.0,394.0,508.83,411.36
2016,3,16,8,45,787.0,82.0,1.85,13.5,443.0,571.1,460.79
2016,3,16,9,0,816.0,85.0,2.0,14.0,492.0,634.24,509.38
2016,3,16,9,15,835.5,87.5,2.05,14.0,536.5,690.74,552.05
2016,3,16,9,30,855.0,90.0,2.1,14.0,581.0,746.47,592.48
2016,3,16,9,45,870.0,92.0,2.2,14.5,620.0,789.17,620.97
2016,3,16,10,0,885.0,94.0,2.3,15.0,659.0,837.16,652.98
2016,3,16,10,15,895.5,95.5,2.35,15.0,691.0,878.73,680.89
2016,3,16,10,30,906.0,97.0,2.4,15.0,723.0,917.7,706.86
2016,3,16,10,45,914.0,98.0,2.45,15.5,748.5,951.02,727.48
2016,3,16,11,0,922.0,99.0,2.5,16.0,774.0,981.17,745.88
2016,3,16,11,15,926.0,99.5,2.5,16.0,791.0,1003.61,759.97
2016,3,16,11,30,930.0,100.0,2.5,16.0,808.0,1022.41,771.76
2016,3,16,11,45,933.0,100.0,2.55,16.0,817.0,1035.94,780.71
2016,3,16,12,0,936.0,100.0,2.6,16.0,826.0,1045.63,787.28
2016,3,16,12,15,935.5,100.0,2.65,16.0,826.5,1047.93,789.14
2016,3,16,12,30,935.0,100.0,2.7,16.0,827.0,1046.28,788.59
2016,3,16,12,45,937.0,97.5,2.75,16.5,820.5,1040.45,783.95
2016,3,16,13,0,939.0,95.0,2.8,17.0,814.0,1030.64,776.85
2016,3,16,13,15,934.5,94.5,2.85,17.0,798.0,1012.8,765.97
2016,3,16,13,30,930.0,94.0,2.9,17.0,782.0,991.27,752.72
2016,3,16,13,45,923.5,92.5,2.95,17.0,758.5,963.23,735.07
2016,3,16,14,0,917.0,91.0,3.0,17.0,735.0,931.85,715.1
2016,3,16,14,15,907.5,89.5,3.05,17.0,704.0,894.7,691.0
2016,3,16,14,30,898.0,88.0,3.1,17.0,673.0,854.77,664.76
2016,3,16,14,45,885.0,86.0,3.2,17.0,636.0,808.94,634.3
2016,3,16,15,0,872.0,84.0,3.3,17.0,599.0,761.06,601.88
2016,3,16,15,15,854.5,81.5,3.3,17.0,556.0,707.66,564.38
2016,3,16,15,30,837.0,79.0,3.3,17.0,513.0,658.66,527.4
2016,3,16,15,45,813.5,76.0,3.35,17.0,465.5,598.34,480.98
2016,3,16,16,0,790.0,73.0,3.4,17.0,418.0,538.17,433.27
2016,3,16,16,15,757.0,69.0,3.35,16.5,367.5,472.59,380.3
2016,3,16,16,30,724.0,65.0,3.3,16.0,317.0,408.92,327.01
2016,3,16,16,45,675.0,60.0,3.25,15.5,265.0,340.2,268.06
2016,3,16,17,0,626.0,55.0,3.2,15.0,213.0,276.28,211.51
2016,3,16,17,15,550.0,47.5,3.2,14.5,163.0,207.25,150.83
2016,3,16,17,30,474.0,40.0,3.2,14.0,113.0,147.05,98.19
2016,3,16,17,45,341.5,29.0,3.25,14.0,70.5,84.48,47.74
2016,3,16,18,0,209.0,18.0,3.3,14.0,28.0,36.54,0.0
2016,3,16,18,15,104.5,9.0,3.35,13.5,14.0,9.38,0.0
2016,3,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,17,6,15,69.5,6.5,2.7,12.0,8.5,0.0,0.0
2016,3,17,6,30,139.0,13.0,2.8,12.0,17.0,18.02,0.0
2016,3,17,6,45,289.5,25.0,2.95,12.5,56.5,64.03,31.48
2016,3,17,7,0,440.0,37.0,3.1,13.0,96.0,123.95,79.03
2016,3,17,7,15,526.0,45.0,3.05,13.0,146.5,183.11,130.09
2016,3,17,7,30,612.0,53.0,3.0,13.0,197.0,252.5,191.35
2016,3,17,7,45,666.5,59.0,2.95,13.5,250.0,317.77,249.62
2016,3,17,8,0,721.0,65.0,2.9,14.0,303.0,388.65,311.11
2016,3,17,8,15,757.0,69.0,2.75,14.0,355.0,453.46,366.53
2016,3,17,8,30,793.0,73.0,2.6,14.0,407.0,520.62,421.84
2016,3,17,8,45,819.0,76.0,2.5,14.5,456.5,582.73,470.58
2016,3,17,9,0,845.0,79.0,2.4,15.0,506.0,645.35,517.78
2016,3,17,9,15,863.5,82.0,2.35,15.5,550.5,696.94,555.48
2016,3,17,9,30,882.0,85.0,2.3,16.0,595.0,752.76,593.76
2016,3,17,9,45,895.5,87.0,2.25,16.5,634.0,802.37,625.86
2016,3,17,10,0,909.0,89.0,2.2,17.0,673.0,850.02,655.93
2016,3,17,10,15,918.5,90.5,2.1,17.0,705.5,891.48,681.96
2016,3,17,10,30,928.0,92.0,2.0,17.0,738.0,930.2,705.71
2016,3,17,10,45,934.5,93.0,1.95,17.5,763.0,962.66,724.16
2016,3,17,11,0,941.0,94.0,1.9,18.0,788.0,991.8,740.24
2016,3,17,11,15,945.0,95.0,1.85,18.0,805.5,1015.07,753.77
2016,3,17,11,30,949.0,96.0,1.8,18.0,823.0,1034.62,764.93
2016,3,17,11,45,951.0,96.5,1.75,18.5,832.0,1047.85,770.61
2016,3,17,12,0,953.0,97.0,1.7,19.0,841.0,1057.13,773.9
2016,3,17,12,15,953.0,97.0,1.65,19.0,841.5,1059.9,774.64
2016,3,17,12,30,953.0,97.0,1.6,19.0,842.0,1058.65,773.04
2016,3,17,12,45,951.0,96.5,1.55,19.0,834.5,1050.87,767.49
2016,3,17,13,0,949.0,96.0,1.5,19.0,827.0,1039.12,759.63
2016,3,17,13,15,945.0,95.5,1.5,19.0,811.5,1021.56,749.06
2016,3,17,13,30,941.0,95.0,1.5,19.0,796.0,1000.25,736.22
2016,3,17,13,45,934.0,94.0,1.5,19.5,772.0,971.99,717.6
2016,3,17,14,0,927.0,93.0,1.5,20.0,748.0,940.39,696.91
2016,3,17,14,15,918.0,91.5,1.55,20.0,717.0,903.33,674.56
2016,3,17,14,30,909.0,90.0,1.6,20.0,686.0,863.42,650.06
2016,3,17,14,45,896.0,88.5,1.65,20.0,648.5,817.69,621.24
2016,3,17,15,0,883.0,87.0,1.7,20.0,611.0,769.88,590.52
2016,3,17,15,15,865.5,84.5,1.75,19.5,567.5,715.98,555.85
2016,3,17,15,30,848.0,82.0,1.8,19.0,524.0,666.46,521.28
2016,3,17,15,45,824.5,78.5,1.9,19.0,476.0,605.04,476.11
2016,3,17,16,0,801.0,75.0,2.0,19.0,428.0,543.75,429.39
2016,3,17,16,15,768.0,71.0,1.95,18.5,376.5,477.6,377.36
2016,3,17,16,30,735.0,67.0,1.9,18.0,325.0,413.34,324.87
2016,3,17,16,45,686.5,61.5,1.9,18.0,272.5,343.76,266.09
2016,3,17,17,0,638.0,56.0,1.9,18.0,220.0,278.88,209.59
2016,3,17,17,15,562.0,48.5,1.95,17.5,168.5,209.32,149.7
2016,3,17,17,30,486.0,41.0,2.0,17.0,117.0,148.57,97.57
2016,3,17,17,45,353.5,30.0,2.05,16.5,74.0,85.64,47.93
2016,3,17,18,0,221.0,19.0,2.1,16.0,31.0,37.64,3.18
2016,3,17,18,15,110.5,9.5,2.2,15.5,15.5,9.51,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,74.5,7.5,3.15,11.0,10.0,5.9,0.0
2016,3,18,6,30,149.0,15.0,3.2,11.0,20.0,23.0,0.0
2016,3,18,6,45,289.5,27.5,3.25,11.5,60.0,65.8,34.0
2016,3,18,7,0,430.0,40.0,3.3,12.0,100.0,124.28,80.23
2016,3,18,7,15,215.0,37.0,3.2,12.0,67.0,93.81,66.8
2016,3,18,7,30,0.0,34.0,3.1,12.0,34.0,25.93,16.77
2016,3,18,7,45,0.0,43.0,3.05,12.0,43.0,32.85,22.83
2016,3,18,8,0,0.0,52.0,3.0,12.0,52.0,39.78,28.81
2016,3,18,8,15,39.0,114.5,3.0,12.0,131.5,115.09,93.19
2016,3,18,8,30,78.0,177.0,3.0,12.0,211.0,196.64,161.7
2016,3,18,8,45,39.5,169.0,3.0,12.0,186.5,169.38,138.31
2016,3,18,9,0,1.0,161.0,3.0,12.0,162.0,129.71,104.26
2016,3,18,9,15,42.5,210.5,3.0,12.0,235.5,214.11,174.85
2016,3,18,9,30,84.0,260.0,3.0,12.0,309.0,294.93,240.83
2016,3,18,9,45,70.0,270.5,3.0,12.5,313.0,297.47,241.35
2016,3,18,10,0,56.0,281.0,3.0,13.0,317.0,298.82,241.11
2016,3,18,10,15,46.5,285.5,2.95,13.0,317.0,296.87,238.82
2016,3,18,10,30,37.0,290.0,2.9,13.0,317.0,294.25,236.02
2016,3,18,10,45,43.0,307.0,2.9,13.0,339.0,317.72,254.45
2016,3,18,11,0,49.0,324.0,2.9,13.0,361.0,341.51,272.93
2016,3,18,11,15,49.5,331.0,2.85,13.0,369.0,350.03,279.2
2016,3,18,11,30,50.0,338.0,2.8,13.0,377.0,358.42,285.44
2016,3,18,11,45,156.5,358.5,2.75,13.0,481.0,507.12,402.88
2016,3,18,12,0,263.0,379.0,2.7,13.0,585.0,657.67,516.4
2016,3,18,12,15,289.0,373.5,2.65,13.0,600.0,678.61,531.13
2016,3,18,12,30,315.0,368.0,2.6,13.0,615.0,698.06,545.66
2016,3,18,12,45,450.0,314.5,2.6,13.0,664.5,794.18,618.55
2016,3,18,13,0,585.0,261.0,2.6,13.0,714.0,867.13,673.32
2016,3,18,13,15,740.5,191.0,2.65,13.0,752.5,944.83,730.14
2016,3,18,13,30,896.0,121.0,2.7,13.0,791.0,982.69,756.61
2016,3,18,13,45,890.5,118.5,2.8,13.5,768.0,955.2,737.6
2016,3,18,14,0,885.0,116.0,2.9,14.0,745.0,935.85,724.88
2016,3,18,14,15,789.0,140.0,2.95,14.0,683.0,850.39,666.23
2016,3,18,14,30,693.0,164.0,3.0,14.0,621.0,773.39,612.42
2016,3,18,14,45,623.5,175.0,3.15,14.0,569.0,700.86,559.69
2016,3,18,15,0,554.0,186.0,3.3,14.0,517.0,623.71,502.21
2016,3,18,15,15,423.5,202.5,3.3,13.5,445.5,520.56,422.59
2016,3,18,15,30,293.0,219.0,3.3,13.0,374.0,413.69,338.2
2016,3,18,15,45,296.0,197.0,3.35,13.0,341.0,377.74,310.13
2016,3,18,16,0,299.0,175.0,3.4,13.0,308.0,340.95,280.34
2016,3,18,16,15,277.5,159.0,3.3,13.0,271.0,296.87,243.58
2016,3,18,16,30,256.0,143.0,3.2,13.0,234.0,254.77,207.8
2016,3,18,16,45,239.5,121.5,3.15,13.0,196.0,211.5,170.42
2016,3,18,17,0,223.0,100.0,3.1,13.0,158.0,170.08,133.9
2016,3,18,17,15,191.0,79.5,2.95,12.5,121.0,127.45,96.63
2016,3,18,17,30,159.0,59.0,2.8,12.0,84.0,88.86,63.02
2016,3,18,17,45,98.0,40.0,2.65,12.0,53.5,51.75,32.51
2016,3,18,18,0,37.0,21.0,2.5,12.0,23.0,20.51,2.4
2016,3,18,18,15,18.5,10.5,2.45,11.5,11.5,8.54,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.0,1.9,12.0,7.0,5.51,0.0
2016,3,19,6,30,0.0,14.0,2.0,12.0,14.0,10.68,0.0
2016,3,19,6,45,51.5,33.0,2.15,12.0,40.0,34.98,20.05
2016,3,19,7,0,103.0,52.0,2.3,12.0,66.0,64.79,44.61
2016,3,19,7,15,127.5,73.0,2.35,12.0,98.5,96.5,72.2
2016,3,19,7,30,152.0,94.0,2.4,12.0,131.0,131.41,102.9
2016,3,19,7,45,172.0,114.5,2.5,12.5,166.0,167.25,134.2
2016,3,19,8,0,192.0,135.0,2.6,13.0,201.0,205.46,167.03
2016,3,19,8,15,466.5,107.0,2.6,13.0,299.5,342.81,280.31
2016,3,19,8,30,741.0,79.0,2.6,13.0,398.0,496.74,404.89
2016,3,19,8,45,633.5,120.0,2.65,13.5,414.5,517.05,420.34
2016,3,19,9,0,526.0,161.0,2.7,14.0,431.0,515.02,417.83
2016,3,19,9,15,387.5,211.5,2.75,14.0,420.0,480.8,389.79
2016,3,19,9,30,249.0,262.0,2.8,14.0,409.0,448.2,361.71
2016,3,19,9,45,547.0,181.5,2.85,14.0,531.0,629.19,506.25
2016,3,19,10,0,845.0,101.0,2.9,14.0,653.0,816.58,645.7
2016,3,19,10,15,855.5,103.0,2.9,14.0,684.5,848.17,665.56
2016,3,19,10,30,866.0,105.0,2.9,14.0,716.0,886.18,691.18
2016,3,19,10,45,871.5,107.0,2.95,14.0,740.0,916.95,711.88
2016,3,19,11,0,877.0,109.0,3.0,14.0,764.0,944.57,730.43
2016,3,19,11,15,882.5,110.0,2.95,14.0,781.0,967.86,745.19
2016,3,19,11,30,888.0,111.0,2.9,14.0,798.0,987.72,757.65
2016,3,19,11,45,890.0,111.5,2.9,14.0,807.0,1000.1,765.52
2016,3,19,12,0,892.0,112.0,2.9,14.0,816.0,1008.78,771.06
2016,3,19,12,15,639.5,231.5,2.85,14.0,736.5,908.3,700.46
2016,3,19,12,30,387.0,351.0,2.8,14.0,657.0,749.7,582.01
2016,3,19,12,45,455.5,317.0,2.8,14.0,674.0,800.13,621.19
2016,3,19,13,0,524.0,283.0,2.8,14.0,691.0,827.89,642.78
2016,3,19,13,15,443.5,308.0,2.8,14.0,649.0,766.47,596.96
2016,3,19,13,30,363.0,333.0,2.8,14.0,607.0,687.05,538.5
2016,3,19,13,45,281.0,338.0,2.8,14.0,546.5,607.75,479.08
2016,3,19,14,0,199.0,343.0,2.8,14.0,486.0,511.24,405.73
2016,3,19,14,15,209.0,326.5,2.8,14.0,471.0,496.26,395.77
2016,3,19,14,30,219.0,310.0,2.8,14.0,456.0,479.98,384.27
2016,3,19,14,45,217.0,292.0,2.85,14.0,429.5,451.37,363.0
2016,3,19,15,0,215.0,274.0,2.9,14.0,403.0,422.33,341.18
2016,3,19,15,15,122.0,239.5,2.95,13.5,312.0,312.49,253.85
2016,3,19,15,30,29.0,205.0,3.0,13.0,221.0,198.16,160.54
2016,3,19,15,45,104.5,197.5,3.15,13.0,246.0,247.86,203.18
2016,3,19,16,0,180.0,190.0,3.3,13.0,271.0,276.7,227.44
2016,3,19,16,15,124.5,167.0,3.3,13.0,219.5,216.52,177.31
2016,3,19,16,30,69.0,144.0,3.3,13.0,168.0,154.38,125.4
2016,3,19,16,45,62.5,122.5,3.3,13.0,142.0,128.51,103.37
2016,3,19,17,0,56.0,101.0,3.3,13.0,116.0,103.55,81.74
2016,3,19,17,15,44.5,79.0,3.1,12.5,89.5,77.77,59.45
2016,3,19,17,30,33.0,57.0,2.9,12.0,63.0,53.64,38.55
2016,3,19,17,45,16.5,37.5,2.7,12.0,40.5,32.75,20.6
2016,3,19,18,0,0.0,18.0,2.5,12.0,18.0,13.74,1.29
2016,3,19,18,15,0.0,9.0,2.4,11.5,9.0,7.08,0.0
2016,3,19,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,9.0,4.2,13.0,9.0,7.08,0.0
2016,3,20,6,30,0.0,18.0,4.4,13.0,18.0,13.73,0.0
2016,3,20,6,45,83.5,35.5,4.6,13.5,47.5,42.85,25.23
2016,3,20,7,0,167.0,53.0,4.8,14.0,77.0,80.23,54.53
2016,3,20,7,15,200.0,72.5,4.9,14.0,113.5,117.79,87.11
2016,3,20,7,30,233.0,92.0,5.0,14.0,150.0,159.53,123.89
2016,3,20,7,45,254.0,111.0,5.1,14.0,187.5,200.38,160.24
2016,3,20,8,0,275.0,130.0,5.2,14.0,225.0,243.6,198.13
2016,3,20,8,15,360.0,137.5,5.25,14.0,282.0,319.53,262.21
2016,3,20,8,30,445.0,145.0,5.3,14.0,339.0,395.21,325.53
2016,3,20,8,45,426.5,169.0,5.35,14.5,372.0,433.4,356.41
2016,3,20,9,0,408.0,193.0,5.4,15.0,405.0,468.66,383.99
2016,3,20,9,15,374.0,220.0,5.45,15.0,427.5,478.83,391.7
2016,3,20,9,30,340.0,247.0,5.5,15.0,450.0,498.96,406.64
2016,3,20,9,45,173.0,222.5,5.6,15.0,326.0,344.52,281.15
2016,3,20,10,0,6.0,198.0,5.7,15.0,202.0,164.3,130.55
2016,3,20,10,15,3.0,172.5,5.8,15.0,174.5,139.91,110.45
2016,3,20,10,30,0.0,147.0,5.9,15.0,147.0,115.88,90.47
2016,3,20,10,45,3.5,179.0,6.0,15.5,181.5,145.96,114.91
2016,3,20,11,0,7.0,211.0,6.1,16.0,216.0,176.73,139.62
2016,3,20,11,15,10.5,234.5,6.15,16.0,242.5,200.65,158.89
2016,3,20,11,30,14.0,258.0,6.2,16.0,269.0,224.92,178.37
2016,3,20,11,45,9.5,223.5,6.3,16.0,231.5,190.28,150.29
2016,3,20,12,0,5.0,189.0,6.4,16.0,194.0,156.21,122.61
2016,3,20,12,15,2.5,157.0,6.35,15.5,159.5,126.8,98.83
2016,3,20,12,30,0.0,125.0,6.3,15.0,125.0,97.91,75.29
2016,3,20,12,45,1.5,149.5,6.3,15.0,151.0,119.54,93.11
2016,3,20,13,0,3.0,174.0,6.3,15.0,177.0,141.46,111.11
2016,3,20,13,15,10.5,223.0,6.2,15.0,231.5,190.6,151.4
2016,3,20,13,30,18.0,272.0,6.1,15.0,286.0,240.93,192.3
2016,3,20,13,45,9.0,211.5,6.05,15.0,218.5,178.9,142.01
2016,3,20,14,0,0.0,151.0,6.0,15.0,151.0,119.21,93.14
2016,3,20,14,15,0.0,131.0,5.85,15.0,131.0,102.62,79.68
2016,3,20,14,30,0.0,111.0,5.7,15.0,111.0,86.25,66.3
2016,3,20,14,45,0.0,93.0,5.6,15.0,93.0,71.71,54.37
2016,3,20,15,0,0.0,75.0,5.5,15.0,75.0,57.7,42.82
2016,3,20,15,15,0.0,63.5,5.35,14.5,63.5,48.77,35.53
2016,3,20,15,30,0.0,52.0,5.2,14.0,52.0,39.87,28.19
2016,3,20,15,45,0.0,97.5,5.1,14.0,97.5,75.49,58.43
2016,3,20,16,0,0.0,143.0,5.0,14.0,143.0,113.95,91.01
2016,3,20,16,15,9.0,137.5,4.8,14.0,141.0,114.31,91.59
2016,3,20,16,30,18.0,132.0,4.6,14.0,139.0,113.78,91.26
2016,3,20,16,45,11.5,112.5,4.45,14.0,116.5,94.12,74.67
2016,3,20,17,0,5.0,93.0,4.3,14.0,94.0,75.35,58.73
2016,3,20,17,15,2.5,72.0,4.1,14.0,72.5,57.26,43.13
2016,3,20,17,30,0.0,51.0,3.9,14.0,51.0,39.66,27.86
2016,3,20,17,45,0.0,33.0,3.75,14.0,33.0,25.39,15.19
2016,3,20,18,0,0.0,15.0,3.6,14.0,15.0,11.42,0.78
2016,3,20,18,15,0.0,7.5,3.5,13.5,7.5,5.9,0.0
2016,3,20,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.5,4.15,12.0,8.5,6.69,0.0
2016,3,21,6,30,0.0,17.0,4.3,12.0,17.0,12.98,0.0
2016,3,21,6,45,46.5,37.5,4.5,12.5,45.0,37.78,23.1
2016,3,21,7,0,93.0,58.0,4.7,13.0,73.0,67.59,47.4
2016,3,21,7,15,123.0,80.0,4.9,13.0,107.5,100.85,75.94
2016,3,21,7,30,153.0,102.0,5.1,13.0,142.0,138.02,108.32
2016,3,21,7,45,186.5,120.0,5.3,13.5,178.5,183.43,147.45
2016,3,21,8,0,220.0,138.0,5.5,14.0,215.0,227.04,184.81
2016,3,21,8,15,310.5,147.0,5.6,14.0,274.0,293.24,240.79
2016,3,21,8,30,401.0,156.0,5.7,14.0,333.0,380.9,313.95
2016,3,21,8,45,218.0,182.0,5.85,14.0,279.5,308.73,254.51
2016,3,21,9,0,35.0,208.0,6.0,14.0,226.0,203.65,165.48
2016,3,21,9,15,49.5,234.0,6.1,14.0,262.0,239.97,195.39
2016,3,21,9,30,64.0,260.0,6.2,14.0,298.0,277.84,226.19
2016,3,21,9,45,39.5,246.5,6.3,14.0,270.5,247.96,200.87
2016,3,21,10,0,15.0,233.0,6.4,14.0,243.0,202.15,162.48
2016,3,21,10,15,33.5,273.0,6.5,14.0,296.5,271.36,219.05
2016,3,21,10,30,52.0,313.0,6.6,14.0,350.0,328.29,264.96
2016,3,21,10,45,27.5,245.5,6.75,14.5,265.5,241.28,193.61
2016,3,21,11,0,3.0,178.0,6.9,15.0,181.0,144.63,113.83
2016,3,21,11,15,6.0,204.5,7.0,15.0,210.0,170.14,134.69
2016,3,21,11,30,9.0,231.0,7.1,15.0,239.0,196.07,155.73
2016,3,21,11,45,4.5,184.0,7.2,15.0,188.0,151.35,119.17
2016,3,21,12,0,0.0,137.0,7.3,15.0,137.0,107.73,83.34
2016,3,21,12,15,0.0,137.0,7.25,15.0,137.0,107.74,83.36
2016,3,21,12,30,0.0,137.0,7.2,15.0,137.0,107.74,83.36
2016,3,21,12,45,2.0,161.5,7.2,15.0,163.5,129.98,101.68
2016,3,21,13,0,4.0,186.0,7.2,15.0,190.0,152.51,120.18
2016,3,21,13,15,3.5,182.5,7.1,15.0,186.0,148.99,117.35
2016,3,21,13,30,3.0,179.0,7.0,15.0,182.0,145.48,114.57
2016,3,21,13,45,8.0,211.5,6.9,15.0,218.0,177.82,141.25
2016,3,21,14,0,13.0,244.0,6.8,15.0,254.0,210.62,168.2
2016,3,21,14,15,6.5,206.0,6.7,14.5,211.5,171.5,136.62
2016,3,21,14,30,0.0,168.0,6.6,14.0,169.0,133.49,105.64
2016,3,21,14,45,0.0,121.5,6.55,14.0,122.0,94.79,73.8
2016,3,21,15,0,0.0,75.0,6.5,14.0,75.0,57.71,42.98
2016,3,21,15,15,0.0,48.5,6.4,14.0,48.5,37.2,25.83
2016,3,21,15,30,0.0,22.0,6.3,14.0,22.0,16.81,8.64
2016,3,21,15,45,0.0,19.5,6.25,14.0,19.5,14.89,7.04
2016,3,21,16,0,0.0,17.0,6.2,14.0,17.0,12.96,5.43
2016,3,21,16,15,238.0,73.5,6.0,13.5,160.0,199.85,164.78
2016,3,21,16,30,476.0,130.0,5.8,13.0,303.0,343.96,281.04
2016,3,21,16,45,473.0,108.5,5.65,13.0,258.0,292.18,234.36
2016,3,21,17,0,470.0,87.0,5.5,13.0,213.0,240.18,186.68
2016,3,21,17,15,391.5,75.0,5.3,12.5,164.5,177.32,131.85
2016,3,21,17,30,313.0,63.0,5.1,12.0,116.0,123.87,86.15
2016,3,21,17,45,225.5,45.0,4.9,12.0,76.0,73.84,45.63
2016,3,21,18,0,138.0,27.0,4.7,12.0,36.0,34.17,11.87
2016,3,21,18,15,69.0,13.5,4.75,12.0,18.0,10.92,0.0
2016,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,15,76.5,11.5,4.15,10.5,15.5,9.05,0.0
2016,3,22,6,30,153.0,23.0,4.3,11.0,31.0,28.59,4.77
2016,3,22,6,45,291.0,36.0,4.45,11.5,74.0,71.58,40.82
2016,3,22,7,0,429.0,49.0,4.6,12.0,117.0,129.84,85.62
2016,3,22,7,15,510.0,57.5,4.6,12.0,168.0,187.51,135.45
2016,3,22,7,30,591.0,66.0,4.6,12.0,219.0,254.71,194.99
2016,3,22,7,45,650.0,70.5,4.7,12.0,273.0,319.13,253.16
2016,3,22,8,0,709.0,75.0,4.8,12.0,327.0,389.37,315.47
2016,3,22,8,15,744.0,79.5,4.75,12.0,379.0,452.98,371.13
2016,3,22,8,30,779.0,84.0,4.7,12.0,431.0,519.18,427.3
2016,3,22,8,45,810.5,85.0,4.7,12.0,481.5,581.58,479.07
2016,3,22,9,0,842.0,86.0,4.7,12.0,532.0,644.91,530.19
2016,3,22,9,15,859.5,88.5,4.75,12.0,576.0,700.8,574.39
2016,3,22,9,30,877.0,91.0,4.8,12.0,620.0,748.82,611.24
2016,3,22,9,45,894.5,91.5,4.85,12.5,660.0,799.36,646.83
2016,3,22,10,0,912.0,92.0,4.9,13.0,700.0,848.21,680.64
2016,3,22,10,15,921.0,93.5,4.95,13.0,732.0,888.94,709.43
2016,3,22,10,30,930.0,95.0,5.0,13.0,764.0,926.84,736.06
2016,3,22,10,45,937.0,95.5,5.05,13.0,788.5,958.85,758.36
2016,3,22,11,0,944.0,96.0,5.1,13.0,813.0,987.53,778.3
2016,3,22,11,15,947.5,97.0,5.1,13.0,830.0,1009.94,793.41
2016,3,22,11,30,951.0,98.0,5.1,13.0,847.0,1028.6,805.97
2016,3,22,11,45,952.0,99.0,5.2,13.0,855.5,1040.97,815.04
2016,3,22,12,0,953.0,100.0,5.3,13.0,864.0,1049.38,821.5
2016,3,22,12,15,953.0,100.0,5.4,13.0,864.5,1051.75,823.85
2016,3,22,12,30,953.0,100.0,5.5,13.0,865.0,1050.09,823.52
2016,3,22,12,45,950.0,100.0,5.6,13.0,856.5,1041.5,818.41
2016,3,22,13,0,947.0,100.0,5.7,13.0,848.0,1028.98,810.63
2016,3,22,13,15,729.5,189.0,5.8,13.0,759.0,922.58,734.6
2016,3,22,13,30,512.0,278.0,5.9,13.0,670.0,785.43,629.76
2016,3,22,13,45,719.5,187.0,6.05,13.0,719.0,878.82,706.2
2016,3,22,14,0,927.0,96.0,6.2,13.0,768.0,929.94,745.48
2016,3,22,14,15,918.0,94.5,6.25,13.0,737.0,892.69,718.88
2016,3,22,14,30,909.0,93.0,6.3,13.0,706.0,852.59,690.41
2016,3,22,14,45,898.5,90.5,6.35,13.0,668.5,807.64,658.02
2016,3,22,15,0,888.0,88.0,6.4,13.0,631.0,760.42,623.58
2016,3,22,15,15,872.0,85.5,6.35,13.0,587.5,707.35,582.98
2016,3,22,15,30,856.0,83.0,6.3,13.0,544.0,658.18,543.34
2016,3,22,15,45,834.0,80.0,6.25,13.0,496.0,597.94,494.11
2016,3,22,16,0,812.0,77.0,6.2,13.0,448.0,537.69,443.62
2016,3,22,16,15,781.0,73.0,6.1,12.5,396.5,472.28,388.27
2016,3,22,16,30,750.0,69.0,6.0,12.0,345.0,408.55,332.62
2016,3,22,16,45,705.5,64.0,5.95,12.0,292.0,340.77,271.76
2016,3,22,17,0,661.0,59.0,5.9,12.0,239.0,276.82,213.09
2016,3,22,17,15,589.0,52.0,5.7,12.0,186.5,208.48,151.41
2016,3,22,17,30,517.0,45.0,5.5,12.0,134.0,148.41,98.21
2016,3,22,17,45,396.0,34.5,5.35,12.0,88.5,87.52,49.75
2016,3,22,18,0,275.0,24.0,5.2,12.0,43.0,41.28,14.14
2016,3,22,18,15,137.5,12.0,5.15,11.5,21.5,9.57,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,6,15,55.0,11.0,3.1,10.0,14.5,8.65,0.0
2016,3,23,6,30,110.0,22.0,3.1,10.0,29.0,25.38,6.54
2016,3,23,6,45,187.5,39.0,3.1,10.5,64.5,59.67,35.88
2016,3,23,7,0,265.0,56.0,3.1,11.0,100.0,103.21,70.66
2016,3,23,7,15,309.5,73.0,3.05,11.0,142.0,148.56,110.23
2016,3,23,7,30,354.0,90.0,3.0,11.0,184.0,199.38,155.25
2016,3,23,7,45,392.5,102.0,3.0,11.5,227.0,248.64,198.78
2016,3,23,8,0,431.0,114.0,3.0,12.0,270.0,301.97,244.96
2016,3,23,8,15,443.0,131.5,2.95,12.5,312.0,351.46,287.0
2016,3,23,8,30,455.0,149.0,2.9,13.0,354.0,401.54,328.13
2016,3,23,8,45,649.0,118.5,2.9,13.5,446.0,520.45,423.4
2016,3,23,9,0,843.0,88.0,2.9,14.0,538.0,646.39,521.23
2016,3,23,9,15,860.5,90.5,2.8,14.0,582.5,702.26,562.81
2016,3,23,9,30,878.0,93.0,2.7,14.0,627.0,750.22,597.53
2016,3,23,9,45,893.0,94.5,2.65,14.5,666.0,799.83,630.33
2016,3,23,10,0,908.0,96.0,2.6,15.0,705.0,847.57,661.1
2016,3,23,10,15,917.0,97.5,2.5,15.0,737.0,888.08,687.12
2016,3,23,10,30,926.0,99.0,2.4,15.0,769.0,925.77,710.85
2016,3,23,10,45,933.5,99.5,2.35,15.0,794.0,958.05,731.09
2016,3,23,11,0,941.0,100.0,2.3,15.0,819.0,987.02,749.01
2016,3,23,11,15,945.0,101.0,2.4,15.0,836.0,1009.75,764.39
2016,3,23,11,30,949.0,102.0,2.5,15.0,853.0,1028.75,777.42
2016,3,23,11,45,795.5,177.0,2.6,15.0,811.0,980.31,745.24
2016,3,23,12,0,642.0,252.0,2.7,15.0,769.0,919.81,703.62
