Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,15,795.5,178.5,2.85,15.0,820.0,989.37,754.51
2016,3,23,12,30,949.0,105.0,3.0,15.0,871.0,1048.95,795.6
2016,3,23,12,45,938.0,109.5,3.2,15.5,860.5,1037.21,787.66
2016,3,23,13,0,927.0,114.0,3.4,16.0,850.0,1021.67,777.81
2016,3,23,13,15,923.0,113.0,3.5,15.5,834.0,1003.51,768.28
2016,3,23,13,30,919.0,112.0,3.6,15.0,818.0,981.7,756.22
2016,3,23,13,45,760.0,170.0,3.75,15.0,742.0,895.6,697.75
2016,3,23,14,0,601.0,228.0,3.9,15.0,666.0,789.6,621.34
2016,3,23,14,15,738.0,169.5,4.0,15.0,685.0,829.87,655.2
2016,3,23,14,30,875.0,111.0,4.1,15.0,704.0,849.81,671.03
2016,3,23,14,45,859.5,109.5,4.2,15.0,665.5,802.31,637.99
2016,3,23,15,0,844.0,108.0,4.3,15.0,627.0,753.0,603.58
2016,3,23,15,15,742.5,121.0,4.35,15.0,554.0,659.96,532.67
2016,3,23,15,30,641.0,134.0,4.4,15.0,481.0,570.2,462.82
2016,3,23,15,45,700.0,114.0,4.5,15.0,462.0,551.16,448.19
2016,3,23,16,0,759.0,94.0,4.6,15.0,443.0,524.06,425.61
2016,3,23,16,15,724.0,89.0,4.6,14.5,391.5,458.12,371.24
2016,3,23,16,30,689.0,84.0,4.6,14.0,340.0,394.45,317.12
2016,3,23,16,45,635.5,78.5,4.65,14.0,286.5,326.02,257.37
2016,3,23,17,0,582.0,73.0,4.7,14.0,233.0,262.77,200.97
2016,3,23,17,15,505.5,64.0,4.55,13.5,181.5,196.17,142.66
2016,3,23,17,30,429.0,55.0,4.4,13.0,130.0,138.5,93.08
2016,3,23,17,45,308.5,41.5,4.3,12.5,85.5,80.91,48.14
2016,3,23,18,0,188.0,28.0,4.2,12.0,41.0,36.8,14.6
2016,3,23,18,15,94.0,14.0,4.1,11.5,20.5,11.02,0.0
2016,3,23,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,6,15,82.0,12.0,4.95,11.0,17.5,9.44,0.0
2016,3,24,6,30,164.0,24.0,5.1,11.0,35.0,29.8,9.79
2016,3,24,6,45,278.0,38.5,5.3,11.5,77.0,69.31,40.08
2016,3,24,7,0,392.0,53.0,5.5,12.0,119.0,125.57,83.92
2016,3,24,7,15,467.5,62.5,5.5,12.0,169.0,180.38,131.22
2016,3,24,7,30,543.0,72.0,5.5,12.0,219.0,244.11,187.68
2016,3,24,7,45,436.0,102.0,5.5,12.5,236.0,263.75,210.77
2016,3,24,8,0,329.0,132.0,5.5,13.0,253.0,265.35,216.13
2016,3,24,8,15,516.0,117.0,5.5,13.0,338.0,371.93,305.5
2016,3,24,8,30,703.0,102.0,5.5,13.0,423.0,495.25,407.68
2016,3,24,8,45,704.5,116.0,5.5,13.5,466.5,549.49,451.72
2016,3,24,9,0,706.0,130.0,5.5,14.0,510.0,602.07,493.2
2016,3,24,9,15,727.5,134.0,5.4,14.0,553.5,656.69,536.1
2016,3,24,9,30,749.0,138.0,5.3,14.0,597.0,710.96,577.71
2016,3,24,9,45,760.0,144.0,5.25,14.5,634.0,758.51,612.21
2016,3,24,10,0,771.0,150.0,5.2,15.0,671.0,804.29,644.43
2016,3,24,10,15,783.5,152.0,5.1,15.0,702.5,845.17,672.74
2016,3,24,10,30,796.0,154.0,5.0,15.0,734.0,877.11,694.23
2016,3,24,10,45,820.5,147.5,4.95,15.0,762.0,915.44,720.56
2016,3,24,11,0,845.0,141.0,4.9,15.0,790.0,951.29,744.87
2016,3,24,11,15,851.0,142.0,4.85,15.0,807.5,974.68,760.21
2016,3,24,11,30,857.0,143.0,4.8,15.0,825.0,994.65,773.21
2016,3,24,11,45,853.5,147.5,4.8,15.5,833.0,1005.45,778.78
2016,3,24,12,0,850.0,152.0,4.8,16.0,841.0,1012.42,781.84
2016,3,24,12,15,851.0,152.0,4.85,16.0,842.0,1015.46,784.26
2016,3,24,12,30,852.0,152.0,4.9,16.0,843.0,1014.73,784.22
2016,3,24,12,45,871.5,140.0,4.95,16.0,841.0,1015.88,785.67
2016,3,24,13,0,891.0,128.0,5.0,16.0,839.0,998.55,774.28
2016,3,24,13,15,886.5,127.5,5.05,16.0,823.0,980.88,762.83
2016,3,24,13,30,882.0,127.0,5.1,16.0,807.0,959.7,748.95
2016,3,24,13,45,875.0,125.5,5.15,16.0,783.5,944.23,739.2
2016,3,24,14,0,868.0,124.0,5.2,16.0,760.0,912.51,717.76
2016,3,24,14,15,440.5,178.5,5.25,15.5,501.0,574.61,464.22
2016,3,24,14,30,13.0,233.0,5.3,15.0,242.0,199.66,158.9
2016,3,24,14,45,11.5,220.5,5.35,15.0,228.5,187.3,149.62
2016,3,24,15,0,10.0,208.0,5.4,15.0,215.0,175.11,139.97
2016,3,24,15,15,386.0,162.0,5.4,15.0,373.5,443.62,364.85
2016,3,24,15,30,762.0,116.0,5.4,15.0,532.0,627.48,511.95
2016,3,24,15,45,727.5,114.5,5.45,15.0,483.0,565.22,461.17
2016,3,24,16,0,693.0,113.0,5.5,15.0,434.0,504.32,411.22
2016,3,24,16,15,657.0,106.5,5.55,14.5,383.0,439.75,357.8
2016,3,24,16,30,621.0,100.0,5.6,14.0,332.0,377.7,304.88
2016,3,24,16,45,580.5,90.0,5.7,14.0,281.0,313.74,248.63
2016,3,24,17,0,540.0,80.0,5.8,14.0,230.0,253.66,194.7
2016,3,24,17,15,468.0,69.5,5.7,13.5,179.5,189.57,138.53
2016,3,24,17,30,396.0,59.0,5.6,13.0,129.0,131.31,88.53
2016,3,24,17,45,291.5,43.5,5.5,12.5,86.0,77.07,45.89
2016,3,24,18,0,187.0,28.0,5.4,12.0,43.0,35.93,14.94
2016,3,24,18,15,93.5,14.0,5.35,12.0,21.5,11.02,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,6,15,97.0,14.0,4.7,11.0,21.0,11.02,0.0
2016,3,25,6,30,194.0,28.0,4.9,11.0,42.0,34.51,13.7
2016,3,25,6,45,305.5,42.0,5.1,11.5,85.5,75.02,43.86
2016,3,25,7,0,417.0,56.0,5.3,12.0,129.0,132.07,88.41
2016,3,25,7,15,491.5,65.0,5.4,12.0,179.5,187.76,136.55
2016,3,25,7,30,566.0,74.0,5.5,12.0,230.0,252.16,193.7
2016,3,25,7,45,624.5,78.5,5.6,12.5,283.5,314.88,249.82
2016,3,25,8,0,683.0,83.0,5.7,13.0,337.0,383.34,309.96
2016,3,25,8,15,717.0,88.0,5.8,13.0,388.0,445.92,364.93
2016,3,25,8,30,751.0,93.0,5.9,13.0,439.0,510.7,420.4
2016,3,25,8,45,780.0,95.0,6.0,13.0,488.0,570.19,470.43
2016,3,25,9,0,809.0,97.0,6.1,13.0,537.0,631.37,520.65
2016,3,25,9,15,826.5,100.0,6.05,13.0,580.5,686.11,564.26
2016,3,25,9,30,844.0,103.0,6.0,13.0,624.0,739.87,606.13
2016,3,25,9,45,859.0,104.5,5.95,13.5,662.5,788.84,641.03
2016,3,25,10,0,874.0,106.0,5.9,14.0,701.0,827.08,666.96
2016,3,25,10,15,883.5,107.5,5.8,14.0,732.5,866.68,694.7
2016,3,25,10,30,893.0,109.0,5.7,14.0,764.0,903.61,720.19
2016,3,25,10,45,898.5,111.5,5.65,14.5,788.0,935.07,740.36
2016,3,25,11,0,904.0,114.0,5.6,15.0,812.0,963.26,758.04
2016,3,25,11,15,908.5,114.5,5.5,15.0,829.0,985.07,772.19
2016,3,25,11,30,913.0,115.0,5.4,15.0,846.0,1003.3,783.82
2016,3,25,11,45,915.0,116.0,5.35,15.0,854.5,1015.95,791.92
2016,3,25,12,0,917.0,117.0,5.3,15.0,863.0,1024.8,797.47
2016,3,25,12,15,917.0,117.0,5.25,15.0,863.5,1026.84,798.37
2016,3,25,12,30,917.0,117.0,5.2,15.0,864.0,1025.01,796.74
2016,3,25,12,45,698.5,214.0,5.2,15.0,779.5,930.02,729.31
2016,3,25,13,0,480.0,311.0,5.2,15.0,695.0,800.3,630.24
2016,3,25,13,15,699.5,208.5,5.25,15.0,757.0,906.11,714.54
2016,3,25,13,30,919.0,106.0,5.3,15.0,819.0,969.94,760.92
2016,3,25,13,45,706.0,188.5,5.35,15.0,726.5,860.29,682.11
2016,3,25,14,0,493.0,271.0,5.4,15.0,634.0,725.84,578.8
2016,3,25,14,15,690.0,186.0,5.5,15.0,671.0,800.11,640.58
2016,3,25,14,30,887.0,101.0,5.6,15.0,708.0,834.2,668.17
2016,3,25,14,45,873.5,99.0,5.75,15.0,670.0,788.21,635.53
2016,3,25,15,0,860.0,97.0,5.9,15.0,632.0,747.24,606.64
2016,3,25,15,15,843.0,94.5,6.0,14.5,588.0,693.81,566.66
2016,3,25,15,30,826.0,92.0,6.1,14.0,544.0,639.3,524.68
2016,3,25,15,45,796.5,90.0,6.25,14.0,495.0,577.13,474.46
2016,3,25,16,0,767.0,88.0,6.4,14.0,446.0,515.73,423.48
2016,3,25,16,15,734.0,83.5,6.45,13.5,395.0,451.37,369.27
2016,3,25,16,30,701.0,79.0,6.5,13.0,344.0,389.23,315.25
2016,3,25,16,45,646.0,74.5,6.6,13.0,290.5,321.0,254.65
2016,3,25,17,0,591.0,70.0,6.7,13.0,237.0,258.1,197.8
2016,3,25,17,15,518.0,62.0,6.6,12.5,185.5,193.33,140.4
2016,3,25,17,30,445.0,54.0,6.5,12.0,134.0,137.02,91.6
2016,3,25,17,45,322.5,41.5,6.45,12.0,89.5,79.85,47.15
2016,3,25,18,0,200.0,29.0,6.4,12.0,45.0,36.64,15.91
2016,3,25,18,15,100.0,14.5,6.35,12.0,22.5,11.41,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,137.5,12.5,4.1,11.5,23.0,9.83,0.0
2016,3,26,6,30,275.0,25.0,4.2,12.0,46.0,37.46,14.87
2016,3,26,6,45,389.0,35.0,4.3,12.5,91.0,80.21,44.66
2016,3,26,7,0,503.0,45.0,4.4,13.0,136.0,137.22,88.74
2016,3,26,7,15,570.5,52.0,4.35,13.0,187.0,194.28,138.45
2016,3,26,7,30,638.0,59.0,4.3,13.0,238.0,259.08,196.23
2016,3,26,7,45,683.0,63.5,4.3,13.5,290.0,321.05,251.89
2016,3,26,8,0,728.0,68.0,4.3,14.0,342.0,386.6,309.36
2016,3,26,8,15,758.5,72.0,4.25,14.0,392.5,448.44,363.0
2016,3,26,8,30,789.0,76.0,4.2,14.0,443.0,511.98,416.39
2016,3,26,8,45,812.0,78.5,4.2,14.5,491.0,570.88,463.88
2016,3,26,9,0,835.0,81.0,4.2,15.0,539.0,629.94,509.94
2016,3,26,9,15,850.5,83.5,4.15,15.0,582.0,678.14,547.4
2016,3,26,9,30,866.0,86.0,4.1,15.0,625.0,729.88,586.05
2016,3,26,9,45,874.5,89.0,4.1,15.5,661.5,775.26,616.93
2016,3,26,10,0,883.0,92.0,4.1,16.0,698.0,818.31,645.7
2016,3,26,10,15,891.5,93.5,4.1,16.0,728.5,857.25,672.39
2016,3,26,10,30,900.0,95.0,4.1,16.0,759.0,893.44,696.95
2016,3,26,10,45,905.5,96.5,4.2,16.0,782.5,923.97,717.94
2016,3,26,11,0,911.0,98.0,4.3,16.0,806.0,951.21,736.64
2016,3,26,11,15,914.5,98.5,4.35,16.0,822.0,972.1,750.85
2016,3,26,11,30,918.0,99.0,4.4,16.0,838.0,989.37,762.67
2016,3,26,11,45,920.0,99.5,4.5,16.0,846.0,1001.47,771.51
2016,3,26,12,0,922.0,100.0,4.6,16.0,854.0,1009.77,777.88
2016,3,26,12,15,921.5,100.0,4.7,16.0,854.0,1011.25,779.67
2016,3,26,12,30,921.0,100.0,4.8,16.0,854.0,1008.85,778.94
2016,3,26,12,45,690.5,210.0,4.9,16.0,772.5,915.94,714.29
2016,3,26,13,0,460.0,320.0,5.0,16.0,691.0,787.64,616.89
2016,3,26,13,15,472.0,304.0,5.05,16.0,678.0,775.43,609.76
2016,3,26,13,30,484.0,288.0,5.1,16.0,665.0,760.48,599.98
2016,3,26,13,45,368.0,319.5,5.2,16.0,601.0,655.01,519.74
2016,3,26,14,0,252.0,351.0,5.3,16.0,537.0,573.83,456.16
2016,3,26,14,15,202.5,339.5,5.4,16.0,485.0,493.22,394.37
2016,3,26,14,30,153.0,328.0,5.5,16.0,433.0,433.99,347.93
2016,3,26,14,45,300.5,282.5,5.6,16.0,475.0,512.12,413.22
2016,3,26,15,0,448.0,237.0,5.7,16.0,517.0,576.3,466.04
2016,3,26,15,15,382.0,233.0,5.7,15.5,460.0,490.33,398.91
2016,3,26,15,30,316.0,229.0,5.7,15.0,403.0,424.58,346.74
2016,3,26,15,45,163.5,197.0,5.75,15.0,287.0,275.49,225.1
2016,3,26,16,0,11.0,165.0,5.8,15.0,171.0,137.6,110.23
2016,3,26,16,15,5.5,129.0,5.7,14.5,132.0,104.24,82.82
2016,3,26,16,30,0.0,93.0,5.6,14.0,93.0,72.15,56.04
2016,3,26,16,45,0.0,78.5,5.6,14.0,78.5,60.62,46.34
2016,3,26,17,0,0.0,64.0,5.6,14.0,64.0,49.18,36.58
2016,3,26,17,15,0.0,50.0,5.45,13.5,50.0,38.28,27.21
2016,3,26,17,30,0.0,36.0,5.3,13.0,36.0,27.49,17.81
2016,3,26,17,45,0.0,24.0,5.15,13.0,24.0,18.29,9.64
2016,3,26,18,0,0.0,12.0,5.0,13.0,12.0,9.11,1.17
2016,3,26,18,15,0.0,6.0,4.85,13.0,6.0,4.72,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,123.0,14.5,4.25,11.0,24.5,11.41,0.0
2016,3,27,6,30,246.0,29.0,4.4,11.0,49.0,39.11,17.81
2016,3,27,6,45,359.0,40.5,4.55,11.5,94.5,81.09,47.03
2016,3,27,7,0,472.0,52.0,4.7,12.0,140.0,137.35,90.63
2016,3,27,7,15,543.5,60.5,4.7,12.0,192.0,194.94,140.57
2016,3,27,7,30,615.0,69.0,4.7,12.0,244.0,260.82,199.12
2016,3,27,7,45,318.0,105.0,4.7,12.0,196.5,221.39,177.27
2016,3,27,8,0,21.0,141.0,4.7,12.0,149.0,120.87,97.69
2016,3,27,8,15,66.5,172.0,4.8,12.0,202.5,177.37,145.29
2016,3,27,8,30,112.0,203.0,4.9,12.0,256.0,243.54,200.52
2016,3,27,8,45,78.0,214.5,5.0,12.5,253.5,230.1,188.59
2016,3,27,9,0,44.0,226.0,5.1,13.0,251.0,223.01,181.63
2016,3,27,9,15,25.5,213.0,5.25,13.0,228.0,189.19,153.18
2016,3,27,9,30,7.0,200.0,5.4,13.0,205.0,165.38,132.82
2016,3,27,9,45,151.5,255.5,5.55,13.0,360.0,354.51,290.34
2016,3,27,10,0,296.0,311.0,5.7,13.0,515.0,548.29,445.74
2016,3,27,10,15,273.0,331.5,5.8,13.0,526.0,561.2,454.17
2016,3,27,10,30,250.0,352.0,5.9,13.0,537.0,571.65,461.19
2016,3,27,10,45,306.5,350.0,6.0,13.0,584.5,628.68,506.48
2016,3,27,11,0,363.0,348.0,6.1,13.0,632.0,687.05,552.24
2016,3,27,11,15,281.5,374.5,6.1,13.0,597.5,645.31,517.4
2016,3,27,11,30,200.0,401.0,6.1,13.0,563.0,578.39,463.57
2016,3,27,11,45,558.0,263.0,6.15,13.5,720.5,830.55,664.48
2016,3,27,12,0,916.0,125.0,6.2,14.0,878.0,1026.9,809.12
2016,3,27,12,15,917.0,125.0,6.2,14.0,879.0,1029.74,810.02
2016,3,27,12,30,918.0,125.0,6.2,14.0,880.0,1028.72,809.35
2016,3,27,12,45,920.5,122.5,6.25,14.0,873.5,1022.8,805.63
2016,3,27,13,0,923.0,120.0,6.3,14.0,867.0,1012.96,799.26
2016,3,27,13,15,919.5,119.5,6.4,14.0,851.0,995.6,787.85
2016,3,27,13,30,916.0,119.0,6.5,14.0,835.0,974.58,773.85
2016,3,27,13,45,903.0,121.0,6.6,14.0,809.5,943.98,752.81
2016,3,27,14,0,890.0,123.0,6.7,14.0,784.0,921.72,737.92
2016,3,27,14,15,782.0,152.5,6.8,13.5,716.0,832.18,673.63
2016,3,27,14,30,674.0,182.0,6.9,13.0,648.0,752.03,613.44
2016,3,27,14,45,649.0,177.5,7.0,13.0,606.5,700.56,574.12
2016,3,27,15,0,624.0,173.0,7.1,13.0,565.0,648.68,533.72
2016,3,27,15,15,553.5,182.0,7.15,13.0,512.0,571.48,471.84
2016,3,27,15,30,483.0,191.0,7.2,13.0,459.0,506.27,418.53
2016,3,27,15,45,397.0,189.0,7.25,13.0,396.5,426.72,352.99
2016,3,27,16,0,311.0,187.0,7.3,13.0,334.0,344.18,284.37
2016,3,27,16,15,293.5,167.0,7.25,12.5,293.5,298.27,245.91
2016,3,27,16,30,276.0,147.0,7.2,12.0,253.0,253.93,207.93
2016,3,27,16,45,235.5,132.5,7.15,12.0,213.5,208.05,168.0
2016,3,27,17,0,195.0,118.0,7.1,12.0,174.0,166.72,131.94
2016,3,27,17,15,165.5,96.0,7.1,11.5,137.0,126.22,96.67
2016,3,27,17,30,136.0,74.0,7.1,11.0,100.0,86.41,62.39
2016,3,27,17,45,90.5,52.5,7.1,11.0,67.5,53.53,35.54
2016,3,27,18,0,45.0,31.0,7.1,11.0,35.0,26.94,13.89
2016,3,27,18,15,22.5,15.5,7.15,11.0,17.5,12.2,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,9.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,9.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,6,15,158.5,14.5,8.5,10.0,28.5,11.78,0.0
2016,3,28,6,30,317.0,29.0,8.6,10.0,57.0,42.27,19.17
2016,3,28,6,45,436.5,38.5,8.7,10.0,105.5,87.66,49.71
2016,3,28,7,0,556.0,48.0,8.8,10.0,154.0,148.04,97.02
2016,3,28,7,15,622.0,54.5,8.75,10.0,207.5,207.48,149.93
2016,3,28,7,30,688.0,61.0,8.7,10.0,261.0,275.01,211.66
2016,3,28,7,45,732.0,65.5,8.7,10.5,315.5,338.96,270.76
2016,3,28,8,0,776.0,70.0,8.7,11.0,370.0,406.8,332.18
2016,3,28,8,15,805.5,74.0,8.6,11.0,422.5,470.73,389.71
2016,3,28,8,30,835.0,78.0,8.5,11.0,475.0,536.14,446.98
2016,3,28,8,45,856.0,81.0,8.4,11.0,524.0,596.66,498.82
2016,3,28,9,0,877.0,84.0,8.3,11.0,573.0,652.27,545.52
2016,3,28,9,15,648.0,165.5,8.25,11.0,542.0,626.96,522.49
2016,3,28,9,30,419.0,247.0,8.2,11.0,511.0,561.61,466.13
2016,3,28,9,45,675.5,170.0,8.15,11.5,625.5,713.02,590.65
2016,3,28,10,0,932.0,93.0,8.1,12.0,740.0,855.3,701.41
2016,3,28,10,15,940.5,94.5,8.05,12.0,771.5,895.72,730.56
2016,3,28,10,30,949.0,96.0,8.0,12.0,803.0,933.18,757.64
2016,3,28,10,45,954.0,97.0,7.95,12.0,827.5,963.85,779.49
2016,3,28,11,0,959.0,98.0,7.9,12.0,852.0,991.02,798.71
2016,3,28,11,15,962.5,99.0,7.9,12.0,868.5,1013.13,814.41
2016,3,28,11,30,966.0,100.0,7.9,12.0,885.0,1031.43,827.38
2016,3,28,11,45,967.0,100.5,7.9,12.0,893.0,1042.9,835.41
2016,3,28,12,0,968.0,101.0,7.9,12.0,901.0,1050.34,840.63
2016,3,28,12,15,744.5,206.0,7.85,12.0,821.5,965.98,777.52
2016,3,28,12,30,521.0,311.0,7.8,12.0,742.0,843.53,680.21
2016,3,28,12,45,521.5,306.5,7.75,12.0,734.5,835.64,674.72
2016,3,28,13,0,522.0,302.0,7.7,12.0,727.0,825.13,666.92
2016,3,28,13,15,722.0,209.0,7.65,12.0,783.5,919.82,744.04
2016,3,28,13,30,922.0,116.0,7.6,12.0,840.0,974.15,784.99
2016,3,28,13,45,915.0,114.5,7.6,12.5,815.0,945.28,762.51
2016,3,28,14,0,908.0,113.0,7.6,13.0,790.0,913.16,737.99
2016,3,28,14,15,716.5,175.5,7.5,13.0,696.5,803.86,655.03
2016,3,28,14,30,525.0,238.0,7.4,13.0,603.0,676.01,552.55
2016,3,28,14,45,691.0,172.0,7.35,13.0,625.0,724.73,594.41
2016,3,28,15,0,857.0,106.0,7.3,13.0,647.0,745.18,613.18
2016,3,28,15,15,838.5,103.5,7.2,12.5,603.0,690.82,570.7
2016,3,28,15,30,820.0,101.0,7.1,12.0,559.0,635.51,526.7
2016,3,28,15,45,795.5,97.0,7.0,12.0,510.0,574.62,476.19
2016,3,28,16,0,771.0,93.0,6.9,12.0,461.0,514.07,424.79
2016,3,28,16,15,738.0,88.5,6.7,12.0,408.5,450.09,369.27
2016,3,28,16,30,705.0,84.0,6.5,12.0,356.0,387.52,313.69
2016,3,28,16,45,658.5,78.0,6.35,12.0,303.0,321.08,254.11
2016,3,28,17,0,612.0,72.0,6.2,12.0,250.0,259.04,197.59
2016,3,28,17,15,541.0,64.0,6.05,11.5,197.5,194.18,140.06
2016,3,28,17,30,470.0,56.0,5.9,11.0,145.0,137.53,91.13
2016,3,28,17,45,357.0,44.0,5.75,11.0,99.0,81.49,47.81
2016,3,28,18,0,244.0,32.0,5.6,11.0,53.0,38.1,18.07
2016,3,28,18,15,122.0,16.0,5.5,11.0,26.5,12.22,0.0
2016,3,28,18,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,29,6,15,153.0,15.0,2.3,10.0,29.5,12.15,0.0
2016,3,29,6,30,306.0,30.0,2.3,10.0,59.0,42.15,19.98
2016,3,29,6,45,426.5,39.5,2.35,10.5,107.0,86.86,49.5
2016,3,29,7,0,547.0,49.0,2.4,11.0,155.0,146.67,95.52
2016,3,29,7,15,612.0,55.5,2.55,11.0,208.5,205.23,146.65
2016,3,29,7,30,677.0,62.0,2.7,11.0,262.0,271.83,206.07
2016,3,29,7,45,726.0,65.5,2.9,11.5,317.0,335.87,263.42
2016,3,29,8,0,775.0,69.0,3.1,12.0,372.0,404.35,323.31
2016,3,29,8,15,804.5,72.5,3.1,12.0,424.5,467.6,378.01
2016,3,29,8,30,834.0,76.0,3.1,12.0,477.0,532.31,432.19
2016,3,29,8,45,858.0,78.0,3.1,12.5,526.5,589.57,478.19
2016,3,29,9,0,882.0,80.0,3.1,13.0,576.0,649.95,524.96
2016,3,29,9,15,897.5,82.0,2.85,13.0,620.5,704.29,565.56
2016,3,29,9,30,913.0,84.0,2.6,13.0,665.0,757.27,603.14
2016,3,29,9,45,925.0,86.0,2.4,13.0,703.5,805.91,635.23
2016,3,29,10,0,937.0,88.0,2.2,13.0,742.0,852.32,664.89
2016,3,29,10,15,945.5,89.0,2.0,13.0,774.0,892.26,689.22
2016,3,29,10,30,954.0,90.0,1.8,13.0,806.0,929.25,710.85
2016,3,29,10,45,959.5,91.5,1.65,13.5,830.5,960.92,727.58
2016,3,29,11,0,965.0,93.0,1.5,14.0,855.0,989.08,741.53
2016,3,29,11,15,968.5,93.5,1.6,14.0,871.5,1010.69,756.28
2016,3,29,11,30,972.0,94.0,1.7,14.0,888.0,1028.46,768.68
2016,3,29,11,45,972.5,95.0,1.8,14.0,895.5,1039.94,777.12
2016,3,29,12,0,973.0,96.0,1.9,14.0,903.0,1047.37,783.09
2016,3,29,12,15,972.5,96.0,2.1,14.0,903.0,1048.72,786.58
2016,3,29,12,30,972.0,96.0,2.3,14.0,903.0,1045.97,787.38
2016,3,29,12,45,969.0,96.0,2.55,14.0,893.5,1036.76,784.4
2016,3,29,13,0,966.0,96.0,2.8,14.0,884.0,1023.56,778.6
2016,3,29,13,15,961.5,95.5,2.95,14.0,867.0,1004.53,767.74
2016,3,29,13,30,957.0,95.0,3.1,14.0,850.0,981.73,754.27
2016,3,29,13,45,948.5,95.0,3.3,14.0,825.0,952.24,736.42
2016,3,29,14,0,940.0,95.0,3.5,14.0,800.0,919.46,716.0
2016,3,29,14,15,931.0,93.5,3.6,14.0,768.0,881.6,691.07
2016,3,29,14,30,922.0,92.0,3.7,14.0,736.0,840.88,663.82
2016,3,29,14,45,906.0,91.5,3.8,14.0,696.5,793.23,631.16
2016,3,29,15,0,890.0,91.0,3.9,14.0,657.0,743.74,596.61
2016,3,29,15,15,874.0,89.0,3.95,13.5,612.5,691.16,557.96
2016,3,29,15,30,858.0,87.0,4.0,13.0,568.0,642.05,520.64
2016,3,29,15,45,832.5,84.5,4.05,13.0,518.5,580.47,471.61
2016,3,29,16,0,807.0,82.0,4.1,13.0,469.0,519.24,421.45
2016,3,29,16,15,776.0,78.0,4.1,12.5,416.5,454.65,367.73
2016,3,29,16,30,745.0,74.0,4.1,12.0,364.0,391.77,313.61
2016,3,29,16,45,699.0,69.5,4.1,12.0,310.5,324.64,254.18
2016,3,29,17,0,653.0,65.0,4.1,12.0,257.0,262.12,197.67
2016,3,29,17,15,586.0,57.5,3.9,11.5,204.0,196.56,139.63
2016,3,29,17,30,519.0,50.0,3.7,11.0,151.0,138.67,89.71
2016,3,29,17,45,408.0,40.0,3.55,11.0,104.0,81.95,46.24
2016,3,29,18,0,297.0,30.0,3.4,11.0,57.0,39.18,18.35
2016,3,29,18,15,148.5,15.0,3.35,10.5,28.5,12.16,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,111.5,18.0,2.65,10.0,29.0,13.7,0.0
2016,3,30,6,30,223.0,36.0,2.7,10.0,58.0,40.91,21.63
2016,3,30,6,45,325.0,49.5,2.8,10.0,103.5,81.07,49.23
2016,3,30,7,0,427.0,63.0,2.9,10.0,149.0,137.08,93.13
2016,3,30,7,15,496.0,72.5,2.8,10.0,200.5,192.09,140.5
2016,3,30,7,30,565.0,82.0,2.7,10.0,252.0,255.11,195.98
2016,3,30,7,45,333.0,123.0,2.65,10.5,228.0,240.61,192.84
2016,3,30,8,0,101.0,164.0,2.6,11.0,204.0,186.73,152.36
2016,3,30,8,15,90.5,185.0,2.6,11.0,224.5,198.99,163.03
2016,3,30,8,30,80.0,206.0,2.6,11.0,245.0,217.48,178.28
2016,3,30,8,45,81.0,227.5,2.65,11.0,270.5,242.04,198.27
2016,3,30,9,0,82.0,249.0,2.7,11.0,296.0,266.74,218.08
2016,3,30,9,15,136.5,273.0,2.8,11.0,358.0,343.44,280.42
2016,3,30,9,30,191.0,297.0,2.9,11.0,420.0,412.82,335.86
2016,3,30,9,45,142.0,312.0,3.0,11.5,406.0,398.86,322.6
2016,3,30,10,0,93.0,327.0,3.1,12.0,392.0,364.17,293.31
2016,3,30,10,15,85.5,338.5,3.15,12.0,401.0,372.44,299.35
2016,3,30,10,30,78.0,350.0,3.2,12.0,410.0,380.0,304.65
2016,3,30,10,45,77.0,361.0,3.3,12.0,421.5,392.21,313.87
2016,3,30,11,0,76.0,372.0,3.4,12.0,433.0,404.12,322.84
2016,3,30,11,15,95.0,387.5,3.4,12.0,465.0,438.84,349.98
2016,3,30,11,30,114.0,403.0,3.4,12.0,497.0,494.86,392.94
2016,3,30,11,45,115.5,406.0,3.45,12.0,502.0,500.98,397.3
2016,3,30,12,0,117.0,409.0,3.5,12.0,507.0,506.44,401.46
2016,3,30,12,15,117.0,409.0,3.5,12.0,507.0,506.74,401.63
2016,3,30,12,30,117.0,409.0,3.5,12.0,507.0,506.31,401.34
2016,3,30,12,45,197.0,399.5,3.5,12.5,562.5,571.99,452.98
2016,3,30,13,0,277.0,390.0,3.5,13.0,618.0,656.06,516.6
2016,3,30,13,15,274.5,384.5,3.55,13.0,606.5,642.93,506.77
2016,3,30,13,30,272.0,379.0,3.6,13.0,595.0,628.5,496.57
2016,3,30,13,45,246.0,371.0,3.65,13.0,562.0,570.53,453.4
2016,3,30,14,0,220.0,363.0,3.7,13.0,529.0,532.57,424.79
2016,3,30,14,15,551.0,234.5,3.75,13.0,627.0,710.02,567.4
2016,3,30,14,30,882.0,106.0,3.8,13.0,725.0,820.13,652.77
2016,3,30,14,45,869.5,104.0,3.9,13.0,687.0,775.07,620.52
2016,3,30,15,0,857.0,102.0,4.0,13.0,649.0,734.8,591.64
2016,3,30,15,15,840.0,99.0,4.1,12.5,605.0,681.05,551.99
2016,3,30,15,30,823.0,96.0,4.2,12.0,561.0,626.26,510.48
2016,3,30,15,45,800.0,92.5,4.3,12.0,512.5,566.78,463.0
2016,3,30,16,0,777.0,89.0,4.4,12.0,464.0,507.49,414.17
2016,3,30,16,15,745.5,85.0,4.45,11.5,412.5,444.28,361.24
2016,3,30,16,30,714.0,81.0,4.5,11.0,361.0,382.72,307.93
2016,3,30,16,45,669.5,75.0,4.6,11.0,308.0,316.85,249.37
2016,3,30,17,0,625.0,69.0,4.7,11.0,255.0,255.16,193.41
2016,3,30,17,15,557.5,61.5,4.6,10.5,203.0,191.35,136.83
2016,3,30,17,30,490.0,54.0,4.5,10.0,151.0,135.29,88.52
2016,3,30,17,45,382.0,43.0,4.4,10.0,104.5,80.17,46.27
2016,3,30,18,0,274.0,32.0,4.3,10.0,58.0,38.66,19.23
2016,3,30,18,15,137.0,16.0,4.2,10.0,29.0,12.95,0.0
2016,3,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,142.0,18.0,2.65,11.0,32.5,13.79,0.0
2016,3,31,6,30,284.0,36.0,2.7,11.0,65.0,45.33,23.89
2016,3,31,6,45,384.5,47.5,2.75,11.0,112.0,87.97,52.44
2016,3,31,7,0,485.0,59.0,2.8,11.0,159.0,143.27,95.51
2016,3,31,7,15,242.5,70.5,2.75,11.0,120.5,125.72,93.4
2016,3,31,7,30,0.0,82.0,2.7,11.0,82.0,63.36,49.25
2016,3,31,7,45,0.0,99.0,2.65,11.0,99.0,76.89,60.85
2016,3,31,8,0,0.0,116.0,2.6,11.0,116.0,90.54,72.33
2016,3,31,8,15,0.0,132.5,2.55,11.0,132.5,103.9,83.42
2016,3,31,8,30,0.0,149.0,2.5,11.0,149.0,117.37,94.47
2016,3,31,8,45,15.5,186.5,2.5,11.5,195.5,157.67,127.78
2016,3,31,9,0,31.0,224.0,2.5,12.0,242.0,210.74,170.99
2016,3,31,9,15,57.0,257.5,2.55,12.0,293.5,260.97,211.73
2016,3,31,9,30,83.0,291.0,2.6,12.0,345.0,313.96,254.15
2016,3,31,9,45,165.0,310.5,2.7,12.0,425.0,413.9,334.21
2016,3,31,10,0,247.0,330.0,2.8,12.0,505.0,522.07,418.47
2016,3,31,10,15,196.5,349.5,2.85,12.0,492.5,491.95,393.42
2016,3,31,10,30,146.0,369.0,2.9,12.0,480.0,474.58,378.47
2016,3,31,10,45,117.5,374.5,3.0,12.5,466.0,459.64,365.42
2016,3,31,11,0,89.0,380.0,3.1,13.0,452.0,422.93,335.75
2016,3,31,11,15,135.0,395.5,3.15,13.0,506.0,503.32,398.36
2016,3,31,11,30,181.0,411.0,3.2,13.0,560.0,564.73,445.34
2016,3,31,11,45,184.0,412.5,3.3,13.0,565.5,571.46,450.22
2016,3,31,12,0,187.0,414.0,3.4,13.0,571.0,577.25,454.76
2016,3,31,12,15,565.0,260.5,3.55,13.0,734.0,837.28,656.81
2016,3,31,12,30,943.0,107.0,3.7,13.0,897.0,1023.84,790.24
2016,3,31,12,45,947.5,103.0,3.85,13.0,890.0,1017.76,785.7
2016,3,31,13,0,952.0,99.0,4.0,13.0,883.0,1007.61,780.11
2016,3,31,13,15,948.5,98.5,4.15,13.0,866.5,989.61,769.08
2016,3,31,13,30,945.0,98.0,4.3,13.0,850.0,967.86,755.67
2016,3,31,13,45,729.0,185.0,4.45,13.0,755.0,860.81,681.1
2016,3,31,14,0,513.0,272.0,4.6,13.0,660.0,730.13,582.09
2016,3,31,14,15,714.0,182.5,4.65,13.0,698.5,800.06,640.17
2016,3,31,14,30,915.0,93.0,4.7,13.0,737.0,830.07,664.39
2016,3,31,14,45,903.0,91.5,4.8,13.0,699.0,784.69,632.29
2016,3,31,15,0,891.0,90.0,4.9,13.0,661.0,737.17,598.24
2016,3,31,15,15,463.5,158.5,4.95,13.0,454.0,478.98,392.9
2016,3,31,15,30,36.0,227.0,5.0,13.0,247.0,216.17,175.21
2016,3,31,15,45,18.0,184.0,5.05,13.0,194.0,156.81,126.68
2016,3,31,16,0,0.0,141.0,5.1,13.0,141.0,110.73,88.35
2016,3,31,16,15,0.0,122.0,5.05,12.5,122.0,95.27,75.77
2016,3,31,16,30,0.0,103.0,5.0,12.0,103.0,79.97,63.12
2016,3,31,16,45,0.0,88.0,5.0,12.0,88.0,68.04,53.05
2016,3,31,17,0,0.0,73.0,5.0,12.0,73.0,56.21,42.94
2016,3,31,17,15,272.0,62.0,4.85,11.5,116.0,121.4,88.22
2016,3,31,17,30,544.0,51.0,4.7,11.0,159.0,139.48,89.39
2016,3,31,17,45,435.5,41.5,4.55,11.0,111.0,82.61,46.18
2016,3,31,18,0,327.0,32.0,4.4,11.0,63.0,39.34,19.24
2016,3,31,18,15,163.5,16.0,4.25,11.0,31.5,12.98,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,170.0,17.5,3.45,10.0,35.5,14.14,0.97
2016,4,1,6,30,340.0,35.0,3.5,10.0,71.0,46.72,24.01
2016,4,1,6,45,435.0,45.5,3.55,10.5,119.0,91.36,53.39
2016,4,1,7,0,530.0,56.0,3.6,11.0,167.0,147.86,97.54
2016,4,1,7,15,265.0,60.0,3.55,11.0,115.5,121.09,88.68
2016,4,1,7,30,0.0,64.0,3.5,11.0,64.0,49.08,36.94
2016,4,1,7,45,0.0,76.5,3.45,11.0,76.5,58.84,45.34
2016,4,1,8,0,0.0,89.0,3.4,11.0,89.0,68.68,53.65
2016,4,1,8,15,0.0,119.5,3.35,11.0,119.5,93.15,74.33
2016,4,1,8,30,0.0,150.0,3.3,11.0,150.0,118.07,95.1
2016,4,1,8,45,2.0,165.5,3.3,11.5,166.5,131.97,106.23
2016,4,1,9,0,4.0,181.0,3.3,12.0,183.0,146.16,117.52
2016,4,1,9,15,7.0,197.0,3.25,12.0,201.0,161.73,130.11
2016,4,1,9,30,10.0,213.0,3.2,12.0,219.0,177.66,142.91
2016,4,1,9,45,17.5,242.5,3.15,12.0,254.5,208.96,168.28
2016,4,1,10,0,25.0,272.0,3.1,12.0,290.0,241.12,194.07
2016,4,1,10,15,41.0,306.0,3.05,12.0,336.5,302.5,243.12
2016,4,1,10,30,57.0,340.0,3.0,12.0,383.0,350.44,280.76
2016,4,1,10,45,87.0,365.5,2.95,12.5,434.0,403.65,321.96
2016,4,1,11,0,117.0,391.0,2.9,13.0,485.0,477.9,378.26
2016,4,1,11,15,115.5,399.0,2.85,13.0,493.5,487.45,384.64
2016,4,1,11,30,114.0,407.0,2.8,13.0,502.0,496.34,390.87
2016,4,1,11,45,157.5,413.5,2.75,13.0,545.5,545.83,429.01
2016,4,1,12,0,201.0,420.0,2.7,13.0,589.0,595.14,466.3
2016,4,1,12,15,236.0,414.0,2.7,13.0,612.5,623.12,487.65
2016,4,1,12,30,271.0,408.0,2.7,13.0,636.0,670.82,523.07
2016,4,1,12,45,609.0,254.5,2.75,13.0,760.0,865.16,671.96
2016,4,1,13,0,947.0,101.0,2.8,13.0,884.0,1002.01,768.12
2016,4,1,13,15,730.0,198.0,2.9,13.0,794.5,905.46,701.35
2016,4,1,13,30,513.0,295.0,3.0,13.0,705.0,779.78,609.09
2016,4,1,13,45,722.0,195.5,3.1,13.0,754.0,862.07,675.28
2016,4,1,14,0,931.0,96.0,3.2,13.0,803.0,903.43,705.65
2016,4,1,14,15,922.5,94.5,3.3,13.0,771.5,866.2,680.5
2016,4,1,14,30,914.0,93.0,3.4,13.0,740.0,826.12,653.67
2016,4,1,14,45,903.0,91.0,3.5,13.0,702.0,781.02,622.81
2016,4,1,15,0,892.0,89.0,3.6,13.0,664.0,733.72,589.42
2016,4,1,15,15,876.5,87.0,3.7,13.0,620.0,681.47,550.0
2016,4,1,15,30,861.0,85.0,3.8,13.0,576.0,627.94,508.47
2016,4,1,15,45,839.5,82.0,3.9,13.0,527.5,572.58,464.16
2016,4,1,16,0,818.0,79.0,4.0,13.0,479.0,512.81,415.07
2016,4,1,16,15,789.5,75.5,4.0,12.5,427.0,449.62,362.24
2016,4,1,16,30,761.0,72.0,4.0,12.0,375.0,387.85,308.8
2016,4,1,16,45,717.5,67.5,4.05,12.0,321.0,321.71,250.1
2016,4,1,17,0,674.0,63.0,4.1,12.0,267.0,258.51,192.97
2016,4,1,17,15,612.0,56.5,3.95,11.5,214.5,194.47,136.18
2016,4,1,17,30,550.0,50.0,3.8,11.0,162.0,137.41,87.2
2016,4,1,17,45,446.0,40.5,3.7,11.0,114.0,81.0,44.67
2016,4,1,18,0,342.0,31.0,3.6,11.0,66.0,37.6,18.29
2016,4,1,18,15,171.0,15.5,3.5,11.0,33.0,12.55,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,146.5,19.5,1.4,10.0,36.0,14.93,3.12
2016,4,2,6,30,293.0,39.0,1.3,10.0,72.0,45.47,24.54
2016,4,2,6,45,372.5,53.0,1.25,10.0,118.0,90.25,55.34
2016,4,2,7,0,452.0,67.0,1.2,10.0,164.0,143.06,96.99
2016,4,2,7,15,226.0,63.5,1.1,10.0,112.0,114.53,84.6
2016,4,2,7,30,0.0,60.0,1.0,10.0,60.0,45.97,34.4
2016,4,2,7,45,0.0,71.5,0.9,10.5,71.5,54.87,42.04
2016,4,2,8,0,0.0,83.0,0.8,11.0,83.0,63.88,49.54
2016,4,2,8,15,22.5,142.0,0.75,11.0,153.5,127.5,103.1
2016,4,2,8,30,45.0,201.0,0.7,11.0,224.0,192.8,156.6
2016,4,2,8,45,44.0,222.0,0.7,11.0,246.0,213.73,172.95
2016,4,2,9,0,43.0,243.0,0.7,11.0,268.0,234.67,189.29
2016,4,2,9,15,46.5,260.5,0.75,11.0,289.5,255.42,205.48
2016,4,2,9,30,50.0,278.0,0.8,11.0,311.0,276.5,221.81
2016,4,2,9,45,81.0,308.0,0.9,11.5,365.0,330.58,264.08
2016,4,2,10,0,112.0,338.0,1.0,12.0,419.0,387.21,307.35
2016,4,2,10,15,174.5,353.0,1.15,12.0,484.5,474.67,374.66
2016,4,2,10,30,237.0,368.0,1.3,12.0,550.0,549.3,431.13
2016,4,2,10,45,548.0,257.0,1.45,12.5,694.0,762.17,591.17
2016,4,2,11,0,859.0,146.0,1.6,13.0,838.0,949.51,721.24
2016,4,2,11,15,863.5,146.5,1.75,13.0,854.0,970.41,734.33
2016,4,2,11,30,868.0,147.0,1.9,13.0,870.0,987.78,747.22
2016,4,2,11,45,879.0,142.0,2.05,13.0,879.5,986.99,748.05
2016,4,2,12,0,890.0,137.0,2.2,13.0,889.0,997.86,756.97
2016,4,2,12,15,889.5,137.0,2.35,13.0,888.5,998.75,759.11
2016,4,2,12,30,889.0,137.0,2.5,13.0,888.0,995.91,758.88
2016,4,2,12,45,564.0,272.5,2.65,13.5,747.0,831.71,642.4
2016,4,2,13,0,239.0,408.0,2.8,14.0,606.0,612.34,477.11
