Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,13,15,332.0,370.5,2.9,14.0,640.0,676.51,528.75
2016,4,2,13,30,425.0,333.0,3.0,14.0,674.0,733.11,572.45
2016,4,2,13,45,464.0,305.5,3.15,14.0,668.0,729.85,571.99
2016,4,2,14,0,503.0,278.0,3.3,14.0,662.0,722.39,568.81
2016,4,2,14,15,330.0,308.5,3.3,13.5,557.0,574.41,456.92
2016,4,2,14,30,157.0,339.0,3.3,13.0,452.0,438.12,350.58
2016,4,2,14,45,153.0,322.5,3.35,13.0,427.5,412.01,331.35
2016,4,2,15,0,149.0,306.0,3.4,13.0,403.0,385.81,311.34
2016,4,2,15,15,75.0,237.5,3.4,13.0,286.5,252.31,204.33
2016,4,2,15,30,1.0,169.0,3.4,13.0,170.0,134.07,106.9
2016,4,2,15,45,0.5,154.5,3.4,13.0,155.0,121.82,97.19
2016,4,2,16,0,0.0,140.0,3.4,13.0,140.0,109.7,87.38
2016,4,2,16,15,0.0,107.5,3.4,12.5,107.5,83.38,65.62
2016,4,2,16,30,0.0,75.0,3.4,12.0,75.0,57.58,43.95
2016,4,2,16,45,0.0,64.0,3.4,12.0,64.0,49.06,36.76
2016,4,2,17,0,0.0,53.0,3.4,12.0,53.0,40.56,29.48
2016,4,2,17,15,0.0,42.0,3.3,12.0,42.0,32.08,22.13
2016,4,2,17,30,0.0,31.0,3.2,12.0,31.0,23.63,14.7
2016,4,2,17,45,0.0,21.5,3.15,12.0,21.5,16.36,8.24
2016,4,2,18,0,0.0,12.0,3.1,12.0,12.0,9.1,1.76
2016,4,2,18,15,0.0,6.0,3.0,11.5,6.0,4.54,0.0
2016,4,2,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,19.0,2.1,8.0,19.0,14.5,4.11
2016,4,3,6,30,0.0,38.0,2.1,8.0,38.0,28.69,18.55
2016,4,3,6,45,11.5,59.0,2.15,8.5,61.5,46.11,33.66
2016,4,3,7,0,23.0,80.0,2.2,9.0,85.0,67.11,51.65
2016,4,3,7,15,31.5,102.0,2.15,9.0,111.0,89.03,70.63
2016,4,3,7,30,40.0,124.0,2.1,9.0,137.0,112.31,90.68
2016,4,3,7,45,47.5,145.0,2.1,9.5,163.0,135.64,110.43
2016,4,3,8,0,55.0,166.0,2.1,10.0,189.0,160.03,130.78
2016,4,3,8,15,418.0,131.5,2.1,10.0,340.0,329.49,269.72
2016,4,3,8,30,781.0,97.0,2.1,10.0,491.0,518.72,421.08
2016,4,3,8,45,804.0,100.0,2.15,10.5,539.5,577.27,466.84
2016,4,3,9,0,827.0,103.0,2.2,11.0,588.0,635.92,512.08
2016,4,3,9,15,843.5,106.0,2.25,11.0,631.5,689.95,553.49
2016,4,3,9,30,860.0,109.0,2.3,11.0,675.0,742.81,593.08
2016,4,3,9,45,872.5,111.0,2.35,11.5,713.0,790.15,626.2
2016,4,3,10,0,885.0,113.0,2.4,12.0,751.0,826.54,649.92
2016,4,3,10,15,894.0,115.0,2.45,12.0,782.0,865.69,676.69
2016,4,3,10,30,903.0,117.0,2.5,12.0,813.0,902.05,701.32
2016,4,3,10,45,709.0,208.5,2.55,12.0,765.0,863.24,672.59
2016,4,3,11,0,515.0,300.0,2.6,12.0,717.0,785.35,612.75
2016,4,3,11,15,390.0,353.0,2.65,12.0,672.5,713.03,558.26
2016,4,3,11,30,265.0,406.0,2.7,12.0,628.0,654.43,512.23
2016,4,3,11,45,285.0,405.0,2.75,12.5,645.5,675.87,527.96
2016,4,3,12,0,305.0,404.0,2.8,13.0,663.0,696.05,542.14
2016,4,3,12,15,401.5,366.0,2.9,13.0,706.5,751.25,585.29
2016,4,3,12,30,498.0,328.0,3.0,13.0,750.0,824.15,639.89
2016,4,3,12,45,416.5,357.0,3.15,13.0,708.0,769.56,599.05
2016,4,3,13,0,335.0,386.0,3.3,13.0,666.0,698.77,546.98
2016,4,3,13,15,616.0,258.0,3.4,13.0,759.5,851.0,665.83
2016,4,3,13,30,897.0,130.0,3.5,13.0,853.0,946.9,736.45
2016,4,3,13,45,884.5,132.0,3.65,13.0,827.0,929.06,724.83
2016,4,3,14,0,872.0,134.0,3.8,13.0,801.0,895.58,702.98
2016,4,3,14,15,862.0,132.0,3.9,13.0,769.5,857.44,677.37
2016,4,3,14,30,852.0,130.0,4.0,13.0,738.0,816.68,649.6
2016,4,3,14,45,839.0,127.0,4.1,13.0,699.5,770.34,616.67
2016,4,3,15,0,826.0,124.0,4.2,13.0,661.0,722.11,580.99
2016,4,3,15,15,808.0,120.5,4.25,13.0,617.0,668.49,540.2
2016,4,3,15,30,790.0,117.0,4.3,13.0,573.0,614.0,497.66
2016,4,3,15,45,771.5,111.0,4.35,13.0,525.0,557.53,452.4
2016,4,3,16,0,753.0,105.0,4.4,13.0,477.0,499.28,404.4
2016,4,3,16,15,637.5,109.5,4.35,12.5,401.0,407.04,328.79
2016,4,3,16,30,522.0,114.0,4.3,12.0,325.0,320.24,256.6
2016,4,3,16,45,470.5,109.0,4.3,12.0,279.0,264.78,208.13
2016,4,3,17,0,419.0,104.0,4.3,12.0,233.0,214.47,163.73
2016,4,3,17,15,373.5,88.5,4.15,11.5,187.0,162.23,118.2
2016,4,3,17,30,328.0,73.0,4.0,11.0,141.0,115.42,78.51
2016,4,3,17,45,260.5,55.5,3.85,11.0,100.0,70.7,43.99
2016,4,3,18,0,193.0,38.0,3.7,11.0,59.0,34.66,19.74
2016,4,3,18,15,96.5,19.0,3.6,11.0,29.5,14.41,0.0
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,5.4,11.0,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,5.5,11.0,11.0,8.65,0.0
2016,4,4,6,15,158.0,27.0,5.6,11.0,46.5,20.45,9.09
2016,4,4,6,30,316.0,43.0,5.7,11.0,82.0,48.81,27.09
2016,4,4,6,45,417.5,54.0,5.8,11.5,132.0,94.96,57.4
2016,4,4,7,0,519.0,65.0,5.9,12.0,182.0,151.66,101.16
2016,4,4,7,15,582.5,72.5,5.85,12.0,236.0,208.8,150.66
2016,4,4,7,30,646.0,80.0,5.8,12.0,290.0,273.06,207.87
2016,4,4,7,45,690.5,85.5,5.75,12.0,344.5,335.48,264.33
2016,4,4,8,0,735.0,91.0,5.7,12.0,399.0,401.9,323.37
2016,4,4,8,15,765.0,95.0,5.8,12.0,451.5,463.68,377.78
2016,4,4,8,30,795.0,99.0,5.9,12.0,504.0,526.62,431.87
2016,4,4,8,45,819.5,101.5,6.0,12.5,553.0,586.2,481.14
2016,4,4,9,0,844.0,104.0,6.1,13.0,602.0,645.96,529.22
2016,4,4,9,15,860.0,107.0,6.1,13.0,646.0,700.33,572.64
2016,4,4,9,30,876.0,110.0,6.1,13.0,690.0,753.44,614.14
2016,4,4,9,45,888.5,112.0,6.15,13.5,728.5,801.33,649.38
2016,4,4,10,0,901.0,114.0,6.2,14.0,767.0,838.2,674.7
2016,4,4,10,15,909.5,115.5,6.05,14.0,798.0,876.87,701.59
2016,4,4,10,30,918.0,117.0,5.9,14.0,829.0,912.67,726.06
2016,4,4,10,45,923.0,119.0,5.8,14.0,852.5,942.81,746.46
2016,4,4,11,0,928.0,121.0,5.7,14.0,876.0,969.54,764.31
2016,4,4,11,15,931.5,122.0,5.65,14.0,892.0,990.39,778.22
2016,4,4,11,30,935.0,123.0,5.6,14.0,908.0,1007.54,789.56
2016,4,4,11,45,934.5,124.5,5.6,14.0,915.0,1017.61,796.3
2016,4,4,12,0,934.0,126.0,5.6,14.0,922.0,1023.77,800.44
2016,4,4,12,15,934.0,126.0,5.5,14.0,921.0,1025.06,800.52
2016,4,4,12,30,934.0,126.0,5.4,14.0,920.0,1022.43,797.98
2016,4,4,12,45,934.0,124.0,5.35,14.0,911.5,1013.98,791.85
2016,4,4,13,0,934.0,122.0,5.3,14.0,903.0,1001.64,783.14
2016,4,4,13,15,929.5,121.0,5.3,14.0,885.5,982.3,769.94
2016,4,4,13,30,925.0,120.0,5.3,14.0,868.0,959.33,754.25
2016,4,4,13,45,915.0,120.5,5.35,14.0,842.0,929.5,733.98
2016,4,4,14,0,905.0,121.0,5.4,14.0,816.0,896.57,711.4
2016,4,4,14,15,894.5,119.0,5.75,14.0,783.5,857.96,686.1
2016,4,4,14,30,884.0,117.0,6.1,14.0,751.0,825.5,664.84
2016,4,4,14,45,867.5,116.0,6.5,14.0,711.0,777.48,631.09
2016,4,4,15,0,851.0,115.0,6.9,14.0,671.0,727.74,593.75
2016,4,4,15,15,833.5,112.0,7.05,13.5,626.0,673.98,552.62
2016,4,4,15,30,816.0,109.0,7.2,13.0,581.0,619.23,509.49
2016,4,4,15,45,788.5,106.0,7.4,13.0,531.5,558.22,459.21
2016,4,4,16,0,761.0,103.0,7.6,13.0,482.0,498.41,408.56
2016,4,4,16,15,729.0,98.5,7.4,13.0,429.5,435.37,353.68
2016,4,4,16,30,697.0,94.0,7.2,13.0,377.0,374.3,299.3
2016,4,4,16,45,649.5,88.0,7.0,13.0,323.5,308.96,240.84
2016,4,4,17,0,602.0,82.0,6.8,13.0,270.0,248.16,185.9
2016,4,4,17,15,534.0,73.5,6.4,12.5,217.0,185.74,131.3
2016,4,4,17,30,466.0,65.0,6.0,12.0,164.0,131.2,85.54
2016,4,4,17,45,361.0,53.0,5.6,12.0,116.5,76.29,44.83
2016,4,4,18,0,256.0,41.0,5.2,12.0,69.0,37.44,21.54
2016,4,4,18,15,128.0,20.5,4.95,11.5,34.5,15.6,1.68
2016,4,4,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,39.0,6.0,2.75,10.5,7.0,0.0,0.0
2016,4,5,6,0,78.0,12.0,2.7,11.0,14.0,9.44,0.0
2016,4,5,6,15,230.0,25.5,2.65,11.5,51.0,20.8,10.18
2016,4,5,6,30,382.0,39.0,2.6,12.0,88.0,50.14,26.71
2016,4,5,6,45,472.5,49.0,2.55,12.5,138.0,96.13,55.9
2016,4,5,7,0,563.0,59.0,2.5,13.0,188.0,153.34,99.95
2016,4,5,7,15,621.5,65.5,2.4,13.0,242.0,210.87,149.41
2016,4,5,7,30,680.0,72.0,2.3,13.0,296.0,274.83,205.65
2016,4,5,7,45,724.0,76.0,2.2,13.5,351.0,338.21,261.17
2016,4,5,8,0,768.0,80.0,2.1,14.0,406.0,404.37,317.59
2016,4,5,8,15,796.0,83.5,2.15,14.0,458.0,465.99,369.9
2016,4,5,8,30,824.0,87.0,2.2,14.0,510.0,528.84,421.62
2016,4,5,8,45,848.0,89.0,2.25,14.5,559.5,588.79,468.77
2016,4,5,9,0,872.0,91.0,2.3,15.0,609.0,644.26,511.18
2016,4,5,9,15,887.0,93.5,2.4,15.0,653.0,697.63,551.95
2016,4,5,9,30,902.0,96.0,2.5,15.0,697.0,749.57,590.76
2016,4,5,9,45,912.5,98.0,2.7,15.5,734.5,795.9,623.09
2016,4,5,10,0,923.0,100.0,2.9,16.0,772.0,839.89,652.92
2016,4,5,10,15,930.5,101.5,2.95,16.0,803.0,878.33,678.87
2016,4,5,10,30,938.0,103.0,3.0,16.0,834.0,913.77,702.63
2016,4,5,10,45,942.5,104.5,3.15,16.5,857.0,943.4,721.72
2016,4,5,11,0,947.0,106.0,3.3,17.0,880.0,969.53,738.41
2016,4,5,11,15,950.5,106.5,3.3,17.0,895.5,990.12,751.63
2016,4,5,11,30,954.0,107.0,3.3,17.0,911.0,1006.95,762.41
2016,4,5,11,45,955.5,107.5,3.35,17.5,918.5,1018.05,768.38
2016,4,5,12,0,957.0,108.0,3.4,18.0,926.0,1025.19,771.85
2016,4,5,12,15,956.5,107.5,3.35,18.0,925.0,1025.46,771.52
2016,4,5,12,30,956.0,107.0,3.3,18.0,924.0,1021.74,768.7
2016,4,5,12,45,955.5,106.0,3.3,18.5,915.5,1013.53,762.0
2016,4,5,13,0,955.0,105.0,3.3,19.0,907.0,1001.37,752.83
2016,4,5,13,15,951.0,104.0,3.3,19.0,889.5,982.11,740.45
2016,4,5,13,30,947.0,103.0,3.3,19.0,872.0,959.13,725.66
2016,4,5,13,45,940.5,102.0,3.3,19.0,847.0,930.38,706.97
2016,4,5,14,0,934.0,101.0,3.3,19.0,822.0,898.29,685.97
2016,4,5,14,15,925.5,99.5,3.3,19.0,790.0,860.91,661.21
2016,4,5,14,30,917.0,98.0,3.3,19.0,758.0,820.69,634.3
2016,4,5,14,45,904.0,96.5,3.35,19.0,718.5,774.51,603.14
2016,4,5,15,0,891.0,95.0,3.4,19.0,679.0,726.29,568.82
2016,4,5,15,15,875.0,92.5,3.45,18.5,634.5,673.36,530.58
2016,4,5,15,30,859.0,90.0,3.5,18.0,590.0,623.43,493.26
2016,4,5,15,45,836.0,87.5,3.6,18.0,540.5,563.65,446.52
2016,4,5,16,0,813.0,85.0,3.7,18.0,491.0,504.0,398.42
2016,4,5,16,15,783.5,81.0,3.7,17.5,439.0,440.46,346.29
2016,4,5,16,30,754.0,77.0,3.7,17.0,387.0,378.48,293.71
2016,4,5,16,45,711.0,72.5,3.7,16.5,332.5,313.47,237.51
2016,4,5,17,0,668.0,68.0,3.7,16.0,278.0,251.13,182.65
2016,4,5,17,15,606.5,61.0,3.55,15.5,224.5,187.9,127.96
2016,4,5,17,30,545.0,54.0,3.4,15.0,171.0,131.63,81.25
2016,4,5,17,45,444.5,44.5,3.25,14.5,122.5,77.22,42.26
2016,4,5,18,0,344.0,35.0,3.1,14.0,74.0,35.35,19.32
2016,4,5,18,15,172.0,17.5,2.95,14.0,37.0,14.12,1.96
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,46.5,6.0,3.2,13.5,7.5,0.0,0.0
2016,4,6,6,0,93.0,12.0,3.3,14.0,15.0,9.44,0.0
2016,4,6,6,15,238.5,26.0,3.4,14.0,53.0,21.18,10.93
2016,4,6,6,30,384.0,40.0,3.5,14.0,91.0,50.57,27.04
2016,4,6,6,45,474.0,49.5,3.6,14.5,141.0,96.1,55.52
2016,4,6,7,0,564.0,59.0,3.7,15.0,191.0,152.76,98.81
2016,4,6,7,15,621.0,65.5,3.65,15.5,245.0,209.89,147.49
2016,4,6,7,30,678.0,72.0,3.6,16.0,299.0,273.25,202.71
2016,4,6,7,45,717.5,77.0,3.55,16.5,353.0,334.89,256.85
2016,4,6,8,0,757.0,82.0,3.5,17.0,407.0,400.56,313.07
2016,4,6,8,15,785.5,86.0,3.45,17.0,459.0,462.2,365.33
2016,4,6,8,30,814.0,90.0,3.4,17.0,511.0,525.15,417.08
2016,4,6,8,45,834.0,93.5,3.4,17.5,559.5,583.71,463.21
2016,4,6,9,0,854.0,97.0,3.4,18.0,608.0,642.0,507.62
2016,4,6,9,15,869.5,99.5,3.4,18.5,652.0,695.68,547.25
2016,4,6,9,30,885.0,102.0,3.4,19.0,696.0,741.51,580.23
2016,4,6,9,45,895.0,104.5,3.45,19.5,733.0,787.18,611.54
2016,4,6,10,0,905.0,107.0,3.5,20.0,770.0,830.52,639.89
2016,4,6,10,15,913.0,109.0,3.4,20.0,801.0,869.17,665.06
2016,4,6,10,30,921.0,111.0,3.3,20.0,832.0,904.9,687.95
2016,4,6,10,45,925.0,113.0,3.25,20.5,854.5,934.03,705.1
2016,4,6,11,0,929.0,115.0,3.2,21.0,877.0,959.71,719.82
2016,4,6,11,15,931.5,115.5,3.1,21.0,892.0,978.97,731.19
2016,4,6,11,30,934.0,116.0,3.0,21.0,907.0,994.52,740.13
2016,4,6,11,45,934.0,117.0,2.9,21.5,914.0,1004.41,743.93
2016,4,6,12,0,934.0,118.0,2.8,22.0,921.0,1010.41,745.27
2016,4,6,12,15,933.0,118.0,2.65,22.5,919.5,1010.61,742.44
2016,4,6,12,30,932.0,118.0,2.5,23.0,918.0,1006.9,737.2
2016,4,6,12,45,923.5,120.5,2.45,23.5,906.5,994.72,727.62
2016,4,6,13,0,915.0,123.0,2.4,24.0,895.0,978.85,715.87
2016,4,6,13,15,910.0,122.0,2.25,24.0,877.5,959.27,702.23
2016,4,6,13,30,905.0,121.0,2.1,24.0,860.0,936.16,686.4
2016,4,6,13,45,896.5,120.5,1.95,24.5,834.0,907.1,665.44
2016,4,6,14,0,888.0,120.0,1.8,25.0,808.0,874.96,642.6
2016,4,6,14,15,878.0,118.5,1.7,25.0,775.5,837.76,618.23
2016,4,6,14,30,868.0,117.0,1.6,25.0,743.0,806.58,597.85
2016,4,6,14,45,727.5,157.0,1.5,25.0,663.5,711.53,531.37
2016,4,6,15,0,587.0,197.0,1.4,25.0,584.0,617.84,464.42
2016,4,6,15,15,569.0,187.5,1.3,25.0,542.0,562.14,425.03
2016,4,6,15,30,551.0,178.0,1.2,25.0,500.0,512.68,388.82
2016,4,6,15,45,551.5,161.0,1.1,25.0,461.0,466.84,354.53
2016,4,6,16,0,552.0,144.0,1.0,25.0,422.0,419.69,318.24
2016,4,6,16,15,618.0,118.5,0.85,25.0,398.5,398.7,299.48
2016,4,6,16,30,684.0,93.0,0.7,25.0,375.0,362.83,267.79
2016,4,6,16,45,635.0,87.5,0.55,25.0,321.5,298.61,215.28
2016,4,6,17,0,586.0,82.0,0.4,25.0,268.0,239.1,166.13
2016,4,6,17,15,521.5,73.5,0.35,24.5,216.0,178.91,117.85
2016,4,6,17,30,457.0,65.0,0.3,24.0,164.0,126.18,77.06
2016,4,6,17,45,363.0,52.5,0.3,23.5,117.5,73.09,40.49
2016,4,6,18,0,269.0,40.0,0.3,23.0,71.0,34.73,19.56
2016,4,6,18,15,134.5,20.0,0.45,22.5,35.5,15.27,3.19
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,4.0,3.25,13.5,4.0,3.15,0.0
2016,4,7,6,0,0.0,8.0,3.3,14.0,8.0,6.07,0.0
2016,4,7,6,15,1.5,26.5,3.45,14.0,27.0,20.05,10.47
2016,4,7,6,30,3.0,45.0,3.6,14.0,46.0,33.92,22.63
2016,4,7,6,45,16.0,67.0,3.75,14.5,71.0,52.36,38.09
2016,4,7,7,0,29.0,89.0,3.9,15.0,96.0,74.49,56.52
2016,4,7,7,15,41.0,110.5,3.9,15.0,123.0,97.12,75.52
2016,4,7,7,30,53.0,132.0,3.9,15.0,150.0,121.5,95.98
2016,4,7,7,45,312.5,122.5,3.95,15.0,256.0,226.9,178.75
2016,4,7,8,0,572.0,113.0,4.0,15.0,362.0,351.57,278.98
2016,4,7,8,15,427.5,165.0,3.9,15.0,363.0,359.84,288.99
2016,4,7,8,30,283.0,217.0,3.8,15.0,364.0,346.93,279.92
2016,4,7,8,45,350.0,223.5,3.75,15.0,423.0,408.11,329.43
2016,4,7,9,0,417.0,230.0,3.7,15.0,482.0,487.16,391.76
2016,4,7,9,15,355.0,265.5,3.6,15.0,490.5,487.85,391.19
2016,4,7,9,30,293.0,301.0,3.5,15.0,499.0,494.43,394.72
2016,4,7,9,45,561.5,218.0,3.45,15.0,622.5,648.16,515.81
2016,4,7,10,0,830.0,135.0,3.4,15.0,746.0,805.76,634.6
2016,4,7,10,15,837.5,137.0,3.3,15.0,775.0,842.45,658.16
2016,4,7,10,30,845.0,139.0,3.2,15.0,804.0,876.4,680.41
2016,4,7,10,45,709.5,214.0,3.15,15.5,783.5,860.01,665.24
2016,4,7,11,0,574.0,289.0,3.1,16.0,763.0,819.98,631.81
2016,4,7,11,15,468.5,338.0,3.05,16.0,729.5,780.81,601.04
2016,4,7,11,30,363.0,387.0,3.0,16.0,696.0,720.04,554.87
2016,4,7,11,45,370.0,383.0,2.95,16.0,700.5,727.01,560.15
2016,4,7,12,0,377.0,379.0,2.9,16.0,705.0,732.16,563.69
2016,4,7,12,15,402.0,370.5,2.9,16.0,717.5,747.99,575.61
2016,4,7,12,30,427.0,362.0,2.9,16.0,730.0,779.19,597.95
2016,4,7,12,45,459.0,345.5,2.9,16.0,737.5,790.13,606.49
2016,4,7,13,0,491.0,329.0,2.9,16.0,745.0,797.98,613.04
2016,4,7,13,15,480.5,324.5,2.9,15.5,725.0,774.99,597.98
2016,4,7,13,30,470.0,320.0,2.9,15.0,705.0,750.03,581.63
2016,4,7,13,45,480.5,305.0,2.95,15.0,688.5,731.93,569.84
2016,4,7,14,0,491.0,290.0,3.0,15.0,672.0,711.19,555.97
2016,4,7,14,15,307.5,318.0,3.0,15.0,554.0,555.7,438.32
2016,4,7,14,30,124.0,346.0,3.0,15.0,436.0,412.41,326.51
2016,4,7,14,45,265.5,305.5,3.0,15.0,485.0,486.25,387.25
2016,4,7,15,0,407.0,265.0,3.0,15.0,534.0,532.97,425.13
2016,4,7,15,15,322.5,262.5,2.95,15.0,467.5,455.59,364.4
2016,4,7,15,30,238.0,260.0,2.9,15.0,401.0,373.58,299.92
2016,4,7,15,45,149.0,235.0,2.9,15.0,321.0,288.77,232.34
2016,4,7,16,0,60.0,210.0,2.9,15.0,241.0,204.37,164.2
2016,4,7,16,15,42.5,182.5,2.8,14.5,203.5,168.9,135.77
2016,4,7,16,30,25.0,155.0,2.7,14.0,166.0,130.94,104.83
2016,4,7,16,45,18.5,135.0,2.6,14.0,142.5,111.05,88.4
2016,4,7,17,0,12.0,115.0,2.5,14.0,119.0,92.04,72.58
2016,4,7,17,15,6.0,94.0,2.35,14.0,96.0,73.31,56.85
2016,4,7,17,30,0.0,73.0,2.2,14.0,73.0,55.55,41.8
2016,4,7,17,45,0.0,52.0,2.1,14.0,52.0,39.35,27.65
2016,4,7,18,0,0.0,31.0,2.0,14.0,31.0,23.63,13.83
2016,4,7,18,15,0.0,15.5,1.9,13.5,15.5,11.8,1.99
2016,4,7,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.6,12.5,3.5,2.75,0.0
2016,4,8,6,0,0.0,7.0,1.6,13.0,7.0,5.31,0.0
2016,4,8,6,15,0.0,21.5,1.6,13.0,21.5,16.4,7.87
2016,4,8,6,30,0.0,36.0,1.6,13.0,36.0,27.47,17.5
2016,4,8,6,45,0.0,55.0,1.65,13.0,55.0,41.84,30.15
2016,4,8,7,0,0.0,74.0,1.7,13.0,74.0,56.54,42.98
2016,4,8,7,15,0.5,94.5,1.6,13.0,95.0,72.73,56.88
2016,4,8,7,30,1.0,115.0,1.5,13.0,116.0,89.22,70.8
2016,4,8,7,45,0.5,125.5,1.45,13.5,126.0,97.61,77.55
2016,4,8,8,0,0.0,136.0,1.4,14.0,136.0,105.93,84.11
2016,4,8,8,15,3.0,154.0,1.35,14.0,156.0,121.92,97.08
2016,4,8,8,30,6.0,172.0,1.3,14.0,176.0,138.37,110.29
2016,4,8,8,45,35.5,217.0,1.3,14.0,239.0,201.45,161.56
2016,4,8,9,0,65.0,262.0,1.3,14.0,302.0,262.08,209.77
2016,4,8,9,15,39.0,245.5,1.3,14.0,270.0,233.43,186.05
2016,4,8,9,30,13.0,229.0,1.3,14.0,238.0,191.92,152.16
2016,4,8,9,45,28.5,271.5,1.3,14.0,292.5,253.27,201.06
2016,4,8,10,0,44.0,314.0,1.3,14.0,347.0,306.05,241.95
2016,4,8,10,15,34.0,307.5,1.3,14.0,334.0,293.81,231.59
2016,4,8,10,30,24.0,301.0,1.3,14.0,321.0,264.76,208.52
2016,4,8,10,45,39.5,337.0,1.35,14.0,369.5,328.99,258.58
2016,4,8,11,0,55.0,373.0,1.4,14.0,418.0,378.26,296.0
2016,4,8,11,15,53.5,378.0,1.45,14.0,423.0,383.06,299.19
2016,4,8,11,30,52.0,383.0,1.5,14.0,428.0,387.53,302.44
2016,4,8,11,45,56.5,391.5,1.55,14.0,440.5,400.65,312.45
2016,4,8,12,0,61.0,400.0,1.6,14.0,453.0,413.52,322.23
2016,4,8,12,15,43.0,367.0,1.65,14.0,404.5,365.0,285.16
2016,4,8,12,30,25.0,334.0,1.7,14.0,356.0,316.63,248.03
2016,4,8,12,45,46.5,365.5,1.75,14.0,405.0,366.08,286.98
2016,4,8,13,0,68.0,397.0,1.8,14.0,454.0,415.18,324.74
2016,4,8,13,15,61.5,383.5,1.85,14.0,434.5,394.87,309.25
2016,4,8,13,30,55.0,370.0,1.9,14.0,415.0,374.56,294.1
2016,4,8,13,45,120.0,376.0,2.0,14.0,471.0,452.1,355.42
2016,4,8,14,0,185.0,382.0,2.1,14.0,527.0,507.15,398.51
2016,4,8,14,15,205.0,363.5,2.1,14.0,518.0,498.39,392.59
2016,4,8,14,30,225.0,345.0,2.1,14.0,509.0,487.64,385.5
2016,4,8,14,45,122.5,294.0,2.15,14.0,383.0,355.52,283.2
2016,4,8,15,0,20.0,243.0,2.2,14.0,257.0,208.23,165.74
2016,4,8,15,15,10.5,207.0,2.15,14.0,214.5,170.95,136.18
2016,4,8,15,30,1.0,171.0,2.1,14.0,172.0,135.01,107.06
2016,4,8,15,45,223.0,173.5,2.1,14.0,287.0,282.7,229.28
2016,4,8,16,0,445.0,176.0,2.1,14.0,402.0,390.59,313.15
2016,4,8,16,15,349.5,171.0,2.0,14.0,337.5,307.71,245.51
2016,4,8,16,30,254.0,166.0,1.9,14.0,273.0,244.63,194.25
2016,4,8,16,45,212.5,153.5,1.85,14.0,234.5,202.94,159.58
2016,4,8,17,0,171.0,141.0,1.8,14.0,196.0,161.29,124.95
2016,4,8,17,15,141.5,117.5,1.7,14.0,157.5,123.61,93.46
2016,4,8,17,30,112.0,94.0,1.6,14.0,119.0,89.82,65.72
2016,4,8,17,45,81.5,69.5,1.5,14.0,85.5,59.38,41.58
2016,4,8,18,0,51.0,45.0,1.4,14.0,52.0,33.65,23.37
2016,4,8,18,15,25.5,24.5,1.3,13.5,28.0,18.55,7.07
2016,4,8,18,30,0.0,4.0,1.2,13.0,4.0,3.15,0.0
2016,4,8,18,45,0.0,2.0,1.2,13.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,1.8,13.0,1.5,1.18,0.0
2016,4,9,6,0,0.0,3.0,1.8,13.0,3.0,2.27,0.0
2016,4,9,6,15,0.0,9.0,1.85,13.0,9.0,6.82,0.05
2016,4,9,6,30,0.0,15.0,1.9,13.0,15.0,11.39,3.98
2016,4,9,6,45,0.0,23.0,2.0,13.0,23.0,17.5,9.37
2016,4,9,7,0,0.0,31.0,2.1,13.0,31.0,23.63,14.76
2016,4,9,7,15,0.0,39.5,2.05,13.0,39.5,30.15,20.43
2016,4,9,7,30,0.0,48.0,2.0,13.0,48.0,36.7,26.04
2016,4,9,7,45,0.0,76.5,2.0,13.5,76.5,58.75,44.73
2016,4,9,8,0,0.0,105.0,2.0,14.0,105.0,81.13,63.38
2016,4,9,8,15,0.0,131.0,1.95,14.0,131.0,101.86,80.48
2016,4,9,8,30,0.0,157.0,1.9,14.0,157.0,122.88,97.61
2016,4,9,8,45,4.0,176.5,1.9,14.0,179.0,141.11,112.3
2016,4,9,9,0,8.0,196.0,1.9,14.0,201.0,159.87,127.35
2016,4,9,9,15,7.5,200.5,1.85,14.0,206.0,163.67,130.05
2016,4,9,9,30,7.0,205.0,1.8,14.0,211.0,167.43,132.76
2016,4,9,9,45,40.5,273.0,1.8,14.0,303.5,263.09,209.71
2016,4,9,10,0,74.0,341.0,1.8,14.0,396.0,353.99,280.52
2016,4,9,10,15,87.5,361.0,1.75,14.0,429.0,386.79,305.04
2016,4,9,10,30,101.0,381.0,1.7,14.0,462.0,420.28,330.1
2016,4,9,10,45,88.0,386.0,1.7,14.0,458.0,416.86,326.6
2016,4,9,11,0,75.0,391.0,1.7,14.0,454.0,412.46,322.61
2016,4,9,11,15,56.0,376.0,1.65,14.0,423.5,382.62,299.22
2016,4,9,11,30,37.0,361.0,1.6,14.0,393.0,351.96,275.21
2016,4,9,11,45,53.5,385.0,1.6,14.5,431.5,390.78,304.66
2016,4,9,12,0,70.0,409.0,1.6,15.0,470.0,429.74,333.41
2016,4,9,12,15,87.5,418.5,1.55,15.0,494.5,455.43,352.59
2016,4,9,12,30,105.0,428.0,1.5,15.0,519.0,480.62,371.34
2016,4,9,12,45,137.5,428.0,1.5,15.0,546.0,529.43,407.78
2016,4,9,13,0,170.0,428.0,1.5,15.0,573.0,556.81,428.34
2016,4,9,13,15,188.5,418.0,1.55,15.0,576.0,560.18,431.66
2016,4,9,13,30,207.0,408.0,1.6,15.0,579.0,561.99,434.05
2016,4,9,13,45,217.5,393.5,1.65,15.0,568.5,550.94,426.97
2016,4,9,14,0,228.0,379.0,1.7,15.0,558.0,538.47,418.89
2016,4,9,14,15,140.0,348.5,1.7,15.0,457.5,430.94,337.6
2016,4,9,14,30,52.0,318.0,1.7,15.0,357.0,314.0,247.31
2016,4,9,14,45,53.5,303.0,1.75,15.0,341.0,298.7,236.5
2016,4,9,15,0,55.0,288.0,1.8,15.0,325.0,283.21,224.95
2016,4,9,15,15,35.0,249.0,1.8,15.0,272.0,232.23,184.8
2016,4,9,15,30,15.0,210.0,1.8,15.0,219.0,175.38,139.41
2016,4,9,15,45,7.5,149.0,1.85,15.0,153.5,120.45,95.0
2016,4,9,16,0,0.0,88.0,1.9,15.0,88.0,67.72,51.51
2016,4,9,16,15,43.0,131.0,1.85,14.5,149.5,124.7,99.27
2016,4,9,16,30,86.0,174.0,1.8,14.0,211.0,173.94,139.4
2016,4,9,16,45,77.5,152.0,1.8,14.0,181.5,146.94,116.7
2016,4,9,17,0,69.0,130.0,1.8,14.0,152.0,121.1,94.95
2016,4,9,17,15,58.0,107.0,1.7,14.0,123.5,95.23,73.15
2016,4,9,17,30,47.0,84.0,1.6,14.0,95.0,71.08,52.87
2016,4,9,17,45,29.0,62.5,1.55,14.0,69.0,49.37,35.14
2016,4,9,18,0,11.0,41.0,1.5,14.0,43.0,30.62,20.84
2016,4,9,18,15,5.5,23.5,1.4,13.5,24.5,17.77,7.1
2016,4,9,18,30,0.0,6.0,1.3,13.0,6.0,4.72,0.0
2016,4,9,18,45,0.0,3.0,1.25,13.0,3.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,2.9,13.0,0.5,0.39,0.0
2016,4,10,6,0,0.0,1.0,3.0,13.0,1.0,0.75,0.0
2016,4,10,6,15,0.0,3.5,3.1,13.0,3.5,2.64,0.0
2016,4,10,6,30,0.0,6.0,3.2,13.0,6.0,4.54,0.0
2016,4,10,6,45,0.0,9.5,3.3,13.0,9.5,7.2,0.53
2016,4,10,7,0,0.0,13.0,3.4,13.0,13.0,9.87,2.87
2016,4,10,7,15,0.0,16.5,3.45,13.0,16.5,12.54,5.2
2016,4,10,7,30,0.0,20.0,3.5,13.0,20.0,15.23,7.51
2016,4,10,7,45,0.0,23.0,3.6,13.0,23.0,17.53,9.46
2016,4,10,8,0,0.0,26.0,3.7,13.0,26.0,19.84,11.4
2016,4,10,8,15,0.0,38.0,3.7,13.0,38.0,29.07,19.23
2016,4,10,8,30,0.0,50.0,3.7,13.0,50.0,38.33,27.02
2016,4,10,8,45,0.0,75.0,3.75,13.0,75.0,57.68,43.27
2016,4,10,9,0,0.0,100.0,3.8,13.0,100.0,77.21,59.51
2016,4,10,9,15,0.0,87.5,3.85,13.0,87.5,67.46,51.18
2016,4,10,9,30,0.0,75.0,3.9,13.0,75.0,57.8,42.99
2016,4,10,9,45,1.5,124.0,3.95,13.0,125.0,97.57,76.0
2016,4,10,10,0,3.0,173.0,4.0,13.0,175.0,138.51,109.56
2016,4,10,10,15,5.0,189.5,4.05,13.0,193.5,153.87,121.95
2016,4,10,10,30,7.0,206.0,4.1,13.0,212.0,169.45,134.5
2016,4,10,10,45,3.5,173.5,4.2,13.0,176.5,139.91,110.2
2016,4,10,11,0,0.0,141.0,4.3,13.0,141.0,110.54,85.98
2016,4,10,11,15,0.5,145.0,4.35,13.0,145.5,114.3,89.04
2016,4,10,11,30,1.0,149.0,4.4,13.0,150.0,118.08,92.1
2016,4,10,11,45,5.5,190.0,4.5,13.0,195.0,155.86,123.04
2016,4,10,12,0,10.0,231.0,4.6,13.0,240.0,194.24,154.2
2016,4,10,12,15,8.0,210.0,4.6,13.0,217.5,174.84,138.41
2016,4,10,12,30,6.0,189.0,4.6,13.0,195.0,155.53,122.73
2016,4,10,12,45,6.5,194.0,4.7,13.0,200.0,160.03,126.48
2016,4,10,13,0,7.0,199.0,4.8,13.0,205.0,164.48,130.18
2016,4,10,13,15,9.5,227.0,4.8,13.0,235.0,189.82,150.88
2016,4,10,13,30,12.0,255.0,4.8,13.0,265.0,215.29,171.6
2016,4,10,13,45,7.0,210.0,4.8,13.0,216.5,172.89,137.27
2016,4,10,14,0,2.0,165.0,4.8,13.0,168.0,131.42,103.47
2016,4,10,14,15,3.0,174.0,4.75,13.0,177.0,139.41,110.24
2016,4,10,14,30,4.0,183.0,4.7,13.0,186.0,147.35,116.97
2016,4,10,14,45,15.5,220.5,4.7,13.0,231.5,186.45,149.51
2016,4,10,15,0,27.0,258.0,4.7,13.0,277.0,236.39,190.62
2016,4,10,15,15,18.5,228.0,4.65,13.0,240.5,193.15,155.5
2016,4,10,15,30,10.0,198.0,4.6,13.0,204.0,162.26,130.37
2016,4,10,15,45,5.5,178.0,4.55,13.0,181.0,142.83,114.6
2016,4,10,16,0,1.0,158.0,4.5,13.0,158.0,124.01,99.24
2016,4,10,16,15,16.0,159.5,4.4,12.5,166.5,131.54,106.0
2016,4,10,16,30,31.0,161.0,4.3,12.0,175.0,141.84,114.84
2016,4,10,16,45,24.0,140.5,4.2,12.0,150.5,116.51,93.59
2016,4,10,17,0,17.0,120.0,4.1,12.0,126.0,96.72,76.97
2016,4,10,17,15,9.0,99.0,3.95,12.0,102.0,77.36,60.66
2016,4,10,17,30,1.0,78.0,3.8,12.0,78.0,59.22,45.28
2016,4,10,17,45,0.5,56.5,3.65,12.0,56.5,42.57,30.69
2016,4,10,18,0,0.0,35.0,3.5,12.0,35.0,26.5,17.48
2016,4,10,18,15,0.0,19.5,3.4,12.0,19.5,14.88,5.44
2016,4,10,18,30,0.0,4.0,3.3,12.0,4.0,3.15,0.0
2016,4,10,18,45,0.0,2.0,3.2,12.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,41.0,10.5,1.05,11.5,13.0,8.26,0.0
2016,4,11,6,0,82.0,21.0,1.0,12.0,26.0,15.93,0.59
2016,4,11,6,15,191.5,38.0,1.05,12.0,64.0,28.56,18.78
2016,4,11,6,30,301.0,55.0,1.1,12.0,102.0,54.34,33.61
2016,4,11,6,45,383.0,66.5,1.15,12.0,150.0,94.75,59.26
2016,4,11,7,0,465.0,78.0,1.2,12.0,198.0,148.55,100.44
2016,4,11,7,15,232.5,91.0,1.3,12.0,151.0,130.66,97.05
2016,4,11,7,30,0.0,104.0,1.4,12.0,104.0,80.08,63.2
2016,4,11,7,45,47.5,146.5,1.5,12.5,168.5,134.23,107.66
2016,4,11,8,0,95.0,189.0,1.6,13.0,233.0,192.46,155.01
2016,4,11,8,15,69.5,203.5,1.65,13.0,237.5,199.16,160.64
2016,4,11,8,30,44.0,218.0,1.7,13.0,242.0,202.98,163.59
2016,4,11,8,45,53.0,242.5,1.8,13.0,273.5,232.4,187.23
2016,4,11,9,0,62.0,267.0,1.9,13.0,305.0,262.89,211.43
2016,4,11,9,15,92.5,295.5,1.9,13.0,357.0,312.14,250.49
2016,4,11,9,30,123.0,324.0,1.9,13.0,409.0,377.33,301.25
2016,4,11,9,45,111.0,339.0,1.95,13.5,419.0,374.67,297.81
2016,4,11,10,0,99.0,354.0,2.0,14.0,429.0,383.95,303.8
2016,4,11,10,15,66.0,339.5,2.05,14.0,390.5,347.58,274.74
2016,4,11,10,30,33.0,325.0,2.1,14.0,352.0,308.93,243.79
2016,4,11,10,45,65.0,365.5,2.15,14.0,420.0,375.77,296.23
2016,4,11,11,0,97.0,406.0,2.2,14.0,488.0,444.46,348.73
2016,4,11,11,15,217.0,404.0,2.2,14.0,590.5,572.08,446.5
2016,4,11,11,30,337.0,402.0,2.2,14.0,693.0,702.86,542.77
2016,4,11,11,45,168.5,253.0,2.25,14.0,398.5,407.03,321.92
2016,4,11,12,0,0.0,104.0,2.3,14.0,104.0,81.06,61.0
2016,4,11,12,15,21.5,241.5,2.3,14.0,260.5,227.08,179.77
2016,4,11,12,30,43.0,379.0,2.3,14.0,417.0,373.93,293.94
2016,4,11,12,45,38.5,367.0,2.35,14.0,400.5,357.88,281.0
2016,4,11,13,0,34.0,355.0,2.4,14.0,384.0,341.71,268.71
2016,4,11,13,15,33.5,347.0,2.4,14.0,375.5,332.81,262.09
2016,4,11,13,30,33.0,339.0,2.4,14.0,367.0,323.76,255.32
2016,4,11,13,45,33.5,329.0,2.4,14.0,356.5,313.58,247.74
2016,4,11,14,0,34.0,319.0,2.4,14.0,346.0,303.26,240.05
2016,4,11,14,15,425.0,226.0,2.35,14.0,539.5,572.2,455.82
2016,4,11,14,30,816.0,133.0,2.3,14.0,733.0,766.59,602.41
2016,4,11,14,45,806.0,128.5,2.3,14.0,696.0,722.57,568.61
2016,4,11,15,0,796.0,124.0,2.3,14.0,659.0,676.6,534.84
2016,4,11,15,15,778.5,120.5,2.25,14.0,616.0,625.11,495.82
2016,4,11,15,30,761.0,117.0,2.2,14.0,573.0,572.83,455.29
2016,4,11,15,45,741.0,112.0,2.2,14.0,526.0,517.88,411.84
2016,4,11,16,0,721.0,107.0,2.2,14.0,479.0,462.07,366.43
2016,4,11,16,15,690.5,102.0,2.2,14.0,429.0,402.21,316.57
2016,4,11,16,30,660.0,97.0,2.2,14.0,379.0,344.25,266.92
2016,4,11,16,45,623.5,89.5,2.2,14.0,327.5,284.44,214.89
2016,4,11,17,0,587.0,82.0,2.2,14.0,276.0,227.98,165.13
2016,4,11,17,15,528.0,74.0,2.2,13.5,225.0,170.44,116.29
2016,4,11,17,30,469.0,66.0,2.2,13.0,174.0,119.66,75.46
2016,4,11,17,45,384.0,54.5,2.2,13.0,128.0,71.35,42.12
2016,4,11,18,0,299.0,43.0,2.2,13.0,82.0,32.75,22.88
2016,4,11,18,15,175.5,27.0,2.3,12.5,47.5,20.53,10.07
2016,4,11,18,30,52.0,11.0,2.4,12.0,13.0,8.65,0.0
2016,4,11,18,45,26.0,5.5,2.5,12.0,6.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.5,3.75,11.5,1.5,1.18,0.0
2016,4,12,6,0,0.0,3.0,3.9,12.0,3.0,2.27,0.0
2016,4,12,6,15,0.0,7.5,3.95,12.0,7.5,5.68,0.0
2016,4,12,6,30,0.0,12.0,4.0,12.0,12.0,9.1,2.1
2016,4,12,6,45,0.0,18.0,4.1,12.0,18.0,13.68,6.15
2016,4,12,7,0,0.0,24.0,4.2,12.0,24.0,18.26,10.18
2016,4,12,7,15,0.0,30.0,4.2,12.0,30.0,22.86,14.18
2016,4,12,7,30,0.0,36.0,4.2,12.0,36.0,27.48,18.15
2016,4,12,7,45,0.0,47.0,4.25,12.0,47.0,35.95,25.38
2016,4,12,8,0,0.0,58.0,4.3,12.0,58.0,44.45,32.56
2016,4,12,8,15,0.0,71.5,4.35,12.0,71.5,54.91,41.36
2016,4,12,8,30,0.0,85.0,4.4,12.0,85.0,65.4,50.1
2016,4,12,8,45,0.0,81.5,4.45,12.5,81.5,62.72,47.57
2016,4,12,9,0,0.0,78.0,4.5,13.0,78.0,60.05,45.09
2016,4,12,9,15,9.5,165.0,4.55,13.0,172.0,135.54,107.98
2016,4,12,9,30,19.0,252.0,4.6,13.0,266.0,214.6,172.53
2016,4,12,9,45,13.5,234.5,4.65,13.0,245.0,196.71,157.46
2016,4,12,10,0,8.0,217.0,4.7,13.0,224.0,178.47,142.25
2016,4,12,10,15,7.5,214.0,4.8,13.0,220.5,175.95,140.02
2016,4,12,10,30,7.0,211.0,4.9,13.0,217.0,173.39,137.76
2016,4,12,10,45,5.0,189.5,5.0,13.0,194.0,154.21,121.96
2016,4,12,11,0,3.0,168.0,5.1,13.0,171.0,135.06,106.18
2016,4,12,11,15,4.0,175.5,5.1,13.0,179.5,142.23,112.01
2016,4,12,11,30,5.0,183.0,5.1,13.0,188.0,149.42,117.83
2016,4,12,11,45,12.5,249.0,5.2,13.5,260.5,211.31,167.86
2016,4,12,12,0,20.0,315.0,5.3,14.0,333.0,274.63,218.18
2016,4,12,12,15,20.0,316.0,5.3,14.0,334.5,275.52,218.76
2016,4,12,12,30,20.0,317.0,5.3,14.0,336.0,276.28,219.39
2016,4,12,12,45,34.0,348.5,5.35,14.0,379.0,335.7,266.87
2016,4,12,13,0,48.0,380.0,5.4,14.0,422.0,377.22,299.85
2016,4,12,13,15,73.0,391.0,5.45,14.0,453.5,408.66,325.35
2016,4,12,13,30,98.0,402.0,5.5,14.0,485.0,438.86,349.79
2016,4,12,13,45,278.5,355.0,5.6,14.0,578.5,578.65,463.13
2016,4,12,14,0,459.0,308.0,5.7,14.0,672.0,688.82,551.11
2016,4,12,14,15,623.5,231.5,5.75,14.0,704.5,737.56,591.7
2016,4,12,14,30,788.0,155.0,5.8,14.0,737.0,762.76,614.31
2016,4,12,14,45,622.0,203.5,5.9,14.0,648.5,660.6,533.71
2016,4,12,15,0,456.0,252.0,6.0,14.0,560.0,556.98,451.23
2016,4,12,15,15,436.0,240.0,6.0,13.5,519.5,509.87,414.93
2016,4,12,15,30,416.0,228.0,6.0,13.0,479.0,463.28,378.13
2016,4,12,15,45,445.0,200.5,6.05,13.0,449.0,430.45,351.29
2016,4,12,16,0,474.0,173.0,6.1,13.0,419.0,393.65,320.14
2016,4,12,16,15,403.5,166.0,6.0,13.0,360.5,328.0,264.93
2016,4,12,16,30,333.0,159.0,5.9,13.0,302.0,262.36,209.62
2016,4,12,16,45,289.5,148.0,5.8,13.0,260.5,217.43,170.94
2016,4,12,17,0,246.0,137.0,5.7,13.0,219.0,177.11,136.41
2016,4,12,17,15,214.0,116.0,5.55,12.5,178.5,135.95,101.57
