Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,30,182.0,95.0,5.4,12.0,138.0,98.83,71.09
2016,4,12,17,45,139.0,73.0,5.25,12.0,101.0,64.53,44.89
2016,4,12,18,0,96.0,51.0,5.1,12.0,64.0,37.38,27.04
2016,4,12,18,15,48.0,30.5,5.0,11.5,37.0,22.81,12.24
2016,4,12,18,30,0.0,10.0,4.9,11.0,10.0,7.87,0.0
2016,4,12,18,45,0.0,5.0,4.8,11.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,9.5,3.05,11.5,9.5,7.47,0.0
2016,4,13,6,0,0.0,19.0,3.1,12.0,19.0,14.51,3.26
2016,4,13,6,15,20.0,39.5,3.25,12.0,43.0,29.39,19.75
2016,4,13,6,30,40.0,60.0,3.4,12.0,67.0,46.04,32.65
2016,4,13,6,45,60.5,83.0,3.55,12.0,97.5,68.91,51.0
2016,4,13,7,0,81.0,106.0,3.7,12.0,128.0,97.22,74.38
2016,4,13,7,15,99.0,127.0,3.7,12.0,159.5,125.05,97.8
2016,4,13,7,30,117.0,148.0,3.7,12.0,191.0,155.24,123.4
2016,4,13,7,45,100.5,170.0,3.7,12.5,211.0,176.57,142.07
2016,4,13,8,0,84.0,192.0,3.7,13.0,231.0,189.58,153.18
2016,4,13,8,15,115.0,217.5,3.65,13.0,277.0,238.57,193.41
2016,4,13,8,30,146.0,243.0,3.6,13.0,323.0,284.51,230.76
2016,4,13,8,45,227.5,255.5,3.55,13.5,392.5,350.69,283.86
2016,4,13,9,0,309.0,268.0,3.5,14.0,462.0,435.45,350.62
2016,4,13,9,15,310.5,288.0,3.4,14.0,494.0,471.15,377.85
2016,4,13,9,30,312.0,308.0,3.3,14.0,526.0,506.17,404.23
2016,4,13,9,45,588.0,216.5,3.2,14.0,653.0,662.08,526.27
2016,4,13,10,0,864.0,125.0,3.1,14.0,780.0,809.66,637.23
2016,4,13,10,15,872.0,127.0,3.1,14.0,810.0,837.12,654.72
2016,4,13,10,30,880.0,129.0,3.1,14.0,840.0,870.88,677.6
2016,4,13,10,45,701.0,223.0,3.1,14.5,799.0,847.01,656.86
2016,4,13,11,0,522.0,317.0,3.1,15.0,758.0,786.68,608.27
2016,4,13,11,15,710.0,225.0,3.05,15.0,836.0,886.89,683.68
2016,4,13,11,30,898.0,133.0,3.0,15.0,914.0,958.22,732.28
2016,4,13,11,45,699.0,240.0,3.0,15.0,851.0,908.15,695.78
2016,4,13,12,0,500.0,347.0,3.0,15.0,788.0,821.57,630.26
2016,4,13,12,15,697.0,242.0,3.0,15.0,856.0,912.52,699.86
2016,4,13,12,30,894.0,137.0,3.0,15.0,924.0,968.12,738.46
2016,4,13,12,45,890.0,138.0,3.05,15.0,914.0,958.59,732.06
2016,4,13,13,0,886.0,139.0,3.1,15.0,904.0,945.48,723.88
2016,4,13,13,15,882.0,138.0,3.15,15.0,887.0,927.05,712.11
2016,4,13,13,30,878.0,137.0,3.2,15.0,870.0,905.21,698.03
2016,4,13,13,45,865.5,138.5,3.3,15.0,844.0,887.01,686.86
2016,4,13,14,0,853.0,140.0,3.4,15.0,818.0,853.49,664.75
2016,4,13,14,15,843.5,138.0,3.4,14.5,786.5,816.37,640.62
2016,4,13,14,30,834.0,136.0,3.4,14.0,755.0,776.73,613.56
2016,4,13,14,45,814.0,136.5,3.45,14.0,715.5,729.62,579.0
2016,4,13,15,0,794.0,137.0,3.5,14.0,676.0,681.21,542.77
2016,4,13,15,15,776.5,133.5,3.55,14.0,632.5,631.8,504.97
2016,4,13,15,30,759.0,130.0,3.6,14.0,589.0,579.14,463.73
2016,4,13,15,45,732.0,127.0,3.65,14.0,540.5,521.43,417.46
2016,4,13,16,0,705.0,124.0,3.7,14.0,492.0,464.5,370.56
2016,4,13,16,15,674.0,118.0,3.75,13.5,441.0,404.36,320.51
2016,4,13,16,30,643.0,112.0,3.8,13.0,390.0,346.22,270.68
2016,4,13,16,45,595.5,105.5,3.9,13.0,337.0,284.93,217.26
2016,4,13,17,0,548.0,99.0,4.0,13.0,284.0,228.29,167.55
2016,4,13,17,15,487.5,89.0,3.9,12.5,232.5,167.76,116.27
2016,4,13,17,30,427.0,79.0,3.8,12.0,181.0,118.22,76.71
2016,4,13,17,45,327.0,66.0,3.75,12.0,132.5,71.19,44.83
2016,4,13,18,0,227.0,53.0,3.7,12.0,84.0,39.37,28.85
2016,4,13,18,15,126.0,33.0,3.6,11.5,49.0,24.66,14.06
2016,4,13,18,30,25.0,13.0,3.5,11.0,14.0,10.23,0.0
2016,4,13,18,45,12.5,6.5,3.45,11.0,7.0,5.11,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,54.5,14.0,4.0,10.5,18.0,11.02,0.0
2016,4,14,6,0,109.0,28.0,4.1,11.0,36.0,20.99,8.67
2016,4,14,6,15,225.5,44.5,4.2,11.0,77.5,33.37,23.39
2016,4,14,6,30,342.0,61.0,4.3,11.0,119.0,59.04,37.46
2016,4,14,6,45,416.0,73.5,4.45,11.5,169.0,101.78,64.36
2016,4,14,7,0,490.0,86.0,4.6,12.0,219.0,153.5,103.94
2016,4,14,7,15,384.0,112.5,4.6,12.0,230.5,184.79,137.07
2016,4,14,7,30,278.0,139.0,4.6,12.0,242.0,197.9,154.34
2016,4,14,7,45,449.5,124.0,4.6,12.5,319.5,269.96,212.36
2016,4,14,8,0,621.0,109.0,4.6,13.0,397.0,359.88,286.16
2016,4,14,8,15,498.5,160.5,4.6,13.0,408.0,380.96,307.21
2016,4,14,8,30,376.0,212.0,4.6,13.0,419.0,383.12,310.9
2016,4,14,8,45,405.0,225.0,4.6,13.0,465.5,442.94,359.56
2016,4,14,9,0,434.0,238.0,4.6,13.0,512.0,495.22,401.38
2016,4,14,9,15,611.5,194.5,4.65,13.0,608.5,602.17,487.03
2016,4,14,9,30,789.0,151.0,4.7,13.0,705.0,715.15,575.7
2016,4,14,9,45,818.5,144.5,4.8,13.5,745.0,760.1,609.17
2016,4,14,10,0,848.0,138.0,4.9,14.0,785.0,807.56,644.18
2016,4,14,10,15,856.5,140.0,4.95,14.0,814.5,844.9,670.75
2016,4,14,10,30,865.0,142.0,5.0,14.0,844.0,879.48,695.2
2016,4,14,10,45,857.0,151.5,5.1,14.0,863.0,904.13,712.74
2016,4,14,11,0,849.0,161.0,5.2,14.0,882.0,924.88,727.57
2016,4,14,11,15,853.0,162.0,5.3,14.0,897.0,944.55,741.75
2016,4,14,11,30,857.0,163.0,5.4,14.0,912.0,960.74,753.53
2016,4,14,11,45,841.0,174.5,5.5,14.0,914.0,964.76,756.7
2016,4,14,12,0,825.0,186.0,5.6,14.0,916.0,964.69,757.13
2016,4,14,12,15,825.0,185.5,5.7,14.0,914.5,964.8,757.83
2016,4,14,12,30,825.0,185.0,5.8,14.0,913.0,961.29,756.03
2016,4,14,12,45,855.5,164.0,5.95,14.0,912.0,963.17,758.57
2016,4,14,13,0,886.0,143.0,6.1,14.0,911.0,945.93,747.28
2016,4,14,13,15,881.5,142.0,6.2,14.0,894.0,927.04,734.61
2016,4,14,13,30,877.0,141.0,6.3,14.0,877.0,904.76,719.46
2016,4,14,13,45,861.0,145.0,6.4,14.0,849.5,886.26,707.12
2016,4,14,14,0,845.0,149.0,6.5,14.0,822.0,852.3,683.21
2016,4,14,14,15,835.0,146.5,6.55,14.0,790.0,814.53,656.1
2016,4,14,14,30,825.0,144.0,6.6,14.0,758.0,774.3,625.76
2016,4,14,14,45,813.0,140.5,6.7,14.0,720.0,729.49,591.55
2016,4,14,15,0,801.0,137.0,6.8,14.0,682.0,682.85,555.23
2016,4,14,15,15,783.0,133.5,6.85,13.5,638.0,632.81,516.22
2016,4,14,15,30,765.0,130.0,6.9,13.0,594.0,579.62,473.73
2016,4,14,15,45,749.0,122.5,7.0,13.0,546.5,523.34,426.89
2016,4,14,16,0,733.0,115.0,7.1,13.0,499.0,466.82,378.62
2016,4,14,16,15,702.0,110.0,7.1,13.0,448.0,406.33,325.89
2016,4,14,16,30,671.0,105.0,7.1,13.0,397.0,347.78,273.75
2016,4,14,16,45,628.5,98.5,7.1,13.0,344.0,286.7,219.14
2016,4,14,17,0,586.0,92.0,7.1,13.0,291.0,229.63,167.97
2016,4,14,17,15,526.0,83.0,7.0,12.5,238.5,171.66,118.24
2016,4,14,17,30,466.0,74.0,6.9,12.0,186.0,120.61,77.32
2016,4,14,17,45,378.0,62.0,6.8,12.0,138.0,69.92,42.63
2016,4,14,18,0,290.0,50.0,6.7,12.0,90.0,37.66,27.39
2016,4,14,18,15,145.0,33.5,6.55,11.5,53.5,25.11,14.7
2016,4,14,18,30,0.0,17.0,6.4,11.0,17.0,12.73,0.0
2016,4,14,18,45,0.0,8.5,6.3,11.0,8.5,6.69,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,15,5,45,106.5,13.0,4.4,9.5,21.0,10.23,0.0
2016,4,15,6,0,213.0,26.0,4.4,10.0,42.0,21.22,9.9
2016,4,15,6,15,333.0,38.5,4.45,10.0,86.0,31.42,21.9
2016,4,15,6,30,453.0,51.0,4.5,10.0,130.0,57.57,34.27
2016,4,15,6,45,526.0,60.0,4.55,10.5,182.0,104.32,62.32
2016,4,15,7,0,599.0,69.0,4.6,11.0,234.0,159.91,104.89
2016,4,15,7,15,649.0,75.0,4.7,11.0,288.5,216.27,153.6
2016,4,15,7,30,699.0,81.0,4.8,11.0,343.0,277.87,208.69
2016,4,15,7,45,730.0,87.5,4.9,11.5,396.5,338.29,263.19
2016,4,15,8,0,761.0,94.0,5.0,12.0,450.0,401.96,319.42
2016,4,15,8,15,787.0,98.0,4.95,12.5,501.5,461.73,371.04
2016,4,15,8,30,813.0,102.0,4.9,13.0,553.0,522.48,421.85
2016,4,15,8,45,830.5,106.0,4.85,13.5,600.5,579.11,467.86
2016,4,15,9,0,848.0,110.0,4.8,14.0,648.0,635.19,511.97
2016,4,15,9,15,862.5,112.5,4.65,14.0,691.0,687.0,552.13
2016,4,15,9,30,877.0,115.0,4.5,14.0,734.0,737.36,590.04
2016,4,15,9,45,895.0,113.5,4.4,14.0,772.5,777.21,619.79
2016,4,15,10,0,913.0,112.0,4.3,14.0,811.0,821.95,650.97
2016,4,15,10,15,920.5,113.5,4.25,14.0,841.0,858.97,676.17
2016,4,15,10,30,928.0,115.0,4.2,14.0,871.0,893.02,699.17
2016,4,15,10,45,936.0,114.5,4.2,14.5,894.5,922.46,717.77
2016,4,15,11,0,944.0,114.0,4.2,15.0,918.0,948.59,733.95
2016,4,15,11,15,947.0,115.0,4.3,15.0,933.0,968.2,747.56
2016,4,15,11,30,950.0,116.0,4.4,15.0,948.0,984.06,758.98
2016,4,15,11,45,951.5,115.5,4.55,15.5,954.5,993.33,764.91
2016,4,15,12,0,953.0,115.0,4.7,16.0,961.0,998.71,768.27
2016,4,15,12,15,952.5,115.0,4.85,16.0,959.5,998.79,769.55
2016,4,15,12,30,952.0,115.0,5.0,16.0,958.0,994.95,768.19
2016,4,15,12,45,952.5,113.0,5.15,16.0,948.5,986.21,763.49
2016,4,15,13,0,953.0,111.0,5.3,16.0,939.0,973.56,756.08
2016,4,15,13,15,948.5,110.0,5.4,16.0,921.0,953.57,743.13
2016,4,15,13,30,944.0,109.0,5.5,16.0,903.0,929.94,727.6
2016,4,15,13,45,938.5,107.5,5.65,16.0,877.5,901.48,708.81
2016,4,15,14,0,933.0,106.0,5.8,16.0,852.0,869.68,687.45
2016,4,15,14,15,924.0,104.5,5.8,16.0,819.0,831.98,660.83
2016,4,15,14,30,915.0,103.0,5.8,16.0,786.0,791.52,632.02
2016,4,15,14,45,902.0,101.5,5.85,16.0,746.5,745.69,597.96
2016,4,15,15,0,889.0,100.0,5.9,16.0,707.0,697.86,561.1
2016,4,15,15,15,873.5,97.5,5.85,16.0,662.0,645.82,519.87
2016,4,15,15,30,858.0,95.0,5.8,16.0,617.0,596.1,479.42
2016,4,15,15,45,836.0,92.5,5.75,16.0,567.5,537.68,431.23
2016,4,15,16,0,814.0,90.0,5.7,16.0,518.0,479.33,381.88
2016,4,15,16,15,786.5,86.0,5.6,15.5,466.0,417.69,329.28
2016,4,15,16,30,759.0,82.0,5.5,15.0,414.0,357.42,276.43
2016,4,15,16,45,721.5,77.0,5.45,15.0,360.0,294.95,220.63
2016,4,15,17,0,684.0,72.0,5.4,15.0,306.0,233.83,165.9
2016,4,15,17,15,630.0,65.5,5.3,14.5,252.5,173.65,114.19
2016,4,15,17,30,576.0,59.0,5.2,14.0,199.0,119.44,71.03
2016,4,15,17,45,493.0,50.0,5.15,13.5,149.0,67.84,37.75
2016,4,15,18,0,410.0,41.0,5.1,13.0,99.0,33.69,23.87
2016,4,15,18,15,273.5,28.0,5.05,12.5,60.0,22.89,13.07
2016,4,15,18,30,137.0,15.0,5.0,12.0,21.0,12.14,0.0
2016,4,15,18,45,68.5,7.5,4.95,12.0,10.5,5.9,0.0
2016,4,15,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,5,45,121.5,13.0,1.4,12.5,22.5,10.23,0.0
2016,4,16,6,0,243.0,26.0,1.3,13.0,45.0,21.26,10.54
2016,4,16,6,15,354.5,38.0,1.3,13.0,89.5,31.06,21.44
2016,4,16,6,30,466.0,50.0,1.3,13.0,134.0,56.62,33.1
2016,4,16,6,45,534.5,58.5,1.3,13.5,185.0,103.2,60.3
2016,4,16,7,0,603.0,67.0,1.3,14.0,236.0,157.99,101.41
2016,4,16,7,15,651.0,73.5,1.3,14.0,290.0,214.41,148.93
2016,4,16,7,30,699.0,80.0,1.3,14.0,344.0,275.84,202.14
2016,4,16,7,45,728.5,86.0,1.3,14.5,397.0,335.15,253.65
2016,4,16,8,0,758.0,92.0,1.3,15.0,450.0,397.62,306.39
2016,4,16,8,15,783.0,96.0,1.35,15.0,501.0,456.61,355.72
2016,4,16,8,30,808.0,100.0,1.4,15.0,552.0,516.48,404.29
2016,4,16,8,45,824.0,105.0,1.5,15.5,599.0,572.81,448.25
2016,4,16,9,0,840.0,110.0,1.6,16.0,646.0,628.48,490.35
2016,4,16,9,15,854.5,112.5,1.6,16.5,688.5,679.81,527.43
2016,4,16,9,30,869.0,115.0,1.6,17.0,731.0,729.71,562.36
2016,4,16,9,45,876.5,119.0,1.65,17.5,767.0,766.53,587.77
2016,4,16,10,0,884.0,123.0,1.7,18.0,803.0,807.5,614.7
2016,4,16,10,15,892.0,124.5,1.75,18.0,833.0,843.9,638.74
2016,4,16,10,30,900.0,126.0,1.8,18.0,863.0,877.44,660.78
2016,4,16,10,45,912.5,123.0,1.85,18.5,887.0,907.67,679.26
2016,4,16,11,0,925.0,120.0,1.9,19.0,911.0,934.86,695.65
2016,4,16,11,15,928.5,120.5,1.95,19.0,925.5,954.03,708.08
2016,4,16,11,30,932.0,121.0,2.0,19.0,940.0,969.55,718.28
2016,4,16,11,45,940.5,117.0,2.05,19.0,949.0,981.72,726.41
2016,4,16,12,0,949.0,113.0,2.1,19.0,958.0,990.11,732.22
2016,4,16,12,15,948.5,113.0,2.15,19.0,956.0,990.13,732.7
2016,4,16,12,30,948.0,113.0,2.2,19.0,954.0,986.25,730.83
2016,4,16,12,45,946.0,112.0,2.25,19.5,944.0,976.17,723.64
2016,4,16,13,0,944.0,111.0,2.3,20.0,934.0,962.27,714.09
2016,4,16,13,15,940.0,110.0,2.35,20.0,916.5,942.85,702.32
2016,4,16,13,30,936.0,109.0,2.4,20.0,899.0,919.8,688.18
2016,4,16,13,45,930.5,107.5,2.5,20.0,873.5,891.53,670.91
2016,4,16,14,0,925.0,106.0,2.6,20.0,848.0,859.95,651.25
2016,4,16,14,15,916.5,104.5,2.65,20.0,815.5,822.91,627.24
2016,4,16,14,30,908.0,103.0,2.7,20.0,783.0,783.1,601.08
2016,4,16,14,45,898.5,100.0,2.8,20.0,744.5,738.62,570.29
2016,4,16,15,0,889.0,97.0,2.9,20.0,706.0,691.9,536.66
2016,4,16,15,15,874.0,94.5,2.95,19.5,662.0,640.24,499.14
2016,4,16,15,30,859.0,92.0,3.0,19.0,618.0,587.33,459.42
2016,4,16,15,45,839.0,89.5,3.05,19.0,569.0,533.35,416.63
2016,4,16,16,0,819.0,87.0,3.1,19.0,520.0,475.92,369.9
2016,4,16,16,15,793.0,83.5,3.05,18.5,468.5,415.26,319.74
2016,4,16,16,30,767.0,80.0,3.0,18.0,417.0,355.78,269.02
2016,4,16,16,45,720.5,77.5,3.0,17.5,362.0,292.6,214.76
2016,4,16,17,0,674.0,75.0,3.0,17.0,307.0,231.68,162.09
2016,4,16,17,15,621.5,68.5,2.8,16.5,254.5,172.52,112.19
2016,4,16,17,30,569.0,62.0,2.6,16.0,202.0,119.15,70.54
2016,4,16,17,45,463.5,54.5,2.4,15.5,150.5,68.29,39.22
2016,4,16,18,0,358.0,47.0,2.2,15.0,99.0,38.26,27.69
2016,4,16,18,15,179.0,34.5,2.1,15.0,60.5,25.98,15.65
2016,4,16,18,30,0.0,22.0,2.0,15.0,22.0,16.1,0.0
2016,4,16,18,45,0.0,11.0,1.9,15.0,11.0,8.65,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,112.5,14.0,0.95,13.0,23.5,11.02,0.0
2016,4,17,6,0,225.0,28.0,1.0,13.0,47.0,22.82,12.32
2016,4,17,6,15,330.5,41.0,1.1,13.0,90.5,33.32,23.5
2016,4,17,6,30,436.0,54.0,1.2,13.0,134.0,58.2,35.33
2016,4,17,6,45,507.0,62.5,1.3,13.5,185.0,103.05,61.43
2016,4,17,7,0,578.0,71.0,1.4,14.0,236.0,156.47,101.26
2016,4,17,7,15,625.5,78.0,1.35,14.0,289.0,211.63,147.56
2016,4,17,7,30,673.0,85.0,1.3,14.0,342.0,271.77,199.48
2016,4,17,7,45,710.0,89.0,1.3,14.5,395.0,330.28,250.0
2016,4,17,8,0,747.0,93.0,1.3,15.0,448.0,392.8,302.59
2016,4,17,8,15,772.0,97.0,1.3,15.5,499.0,451.07,350.5
2016,4,17,8,30,797.0,101.0,1.3,16.0,550.0,510.23,397.43
2016,4,17,8,45,817.0,104.0,1.3,16.5,597.0,566.24,440.37
2016,4,17,9,0,837.0,107.0,1.3,17.0,644.0,621.95,481.59
2016,4,17,9,15,851.0,109.5,1.35,17.5,686.0,672.66,518.28
2016,4,17,9,30,865.0,112.0,1.4,18.0,728.0,715.52,548.61
2016,4,17,9,45,879.0,112.0,1.5,18.5,765.5,759.79,579.62
2016,4,17,10,0,893.0,112.0,1.6,19.0,803.0,802.03,607.59
2016,4,17,10,15,901.0,114.0,1.65,19.5,832.5,839.05,630.75
2016,4,17,10,30,909.0,116.0,1.7,20.0,862.0,873.2,651.8
2016,4,17,10,45,914.0,117.0,1.75,20.5,884.5,900.81,668.37
2016,4,17,11,0,919.0,118.0,1.8,21.0,907.0,925.06,682.74
2016,4,17,11,15,922.5,118.5,1.8,21.0,921.5,944.05,694.4
2016,4,17,11,30,926.0,119.0,1.8,21.0,936.0,959.41,703.81
2016,4,17,11,45,928.0,119.0,1.8,21.5,943.0,969.24,708.4
2016,4,17,12,0,930.0,119.0,1.8,22.0,950.0,975.29,710.69
2016,4,17,12,15,930.0,119.0,1.7,22.0,948.5,975.71,709.57
2016,4,17,12,30,930.0,119.0,1.6,22.0,947.0,972.3,706.12
2016,4,17,12,45,930.0,117.0,1.55,22.5,938.0,963.22,698.52
2016,4,17,13,0,930.0,115.0,1.5,23.0,929.0,950.34,688.69
2016,4,17,13,15,926.5,114.0,1.35,23.0,911.5,931.56,675.14
2016,4,17,13,30,923.0,113.0,1.2,23.0,894.0,909.2,659.37
2016,4,17,13,45,919.5,110.5,1.1,23.0,869.5,881.96,641.29
2016,4,17,14,0,916.0,108.0,1.0,23.0,845.0,851.37,621.09
2016,4,17,14,15,908.0,106.5,1.05,23.0,813.0,815.01,599.3
2016,4,17,14,30,900.0,105.0,1.1,23.0,781.0,775.89,575.4
2016,4,17,14,45,891.0,102.0,1.15,23.0,743.5,732.1,546.5
2016,4,17,15,0,882.0,99.0,1.2,23.0,706.0,686.05,515.07
2016,4,17,15,15,868.0,96.5,1.3,22.5,662.0,635.38,480.67
2016,4,17,15,30,854.0,94.0,1.4,22.0,618.0,586.69,446.14
2016,4,17,15,45,836.0,90.5,1.5,22.0,570.0,529.78,403.36
2016,4,17,16,0,818.0,87.0,1.6,22.0,522.0,472.57,358.72
2016,4,17,16,15,792.5,83.0,1.7,21.5,470.5,411.82,310.36
2016,4,17,16,30,767.0,79.0,1.8,21.0,419.0,352.22,261.09
2016,4,17,16,45,731.0,74.5,1.9,20.5,365.5,290.55,209.04
2016,4,17,17,0,695.0,70.0,2.0,20.0,312.0,229.89,157.23
2016,4,17,17,15,644.5,64.0,1.95,19.0,258.5,170.55,108.18
2016,4,17,17,30,594.0,58.0,1.9,18.0,205.0,116.7,67.01
2016,4,17,17,45,513.5,49.5,1.85,17.5,155.0,65.1,35.51
2016,4,17,18,0,433.0,41.0,1.8,17.0,105.0,33.77,23.62
2016,4,17,18,15,306.5,28.5,1.7,16.5,64.5,23.38,13.58
2016,4,17,18,30,180.0,16.0,1.6,16.0,24.0,13.02,0.0
2016,4,17,18,45,90.0,8.0,1.55,15.5,12.0,6.29,0.0
2016,4,17,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,129.0,14.5,0.35,14.0,25.5,11.74,0.0
2016,4,18,6,0,258.0,29.0,0.4,14.0,51.0,23.72,13.45
2016,4,18,6,15,365.0,41.0,0.5,14.0,96.5,33.46,23.62
2016,4,18,6,30,472.0,53.0,0.6,14.0,142.0,58.03,34.66
2016,4,18,6,45,540.5,61.5,0.75,14.5,194.0,104.76,61.33
2016,4,18,7,0,609.0,70.0,0.9,15.0,246.0,159.7,101.98
2016,4,18,7,15,655.5,76.5,0.95,15.0,300.5,215.96,148.9
2016,4,18,7,30,702.0,83.0,1.0,15.0,355.0,277.01,201.37
2016,4,18,7,45,734.5,88.5,1.1,15.5,408.5,336.87,252.96
2016,4,18,8,0,767.0,94.0,1.2,16.0,462.0,400.27,306.27
2016,4,18,8,15,792.0,98.0,1.25,16.5,513.0,459.52,354.85
2016,4,18,8,30,817.0,102.0,1.3,17.0,564.0,519.63,402.47
2016,4,18,8,45,838.0,104.0,1.4,17.5,612.0,576.14,446.2
2016,4,18,9,0,859.0,106.0,1.5,18.0,660.0,632.38,488.41
2016,4,18,9,15,872.5,108.5,1.55,18.0,702.5,683.63,526.43
2016,4,18,9,30,886.0,111.0,1.6,18.0,745.0,727.04,558.22
2016,4,18,9,45,902.0,109.5,1.7,18.5,783.0,772.07,589.83
2016,4,18,10,0,918.0,108.0,1.8,19.0,821.0,815.12,618.28
2016,4,18,10,15,925.0,109.5,1.85,19.5,850.5,851.57,641.03
2016,4,18,10,30,932.0,111.0,1.9,20.0,880.0,885.0,661.6
2016,4,18,10,45,938.0,111.5,2.0,20.5,902.5,913.45,679.27
2016,4,18,11,0,944.0,112.0,2.1,21.0,925.0,938.51,694.68
2016,4,18,11,15,947.0,112.5,2.1,21.0,939.5,957.39,706.33
2016,4,18,11,30,950.0,113.0,2.1,21.0,954.0,972.53,715.66
2016,4,18,11,45,950.0,114.0,2.15,21.5,960.0,981.61,720.34
2016,4,18,12,0,950.0,115.0,2.2,22.0,966.0,986.81,722.65
2016,4,18,12,15,949.0,115.0,2.15,22.0,964.0,986.27,721.67
2016,4,18,12,30,948.0,115.0,2.1,22.0,962.0,981.83,718.34
2016,4,18,12,45,940.0,118.0,2.1,22.0,950.0,970.01,710.94
2016,4,18,13,0,932.0,121.0,2.1,22.0,938.0,954.49,701.3
2016,4,18,13,15,927.5,120.0,2.1,21.5,920.5,934.8,690.35
2016,4,18,13,30,923.0,119.0,2.1,21.0,903.0,911.56,677.07
2016,4,18,13,45,908.5,122.5,2.1,21.0,875.0,880.73,657.41
2016,4,18,14,0,894.0,126.0,2.1,21.0,847.0,847.1,635.84
2016,4,18,14,15,884.5,124.0,2.1,20.5,815.0,809.82,612.81
2016,4,18,14,30,875.0,122.0,2.1,20.0,783.0,769.94,587.1
2016,4,18,14,45,853.5,124.5,2.15,20.0,742.0,730.57,559.27
2016,4,18,15,0,832.0,127.0,2.2,20.0,701.0,681.96,524.37
2016,4,18,15,15,779.5,127.5,2.25,19.5,639.0,611.59,473.7
2016,4,18,15,30,727.0,128.0,2.3,19.0,577.0,544.54,424.02
2016,4,18,15,45,737.0,121.5,2.35,19.0,545.5,504.82,392.58
2016,4,18,16,0,747.0,115.0,2.4,19.0,514.0,462.22,357.48
2016,4,18,16,15,721.0,99.5,2.45,18.5,453.5,394.06,302.43
2016,4,18,16,30,695.0,84.0,2.5,18.0,393.0,327.43,246.88
2016,4,18,16,45,614.0,94.0,2.55,17.5,342.0,269.34,198.21
2016,4,18,17,0,533.0,104.0,2.6,17.0,291.0,218.69,156.09
2016,4,18,17,15,484.5,92.5,2.6,16.5,240.5,161.02,108.38
2016,4,18,17,30,436.0,81.0,2.6,16.0,190.0,112.88,71.29
2016,4,18,17,45,362.0,67.0,2.65,15.5,143.0,67.43,42.25
2016,4,18,18,0,288.0,53.0,2.7,15.0,96.0,39.77,29.09
2016,4,18,18,15,144.0,37.5,2.65,14.5,59.0,27.99,17.69
2016,4,18,18,30,0.0,22.0,2.6,14.0,22.0,16.26,0.0
2016,4,18,18,45,0.0,11.0,2.6,14.0,11.0,8.65,0.0
2016,4,18,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,123.0,15.5,0.65,13.5,26.5,11.87,0.0
2016,4,19,6,0,246.0,31.0,0.6,14.0,53.0,25.29,15.07
2016,4,19,6,15,350.5,43.0,0.6,14.0,98.0,34.95,24.98
2016,4,19,6,30,455.0,55.0,0.6,14.0,143.0,58.43,35.63
2016,4,19,6,45,534.5,62.0,0.6,14.0,196.0,103.83,61.02
2016,4,19,7,0,614.0,69.0,0.6,14.0,249.0,158.74,101.2
2016,4,19,7,15,659.5,75.0,0.65,14.0,302.5,214.5,147.67
2016,4,19,7,30,705.0,81.0,0.7,14.0,356.0,274.9,199.58
2016,4,19,7,45,735.0,86.5,0.75,14.5,409.0,333.92,250.38
2016,4,19,8,0,765.0,92.0,0.8,15.0,462.0,396.29,302.63
2016,4,19,8,15,789.0,96.0,0.9,15.5,513.0,454.82,350.76
2016,4,19,8,30,813.0,100.0,1.0,16.0,564.0,514.1,397.95
2016,4,19,8,45,821.0,107.5,1.15,16.5,609.0,568.22,440.19
2016,4,19,9,0,829.0,115.0,1.3,17.0,654.0,620.91,480.13
2016,4,19,9,15,721.5,164.0,1.3,17.0,654.5,637.73,491.68
2016,4,19,9,30,614.0,213.0,1.3,17.0,655.0,639.98,492.2
2016,4,19,9,45,574.5,243.0,1.35,17.5,672.5,659.31,504.86
2016,4,19,10,0,535.0,273.0,1.4,18.0,690.0,679.2,517.18
2016,4,19,10,15,707.0,205.0,1.4,18.0,777.5,780.02,590.04
2016,4,19,10,30,879.0,137.0,1.4,18.0,865.0,862.44,646.43
2016,4,19,10,45,881.5,140.5,1.45,18.0,886.0,889.22,663.23
2016,4,19,11,0,884.0,144.0,1.5,18.0,907.0,912.62,678.47
2016,4,19,11,15,693.5,247.5,1.5,18.0,852.0,877.06,652.31
2016,4,19,11,30,503.0,351.0,1.5,18.0,797.0,805.53,599.79
2016,4,19,11,45,476.5,360.5,1.5,18.5,785.5,795.3,591.83
2016,4,19,12,0,450.0,370.0,1.5,19.0,774.0,782.23,581.31
2016,4,19,12,15,457.5,367.0,1.6,19.0,777.5,786.62,585.59
2016,4,19,12,30,465.0,364.0,1.7,19.0,781.0,788.55,588.03
2016,4,19,12,45,524.0,340.0,1.8,19.0,804.5,815.66,608.85
2016,4,19,13,0,583.0,316.0,1.9,19.0,828.0,838.77,626.66
2016,4,19,13,15,393.5,369.0,1.95,18.5,712.0,694.9,525.45
2016,4,19,13,30,204.0,422.0,2.0,18.0,596.0,556.72,425.21
2016,4,19,13,45,142.0,401.0,2.15,18.0,520.5,479.73,369.46
2016,4,19,14,0,80.0,380.0,2.3,18.0,445.0,390.33,302.54
2016,4,19,14,15,146.5,371.0,2.4,18.0,484.5,443.9,345.33
2016,4,19,14,30,213.0,362.0,2.5,18.0,524.0,477.38,371.99
2016,4,19,14,45,179.0,344.0,2.6,18.0,475.5,427.48,334.28
2016,4,19,15,0,145.0,326.0,2.7,18.0,427.0,379.78,298.14
2016,4,19,15,15,160.5,304.0,2.75,17.5,409.5,361.29,285.21
2016,4,19,15,30,176.0,282.0,2.8,17.0,392.0,341.1,270.43
2016,4,19,15,45,111.0,249.5,2.9,17.0,317.0,269.16,213.74
2016,4,19,16,0,46.0,217.0,3.0,17.0,242.0,196.8,156.23
2016,4,19,16,15,360.5,163.5,3.0,16.5,327.5,295.79,232.94
2016,4,19,16,30,675.0,110.0,3.0,16.0,413.0,341.11,260.38
2016,4,19,16,45,652.0,99.5,3.0,16.0,362.0,282.84,209.0
2016,4,19,17,0,629.0,89.0,3.0,16.0,311.0,226.37,159.23
2016,4,19,17,15,575.5,81.0,2.9,15.5,258.0,168.89,111.34
2016,4,19,17,30,522.0,73.0,2.8,15.0,205.0,117.43,71.96
2016,4,19,17,45,465.5,60.0,2.7,15.0,157.0,68.13,40.97
2016,4,19,18,0,409.0,47.0,2.6,15.0,109.0,38.43,27.96
2016,4,19,18,15,281.0,33.0,2.5,14.5,68.0,26.94,16.96
2016,4,19,18,30,153.0,19.0,2.4,14.0,27.0,14.54,0.0
2016,4,19,18,45,76.5,9.5,2.35,14.0,13.5,7.47,0.0
2016,4,19,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,5,45,147.5,15.0,2.0,13.5,29.0,12.11,0.0
2016,4,20,6,0,295.0,30.0,2.1,14.0,58.0,24.59,14.72
2016,4,20,6,15,398.0,41.0,2.15,14.0,104.0,33.55,23.76
2016,4,20,6,30,501.0,52.0,2.2,14.0,150.0,56.9,33.78
2016,4,20,6,45,569.0,59.0,2.3,14.5,202.5,103.9,59.8
2016,4,20,7,0,637.0,66.0,2.4,15.0,255.0,158.92,100.44
2016,4,20,7,15,681.0,71.5,2.3,15.0,308.5,215.12,147.78
2016,4,20,7,30,725.0,77.0,2.2,15.0,362.0,277.68,202.17
2016,4,20,7,45,757.0,81.0,2.15,15.5,415.5,336.68,253.7
2016,4,20,8,0,789.0,85.0,2.1,16.0,469.0,397.96,305.97
2016,4,20,8,15,811.5,88.0,2.1,16.0,519.5,455.97,355.07
2016,4,20,8,30,834.0,91.0,2.1,16.0,570.0,514.51,403.11
2016,4,20,8,45,692.0,147.5,2.1,16.5,566.5,532.41,417.67
2016,4,20,9,0,550.0,204.0,2.1,17.0,563.0,527.05,413.26
2016,4,20,9,15,587.5,207.0,2.1,17.0,612.5,586.94,458.67
2016,4,20,9,30,625.0,210.0,2.1,17.0,662.0,643.12,500.09
2016,4,20,9,45,772.0,155.5,2.1,17.0,741.0,723.35,560.13
2016,4,20,10,0,919.0,101.0,2.1,17.0,820.0,804.62,618.55
2016,4,20,10,15,925.5,102.5,2.1,17.0,849.5,840.49,641.72
2016,4,20,10,30,932.0,104.0,2.1,17.0,879.0,873.31,663.08
2016,4,20,10,45,927.5,111.0,2.15,17.5,898.5,898.8,678.58
2016,4,20,11,0,923.0,118.0,2.2,18.0,918.0,920.4,691.48
2016,4,20,11,15,926.0,119.0,2.2,18.0,932.5,939.2,703.38
2016,4,20,11,30,929.0,120.0,2.2,18.0,947.0,954.37,712.92
2016,4,20,11,45,922.5,125.0,2.2,18.0,951.0,960.91,716.85
2016,4,20,12,0,916.0,130.0,2.2,18.0,955.0,963.55,718.41
2016,4,20,12,15,915.0,130.0,2.2,18.0,953.5,962.89,717.93
2016,4,20,12,30,914.0,130.0,2.2,18.0,952.0,958.5,715.13
2016,4,20,12,45,911.0,130.0,2.25,18.0,941.5,948.6,709.34
2016,4,20,13,0,908.0,130.0,2.3,18.0,931.0,935.05,701.24
2016,4,20,13,15,903.5,129.0,2.3,18.0,913.0,915.73,688.85
2016,4,20,13,30,899.0,128.0,2.3,18.0,895.0,892.97,674.22
2016,4,20,13,45,890.0,128.0,2.35,18.0,869.5,864.07,655.85
2016,4,20,14,0,881.0,128.0,2.4,18.0,844.0,832.21,635.35
2016,4,20,14,15,747.5,180.5,2.4,17.5,771.5,764.96,588.25
2016,4,20,14,30,614.0,233.0,2.4,17.0,699.0,685.3,530.56
2016,4,20,14,45,621.0,214.5,2.45,17.0,666.0,647.92,504.48
2016,4,20,15,0,628.0,196.0,2.5,17.0,633.0,607.78,475.36
2016,4,20,15,15,717.0,154.0,2.45,17.0,623.0,593.78,465.16
2016,4,20,15,30,806.0,112.0,2.4,17.0,613.0,567.86,444.78
2016,4,20,15,45,789.5,106.5,2.4,17.0,565.5,512.34,400.6
2016,4,20,16,0,773.0,101.0,2.4,17.0,518.0,456.51,354.99
2016,4,20,16,15,741.5,91.5,2.35,16.5,459.5,391.04,301.22
2016,4,20,16,30,710.0,82.0,2.3,16.0,401.0,327.56,247.53
2016,4,20,16,45,650.5,85.5,2.3,16.0,350.5,268.04,196.38
2016,4,20,17,0,591.0,89.0,2.3,16.0,300.0,215.61,151.39
2016,4,20,17,15,543.0,80.0,2.25,15.5,249.0,160.73,105.81
2016,4,20,17,30,495.0,71.0,2.2,15.0,198.0,111.25,68.08
2016,4,20,17,45,427.0,59.5,2.15,15.0,151.0,64.59,39.51
2016,4,20,18,0,359.0,48.0,2.1,15.0,104.0,38.86,28.39
2016,4,20,18,15,247.5,34.0,2.05,14.5,65.5,25.97,16.27
2016,4,20,18,30,136.0,20.0,2.0,14.0,27.0,15.24,0.0
2016,4,20,18,45,68.0,10.0,1.95,14.0,13.5,7.87,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,15.5,1.2,14.0,15.5,11.83,0.0
2016,4,21,6,0,0.0,31.0,1.3,14.0,31.0,23.31,13.89
2016,4,21,6,15,17.0,52.0,1.45,14.0,55.5,38.22,27.92
2016,4,21,6,30,34.0,73.0,1.6,14.0,80.0,54.39,40.1
2016,4,21,6,45,46.5,95.5,1.75,14.5,108.0,75.5,56.92
2016,4,21,7,0,59.0,118.0,1.9,15.0,136.0,98.66,75.66
2016,4,21,7,15,70.0,139.5,1.95,15.0,165.0,122.64,95.44
2016,4,21,7,30,81.0,161.0,2.0,15.0,194.0,148.14,116.56
2016,4,21,7,45,143.5,184.5,2.15,15.0,251.5,198.79,157.09
2016,4,21,8,0,206.0,208.0,2.3,15.0,309.0,252.85,200.64
2016,4,21,8,15,191.0,233.0,2.4,15.0,334.5,280.37,223.56
2016,4,21,8,30,176.0,258.0,2.5,15.0,360.0,306.17,244.54
2016,4,21,8,45,375.0,227.5,2.6,15.5,467.0,409.61,326.45
2016,4,21,9,0,574.0,197.0,2.7,16.0,574.0,533.66,422.5
2016,4,21,9,15,496.0,244.5,2.75,16.0,584.5,553.86,436.75
2016,4,21,9,30,418.0,292.0,2.8,16.0,595.0,565.21,444.18
2016,4,21,9,45,362.5,326.5,2.85,16.0,598.5,562.89,441.6
2016,4,21,10,0,307.0,361.0,2.9,16.0,602.0,567.11,443.42
2016,4,21,10,15,266.0,384.5,2.9,16.0,599.0,568.22,442.95
2016,4,21,10,30,225.0,408.0,2.9,16.0,596.0,550.81,428.87
2016,4,21,10,45,287.5,403.5,2.95,16.0,650.0,622.21,482.62
2016,4,21,11,0,350.0,399.0,3.0,16.0,704.0,679.82,525.32
2016,4,21,11,15,318.0,416.0,3.0,16.0,696.5,674.71,520.11
2016,4,21,11,30,286.0,433.0,3.0,16.0,689.0,667.09,513.53
2016,4,21,11,45,298.5,426.0,3.05,16.5,694.5,675.22,518.97
2016,4,21,12,0,311.0,419.0,3.1,17.0,700.0,681.81,523.23
2016,4,21,12,15,385.5,394.0,3.15,17.0,741.5,726.1,557.07
2016,4,21,12,30,460.0,369.0,3.2,17.0,783.0,783.69,599.44
2016,4,21,12,45,343.5,405.0,3.3,17.0,712.5,693.01,532.41
2016,4,21,13,0,227.0,441.0,3.4,17.0,642.0,601.5,464.19
2016,4,21,13,15,251.0,427.0,3.5,17.0,645.0,620.7,479.73
2016,4,21,13,30,275.0,413.0,3.6,17.0,648.0,621.15,481.19
2016,4,21,13,45,342.0,377.5,3.7,17.0,661.5,635.08,493.8
2016,4,21,14,0,409.0,342.0,3.8,17.0,675.0,657.15,511.91
2016,4,21,14,15,299.5,354.5,3.85,16.5,593.5,556.89,436.86
2016,4,21,14,30,190.0,367.0,3.9,16.0,512.0,462.22,364.76
2016,4,21,14,45,147.5,345.0,3.95,16.0,454.5,404.07,320.14
2016,4,21,15,0,105.0,323.0,4.0,16.0,397.0,337.91,268.59
2016,4,21,15,15,76.5,291.0,4.0,16.0,343.0,287.09,228.68
2016,4,21,15,30,48.0,259.0,4.0,16.0,289.0,239.13,190.61
2016,4,21,15,45,156.0,243.5,4.0,16.0,330.5,285.11,228.12
2016,4,21,16,0,264.0,228.0,4.0,16.0,372.0,317.85,253.21
2016,4,21,16,15,224.0,209.0,4.0,15.5,322.5,262.28,208.29
2016,4,21,16,30,184.0,190.0,4.0,15.0,273.0,218.09,172.4
2016,4,21,16,45,304.0,151.0,4.0,15.0,268.0,212.16,162.83
2016,4,21,17,0,424.0,112.0,4.0,15.0,263.0,190.95,138.54
2016,4,21,17,15,387.5,98.5,3.9,15.0,219.5,144.76,99.77
2016,4,21,17,30,351.0,85.0,3.8,15.0,176.0,102.76,67.17
2016,4,21,17,45,305.0,68.5,3.75,15.0,134.5,62.59,41.01
2016,4,21,18,0,259.0,52.0,3.7,15.0,93.0,38.89,28.44
2016,4,21,18,15,176.0,36.0,3.6,14.5,59.5,27.07,17.28
2016,4,21,18,30,93.0,20.0,3.5,14.0,26.0,15.13,1.16
2016,4,21,18,45,46.5,10.0,3.45,14.0,13.0,7.87,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,5.0,5.95,14.0,5.0,3.78,0.0
2016,4,22,6,0,0.0,10.0,6.0,14.0,10.0,7.58,0.73
2016,4,22,6,15,0.0,18.5,6.05,14.0,18.5,14.06,6.71
2016,4,22,6,30,0.0,27.0,6.1,14.0,27.0,20.56,11.91
2016,4,22,6,45,0.0,36.0,6.2,14.0,36.0,27.47,17.94
2016,4,22,7,0,0.0,45.0,6.3,14.0,45.0,34.39,23.92
2016,4,22,7,15,0.0,55.0,6.4,14.0,55.0,42.1,30.49
2016,4,22,7,30,0.0,65.0,6.5,14.0,65.0,49.84,37.0
2016,4,22,7,45,29.0,133.5,6.6,14.5,148.0,115.08,91.22
2016,4,22,8,0,58.0,202.0,6.7,15.0,231.0,183.72,147.59
2016,4,22,8,15,29.0,121.5,6.8,15.0,136.0,109.93,86.6
2016,4,22,8,30,0.0,41.0,6.9,15.0,41.0,31.43,20.84
2016,4,22,8,45,0.0,102.0,7.05,15.0,102.5,78.72,60.31
2016,4,22,9,0,0.0,163.0,7.2,15.0,164.0,126.99,100.05
2016,4,22,9,15,1.5,169.5,7.3,15.0,171.0,133.3,104.99
2016,4,22,9,30,3.0,176.0,7.4,15.0,178.0,139.75,110.08
2016,4,22,9,45,1.5,140.5,7.5,15.0,141.5,110.53,85.9
2016,4,22,10,0,0.0,105.0,7.6,15.0,105.0,81.42,61.8
2016,4,22,10,15,10.5,204.0,7.75,15.0,213.0,169.11,133.71
2016,4,22,10,30,21.0,303.0,7.9,15.0,321.0,260.0,207.02
2016,4,22,10,45,160.0,360.0,8.05,15.0,499.0,458.51,368.09
2016,4,22,11,0,299.0,417.0,8.2,15.0,677.0,650.55,519.27
2016,4,22,11,15,164.5,389.0,8.25,14.5,532.5,497.17,398.04
2016,4,22,11,30,30.0,361.0,8.3,14.0,388.0,337.44,268.91
2016,4,22,11,45,15.0,245.5,8.4,14.0,259.0,209.24,166.13
2016,4,22,12,0,0.0,130.0,8.5,14.0,130.0,101.83,78.32
2016,4,22,12,15,18.0,254.5,8.4,14.0,271.0,232.06,184.8
2016,4,22,12,30,36.0,379.0,8.3,14.0,412.0,359.84,287.08
2016,4,22,12,45,257.5,367.0,8.25,14.0,596.5,579.42,466.01
2016,4,22,13,0,479.0,355.0,8.2,14.0,781.0,773.98,619.76
2016,4,22,13,15,669.5,249.0,8.05,14.0,831.5,838.18,672.88
2016,4,22,13,30,860.0,143.0,7.9,14.0,882.0,879.36,706.59
2016,4,22,13,45,851.5,143.5,7.8,14.0,857.5,851.54,685.82
2016,4,22,14,0,843.0,144.0,7.7,14.0,833.0,820.78,663.09
2016,4,22,14,15,835.0,142.0,7.65,14.0,802.5,785.35,636.06
2016,4,22,14,30,827.0,140.0,7.6,14.0,772.0,747.36,606.48
2016,4,22,14,45,833.5,129.0,7.6,14.0,739.0,708.7,576.34
2016,4,22,15,0,840.0,118.0,7.6,14.0,706.0,666.7,542.95
2016,4,22,15,15,825.5,115.5,7.55,14.0,663.5,616.86,502.26
2016,4,22,15,30,811.0,113.0,7.5,14.0,621.0,565.87,459.8
2016,4,22,15,45,801.5,105.5,7.45,14.0,575.5,511.98,414.07
