Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,0,792.0,98.0,7.4,14.0,530.0,457.06,366.31
2016,4,22,16,15,766.0,94.0,7.2,13.5,478.5,397.99,314.61
2016,4,22,16,30,740.0,90.0,7.0,13.0,427.0,338.51,261.51
2016,4,22,16,45,697.5,86.5,6.85,13.0,373.0,277.72,206.74
2016,4,22,17,0,655.0,83.0,6.7,13.0,319.0,220.73,155.71
2016,4,22,17,15,601.0,76.5,6.45,12.5,266.0,163.55,107.3
2016,4,22,17,30,547.0,70.0,6.2,12.0,213.0,112.34,68.32
2016,4,22,17,45,452.5,62.0,5.95,12.0,162.5,64.76,40.9
2016,4,22,18,0,358.0,54.0,5.7,12.0,112.0,40.99,30.68
2016,4,22,18,15,235.0,39.5,5.5,12.0,72.0,29.85,19.95
2016,4,22,18,30,112.0,25.0,5.3,12.0,32.0,18.83,4.28
2016,4,22,18,45,56.0,12.5,5.15,12.0,16.0,9.83,0.0
2016,4,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,134.0,18.5,3.85,11.5,33.0,14.15,0.83
2016,4,23,6,0,268.0,37.0,4.0,12.0,66.0,28.22,18.48
2016,4,23,6,15,367.0,48.0,4.05,12.0,111.5,38.86,28.79
2016,4,23,6,30,466.0,59.0,4.1,12.0,157.0,59.4,37.82
2016,4,23,6,45,529.5,67.0,4.2,12.5,207.5,104.3,62.67
2016,4,23,7,0,593.0,75.0,4.3,13.0,258.0,156.72,101.49
2016,4,23,7,15,637.0,81.5,4.2,13.0,311.0,210.89,147.3
2016,4,23,7,30,681.0,88.0,4.1,13.0,364.0,269.54,198.86
2016,4,23,7,45,711.0,93.0,4.1,13.0,415.5,326.34,249.79
2016,4,23,8,0,741.0,98.0,4.1,13.0,467.0,385.28,301.86
2016,4,23,8,15,764.0,102.0,4.1,13.0,516.5,442.92,351.91
2016,4,23,8,30,787.0,106.0,4.1,13.0,566.0,499.93,400.2
2016,4,23,8,45,800.5,111.0,4.2,13.5,610.5,553.02,443.65
2016,4,23,9,0,814.0,116.0,4.3,14.0,655.0,605.24,485.18
2016,4,23,9,15,827.5,118.5,4.3,14.0,695.5,653.98,523.61
2016,4,23,9,30,841.0,121.0,4.3,14.0,736.0,701.26,560.06
2016,4,23,9,45,861.5,117.0,4.35,14.0,773.5,738.52,589.0
2016,4,23,10,0,882.0,113.0,4.4,14.0,811.0,780.75,620.67
2016,4,23,10,15,889.0,114.5,4.4,14.0,839.5,815.54,645.0
2016,4,23,10,30,896.0,116.0,4.4,14.0,868.0,847.44,667.15
2016,4,23,10,45,898.5,118.5,4.45,14.5,888.5,873.43,684.02
2016,4,23,11,0,901.0,121.0,4.5,15.0,909.0,896.03,698.45
2016,4,23,11,15,904.0,121.5,4.4,15.0,923.0,913.78,709.65
2016,4,23,11,30,907.0,122.0,4.3,15.0,937.0,927.98,718.38
2016,4,23,11,45,906.5,123.5,4.25,15.0,942.5,936.36,723.57
2016,4,23,12,0,906.0,125.0,4.2,15.0,948.0,941.06,726.41
2016,4,23,12,15,669.5,251.5,4.25,15.0,859.0,868.16,673.07
2016,4,23,12,30,433.0,378.0,4.3,15.0,770.0,762.61,591.85
2016,4,23,12,45,663.5,253.0,4.35,15.0,847.0,854.99,665.64
2016,4,23,13,0,894.0,128.0,4.4,15.0,924.0,911.63,708.39
2016,4,23,13,15,890.0,127.0,4.55,15.0,906.5,892.96,696.32
2016,4,23,13,30,886.0,126.0,4.7,15.0,889.0,870.9,682.26
2016,4,23,13,45,876.0,127.0,4.9,15.0,863.0,842.45,663.76
2016,4,23,14,0,866.0,128.0,5.1,15.0,837.0,811.15,642.93
2016,4,23,14,15,857.0,126.0,5.2,15.0,805.5,775.29,617.89
2016,4,23,14,30,848.0,124.0,5.3,15.0,774.0,744.56,594.88
2016,4,23,14,45,832.0,123.5,5.45,15.0,735.0,699.57,560.91
2016,4,23,15,0,816.0,123.0,5.6,15.0,696.0,653.02,524.98
2016,4,23,15,15,800.0,120.0,5.6,14.5,653.0,602.92,485.95
2016,4,23,15,30,784.0,117.0,5.6,14.0,610.0,551.88,445.11
2016,4,23,15,45,761.0,114.0,5.65,14.0,562.5,496.7,399.13
2016,4,23,16,0,738.0,111.0,5.7,14.0,515.0,441.21,351.77
2016,4,23,16,15,710.5,106.5,5.65,14.0,465.0,383.56,301.51
2016,4,23,16,30,683.0,102.0,5.6,14.0,415.0,327.45,251.61
2016,4,23,16,45,635.5,98.5,5.6,14.0,362.0,268.48,199.51
2016,4,23,17,0,588.0,95.0,5.6,14.0,309.0,213.98,151.7
2016,4,23,17,15,534.5,87.0,5.5,13.5,257.5,159.72,106.5
2016,4,23,17,30,481.0,79.0,5.4,13.0,206.0,111.52,70.27
2016,4,23,17,45,396.5,68.5,5.35,13.0,157.5,63.67,41.51
2016,4,23,18,0,312.0,58.0,5.3,13.0,109.0,43.45,32.75
2016,4,23,18,15,206.0,41.5,5.2,13.0,70.0,31.13,21.05
2016,4,23,18,30,100.0,25.0,5.1,13.0,31.0,18.83,5.37
2016,4,23,18,45,50.0,12.5,5.05,13.0,15.5,9.83,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,5,45,74.0,23.0,6.45,12.0,31.5,17.37,3.98
2016,4,24,6,0,148.0,46.0,6.7,12.0,63.0,33.82,23.39
2016,4,24,6,15,238.0,64.0,6.7,12.0,107.5,47.07,36.07
2016,4,24,6,30,328.0,82.0,6.7,12.0,152.0,68.69,48.22
2016,4,24,6,45,414.5,91.5,6.7,12.0,204.5,108.69,71.31
2016,4,24,7,0,501.0,101.0,6.7,12.0,257.0,158.89,108.04
2016,4,24,7,15,505.0,108.5,6.65,12.0,290.5,199.85,144.32
2016,4,24,7,30,509.0,116.0,6.6,12.0,324.0,240.53,181.88
2016,4,24,7,45,610.0,117.0,6.6,12.5,399.0,312.2,242.44
2016,4,24,8,0,711.0,118.0,6.6,13.0,474.0,389.82,308.14
2016,4,24,8,15,736.5,122.5,6.6,13.0,524.0,446.69,358.16
2016,4,24,8,30,762.0,127.0,6.6,13.0,574.0,504.57,407.95
2016,4,24,8,45,791.5,126.0,6.6,13.5,622.5,559.78,453.78
2016,4,24,9,0,821.0,125.0,6.6,14.0,671.0,615.65,498.96
2016,4,24,9,15,834.5,128.0,6.55,14.0,712.5,665.14,538.84
2016,4,24,9,30,848.0,131.0,6.5,14.0,754.0,713.14,576.72
2016,4,24,9,45,863.0,130.5,6.5,14.5,790.5,757.21,609.95
2016,4,24,10,0,878.0,130.0,6.5,15.0,827.0,790.53,634.67
2016,4,24,10,15,885.5,131.5,6.55,15.0,856.0,825.51,660.35
2016,4,24,10,30,893.0,133.0,6.6,15.0,885.0,857.63,683.55
2016,4,24,10,45,895.5,135.5,6.7,15.0,906.0,883.41,702.24
2016,4,24,11,0,898.0,138.0,6.8,15.0,927.0,905.81,718.5
2016,4,24,11,15,901.0,139.0,7.05,15.0,940.5,923.86,732.3
2016,4,24,11,30,904.0,140.0,7.3,15.0,954.0,938.38,743.63
2016,4,24,11,45,897.0,145.5,7.55,15.0,958.0,944.27,748.7
2016,4,24,12,0,890.0,151.0,7.8,15.0,962.0,946.39,751.11
2016,4,24,12,15,756.0,230.0,8.0,15.0,918.0,923.6,734.39
2016,4,24,12,30,622.0,309.0,8.2,15.0,874.0,868.38,690.3
2016,4,24,12,45,733.0,242.5,8.45,15.0,901.5,904.36,721.34
2016,4,24,13,0,844.0,176.0,8.7,15.0,929.0,921.98,736.99
2016,4,24,13,15,688.5,249.5,8.85,14.5,856.0,849.22,681.65
2016,4,24,13,30,533.0,323.0,9.0,14.0,783.0,764.9,615.45
2016,4,24,13,45,654.0,260.0,9.15,14.0,808.0,795.82,642.83
2016,4,24,14,0,775.0,197.0,9.3,14.0,833.0,815.33,660.9
2016,4,24,14,15,764.5,194.0,9.35,14.0,801.5,778.32,632.22
2016,4,24,14,30,754.0,191.0,9.4,14.0,770.0,739.13,601.62
2016,4,24,14,45,739.5,187.5,9.5,14.0,732.0,694.82,566.61
2016,4,24,15,0,725.0,184.0,9.6,14.0,694.0,649.11,529.9
2016,4,24,15,15,706.0,179.0,9.6,13.5,651.0,598.31,489.27
2016,4,24,15,30,687.0,174.0,9.6,13.0,608.0,547.11,447.38
2016,4,24,15,45,687.0,158.5,9.65,13.0,564.0,496.42,404.25
2016,4,24,16,0,687.0,143.0,9.7,13.0,520.0,444.06,358.6
2016,4,24,16,15,656.0,136.5,9.75,13.0,469.0,385.72,307.25
2016,4,24,16,30,625.0,130.0,9.8,13.0,418.0,329.45,256.91
2016,4,24,16,45,594.5,119.5,9.85,13.0,366.5,272.48,205.71
2016,4,24,17,0,564.0,109.0,9.9,13.0,315.0,218.27,157.28
2016,4,24,17,15,508.5,99.0,9.9,12.5,263.0,159.88,108.47
2016,4,24,17,30,453.0,89.0,9.9,12.0,211.0,111.67,72.14
2016,4,24,17,45,373.0,76.5,9.9,12.0,162.0,67.32,45.81
2016,4,24,18,0,293.0,64.0,9.9,12.0,113.0,47.46,36.46
2016,4,24,18,15,192.5,45.5,9.9,11.5,73.0,33.89,23.63
2016,4,24,18,30,92.0,27.0,9.9,11.0,33.0,20.21,7.23
2016,4,24,18,45,46.0,13.5,9.95,11.0,16.5,10.62,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,9.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,25,5,45,188.5,17.5,5.8,9.5,39.0,14.13,3.3
2016,4,25,6,0,377.0,35.0,5.9,10.0,78.0,28.88,19.45
2016,4,25,6,15,472.0,44.0,6.0,10.0,126.5,36.26,26.79
2016,4,25,6,30,567.0,53.0,6.1,10.0,175.0,56.16,34.53
2016,4,25,6,45,628.5,59.0,6.2,10.5,229.0,105.18,60.31
2016,4,25,7,0,690.0,65.0,6.3,11.0,283.0,164.0,104.24
2016,4,25,7,15,730.5,69.5,6.3,11.0,337.5,220.81,153.14
2016,4,25,7,30,771.0,74.0,6.3,11.0,392.0,281.5,207.88
2016,4,25,7,45,798.5,78.0,6.3,11.5,445.5,340.97,262.16
2016,4,25,8,0,826.0,82.0,6.3,12.0,499.0,402.12,317.07
2016,4,25,8,15,847.5,85.0,6.2,12.0,550.5,461.02,369.56
2016,4,25,8,30,869.0,88.0,6.1,12.0,602.0,518.57,419.64
2016,4,25,8,45,884.0,91.5,6.05,12.5,648.5,573.92,465.85
2016,4,25,9,0,899.0,95.0,6.0,13.0,695.0,628.29,509.84
2016,4,25,9,15,911.0,97.0,6.0,13.0,737.5,678.1,550.23
2016,4,25,9,30,923.0,99.0,6.0,13.0,780.0,726.09,588.31
2016,4,25,9,45,928.5,102.5,6.05,13.0,815.0,768.75,621.68
2016,4,25,10,0,934.0,106.0,6.1,13.0,850.0,808.61,651.8
2016,4,25,10,15,940.5,107.5,6.15,13.0,879.0,844.44,677.79
2016,4,25,10,30,947.0,109.0,6.2,13.0,908.0,877.18,701.42
2016,4,25,10,45,950.5,110.5,6.3,13.5,929.5,904.16,719.64
2016,4,25,11,0,954.0,112.0,6.4,14.0,951.0,927.61,735.26
2016,4,25,11,15,956.0,112.5,6.45,14.0,964.5,945.2,747.78
2016,4,25,11,30,958.0,113.0,6.5,14.0,978.0,959.04,757.68
2016,4,25,11,45,956.5,114.5,6.6,14.0,983.0,966.86,763.59
2016,4,25,12,0,955.0,116.0,6.7,14.0,988.0,970.79,766.8
2016,4,25,12,15,954.5,116.0,6.75,14.0,986.0,970.37,766.74
2016,4,25,12,30,954.0,116.0,6.8,14.0,984.0,966.09,763.99
2016,4,25,12,45,947.5,118.0,6.85,14.0,972.5,954.49,756.01
2016,4,25,13,0,941.0,120.0,6.9,14.0,961.0,939.2,745.43
2016,4,25,13,15,936.5,119.0,6.95,14.0,943.0,919.33,731.56
2016,4,25,13,30,932.0,118.0,7.0,14.0,925.0,895.93,715.1
2016,4,25,13,45,925.5,117.0,7.05,14.5,899.0,867.49,693.58
2016,4,25,14,0,919.0,116.0,7.1,15.0,873.0,835.86,669.7
2016,4,25,14,15,910.5,114.5,7.15,14.5,840.5,799.26,644.52
2016,4,25,14,30,902.0,113.0,7.2,14.0,808.0,759.95,615.68
2016,4,25,14,45,889.0,111.5,7.25,14.0,768.5,715.09,580.51
2016,4,25,15,0,876.0,110.0,7.3,14.0,729.0,668.31,543.14
2016,4,25,15,15,861.0,107.5,7.35,14.0,685.0,621.85,505.11
2016,4,25,15,30,846.0,105.0,7.4,14.0,641.0,569.26,461.4
2016,4,25,15,45,825.0,102.0,7.45,14.0,591.5,512.35,413.19
2016,4,25,16,0,804.0,99.0,7.5,14.0,542.0,455.46,363.81
2016,4,25,16,15,777.5,95.0,7.5,13.5,490.5,395.91,311.73
2016,4,25,16,30,751.0,91.0,7.5,13.0,439.0,337.64,259.59
2016,4,25,16,45,713.0,86.5,7.5,13.0,385.0,275.25,203.36
2016,4,25,17,0,675.0,82.0,7.5,13.0,331.0,217.96,152.02
2016,4,25,17,15,624.0,75.5,7.35,12.5,277.5,160.65,103.78
2016,4,25,17,30,573.0,69.0,7.2,12.0,224.0,108.91,65.19
2016,4,25,17,45,492.0,60.5,7.1,12.0,173.0,60.57,38.77
2016,4,25,18,0,411.0,52.0,7.0,12.0,122.0,42.23,31.88
2016,4,25,18,15,292.5,39.0,6.75,11.5,80.0,31.72,21.85
2016,4,25,18,30,174.0,26.0,6.5,11.0,38.0,19.77,7.75
2016,4,25,18,45,87.0,13.0,6.3,11.0,19.0,10.23,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,3.5,9.5,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,3.5,10.0,8.0,6.29,0.0
2016,4,26,5,45,58.0,26.0,3.55,10.5,33.0,19.63,7.81
2016,4,26,6,0,116.0,44.0,3.6,11.0,58.0,32.49,22.62
2016,4,26,6,15,163.5,63.5,3.65,11.0,94.0,46.27,35.64
2016,4,26,6,30,211.0,83.0,3.7,11.0,130.0,65.04,47.47
2016,4,26,6,45,236.0,104.0,3.8,11.0,169.0,99.11,70.59
2016,4,26,7,0,261.0,125.0,3.9,11.0,208.0,136.51,99.99
2016,4,26,7,15,297.5,138.0,3.9,11.0,249.0,173.47,130.47
2016,4,26,7,30,334.0,151.0,3.9,11.0,290.0,214.36,165.38
2016,4,26,7,45,447.0,146.0,3.9,11.5,357.5,275.33,215.07
2016,4,26,8,0,560.0,141.0,3.9,12.0,425.0,348.17,275.02
2016,4,26,8,15,483.0,182.5,3.8,12.0,445.5,377.72,302.35
2016,4,26,8,30,406.0,224.0,3.7,12.0,466.0,402.88,324.38
2016,4,26,8,45,395.5,248.0,3.6,12.0,498.5,432.17,348.52
2016,4,26,9,0,385.0,272.0,3.5,12.0,531.0,467.94,376.86
2016,4,26,9,15,366.5,296.5,3.45,12.0,555.0,497.25,399.46
2016,4,26,9,30,348.0,321.0,3.4,12.0,579.0,524.04,419.58
2016,4,26,9,45,410.5,312.0,3.4,12.5,630.0,588.27,468.36
2016,4,26,10,0,473.0,303.0,3.4,13.0,681.0,645.24,510.82
2016,4,26,10,15,453.0,324.0,3.55,13.0,696.5,665.56,525.38
2016,4,26,10,30,433.0,345.0,3.7,13.0,712.0,682.85,537.75
2016,4,26,10,45,410.5,365.5,3.9,13.0,720.5,694.7,546.15
2016,4,26,11,0,388.0,386.0,4.1,13.0,729.0,691.2,543.45
2016,4,26,11,15,293.5,421.0,4.3,13.0,682.5,648.93,510.33
2016,4,26,11,30,199.0,456.0,4.5,13.0,636.0,586.59,461.99
2016,4,26,11,45,249.0,449.0,4.75,13.0,676.0,643.06,506.49
2016,4,26,12,0,299.0,442.0,5.0,13.0,716.0,682.71,537.96
2016,4,26,12,15,354.0,417.0,5.15,13.0,740.5,708.91,559.51
2016,4,26,12,30,409.0,392.0,5.3,13.0,765.0,746.47,589.26
2016,4,26,12,45,475.5,366.5,5.5,13.0,796.0,778.68,615.61
2016,4,26,13,0,542.0,341.0,5.7,13.0,827.0,806.88,638.95
2016,4,26,13,15,678.5,256.5,5.8,13.0,853.0,841.06,668.49
2016,4,26,13,30,815.0,172.0,5.9,13.0,879.0,856.17,683.56
2016,4,26,13,45,683.5,232.0,6.05,13.0,813.5,790.28,632.32
2016,4,26,14,0,552.0,292.0,6.2,13.0,748.0,714.97,573.44
2016,4,26,14,15,679.5,220.5,6.2,13.0,760.5,732.33,589.71
2016,4,26,14,30,807.0,149.0,6.2,13.0,773.0,729.42,589.87
2016,4,26,14,45,798.5,144.5,6.25,13.0,736.5,687.42,557.08
2016,4,26,15,0,790.0,140.0,6.3,13.0,700.0,643.42,522.21
2016,4,26,15,15,618.0,187.5,6.3,13.0,609.0,548.53,445.18
2016,4,26,15,30,446.0,235.0,6.3,13.0,518.0,457.67,371.05
2016,4,26,15,45,587.5,176.5,6.3,13.0,520.0,457.57,369.68
2016,4,26,16,0,729.0,118.0,6.3,13.0,522.0,436.02,348.65
2016,4,26,16,15,701.0,113.0,6.3,13.0,471.5,378.49,298.12
2016,4,26,16,30,673.0,108.0,6.3,13.0,421.0,322.6,248.16
2016,4,26,16,45,480.0,122.5,6.35,13.0,332.0,235.74,177.62
2016,4,26,17,0,287.0,137.0,6.4,13.0,243.0,170.4,127.63
2016,4,26,17,15,251.0,121.5,6.35,12.5,203.5,132.39,96.51
2016,4,26,17,30,215.0,106.0,6.3,12.0,164.0,98.56,70.71
2016,4,26,17,45,178.5,85.5,6.3,12.0,127.0,65.75,48.35
2016,4,26,18,0,142.0,65.0,6.3,12.0,90.0,47.1,36.22
2016,4,26,18,15,90.5,45.5,6.2,11.5,59.0,33.61,23.56
2016,4,26,18,30,39.0,26.0,6.1,11.0,28.0,19.62,8.28
2016,4,26,18,45,19.5,13.0,6.0,11.0,14.0,10.23,0.0
2016,4,26,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,14.0,5.0,3.3,11.0,5.5,0.0,0.0
2016,4,27,5,30,28.0,10.0,3.6,11.0,11.0,7.87,0.0
2016,4,27,5,45,151.5,26.0,3.9,11.5,43.5,19.71,8.62
2016,4,27,6,0,275.0,42.0,4.2,12.0,76.0,31.88,22.08
2016,4,27,6,15,367.0,53.5,4.35,12.0,121.5,43.04,32.67
2016,4,27,6,30,459.0,65.0,4.5,12.0,167.0,61.22,40.94
2016,4,27,6,45,290.5,98.0,4.7,12.0,168.5,99.35,68.49
2016,4,27,7,0,122.0,131.0,4.9,12.0,170.0,117.79,90.05
2016,4,27,7,15,137.0,152.0,5.15,12.0,203.5,146.91,114.38
2016,4,27,7,30,152.0,173.0,5.4,12.0,237.0,177.92,140.7
2016,4,27,7,45,113.5,194.0,5.7,12.5,245.0,193.19,155.05
2016,4,27,8,0,75.0,215.0,6.0,13.0,253.0,198.72,160.44
2016,4,27,8,15,113.0,242.0,6.3,13.0,306.0,249.1,201.8
2016,4,27,8,30,151.0,269.0,6.6,13.0,359.0,298.24,242.07
2016,4,27,8,45,118.5,286.5,6.9,13.0,361.0,305.34,247.88
2016,4,27,9,0,86.0,304.0,7.2,13.0,363.0,299.74,243.02
2016,4,27,9,15,93.0,326.0,7.35,12.5,393.0,328.11,266.33
2016,4,27,9,30,100.0,348.0,7.5,12.0,423.0,356.99,289.95
2016,4,27,9,45,136.5,369.5,7.7,12.0,476.5,418.81,339.91
2016,4,27,10,0,173.0,391.0,7.9,12.0,530.0,471.74,382.48
2016,4,27,10,15,521.5,268.5,7.95,12.0,707.5,668.77,545.15
2016,4,27,10,30,870.0,146.0,8.0,12.0,885.0,853.98,693.82
2016,4,27,10,45,867.5,153.0,8.05,12.0,905.5,879.93,712.41
2016,4,27,11,0,865.0,160.0,8.1,12.0,926.0,902.28,728.83
2016,4,27,11,15,869.5,160.5,8.05,12.0,940.5,921.11,742.31
2016,4,27,11,30,874.0,161.0,8.0,12.0,955.0,936.45,753.23
2016,4,27,11,45,597.5,299.0,8.0,12.0,843.5,830.74,668.5
2016,4,27,12,0,321.0,437.0,8.0,12.0,732.0,695.84,558.04
2016,4,27,12,15,595.0,302.5,8.0,12.0,847.5,834.17,671.73
2016,4,27,12,30,869.0,168.0,8.0,12.0,963.0,945.64,760.2
2016,4,27,12,45,538.0,309.0,8.0,12.0,800.0,780.65,629.27
2016,4,27,13,0,207.0,450.0,8.0,12.0,637.0,583.03,468.46
2016,4,27,13,15,378.0,385.5,8.0,12.0,718.0,680.17,549.13
2016,4,27,13,30,549.0,321.0,8.0,12.0,799.0,768.99,621.33
2016,4,27,13,45,549.5,311.0,8.05,12.0,777.5,745.04,603.08
2016,4,27,14,0,550.0,301.0,8.1,12.0,756.0,718.77,583.22
2016,4,27,14,15,688.5,227.0,8.1,12.0,774.5,741.88,604.17
2016,4,27,14,30,827.0,153.0,8.1,12.0,793.0,744.3,608.53
2016,4,27,14,45,815.0,149.0,8.15,12.0,754.5,699.67,572.97
2016,4,27,15,0,803.0,145.0,8.2,12.0,716.0,653.27,535.46
2016,4,27,15,15,785.5,141.5,8.15,12.0,672.0,603.87,494.6
2016,4,27,15,30,768.0,138.0,8.1,12.0,628.0,551.84,450.84
2016,4,27,15,45,746.0,133.5,8.1,12.0,579.5,496.29,403.37
2016,4,27,16,0,724.0,129.0,8.1,12.0,531.0,441.07,355.16
2016,4,27,16,15,436.5,163.5,8.05,12.0,399.5,312.53,249.99
2016,4,27,16,30,149.0,198.0,8.0,12.0,268.0,207.55,166.69
2016,4,27,16,45,275.5,159.5,8.0,12.0,269.5,203.93,158.68
2016,4,27,17,0,402.0,121.0,8.0,12.0,271.0,184.42,135.29
2016,4,27,17,15,344.0,112.5,7.95,12.0,227.0,140.82,99.75
2016,4,27,17,30,286.0,104.0,7.9,12.0,183.0,102.64,71.59
2016,4,27,17,45,316.5,82.0,7.85,12.0,152.0,66.33,47.47
2016,4,27,18,0,347.0,60.0,7.8,12.0,121.0,45.12,34.49
2016,4,27,18,15,238.5,44.5,7.75,11.5,80.0,33.45,23.48
2016,4,27,18,30,130.0,29.0,7.7,11.0,39.0,21.8,10.41
2016,4,27,18,45,65.0,14.5,7.65,11.0,19.5,11.41,0.0
2016,4,27,19,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,15,17.5,6.0,5.2,10.0,6.5,0.0,0.0
2016,4,28,5,30,35.0,12.0,5.4,10.0,13.0,9.44,0.0
2016,4,28,5,45,158.5,28.0,5.65,10.5,46.0,21.19,10.39
2016,4,28,6,0,282.0,44.0,5.9,11.0,79.0,33.35,23.52
2016,4,28,6,15,373.0,55.0,5.9,11.0,125.5,41.86,31.79
2016,4,28,6,30,464.0,66.0,5.9,11.0,172.0,61.43,41.65
2016,4,28,6,45,531.0,73.0,5.95,11.5,223.5,105.11,64.34
2016,4,28,7,0,598.0,80.0,6.0,12.0,275.0,156.68,101.7
2016,4,28,7,15,640.5,86.0,5.85,12.0,328.0,209.84,146.55
2016,4,28,7,30,683.0,92.0,5.7,12.0,381.0,267.23,197.32
2016,4,28,7,45,719.0,95.0,5.6,12.5,434.0,323.79,247.85
2016,4,28,8,0,755.0,98.0,5.5,13.0,487.0,384.6,301.3
2016,4,28,8,15,778.0,102.0,5.3,13.0,536.5,441.06,350.82
2016,4,28,8,30,801.0,106.0,5.1,13.0,586.0,498.15,399.52
2016,4,28,8,45,819.5,108.5,4.95,13.5,632.5,551.76,443.39
2016,4,28,9,0,838.0,111.0,4.8,14.0,679.0,604.87,485.42
2016,4,28,9,15,851.0,113.5,4.65,14.0,720.0,653.73,523.8
2016,4,28,9,30,864.0,116.0,4.5,14.0,761.0,695.12,555.64
2016,4,28,9,45,884.0,112.5,4.4,14.0,799.0,739.26,589.0
2016,4,28,10,0,904.0,109.0,4.3,14.0,837.0,781.72,620.31
2016,4,28,10,15,911.5,110.5,4.2,14.0,866.0,817.1,644.35
2016,4,28,10,30,919.0,112.0,4.1,14.0,895.0,849.55,666.4
2016,4,28,10,45,920.5,115.0,4.05,14.5,915.5,875.31,682.44
2016,4,28,11,0,922.0,118.0,4.0,15.0,936.0,897.56,695.94
2016,4,28,11,15,925.5,118.5,4.05,15.0,950.0,915.71,708.38
2016,4,28,11,30,929.0,119.0,4.1,15.0,964.0,930.28,718.41
2016,4,28,11,45,927.5,121.0,4.2,15.5,969.5,938.14,722.76
2016,4,28,12,0,926.0,123.0,4.3,16.0,975.0,942.24,724.63
2016,4,28,12,15,926.0,123.0,4.45,16.0,973.5,942.16,725.81
2016,4,28,12,30,926.0,123.0,4.6,16.0,972.0,938.36,724.47
2016,4,28,12,45,928.5,119.5,4.75,16.0,963.5,929.9,719.92
2016,4,28,13,0,931.0,116.0,4.9,16.0,955.0,917.66,712.74
2016,4,28,13,15,928.0,115.5,5.05,15.5,937.5,899.69,702.82
2016,4,28,13,30,925.0,115.0,5.2,15.0,920.0,878.18,690.27
2016,4,28,13,45,562.0,261.0,5.35,15.0,746.0,712.2,564.16
2016,4,28,14,0,199.0,407.0,5.5,15.0,572.0,511.92,405.63
2016,4,28,14,15,358.5,341.0,5.65,15.0,625.0,576.44,459.8
2016,4,28,14,30,518.0,275.0,5.8,15.0,678.0,628.96,502.92
2016,4,28,14,45,495.5,267.0,5.95,15.0,637.5,584.02,468.16
2016,4,28,15,0,473.0,259.0,6.1,15.0,597.0,539.14,433.21
2016,4,28,15,15,402.5,263.5,6.2,14.5,538.5,476.87,384.26
2016,4,28,15,30,332.0,268.0,6.3,14.0,480.0,411.43,332.23
2016,4,28,15,45,559.0,186.5,6.45,14.0,511.5,442.85,356.38
2016,4,28,16,0,786.0,105.0,6.6,14.0,543.0,445.46,354.05
2016,4,28,16,15,760.5,100.5,6.6,13.5,492.0,387.13,303.09
2016,4,28,16,30,735.0,96.0,6.6,13.0,441.0,328.09,250.59
2016,4,28,16,45,689.5,93.5,6.6,12.5,387.0,268.51,197.71
2016,4,28,17,0,644.0,91.0,6.6,12.0,333.0,213.05,148.97
2016,4,28,17,15,593.0,84.0,6.55,11.5,280.5,157.61,102.89
2016,4,28,17,30,542.0,77.0,6.5,11.0,228.0,107.81,66.61
2016,4,28,17,45,451.5,69.0,6.45,11.0,176.5,62.26,43.28
2016,4,28,18,0,361.0,61.0,6.4,11.0,125.0,45.92,35.39
2016,4,28,18,15,251.5,46.0,6.15,11.0,83.5,34.59,24.6
2016,4,28,18,30,142.0,31.0,5.9,11.0,42.0,23.29,12.02
2016,4,28,18,45,71.0,15.5,5.65,11.0,21.0,12.2,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,3.25,10.0,5.5,0.0,0.0
2016,4,29,5,30,0.0,11.0,3.3,10.0,11.0,8.65,0.0
2016,4,29,5,45,83.0,33.0,3.35,10.5,44.0,24.43,13.44
2016,4,29,6,0,166.0,55.0,3.4,11.0,77.0,40.09,29.52
2016,4,29,6,15,250.5,72.0,3.45,11.0,121.5,52.52,41.34
2016,4,29,6,30,335.0,89.0,3.5,11.0,166.0,71.06,51.82
2016,4,29,6,45,311.5,103.5,3.6,11.0,189.5,103.98,72.06
2016,4,29,7,0,288.0,118.0,3.7,11.0,213.0,133.79,96.41
2016,4,29,7,15,323.5,135.0,3.75,11.0,259.0,174.62,130.13
2016,4,29,7,30,359.0,152.0,3.8,11.0,305.0,219.45,168.39
2016,4,29,7,45,366.0,172.5,3.9,11.0,345.5,261.6,205.61
2016,4,29,8,0,373.0,193.0,4.0,11.0,386.0,304.18,242.75
2016,4,29,8,15,327.5,225.0,4.1,11.0,406.5,333.62,269.06
2016,4,29,8,30,282.0,257.0,4.2,11.0,427.0,357.97,290.08
2016,4,29,8,45,505.0,209.5,4.3,11.5,542.0,464.12,375.57
2016,4,29,9,0,728.0,162.0,4.4,12.0,657.0,585.55,471.93
2016,4,29,9,15,582.5,227.0,4.4,12.0,638.0,580.06,466.96
2016,4,29,9,30,437.0,292.0,4.4,12.0,619.0,565.08,453.9
2016,4,29,9,45,630.0,222.0,4.4,12.0,717.5,666.02,534.33
2016,4,29,10,0,823.0,152.0,4.4,12.0,816.0,766.47,612.7
2016,4,29,10,15,831.0,154.0,4.5,12.0,844.0,801.14,638.64
2016,4,29,10,30,839.0,156.0,4.6,12.0,872.0,833.12,662.62
2016,4,29,10,45,681.0,249.5,4.75,12.0,840.0,814.4,645.57
2016,4,29,11,0,523.0,343.0,4.9,12.0,808.0,775.17,613.34
2016,4,29,11,15,690.5,251.5,5.2,12.0,875.5,851.82,675.86
2016,4,29,11,30,858.0,160.0,5.5,12.0,943.0,915.81,726.32
2016,4,29,11,45,858.0,162.0,5.8,12.5,949.0,924.76,732.64
2016,4,29,12,0,858.0,164.0,6.1,13.0,955.0,930.1,736.65
2016,4,29,12,15,858.5,163.5,6.2,13.0,953.5,929.98,737.07
2016,4,29,12,30,859.0,163.0,6.3,13.0,952.0,926.23,734.97
2016,4,29,12,45,862.5,159.0,6.4,13.0,944.0,918.28,729.88
2016,4,29,13,0,866.0,155.0,6.5,13.0,936.0,906.65,722.17
2016,4,29,13,15,861.5,154.0,6.55,13.0,918.5,887.38,708.64
2016,4,29,13,30,857.0,153.0,6.6,13.0,901.0,864.77,692.68
2016,4,29,13,45,673.5,234.0,6.65,13.5,811.5,775.83,621.83
2016,4,29,14,0,490.0,315.0,6.7,14.0,722.0,679.77,544.3
2016,4,29,14,15,404.5,333.0,6.75,14.0,661.0,612.99,491.95
2016,4,29,14,30,319.0,351.0,6.8,14.0,600.0,540.34,434.52
2016,4,29,14,45,245.5,344.0,6.85,14.0,530.5,470.22,378.83
2016,4,29,15,0,172.0,337.0,6.9,14.0,461.0,394.91,318.55
2016,4,29,15,15,110.5,302.0,6.95,13.5,380.0,319.72,258.58
2016,4,29,15,30,49.0,267.0,7.0,13.0,299.0,242.13,195.89
2016,4,29,15,45,381.0,198.5,7.05,13.0,414.5,364.81,296.02
2016,4,29,16,0,713.0,130.0,7.1,13.0,530.0,432.48,345.78
2016,4,29,16,15,463.0,163.0,7.15,13.0,413.5,318.92,253.01
2016,4,29,16,30,213.0,196.0,7.2,13.0,297.0,225.09,178.71
2016,4,29,16,45,194.0,173.5,7.3,13.0,257.0,187.67,146.88
2016,4,29,17,0,175.0,151.0,7.4,13.0,217.0,152.5,117.08
2016,4,29,17,15,149.5,132.5,7.4,12.5,183.0,121.55,91.91
2016,4,29,17,30,124.0,114.0,7.4,12.0,149.0,93.67,70.36
2016,4,29,17,45,231.0,89.5,7.45,12.0,137.5,67.73,50.52
2016,4,29,18,0,338.0,65.0,7.5,12.0,126.0,48.5,37.57
2016,4,29,18,15,233.5,49.0,7.45,11.5,84.5,36.6,26.35
2016,4,29,18,30,129.0,33.0,7.4,11.0,43.0,24.59,13.45
2016,4,29,18,45,64.5,16.5,7.4,11.0,21.5,12.98,0.0
2016,4,29,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,55.0,7.0,5.1,11.0,9.0,5.51,0.0
2016,4,30,5,30,110.0,14.0,5.1,11.0,18.0,11.02,0.0
2016,4,30,5,45,249.5,27.0,5.2,11.5,55.0,22.04,11.91
2016,4,30,6,0,389.0,40.0,5.3,12.0,92.0,32.84,23.11
2016,4,30,6,15,475.5,49.0,5.3,12.0,140.5,40.08,30.15
2016,4,30,6,30,562.0,58.0,5.3,12.0,189.0,55.98,36.63
2016,4,30,6,45,620.0,64.0,5.35,12.5,242.5,103.79,59.88
2016,4,30,7,0,678.0,70.0,5.4,13.0,296.0,158.18,98.94
2016,4,30,7,15,716.5,75.0,5.45,13.0,350.0,216.72,148.26
2016,4,30,7,30,755.0,80.0,5.5,13.0,404.0,275.84,200.76
2016,4,30,7,45,783.5,83.5,5.55,13.5,457.0,333.72,252.84
2016,4,30,8,0,812.0,87.0,5.6,14.0,510.0,393.35,305.78
2016,4,30,8,15,832.5,90.0,5.5,14.0,560.0,450.5,356.19
2016,4,30,8,30,853.0,93.0,5.4,14.0,610.0,507.89,405.48
2016,4,30,8,45,868.0,96.0,5.3,14.5,656.0,559.87,448.41
2016,4,30,9,0,883.0,99.0,5.2,15.0,702.0,612.45,490.36
2016,4,30,9,15,894.5,101.0,5.1,15.0,743.0,660.71,528.69
2016,4,30,9,30,906.0,103.0,5.0,15.0,784.0,707.14,564.64
2016,4,30,9,45,919.0,102.0,4.95,15.5,820.0,749.83,596.1
2016,4,30,10,0,932.0,101.0,4.9,16.0,856.0,790.29,624.97
2016,4,30,10,15,938.0,102.5,4.85,16.0,884.5,825.19,649.11
2016,4,30,10,30,944.0,104.0,4.8,16.0,913.0,857.0,670.86
2016,4,30,10,45,947.5,105.0,4.8,16.5,933.5,883.05,687.37
2016,4,30,11,0,951.0,106.0,4.8,17.0,954.0,905.6,701.35
2016,4,30,11,15,953.5,106.5,4.75,17.0,967.5,923.24,712.86
2016,4,30,11,30,956.0,107.0,4.7,17.0,981.0,937.17,721.82
2016,4,30,11,45,956.0,107.0,4.7,17.0,986.0,944.69,726.77
2016,4,30,12,0,956.0,107.0,4.7,17.0,991.0,948.39,729.19
2016,4,30,12,15,955.0,107.0,4.7,17.0,988.5,947.37,728.46
2016,4,30,12,30,954.0,107.0,4.7,17.0,986.0,942.52,725.19
2016,4,30,12,45,948.0,109.0,4.7,17.5,974.5,931.35,716.23
2016,4,30,13,0,942.0,111.0,4.7,18.0,963.0,916.52,704.86
2016,4,30,13,15,937.5,110.5,4.7,18.0,944.5,897.13,691.75
2016,4,30,13,30,933.0,110.0,4.7,18.0,926.0,874.23,676.23
2016,4,30,13,45,926.5,109.0,4.75,18.0,900.5,845.9,657.17
2016,4,30,14,0,920.0,108.0,4.8,18.0,875.0,814.41,635.75
2016,4,30,14,15,911.5,106.5,4.85,18.0,842.5,778.01,610.44
2016,4,30,14,30,903.0,105.0,4.9,18.0,810.0,738.92,581.55
2016,4,30,14,45,892.5,103.0,4.95,18.0,771.5,695.59,548.88
2016,4,30,15,0,882.0,101.0,5.0,18.0,733.0,650.17,513.87
2016,4,30,15,15,868.0,98.5,5.0,18.0,689.5,600.43,474.54
2016,4,30,15,30,854.0,96.0,5.0,18.0,646.0,549.4,433.21
2016,4,30,15,45,835.5,93.0,5.05,18.0,598.0,496.27,389.22
2016,4,30,16,0,817.0,90.0,5.1,18.0,550.0,440.58,342.04
2016,4,30,16,15,793.0,86.5,5.1,17.5,499.0,382.46,292.3
2016,4,30,16,30,769.0,83.0,5.1,17.0,448.0,325.33,242.2
2016,4,30,16,45,735.0,79.0,5.15,17.0,395.0,266.46,190.07
2016,4,30,17,0,701.0,75.0,5.2,17.0,342.0,207.64,138.74
2016,4,30,17,15,655.0,69.5,5.15,16.5,289.0,151.37,92.9
2016,4,30,17,30,609.0,64.0,5.1,16.0,236.0,99.96,56.84
2016,4,30,17,45,537.5,56.5,5.1,15.5,185.5,51.64,34.35
2016,4,30,18,0,466.0,49.0,5.1,15.0,135.0,40.03,29.69
2016,4,30,18,15,356.5,38.5,5.0,14.5,91.5,31.43,21.62
2016,4,30,18,30,247.0,28.0,4.9,14.0,48.0,22.89,12.29
2016,4,30,18,45,123.5,14.0,4.85,14.0,24.0,11.02,0.0
2016,4,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,5,15,62.5,7.5,1.25,12.5,9.5,5.9,0.0
2016,5,1,5,30,125.0,15.0,1.2,13.0,19.0,11.49,0.0
2016,5,1,5,45,258.5,27.0,1.15,13.5,56.0,22.03,12.15
2016,5,1,6,0,392.0,39.0,1.1,14.0,93.0,31.99,22.3
2016,5,1,6,15,476.5,47.5,1.1,14.0,141.5,38.87,28.91
2016,5,1,6,30,561.0,56.0,1.1,14.0,190.0,53.59,34.87
2016,5,1,6,45,613.5,63.0,1.1,14.0,242.0,101.48,57.9
2016,5,1,7,0,666.0,70.0,1.1,14.0,294.0,155.33,96.11
2016,5,1,7,15,704.0,75.0,1.1,14.5,347.0,212.94,143.21
2016,5,1,7,30,742.0,80.0,1.1,15.0,400.0,271.06,192.79
2016,5,1,7,45,768.5,84.0,1.15,15.5,452.0,327.85,241.99
2016,5,1,8,0,795.0,88.0,1.2,16.0,504.0,386.22,291.59
2016,5,1,8,15,815.5,91.5,1.15,16.5,553.5,442.81,338.16
2016,5,1,8,30,836.0,95.0,1.1,17.0,603.0,499.67,383.2
2016,5,1,8,45,851.0,98.0,1.05,17.5,648.5,550.69,422.3
2016,5,1,9,0,866.0,101.0,1.0,18.0,694.0,602.37,460.3
2016,5,1,9,15,878.0,103.0,0.9,18.5,735.0,650.09,493.54
2016,5,1,9,30,890.0,105.0,0.8,19.0,776.0,696.08,524.17
2016,5,1,9,45,899.0,107.0,0.7,19.5,810.5,737.98,550.73
2016,5,1,10,0,908.0,109.0,0.6,20.0,845.0,777.45,574.6
2016,5,1,10,15,914.5,110.0,0.6,20.0,873.5,811.46,595.89
2016,5,1,10,30,921.0,111.0,0.6,20.0,902.0,842.48,614.87
2016,5,1,10,45,925.0,112.5,0.65,20.5,923.0,868.76,630.46
2016,5,1,11,0,929.0,114.0,0.7,21.0,944.0,891.64,643.89
2016,5,1,11,15,931.5,114.5,0.85,21.0,957.5,908.86,656.84
2016,5,1,11,30,934.0,115.0,1.0,21.0,971.0,922.46,667.58
2016,5,1,11,45,934.0,116.0,1.2,21.0,976.5,930.66,675.7
2016,5,1,12,0,934.0,117.0,1.4,21.0,982.0,935.12,681.36
2016,5,1,12,15,933.5,116.5,1.55,20.5,980.0,934.07,684.02
2016,5,1,12,30,933.0,116.0,1.7,20.0,978.0,929.29,684.27
2016,5,1,12,45,930.0,116.0,1.9,20.0,967.5,919.08,680.19
2016,5,1,13,0,927.0,116.0,2.1,20.0,957.0,905.23,673.56
2016,5,1,13,15,923.5,115.5,2.2,19.5,939.0,886.94,664.12
2016,5,1,13,30,920.0,115.0,2.3,19.0,921.0,865.16,652.25
2016,5,1,13,45,912.0,114.5,2.45,19.0,895.5,836.44,634.64
2016,5,1,14,0,904.0,114.0,2.6,19.0,870.0,804.69,614.71
2016,5,1,14,15,896.0,112.5,2.65,18.5,838.0,769.2,591.81
2016,5,1,14,30,888.0,111.0,2.7,18.0,806.0,731.05,565.68
2016,5,1,14,45,875.0,110.0,2.75,18.0,767.5,687.58,533.92
2016,5,1,15,0,862.0,109.0,2.8,18.0,729.0,642.25,500.01
2016,5,1,15,15,848.0,106.5,2.75,17.5,686.0,596.96,465.66
2016,5,1,15,30,834.0,104.0,2.7,17.0,643.0,546.03,426.11
2016,5,1,15,45,813.0,102.0,2.7,17.0,595.0,491.28,381.82
2016,5,1,16,0,792.0,100.0,2.7,17.0,547.0,436.58,336.3
2016,5,1,16,15,767.0,96.0,2.6,16.5,496.0,378.99,287.79
2016,5,1,16,30,742.0,92.0,2.5,16.0,445.0,322.55,239.07
2016,5,1,16,45,705.0,87.5,2.4,16.0,392.0,261.55,186.12
2016,5,1,17,0,668.0,83.0,2.3,16.0,339.0,205.85,138.16
2016,5,1,17,15,620.5,77.0,2.1,15.5,286.5,150.95,94.05
2016,5,1,17,30,573.0,71.0,1.9,15.0,234.0,101.15,59.59
2016,5,1,17,45,499.5,62.5,1.75,15.0,184.0,54.34,42.71
2016,5,1,18,0,426.0,54.0,1.6,15.0,134.0,43.67,32.96
2016,5,1,18,15,320.0,42.0,1.45,14.5,91.0,34.05,23.98
2016,5,1,18,30,214.0,30.0,1.3,14.0,48.0,22.87,12.6
2016,5,1,18,45,107.0,15.0,1.2,14.0,24.0,11.45,0.0
2016,5,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,4.0,1.25,11.0,4.0,3.15,0.0
2016,5,2,5,30,0.0,8.0,1.3,11.0,8.0,6.07,0.0
2016,5,2,5,45,0.0,24.0,1.4,11.5,24.0,18.33,9.48
2016,5,2,6,0,0.0,40.0,1.5,12.0,40.0,30.14,20.92
2016,5,2,6,15,0.0,60.5,1.5,12.0,60.5,44.79,34.46
2016,5,2,6,30,0.0,81.0,1.5,12.0,81.0,59.46,45.63
2016,5,2,6,45,8.5,101.0,1.55,12.5,104.0,75.46,59.0
2016,5,2,7,0,17.0,121.0,1.6,13.0,127.0,92.76,73.07
2016,5,2,7,15,51.5,150.0,1.55,13.0,171.5,124.03,97.77
2016,5,2,7,30,86.0,179.0,1.5,13.0,216.0,159.61,126.14
2016,5,2,7,45,60.5,191.5,1.5,13.0,219.5,167.98,133.92
2016,5,2,8,0,35.0,204.0,1.5,13.0,223.0,173.25,138.7
2016,5,2,8,15,92.0,240.0,1.45,13.0,295.0,229.6,183.64
2016,5,2,8,30,149.0,276.0,1.4,13.0,367.0,299.22,238.59
2016,5,2,8,45,386.0,234.0,1.4,13.5,494.0,416.74,329.88
2016,5,2,9,0,623.0,192.0,1.4,14.0,621.0,544.73,426.89
2016,5,2,9,15,537.5,240.0,1.3,14.0,625.5,557.82,435.03
2016,5,2,9,30,452.0,288.0,1.2,14.0,630.0,566.78,440.06
2016,5,2,9,45,654.5,209.0,1.2,14.5,729.5,665.98,513.91
2016,5,2,10,0,857.0,130.0,1.2,15.0,829.0,756.02,578.96
2016,5,2,10,15,864.5,132.0,1.2,15.0,856.5,790.01,601.7
2016,5,2,10,30,872.0,134.0,1.2,15.0,884.0,821.24,621.88
2016,5,2,10,45,873.0,137.5,1.2,15.5,904.0,845.51,636.1
2016,5,2,11,0,874.0,141.0,1.2,16.0,924.0,866.43,648.08
2016,5,2,11,15,656.5,261.5,1.2,16.0,854.5,823.72,615.7
2016,5,2,11,30,439.0,382.0,1.2,16.0,785.0,747.1,558.81
2016,5,2,11,45,655.5,265.5,1.3,16.0,872.0,841.01,629.84
2016,5,2,12,0,872.0,149.0,1.4,16.0,959.0,905.41,675.8
2016,5,2,12,15,871.0,149.0,1.55,16.0,956.5,904.36,676.32
2016,5,2,12,30,870.0,149.0,1.7,16.0,954.0,899.85,675.3
2016,5,2,12,45,527.5,303.0,1.9,16.0,790.0,754.49,572.85
2016,5,2,13,0,185.0,457.0,2.1,16.0,626.0,563.42,431.12
2016,5,2,13,15,176.5,448.0,2.25,15.5,606.5,543.89,419.65
2016,5,2,13,30,168.0,439.0,2.4,15.0,587.0,523.76,406.31
2016,5,2,13,45,135.0,421.0,2.55,15.0,538.0,475.99,370.93
