Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,14,0,102.0,403.0,2.7,15.0,489.0,416.52,326.33
2016,5,2,14,15,84.5,379.0,2.75,15.0,448.5,378.29,297.48
2016,5,2,14,30,67.0,355.0,2.8,15.0,408.0,341.11,269.05
2016,5,2,14,45,69.0,339.0,2.85,15.0,391.0,324.79,256.95
2016,5,2,15,0,71.0,323.0,2.9,15.0,374.0,308.17,244.42
2016,5,2,15,15,72.5,303.5,2.9,14.5,353.5,288.04,229.38
2016,5,2,15,30,74.0,284.0,2.9,14.0,333.0,267.71,213.97
2016,5,2,15,45,98.0,267.0,2.9,14.0,326.5,259.9,207.91
2016,5,2,16,0,122.0,250.0,2.9,14.0,320.0,255.26,203.93
2016,5,2,16,15,88.5,221.5,2.85,13.5,269.5,206.16,164.71
2016,5,2,16,30,55.0,193.0,2.8,13.0,219.0,166.8,133.35
2016,5,2,16,45,27.5,159.0,2.75,13.0,172.0,129.13,102.97
2016,5,2,17,0,0.0,125.0,2.7,13.0,125.0,94.4,75.05
2016,5,2,17,15,0.0,105.5,2.65,12.5,105.5,79.28,62.53
2016,5,2,17,30,0.0,86.0,2.6,12.0,86.0,64.39,49.95
2016,5,2,17,45,138.0,79.0,2.6,12.0,105.0,57.82,46.39
2016,5,2,18,0,276.0,72.0,2.6,12.0,124.0,52.8,41.51
2016,5,2,18,15,192.0,53.5,2.55,12.0,84.0,39.45,29.0
2016,5,2,18,30,108.0,35.0,2.5,12.0,44.0,25.99,15.49
2016,5,2,18,45,54.0,17.5,2.45,12.0,22.0,13.25,0.0
2016,5,2,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.5,1.65,11.0,3.5,2.75,0.0
2016,5,3,5,30,0.0,7.0,1.6,11.0,7.0,5.3,0.0
2016,5,3,5,45,0.0,20.0,1.6,11.5,20.0,15.24,7.07
2016,5,3,6,0,0.0,33.0,1.6,12.0,33.0,25.22,16.63
2016,5,3,6,15,0.0,50.5,1.5,12.0,50.5,38.18,28.6
2016,5,3,6,30,0.0,68.0,1.4,12.0,68.0,50.94,38.36
2016,5,3,6,45,0.0,86.5,1.35,12.0,86.5,64.86,50.39
2016,5,3,7,0,0.0,105.0,1.3,12.0,105.0,79.02,62.44
2016,5,3,7,15,0.0,115.0,1.45,12.0,115.0,87.19,69.21
2016,5,3,7,30,0.0,125.0,1.6,12.0,125.0,95.28,75.83
2016,5,3,7,45,0.0,139.0,1.8,12.0,139.0,106.37,84.89
2016,5,3,8,0,0.0,153.0,2.0,12.0,153.0,117.53,93.92
2016,5,3,8,15,89.5,215.0,2.1,12.0,270.0,208.34,167.68
2016,5,3,8,30,179.0,277.0,2.2,12.0,387.0,313.64,251.92
2016,5,3,8,45,191.5,298.5,2.35,12.5,424.0,349.31,279.66
2016,5,3,9,0,204.0,320.0,2.5,13.0,461.0,385.82,307.94
2016,5,3,9,15,215.0,339.0,2.45,13.0,495.5,420.03,334.28
2016,5,3,9,30,226.0,358.0,2.4,13.0,530.0,454.6,360.53
2016,5,3,9,45,204.0,378.5,2.35,13.5,539.0,467.69,368.9
2016,5,3,10,0,182.0,399.0,2.3,14.0,548.0,478.58,375.49
2016,5,3,10,15,109.0,378.5,2.15,14.0,469.0,413.12,324.04
2016,5,3,10,30,36.0,358.0,2.0,14.0,390.0,328.72,257.63
2016,5,3,10,45,72.0,400.0,1.9,14.0,465.0,396.64,310.35
2016,5,3,11,0,108.0,442.0,1.8,14.0,540.0,466.3,362.49
2016,5,3,11,15,195.0,445.0,1.7,14.0,624.0,560.39,432.75
2016,5,3,11,30,282.0,448.0,1.6,14.0,708.0,655.84,501.59
2016,5,3,11,45,298.0,446.5,1.5,14.0,722.5,671.53,511.33
2016,5,3,12,0,314.0,445.0,1.4,14.0,737.0,685.72,520.64
2016,5,3,12,15,367.5,419.0,1.45,14.0,760.0,709.02,538.72
2016,5,3,12,30,421.0,393.0,1.5,14.0,783.0,742.71,563.63
2016,5,3,12,45,472.0,375.0,1.55,14.0,808.0,766.81,581.68
2016,5,3,13,0,523.0,357.0,1.6,14.0,833.0,787.39,597.33
2016,5,3,13,15,538.5,341.0,1.7,14.0,823.0,776.23,590.98
2016,5,3,13,30,554.0,325.0,1.8,14.0,813.0,762.05,582.73
2016,5,3,13,45,495.0,331.5,1.9,14.5,758.5,705.34,541.84
2016,5,3,14,0,436.0,338.0,2.0,15.0,704.0,649.28,501.1
2016,5,3,14,15,453.5,317.0,2.1,15.0,685.0,627.68,487.04
2016,5,3,14,30,471.0,296.0,2.2,15.0,666.0,603.22,470.21
2016,5,3,14,45,356.0,315.0,2.35,15.0,587.5,512.2,401.95
2016,5,3,15,0,241.0,334.0,2.5,15.0,509.0,430.42,339.49
2016,5,3,15,15,162.5,311.5,2.65,14.5,426.5,353.81,280.95
2016,5,3,15,30,84.0,289.0,2.8,14.0,344.0,276.45,220.62
2016,5,3,15,45,117.0,270.5,2.95,14.0,341.0,277.73,222.04
2016,5,3,16,0,150.0,252.0,3.1,14.0,338.0,267.89,213.79
2016,5,3,16,15,107.5,224.5,3.1,14.0,283.0,214.97,171.23
2016,5,3,16,30,65.0,197.0,3.1,14.0,228.0,172.58,137.35
2016,5,3,16,45,48.0,171.0,3.1,14.0,192.5,142.93,113.34
2016,5,3,17,0,31.0,145.0,3.1,14.0,157.0,115.66,91.31
2016,5,3,17,15,22.0,124.5,3.0,13.5,132.5,95.55,75.07
2016,5,3,17,30,13.0,104.0,2.9,13.0,108.0,77.57,60.52
2016,5,3,17,45,6.5,83.0,2.85,13.0,85.0,60.68,48.75
2016,5,3,18,0,0.0,62.0,2.8,13.0,62.0,45.76,35.13
2016,5,3,18,15,0.0,42.5,2.6,13.0,42.5,31.82,22.26
2016,5,3,18,30,0.0,23.0,2.4,13.0,23.0,17.56,8.75
2016,5,3,18,45,0.0,11.5,2.25,13.0,11.5,8.75,0.0
2016,5,3,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.55,12.0,6.5,5.11,0.0
2016,5,4,5,30,0.0,13.0,2.5,12.0,13.0,9.9,0.0
2016,5,4,5,45,23.5,34.0,2.5,12.0,37.5,25.41,15.67
2016,5,4,6,0,47.0,55.0,2.5,12.0,62.0,40.15,29.79
2016,5,4,6,15,73.5,77.5,2.45,12.0,93.5,55.24,43.79
2016,5,4,6,30,100.0,100.0,2.4,12.0,125.0,71.64,58.78
2016,5,4,6,45,136.0,117.5,2.4,12.0,160.0,96.4,72.28
2016,5,4,7,0,172.0,135.0,2.4,12.0,195.0,125.49,94.11
2016,5,4,7,15,151.0,159.5,2.3,12.0,218.0,152.34,117.68
2016,5,4,7,30,130.0,184.0,2.2,12.0,241.0,176.96,139.53
2016,5,4,7,45,139.5,208.0,2.15,12.0,276.0,208.62,165.93
2016,5,4,8,0,149.0,232.0,2.1,12.0,311.0,241.43,193.01
2016,5,4,8,15,188.0,253.0,2.0,12.0,362.0,285.47,228.43
2016,5,4,8,30,227.0,274.0,1.9,12.0,413.0,333.36,266.58
2016,5,4,8,45,248.5,292.5,1.85,12.5,455.5,381.3,303.75
2016,5,4,9,0,270.0,311.0,1.8,13.0,498.0,423.86,336.03
2016,5,4,9,15,262.0,333.0,1.7,13.0,523.5,452.42,357.26
2016,5,4,9,30,254.0,355.0,1.6,13.0,549.0,479.62,377.02
2016,5,4,9,45,181.5,374.5,1.55,13.0,516.5,447.59,351.38
2016,5,4,10,0,109.0,394.0,1.5,13.0,484.0,408.19,320.07
2016,5,4,10,15,113.0,409.5,1.5,13.0,505.5,442.05,345.47
2016,5,4,10,30,117.0,425.0,1.5,13.0,527.0,463.81,361.22
2016,5,4,10,45,137.5,438.5,1.5,13.0,561.0,496.86,385.73
2016,5,4,11,0,158.0,452.0,1.5,13.0,595.0,530.12,410.09
2016,5,4,11,15,196.5,456.0,1.65,13.0,636.5,570.11,440.5
2016,5,4,11,30,235.0,460.0,1.8,13.0,678.0,610.07,470.68
2016,5,4,11,45,261.5,457.0,2.0,13.5,700.5,647.51,497.88
2016,5,4,12,0,288.0,454.0,2.2,14.0,723.0,669.32,513.96
2016,5,4,12,15,346.5,427.5,2.3,14.0,750.0,696.48,535.39
2016,5,4,12,30,405.0,401.0,2.4,14.0,777.0,733.41,563.42
2016,5,4,12,45,404.5,396.5,2.5,14.0,769.0,724.72,557.66
2016,5,4,13,0,404.0,392.0,2.6,14.0,761.0,713.9,550.72
2016,5,4,13,15,422.0,376.0,2.65,14.0,755.0,706.87,546.72
2016,5,4,13,30,440.0,360.0,2.7,14.0,749.0,697.14,540.7
2016,5,4,13,45,444.0,347.0,2.8,14.0,730.0,676.15,526.41
2016,5,4,14,0,448.0,334.0,2.9,14.0,711.0,653.06,510.43
2016,5,4,14,15,491.5,304.5,2.95,14.0,704.0,642.86,504.27
2016,5,4,14,30,535.0,275.0,3.0,14.0,697.0,627.88,494.16
2016,5,4,14,45,500.5,271.0,3.05,14.0,651.0,578.4,456.84
2016,5,4,15,0,466.0,267.0,3.1,14.0,605.0,529.83,419.78
2016,5,4,15,15,475.0,246.5,3.1,14.0,573.0,493.88,392.0
2016,5,4,15,30,484.0,226.0,3.1,14.0,541.0,455.84,361.78
2016,5,4,15,45,384.0,232.5,3.1,14.0,471.5,378.69,300.52
2016,5,4,16,0,284.0,239.0,3.1,14.0,402.0,318.83,252.71
2016,5,4,16,15,360.5,200.5,3.0,13.5,387.5,297.61,233.52
2016,5,4,16,30,437.0,162.0,2.9,13.0,373.0,272.68,209.41
2016,5,4,16,45,333.5,157.0,2.85,13.0,307.5,209.76,158.64
2016,5,4,17,0,230.0,152.0,2.8,13.0,242.0,162.69,122.37
2016,5,4,17,15,201.5,134.5,2.7,13.0,205.0,128.39,94.87
2016,5,4,17,30,173.0,117.0,2.6,13.0,168.0,97.27,71.68
2016,5,4,17,45,144.5,95.5,2.55,13.0,132.5,68.25,55.48
2016,5,4,18,0,116.0,74.0,2.5,13.0,97.0,53.41,41.92
2016,5,4,18,15,78.0,53.5,2.35,12.5,67.0,39.14,28.76
2016,5,4,18,30,40.0,33.0,2.2,12.0,37.0,24.69,14.85
2016,5,4,18,45,20.0,16.5,2.1,12.0,18.5,12.7,0.0
2016,5,4,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,4.0,1.9,12.0,4.0,3.15,0.0
2016,5,5,5,30,0.0,8.0,2.0,12.0,8.0,6.07,0.0
2016,5,5,5,45,0.0,22.0,2.1,12.5,22.0,16.77,8.52
2016,5,5,6,0,0.0,36.0,2.2,13.0,36.0,27.53,18.63
2016,5,5,6,15,0.0,53.0,2.25,13.0,53.0,39.99,30.11
2016,5,5,6,30,0.0,70.0,2.3,13.0,70.0,52.38,41.42
2016,5,5,6,45,0.0,89.5,2.35,13.0,89.5,66.97,51.99
2016,5,5,7,0,0.0,109.0,2.4,13.0,109.0,81.86,64.6
2016,5,5,7,15,3.5,129.0,2.4,13.0,130.5,98.02,77.96
2016,5,5,7,30,7.0,149.0,2.4,13.0,152.0,114.81,91.69
2016,5,5,7,45,4.5,156.5,2.45,13.5,158.5,120.89,96.38
2016,5,5,8,0,2.0,164.0,2.5,14.0,165.0,126.56,100.64
2016,5,5,8,15,95.0,221.5,2.45,14.0,280.5,215.02,171.77
2016,5,5,8,30,188.0,279.0,2.4,14.0,396.0,317.95,253.42
2016,5,5,8,45,110.0,276.5,2.4,14.0,346.5,287.16,228.93
2016,5,5,9,0,32.0,274.0,2.4,14.0,297.0,239.66,190.62
2016,5,5,9,15,232.5,287.0,2.35,14.0,463.5,394.59,314.42
2016,5,5,9,30,433.0,300.0,2.3,14.0,630.0,559.13,440.39
2016,5,5,9,45,396.0,331.5,2.3,14.0,644.0,569.18,446.34
2016,5,5,10,0,359.0,363.0,2.3,14.0,658.0,585.59,457.54
2016,5,5,10,15,347.0,381.0,2.3,14.0,674.0,605.71,471.72
2016,5,5,10,30,335.0,399.0,2.3,14.0,690.0,623.82,484.23
2016,5,5,10,45,274.0,424.5,2.3,14.5,666.5,606.94,469.3
2016,5,5,11,0,213.0,450.0,2.3,15.0,643.0,572.65,442.0
2016,5,5,11,15,322.0,419.0,2.3,15.0,714.5,655.96,504.99
2016,5,5,11,30,431.0,388.0,2.3,15.0,786.0,739.03,565.7
2016,5,5,11,45,369.5,418.5,2.35,15.0,761.5,704.88,539.65
2016,5,5,12,0,308.0,449.0,2.4,15.0,737.0,680.49,521.07
2016,5,5,12,15,170.5,416.0,2.4,15.0,575.5,517.55,400.55
2016,5,5,12,30,33.0,383.0,2.4,15.0,414.0,353.16,274.53
2016,5,5,12,45,253.0,377.5,2.4,15.0,609.5,564.69,439.78
2016,5,5,13,0,473.0,372.0,2.4,15.0,805.0,753.33,578.26
2016,5,5,13,15,459.5,365.5,2.4,15.0,779.0,727.05,558.07
2016,5,5,13,30,446.0,359.0,2.4,15.0,753.0,699.1,538.38
2016,5,5,13,45,348.5,382.5,2.4,15.0,685.5,618.52,478.86
2016,5,5,14,0,251.0,406.0,2.4,15.0,618.0,553.23,429.69
2016,5,5,14,15,273.0,385.0,2.4,15.0,607.5,540.38,421.37
2016,5,5,14,30,295.0,364.0,2.4,15.0,597.0,525.14,410.72
2016,5,5,14,45,277.0,349.0,2.4,15.0,559.5,486.42,381.7
2016,5,5,15,0,259.0,334.0,2.4,15.0,522.0,448.22,352.82
2016,5,5,15,15,510.5,232.0,2.35,15.0,575.5,500.28,394.1
2016,5,5,15,30,762.0,130.0,2.3,15.0,629.0,522.17,409.3
2016,5,5,15,45,742.5,125.5,2.25,15.0,582.5,469.02,365.63
2016,5,5,16,0,723.0,121.0,2.2,15.0,536.0,416.05,321.44
2016,5,5,16,15,697.0,116.0,2.2,15.0,486.5,360.7,274.5
2016,5,5,16,30,671.0,111.0,2.2,15.0,437.0,306.77,227.8
2016,5,5,16,45,633.5,105.5,2.2,15.0,385.5,251.25,179.92
2016,5,5,17,0,596.0,100.0,2.2,15.0,334.0,199.1,135.59
2016,5,5,17,15,548.5,92.5,2.25,14.5,283.5,147.72,95.09
2016,5,5,17,30,501.0,85.0,2.3,14.0,233.0,101.57,64.03
2016,5,5,17,45,430.5,75.0,2.35,14.0,184.5,56.23,44.61
2016,5,5,18,0,360.0,65.0,2.4,14.0,136.0,48.71,37.64
2016,5,5,18,15,267.0,50.5,2.25,13.5,94.5,37.88,27.59
2016,5,5,18,30,174.0,36.0,2.1,13.0,53.0,27.04,16.89
2016,5,5,18,45,87.0,18.0,2.0,13.0,26.5,13.64,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,3.5,2.7,12.0,3.5,2.75,0.0
2016,5,6,5,30,0.0,7.0,2.7,12.0,7.0,5.3,0.0
2016,5,6,5,45,0.0,19.0,2.7,12.0,19.0,14.46,6.66
2016,5,6,6,0,0.0,31.0,2.7,12.0,31.0,23.66,15.33
2016,5,6,6,15,0.0,47.0,2.65,12.0,47.0,35.9,26.59
2016,5,6,6,30,0.0,63.0,2.6,12.0,63.0,47.66,37.37
2016,5,6,6,45,0.0,79.5,2.55,12.0,79.5,60.03,46.25
2016,5,6,7,0,0.0,96.0,2.5,12.0,96.0,72.6,56.96
2016,5,6,7,15,43.5,140.0,2.45,12.0,159.5,114.61,90.58
2016,5,6,7,30,87.0,184.0,2.4,12.0,223.0,162.29,128.88
2016,5,6,7,45,43.5,126.0,2.4,12.0,145.5,111.89,88.28
2016,5,6,8,0,0.0,68.0,2.4,12.0,68.0,52.22,38.93
2016,5,6,8,15,39.5,170.0,2.35,12.0,194.5,150.82,120.99
2016,5,6,8,30,79.0,272.0,2.3,12.0,321.0,253.61,204.19
2016,5,6,8,45,42.0,233.0,2.3,12.0,260.0,208.41,167.28
2016,5,6,9,0,5.0,194.0,2.3,12.0,199.0,153.61,122.28
2016,5,6,9,15,5.5,193.0,2.3,12.0,198.0,153.65,122.18
2016,5,6,9,30,6.0,192.0,2.3,12.0,197.0,153.67,121.98
2016,5,6,9,45,15.0,251.5,2.3,12.0,264.0,207.93,165.8
2016,5,6,10,0,24.0,311.0,2.3,12.0,331.0,263.57,209.89
2016,5,6,10,15,17.5,277.5,2.3,12.0,292.5,232.54,184.74
2016,5,6,10,30,11.0,244.0,2.3,12.0,254.0,201.08,159.39
2016,5,6,10,45,5.5,187.0,2.3,12.5,192.0,151.23,118.87
2016,5,6,11,0,0.0,130.0,2.3,13.0,130.0,101.53,78.17
2016,5,6,11,15,7.0,201.5,2.3,13.0,208.0,164.64,129.52
2016,5,6,11,30,14.0,273.0,2.3,13.0,286.0,228.9,180.71
2016,5,6,11,45,14.5,282.5,2.35,13.0,296.5,237.35,187.17
2016,5,6,12,0,15.0,292.0,2.4,13.0,307.0,245.71,193.73
2016,5,6,12,15,13.5,267.5,2.4,13.0,281.0,224.3,176.8
2016,5,6,12,30,12.0,243.0,2.4,13.0,255.0,202.89,159.88
2016,5,6,12,45,17.5,292.5,2.4,13.0,309.5,247.83,195.69
2016,5,6,13,0,23.0,342.0,2.4,13.0,364.0,292.88,231.02
2016,5,6,13,15,18.0,300.0,2.35,13.0,316.5,253.44,199.99
2016,5,6,13,30,13.0,258.0,2.3,13.0,269.0,214.48,169.32
2016,5,6,13,45,70.0,336.0,2.3,13.0,395.0,334.36,265.25
2016,5,6,14,0,127.0,414.0,2.3,13.0,521.0,453.67,357.15
2016,5,6,14,15,85.5,375.0,2.25,13.0,446.5,372.65,294.24
2016,5,6,14,30,44.0,336.0,2.2,13.0,372.0,306.7,242.93
2016,5,6,14,45,39.0,314.0,2.15,13.0,344.5,281.94,224.0
2016,5,6,15,0,34.0,292.0,2.1,13.0,317.0,257.66,205.13
2016,5,6,15,15,23.5,257.0,1.95,13.0,274.0,213.65,170.25
2016,5,6,15,30,13.0,222.0,1.8,13.0,231.0,178.95,142.6
2016,5,6,15,45,31.0,228.5,1.7,13.0,247.5,195.8,156.59
2016,5,6,16,0,49.0,235.0,1.6,13.0,264.0,205.13,164.09
2016,5,6,16,15,50.0,215.0,1.4,13.0,242.0,185.45,148.05
2016,5,6,16,30,51.0,195.0,1.2,13.0,220.0,165.74,131.9
2016,5,6,16,45,44.5,174.0,1.0,13.0,194.0,143.43,113.71
2016,5,6,17,0,38.0,153.0,0.8,13.0,168.0,122.05,96.27
2016,5,6,17,15,237.5,125.0,0.7,12.5,198.0,125.21,90.51
2016,5,6,17,30,437.0,97.0,0.6,12.0,228.0,101.59,66.81
2016,5,6,17,45,376.0,84.0,0.5,12.0,181.0,61.69,49.82
2016,5,6,18,0,315.0,71.0,0.4,12.0,134.0,52.42,41.32
2016,5,6,18,15,228.0,55.0,0.45,12.0,93.5,40.77,30.4
2016,5,6,18,30,141.0,39.0,0.5,12.0,53.0,28.97,18.81
2016,5,6,18,45,70.5,19.5,0.55,12.0,26.5,14.8,0.0
2016,5,6,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.5,1.65,12.0,7.5,5.9,0.0
2016,5,7,5,30,0.0,15.0,1.8,12.0,15.0,11.43,0.0
2016,5,7,5,45,11.0,35.0,2.0,12.5,37.0,26.24,16.75
2016,5,7,6,0,22.0,55.0,2.2,13.0,59.0,40.3,29.93
2016,5,7,6,15,39.5,77.0,2.25,13.0,86.5,55.4,43.84
2016,5,7,6,30,57.0,99.0,2.3,13.0,114.0,70.76,57.81
2016,5,7,6,45,77.0,119.5,2.35,13.0,144.5,92.31,70.79
2016,5,7,7,0,97.0,140.0,2.4,13.0,175.0,117.48,90.35
2016,5,7,7,15,63.0,154.0,2.45,13.0,178.5,128.18,100.7
2016,5,7,7,30,29.0,168.0,2.5,13.0,182.0,135.6,108.22
2016,5,7,7,45,15.5,166.0,2.6,13.0,173.5,131.31,104.89
2016,5,7,8,0,2.0,164.0,2.7,13.0,165.0,126.45,100.9
2016,5,7,8,15,1.0,145.0,2.75,13.0,145.5,112.05,88.66
2016,5,7,8,30,0.0,126.0,2.8,13.0,126.0,97.2,76.09
2016,5,7,8,45,4.0,167.0,2.9,13.0,170.0,131.34,104.13
2016,5,7,9,0,8.0,208.0,3.0,13.0,214.0,166.25,132.43
2016,5,7,9,15,15.5,246.0,2.95,13.0,258.0,201.68,160.87
2016,5,7,9,30,23.0,284.0,2.9,13.0,302.0,238.09,189.79
2016,5,7,9,45,18.0,271.5,2.9,13.5,286.0,225.94,179.3
2016,5,7,10,0,13.0,259.0,2.9,14.0,270.0,213.27,168.56
2016,5,7,10,15,8.0,210.0,2.85,14.0,217.0,170.81,134.33
2016,5,7,10,30,3.0,161.0,2.8,14.0,164.0,128.21,99.78
2016,5,7,10,45,1.5,110.5,2.75,14.0,112.0,87.24,66.38
2016,5,7,11,0,0.0,60.0,2.7,14.0,60.0,46.54,32.91
2016,5,7,11,15,0.0,91.5,2.65,14.0,91.5,71.22,53.2
2016,5,7,11,30,0.0,123.0,2.6,14.0,123.0,96.14,73.5
2016,5,7,11,45,0.0,117.0,2.6,14.5,117.0,91.43,69.48
2016,5,7,12,0,0.0,111.0,2.6,15.0,111.0,86.71,65.5
2016,5,7,12,15,0.0,121.0,2.55,15.0,121.0,94.62,71.93
2016,5,7,12,30,0.0,131.0,2.5,15.0,131.0,102.53,78.33
2016,5,7,12,45,2.5,151.5,2.5,15.0,154.0,120.89,93.27
2016,5,7,13,0,5.0,172.0,2.5,15.0,177.0,139.22,108.12
2016,5,7,13,15,40.5,295.5,2.45,15.0,332.0,279.48,220.13
2016,5,7,13,30,76.0,419.0,2.4,15.0,487.0,413.34,322.89
2016,5,7,13,45,55.0,382.5,2.4,15.0,431.5,362.32,283.3
2016,5,7,14,0,34.0,346.0,2.4,15.0,376.0,312.54,245.08
2016,5,7,14,15,17.0,239.5,2.4,15.0,254.5,200.32,157.38
2016,5,7,14,30,0.0,133.0,2.4,15.0,133.0,103.3,79.45
2016,5,7,14,45,5.0,179.5,2.4,15.0,183.5,143.0,112.09
2016,5,7,15,0,10.0,226.0,2.4,15.0,234.0,182.31,143.98
2016,5,7,15,15,21.5,242.5,2.35,15.0,257.5,200.87,159.16
2016,5,7,15,30,33.0,259.0,2.3,15.0,281.0,223.88,177.83
2016,5,7,15,45,91.5,258.0,2.3,15.0,312.0,246.93,196.28
2016,5,7,16,0,150.0,257.0,2.3,15.0,343.0,268.77,212.89
2016,5,7,16,15,75.0,173.5,2.25,14.5,216.5,162.37,128.18
2016,5,7,16,30,0.0,90.0,2.2,14.0,90.0,69.16,52.99
2016,5,7,16,45,38.0,124.5,2.2,14.0,139.5,105.33,82.3
2016,5,7,17,0,76.0,159.0,2.2,14.0,189.0,133.17,103.9
2016,5,7,17,15,65.5,137.0,2.1,14.0,160.5,109.22,84.42
2016,5,7,17,30,55.0,115.0,2.0,14.0,132.0,86.84,66.75
2016,5,7,17,45,203.5,90.5,1.95,14.0,134.5,64.82,52.26
2016,5,7,18,0,352.0,66.0,1.9,14.0,137.0,49.33,38.23
2016,5,7,18,15,262.5,51.5,1.85,13.5,96.0,38.56,28.26
2016,5,7,18,30,173.0,37.0,1.8,13.0,55.0,27.76,17.78
2016,5,7,18,45,86.5,18.5,1.75,13.0,27.5,14.01,0.0
2016,5,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,1.2,12.0,4.5,3.54,0.0
2016,5,8,5,30,0.0,9.0,1.2,12.0,9.0,6.83,0.0
2016,5,8,5,45,0.0,20.5,1.25,12.5,20.5,15.61,7.76
2016,5,8,6,0,0.0,32.0,1.3,13.0,32.0,24.43,16.01
2016,5,8,6,15,0.0,46.5,1.3,13.0,46.5,35.59,26.27
2016,5,8,6,30,0.0,61.0,1.3,13.0,61.0,46.35,36.08
2016,5,8,6,45,0.0,77.0,1.35,13.0,77.0,58.31,44.61
2016,5,8,7,0,0.0,93.0,1.4,13.0,93.0,70.46,54.89
2016,5,8,7,15,23.0,135.0,1.4,13.0,145.5,106.75,84.39
2016,5,8,7,30,46.0,177.0,1.4,13.0,198.0,146.25,116.26
2016,5,8,7,45,111.5,206.5,1.45,13.5,265.0,196.77,155.55
2016,5,8,8,0,177.0,236.0,1.5,14.0,332.0,252.29,198.99
2016,5,8,8,15,112.5,247.0,1.5,14.0,310.5,246.39,195.5
2016,5,8,8,30,48.0,258.0,1.5,14.0,289.0,227.05,180.51
2016,5,8,8,45,156.0,287.5,1.5,14.0,395.5,317.91,252.26
2016,5,8,9,0,264.0,317.0,1.5,14.0,502.0,420.74,331.44
2016,5,8,9,15,144.5,303.5,1.5,14.0,405.5,343.04,270.76
2016,5,8,9,30,25.0,290.0,1.5,14.0,309.0,244.01,192.26
2016,5,8,9,45,27.5,309.0,1.55,14.5,331.0,272.16,214.1
2016,5,8,10,0,30.0,328.0,1.6,15.0,353.0,292.07,228.8
2016,5,8,10,15,71.0,377.5,1.65,15.0,439.0,367.17,286.87
2016,5,8,10,30,112.0,427.0,1.7,15.0,525.0,457.71,354.91
2016,5,8,10,45,200.0,432.0,1.8,15.0,612.0,536.94,414.84
2016,5,8,11,0,288.0,437.0,1.9,15.0,699.0,632.07,485.0
2016,5,8,11,15,268.5,449.0,2.0,15.0,696.0,632.48,484.38
2016,5,8,11,30,249.0,461.0,2.1,15.0,693.0,630.96,483.12
2016,5,8,11,45,556.5,303.0,2.25,15.0,824.5,771.98,592.13
2016,5,8,12,0,864.0,145.0,2.4,15.0,956.0,878.78,671.42
2016,5,8,12,15,634.5,274.0,2.45,15.0,869.0,817.65,624.85
2016,5,8,12,30,405.0,403.0,2.5,15.0,782.0,727.01,556.05
2016,5,8,12,45,291.5,433.0,2.65,15.0,704.5,641.82,494.17
2016,5,8,13,0,178.0,463.0,2.8,15.0,627.0,555.12,429.4
2016,5,8,13,15,119.0,435.0,2.85,15.0,544.0,478.17,371.88
2016,5,8,13,30,60.0,407.0,2.9,15.0,461.0,389.4,304.2
2016,5,8,13,45,95.5,411.5,3.0,15.0,494.0,418.15,327.73
2016,5,8,14,0,131.0,416.0,3.1,15.0,527.0,456.35,357.66
2016,5,8,14,15,217.5,390.0,3.15,15.0,566.5,489.61,384.81
2016,5,8,14,30,304.0,364.0,3.2,15.0,606.0,526.86,414.3
2016,5,8,14,45,245.0,355.0,3.25,15.0,544.0,466.74,368.0
2016,5,8,15,0,186.0,346.0,3.3,15.0,482.0,401.5,317.74
2016,5,8,15,15,257.0,312.0,3.35,15.0,488.5,410.37,325.41
2016,5,8,15,30,328.0,278.0,3.4,15.0,495.0,403.61,319.9
2016,5,8,15,45,249.5,267.5,3.45,15.0,426.0,339.28,268.93
2016,5,8,16,0,171.0,257.0,3.5,15.0,357.0,276.69,219.4
2016,5,8,16,15,451.0,173.5,3.55,14.5,403.5,309.64,240.38
2016,5,8,16,30,731.0,90.0,3.6,14.0,450.0,304.56,225.77
2016,5,8,16,45,379.5,119.0,3.7,14.0,305.0,191.57,141.15
2016,5,8,17,0,28.0,148.0,3.8,14.0,160.0,116.32,91.89
2016,5,8,17,15,22.5,128.0,3.85,13.5,136.5,97.69,76.87
2016,5,8,17,30,17.0,108.0,3.9,13.0,113.0,80.4,62.86
2016,5,8,17,45,239.5,81.0,3.95,13.0,131.0,59.26,47.53
2016,5,8,18,0,462.0,54.0,4.0,13.0,149.0,43.68,33.38
2016,5,8,18,15,367.5,44.0,3.9,12.5,105.5,35.68,25.86
2016,5,8,18,30,273.0,34.0,3.8,12.0,62.0,27.7,17.91
2016,5,8,18,45,136.5,17.0,3.7,12.0,31.0,13.05,0.0
2016,5,8,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,49.5,13.0,2.7,11.0,16.0,10.23,0.0
2016,5,9,5,30,99.0,26.0,2.7,11.0,32.0,19.52,6.12
2016,5,9,5,45,206.0,41.5,2.75,11.0,70.0,31.13,21.25
2016,5,9,6,0,313.0,57.0,2.8,11.0,108.0,42.76,32.43
2016,5,9,6,15,156.5,49.5,2.8,11.0,75.0,37.36,28.06
2016,5,9,6,30,0.0,42.0,2.8,11.0,42.0,32.08,23.47
2016,5,9,6,45,0.0,52.5,2.8,11.0,52.5,40.17,29.29
2016,5,9,7,0,0.0,63.0,2.8,11.0,63.0,48.28,36.25
2016,5,9,7,15,0.0,81.0,2.75,11.0,81.0,62.1,48.02
2016,5,9,7,30,0.0,99.0,2.7,11.0,99.0,75.79,59.54
2016,5,9,7,45,0.0,105.5,2.7,11.5,105.5,80.94,63.56
2016,5,9,8,0,0.0,112.0,2.7,12.0,112.0,86.08,67.54
2016,5,9,8,15,1.5,145.5,2.65,12.0,147.0,112.59,89.46
2016,5,9,8,30,3.0,179.0,2.6,12.0,182.0,139.54,111.48
2016,5,9,8,45,11.5,216.0,2.6,12.0,224.5,173.31,138.88
2016,5,9,9,0,20.0,253.0,2.6,12.0,267.0,208.25,166.94
2016,5,9,9,15,22.5,272.0,2.55,12.0,288.5,226.3,181.09
2016,5,9,9,30,25.0,291.0,2.5,12.0,310.0,244.61,195.4
2016,5,9,9,45,46.5,335.0,2.5,12.5,373.0,306.59,244.05
2016,5,9,10,0,68.0,379.0,2.5,13.0,436.0,362.22,286.68
2016,5,9,10,15,64.0,388.5,2.5,13.0,443.5,370.79,292.66
2016,5,9,10,30,60.0,398.0,2.5,13.0,451.0,378.84,298.43
2016,5,9,10,45,60.0,407.5,2.5,13.5,461.0,389.61,305.81
2016,5,9,11,0,60.0,417.0,2.5,14.0,471.0,400.06,312.92
2016,5,9,11,15,156.5,439.0,2.55,14.0,584.0,515.72,402.18
2016,5,9,11,30,253.0,461.0,2.6,14.0,697.0,632.79,489.4
2016,5,9,11,45,345.5,428.0,2.65,14.0,752.0,685.6,529.32
2016,5,9,12,0,438.0,395.0,2.7,14.0,807.0,749.28,576.74
2016,5,9,12,15,308.0,435.0,2.75,14.0,724.5,661.23,510.47
2016,5,9,12,30,178.0,475.0,2.8,14.0,642.0,570.15,441.57
2016,5,9,12,45,299.5,431.0,2.9,14.5,708.5,645.21,499.76
2016,5,9,13,0,421.0,387.0,3.0,15.0,775.0,714.09,551.31
2016,5,9,13,15,435.5,373.5,3.05,15.0,768.0,705.92,545.73
2016,5,9,13,30,450.0,360.0,3.1,15.0,761.0,695.17,538.77
2016,5,9,13,45,445.0,350.0,3.2,15.0,737.5,669.62,520.83
2016,5,9,14,0,440.0,340.0,3.3,15.0,714.0,642.42,501.53
2016,5,9,14,15,401.5,343.5,3.35,15.0,675.5,600.7,470.42
2016,5,9,14,30,363.0,347.0,3.4,15.0,637.0,551.13,433.27
2016,5,9,14,45,378.0,324.5,3.45,15.0,614.0,525.19,414.27
2016,5,9,15,0,393.0,302.0,3.5,15.0,591.0,497.0,392.97
2016,5,9,15,15,350.0,293.0,3.5,14.5,539.5,445.37,353.34
2016,5,9,15,30,307.0,284.0,3.5,14.0,488.0,396.52,315.38
2016,5,9,15,45,197.0,268.0,3.55,14.0,395.5,308.41,245.75
2016,5,9,16,0,87.0,252.0,3.6,14.0,303.0,232.72,185.84
2016,5,9,16,15,44.5,203.0,3.65,14.0,229.0,173.43,138.38
2016,5,9,16,30,2.0,154.0,3.7,14.0,155.0,117.89,93.75
2016,5,9,16,45,1.0,127.0,3.75,14.0,127.5,96.78,76.46
2016,5,9,17,0,0.0,100.0,3.8,14.0,100.0,76.08,59.28
2016,5,9,17,15,0.0,85.5,3.85,13.5,85.5,64.98,50.12
2016,5,9,17,30,0.0,71.0,3.9,13.0,71.0,54.0,40.88
2016,5,9,17,45,221.5,66.0,4.0,13.0,111.5,47.86,37.38
2016,5,9,18,0,443.0,61.0,4.1,13.0,152.0,49.03,38.16
2016,5,9,18,15,346.0,49.5,4.05,12.5,108.5,37.74,27.71
2016,5,9,18,30,249.0,38.0,4.0,12.0,65.0,28.84,18.99
2016,5,9,18,45,124.5,19.0,3.95,12.0,32.5,14.49,1.41
2016,5,9,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,59.5,13.0,2.15,11.0,17.0,10.23,0.0
2016,5,10,5,30,119.0,26.0,2.2,11.0,34.0,19.59,7.07
2016,5,10,5,45,234.0,40.0,2.25,11.0,73.0,30.22,20.56
2016,5,10,6,0,349.0,54.0,2.3,11.0,112.0,40.94,30.86
2016,5,10,6,15,425.0,64.0,2.25,11.0,159.5,51.08,40.4
2016,5,10,6,30,501.0,74.0,2.2,11.0,207.0,58.93,47.69
2016,5,10,6,45,353.5,107.0,2.2,11.5,211.0,103.58,71.41
2016,5,10,7,0,206.0,140.0,2.2,12.0,215.0,131.81,97.89
2016,5,10,7,15,116.0,154.5,2.15,12.0,198.0,139.71,108.34
2016,5,10,7,30,26.0,169.0,2.1,12.0,181.0,135.05,108.11
2016,5,10,7,45,23.0,183.5,2.05,12.0,195.0,146.36,117.45
2016,5,10,8,0,20.0,198.0,2.0,12.0,209.0,158.48,127.29
2016,5,10,8,15,27.5,223.5,1.9,12.0,240.0,186.66,150.0
2016,5,10,8,30,35.0,249.0,1.8,12.0,271.0,213.19,171.1
2016,5,10,8,45,40.0,271.5,1.75,12.5,298.0,237.01,189.51
2016,5,10,9,0,45.0,294.0,1.7,13.0,325.0,261.42,208.15
2016,5,10,9,15,81.5,330.5,1.7,13.0,392.0,316.9,251.68
2016,5,10,9,30,118.0,367.0,1.7,13.0,459.0,385.13,304.22
2016,5,10,9,45,240.0,368.0,1.7,13.5,564.5,486.1,381.22
2016,5,10,10,0,362.0,369.0,1.7,14.0,670.0,585.18,454.55
2016,5,10,10,15,369.5,377.0,1.65,14.0,693.0,611.26,472.37
2016,5,10,10,30,377.0,385.0,1.6,14.0,716.0,636.26,489.76
2016,5,10,10,45,424.5,376.5,1.6,14.5,757.0,688.4,526.27
2016,5,10,11,0,472.0,368.0,1.6,15.0,798.0,730.81,555.27
2016,5,10,11,15,659.5,267.5,1.6,15.0,877.5,811.89,615.25
2016,5,10,11,30,847.0,167.0,1.6,15.0,957.0,882.52,665.76
2016,5,10,11,45,850.5,166.0,1.65,15.5,963.0,891.31,670.01
2016,5,10,12,0,854.0,165.0,1.7,16.0,969.0,896.64,672.74
2016,5,10,12,15,533.0,318.5,1.8,16.0,820.5,763.45,577.17
2016,5,10,12,30,212.0,472.0,1.9,16.0,672.0,595.16,452.72
2016,5,10,12,45,336.5,425.0,2.05,16.0,737.5,669.46,510.97
2016,5,10,13,0,461.0,378.0,2.2,16.0,803.0,737.91,562.38
2016,5,10,13,15,458.0,368.5,2.3,16.0,784.5,718.17,548.71
2016,5,10,13,30,455.0,359.0,2.4,16.0,766.0,696.4,534.19
2016,5,10,13,45,480.5,339.5,2.55,16.0,758.5,686.42,528.73
2016,5,10,14,0,506.0,320.0,2.7,16.0,751.0,673.11,520.55
2016,5,10,14,15,431.5,335.0,2.75,16.0,693.0,613.5,476.27
2016,5,10,14,30,357.0,350.0,2.8,16.0,635.0,548.1,427.5
2016,5,10,14,45,350.5,333.5,2.9,16.0,602.5,513.69,402.34
2016,5,10,15,0,344.0,317.0,3.0,16.0,570.0,478.7,376.08
2016,5,10,15,15,240.5,311.0,3.05,15.5,483.0,398.14,314.36
2016,5,10,15,30,137.0,305.0,3.1,15.0,396.0,319.03,253.1
2016,5,10,15,45,121.0,281.0,3.15,15.0,357.0,282.96,224.83
2016,5,10,16,0,105.0,257.0,3.2,15.0,318.0,243.45,193.38
2016,5,10,16,15,99.0,233.0,3.25,14.5,287.0,215.05,170.77
2016,5,10,16,30,93.0,209.0,3.3,14.0,256.0,187.4,148.44
2016,5,10,16,45,63.5,180.5,3.4,14.0,211.0,151.72,119.85
2016,5,10,17,0,34.0,152.0,3.5,14.0,166.0,119.9,94.62
2016,5,10,17,15,27.5,131.5,3.45,13.5,142.0,100.33,78.86
2016,5,10,17,30,21.0,111.0,3.4,13.0,118.0,82.59,64.61
2016,5,10,17,45,233.0,86.5,3.4,13.0,136.5,62.72,50.64
2016,5,10,18,0,445.0,62.0,3.4,13.0,155.0,49.79,38.86
2016,5,10,18,15,350.5,50.0,3.25,13.0,111.0,40.37,30.01
2016,5,10,18,30,256.0,38.0,3.1,13.0,67.0,28.89,19.04
2016,5,10,18,45,128.0,19.0,3.0,13.0,33.5,14.51,2.3
2016,5,10,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,94.0,12.0,2.55,11.0,19.0,9.44,0.0
2016,5,11,5,30,188.0,24.0,2.6,11.0,38.0,18.37,6.94
2016,5,11,5,45,300.5,36.0,2.65,11.5,78.0,29.27,19.76
2016,5,11,6,0,413.0,48.0,2.7,12.0,118.0,39.03,29.07
2016,5,11,6,15,486.0,56.5,2.65,12.0,166.5,45.67,35.41
2016,5,11,6,30,559.0,65.0,2.6,12.0,215.0,52.31,41.57
2016,5,11,6,45,279.5,92.0,2.55,12.0,167.5,87.16,59.97
2016,5,11,7,0,0.0,119.0,2.5,12.0,120.0,88.84,70.74
2016,5,11,7,15,0.0,129.0,2.45,12.0,129.5,97.2,77.63
2016,5,11,7,30,0.0,139.0,2.4,12.0,139.0,105.43,84.3
2016,5,11,7,45,5.5,162.0,2.35,12.5,165.0,124.97,100.02
2016,5,11,8,0,11.0,185.0,2.3,13.0,191.0,145.34,116.25
2016,5,11,8,15,17.5,210.0,2.25,13.0,220.5,168.42,134.78
2016,5,11,8,30,24.0,235.0,2.2,13.0,250.0,192.38,153.9
2016,5,11,8,45,88.5,283.0,2.15,13.5,345.0,270.67,216.08
2016,5,11,9,0,153.0,331.0,2.1,14.0,440.0,358.92,284.59
2016,5,11,9,15,181.0,350.0,2.05,14.0,485.5,400.7,316.43
2016,5,11,9,30,209.0,369.0,2.0,14.0,531.0,444.33,349.51
2016,5,11,9,45,216.0,385.5,1.95,14.0,559.5,473.19,370.79
2016,5,11,10,0,223.0,402.0,1.9,14.0,588.0,501.82,391.69
2016,5,11,10,15,220.0,417.0,1.9,14.0,605.5,521.41,405.69
2016,5,11,10,30,217.0,432.0,1.9,14.0,623.0,539.96,418.86
2016,5,11,10,45,142.5,429.0,1.9,14.5,556.0,485.34,375.99
2016,5,11,11,0,68.0,426.0,1.9,15.0,489.0,413.16,319.97
2016,5,11,11,15,52.0,409.0,1.9,15.0,458.0,386.99,300.2
2016,5,11,11,30,36.0,392.0,1.9,15.0,427.0,359.96,279.41
2016,5,11,11,45,36.0,393.5,1.95,15.0,428.0,361.96,281.07
2016,5,11,12,0,36.0,395.0,2.0,15.0,429.0,363.61,282.36
2016,5,11,12,15,46.0,412.0,2.05,15.0,455.5,386.97,300.34
2016,5,11,12,30,56.0,429.0,2.1,15.0,482.0,409.89,317.83
2016,5,11,12,45,91.5,445.0,2.2,15.0,530.0,452.71,351.01
2016,5,11,13,0,127.0,461.0,2.3,15.0,578.0,507.76,392.71
2016,5,11,13,15,127.0,452.0,2.35,15.0,567.5,496.39,384.35
2016,5,11,13,30,127.0,443.0,2.4,15.0,557.0,484.3,375.83
2016,5,11,13,45,156.0,431.5,2.5,15.0,567.5,491.59,382.56
2016,5,11,14,0,185.0,420.0,2.6,15.0,578.0,496.68,387.45
2016,5,11,14,15,235.5,395.0,2.6,15.0,588.5,503.2,393.56
2016,5,11,14,30,286.0,370.0,2.6,15.0,599.0,515.58,403.66
2016,5,11,14,45,235.5,359.0,2.6,15.0,542.0,451.16,354.58
2016,5,11,15,0,185.0,348.0,2.6,15.0,485.0,399.72,315.12
2016,5,11,15,15,165.5,327.0,2.55,15.0,444.5,360.97,285.26
2016,5,11,15,30,146.0,306.0,2.5,15.0,404.0,323.64,256.17
2016,5,11,15,45,105.0,276.5,2.45,15.0,344.5,265.73,210.67
2016,5,11,16,0,64.0,247.0,2.4,15.0,285.0,218.71,173.61
2016,5,11,16,15,42.0,213.5,2.35,14.5,237.5,179.95,143.11
2016,5,11,16,30,20.0,180.0,2.3,14.0,190.0,142.38,113.32
2016,5,11,16,45,16.0,160.5,2.3,14.0,168.0,124.76,99.13
2016,5,11,17,0,12.0,141.0,2.3,14.0,146.0,107.72,85.31
2016,5,11,17,15,6.5,122.0,2.25,13.5,125.0,91.48,72.26
2016,5,11,17,30,1.0,103.0,2.2,13.0,104.0,76.07,59.67
2016,5,11,17,45,239.0,80.0,2.2,13.0,131.0,58.68,47.05
2016,5,11,18,0,477.0,57.0,2.2,13.0,158.0,46.07,35.57
2016,5,11,18,15,385.0,46.5,2.2,12.5,113.5,37.71,27.77
2016,5,11,18,30,293.0,36.0,2.2,12.0,69.0,29.33,19.61
2016,5,11,18,45,146.5,18.0,2.25,12.0,34.5,14.43,3.04
2016,5,11,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,3.1,11.0,6.5,5.11,0.0
2016,5,12,5,30,0.0,13.0,3.2,11.0,13.0,9.88,1.41
2016,5,12,5,45,0.0,27.5,3.3,11.0,27.5,21.0,12.66
2016,5,12,6,0,0.0,42.0,3.4,11.0,42.0,31.98,22.93
2016,5,12,6,15,0.0,60.0,3.35,11.0,60.0,45.05,35.02
2016,5,12,6,30,0.0,78.0,3.3,11.0,78.0,58.0,46.86
2016,5,12,6,45,0.0,96.5,3.25,11.0,96.5,71.9,56.63
2016,5,12,7,0,0.0,115.0,3.2,11.0,115.0,86.05,68.66
2016,5,12,7,15,0.5,130.0,3.1,11.0,130.0,97.99,78.6
2016,5,12,7,30,1.0,145.0,3.0,11.0,145.0,110.04,88.51
2016,5,12,7,45,3.0,159.5,2.95,11.5,161.0,122.3,98.26
2016,5,12,8,0,5.0,174.0,2.9,12.0,177.0,134.82,108.14
2016,5,12,8,15,9.5,195.5,2.85,12.0,202.0,153.97,123.6
2016,5,12,8,30,14.0,217.0,2.8,12.0,227.0,173.74,139.47
2016,5,12,8,45,15.0,230.0,2.75,12.0,240.5,185.68,148.87
2016,5,12,9,0,16.0,243.0,2.7,12.0,254.0,197.71,158.3
2016,5,12,9,15,21.0,269.0,2.65,12.0,284.5,222.5,178.02
2016,5,12,9,30,26.0,295.0,2.6,12.0,315.0,255.91,204.41
2016,5,12,9,45,33.5,323.0,2.6,12.5,350.0,286.43,227.89
2016,5,12,10,0,41.0,351.0,2.6,13.0,385.0,317.64,251.63
2016,5,12,10,15,57.5,381.5,2.55,13.0,431.5,358.25,283.01
2016,5,12,10,30,74.0,412.0,2.5,13.0,478.0,399.85,314.76
2016,5,12,10,45,96.5,432.5,2.45,13.0,520.0,438.29,343.96
2016,5,12,11,0,119.0,453.0,2.4,13.0,562.0,490.44,383.04
2016,5,12,11,15,162.0,462.0,2.35,13.0,612.0,537.01,418.08
2016,5,12,11,30,205.0,471.0,2.3,13.0,662.0,583.83,452.88
2016,5,12,11,45,179.0,474.5,2.3,13.5,643.0,567.29,438.88
2016,5,12,12,0,153.0,478.0,2.3,14.0,624.0,549.33,424.31
2016,5,12,12,15,148.0,476.5,2.35,14.0,617.0,543.7,420.36
2016,5,12,12,30,143.0,475.0,2.4,14.0,610.0,537.08,415.62
2016,5,12,12,45,126.5,466.5,2.5,14.0,585.0,513.87,398.56
2016,5,12,13,0,110.0,458.0,2.6,14.0,560.0,476.72,371.16
2016,5,12,13,15,121.5,451.5,2.7,14.0,562.0,490.54,382.33
2016,5,12,13,30,133.0,445.0,2.8,14.0,564.0,489.76,382.43
2016,5,12,13,45,110.0,425.0,2.9,14.0,522.0,437.97,343.48
2016,5,12,14,0,87.0,405.0,3.0,14.0,480.0,399.47,314.33
2016,5,12,14,15,97.5,393.5,3.1,14.0,474.5,392.89,310.1
2016,5,12,14,30,108.0,382.0,3.2,14.0,469.0,385.26,304.85
2016,5,12,14,45,151.5,365.5,3.3,14.0,481.0,402.28,319.03
2016,5,12,15,0,195.0,349.0,3.4,14.0,493.0,405.56,322.21
2016,5,12,15,15,162.0,327.5,3.45,13.5,443.0,358.65,286.0
2016,5,12,15,30,129.0,306.0,3.5,13.0,393.0,314.38,251.6
2016,5,12,15,45,125.5,283.0,3.55,13.0,362.5,285.29,228.47
