Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,0,122.0,260.0,3.6,13.0,332.0,256.46,205.18
2016,5,12,16,15,76.5,225.0,3.65,13.0,268.5,200.38,160.2
2016,5,12,16,30,31.0,190.0,3.7,13.0,205.0,154.54,123.67
2016,5,12,16,45,15.5,156.0,3.75,13.0,163.5,121.31,96.75
2016,5,12,17,0,0.0,122.0,3.8,13.0,122.0,92.0,72.97
2016,5,12,17,15,0.0,104.5,3.85,12.5,104.5,78.52,61.85
2016,5,12,17,30,0.0,87.0,3.9,12.0,87.0,65.22,50.68
2016,5,12,17,45,0.0,70.0,4.0,12.0,70.0,52.55,41.75
2016,5,12,18,0,0.0,53.0,4.1,12.0,53.0,40.19,30.47
2016,5,12,18,15,0.0,38.0,4.1,12.0,38.0,29.06,20.18
2016,5,12,18,30,0.0,23.0,4.1,12.0,23.0,17.53,9.49
2016,5,12,18,45,0.0,12.5,4.1,12.0,12.5,9.5,0.46
2016,5,12,19,0,0.0,2.0,4.1,12.0,2.0,1.57,0.0
2016,5,12,19,15,0.0,1.0,4.05,11.5,1.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,5.0,3.35,11.0,5.0,3.93,0.0
2016,5,13,5,30,0.0,10.0,3.4,11.0,10.0,7.58,0.0
2016,5,13,5,45,0.0,21.0,3.45,11.0,21.0,15.99,8.33
2016,5,13,6,0,0.0,32.0,3.5,11.0,32.0,24.42,16.21
2016,5,13,6,15,0.0,44.5,3.45,11.0,44.5,34.03,25.11
2016,5,13,6,30,0.0,57.0,3.4,11.0,57.0,43.67,33.95
2016,5,13,6,45,0.0,71.0,3.4,11.0,71.0,54.14,41.35
2016,5,13,7,0,0.0,85.0,3.4,11.0,85.0,64.72,50.38
2016,5,13,7,15,12.0,127.5,3.35,11.0,133.5,98.34,78.41
2016,5,13,7,30,24.0,170.0,3.3,11.0,182.0,133.79,107.68
2016,5,13,7,45,20.5,183.0,3.3,11.5,194.0,144.91,116.66
2016,5,13,8,0,17.0,196.0,3.3,12.0,206.0,155.57,125.12
2016,5,13,8,15,8.5,172.5,3.3,12.0,177.5,135.95,108.71
2016,5,13,8,30,0.0,149.0,3.3,12.0,149.0,114.85,91.0
2016,5,13,8,45,4.5,182.5,3.3,12.0,186.0,143.35,114.35
2016,5,13,9,0,9.0,216.0,3.3,12.0,223.0,172.56,138.01
2016,5,13,9,15,26.0,271.5,3.4,12.0,292.0,234.06,187.73
2016,5,13,9,30,43.0,327.0,3.5,12.0,361.0,292.79,234.45
2016,5,13,9,45,77.0,364.5,3.65,12.5,428.0,349.98,279.28
2016,5,13,10,0,111.0,402.0,3.8,13.0,495.0,409.78,325.51
2016,5,13,10,15,106.0,414.5,3.9,13.0,506.0,421.62,334.15
2016,5,13,10,30,101.0,427.0,4.0,13.0,517.0,432.77,342.39
2016,5,13,10,45,119.0,442.0,4.15,13.0,550.0,476.0,375.78
2016,5,13,11,0,137.0,457.0,4.3,13.0,583.0,507.45,400.05
2016,5,13,11,15,199.5,459.0,4.4,13.0,645.0,564.2,444.49
2016,5,13,11,30,262.0,461.0,4.5,13.0,707.0,634.3,498.22
2016,5,13,11,45,257.0,465.0,4.6,13.5,707.5,636.49,498.7
2016,5,13,12,0,252.0,469.0,4.7,14.0,708.0,637.12,498.37
2016,5,13,12,15,587.5,296.0,4.75,14.0,850.0,784.19,615.87
2016,5,13,12,30,923.0,123.0,4.8,14.0,992.0,893.65,699.76
2016,5,13,12,45,921.0,122.0,4.9,14.0,982.5,883.67,692.77
2016,5,13,13,0,919.0,121.0,5.0,14.0,973.0,870.14,684.02
2016,5,13,13,15,503.5,273.0,5.0,14.0,738.5,668.24,529.5
2016,5,13,13,30,88.0,425.0,5.0,14.0,504.0,423.87,334.64
2016,5,13,13,45,86.5,415.0,5.05,14.0,491.5,410.77,325.5
2016,5,13,14,0,85.0,405.0,5.1,14.0,479.0,397.36,315.41
2016,5,13,14,15,489.5,257.5,5.1,14.0,654.0,585.35,468.7
2016,5,13,14,30,894.0,110.0,5.1,14.0,829.0,704.85,563.88
2016,5,13,14,45,888.5,106.5,5.1,14.0,793.0,664.66,531.61
2016,5,13,15,0,883.0,103.0,5.1,14.0,757.0,622.05,497.5
2016,5,13,15,15,870.5,100.5,5.05,14.0,715.0,574.22,458.35
2016,5,13,15,30,858.0,98.0,5.0,14.0,673.0,525.01,417.16
2016,5,13,15,45,847.0,93.5,4.95,14.0,627.5,473.62,373.2
2016,5,13,16,0,836.0,89.0,4.9,14.0,582.0,421.03,327.11
2016,5,13,16,15,815.5,86.0,4.85,13.5,532.0,365.11,277.96
2016,5,13,16,30,795.0,83.0,4.8,13.0,482.0,309.74,228.36
2016,5,13,16,45,771.5,78.0,4.75,13.0,430.5,252.82,177.08
2016,5,13,17,0,748.0,73.0,4.7,13.0,379.0,197.41,128.51
2016,5,13,17,15,709.0,68.0,4.65,12.5,326.5,141.96,84.79
2016,5,13,17,30,670.0,63.0,4.6,12.0,274.0,90.43,52.52
2016,5,13,17,45,614.0,57.0,4.55,12.0,223.0,46.94,36.71
2016,5,13,18,0,558.0,51.0,4.5,12.0,172.0,42.09,32.17
2016,5,13,18,15,468.5,43.0,4.45,12.0,125.5,35.43,25.84
2016,5,13,18,30,379.0,35.0,4.4,12.0,79.0,28.87,19.32
2016,5,13,18,45,233.0,23.0,4.35,12.0,45.5,18.81,7.11
2016,5,13,19,0,87.0,11.0,4.3,12.0,12.0,8.65,0.0
2016,5,13,19,15,43.5,5.5,4.3,12.0,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,5,15,121.5,13.0,2.95,12.0,22.5,10.23,0.0
2016,5,14,5,30,243.0,26.0,3.1,12.0,45.0,21.27,10.42
2016,5,14,5,45,353.5,36.0,3.3,12.5,86.0,29.46,19.99
2016,5,14,6,0,464.0,46.0,3.5,13.0,127.0,37.71,27.85
2016,5,14,6,15,533.0,53.0,3.5,13.0,176.0,43.33,33.21
2016,5,14,6,30,602.0,60.0,3.5,13.0,225.0,48.99,38.43
2016,5,14,6,45,642.5,67.0,3.5,13.5,276.0,93.53,53.75
2016,5,14,7,0,683.0,74.0,3.5,14.0,327.0,145.74,88.1
2016,5,14,7,15,717.0,78.5,3.35,14.0,379.5,202.05,133.32
2016,5,14,7,30,751.0,83.0,3.2,14.0,432.0,257.8,181.4
2016,5,14,7,45,545.5,150.0,3.05,14.0,419.0,288.66,217.39
2016,5,14,8,0,340.0,217.0,2.9,14.0,406.0,296.01,231.02
2016,5,14,8,15,588.5,156.0,2.7,14.0,517.5,380.61,296.67
2016,5,14,8,30,837.0,95.0,2.5,14.0,629.0,475.98,371.56
2016,5,14,8,45,572.0,203.5,2.4,14.5,580.5,471.04,369.87
2016,5,14,9,0,307.0,312.0,2.3,15.0,532.0,433.82,340.94
2016,5,14,9,15,599.0,206.5,2.25,15.0,664.0,550.85,432.42
2016,5,14,9,30,891.0,101.0,2.2,15.0,796.0,664.79,519.65
2016,5,14,9,45,491.5,248.5,2.15,15.5,634.5,561.22,437.76
2016,5,14,10,0,92.0,396.0,2.1,16.0,473.0,390.62,303.4
2016,5,14,10,15,494.0,258.0,2.1,16.0,692.0,607.6,473.22
2016,5,14,10,30,896.0,120.0,2.1,16.0,911.0,798.72,614.44
2016,5,14,10,45,615.5,273.0,2.15,16.0,822.5,746.79,570.89
2016,5,14,11,0,335.0,426.0,2.2,16.0,734.0,651.39,497.56
2016,5,14,11,15,422.0,402.0,2.25,16.0,795.0,718.98,548.17
2016,5,14,11,30,509.0,378.0,2.3,16.0,856.0,778.33,591.19
2016,5,14,11,45,706.0,253.5,2.35,16.0,920.0,844.36,641.87
2016,5,14,12,0,903.0,129.0,2.4,16.0,984.0,883.44,671.13
2016,5,14,12,15,902.5,129.0,2.45,16.0,982.0,882.75,670.71
2016,5,14,12,30,902.0,129.0,2.5,16.0,980.0,878.56,668.37
2016,5,14,12,45,893.0,132.5,2.6,16.0,968.0,866.72,661.25
2016,5,14,13,0,884.0,136.0,2.7,16.0,956.0,851.58,651.92
2016,5,14,13,15,880.0,135.5,2.8,16.0,939.0,833.99,640.88
2016,5,14,13,30,876.0,135.0,2.9,16.0,922.0,813.15,627.53
2016,5,14,13,45,869.5,133.5,3.0,16.0,897.5,786.44,609.71
2016,5,14,14,0,863.0,132.0,3.1,16.0,873.0,756.81,588.82
2016,5,14,14,15,855.0,130.5,3.2,16.0,842.0,723.36,564.73
2016,5,14,14,30,847.0,129.0,3.3,16.0,811.0,693.85,542.81
2016,5,14,14,45,834.5,127.5,3.4,16.0,774.0,651.83,511.23
2016,5,14,15,0,822.0,126.0,3.5,16.0,737.0,608.06,477.59
2016,5,14,15,15,507.0,216.5,3.55,15.5,587.0,471.18,371.83
2016,5,14,15,30,192.0,307.0,3.6,15.0,437.0,345.29,273.63
2016,5,14,15,45,169.0,285.0,3.7,15.0,393.5,305.22,242.21
2016,5,14,16,0,146.0,263.0,3.8,15.0,350.0,267.22,211.87
2016,5,14,16,15,83.0,222.5,3.8,15.0,271.0,200.12,158.58
2016,5,14,16,30,20.0,182.0,3.8,15.0,192.0,143.56,113.98
2016,5,14,16,45,10.0,135.5,3.85,15.0,140.5,105.02,82.62
2016,5,14,17,0,0.0,89.0,3.9,15.0,89.0,68.01,52.19
2016,5,14,17,15,0.0,76.5,3.85,14.5,76.5,58.5,44.39
2016,5,14,17,30,0.0,64.0,3.8,14.0,64.0,49.07,36.51
2016,5,14,17,45,219.0,64.5,3.8,14.0,112.5,46.74,36.25
2016,5,14,18,0,438.0,65.0,3.8,14.0,161.0,51.91,40.65
2016,5,14,18,15,348.5,53.5,3.7,14.0,117.0,40.6,30.2
2016,5,14,18,30,259.0,42.0,3.6,14.0,73.0,31.78,21.71
2016,5,14,18,45,147.5,26.5,3.5,14.0,42.5,20.05,8.43
2016,5,14,19,0,36.0,11.0,3.4,14.0,12.0,8.65,0.0
2016,5,14,19,15,18.0,5.5,3.4,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,74.0,15.0,4.1,13.0,21.0,11.8,0.0
2016,5,15,5,30,148.0,30.0,4.2,13.0,42.0,22.6,11.7
2016,5,15,5,45,254.5,43.0,4.3,13.0,81.5,32.49,22.61
2016,5,15,6,0,361.0,56.0,4.4,13.0,121.0,42.46,32.06
2016,5,15,6,15,433.5,66.0,4.3,13.0,168.5,52.47,41.37
2016,5,15,6,30,506.0,76.0,4.2,13.0,216.0,59.92,48.2
2016,5,15,6,45,253.0,77.5,4.1,13.5,147.5,72.97,48.93
2016,5,15,7,0,0.0,79.0,4.0,14.0,79.0,60.38,46.06
2016,5,15,7,15,13.5,126.0,3.9,14.0,132.5,97.47,76.7
2016,5,15,7,30,27.0,173.0,3.8,14.0,186.0,137.34,109.3
2016,5,15,7,45,40.5,200.5,3.75,14.5,222.0,165.09,131.4
2016,5,15,8,0,54.0,228.0,3.7,15.0,258.0,194.73,154.93
2016,5,15,8,15,81.5,257.5,3.6,15.0,307.5,233.32,185.65
2016,5,15,8,30,109.0,287.0,3.5,15.0,357.0,275.01,218.74
2016,5,15,8,45,106.0,308.0,3.45,15.0,379.5,297.46,236.43
2016,5,15,9,0,103.0,329.0,3.4,15.0,402.0,319.51,253.59
2016,5,15,9,15,239.5,332.0,3.35,15.0,515.5,425.44,336.9
2016,5,15,9,30,376.0,335.0,3.3,15.0,629.0,527.09,415.29
2016,5,15,9,45,636.0,222.5,3.3,15.5,745.0,638.56,501.29
2016,5,15,10,0,896.0,110.0,3.3,16.0,861.0,737.04,576.56
2016,5,15,10,15,475.5,253.0,3.4,16.0,653.0,588.07,461.0
2016,5,15,10,30,55.0,396.0,3.5,16.0,445.0,369.9,288.44
2016,5,15,10,45,85.0,425.0,3.65,16.0,503.0,420.71,328.57
2016,5,15,11,0,115.0,454.0,3.8,16.0,561.0,485.28,377.63
2016,5,15,11,15,281.5,422.5,4.05,16.0,686.5,609.94,474.53
2016,5,15,11,30,448.0,391.0,4.3,16.0,812.0,736.36,570.32
2016,5,15,11,45,349.5,431.0,4.6,16.0,760.5,681.76,529.02
2016,5,15,12,0,251.0,471.0,4.9,16.0,709.0,635.12,493.44
2016,5,15,12,15,239.5,472.0,5.1,16.0,699.0,613.59,478.21
2016,5,15,12,30,228.0,473.0,5.3,16.0,689.0,603.35,470.97
2016,5,15,12,45,148.0,454.0,5.5,16.0,594.0,517.99,405.6
2016,5,15,13,0,68.0,435.0,5.7,16.0,499.0,420.13,329.59
2016,5,15,13,15,497.0,272.0,5.8,16.0,720.5,658.69,522.55
2016,5,15,13,30,926.0,109.0,5.9,16.0,942.0,827.95,654.77
2016,5,15,13,45,919.0,109.0,6.0,16.0,917.0,800.98,635.1
2016,5,15,14,0,912.0,109.0,6.1,16.0,892.0,770.97,613.31
2016,5,15,14,15,905.0,107.5,6.1,16.0,861.0,736.79,587.1
2016,5,15,14,30,898.0,106.0,6.1,16.0,830.0,699.9,558.4
2016,5,15,14,45,735.0,170.5,6.2,16.0,745.5,626.68,499.69
2016,5,15,15,0,572.0,235.0,6.3,16.0,661.0,548.31,436.97
2016,5,15,15,15,291.5,226.5,6.4,15.5,443.5,352.18,282.27
2016,5,15,15,30,11.0,218.0,6.5,15.0,226.0,173.83,138.11
2016,5,15,15,45,92.0,241.0,6.6,15.0,296.0,230.51,184.41
2016,5,15,16,0,173.0,264.0,6.7,15.0,366.0,278.15,221.78
2016,5,15,16,15,104.0,229.0,6.7,14.5,289.0,211.89,168.77
2016,5,15,16,30,35.0,194.0,6.7,14.0,212.0,158.05,126.32
2016,5,15,16,45,30.0,173.0,6.7,14.0,187.0,137.44,109.47
2016,5,15,17,0,25.0,152.0,6.7,14.0,162.0,117.55,93.18
2016,5,15,17,15,19.5,132.0,6.65,14.0,139.5,99.76,78.66
2016,5,15,17,30,14.0,112.0,6.6,14.0,117.0,82.8,64.84
2016,5,15,17,45,255.5,85.5,6.55,14.0,143.0,62.47,50.25
2016,5,15,18,0,497.0,59.0,6.5,14.0,169.0,47.68,36.89
2016,5,15,18,15,408.0,49.0,6.4,13.5,124.0,39.74,29.51
2016,5,15,18,30,319.0,39.0,6.3,13.0,79.0,31.79,21.86
2016,5,15,18,45,188.0,25.5,6.2,13.0,46.0,19.47,8.53
2016,5,15,19,0,57.0,12.0,6.1,13.0,13.0,9.44,0.0
2016,5,15,19,15,28.5,6.0,6.05,13.0,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,70.0,15.0,3.9,12.0,21.0,11.8,0.0
2016,5,16,5,30,140.0,30.0,3.9,12.0,42.0,22.57,12.05
2016,5,16,5,45,237.5,44.5,3.9,12.5,81.0,33.46,23.55
2016,5,16,6,0,335.0,59.0,3.9,13.0,120.0,44.34,33.76
2016,5,16,6,15,406.5,69.5,3.8,13.0,166.5,52.25,41.18
2016,5,16,6,30,478.0,80.0,3.7,13.0,213.0,62.61,50.62
2016,5,16,6,45,350.0,112.5,3.6,13.0,220.5,102.92,71.64
2016,5,16,7,0,222.0,145.0,3.5,13.0,228.0,134.16,98.97
2016,5,16,7,15,441.5,125.5,3.4,13.0,322.0,179.1,126.57
2016,5,16,7,30,661.0,106.0,3.3,13.0,416.0,249.14,178.05
2016,5,16,7,45,694.5,108.5,3.25,13.5,466.5,301.24,223.42
2016,5,16,8,0,728.0,111.0,3.2,14.0,517.0,355.71,270.59
2016,5,16,8,15,748.5,115.0,3.15,14.0,564.5,409.93,317.52
2016,5,16,8,30,769.0,119.0,3.1,14.0,612.0,462.36,361.99
2016,5,16,8,45,789.5,120.0,3.1,14.5,656.5,512.3,402.8
2016,5,16,9,0,810.0,121.0,3.1,15.0,701.0,561.97,442.21
2016,5,16,9,15,822.0,123.5,3.1,15.0,740.0,607.37,478.15
2016,5,16,9,30,834.0,126.0,3.1,15.0,779.0,651.22,512.09
2016,5,16,9,45,856.0,120.5,3.1,15.5,815.5,686.91,538.66
2016,5,16,10,0,878.0,115.0,3.1,16.0,852.0,726.52,567.36
2016,5,16,10,15,885.0,116.5,3.15,16.0,879.5,759.38,591.67
2016,5,16,10,30,892.0,118.0,3.2,16.0,907.0,789.42,613.41
2016,5,16,10,45,897.0,119.0,3.25,16.5,928.0,814.52,629.54
2016,5,16,11,0,902.0,120.0,3.3,17.0,949.0,836.42,643.4
2016,5,16,11,15,905.5,120.5,3.4,17.0,962.5,853.39,655.31
2016,5,16,11,30,909.0,121.0,3.5,17.0,976.0,866.96,664.94
2016,5,16,11,45,910.0,121.5,3.6,17.5,982.0,874.98,669.54
2016,5,16,12,0,911.0,122.0,3.7,18.0,988.0,879.49,671.82
2016,5,16,12,15,911.5,122.0,3.85,18.0,986.5,879.65,672.7
2016,5,16,12,30,912.0,122.0,4.0,18.0,985.0,876.29,671.22
2016,5,16,12,45,912.0,120.5,4.15,18.0,976.0,867.72,666.16
2016,5,16,13,0,912.0,119.0,4.3,18.0,967.0,855.6,658.67
2016,5,16,13,15,909.0,118.5,4.4,17.5,950.5,838.42,648.88
2016,5,16,13,30,906.0,118.0,4.5,17.0,934.0,817.87,636.68
2016,5,16,13,45,903.0,115.5,4.6,17.0,911.0,792.32,619.57
2016,5,16,14,0,900.0,113.0,4.7,17.0,888.0,763.57,599.12
2016,5,16,14,15,893.0,111.5,4.75,17.0,857.5,729.82,574.06
2016,5,16,14,30,886.0,110.0,4.8,17.0,827.0,693.41,546.52
2016,5,16,14,45,671.0,194.0,4.9,17.0,723.0,604.91,476.96
2016,5,16,15,0,456.0,278.0,5.0,17.0,619.0,513.61,405.08
2016,5,16,15,15,282.5,292.5,5.0,16.5,500.0,400.1,316.91
2016,5,16,15,30,109.0,307.0,5.0,16.0,381.0,296.55,235.51
2016,5,16,15,45,171.5,282.5,5.05,16.0,389.5,303.16,240.61
2016,5,16,16,0,234.0,258.0,5.1,16.0,398.0,297.24,234.52
2016,5,16,16,15,175.5,237.5,5.1,15.5,337.5,246.01,193.8
2016,5,16,16,30,117.0,217.0,5.1,15.0,277.0,200.91,158.33
2016,5,16,16,45,388.5,155.0,5.15,15.0,322.5,213.77,158.18
2016,5,16,17,0,660.0,93.0,5.2,15.0,368.0,191.31,126.24
2016,5,16,17,15,617.0,87.0,5.25,14.5,316.5,139.48,86.3
2016,5,16,17,30,574.0,81.0,5.3,14.0,265.0,92.13,57.25
2016,5,16,17,45,508.5,73.5,5.35,14.0,215.0,58.11,46.37
2016,5,16,18,0,443.0,66.0,5.4,14.0,165.0,52.64,41.32
2016,5,16,18,15,353.5,55.0,5.3,13.5,121.0,41.7,31.27
2016,5,16,18,30,264.0,44.0,5.2,13.0,77.0,33.24,23.17
2016,5,16,18,45,146.5,28.0,5.15,13.0,45.0,21.15,10.17
2016,5,16,19,0,29.0,12.0,5.1,13.0,13.0,9.44,0.0
2016,5,16,19,15,14.5,6.0,4.9,13.0,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,122.5,14.0,2.65,13.5,24.5,11.3,0.0
2016,5,17,5,30,245.0,28.0,2.7,14.0,49.0,22.87,12.41
2016,5,17,5,45,351.0,38.5,2.75,14.5,90.5,31.4,21.62
2016,5,17,6,0,457.0,49.0,2.8,15.0,132.0,39.97,29.66
2016,5,17,6,15,525.5,56.5,2.7,15.0,181.0,45.89,35.24
2016,5,17,6,30,594.0,64.0,2.6,15.0,230.0,51.82,40.65
2016,5,17,6,45,642.5,69.5,2.55,15.5,282.5,92.21,53.22
2016,5,17,7,0,691.0,75.0,2.5,16.0,335.0,143.9,85.68
2016,5,17,7,15,724.5,79.0,2.55,16.5,387.5,199.94,129.54
2016,5,17,7,30,758.0,83.0,2.6,17.0,440.0,255.23,176.18
2016,5,17,7,45,784.0,86.5,2.65,17.5,491.5,310.49,224.16
2016,5,17,8,0,810.0,90.0,2.7,18.0,543.0,367.19,273.01
2016,5,17,8,15,828.5,93.0,2.75,18.0,591.5,421.55,319.83
2016,5,17,8,30,847.0,96.0,2.8,18.0,640.0,475.31,365.1
2016,5,17,8,45,861.5,98.5,2.9,18.5,684.5,526.17,406.39
2016,5,17,9,0,876.0,101.0,3.0,19.0,729.0,576.03,445.71
2016,5,17,9,15,887.0,103.0,3.0,19.5,769.0,622.13,480.82
2016,5,17,9,30,898.0,105.0,3.0,20.0,809.0,666.43,513.56
2016,5,17,9,45,907.5,106.0,3.05,20.5,843.5,706.8,542.83
2016,5,17,10,0,917.0,107.0,3.1,21.0,878.0,744.78,569.7
2016,5,17,10,15,923.0,108.5,3.1,21.0,905.5,778.05,593.54
2016,5,17,10,30,929.0,110.0,3.1,21.0,933.0,808.32,614.4
2016,5,17,10,45,932.5,111.0,3.1,21.0,953.5,833.07,630.75
2016,5,17,11,0,936.0,112.0,3.1,21.0,974.0,854.45,644.8
2016,5,17,11,15,938.5,112.5,3.1,21.0,987.0,871.13,655.66
2016,5,17,11,30,941.0,113.0,3.1,21.0,1000.0,884.25,664.18
2016,5,17,11,45,940.0,114.5,3.15,21.0,1004.5,891.71,669.28
2016,5,17,12,0,939.0,116.0,3.2,21.0,1009.0,895.52,672.04
2016,5,17,12,15,938.5,115.5,3.25,21.0,1006.5,894.42,671.58
2016,5,17,12,30,938.0,115.0,3.3,21.0,1004.0,889.7,668.8
2016,5,17,12,45,937.0,114.0,3.4,21.0,994.5,880.52,663.37
2016,5,17,13,0,936.0,113.0,3.5,21.0,985.0,867.73,655.54
2016,5,17,13,15,932.5,112.5,3.6,21.0,967.5,849.8,644.19
2016,5,17,13,30,929.0,112.0,3.7,21.0,950.0,828.43,630.46
2016,5,17,13,45,922.0,111.5,3.8,21.0,925.0,801.08,612.48
2016,5,17,14,0,915.0,111.0,3.9,21.0,900.0,770.69,591.37
2016,5,17,14,15,907.5,109.5,3.95,21.0,868.5,736.2,566.43
2016,5,17,14,30,900.0,108.0,4.0,21.0,837.0,699.03,539.05
2016,5,17,14,45,890.5,106.0,4.1,21.0,800.0,657.71,508.15
2016,5,17,15,0,881.0,104.0,4.2,21.0,763.0,614.27,474.89
2016,5,17,15,15,868.0,102.0,4.25,20.5,720.5,567.04,438.62
2016,5,17,15,30,855.0,100.0,4.3,20.0,678.0,518.46,400.19
2016,5,17,15,45,838.5,97.0,4.4,20.0,631.5,466.96,357.72
2016,5,17,16,0,822.0,94.0,4.5,20.0,585.0,413.64,312.64
2016,5,17,16,15,800.5,91.0,4.5,19.5,535.0,358.47,265.49
2016,5,17,16,30,779.0,88.0,4.5,19.0,485.0,303.99,218.04
2016,5,17,16,45,748.0,84.5,4.55,18.5,432.5,247.87,169.56
2016,5,17,17,0,717.0,81.0,4.6,18.0,380.0,194.11,124.4
2016,5,17,17,15,677.0,75.5,4.5,17.5,328.0,136.57,80.36
2016,5,17,17,30,637.0,70.0,4.4,17.0,276.0,86.48,50.38
2016,5,17,17,45,576.0,64.0,4.35,16.5,225.0,51.66,40.21
2016,5,17,18,0,515.0,58.0,4.3,16.0,174.0,47.01,36.03
2016,5,17,18,15,428.5,48.5,4.1,15.5,128.5,39.42,29.04
2016,5,17,18,30,342.0,39.0,3.9,15.0,83.0,31.84,21.83
2016,5,17,18,45,209.5,26.0,3.75,15.0,49.0,21.12,10.4
2016,5,17,19,0,77.0,13.0,3.6,15.0,15.0,10.23,0.0
2016,5,17,19,15,38.5,6.5,3.4,14.5,7.5,5.11,0.0
2016,5,17,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,18,5,15,102.0,15.0,2.1,12.0,24.0,11.45,0.0
2016,5,18,5,30,204.0,30.0,2.1,12.0,48.0,22.83,12.73
2016,5,18,5,45,304.5,42.0,2.15,12.5,88.5,32.1,22.47
2016,5,18,6,0,405.0,54.0,2.2,13.0,129.0,43.54,33.11
2016,5,18,6,15,473.0,62.5,2.0,13.0,176.5,49.99,39.21
2016,5,18,6,30,541.0,71.0,1.8,13.0,224.0,56.41,45.1
2016,5,18,6,45,590.0,77.5,1.65,13.5,275.0,93.94,57.03
2016,5,18,7,0,639.0,84.0,1.5,14.0,326.0,143.36,88.09
2016,5,18,7,15,673.5,89.0,1.4,14.5,377.0,194.11,127.45
2016,5,18,7,30,708.0,94.0,1.3,15.0,428.0,247.97,172.43
2016,5,18,7,45,735.5,97.5,1.2,15.5,478.5,304.02,220.2
2016,5,18,8,0,763.0,101.0,1.1,16.0,529.0,358.62,266.27
2016,5,18,8,15,782.0,104.5,1.15,16.0,576.5,411.19,310.87
2016,5,18,8,30,801.0,108.0,1.2,16.0,624.0,463.92,354.5
2016,5,18,8,45,815.0,111.0,1.25,16.5,667.0,513.6,394.0
2016,5,18,9,0,829.0,114.0,1.3,17.0,710.0,562.38,431.6
2016,5,18,9,15,840.5,116.5,1.4,17.0,748.5,604.24,464.37
2016,5,18,9,30,852.0,119.0,1.5,17.0,787.0,647.38,497.32
2016,5,18,9,45,863.5,119.0,1.6,17.5,821.0,686.54,525.83
2016,5,18,10,0,875.0,119.0,1.7,18.0,855.0,723.57,552.24
2016,5,18,10,15,725.0,216.5,1.8,18.0,840.0,737.59,559.64
2016,5,18,10,30,575.0,314.0,1.9,18.0,825.0,724.81,548.36
2016,5,18,10,45,733.5,220.5,2.05,18.0,886.5,786.86,596.21
2016,5,18,11,0,892.0,127.0,2.2,18.0,948.0,829.76,629.12
2016,5,18,11,15,895.0,127.5,2.3,18.0,961.5,846.11,640.36
2016,5,18,11,30,898.0,128.0,2.4,18.0,975.0,859.09,649.62
2016,5,18,11,45,898.0,129.0,2.5,18.0,980.0,866.59,655.23
2016,5,18,12,0,898.0,130.0,2.6,18.0,985.0,870.62,658.6
2016,5,18,12,15,898.0,130.0,2.6,17.5,983.5,870.39,659.65
2016,5,18,12,30,898.0,130.0,2.6,17.0,982.0,866.71,658.48
2016,5,18,12,45,898.5,128.0,2.65,17.0,973.0,858.34,653.32
2016,5,18,13,0,899.0,126.0,2.7,17.0,964.0,846.48,645.86
2016,5,18,13,15,895.5,125.0,2.8,17.0,947.0,828.8,634.74
2016,5,18,13,30,892.0,124.0,2.9,17.0,930.0,807.81,621.3
2016,5,18,13,45,887.5,122.0,3.0,17.0,906.5,782.02,604.19
2016,5,18,14,0,883.0,120.0,3.1,17.0,883.0,753.17,583.88
2016,5,18,14,15,875.5,118.5,3.25,16.5,852.0,719.74,561.06
2016,5,18,14,30,868.0,117.0,3.4,16.0,821.0,683.72,535.65
2016,5,18,14,45,855.0,116.5,3.6,16.0,784.0,642.74,504.9
2016,5,18,15,0,842.0,116.0,3.8,16.0,747.0,599.98,471.93
2016,5,18,15,15,828.5,113.5,3.95,15.5,705.5,556.58,438.16
2016,5,18,15,30,815.0,111.0,4.1,15.0,664.0,508.29,399.51
2016,5,18,15,45,791.5,110.5,4.25,15.0,616.5,456.37,356.24
2016,5,18,16,0,768.0,110.0,4.4,15.0,569.0,404.75,312.08
2016,5,18,16,15,745.0,106.0,4.45,14.5,520.5,351.0,265.61
2016,5,18,16,30,722.0,102.0,4.5,14.0,472.0,295.42,216.87
2016,5,18,16,45,693.5,96.5,4.6,14.0,421.5,240.94,168.81
2016,5,18,17,0,665.0,91.0,4.7,14.0,371.0,188.65,124.04
2016,5,18,17,15,624.0,85.0,4.75,14.0,320.0,137.01,84.2
2016,5,18,17,30,583.0,79.0,4.8,14.0,269.0,89.59,55.38
2016,5,18,17,45,526.0,71.0,4.85,14.0,219.5,56.32,44.79
2016,5,18,18,0,469.0,63.0,4.9,14.0,170.0,50.43,39.38
2016,5,18,18,15,383.5,53.0,4.9,13.5,126.0,42.66,32.17
2016,5,18,18,30,298.0,43.0,4.9,13.0,82.0,32.75,22.85
2016,5,18,18,45,173.5,28.5,4.9,13.0,49.0,21.62,11.19
2016,5,18,19,0,49.0,14.0,4.9,13.0,16.0,11.02,0.0
2016,5,18,19,15,24.5,7.0,4.9,13.0,8.0,5.51,0.0
2016,5,18,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,72.5,18.0,6.45,11.0,24.5,13.65,0.0
2016,5,19,5,30,145.0,36.0,6.7,11.0,49.0,26.79,16.15
2016,5,19,5,45,247.5,50.0,6.95,11.0,89.5,37.39,27.24
2016,5,19,6,0,350.0,64.0,7.2,11.0,130.0,47.92,37.26
2016,5,19,6,15,421.5,74.5,7.25,11.0,177.5,55.79,44.71
2016,5,19,6,30,493.0,85.0,7.3,11.0,225.0,66.51,54.52
2016,5,19,6,45,558.0,82.0,7.4,11.5,271.0,94.4,59.26
2016,5,19,7,0,623.0,79.0,7.5,12.0,317.0,136.42,84.14
2016,5,19,7,15,542.5,115.0,7.3,12.0,343.0,189.85,132.01
2016,5,19,7,30,462.0,151.0,7.1,12.0,369.0,229.26,170.49
2016,5,19,7,45,512.0,154.0,6.95,12.5,421.0,275.86,210.22
2016,5,19,8,0,562.0,157.0,6.8,13.0,473.0,330.9,257.22
2016,5,19,8,15,574.5,169.5,6.85,13.0,517.0,378.65,299.31
2016,5,19,8,30,587.0,182.0,6.9,13.0,561.0,426.45,340.72
2016,5,19,8,45,710.5,155.5,6.95,13.0,645.0,497.37,399.66
2016,5,19,9,0,834.0,129.0,7.0,13.0,729.0,576.26,464.71
2016,5,19,9,15,847.5,131.5,6.9,13.0,770.0,623.41,503.6
2016,5,19,9,30,861.0,134.0,6.8,13.0,811.0,669.05,540.5
2016,5,19,9,45,871.5,136.0,6.75,13.5,846.0,710.51,572.47
2016,5,19,10,0,882.0,138.0,6.7,14.0,881.0,741.94,596.28
2016,5,19,10,15,889.0,139.5,6.65,14.0,909.0,774.78,621.63
2016,5,19,10,30,896.0,141.0,6.6,14.0,937.0,804.78,644.44
2016,5,19,10,45,902.5,141.0,6.6,14.0,958.0,830.19,663.43
2016,5,19,11,0,909.0,141.0,6.6,14.0,979.0,852.45,679.42
2016,5,19,11,15,911.0,141.5,6.65,14.0,992.0,868.21,690.83
2016,5,19,11,30,913.0,142.0,6.7,14.0,1005.0,880.52,699.78
2016,5,19,11,45,913.5,142.5,6.75,14.5,1010.0,888.1,704.0
2016,5,19,12,0,914.0,143.0,6.8,15.0,1015.0,892.19,705.75
2016,5,19,12,15,913.5,143.0,6.85,15.0,1012.5,891.55,705.48
2016,5,19,12,30,913.0,143.0,6.9,15.0,1010.0,887.42,702.76
2016,5,19,12,45,690.0,264.0,7.0,15.0,916.0,821.9,651.03
2016,5,19,13,0,467.0,385.0,7.1,15.0,822.0,732.12,578.95
2016,5,19,13,15,491.5,369.0,7.3,14.5,821.0,729.2,579.34
2016,5,19,13,30,516.0,353.0,7.5,14.0,820.0,723.16,576.97
2016,5,19,13,45,527.0,335.5,7.75,14.0,801.5,702.52,562.2
2016,5,19,14,0,538.0,318.0,8.0,14.0,783.0,679.18,545.12
2016,5,19,14,15,713.5,221.0,8.1,14.0,815.0,704.28,567.69
2016,5,19,14,30,889.0,124.0,8.2,14.0,847.0,701.57,568.07
2016,5,19,14,45,723.5,184.0,8.3,14.0,754.5,624.16,504.63
2016,5,19,15,0,558.0,244.0,8.4,14.0,662.0,541.77,437.38
2016,5,19,15,15,590.5,214.5,8.45,13.5,635.5,511.8,413.42
2016,5,19,15,30,623.0,185.0,8.5,13.0,609.0,474.07,382.14
2016,5,19,15,45,579.0,183.0,8.55,13.0,555.5,419.63,335.95
2016,5,19,16,0,535.0,181.0,8.6,13.0,502.0,363.92,288.31
2016,5,19,16,15,585.0,149.0,8.7,12.5,472.5,328.19,255.13
2016,5,19,16,30,635.0,117.0,8.8,12.0,443.0,281.73,211.55
2016,5,19,16,45,520.0,128.5,8.9,12.0,377.0,222.0,162.02
2016,5,19,17,0,405.0,140.0,9.0,12.0,311.0,176.85,127.11
2016,5,19,17,15,362.0,130.5,8.95,12.0,268.5,136.96,96.31
2016,5,19,17,30,319.0,121.0,8.9,12.0,226.0,101.98,73.72
2016,5,19,17,45,283.0,103.5,8.85,12.0,184.5,74.1,61.1
2016,5,19,18,0,247.0,86.0,8.8,12.0,143.0,62.17,50.21
2016,5,19,18,15,196.5,68.0,8.8,11.5,106.0,49.57,38.6
2016,5,19,18,30,146.0,50.0,8.8,11.0,69.0,36.8,26.62
2016,5,19,18,45,73.0,32.0,8.8,11.0,41.5,23.78,13.28
2016,5,19,19,0,0.0,14.0,8.8,11.0,14.0,10.69,0.0
2016,5,19,19,15,0.0,7.0,8.85,11.0,7.0,5.51,0.0
2016,5,19,19,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,90.5,17.5,7.7,11.0,26.0,13.27,0.0
2016,5,20,5,30,181.0,35.0,7.7,11.0,52.0,26.34,15.95
2016,5,20,5,45,284.5,48.0,7.7,11.0,93.0,36.22,26.24
2016,5,20,6,0,388.0,61.0,7.7,11.0,134.0,46.17,35.72
2016,5,20,6,15,459.5,70.0,7.65,11.0,182.5,55.67,44.61
2016,5,20,6,30,531.0,79.0,7.6,11.0,231.0,62.3,50.74
2016,5,20,6,45,581.5,86.0,7.6,11.5,283.0,97.85,61.89
2016,5,20,7,0,632.0,93.0,7.6,12.0,335.0,147.18,92.99
2016,5,20,7,15,442.0,142.0,7.55,12.0,323.0,187.43,134.36
2016,5,20,7,30,252.0,191.0,7.5,12.0,311.0,205.45,158.68
2016,5,20,7,45,503.5,152.5,7.5,12.0,425.5,271.11,206.97
2016,5,20,8,0,755.0,114.0,7.5,12.0,540.0,361.33,278.93
2016,5,20,8,15,775.5,117.5,7.45,12.0,588.0,416.32,328.24
2016,5,20,8,30,796.0,121.0,7.4,12.0,636.0,469.34,375.14
2016,5,20,8,45,809.0,125.5,7.4,12.0,679.5,519.52,418.88
2016,5,20,9,0,822.0,130.0,7.4,12.0,723.0,568.74,460.86
2016,5,20,9,15,834.5,132.5,7.35,12.0,762.5,614.73,499.31
2016,5,20,9,30,847.0,135.0,7.3,12.0,802.0,659.17,535.73
2016,5,20,9,45,860.0,135.0,7.3,12.5,836.5,699.96,567.71
2016,5,20,10,0,873.0,135.0,7.3,13.0,871.0,731.21,591.88
2016,5,20,10,15,879.5,136.5,7.25,13.0,898.5,763.38,617.05
2016,5,20,10,30,886.0,138.0,7.2,13.0,926.0,792.71,639.68
2016,5,20,10,45,888.5,140.5,7.2,13.0,946.0,816.78,657.96
2016,5,20,11,0,891.0,143.0,7.2,13.0,966.0,837.57,673.08
2016,5,20,11,15,894.0,143.5,7.15,13.0,979.5,853.84,684.66
2016,5,20,11,30,897.0,144.0,7.1,13.0,993.0,866.76,693.79
2016,5,20,11,45,898.5,144.5,7.1,13.0,998.5,875.04,699.73
2016,5,20,12,0,900.0,145.0,7.1,13.0,1004.0,879.9,703.23
2016,5,20,12,15,899.5,144.5,7.1,13.0,1001.5,878.89,702.46
2016,5,20,12,30,899.0,144.0,7.1,13.0,999.0,874.45,699.26
2016,5,20,12,45,896.5,143.5,7.1,13.0,989.0,864.94,692.38
2016,5,20,13,0,894.0,143.0,7.1,13.0,979.0,852.04,683.05
2016,5,20,13,15,889.5,142.0,7.1,13.0,961.5,833.79,669.79
2016,5,20,13,30,885.0,141.0,7.1,13.0,944.0,812.29,654.14
2016,5,20,13,45,876.5,141.0,7.1,13.0,918.5,785.46,633.49
2016,5,20,14,0,868.0,141.0,7.1,13.0,893.0,755.79,610.38
2016,5,20,14,15,859.5,139.5,7.05,13.0,862.0,730.01,589.62
2016,5,20,14,30,851.0,138.0,7.0,13.0,831.0,693.03,560.1
2016,5,20,14,45,837.5,136.5,7.0,13.0,793.0,650.68,526.01
2016,5,20,15,0,824.0,135.0,7.0,13.0,755.0,606.64,489.95
2016,5,20,15,15,809.5,132.0,6.95,12.5,712.5,559.37,451.35
2016,5,20,15,30,795.0,129.0,6.9,12.0,670.0,511.05,410.91
2016,5,20,15,45,775.0,126.0,6.85,12.0,623.5,459.52,366.18
2016,5,20,16,0,755.0,123.0,6.8,12.0,577.0,406.24,319.14
2016,5,20,16,15,730.5,118.5,6.7,12.0,527.5,351.79,270.43
2016,5,20,16,30,706.0,114.0,6.6,12.0,478.0,298.49,222.26
2016,5,20,16,45,680.5,106.5,6.55,12.0,427.5,244.02,173.51
2016,5,20,17,0,655.0,99.0,6.5,12.0,377.0,191.47,128.0
2016,5,20,17,15,612.0,93.0,6.4,11.5,325.5,140.29,88.57
2016,5,20,17,30,569.0,87.0,6.3,11.0,274.0,93.59,60.37
2016,5,20,17,45,509.0,78.5,6.2,11.0,224.5,61.75,50.23
2016,5,20,18,0,449.0,70.0,6.1,11.0,175.0,55.66,44.58
2016,5,20,18,15,362.0,59.0,5.95,11.0,130.0,44.57,34.25
2016,5,20,18,30,275.0,48.0,5.8,11.0,85.0,36.15,26.12
2016,5,20,18,45,160.0,32.5,5.7,11.0,52.0,24.45,14.08
2016,5,20,19,0,45.0,17.0,5.6,11.0,19.0,12.88,0.0
2016,5,20,19,15,22.5,8.5,5.5,11.0,9.5,6.69,0.0
2016,5,20,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,42.5,17.0,3.3,12.0,21.0,12.93,0.0
2016,5,21,5,30,85.0,34.0,3.4,12.0,42.0,25.29,15.2
2016,5,21,5,45,133.0,52.5,3.55,12.0,74.0,38.48,28.18
2016,5,21,6,0,181.0,71.0,3.7,12.0,106.0,51.49,40.35
2016,5,21,6,15,217.5,90.0,3.75,12.0,144.0,64.48,52.34
2016,5,21,6,30,254.0,109.0,3.8,12.0,182.0,77.2,63.87
2016,5,21,6,45,291.5,122.0,3.85,12.0,221.5,102.77,74.45
2016,5,21,7,0,329.0,135.0,3.9,12.0,261.0,137.39,97.61
2016,5,21,7,15,352.0,152.5,3.95,12.0,305.0,176.66,128.74
2016,5,21,7,30,375.0,170.0,4.0,12.0,349.0,220.84,165.83
2016,5,21,7,45,373.0,192.5,4.1,12.5,387.0,258.8,198.97
2016,5,21,8,0,371.0,215.0,4.2,13.0,425.0,298.7,233.38
2016,5,21,8,15,549.0,178.5,4.3,13.0,519.0,368.81,289.23
2016,5,21,8,30,727.0,142.0,4.4,13.0,613.0,453.37,357.59
2016,5,21,8,45,740.5,147.5,4.5,13.0,655.5,502.06,398.81
2016,5,21,9,0,754.0,153.0,4.6,13.0,698.0,550.02,438.68
2016,5,21,9,15,532.0,254.0,4.6,13.0,649.0,534.99,427.17
2016,5,21,9,30,310.0,355.0,4.6,13.0,600.0,494.6,394.34
2016,5,21,9,45,346.5,359.0,4.6,13.0,643.5,536.38,427.25
2016,5,21,10,0,383.0,363.0,4.6,13.0,687.0,579.34,460.45
2016,5,21,10,15,366.0,384.5,4.55,13.0,702.0,599.1,474.66
2016,5,21,10,30,349.0,406.0,4.5,13.0,717.0,616.56,487.01
2016,5,21,10,45,420.0,389.0,4.45,13.0,772.0,676.19,532.47
2016,5,21,11,0,491.0,372.0,4.4,13.0,827.0,729.19,572.36
2016,5,21,11,15,491.0,380.5,4.35,13.0,840.0,745.52,583.58
2016,5,21,11,30,491.0,389.0,4.3,13.0,853.0,759.52,593.23
2016,5,21,11,45,497.0,390.5,4.3,13.0,862.5,770.45,601.13
2016,5,21,12,0,503.0,392.0,4.3,13.0,872.0,778.98,607.29
2016,5,21,12,15,441.5,407.0,4.3,13.0,828.0,739.98,577.65
2016,5,21,12,30,380.0,422.0,4.3,13.0,784.0,690.1,540.23
2016,5,21,12,45,395.0,410.0,4.3,13.0,783.0,688.11,539.54
2016,5,21,13,0,410.0,398.0,4.3,13.0,782.0,693.5,543.84
2016,5,21,13,15,451.5,378.5,4.3,13.0,794.5,702.13,551.18
2016,5,21,13,30,493.0,359.0,4.3,13.0,807.0,707.16,555.75
2016,5,21,13,45,350.5,392.0,4.35,13.0,706.0,604.76,477.33
2016,5,21,14,0,208.0,425.0,4.4,13.0,605.0,508.01,402.09
2016,5,21,14,15,187.0,410.0,4.35,13.0,568.0,472.36,374.93
2016,5,21,14,30,166.0,395.0,4.3,13.0,531.0,437.37,347.84
2016,5,21,14,45,148.0,375.5,4.3,13.0,492.5,401.51,320.05
2016,5,21,15,0,130.0,356.0,4.3,13.0,454.0,366.62,292.82
2016,5,21,15,15,131.0,335.0,4.25,13.0,429.0,341.87,273.45
2016,5,21,15,30,132.0,314.0,4.2,13.0,404.0,316.79,253.53
2016,5,21,15,45,445.5,214.0,4.2,13.0,488.0,378.99,300.68
2016,5,21,16,0,759.0,114.0,4.2,13.0,572.0,400.97,310.9
2016,5,21,16,15,619.5,139.5,4.15,13.0,492.5,330.32,252.5
2016,5,21,16,30,480.0,165.0,4.1,13.0,413.0,269.46,203.42
2016,5,21,16,45,572.0,128.5,4.1,13.0,394.5,235.8,169.44
2016,5,21,17,0,664.0,92.0,4.1,13.0,376.0,186.72,122.68
2016,5,21,17,15,624.0,86.5,4.1,13.0,325.0,135.94,83.76
2016,5,21,17,30,584.0,81.0,4.1,13.0,274.0,89.22,55.96
2016,5,21,17,45,525.0,73.5,4.1,13.0,225.0,58.08,46.56
2016,5,21,18,0,466.0,66.0,4.1,13.0,176.0,52.62,41.54
2016,5,21,18,15,384.0,55.5,3.9,12.5,131.5,44.54,34.06
2016,5,21,18,30,302.0,45.0,3.7,12.0,87.0,34.21,24.37
2016,5,21,18,45,185.0,31.0,3.55,12.0,53.5,23.48,13.45
2016,5,21,19,0,68.0,17.0,3.4,12.0,20.0,12.95,0.0
2016,5,21,19,15,34.0,8.5,3.35,12.0,10.0,6.69,0.0
2016,5,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,101.0,17.5,2.5,11.0,27.0,13.3,0.0
2016,5,22,5,30,202.0,35.0,2.6,11.0,54.0,26.44,16.36
2016,5,22,5,45,295.5,48.0,2.75,11.5,95.0,36.3,26.37
2016,5,22,6,0,389.0,61.0,2.9,12.0,136.0,46.19,35.66
2016,5,22,6,15,456.0,70.5,2.85,12.0,183.5,55.94,44.73
2016,5,22,6,30,523.0,80.0,2.8,12.0,231.0,62.89,51.08
2016,5,22,6,45,565.0,88.5,2.8,12.5,281.0,96.78,61.83
2016,5,22,7,0,607.0,97.0,2.8,13.0,331.0,145.07,91.78
2016,5,22,7,15,372.5,149.0,2.75,13.0,299.0,178.46,128.6
2016,5,22,7,30,138.0,201.0,2.7,13.0,267.0,183.06,142.86
2016,5,22,7,45,110.5,221.5,2.7,13.0,278.0,201.18,159.15
2016,5,22,8,0,83.0,242.0,2.7,13.0,289.0,212.96,169.72
2016,5,22,8,15,47.0,227.0,2.7,13.0,254.0,194.26,155.19
2016,5,22,8,30,11.0,212.0,2.7,13.0,219.0,167.61,133.67
2016,5,22,8,45,116.5,273.0,2.7,13.0,357.0,277.97,222.3
2016,5,22,9,0,222.0,334.0,2.7,13.0,495.0,390.28,310.43
2016,5,22,9,15,523.0,236.0,2.75,13.0,642.0,513.78,407.64
2016,5,22,9,30,824.0,138.0,2.8,13.0,789.0,643.61,508.41
2016,5,22,9,45,848.5,131.0,2.85,13.5,826.0,678.63,534.34
2016,5,22,10,0,873.0,124.0,2.9,14.0,863.0,718.25,563.55
2016,5,22,10,15,879.5,125.0,2.95,14.0,889.5,749.93,587.24
2016,5,22,10,30,886.0,126.0,3.0,14.0,916.0,778.79,608.59
2016,5,22,10,45,888.5,128.0,3.1,14.0,935.5,802.45,625.86
2016,5,22,11,0,891.0,130.0,3.2,14.0,955.0,822.86,640.32
2016,5,22,11,15,893.5,131.0,3.25,14.0,967.5,839.14,651.62
2016,5,22,11,30,896.0,132.0,3.3,14.0,980.0,852.05,660.64
2016,5,22,11,45,894.5,133.5,3.35,14.5,984.5,858.7,664.1
2016,5,22,12,0,893.0,135.0,3.4,15.0,989.0,861.9,665.26
2016,5,22,12,15,892.5,135.0,3.5,15.0,987.0,861.33,665.41
2016,5,22,12,30,892.0,135.0,3.6,15.0,985.0,857.36,663.27
