Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,12,45,658.0,264.0,3.75,15.0,888.0,790.06,612.3
2016,5,22,13,0,424.0,393.0,3.9,15.0,791.0,699.32,542.2
2016,5,22,13,15,651.0,263.0,4.0,14.5,861.0,763.35,596.11
2016,5,22,13,30,878.0,133.0,4.1,14.0,931.0,796.73,626.64
2016,5,22,13,45,678.5,234.0,4.2,14.0,841.0,728.9,572.76
2016,5,22,14,0,479.0,335.0,4.3,14.0,751.0,646.17,508.37
2016,5,22,14,15,436.0,338.5,4.35,14.0,707.5,601.65,474.94
2016,5,22,14,30,393.0,342.0,4.4,14.0,664.0,550.12,435.69
2016,5,22,14,45,446.0,303.0,4.45,14.0,652.5,541.87,430.08
2016,5,22,15,0,499.0,264.0,4.5,14.0,641.0,520.11,413.44
2016,5,22,15,15,457.0,265.0,4.55,14.0,595.5,473.37,376.22
2016,5,22,15,30,415.0,266.0,4.6,14.0,550.0,428.69,340.26
2016,5,22,15,45,464.0,228.0,4.65,14.0,525.5,397.03,313.64
2016,5,22,16,0,513.0,190.0,4.7,14.0,501.0,359.53,280.96
2016,5,22,16,15,613.5,147.5,4.7,13.5,488.5,333.74,255.37
2016,5,22,16,30,714.0,105.0,4.7,13.0,476.0,291.55,214.3
2016,5,22,16,45,663.5,100.0,4.75,13.0,417.0,233.29,163.92
2016,5,22,17,0,613.0,95.0,4.8,13.0,358.0,179.72,119.22
2016,5,22,17,15,558.5,94.0,4.8,12.5,310.0,133.81,85.03
2016,5,22,17,30,504.0,93.0,4.8,12.0,262.0,93.67,62.24
2016,5,22,17,45,462.5,81.5,4.8,12.0,216.0,60.94,49.31
2016,5,22,18,0,421.0,70.0,4.8,12.0,170.0,52.74,41.82
2016,5,22,18,15,373.0,57.0,4.65,12.0,129.5,43.29,33.03
2016,5,22,18,30,325.0,44.0,4.5,12.0,89.0,35.67,25.68
2016,5,22,18,45,214.5,30.5,4.35,12.0,55.0,23.25,13.43
2016,5,22,19,0,104.0,17.0,4.2,12.0,21.0,12.94,0.0
2016,5,22,19,15,52.0,8.5,4.1,11.5,10.5,6.69,0.0
2016,5,22,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,27.0,16.5,3.2,12.0,19.0,12.76,0.0
2016,5,23,5,30,54.0,33.0,3.3,12.0,38.0,24.78,15.01
2016,5,23,5,45,88.5,52.5,3.45,12.0,67.0,38.59,28.34
2016,5,23,6,0,123.0,72.0,3.6,12.0,96.0,52.23,41.04
2016,5,23,6,15,148.0,92.5,3.6,12.0,130.0,66.19,53.89
2016,5,23,6,30,173.0,113.0,3.6,12.0,164.0,79.93,66.31
2016,5,23,6,45,196.5,131.5,3.6,12.5,199.5,102.43,76.93
2016,5,23,7,0,220.0,150.0,3.6,13.0,235.0,133.62,98.79
2016,5,23,7,15,168.0,176.0,3.6,13.0,246.0,158.86,121.45
2016,5,23,7,30,116.0,202.0,3.6,13.0,257.0,178.27,139.96
2016,5,23,7,45,146.0,225.5,3.65,13.0,303.0,213.72,168.55
2016,5,23,8,0,176.0,249.0,3.7,13.0,349.0,252.49,200.01
2016,5,23,8,15,463.0,188.5,3.7,13.0,482.0,340.39,267.15
2016,5,23,8,30,750.0,128.0,3.7,13.0,615.0,449.81,353.27
2016,5,23,8,45,533.5,222.0,3.7,13.5,580.0,453.67,358.95
2016,5,23,9,0,317.0,316.0,3.7,14.0,545.0,432.65,342.95
2016,5,23,9,15,563.5,227.0,3.7,14.0,662.0,531.88,421.81
2016,5,23,9,30,810.0,138.0,3.7,14.0,779.0,633.1,501.38
2016,5,23,9,45,830.0,133.5,3.75,14.0,814.0,673.04,532.25
2016,5,23,10,0,850.0,129.0,3.8,14.0,849.0,704.6,556.92
2016,5,23,10,15,856.5,130.5,3.75,14.0,876.0,735.96,580.36
2016,5,23,10,30,863.0,132.0,3.7,14.0,903.0,764.6,601.4
2016,5,23,10,45,872.0,130.0,3.7,14.0,924.0,789.43,619.56
2016,5,23,11,0,881.0,128.0,3.7,14.0,945.0,811.35,634.72
2016,5,23,11,15,884.0,129.0,3.65,14.0,958.0,827.86,645.79
2016,5,23,11,30,887.0,130.0,3.6,14.0,971.0,841.08,654.56
2016,5,23,11,45,891.0,128.0,3.55,14.0,977.0,849.34,659.88
2016,5,23,12,0,895.0,126.0,3.5,14.0,983.0,854.25,662.94
2016,5,23,12,15,895.0,126.0,3.45,14.0,981.5,854.11,662.52
2016,5,23,12,30,895.0,126.0,3.4,14.0,980.0,850.57,659.83
2016,5,23,12,45,618.5,281.0,3.4,14.0,868.5,769.99,597.72
2016,5,23,13,0,342.0,436.0,3.4,14.0,757.0,659.1,511.3
2016,5,23,13,15,424.0,397.0,3.4,14.0,787.5,692.34,538.08
2016,5,23,13,30,506.0,358.0,3.4,14.0,818.0,713.4,554.95
2016,5,23,13,45,669.0,252.5,3.45,14.5,844.0,735.4,573.56
2016,5,23,14,0,832.0,147.0,3.5,15.0,870.0,738.72,578.2
2016,5,23,14,15,823.5,145.0,3.55,15.0,840.0,705.09,553.13
2016,5,23,14,30,815.0,143.0,3.6,15.0,810.0,669.08,526.05
2016,5,23,14,45,813.0,135.5,3.7,15.0,776.0,630.18,496.47
2016,5,23,15,0,811.0,128.0,3.8,15.0,742.0,588.81,464.23
2016,5,23,15,15,502.0,221.5,3.9,14.5,594.5,461.9,365.51
2016,5,23,15,30,193.0,315.0,4.0,14.0,447.0,346.23,275.09
2016,5,23,15,45,178.0,293.0,4.1,14.0,408.5,310.22,246.65
2016,5,23,16,0,163.0,271.0,4.2,14.0,370.0,275.43,218.64
2016,5,23,16,15,98.0,235.0,4.3,14.0,293.5,211.97,168.25
2016,5,23,16,30,33.0,199.0,4.4,14.0,217.0,159.84,127.35
2016,5,23,16,45,16.5,161.0,4.5,14.0,170.0,124.61,98.97
2016,5,23,17,0,0.0,123.0,4.6,14.0,123.0,92.66,73.16
2016,5,23,17,15,0.0,106.5,4.6,13.5,106.5,80.01,62.81
2016,5,23,17,30,0.0,90.0,4.6,13.0,90.0,67.51,52.41
2016,5,23,17,45,236.5,77.5,4.7,13.0,134.0,55.49,44.25
2016,5,23,18,0,473.0,65.0,4.8,13.0,178.0,51.83,40.85
2016,5,23,18,15,393.5,55.0,4.75,12.5,134.0,44.13,33.72
2016,5,23,18,30,314.0,45.0,4.7,12.0,90.0,34.3,24.52
2016,5,23,18,45,202.0,31.5,4.7,12.0,56.0,23.93,14.14
2016,5,23,19,0,90.0,18.0,4.7,12.0,22.0,13.65,0.0
2016,5,23,19,15,45.0,9.0,4.65,12.0,11.0,7.08,0.0
2016,5,23,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,12.5,3.7,12.0,12.5,9.51,0.0
2016,5,24,5,30,0.0,25.0,3.8,12.0,25.0,19.1,10.34
2016,5,24,5,45,0.0,43.5,3.9,12.0,43.5,32.57,23.07
2016,5,24,6,0,0.0,62.0,4.0,12.0,62.0,45.83,35.36
2016,5,24,6,15,6.0,82.0,4.0,12.0,83.5,60.01,48.37
2016,5,24,6,30,12.0,102.0,4.0,12.0,105.0,74.11,61.13
2016,5,24,6,45,18.0,121.5,4.0,12.0,127.5,89.48,70.92
2016,5,24,7,0,24.0,141.0,4.0,12.0,150.0,106.38,84.56
2016,5,24,7,15,27.5,161.0,4.0,12.0,173.0,123.69,98.69
2016,5,24,7,30,31.0,181.0,4.0,12.0,196.0,142.49,114.11
2016,5,24,7,45,19.5,182.5,4.0,12.5,192.5,143.28,114.74
2016,5,24,8,0,8.0,184.0,4.0,13.0,189.0,142.63,114.04
2016,5,24,8,15,42.5,234.5,4.0,13.0,262.0,197.67,158.45
2016,5,24,8,30,77.0,285.0,4.0,13.0,335.0,255.35,204.64
2016,5,24,8,45,59.5,292.0,4.0,13.0,333.0,258.12,206.7
2016,5,24,9,0,42.0,299.0,4.0,13.0,331.0,258.91,207.06
2016,5,24,9,15,53.5,326.5,4.0,13.0,368.5,290.94,232.41
2016,5,24,9,30,65.0,354.0,4.0,13.0,406.0,324.05,258.35
2016,5,24,9,45,69.5,373.5,4.0,13.5,431.0,347.0,275.55
2016,5,24,10,0,74.0,393.0,4.0,14.0,456.0,370.13,292.74
2016,5,24,10,15,104.5,417.5,4.0,14.0,509.5,416.12,328.48
2016,5,24,10,30,135.0,442.0,4.0,14.0,563.0,473.99,372.79
2016,5,24,10,45,176.5,452.0,4.0,14.0,613.5,519.22,407.44
2016,5,24,11,0,218.0,462.0,4.0,14.0,664.0,565.35,442.51
2016,5,24,11,15,335.0,429.0,4.0,14.0,745.0,646.85,505.3
2016,5,24,11,30,452.0,396.0,4.0,14.0,826.0,728.6,566.99
2016,5,24,11,45,297.5,440.0,4.05,14.5,723.5,634.13,493.28
2016,5,24,12,0,143.0,484.0,4.1,15.0,621.0,534.7,415.45
2016,5,24,12,15,170.5,483.0,4.1,15.0,646.5,556.42,432.78
2016,5,24,12,30,198.0,482.0,4.1,15.0,672.0,576.92,448.59
2016,5,24,12,45,139.5,466.5,4.15,15.0,599.5,513.97,400.49
2016,5,24,13,0,81.0,451.0,4.2,15.0,527.0,439.4,343.37
2016,5,24,13,15,190.0,441.5,4.25,15.0,616.0,525.87,411.9
2016,5,24,13,30,299.0,432.0,4.3,15.0,705.0,605.88,473.66
2016,5,24,13,45,172.5,404.0,4.35,15.0,560.5,469.85,369.32
2016,5,24,14,0,46.0,376.0,4.4,15.0,416.0,339.54,267.28
2016,5,24,14,15,188.5,371.5,4.45,14.5,527.0,439.84,348.9
2016,5,24,14,30,331.0,367.0,4.5,14.0,638.0,528.21,418.87
2016,5,24,14,45,165.5,258.0,4.55,14.0,394.0,315.93,252.69
2016,5,24,15,0,0.0,149.0,4.6,14.0,150.0,115.31,89.85
2016,5,24,15,15,26.5,219.5,4.65,14.0,238.5,187.8,149.62
2016,5,24,15,30,53.0,290.0,4.7,14.0,327.0,253.06,202.4
2016,5,24,15,45,30.0,240.5,4.8,14.0,261.5,200.48,160.15
2016,5,24,16,0,7.0,191.0,4.9,14.0,196.0,148.64,118.35
2016,5,24,16,15,3.5,171.0,4.9,13.5,173.5,131.39,104.72
2016,5,24,16,30,0.0,151.0,4.9,13.0,151.0,114.66,91.39
2016,5,24,16,45,0.0,118.5,4.95,13.0,118.5,90.14,71.08
2016,5,24,17,0,0.0,86.0,5.0,13.0,86.0,65.86,50.73
2016,5,24,17,15,0.0,74.5,5.0,12.5,74.5,57.15,43.55
2016,5,24,17,30,0.0,63.0,5.0,12.0,63.0,48.29,36.11
2016,5,24,17,45,249.0,63.5,5.0,12.0,123.5,46.29,36.17
2016,5,24,18,0,498.0,64.0,5.0,12.0,184.0,51.27,40.53
2016,5,24,18,15,418.0,54.5,4.9,12.0,139.0,43.89,33.6
2016,5,24,18,30,338.0,45.0,4.8,12.0,94.0,36.5,26.47
2016,5,24,18,45,221.5,32.0,4.75,12.0,59.0,24.38,14.65
2016,5,24,19,0,105.0,19.0,4.7,12.0,24.0,14.42,0.0
2016,5,24,19,15,52.5,9.5,4.6,12.0,12.0,7.47,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,119.5,17.0,3.1,12.0,29.0,12.99,0.0
2016,5,25,5,30,239.0,34.0,3.2,12.0,58.0,25.9,16.11
2016,5,25,5,45,330.5,45.0,3.3,12.0,98.5,36.38,26.45
2016,5,25,6,0,422.0,56.0,3.4,12.0,139.0,45.07,34.7
2016,5,25,6,15,486.0,64.5,3.4,12.0,186.5,51.48,40.74
2016,5,25,6,30,550.0,73.0,3.4,12.0,234.0,57.84,46.56
2016,5,25,6,45,275.0,65.5,3.4,12.5,146.0,60.78,39.66
2016,5,25,7,0,0.0,58.0,3.4,13.0,58.0,44.42,32.57
2016,5,25,7,15,0.0,72.0,3.45,13.0,72.0,55.26,41.72
2016,5,25,7,30,0.0,86.0,3.5,13.0,86.0,66.08,50.74
2016,5,25,7,45,0.0,108.5,3.55,13.0,108.5,83.13,64.93
2016,5,25,8,0,0.0,131.0,3.6,13.0,131.0,100.32,79.08
2016,5,25,8,15,0.5,150.0,3.7,13.0,150.5,115.22,91.19
2016,5,25,8,30,1.0,169.0,3.8,13.0,170.0,130.3,103.38
2016,5,25,8,45,3.5,184.0,3.9,13.0,187.0,143.46,113.91
2016,5,25,9,0,6.0,199.0,4.0,13.0,204.0,156.93,124.67
2016,5,25,9,15,13.5,243.0,4.05,13.0,254.0,196.11,156.3
2016,5,25,9,30,21.0,287.0,4.1,13.0,304.0,236.27,188.38
2016,5,25,9,45,23.0,304.0,4.2,13.0,323.5,252.42,201.01
2016,5,25,10,0,25.0,321.0,4.3,13.0,343.0,277.01,220.36
2016,5,25,10,15,19.0,294.0,4.3,13.0,311.0,244.22,193.92
2016,5,25,10,30,13.0,267.0,4.3,13.0,279.0,219.17,173.7
2016,5,25,10,45,13.5,272.0,4.35,13.5,284.5,224.2,177.3
2016,5,25,11,0,14.0,277.0,4.4,14.0,290.0,229.17,180.82
2016,5,25,11,15,15.5,292.0,4.4,14.0,307.0,242.92,191.65
2016,5,25,11,30,17.0,307.0,4.4,14.0,324.0,256.66,202.43
2016,5,25,11,45,59.0,390.0,4.4,14.0,447.5,371.87,293.48
2016,5,25,12,0,101.0,473.0,4.4,14.0,571.0,477.86,375.01
2016,5,25,12,15,84.5,461.5,4.45,14.0,543.0,454.41,356.51
2016,5,25,12,30,68.0,450.0,4.5,14.0,515.0,430.43,338.0
2016,5,25,12,45,112.5,461.5,4.6,14.5,567.5,487.2,382.0
2016,5,25,13,0,157.0,473.0,4.7,15.0,620.0,529.76,414.52
2016,5,25,13,15,212.5,457.0,4.85,15.0,653.0,555.64,435.72
2016,5,25,13,30,268.0,441.0,5.0,15.0,686.0,588.72,462.12
2016,5,25,13,45,155.5,406.5,5.15,15.0,548.0,458.71,361.98
2016,5,25,14,0,43.0,372.0,5.3,15.0,410.0,333.76,263.57
2016,5,25,14,15,40.0,354.0,5.4,15.0,388.5,314.18,248.76
2016,5,25,14,30,37.0,336.0,5.5,15.0,367.0,294.73,233.75
2016,5,25,14,45,36.5,321.0,5.65,15.0,350.5,279.4,221.99
2016,5,25,15,0,36.0,306.0,5.8,15.0,334.0,264.04,210.13
2016,5,25,15,15,21.5,254.5,5.9,14.5,271.0,207.95,165.64
2016,5,25,15,30,7.0,203.0,6.0,14.0,208.0,159.69,126.95
2016,5,25,15,45,4.0,185.0,6.1,14.0,188.0,143.76,114.21
2016,5,25,16,0,1.0,167.0,6.2,14.0,168.0,128.23,101.73
2016,5,25,16,15,0.5,155.0,6.25,13.5,155.5,118.45,94.11
2016,5,25,16,30,0.0,143.0,6.3,13.0,143.0,108.75,86.5
2016,5,25,16,45,61.5,160.5,6.35,13.0,187.5,134.6,106.06
2016,5,25,17,0,123.0,178.0,6.4,13.0,232.0,151.15,117.28
2016,5,25,17,15,376.0,126.5,6.35,13.0,260.5,133.11,92.17
2016,5,25,17,30,629.0,75.0,6.3,13.0,289.0,85.03,52.07
2016,5,25,17,45,567.0,70.0,6.3,13.0,238.5,55.83,44.55
2016,5,25,18,0,505.0,65.0,6.3,13.0,188.0,52.09,41.09
2016,5,25,18,15,424.5,55.5,6.2,12.5,142.5,44.71,34.27
2016,5,25,18,30,344.0,46.0,6.1,12.0,97.0,37.32,27.22
2016,5,25,18,45,218.5,33.5,6.1,12.0,61.0,25.45,15.65
2016,5,25,19,0,93.0,21.0,6.1,12.0,25.0,15.85,0.0
2016,5,25,19,15,46.5,10.5,6.05,12.0,12.5,8.26,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,82.0,19.5,4.1,12.0,28.0,14.86,0.0
2016,5,26,5,30,164.0,39.0,4.1,12.0,56.0,29.13,18.89
2016,5,26,5,45,254.5,53.0,4.1,12.0,96.0,39.55,29.24
2016,5,26,6,0,345.0,67.0,4.1,12.0,136.0,49.95,39.05
2016,5,26,6,15,412.5,77.5,4.05,12.0,183.0,57.72,46.33
2016,5,26,6,30,480.0,88.0,4.0,12.0,230.0,65.45,53.38
2016,5,26,6,45,375.5,117.0,4.0,12.5,241.0,100.34,71.11
2016,5,26,7,0,271.0,146.0,4.0,13.0,252.0,135.09,98.03
2016,5,26,7,15,454.0,133.0,3.95,13.0,340.0,177.52,124.29
2016,5,26,7,30,637.0,120.0,3.9,13.0,428.0,241.76,171.55
2016,5,26,7,45,661.5,127.0,3.85,13.0,476.5,292.77,216.26
2016,5,26,8,0,686.0,134.0,3.8,13.0,525.0,345.32,262.43
2016,5,26,8,15,708.0,138.5,3.75,13.0,572.0,396.12,306.76
2016,5,26,8,30,730.0,143.0,3.7,13.0,619.0,447.57,350.74
2016,5,26,8,45,749.0,145.0,3.65,13.5,662.5,495.81,390.57
2016,5,26,9,0,768.0,147.0,3.6,14.0,706.0,543.64,428.95
2016,5,26,9,15,781.5,150.0,3.5,14.0,744.5,588.1,464.41
2016,5,26,9,30,795.0,153.0,3.4,14.0,783.0,631.25,497.99
2016,5,26,9,45,805.0,155.0,3.35,14.5,816.0,669.74,526.5
2016,5,26,10,0,815.0,157.0,3.3,15.0,849.0,706.18,552.79
2016,5,26,10,15,822.5,158.5,3.2,15.0,876.0,738.16,576.07
2016,5,26,10,30,830.0,160.0,3.1,15.0,903.0,767.54,597.02
2016,5,26,10,45,836.0,160.5,3.05,15.0,923.0,792.16,614.5
2016,5,26,11,0,842.0,161.0,3.0,15.0,943.0,813.8,629.64
2016,5,26,11,15,845.0,162.0,3.0,15.0,956.0,830.39,641.32
2016,5,26,11,30,848.0,163.0,3.0,15.0,969.0,843.71,650.46
2016,5,26,11,45,852.0,161.5,3.0,15.5,975.5,852.38,655.01
2016,5,26,12,0,856.0,160.0,3.0,16.0,982.0,843.25,647.23
2016,5,26,12,15,598.5,303.0,3.1,16.0,877.0,774.48,594.15
2016,5,26,12,30,341.0,446.0,3.2,16.0,772.0,672.26,515.84
2016,5,26,12,45,235.5,458.0,3.3,16.0,682.5,582.81,449.82
2016,5,26,13,0,130.0,470.0,3.4,16.0,593.0,505.05,390.7
2016,5,26,13,15,116.5,457.5,3.6,15.5,566.5,480.47,373.69
2016,5,26,13,30,103.0,445.0,3.8,15.0,540.0,444.93,347.95
2016,5,26,13,45,90.5,426.5,4.05,15.0,508.5,416.38,326.65
2016,5,26,14,0,78.0,408.0,4.3,15.0,477.0,388.15,305.45
2016,5,26,14,15,65.5,384.0,4.55,15.0,440.5,355.87,280.93
2016,5,26,14,30,53.0,360.0,4.8,15.0,404.0,324.32,256.7
2016,5,26,14,45,84.5,358.5,5.05,15.0,424.5,338.6,268.89
2016,5,26,15,0,116.0,357.0,5.3,15.0,445.0,356.87,283.87
2016,5,26,15,15,449.5,245.0,5.45,14.5,558.5,450.19,359.31
2016,5,26,15,30,783.0,133.0,5.6,14.0,672.0,501.54,397.8
2016,5,26,15,45,765.0,129.5,5.75,14.0,627.0,451.56,354.95
2016,5,26,16,0,747.0,126.0,5.9,14.0,582.0,399.51,309.74
2016,5,26,16,15,724.0,121.5,5.95,13.5,534.0,346.5,263.38
2016,5,26,16,30,701.0,117.0,6.0,13.0,486.0,294.46,217.23
2016,5,26,16,45,668.5,112.5,6.05,13.0,435.5,241.57,170.59
2016,5,26,17,0,636.0,108.0,6.1,13.0,385.0,191.3,127.94
2016,5,26,17,15,595.0,101.5,6.05,12.5,334.5,141.51,90.27
2016,5,26,17,30,554.0,95.0,6.0,12.0,284.0,95.98,63.6
2016,5,26,17,45,490.0,87.5,6.0,12.0,234.0,65.25,53.18
2016,5,26,18,0,426.0,80.0,6.0,12.0,184.0,59.55,47.95
2016,5,26,18,15,345.0,67.5,5.85,12.0,139.5,50.29,39.33
2016,5,26,18,30,264.0,55.0,5.7,12.0,95.0,41.01,30.49
2016,5,26,18,45,159.0,38.5,5.6,12.0,60.0,28.76,18.54
2016,5,26,19,0,54.0,22.0,5.5,12.0,25.0,16.51,0.0
2016,5,26,19,15,27.0,11.0,5.35,11.5,12.5,8.65,0.0
2016,5,26,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,27,5,15,68.5,21.0,2.6,11.0,28.0,15.88,0.0
2016,5,27,5,30,137.0,42.0,2.5,11.0,56.0,30.95,20.61
2016,5,27,5,45,230.0,57.5,2.4,11.5,96.5,42.52,31.97
2016,5,27,6,0,323.0,73.0,2.3,12.0,137.0,53.86,42.56
2016,5,27,6,15,390.5,84.5,2.15,12.0,184.0,62.18,50.34
2016,5,27,6,30,458.0,96.0,2.0,12.0,231.0,70.44,57.83
2016,5,27,6,45,513.0,103.0,1.85,12.5,282.0,97.11,65.23
2016,5,27,7,0,568.0,110.0,1.7,13.0,333.0,145.29,94.01
2016,5,27,7,15,605.0,117.0,1.55,13.0,383.5,193.26,130.0
2016,5,27,7,30,642.0,124.0,1.4,13.0,434.0,244.77,172.37
2016,5,27,7,45,678.0,126.0,1.3,13.5,485.0,295.28,214.98
2016,5,27,8,0,714.0,128.0,1.2,14.0,536.0,348.43,259.64
2016,5,27,8,15,735.0,132.0,1.1,14.0,583.0,399.75,302.85
2016,5,27,8,30,756.0,136.0,1.0,14.0,630.0,451.54,345.19
2016,5,27,8,45,779.0,136.0,0.9,14.5,675.0,501.83,384.3
2016,5,27,9,0,802.0,136.0,0.8,15.0,720.0,550.84,420.96
2016,5,27,9,15,814.0,138.0,0.75,15.0,758.0,594.92,453.93
2016,5,27,9,30,826.0,140.0,0.7,15.0,796.0,637.48,484.79
2016,5,27,9,45,851.0,133.0,0.7,15.5,833.0,672.78,509.73
2016,5,27,10,0,876.0,126.0,0.7,16.0,870.0,712.6,537.05
2016,5,27,10,15,882.0,127.0,0.75,16.0,897.0,743.89,559.35
2016,5,27,10,30,888.0,128.0,0.8,16.0,924.0,772.34,579.49
2016,5,27,10,45,894.0,128.0,0.9,16.5,944.5,797.02,596.51
2016,5,27,11,0,900.0,128.0,1.0,17.0,965.0,818.59,610.52
2016,5,27,11,15,902.5,129.0,1.25,17.0,978.0,835.0,624.27
2016,5,27,11,30,905.0,130.0,1.5,17.0,991.0,848.03,635.64
2016,5,27,11,45,906.5,130.0,1.75,17.5,996.5,856.05,642.3
2016,5,27,12,0,908.0,130.0,2.0,18.0,1002.0,860.66,646.53
2016,5,27,12,15,907.5,130.0,2.25,18.0,1000.5,860.22,648.45
2016,5,27,12,30,907.0,130.0,2.5,18.0,999.0,856.36,647.96
2016,5,27,12,45,903.5,130.5,2.8,18.0,989.0,847.07,643.96
2016,5,27,13,0,900.0,131.0,3.1,18.0,979.0,834.41,637.44
2016,5,27,13,15,896.5,130.0,3.3,18.0,962.5,817.2,627.0
2016,5,27,13,30,893.0,129.0,3.5,18.0,946.0,796.72,614.07
2016,5,27,13,45,887.0,128.5,3.7,18.0,922.0,771.61,596.81
2016,5,27,14,0,881.0,128.0,3.9,18.0,898.0,743.53,577.01
2016,5,27,14,15,873.5,126.5,4.0,17.5,868.0,710.8,554.04
2016,5,27,14,30,866.0,125.0,4.1,17.0,838.0,675.5,528.57
2016,5,27,14,45,856.0,123.0,4.2,17.0,801.5,635.89,498.22
2016,5,27,15,0,846.0,121.0,4.3,17.0,765.0,597.92,468.38
2016,5,27,15,15,833.5,118.5,4.3,17.0,724.0,551.89,431.4
2016,5,27,15,30,821.0,116.0,4.3,17.0,683.0,504.57,392.49
2016,5,27,15,45,804.5,113.0,4.35,17.0,638.0,454.06,350.24
2016,5,27,16,0,788.0,110.0,4.4,17.0,593.0,403.18,306.61
2016,5,27,16,15,766.5,106.5,4.4,16.5,544.5,350.13,260.88
2016,5,27,16,30,745.0,103.0,4.4,16.0,496.0,294.81,212.66
2016,5,27,16,45,715.5,98.5,4.4,16.0,445.0,240.44,165.26
2016,5,27,17,0,686.0,94.0,4.4,16.0,394.0,188.28,121.45
2016,5,27,17,15,647.5,88.5,4.35,15.5,343.0,136.87,83.08
2016,5,27,17,30,609.0,83.0,4.3,15.0,292.0,89.29,55.98
2016,5,27,17,45,553.0,76.0,4.25,15.0,242.0,60.09,47.97
2016,5,27,18,0,497.0,69.0,4.2,15.0,192.0,55.04,43.4
2016,5,27,18,15,418.0,59.0,4.05,14.5,146.0,47.38,36.39
2016,5,27,18,30,339.0,49.0,3.9,14.0,100.0,37.31,27.06
2016,5,27,18,45,223.5,35.0,3.8,14.0,63.5,26.56,16.65
2016,5,27,19,0,108.0,21.0,3.7,14.0,27.0,15.9,0.09
2016,5,27,19,15,54.0,10.5,3.6,13.5,13.5,8.26,0.0
2016,5,27,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,5,15,101.5,18.5,2.35,12.5,29.5,14.06,0.0
2016,5,28,5,30,203.0,37.0,2.4,13.0,59.0,27.89,17.91
2016,5,28,5,45,299.0,49.5,2.5,13.5,100.0,37.4,27.23
2016,5,28,6,0,395.0,62.0,2.6,14.0,141.0,46.95,36.12
2016,5,28,6,15,459.0,71.0,2.55,14.0,188.5,56.18,44.61
2016,5,28,6,30,523.0,80.0,2.5,14.0,236.0,62.72,50.53
2016,5,28,6,45,573.0,86.0,2.45,14.5,286.5,89.42,57.22
2016,5,28,7,0,623.0,92.0,2.4,15.0,337.0,136.46,83.91
2016,5,28,7,15,657.0,97.5,2.4,15.0,387.5,185.7,120.8
2016,5,28,7,30,691.0,103.0,2.4,15.0,438.0,237.99,164.26
2016,5,28,7,45,719.0,106.5,2.4,15.5,488.0,289.78,208.82
2016,5,28,8,0,747.0,110.0,2.4,16.0,538.0,345.86,256.85
2016,5,28,8,15,767.0,114.0,2.35,16.5,585.5,397.7,300.89
2016,5,28,8,30,787.0,118.0,2.3,17.0,633.0,449.85,344.02
2016,5,28,8,45,668.0,176.0,2.3,17.5,633.5,479.22,369.18
2016,5,28,9,0,549.0,234.0,2.3,18.0,634.0,492.36,380.25
2016,5,28,9,15,695.0,181.5,2.25,18.0,716.0,562.95,434.57
2016,5,28,9,30,841.0,129.0,2.2,18.0,798.0,635.44,489.44
2016,5,28,9,45,849.5,131.5,2.2,18.5,831.0,668.92,513.54
2016,5,28,10,0,858.0,134.0,2.2,19.0,864.0,705.08,539.05
2016,5,28,10,15,865.0,135.5,2.2,19.0,891.0,736.93,561.96
2016,5,28,10,30,872.0,137.0,2.2,19.0,918.0,766.05,582.59
2016,5,28,10,45,876.0,138.5,2.25,19.0,938.5,790.03,599.71
2016,5,28,11,0,880.0,140.0,2.3,19.0,959.0,810.88,614.26
2016,5,28,11,15,883.0,141.0,2.4,19.0,972.5,827.34,625.77
2016,5,28,11,30,886.0,142.0,2.5,19.0,986.0,840.51,635.13
2016,5,28,11,45,887.0,142.5,2.6,19.0,991.5,848.37,640.94
2016,5,28,12,0,888.0,143.0,2.7,19.0,997.0,852.89,644.59
2016,5,28,12,15,888.0,143.0,2.8,19.0,995.5,852.89,645.25
2016,5,28,12,30,888.0,143.0,2.9,19.0,994.0,849.57,643.72
2016,5,28,12,45,879.0,147.0,3.05,19.0,982.5,838.77,637.42
2016,5,28,13,0,870.0,151.0,3.2,19.0,971.0,824.81,628.95
2016,5,28,13,15,866.5,150.0,3.3,19.0,954.5,808.19,618.3
2016,5,28,13,30,863.0,149.0,3.4,19.0,938.0,788.39,604.72
2016,5,28,13,45,858.0,147.0,3.5,19.0,914.5,763.62,587.39
2016,5,28,14,0,853.0,145.0,3.6,19.0,891.0,744.63,573.65
2016,5,28,14,15,845.0,143.0,3.65,18.5,861.0,711.07,550.15
2016,5,28,14,30,837.0,141.0,3.7,18.0,831.0,675.05,524.34
2016,5,28,14,45,828.0,138.0,3.8,18.0,795.5,635.29,494.29
2016,5,28,15,0,819.0,135.0,3.9,18.0,760.0,593.56,462.0
2016,5,28,15,15,805.5,132.0,3.9,18.0,719.0,547.71,425.53
2016,5,28,15,30,792.0,129.0,3.9,18.0,678.0,500.73,387.28
2016,5,28,15,45,776.0,125.0,3.9,18.0,633.0,450.96,345.93
2016,5,28,16,0,760.0,121.0,3.9,18.0,588.0,400.85,303.31
2016,5,28,16,15,737.5,116.5,3.85,17.5,539.5,345.54,256.34
2016,5,28,16,30,715.0,112.0,3.8,17.0,491.0,293.14,211.01
2016,5,28,16,45,551.5,131.0,3.8,17.0,405.5,228.92,161.46
2016,5,28,17,0,388.0,150.0,3.8,17.0,320.0,176.91,124.56
2016,5,28,17,15,483.0,119.5,3.7,16.5,304.0,138.89,91.16
2016,5,28,17,30,578.0,89.0,3.6,16.0,288.0,91.99,58.84
2016,5,28,17,45,523.0,81.0,3.5,15.5,238.5,63.45,50.84
2016,5,28,18,0,468.0,73.0,3.4,15.0,189.0,57.82,45.87
2016,5,28,18,15,390.0,62.0,3.2,14.5,144.0,46.91,36.0
2016,5,28,18,30,312.0,51.0,3.0,14.0,99.0,38.54,28.17
2016,5,28,18,45,203.5,36.5,2.9,14.0,63.0,27.54,17.58
2016,5,28,19,0,95.0,22.0,2.8,14.0,27.0,16.67,1.49
2016,5,28,19,15,47.5,11.0,2.75,13.5,13.5,8.65,0.0
2016,5,28,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,5,15,112.0,19.0,2.1,11.0,30.5,14.45,0.54
2016,5,29,5,30,224.0,38.0,2.1,11.0,61.0,28.71,18.83
2016,5,29,5,45,321.5,49.5,2.1,11.5,103.5,37.55,27.63
2016,5,29,6,0,419.0,61.0,2.1,12.0,146.0,48.96,38.23
2016,5,29,6,15,484.5,69.5,2.0,12.0,194.0,55.26,44.16
2016,5,29,6,30,550.0,78.0,1.9,12.0,242.0,61.53,49.87
2016,5,29,6,45,597.0,84.5,1.8,12.5,293.0,88.47,56.72
2016,5,29,7,0,644.0,91.0,1.7,13.0,344.0,136.85,84.09
2016,5,29,7,15,677.5,96.5,1.65,13.0,395.5,187.12,121.73
2016,5,29,7,30,711.0,102.0,1.6,13.0,447.0,240.36,166.01
2016,5,29,7,45,737.0,106.0,1.55,13.5,497.0,293.01,211.33
2016,5,29,8,0,763.0,110.0,1.5,14.0,547.0,349.76,259.8
2016,5,29,8,15,782.0,113.5,1.55,14.0,594.5,401.56,304.49
2016,5,29,8,30,801.0,117.0,1.6,14.0,642.0,453.54,348.37
2016,5,29,8,45,815.0,120.5,1.7,14.5,685.5,503.02,388.78
2016,5,29,9,0,829.0,124.0,1.8,15.0,729.0,551.63,427.37
2016,5,29,9,15,840.5,126.5,1.85,15.0,768.0,596.83,462.99
2016,5,29,9,30,852.0,129.0,1.9,15.0,807.0,640.42,496.59
2016,5,29,9,45,857.0,133.5,2.0,15.0,839.5,673.66,522.39
2016,5,29,10,0,862.0,138.0,2.1,15.0,872.0,709.27,549.34
2016,5,29,10,15,869.0,139.5,2.15,15.0,899.0,741.22,572.95
2016,5,29,10,30,876.0,141.0,2.2,15.0,926.0,770.43,594.28
2016,5,29,10,45,878.0,144.0,2.3,15.5,945.5,794.15,610.66
2016,5,29,11,0,880.0,147.0,2.4,16.0,965.0,814.63,624.55
2016,5,29,11,15,882.5,147.5,2.45,16.0,978.5,830.3,635.26
2016,5,29,11,30,885.0,148.0,2.5,16.0,992.0,842.67,643.8
2016,5,29,11,45,883.5,150.5,2.55,16.0,996.5,850.03,648.97
2016,5,29,12,0,882.0,153.0,2.6,16.0,1001.0,854.04,651.96
2016,5,29,12,15,881.5,153.0,2.65,16.0,999.5,853.67,652.03
2016,5,29,12,30,881.0,153.0,2.7,16.0,998.0,850.01,649.95
2016,5,29,12,45,874.0,155.5,2.75,16.0,987.5,839.73,643.37
2016,5,29,13,0,867.0,158.0,2.8,16.0,977.0,826.28,634.68
2016,5,29,13,15,863.5,157.0,2.9,16.0,960.5,809.79,623.92
2016,5,29,13,30,860.0,156.0,3.0,16.0,944.0,801.47,618.17
2016,5,29,13,45,856.5,153.0,3.1,16.0,921.0,776.1,600.45
2016,5,29,14,0,853.0,150.0,3.2,16.0,898.0,747.68,580.31
2016,5,29,14,15,845.0,148.5,3.3,16.0,867.5,714.6,556.29
2016,5,29,14,30,837.0,147.0,3.4,16.0,837.0,679.05,529.93
2016,5,29,14,45,666.5,208.0,3.5,16.0,743.0,596.41,466.49
2016,5,29,15,0,496.0,269.0,3.6,16.0,649.0,515.87,404.23
2016,5,29,15,15,403.0,284.0,3.6,15.5,581.5,453.72,356.56
2016,5,29,15,30,310.0,299.0,3.6,15.0,514.0,392.73,309.35
2016,5,29,15,45,537.0,211.0,3.65,15.0,554.0,410.52,320.46
2016,5,29,16,0,764.0,123.0,3.7,15.0,594.0,403.36,308.44
2016,5,29,16,15,556.0,162.5,3.7,15.0,490.5,317.66,240.74
2016,5,29,16,30,348.0,202.0,3.7,15.0,387.0,252.51,191.6
2016,5,29,16,45,381.0,173.5,3.75,15.0,357.5,218.31,160.79
2016,5,29,17,0,414.0,145.0,3.8,15.0,328.0,177.4,124.78
2016,5,29,17,15,372.5,136.5,3.85,14.5,285.5,138.5,96.13
2016,5,29,17,30,331.0,128.0,3.9,14.0,243.0,104.59,75.8
2016,5,29,17,45,399.5,101.5,4.0,14.0,218.0,73.27,59.87
2016,5,29,18,0,468.0,75.0,4.1,14.0,193.0,59.34,47.41
2016,5,29,18,15,388.5,64.5,4.1,13.5,147.0,48.62,37.68
2016,5,29,18,30,309.0,54.0,4.1,13.0,101.0,40.62,30.14
2016,5,29,18,45,199.5,39.0,4.1,13.0,65.0,29.31,19.23
2016,5,29,19,0,90.0,24.0,4.1,13.0,29.0,18.06,3.13
2016,5,29,19,15,45.0,12.0,4.05,12.5,14.5,9.44,0.0
2016,5,29,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,5,15,122.5,18.5,1.9,11.0,32.0,14.12,0.85
2016,5,30,5,30,245.0,37.0,1.9,11.0,64.0,28.1,18.36
2016,5,30,5,45,343.0,48.0,1.95,11.5,106.5,38.82,28.76
2016,5,30,6,0,441.0,59.0,2.0,12.0,149.0,47.52,36.96
2016,5,30,6,15,506.0,67.0,1.95,12.0,197.5,53.53,42.62
2016,5,30,6,30,571.0,75.0,1.9,12.0,246.0,59.52,48.08
2016,5,30,6,45,459.5,105.5,1.85,12.5,259.5,93.73,64.67
2016,5,30,7,0,348.0,136.0,1.8,13.0,273.0,134.32,94.25
2016,5,30,7,15,540.0,116.0,1.8,13.0,362.5,178.63,120.86
2016,5,30,7,30,732.0,96.0,1.8,13.0,452.0,238.96,164.07
2016,5,30,7,45,759.0,99.0,1.8,13.5,502.5,295.08,212.39
2016,5,30,8,0,786.0,102.0,1.8,14.0,553.0,349.3,259.24
2016,5,30,8,15,804.5,105.0,1.85,14.0,600.5,401.56,304.67
2016,5,30,8,30,823.0,108.0,1.9,14.0,648.0,453.89,349.19
2016,5,30,8,45,838.0,110.5,1.95,14.5,692.0,503.91,390.14
2016,5,30,9,0,853.0,113.0,2.0,15.0,736.0,550.84,427.58
2016,5,30,9,15,864.0,115.0,2.05,15.0,775.0,595.35,462.99
2016,5,30,9,30,875.0,117.0,2.1,15.0,814.0,638.13,496.26
2016,5,30,9,45,881.5,120.0,2.15,15.5,847.0,676.88,524.86
2016,5,30,10,0,888.0,123.0,2.2,16.0,880.0,713.14,550.97
2016,5,30,10,15,894.0,124.5,2.2,16.0,907.0,745.16,574.26
2016,5,30,10,30,900.0,126.0,2.2,16.0,934.0,774.32,595.14
2016,5,30,10,45,904.5,127.0,2.25,16.0,954.5,798.94,612.92
2016,5,30,11,0,909.0,128.0,2.3,16.0,975.0,820.37,627.73
2016,5,30,11,15,708.5,257.5,2.3,16.0,923.0,803.32,611.33
2016,5,30,11,30,508.0,387.0,2.3,16.0,871.0,758.09,575.13
2016,5,30,11,45,712.5,258.5,2.3,16.0,941.5,822.63,625.39
2016,5,30,12,0,917.0,130.0,2.3,16.0,1012.0,862.97,655.97
2016,5,30,12,15,730.5,252.0,2.3,16.0,954.0,835.06,633.31
2016,5,30,12,30,544.0,374.0,2.3,16.0,896.0,781.9,592.13
2016,5,30,12,45,727.5,251.5,2.35,16.0,943.0,823.04,626.09
2016,5,30,13,0,911.0,129.0,2.4,16.0,990.0,837.01,639.43
2016,5,30,13,15,907.5,128.0,2.45,16.0,973.0,819.81,628.1
2016,5,30,13,30,904.0,127.0,2.5,16.0,956.0,799.3,614.58
2016,5,30,13,45,900.0,125.5,2.6,16.0,932.5,774.79,597.72
2016,5,30,14,0,896.0,124.0,2.7,16.0,909.0,747.16,578.29
2016,5,30,14,15,888.5,122.5,2.8,16.0,878.5,714.19,554.54
2016,5,30,14,30,881.0,121.0,2.9,16.0,848.0,678.61,528.32
2016,5,30,14,45,872.0,118.5,3.0,16.0,812.0,638.88,498.36
2016,5,30,15,0,863.0,116.0,3.1,16.0,776.0,597.04,466.0
2016,5,30,15,15,850.5,113.5,3.1,16.0,735.0,551.47,429.61
2016,5,30,15,30,838.0,111.0,3.1,16.0,694.0,505.97,392.28
2016,5,30,15,45,823.0,107.5,3.15,16.0,648.5,455.16,349.97
2016,5,30,16,0,808.0,104.0,3.2,16.0,603.0,403.79,306.09
2016,5,30,16,15,559.0,157.0,3.15,15.5,489.5,317.71,239.77
2016,5,30,16,30,310.0,210.0,3.1,15.0,376.0,247.47,188.43
2016,5,30,16,45,201.0,195.5,3.1,15.0,299.0,190.59,145.11
2016,5,30,17,0,92.0,181.0,3.1,15.0,222.0,146.96,113.76
2016,5,30,17,15,364.0,129.5,3.0,15.0,261.0,132.61,91.35
2016,5,30,17,30,636.0,78.0,2.9,15.0,300.0,86.15,52.92
2016,5,30,17,45,583.0,71.5,2.85,15.0,250.0,57.02,45.25
2016,5,30,18,0,530.0,65.0,2.8,15.0,200.0,52.2,40.91
2016,5,30,18,15,453.0,56.5,2.7,14.5,153.5,45.58,34.86
2016,5,30,18,30,376.0,48.0,2.6,14.0,107.0,38.98,28.62
2016,5,30,18,45,261.0,35.5,2.55,14.0,69.5,27.12,17.38
2016,5,30,19,0,146.0,23.0,2.5,14.0,32.0,17.48,3.65
2016,5,30,19,15,73.0,11.5,2.5,13.5,16.0,9.05,0.0
2016,5,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,15,131.0,18.5,2.05,12.0,32.5,14.14,1.21
2016,5,31,5,30,262.0,37.0,2.1,12.0,65.0,28.18,18.38
2016,5,31,5,45,355.0,48.0,2.15,12.5,107.5,38.88,28.7
2016,5,31,6,0,448.0,59.0,2.2,13.0,150.0,47.57,36.85
2016,5,31,6,15,512.5,67.0,2.1,13.0,199.0,53.59,42.49
2016,5,31,6,30,577.0,75.0,2.0,13.0,248.0,59.59,47.94
2016,5,31,6,45,308.5,112.0,1.9,13.5,206.5,90.58,65.29
2016,5,31,7,0,40.0,149.0,1.8,14.0,165.0,111.56,87.49
2016,5,31,7,15,54.5,174.0,1.75,14.0,198.5,135.76,106.5
2016,5,31,7,30,69.0,199.0,1.7,14.0,232.0,162.02,127.33
2016,5,31,7,45,91.5,225.0,1.7,14.5,274.5,193.09,151.6
2016,5,31,8,0,114.0,251.0,1.7,15.0,317.0,229.53,180.16
2016,5,31,8,15,109.5,273.0,1.75,15.0,340.5,249.95,196.72
2016,5,31,8,30,105.0,295.0,1.8,15.0,364.0,272.56,214.78
2016,5,31,8,45,189.5,311.5,1.85,15.5,446.5,337.88,265.0
2016,5,31,9,0,274.0,328.0,1.9,16.0,529.0,412.07,321.36
2016,5,31,9,15,575.0,222.5,1.9,16.0,672.0,523.88,407.13
2016,5,31,9,30,876.0,117.0,1.9,16.0,815.0,637.14,493.06
2016,5,31,9,45,887.5,117.0,1.95,16.0,849.5,676.65,522.47
2016,5,31,10,0,899.0,117.0,2.0,16.0,884.0,714.0,550.34
2016,5,31,10,15,905.5,118.5,2.0,16.0,911.5,746.7,574.01
2016,5,31,10,30,912.0,120.0,2.0,16.0,939.0,776.53,595.26
2016,5,31,10,45,587.0,287.5,2.05,16.5,819.0,706.82,539.31
2016,5,31,11,0,262.0,455.0,2.1,17.0,699.0,597.42,454.47
2016,5,31,11,15,594.5,289.0,2.1,17.0,853.0,737.21,561.79
2016,5,31,11,30,927.0,123.0,2.1,17.0,1007.0,853.26,646.27
2016,5,31,11,45,928.0,123.5,2.1,17.0,1013.0,861.54,650.56
2016,5,31,12,0,929.0,124.0,2.1,17.0,1019.0,866.34,653.64
2016,5,31,12,15,929.0,124.0,2.15,17.0,1017.5,866.44,654.12
2016,5,31,12,30,929.0,124.0,2.2,17.0,1016.0,863.07,652.36
2016,5,31,12,45,651.5,271.5,2.25,17.5,894.5,777.19,588.24
2016,5,31,13,0,374.0,419.0,2.3,18.0,773.0,661.84,501.34
2016,5,31,13,15,651.5,267.5,2.4,18.0,870.5,754.49,574.02
2016,5,31,13,30,929.0,116.0,2.5,18.0,968.0,807.9,616.66
2016,5,31,13,45,673.0,238.5,2.6,18.0,847.5,716.48,547.64
2016,5,31,14,0,417.0,361.0,2.7,18.0,727.0,613.1,469.92
2016,5,31,14,15,660.5,236.5,2.8,18.0,793.5,664.68,512.02
2016,5,31,14,30,904.0,112.0,2.9,18.0,860.0,685.0,529.46
2016,5,31,14,45,894.0,111.0,3.0,18.0,824.0,645.15,499.22
2016,5,31,15,0,884.0,110.0,3.1,18.0,788.0,603.2,466.98
2016,5,31,15,15,872.5,107.5,3.15,17.5,746.5,557.36,431.59
2016,5,31,15,30,861.0,105.0,3.2,17.0,705.0,510.01,393.86
2016,5,31,15,45,844.5,103.0,3.25,17.0,659.0,459.97,352.17
2016,5,31,16,0,828.0,101.0,3.3,17.0,613.0,408.35,308.14
2016,5,31,16,15,808.0,97.5,3.25,17.0,564.0,354.12,261.06
2016,5,31,16,30,788.0,94.0,3.2,17.0,515.0,300.37,213.8
2016,5,31,16,45,760.5,90.0,3.2,17.0,463.5,245.32,166.09
2016,5,31,17,0,733.0,86.0,3.2,17.0,412.0,192.18,121.78
2016,5,31,17,15,696.0,81.5,3.15,16.5,360.0,135.61,79.71
2016,5,31,17,30,659.0,77.0,3.1,16.0,308.0,86.36,52.41
2016,5,31,17,45,607.0,70.5,3.05,16.0,257.0,56.56,44.66
2016,5,31,18,0,555.0,64.0,3.0,16.0,206.0,51.68,40.28
2016,5,31,18,15,478.0,56.0,2.95,15.5,158.5,45.38,34.55
2016,5,31,18,30,401.0,48.0,2.9,15.0,111.0,39.12,28.63
2016,5,31,18,45,282.0,36.0,2.85,15.0,72.5,29.33,19.23
2016,5,31,19,0,163.0,24.0,2.8,15.0,34.0,18.26,4.75
2016,5,31,19,15,81.5,12.0,2.75,14.5,17.0,9.44,0.0
2016,5,31,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,1,5,15,137.5,18.5,2.9,12.0,33.5,14.17,1.54
2016,6,1,5,30,275.0,37.0,3.0,12.0,67.0,28.25,18.46
2016,6,1,5,45,368.0,48.0,3.15,12.5,110.5,38.95,28.76
2016,6,1,6,0,461.0,59.0,3.3,13.0,154.0,47.67,36.93
2016,6,1,6,15,525.5,67.0,3.2,13.0,203.0,53.71,42.6
2016,6,1,6,30,590.0,75.0,3.1,13.0,252.0,59.74,48.07
2016,6,1,6,45,637.5,80.5,3.05,13.5,304.5,84.32,53.5
2016,6,1,7,0,685.0,86.0,3.0,14.0,357.0,134.02,80.33
2016,6,1,7,15,511.0,134.0,2.9,14.0,352.0,182.1,124.76
2016,6,1,7,30,337.0,182.0,2.8,14.0,347.0,210.03,156.02
2016,6,1,7,45,259.0,217.0,2.75,14.5,351.5,236.4,181.43
2016,6,1,8,0,181.0,252.0,2.7,15.0,356.0,251.62,196.63
2016,6,1,8,15,304.5,249.0,2.65,15.0,441.5,312.31,243.46
2016,6,1,8,30,428.0,246.0,2.6,15.0,527.0,386.5,301.33
2016,6,1,8,45,219.0,235.5,2.6,15.0,380.0,297.58,234.72
2016,6,1,9,0,10.0,225.0,2.6,15.0,233.0,178.69,140.69
2016,6,1,9,15,169.5,289.5,2.55,15.0,424.5,331.31,262.47
