Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,9,30,329.0,354.0,2.5,15.0,616.0,494.26,387.26
2016,6,1,9,45,620.0,236.5,2.5,15.5,756.0,611.62,476.56
2016,6,1,10,0,911.0,119.0,2.5,16.0,896.0,722.11,559.6
2016,6,1,10,15,917.0,120.5,2.5,16.0,924.0,754.81,582.92
2016,6,1,10,30,923.0,122.0,2.5,16.0,952.0,784.58,604.36
2016,6,1,10,45,572.0,292.5,2.5,16.0,811.0,698.08,536.46
2016,6,1,11,0,221.0,463.0,2.5,16.0,670.0,561.9,431.43
2016,6,1,11,15,577.0,295.5,2.5,16.0,844.5,727.2,559.15
2016,6,1,11,30,933.0,128.0,2.5,16.0,1019.0,860.53,657.07
2016,6,1,11,45,931.0,130.5,2.55,16.5,1024.0,868.05,659.97
2016,6,1,12,0,929.0,133.0,2.6,17.0,1029.0,872.04,661.69
2016,6,1,12,15,654.5,279.0,2.65,16.5,909.5,792.63,603.73
2016,6,1,12,30,380.0,425.0,2.7,16.0,790.0,680.07,519.93
2016,6,1,12,45,455.5,398.0,2.8,16.0,832.0,722.89,553.21
2016,6,1,13,0,531.0,371.0,2.9,16.0,874.0,754.21,577.09
2016,6,1,13,15,714.0,257.5,2.95,16.0,920.5,793.55,609.1
2016,6,1,13,30,897.0,144.0,3.0,16.0,967.0,805.11,621.44
2016,6,1,13,45,889.5,144.0,3.05,16.0,942.5,779.54,603.02
2016,6,1,14,0,882.0,144.0,3.1,16.0,918.0,751.06,582.47
2016,6,1,14,15,874.0,142.0,3.1,16.0,887.5,717.94,557.98
2016,6,1,14,30,866.0,140.0,3.1,16.0,857.0,688.75,535.75
2016,6,1,14,45,757.5,176.5,3.1,16.0,784.0,622.87,485.29
2016,6,1,15,0,649.0,213.0,3.1,16.0,711.0,559.16,436.1
2016,6,1,15,15,606.0,213.0,3.05,15.5,658.5,506.33,395.6
2016,6,1,15,30,563.0,213.0,3.0,15.0,606.0,451.88,353.05
2016,6,1,15,45,675.0,167.5,2.95,15.0,608.0,438.16,339.11
2016,6,1,16,0,787.0,122.0,2.9,15.0,610.0,409.72,311.53
2016,6,1,16,15,500.0,174.5,2.85,15.0,475.5,307.14,232.84
2016,6,1,16,30,213.0,227.0,2.8,15.0,341.0,230.34,177.56
2016,6,1,16,45,187.5,205.5,2.75,15.0,298.5,194.11,148.4
2016,6,1,17,0,162.0,184.0,2.7,15.0,256.0,160.7,121.9
2016,6,1,17,15,388.0,136.5,2.65,14.5,280.5,139.67,96.37
2016,6,1,17,30,614.0,89.0,2.6,14.0,305.0,93.01,59.51
2016,6,1,17,45,564.5,80.5,2.6,14.0,255.0,63.45,51.15
2016,6,1,18,0,515.0,72.0,2.6,14.0,205.0,57.38,45.7
2016,6,1,18,15,436.5,62.5,2.55,13.5,157.5,50.15,39.09
2016,6,1,18,30,358.0,53.0,2.5,13.0,110.0,40.28,29.93
2016,6,1,18,45,248.5,39.0,2.5,13.0,72.5,29.57,19.67
2016,6,1,19,0,139.0,25.0,2.5,13.0,35.0,18.92,5.86
2016,6,1,19,15,69.5,12.5,2.45,13.0,17.5,9.83,0.0
2016,6,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,5,15,146.0,18.5,2.1,11.0,34.5,14.19,1.87
2016,6,2,5,30,292.0,37.0,2.1,11.0,69.0,30.27,20.32
2016,6,2,5,45,389.5,47.0,2.15,11.5,113.0,38.26,28.3
2016,6,2,6,0,487.0,57.0,2.2,12.0,157.0,46.29,35.87
2016,6,2,6,15,248.5,80.5,2.15,12.0,132.5,59.01,47.53
2016,6,2,6,30,10.0,104.0,2.1,12.0,108.0,75.6,62.45
2016,6,2,6,45,16.0,123.5,2.05,12.5,130.0,90.36,71.62
2016,6,2,7,0,22.0,143.0,2.0,13.0,152.0,106.98,84.74
2016,6,2,7,15,67.5,174.0,1.9,13.0,206.5,137.49,107.79
2016,6,2,7,30,113.0,205.0,1.8,13.0,261.0,176.12,137.61
2016,6,2,7,45,145.5,228.5,1.75,13.5,308.0,211.36,165.12
2016,6,2,8,0,178.0,252.0,1.7,14.0,355.0,250.18,195.61
2016,6,2,8,15,132.5,271.5,1.65,14.0,351.5,260.2,204.96
2016,6,2,8,30,87.0,291.0,1.6,14.0,348.0,261.24,206.5
2016,6,2,8,45,192.0,307.0,1.55,14.5,444.5,334.57,262.89
2016,6,2,9,0,297.0,323.0,1.5,15.0,541.0,418.58,326.37
2016,6,2,9,15,169.5,328.0,1.5,15.0,454.0,361.0,282.26
2016,6,2,9,30,42.0,333.0,1.5,15.0,367.0,290.37,227.13
2016,6,2,9,45,474.0,228.0,1.5,15.5,632.0,507.44,396.55
2016,6,2,10,0,906.0,123.0,1.5,16.0,897.0,720.46,552.46
2016,6,2,10,15,674.5,242.5,1.45,16.0,829.0,697.11,530.31
2016,6,2,10,30,443.0,362.0,1.4,16.0,761.0,643.8,488.78
2016,6,2,10,45,354.0,408.0,1.4,16.5,731.5,618.75,469.05
2016,6,2,11,0,265.0,454.0,1.4,17.0,702.0,597.19,451.09
2016,6,2,11,15,598.0,292.0,1.4,17.0,860.5,739.72,557.93
2016,6,2,11,30,931.0,130.0,1.4,17.0,1019.0,859.04,642.84
2016,6,2,11,45,932.0,130.0,1.45,17.5,1025.0,867.0,645.95
2016,6,2,12,0,933.0,130.0,1.5,18.0,1031.0,871.47,648.13
2016,6,2,12,15,553.0,308.5,1.55,18.0,842.0,734.24,549.86
2016,6,2,12,30,173.0,487.0,1.6,18.0,653.0,554.34,417.06
2016,6,2,12,45,203.0,478.5,1.65,18.0,672.0,569.0,429.94
2016,6,2,13,0,233.0,470.0,1.7,18.0,691.0,581.94,440.05
2016,6,2,13,15,209.5,464.0,1.8,18.0,660.0,553.76,420.02
2016,6,2,13,30,186.0,458.0,1.9,18.0,629.0,525.3,399.86
2016,6,2,13,45,280.5,420.5,2.05,18.0,671.0,566.16,432.2
2016,6,2,14,0,375.0,383.0,2.2,18.0,713.0,592.01,452.91
2016,6,2,14,15,351.5,378.0,2.3,18.0,679.0,558.31,428.36
2016,6,2,14,30,328.0,373.0,2.4,18.0,645.0,524.66,403.9
2016,6,2,14,45,278.0,366.0,2.5,18.0,590.0,473.77,366.09
2016,6,2,15,0,228.0,359.0,2.6,18.0,535.0,419.14,325.12
2016,6,2,15,15,223.0,339.0,2.65,18.0,503.5,388.27,301.8
2016,6,2,15,30,218.0,319.0,2.7,18.0,472.0,357.31,277.92
2016,6,2,15,45,229.0,295.0,2.8,18.0,446.0,330.27,256.59
2016,6,2,16,0,240.0,271.0,2.9,18.0,420.0,305.39,236.34
2016,6,2,16,15,249.5,246.0,2.9,17.5,390.0,273.58,210.46
2016,6,2,16,30,259.0,221.0,2.9,17.0,360.0,240.59,183.05
2016,6,2,16,45,190.0,203.0,2.95,17.0,299.5,192.89,146.21
2016,6,2,17,0,121.0,185.0,3.0,17.0,239.0,154.57,117.79
2016,6,2,17,15,112.0,164.0,2.95,16.5,209.0,128.59,97.76
2016,6,2,17,30,103.0,143.0,2.9,16.0,179.0,103.83,79.82
2016,6,2,17,45,340.0,103.0,2.85,16.0,195.5,73.42,59.51
2016,6,2,18,0,577.0,63.0,2.8,16.0,212.0,51.11,39.78
2016,6,2,18,15,502.0,55.0,2.7,15.5,164.0,44.75,34.03
2016,6,2,18,30,427.0,47.0,2.6,15.0,116.0,38.42,28.08
2016,6,2,18,45,312.0,35.5,2.55,15.0,77.0,29.0,19.06
2016,6,2,19,0,197.0,24.0,2.5,15.0,38.0,19.59,6.74
2016,6,2,19,15,98.5,12.0,2.4,14.5,19.0,9.44,0.0
2016,6,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,5,15,151.5,18.0,1.25,13.0,34.5,14.47,2.2
2016,6,3,5,30,303.0,36.0,1.2,13.0,69.0,29.47,19.5
2016,6,3,5,45,395.0,45.5,1.2,13.5,112.5,37.06,27.04
2016,6,3,6,0,487.0,55.0,1.2,14.0,156.0,44.69,34.19
2016,6,3,6,15,379.0,83.0,1.1,14.0,174.5,61.04,48.97
2016,6,3,6,30,271.0,111.0,1.0,14.0,193.0,78.79,64.75
2016,6,3,6,45,300.0,125.5,0.9,14.0,232.0,98.36,72.49
2016,6,3,7,0,329.0,140.0,0.8,14.0,271.0,132.59,93.32
2016,6,3,7,15,544.0,114.5,0.8,14.5,365.5,174.28,115.91
2016,6,3,7,30,759.0,89.0,0.8,15.0,460.0,237.66,159.31
2016,6,3,7,45,783.5,92.5,0.8,15.5,510.5,291.19,204.67
2016,6,3,8,0,808.0,96.0,0.8,16.0,561.0,346.0,251.13
2016,6,3,8,15,825.5,98.5,0.8,16.5,608.5,398.33,295.0
2016,6,3,8,30,843.0,101.0,0.8,17.0,656.0,450.6,337.55
2016,6,3,8,45,855.5,104.0,0.85,17.5,699.5,499.72,376.77
2016,6,3,9,0,868.0,107.0,0.9,18.0,743.0,547.78,413.95
2016,6,3,9,15,878.5,109.0,0.9,18.5,781.5,592.52,447.2
2016,6,3,9,30,889.0,111.0,0.9,19.0,820.0,635.47,478.09
2016,6,3,9,45,732.0,201.5,0.95,19.5,801.5,651.91,487.93
2016,6,3,10,0,575.0,292.0,1.0,20.0,783.0,644.63,480.77
2016,6,3,10,15,548.0,317.5,1.05,20.0,797.5,666.3,496.01
2016,6,3,10,30,521.0,343.0,1.1,20.0,812.0,684.31,508.16
2016,6,3,10,45,503.5,360.5,1.2,20.5,822.0,699.6,518.04
2016,6,3,11,0,486.0,378.0,1.3,21.0,832.0,711.99,525.8
2016,6,3,11,15,713.0,245.0,1.45,21.0,921.5,790.93,585.3
2016,6,3,11,30,940.0,112.0,1.6,21.0,1011.0,850.17,629.01
2016,6,3,11,45,940.5,113.0,1.75,21.0,1016.5,858.69,635.44
2016,6,3,12,0,941.0,114.0,1.9,21.0,1022.0,863.66,640.09
2016,6,3,12,15,940.5,114.0,2.05,21.0,1020.5,863.49,641.35
2016,6,3,12,30,940.0,114.0,2.2,21.0,1019.0,859.79,640.31
2016,6,3,12,45,928.5,120.0,2.35,21.0,1007.0,848.72,634.31
2016,6,3,13,0,917.0,126.0,2.5,21.0,995.0,834.33,626.04
2016,6,3,13,15,914.0,125.0,2.6,21.0,978.5,817.66,615.83
2016,6,3,13,30,911.0,124.0,2.7,21.0,962.0,797.64,603.05
2016,6,3,13,45,906.5,122.5,2.85,21.0,939.0,772.85,586.46
2016,6,3,14,0,902.0,121.0,3.0,21.0,916.0,744.97,567.28
2016,6,3,14,15,678.5,220.0,3.05,21.0,806.5,660.96,503.91
2016,6,3,14,30,455.0,319.0,3.1,21.0,697.0,569.93,435.3
2016,6,3,14,45,455.5,303.0,3.15,21.0,667.5,537.84,412.06
2016,6,3,15,0,456.0,287.0,3.2,21.0,638.0,504.22,386.87
2016,6,3,15,15,385.0,294.0,3.2,20.5,579.5,443.31,341.18
2016,6,3,15,30,314.0,301.0,3.2,20.0,521.0,394.16,303.93
2016,6,3,15,45,235.5,290.0,3.25,20.0,449.0,329.14,254.0
2016,6,3,16,0,157.0,279.0,3.3,20.0,377.0,275.89,213.18
2016,6,3,16,15,103.5,247.5,3.25,20.0,310.5,221.1,170.88
2016,6,3,16,30,50.0,216.0,3.2,20.0,244.0,175.63,136.15
2016,6,3,16,45,56.5,197.5,3.2,20.0,226.0,158.56,122.33
2016,6,3,17,0,63.0,179.0,3.2,20.0,208.0,140.8,107.84
2016,6,3,17,15,56.5,158.5,3.1,19.5,182.0,119.7,91.6
2016,6,3,17,30,50.0,138.0,3.0,19.0,156.0,99.56,76.56
2016,6,3,17,45,43.5,116.5,2.95,18.5,130.5,82.13,66.51
2016,6,3,18,0,37.0,95.0,2.9,18.0,105.0,67.87,54.13
2016,6,3,18,15,26.0,75.0,2.7,17.5,81.5,54.24,42.04
2016,6,3,18,30,15.0,55.0,2.5,17.0,58.0,40.43,29.59
2016,6,3,18,45,7.5,37.0,2.35,17.0,38.5,27.66,17.8
2016,6,3,19,0,0.0,19.0,2.2,17.0,19.0,14.5,3.81
2016,6,3,19,15,0.0,9.5,2.15,16.5,9.5,7.47,0.0
2016,6,3,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.0,0.5,13.5,1.0,0.0,0.0
2016,6,4,5,0,0.0,2.0,0.4,14.0,2.0,1.57,0.0
2016,6,4,5,15,0.0,8.5,0.5,14.0,8.5,6.44,0.0
2016,6,4,5,30,0.0,15.0,0.6,14.0,15.0,11.39,4.08
2016,6,4,5,45,0.0,25.0,0.75,14.0,25.0,19.04,11.18
2016,6,4,6,0,0.0,35.0,0.9,14.0,35.0,26.71,18.24
2016,6,4,6,15,0.0,46.5,1.0,14.0,46.5,35.56,26.3
2016,6,4,6,30,0.0,58.0,1.1,14.0,58.0,44.43,34.28
2016,6,4,6,45,0.0,70.0,1.2,14.5,70.0,53.63,40.32
2016,6,4,7,0,0.0,82.0,1.3,15.0,82.0,62.65,47.75
2016,6,4,7,15,65.5,144.0,1.3,15.0,176.5,116.92,90.03
2016,6,4,7,30,131.0,206.0,1.3,15.0,271.0,179.97,138.77
2016,6,4,7,45,75.0,206.0,1.3,15.0,244.0,174.41,136.4
2016,6,4,8,0,19.0,206.0,1.3,15.0,217.0,161.69,127.74
2016,6,4,8,15,91.0,252.5,1.25,15.0,312.0,226.78,178.37
2016,6,4,8,30,163.0,299.0,1.2,15.0,407.0,302.69,236.87
2016,6,4,8,45,149.0,320.5,1.2,15.5,424.0,323.48,252.46
2016,6,4,9,0,135.0,342.0,1.2,16.0,441.0,342.74,266.69
2016,6,4,9,15,129.0,361.0,1.2,16.0,460.0,363.04,281.9
2016,6,4,9,30,123.0,380.0,1.2,16.0,479.0,382.51,296.23
2016,6,4,9,45,79.0,364.0,1.2,16.0,428.5,341.38,264.59
2016,6,4,10,0,35.0,348.0,1.2,16.0,378.0,303.36,235.1
2016,6,4,10,15,61.5,389.0,1.2,16.0,444.0,357.74,276.61
2016,6,4,10,30,88.0,430.0,1.2,16.0,510.0,413.8,318.17
2016,6,4,10,45,221.5,426.5,1.3,16.5,632.5,524.16,400.61
2016,6,4,11,0,355.0,423.0,1.4,17.0,755.0,638.99,483.26
2016,6,4,11,15,267.0,453.0,1.4,17.0,704.5,602.32,454.47
2016,6,4,11,30,179.0,483.0,1.4,17.0,654.0,552.15,417.19
2016,6,4,11,45,248.5,471.0,1.45,17.5,710.5,610.11,459.53
2016,6,4,12,0,318.0,459.0,1.5,18.0,767.0,657.69,493.15
2016,6,4,12,15,176.5,429.5,1.5,18.0,600.5,509.09,385.44
2016,6,4,12,30,35.0,400.0,1.5,18.0,434.0,358.03,272.79
2016,6,4,12,45,138.5,434.5,1.55,18.5,566.0,480.03,365.3
2016,6,4,13,0,242.0,469.0,1.6,19.0,698.0,587.07,442.34
2016,6,4,13,15,210.0,464.5,1.6,19.0,661.0,553.55,417.23
2016,6,4,13,30,178.0,460.0,1.6,19.0,624.0,520.03,393.07
2016,6,4,13,45,349.5,396.0,1.65,19.0,707.5,595.15,450.67
2016,6,4,14,0,521.0,332.0,1.7,19.0,791.0,660.55,499.08
2016,6,4,14,15,682.5,232.5,1.75,19.0,812.5,673.07,510.06
2016,6,4,14,30,844.0,133.0,1.8,19.0,834.0,660.51,503.27
2016,6,4,14,45,840.0,128.0,1.85,19.0,800.5,628.2,479.19
2016,6,4,15,0,836.0,123.0,1.9,19.0,767.0,587.65,448.7
2016,6,4,15,15,824.0,120.5,1.9,18.5,727.0,542.87,414.8
2016,6,4,15,30,812.0,118.0,1.9,18.0,687.0,496.78,378.81
2016,6,4,15,45,800.5,113.0,1.95,18.0,644.0,447.74,338.92
2016,6,4,16,0,789.0,108.0,2.0,18.0,601.0,397.86,297.18
2016,6,4,16,15,466.5,170.5,2.0,17.5,456.0,292.37,218.96
2016,6,4,16,30,144.0,233.0,2.0,17.0,311.0,215.15,165.83
2016,6,4,16,45,90.0,201.5,2.05,17.0,249.0,168.63,130.25
2016,6,4,17,0,36.0,170.0,2.1,17.0,187.0,130.46,101.62
2016,6,4,17,15,334.0,124.5,2.1,16.5,246.0,125.52,86.07
2016,6,4,17,30,632.0,79.0,2.1,16.0,305.0,86.38,53.03
2016,6,4,17,45,586.0,72.0,2.1,16.0,255.5,57.31,45.32
2016,6,4,18,0,540.0,65.0,2.1,16.0,206.0,52.18,40.75
2016,6,4,18,15,469.0,56.5,2.1,15.5,160.0,45.58,34.79
2016,6,4,18,30,398.0,48.0,2.1,15.0,114.0,38.98,28.61
2016,6,4,18,45,293.5,36.0,2.15,14.5,76.0,29.26,19.44
2016,6,4,19,0,189.0,24.0,2.2,14.0,38.0,18.37,6.87
2016,6,4,19,15,94.5,12.0,2.2,14.0,19.0,9.44,0.0
2016,6,4,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,24.0,4.0,1.7,12.0,4.5,0.0,0.0
2016,6,5,5,0,48.0,8.0,1.7,12.0,9.0,6.29,0.0
2016,6,5,5,15,171.5,21.5,1.75,12.0,39.0,16.46,3.72
2016,6,5,5,30,295.0,35.0,1.8,12.0,69.0,28.57,18.85
2016,6,5,5,45,386.5,45.5,1.9,12.5,112.0,36.99,27.09
2016,6,5,6,0,478.0,56.0,2.0,13.0,155.0,45.39,34.94
2016,6,5,6,15,239.0,59.0,1.95,13.0,108.5,43.33,33.34
2016,6,5,6,30,0.0,62.0,1.9,13.0,62.0,47.52,37.16
2016,6,5,6,45,0.0,74.5,1.9,13.5,74.5,56.83,43.2
2016,6,5,7,0,0.0,87.0,1.9,14.0,87.0,66.24,50.99
2016,6,5,7,15,0.0,113.0,1.9,14.0,113.0,85.45,67.01
2016,6,5,7,30,0.0,139.0,1.9,14.0,139.0,104.9,83.02
2016,6,5,7,45,66.0,196.0,1.9,14.0,234.5,164.79,129.82
2016,6,5,8,0,132.0,253.0,1.9,14.0,330.0,234.88,184.74
2016,6,5,8,15,483.0,178.5,1.95,14.0,491.5,327.07,251.97
2016,6,5,8,30,834.0,104.0,2.0,14.0,653.0,446.64,343.12
2016,6,5,8,45,529.0,221.0,2.05,14.5,577.5,435.38,338.82
2016,6,5,9,0,224.0,338.0,2.1,15.0,502.0,384.93,301.43
2016,6,5,9,15,176.0,359.5,2.2,15.0,493.0,387.55,303.94
2016,6,5,9,30,128.0,381.0,2.3,15.0,484.0,385.82,302.33
2016,6,5,9,45,95.5,384.0,2.45,15.5,462.5,367.57,287.6
2016,6,5,10,0,63.0,387.0,2.6,16.0,441.0,353.38,275.79
2016,6,5,10,15,68.5,404.0,2.65,16.0,464.5,374.61,291.93
2016,6,5,10,30,74.0,421.0,2.7,16.0,488.0,395.93,307.93
2016,6,5,10,45,133.0,444.5,2.75,16.0,567.5,472.42,366.31
2016,6,5,11,0,192.0,468.0,2.8,16.0,647.0,541.27,417.91
2016,6,5,11,15,323.5,435.0,2.8,16.0,742.0,630.81,485.51
2016,6,5,11,30,455.0,402.0,2.8,16.0,837.0,721.06,552.06
2016,6,5,11,45,696.5,259.0,2.8,16.0,930.0,802.32,614.5
2016,6,5,12,0,938.0,116.0,2.8,16.0,1023.0,860.41,658.12
2016,6,5,12,15,938.0,116.0,2.8,16.0,1021.5,860.73,657.82
2016,6,5,12,30,938.0,116.0,2.8,16.0,1020.0,857.54,655.7
2016,6,5,12,45,693.0,256.0,2.8,16.0,920.5,792.25,606.31
2016,6,5,13,0,448.0,396.0,2.8,16.0,821.0,705.34,539.68
2016,6,5,13,15,375.0,416.5,2.85,16.0,768.0,649.57,499.28
2016,6,5,13,30,302.0,437.0,2.9,16.0,715.0,602.76,464.47
2016,6,5,13,45,289.0,428.0,3.0,16.5,689.0,576.81,445.19
2016,6,5,14,0,276.0,419.0,3.1,17.0,663.0,550.21,425.17
2016,6,5,14,15,270.0,405.0,3.15,17.0,637.0,523.83,405.96
2016,6,5,14,30,264.0,391.0,3.2,17.0,611.0,496.79,386.02
2016,6,5,14,45,207.0,379.0,3.25,17.0,547.0,433.2,337.83
2016,6,5,15,0,150.0,367.0,3.3,17.0,483.0,380.56,297.56
2016,6,5,15,15,195.5,342.5,3.35,16.5,485.0,375.85,294.88
2016,6,5,15,30,241.0,318.0,3.4,16.0,487.0,371.77,291.87
2016,6,5,15,45,140.0,283.0,3.45,16.0,379.5,282.61,222.39
2016,6,5,16,0,39.0,248.0,3.5,16.0,272.0,204.71,161.75
2016,6,5,16,15,21.0,207.0,3.45,16.0,220.0,163.42,129.07
2016,6,5,16,30,3.0,166.0,3.4,16.0,168.0,126.35,99.61
2016,6,5,16,45,1.5,145.0,3.35,16.0,146.0,109.72,86.28
2016,6,5,17,0,0.0,124.0,3.3,16.0,124.0,93.45,73.1
2016,6,5,17,15,0.0,119.5,3.25,15.5,119.5,89.21,69.94
2016,6,5,17,30,0.0,115.0,3.2,15.0,115.0,84.59,66.36
2016,6,5,17,45,0.0,96.5,3.15,15.0,96.5,70.99,57.62
2016,6,5,18,0,0.0,78.0,3.1,15.0,78.0,57.85,45.94
2016,6,5,18,15,0.0,60.5,3.05,14.5,60.5,45.28,34.66
2016,6,5,18,30,0.0,43.0,3.0,14.0,43.0,32.6,23.13
2016,6,5,18,45,0.0,28.5,2.95,14.0,28.5,21.77,13.09
2016,6,5,19,0,0.0,14.0,2.9,14.0,14.0,10.65,1.8
2016,6,5,19,15,0.0,7.0,2.9,13.5,7.0,5.51,0.0
2016,6,5,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,4,45,26.5,4.5,3.25,12.5,5.0,0.0,0.0
2016,6,6,5,0,53.0,9.0,3.4,13.0,10.0,7.08,0.0
2016,6,6,5,15,175.0,21.5,3.45,13.0,39.0,16.48,3.82
2016,6,6,5,30,297.0,34.0,3.5,13.0,68.0,27.74,18.04
2016,6,6,5,45,384.0,43.5,3.55,13.5,109.5,35.34,25.5
2016,6,6,6,0,471.0,53.0,3.6,14.0,151.0,42.96,32.62
2016,6,6,6,15,529.0,60.0,3.6,14.0,198.0,48.35,37.66
2016,6,6,6,30,587.0,67.0,3.6,14.0,245.0,53.73,42.53
2016,6,6,6,45,299.0,102.0,3.6,14.0,193.0,80.29,58.07
2016,6,6,7,0,11.0,137.0,3.6,14.0,141.0,101.74,80.55
2016,6,6,7,15,24.0,162.5,3.55,14.0,173.5,123.55,97.89
2016,6,6,7,30,37.0,188.0,3.5,14.0,206.0,146.72,116.31
2016,6,6,7,45,127.0,218.5,3.45,14.5,290.0,198.13,154.97
2016,6,6,8,0,217.0,249.0,3.4,15.0,374.0,258.72,201.59
2016,6,6,8,15,511.5,174.5,3.35,15.0,502.0,333.65,256.9
2016,6,6,8,30,806.0,100.0,3.3,15.0,630.0,430.2,331.83
2016,6,6,8,45,498.0,221.0,3.3,15.0,556.0,419.95,328.92
2016,6,6,9,0,190.0,342.0,3.3,15.0,482.0,370.03,291.72
2016,6,6,9,15,204.5,360.5,3.25,15.0,518.0,403.63,318.07
2016,6,6,9,30,219.0,379.0,3.2,15.0,554.0,437.85,344.29
2016,6,6,9,45,275.0,383.0,3.2,15.5,612.0,494.49,387.02
2016,6,6,10,0,331.0,387.0,3.2,16.0,670.0,547.16,426.14
2016,6,6,10,15,607.0,250.5,3.15,16.0,789.5,651.66,507.68
2016,6,6,10,30,883.0,114.0,3.1,16.0,909.0,742.05,577.86
2016,6,6,10,45,519.5,291.5,3.05,16.0,762.0,652.68,505.83
2016,6,6,11,0,156.0,469.0,3.0,16.0,615.0,514.08,396.62
2016,6,6,11,15,270.5,444.0,2.95,16.0,701.5,596.24,459.98
2016,6,6,11,30,385.0,419.0,2.9,16.0,788.0,670.6,515.45
2016,6,6,11,45,411.0,415.0,2.85,16.0,811.0,699.92,536.03
2016,6,6,12,0,437.0,411.0,2.8,16.0,834.0,720.02,550.34
2016,6,6,12,15,274.5,445.5,2.75,16.0,711.5,610.26,468.14
2016,6,6,12,30,112.0,480.0,2.7,16.0,589.0,486.76,374.6
2016,6,6,12,45,164.5,477.5,2.7,16.0,635.0,535.62,412.51
2016,6,6,13,0,217.0,475.0,2.7,16.0,681.0,571.52,439.71
2016,6,6,13,15,232.0,463.0,2.7,16.0,680.5,568.31,437.65
2016,6,6,13,30,247.0,451.0,2.7,16.0,680.0,572.54,441.13
2016,6,6,13,45,292.5,426.5,2.7,16.0,690.5,577.66,445.93
2016,6,6,14,0,338.0,402.0,2.7,16.0,701.0,579.42,448.09
2016,6,6,14,15,261.5,403.0,2.7,16.0,629.5,516.15,400.35
2016,6,6,14,30,185.0,404.0,2.7,16.0,558.0,449.0,349.57
2016,6,6,14,45,125.5,374.0,2.75,16.0,477.0,380.02,297.21
2016,6,6,15,0,66.0,344.0,2.8,16.0,396.0,308.83,242.39
2016,6,6,15,15,100.0,334.5,2.8,16.0,408.0,314.18,247.13
2016,6,6,15,30,134.0,325.0,2.8,16.0,420.0,320.98,252.34
2016,6,6,15,45,79.0,278.0,2.85,16.0,333.5,248.35,195.61
2016,6,6,16,0,24.0,231.0,2.9,16.0,247.0,184.51,145.63
2016,6,6,16,15,31.0,221.0,2.9,15.5,239.0,178.03,140.86
2016,6,6,16,30,38.0,211.0,2.9,15.0,231.0,168.72,133.51
2016,6,6,16,45,20.0,177.0,2.95,15.0,187.5,136.55,107.98
2016,6,6,17,0,2.0,143.0,3.0,15.0,144.0,107.16,84.71
2016,6,6,17,15,1.0,116.5,3.05,14.5,117.0,87.26,68.51
2016,6,6,17,30,0.0,90.0,3.1,14.0,90.0,67.8,52.39
2016,6,6,17,45,0.0,75.5,3.2,14.0,75.5,57.04,45.47
2016,6,6,18,0,0.0,61.0,3.3,14.0,61.0,46.4,35.94
2016,6,6,18,15,0.0,47.5,3.35,14.0,47.5,36.36,26.82
2016,6,6,18,30,0.0,34.0,3.4,14.0,34.0,25.96,17.3
2016,6,6,18,45,0.0,22.5,3.45,14.0,22.5,17.14,9.12
2016,6,6,19,0,0.0,11.0,3.5,14.0,11.0,8.35,0.32
2016,6,6,19,15,0.0,5.5,3.6,13.5,5.5,4.33,0.0
2016,6,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,7,4,45,18.0,4.5,3.1,13.0,5.0,0.0,0.0
2016,6,7,5,0,36.0,9.0,3.1,13.0,10.0,7.08,0.0
2016,6,7,5,15,150.0,23.0,3.05,13.0,38.5,17.5,4.54
2016,6,7,5,30,264.0,37.0,3.0,13.0,67.0,28.21,18.46
2016,6,7,5,45,355.5,47.0,2.95,13.5,108.5,37.99,27.83
2016,6,7,6,0,447.0,57.0,2.9,14.0,150.0,45.9,35.23
2016,6,7,6,15,507.5,64.5,2.85,14.0,197.5,51.55,40.51
2016,6,7,6,30,568.0,72.0,2.8,14.0,245.0,57.18,45.6
2016,6,7,6,45,284.0,100.0,2.8,14.0,186.5,77.94,56.53
2016,6,7,7,0,0.0,128.0,2.8,14.0,128.0,94.67,75.0
2016,6,7,7,15,2.5,143.0,2.75,14.0,144.0,106.89,84.88
2016,6,7,7,30,5.0,158.0,2.7,14.0,160.0,119.44,94.94
2016,6,7,7,45,8.0,174.5,2.7,14.5,178.5,133.53,105.99
2016,6,7,8,0,11.0,191.0,2.7,15.0,197.0,148.02,117.28
2016,6,7,8,15,104.5,244.0,2.7,15.0,312.5,228.1,180.07
2016,6,7,8,30,198.0,297.0,2.7,15.0,428.0,314.56,247.54
2016,6,7,8,45,204.0,318.5,2.7,15.5,461.0,346.32,272.08
2016,6,7,9,0,210.0,340.0,2.7,16.0,494.0,378.25,296.5
2016,6,7,9,15,279.0,344.0,2.8,16.0,560.0,437.59,342.46
2016,6,7,9,30,348.0,348.0,2.9,16.0,626.0,496.07,387.39
2016,6,7,9,45,613.5,232.5,3.0,16.0,747.0,597.31,466.45
2016,6,7,10,0,879.0,117.0,3.1,16.0,868.0,690.78,539.29
2016,6,7,10,15,885.5,118.5,3.15,16.0,895.5,722.9,563.11
2016,6,7,10,30,892.0,120.0,3.2,16.0,923.0,752.26,584.97
2016,6,7,10,45,894.5,122.5,3.3,16.0,943.0,776.53,603.1
2016,6,7,11,0,897.0,125.0,3.4,16.0,963.0,797.59,618.59
2016,6,7,11,15,900.5,125.5,3.4,16.0,977.0,814.52,630.1
2016,6,7,11,30,904.0,126.0,3.4,16.0,991.0,828.16,639.35
2016,6,7,11,45,906.0,126.0,3.4,16.5,997.5,836.87,643.98
2016,6,7,12,0,908.0,126.0,3.4,17.0,1004.0,842.22,646.36
2016,6,7,12,15,908.0,126.0,3.4,17.0,1003.0,842.61,646.58
2016,6,7,12,30,908.0,126.0,3.4,17.0,1002.0,839.63,644.57
2016,6,7,12,45,641.5,273.0,3.4,17.0,889.5,763.41,586.08
2016,6,7,13,0,375.0,420.0,3.4,17.0,777.0,658.52,505.44
2016,6,7,13,15,402.5,400.5,3.4,16.5,777.5,664.06,511.63
2016,6,7,13,30,430.0,381.0,3.4,16.0,778.0,659.69,510.04
2016,6,7,13,45,374.5,394.5,3.4,16.0,734.0,610.59,473.32
2016,6,7,14,0,319.0,408.0,3.4,16.0,690.0,570.58,443.1
2016,6,7,14,15,233.0,406.0,3.35,16.0,608.5,491.29,383.02
2016,6,7,14,30,147.0,404.0,3.3,16.0,527.0,424.55,331.75
2016,6,7,14,45,152.0,386.0,3.3,16.0,508.5,405.14,317.45
2016,6,7,15,0,157.0,368.0,3.3,16.0,490.0,384.88,302.1
2016,6,7,15,15,91.5,316.5,3.3,16.0,387.0,295.73,232.9
2016,6,7,15,30,26.0,265.0,3.3,16.0,284.0,218.94,172.68
2016,6,7,15,45,26.0,249.5,3.3,16.0,267.5,201.5,159.17
2016,6,7,16,0,26.0,234.0,3.3,16.0,251.0,187.48,148.17
2016,6,7,16,15,14.0,198.5,3.3,15.5,207.5,154.88,122.51
2016,6,7,16,30,2.0,163.0,3.3,15.0,164.0,123.89,97.98
2016,6,7,16,45,1.0,130.0,3.35,15.0,130.5,98.78,77.52
2016,6,7,17,0,0.0,97.0,3.4,15.0,97.0,74.02,57.09
2016,6,7,17,15,0.0,84.5,3.45,15.0,84.5,64.55,49.3
2016,6,7,17,30,0.0,72.0,3.5,15.0,72.0,55.16,41.48
2016,6,7,17,45,0.0,60.5,3.55,15.0,60.5,46.36,35.79
2016,6,7,18,0,0.0,49.0,3.6,15.0,49.0,37.48,27.86
2016,6,7,18,15,174.0,52.0,3.55,14.5,82.0,39.25,29.33
2016,6,7,18,30,348.0,55.0,3.5,14.0,115.0,41.64,31.12
2016,6,7,18,45,248.0,41.5,3.5,14.0,77.5,31.37,21.39
2016,6,7,19,0,148.0,28.0,3.5,14.0,40.0,21.14,9.76
2016,6,7,19,15,74.0,14.0,3.5,14.0,20.0,11.02,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,34.5,5.0,3.95,13.0,6.0,0.0,0.0
2016,6,8,5,0,69.0,10.0,4.0,13.0,12.0,7.87,0.0
2016,6,8,5,15,202.0,22.0,4.0,13.0,42.0,17.95,4.89
2016,6,8,5,30,335.0,34.0,4.0,13.0,72.0,27.91,18.2
2016,6,8,5,45,421.5,43.0,4.05,13.0,115.0,35.19,25.43
2016,6,8,6,0,508.0,52.0,4.1,13.0,158.0,42.5,32.35
2016,6,8,6,15,254.0,51.5,4.1,13.0,104.5,38.4,28.89
2016,6,8,6,30,0.0,51.0,4.1,13.0,51.0,39.02,29.51
2016,6,8,6,45,0.0,60.5,4.15,13.0,60.5,46.35,34.3
2016,6,8,7,0,0.0,70.0,4.2,13.0,70.0,53.7,40.5
2016,6,8,7,15,19.5,129.5,4.25,13.0,139.0,100.02,78.76
2016,6,8,7,30,39.0,189.0,4.3,13.0,208.0,147.56,117.47
2016,6,8,7,45,58.0,217.0,4.35,13.5,249.0,176.84,140.6
2016,6,8,8,0,77.0,245.0,4.4,14.0,290.0,208.57,165.75
2016,6,8,8,15,58.5,255.0,4.45,14.0,290.5,215.73,172.0
2016,6,8,8,30,40.0,265.0,4.5,14.0,291.0,220.7,176.18
2016,6,8,8,45,30.5,265.5,4.6,14.0,286.5,220.59,175.97
2016,6,8,9,0,21.0,266.0,4.7,14.0,282.0,215.28,171.46
2016,6,8,9,15,20.5,275.0,4.75,14.0,291.0,223.66,177.96
2016,6,8,9,30,20.0,284.0,4.8,14.0,300.0,231.92,184.31
2016,6,8,9,45,171.0,336.5,4.85,14.0,482.5,383.95,306.46
2016,6,8,10,0,322.0,389.0,4.9,14.0,665.0,541.42,429.22
2016,6,8,10,15,317.5,404.5,4.95,14.0,683.5,563.36,445.33
2016,6,8,10,30,313.0,420.0,5.0,14.0,702.0,583.82,460.67
2016,6,8,10,45,306.5,432.5,5.05,14.5,714.0,598.84,470.92
2016,6,8,11,0,300.0,445.0,5.1,15.0,726.0,612.23,479.84
2016,6,8,11,15,249.0,463.0,5.1,15.0,699.0,593.94,464.87
2016,6,8,11,30,198.0,481.0,5.1,15.0,672.0,563.51,440.9
2016,6,8,11,45,176.0,485.0,5.2,15.0,655.0,551.85,431.89
2016,6,8,12,0,154.0,489.0,5.3,15.0,638.0,538.82,421.73
2016,6,8,12,15,171.0,488.0,5.3,15.0,653.5,551.76,431.94
2016,6,8,12,30,188.0,487.0,5.3,15.0,669.0,563.53,441.19
2016,6,8,12,45,230.0,474.5,5.35,15.0,695.5,584.22,457.93
2016,6,8,13,0,272.0,462.0,5.4,15.0,722.0,612.33,480.01
2016,6,8,13,15,307.0,443.5,5.35,15.0,731.5,618.17,485.08
2016,6,8,13,30,342.0,425.0,5.3,15.0,741.0,621.43,488.21
2016,6,8,13,45,467.5,362.5,5.3,15.0,783.0,659.82,519.42
2016,6,8,14,0,593.0,300.0,5.3,15.0,825.0,683.22,538.83
2016,6,8,14,15,709.0,223.0,5.2,15.0,830.0,680.99,538.38
2016,6,8,14,30,825.0,146.0,5.1,15.0,835.0,663.39,525.93
2016,6,8,14,45,822.5,139.5,5.1,15.0,802.0,625.77,496.2
2016,6,8,15,0,820.0,133.0,5.1,15.0,769.0,585.7,464.0
2016,6,8,15,15,678.0,179.0,5.05,14.5,686.0,514.1,407.09
2016,6,8,15,30,536.0,225.0,5.0,14.0,603.0,446.21,352.99
2016,6,8,15,45,401.5,247.5,4.95,14.0,520.5,376.59,297.17
2016,6,8,16,0,267.0,270.0,4.9,14.0,438.0,313.98,247.55
2016,6,8,16,15,186.5,252.0,4.9,14.0,365.0,253.89,199.87
2016,6,8,16,30,106.0,234.0,4.9,14.0,292.0,203.47,160.58
2016,6,8,16,45,219.5,200.5,4.9,14.0,305.0,198.46,151.76
2016,6,8,17,0,333.0,167.0,4.9,14.0,318.0,177.59,129.08
2016,6,8,17,15,166.5,127.0,4.9,14.0,202.5,109.74,80.71
2016,6,8,17,30,0.0,87.0,4.9,14.0,87.0,65.76,50.65
2016,6,8,17,45,0.0,73.0,4.9,14.0,73.0,55.36,43.96
2016,6,8,18,0,0.0,59.0,4.9,14.0,59.0,45.04,34.72
2016,6,8,18,15,0.0,46.0,4.8,13.5,46.0,35.19,25.84
2016,6,8,18,30,0.0,33.0,4.7,13.0,33.0,25.19,16.7
2016,6,8,18,45,0.0,22.5,4.6,13.0,22.5,17.14,9.21
2016,6,8,19,0,0.0,12.0,4.5,13.0,12.0,9.11,1.12
2016,6,8,19,15,0.0,6.0,4.45,13.0,6.0,4.72,0.0
2016,6,8,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,15.0,5.0,4.5,13.0,5.0,0.0,0.0
2016,6,9,5,0,30.0,10.0,4.6,13.0,10.0,7.87,0.0
2016,6,9,5,15,140.5,24.5,4.7,13.0,39.0,18.56,5.31
2016,6,9,5,30,251.0,39.0,4.8,13.0,68.0,29.57,19.61
2016,6,9,5,45,344.0,50.0,4.95,13.5,110.0,38.08,27.9
2016,6,9,6,0,437.0,61.0,5.1,14.0,152.0,48.99,37.96
2016,6,9,6,15,498.5,69.0,5.05,14.0,199.5,54.91,43.49
2016,6,9,6,30,560.0,77.0,5.0,14.0,247.0,60.81,48.82
2016,6,9,6,45,280.0,86.5,4.95,14.0,171.5,67.96,48.56
2016,6,9,7,0,0.0,96.0,4.9,14.0,96.0,72.62,56.4
2016,6,9,7,15,22.0,143.5,4.85,14.0,154.5,110.08,86.81
2016,6,9,7,30,44.0,191.0,4.8,14.0,213.0,149.8,118.73
2016,6,9,7,45,54.0,215.5,4.75,14.0,245.5,174.6,138.7
2016,6,9,8,0,64.0,240.0,4.7,14.0,278.0,200.74,159.79
2016,6,9,8,15,128.5,269.0,4.7,14.0,351.5,254.39,202.1
2016,6,9,8,30,193.0,298.0,4.7,14.0,425.0,312.36,248.09
2016,6,9,8,45,215.0,317.0,4.7,14.5,467.5,349.4,277.31
2016,6,9,9,0,237.0,336.0,4.7,15.0,510.0,388.01,307.48
2016,6,9,9,15,193.0,359.5,4.7,15.0,506.0,395.11,313.08
2016,6,9,9,30,149.0,383.0,4.7,15.0,502.0,398.18,315.11
2016,6,9,9,45,95.0,371.0,4.7,15.0,448.5,355.7,281.43
2016,6,9,10,0,41.0,359.0,4.7,15.0,395.0,315.28,248.9
2016,6,9,10,15,44.5,377.0,4.7,15.0,417.0,335.02,264.21
2016,6,9,10,30,48.0,395.0,4.7,15.0,439.0,354.85,279.4
2016,6,9,10,45,52.0,409.5,4.7,15.0,458.0,372.18,292.63
2016,6,9,11,0,56.0,424.0,4.7,15.0,477.0,389.46,305.79
2016,6,9,11,15,48.5,418.0,4.7,15.0,464.0,380.53,298.55
2016,6,9,11,30,41.0,412.0,4.7,15.0,451.0,370.96,290.91
2016,6,9,11,45,42.5,413.0,4.75,15.0,454.0,373.88,293.21
2016,6,9,12,0,44.0,414.0,4.8,15.0,457.0,376.41,295.21
2016,6,9,12,15,81.5,448.0,4.9,15.0,527.5,435.14,341.33
2016,6,9,12,30,119.0,482.0,5.0,15.0,598.0,503.98,394.4
2016,6,9,12,45,167.5,478.5,5.1,15.0,639.0,537.76,421.15
2016,6,9,13,0,216.0,475.0,5.2,15.0,680.0,569.62,446.43
2016,6,9,13,15,118.0,400.0,5.25,15.0,512.0,428.2,337.4
2016,6,9,13,30,20.0,325.0,5.3,15.0,344.0,270.41,212.86
2016,6,9,13,45,16.5,291.0,5.4,15.0,306.5,239.93,189.17
2016,6,9,14,0,13.0,257.0,5.5,15.0,269.0,209.76,165.32
2016,6,9,14,15,15.0,269.0,5.55,15.0,282.5,219.72,173.55
2016,6,9,14,30,17.0,281.0,5.6,15.0,296.0,229.38,181.51
2016,6,9,14,45,13.0,251.5,5.65,15.0,263.0,202.79,160.39
2016,6,9,15,0,9.0,222.0,5.7,15.0,230.0,176.67,139.56
2016,6,9,15,15,11.5,227.5,5.75,14.5,236.5,181.29,143.87
2016,6,9,15,30,14.0,233.0,5.8,14.0,243.0,185.48,147.82
2016,6,9,15,45,7.0,198.0,5.85,14.0,203.5,154.61,122.9
2016,6,9,16,0,0.0,163.0,5.9,14.0,164.0,124.69,98.65
2016,6,9,16,15,27.0,192.0,5.9,14.0,207.5,155.54,123.86
2016,6,9,16,30,54.0,221.0,5.9,14.0,251.0,180.1,143.4
2016,6,9,16,45,69.5,203.5,5.95,14.0,238.0,165.48,130.73
2016,6,9,17,0,85.0,186.0,6.0,14.0,225.0,149.09,116.54
2016,6,9,17,15,69.0,162.5,5.95,13.5,191.5,123.77,96.8
2016,6,9,17,30,53.0,139.0,5.9,13.0,158.0,100.67,79.3
2016,6,9,17,45,303.5,102.5,5.9,13.0,186.5,72.48,59.43
2016,6,9,18,0,554.0,66.0,5.9,13.0,215.0,53.0,41.98
2016,6,9,18,15,485.5,58.0,5.85,13.0,168.5,46.81,36.26
2016,6,9,18,30,417.0,50.0,5.8,13.0,122.0,40.61,30.35
2016,6,9,18,45,316.0,39.0,5.75,13.0,83.5,31.75,21.86
2016,6,9,19,0,215.0,28.0,5.7,13.0,45.0,21.39,10.46
2016,6,9,19,15,107.5,14.0,5.6,13.0,22.5,11.02,0.0
2016,6,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,37.0,5.0,4.35,12.5,5.5,0.0,0.0
2016,6,10,5,0,74.0,10.0,4.5,13.0,11.0,7.87,0.0
2016,6,10,5,15,204.5,21.5,4.7,13.0,41.0,17.53,4.74
2016,6,10,5,30,335.0,33.0,4.9,13.0,71.0,27.08,17.49
2016,6,10,5,45,416.0,42.0,5.1,13.5,113.0,34.35,24.62
2016,6,10,6,0,497.0,51.0,5.3,14.0,155.0,41.62,31.41
2016,6,10,6,15,554.0,57.5,5.4,14.0,202.5,46.73,36.19
2016,6,10,6,30,611.0,64.0,5.5,14.0,250.0,51.84,40.83
2016,6,10,6,45,372.5,112.0,5.6,14.5,232.0,87.23,63.82
2016,6,10,7,0,134.0,160.0,5.7,15.0,214.0,124.84,95.04
2016,6,10,7,15,94.5,177.5,5.7,15.0,218.0,142.38,110.21
2016,6,10,7,30,55.0,195.0,5.7,15.0,222.0,154.6,121.85
2016,6,10,7,45,100.5,224.0,5.75,15.0,280.0,192.35,151.27
2016,6,10,8,0,146.0,253.0,5.8,15.0,338.0,237.61,187.23
2016,6,10,8,15,130.5,275.0,5.8,15.0,355.5,259.11,205.46
2016,6,10,8,30,115.0,297.0,5.8,15.0,373.0,278.94,221.93
2016,6,10,8,45,114.5,318.0,5.8,15.5,398.0,303.34,241.12
2016,6,10,9,0,114.0,339.0,5.8,16.0,423.0,327.52,259.81
2016,6,10,9,15,157.0,359.5,5.8,16.0,481.5,374.94,297.25
2016,6,10,9,30,200.0,380.0,5.8,16.0,540.0,425.51,336.93
2016,6,10,9,45,243.0,389.5,5.85,16.0,592.0,477.21,377.33
2016,6,10,10,0,286.0,399.0,5.9,16.0,644.0,524.45,414.1
2016,6,10,10,15,597.5,254.5,5.95,16.0,786.5,644.48,510.85
2016,6,10,10,30,909.0,110.0,6.0,16.0,929.0,752.99,598.04
2016,6,10,10,45,914.0,111.5,6.05,16.0,950.5,778.81,617.54
2016,6,10,11,0,919.0,113.0,6.1,16.0,972.0,801.48,634.37
2016,6,10,11,15,923.0,113.5,6.1,16.0,987.0,819.28,647.03
2016,6,10,11,30,927.0,114.0,6.1,16.0,1002.0,833.72,657.29
2016,6,10,11,45,929.0,114.5,6.2,16.0,1009.0,843.17,664.39
2016,6,10,12,0,931.0,115.0,6.3,16.0,1016.0,849.16,669.07
2016,6,10,12,15,932.0,114.5,6.3,16.0,1015.5,850.1,669.71
2016,6,10,12,30,933.0,114.0,6.3,16.0,1015.0,847.57,667.93
2016,6,10,12,45,918.0,123.0,6.35,16.0,1003.0,836.6,660.25
2016,6,10,13,0,903.0,132.0,6.4,16.0,991.0,822.35,650.25
2016,6,10,13,15,900.0,131.5,6.4,16.0,975.5,806.73,639.1
2016,6,10,13,30,897.0,131.0,6.4,16.0,960.0,787.82,624.87
2016,6,10,13,45,670.0,242.5,6.45,16.0,853.0,710.45,562.34
2016,6,10,14,0,443.0,354.0,6.5,16.0,746.0,620.49,490.32
2016,6,10,14,15,475.0,329.5,6.55,16.0,737.5,606.86,480.71
2016,6,10,14,30,507.0,305.0,6.6,16.0,729.0,589.47,467.64
2016,6,10,14,45,506.0,288.0,6.65,16.0,696.0,554.2,440.12
2016,6,10,15,0,505.0,271.0,6.7,16.0,663.0,517.37,410.94
2016,6,10,15,15,485.0,261.5,6.75,15.5,622.0,475.02,377.53
2016,6,10,15,30,465.0,252.0,6.8,15.0,581.0,432.96,343.7
2016,6,10,15,45,492.5,224.5,6.85,15.0,552.5,398.28,314.11
2016,6,10,16,0,520.0,197.0,6.9,15.0,524.0,359.95,280.54
2016,6,10,16,15,642.0,149.0,6.9,14.5,521.5,336.86,256.31
2016,6,10,16,30,764.0,101.0,6.9,14.0,519.0,298.66,217.44
2016,6,10,16,45,737.5,97.0,6.95,14.0,469.0,242.04,167.31
2016,6,10,17,0,711.0,93.0,7.0,14.0,419.0,190.28,123.14
2016,6,10,17,15,675.5,88.0,6.9,13.5,368.0,138.83,84.29
2016,6,10,17,30,640.0,83.0,6.8,13.0,317.0,90.73,56.74
2016,6,10,17,45,587.0,77.5,6.7,13.0,266.5,61.25,49.4
2016,6,10,18,0,534.0,72.0,6.6,13.0,216.0,57.32,45.85
2016,6,10,18,15,462.5,63.0,6.35,13.0,169.5,50.5,39.55
2016,6,10,18,30,391.0,54.0,6.1,13.0,123.0,43.65,33.04
2016,6,10,18,45,282.0,42.0,5.9,13.0,83.5,31.93,22.04
2016,6,10,19,0,173.0,30.0,5.7,13.0,44.0,22.69,11.64
2016,6,10,19,15,86.5,15.0,5.5,12.5,22.0,11.8,0.0
2016,6,10,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,14.0,4.5,2.9,11.5,5.0,0.0,0.0
2016,6,11,5,0,28.0,9.0,2.9,12.0,10.0,7.08,0.0
2016,6,11,5,15,138.5,24.5,2.95,12.0,39.0,18.55,5.42
2016,6,11,5,30,249.0,40.0,3.0,12.0,68.0,30.27,20.33
2016,6,11,5,45,347.0,50.0,3.05,12.5,110.5,38.1,28.06
2016,6,11,6,0,445.0,60.0,3.1,13.0,153.0,48.27,37.49
2016,6,11,6,15,506.5,68.0,3.05,13.5,201.0,54.23,42.98
2016,6,11,6,30,568.0,76.0,3.0,14.0,249.0,60.16,48.26
2016,6,11,6,45,617.0,81.0,3.0,14.5,300.0,74.83,50.54
2016,6,11,7,0,666.0,86.0,3.0,15.0,351.0,122.27,72.79
2016,6,11,7,15,697.0,90.5,3.0,15.0,401.5,171.7,107.55
2016,6,11,7,30,728.0,95.0,3.0,15.0,452.0,223.78,149.99
2016,6,11,7,45,752.5,98.5,3.0,15.5,501.5,278.98,197.32
2016,6,11,8,0,777.0,102.0,3.0,16.0,551.0,331.85,243.24
2016,6,11,8,15,794.5,105.5,2.9,16.0,597.5,383.24,288.13
2016,6,11,8,30,812.0,109.0,2.8,16.0,644.0,434.67,332.12
2016,6,11,8,45,826.5,111.5,2.75,16.5,687.0,483.63,372.53
2016,6,11,9,0,841.0,114.0,2.7,17.0,730.0,531.78,411.04
2016,6,11,9,15,851.5,116.0,2.6,17.5,768.0,573.47,443.44
2016,6,11,9,30,862.0,118.0,2.5,18.0,806.0,615.36,474.85
2016,6,11,9,45,868.0,121.0,2.45,18.5,838.5,653.32,502.59
