Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,10,0,874.0,124.0,2.4,19.0,871.0,688.84,527.77
2016,6,11,10,15,880.0,125.5,2.4,19.0,898.0,720.53,550.93
2016,6,11,10,30,886.0,127.0,2.4,19.0,925.0,749.45,571.72
2016,6,11,10,45,583.0,289.0,2.4,19.5,819.0,693.53,525.72
2016,6,11,11,0,280.0,451.0,2.4,20.0,713.0,600.32,452.93
2016,6,11,11,15,367.5,426.5,2.45,20.0,775.5,654.16,493.67
2016,6,11,11,30,455.0,402.0,2.5,20.0,838.0,716.56,538.8
2016,6,11,11,45,504.0,387.5,2.6,20.5,873.0,749.0,561.24
2016,6,11,12,0,553.0,373.0,2.7,21.0,908.0,779.47,582.36
2016,6,11,12,15,726.0,253.0,2.9,21.0,955.0,819.63,615.21
2016,6,11,12,30,899.0,133.0,3.1,21.0,1002.0,835.01,630.11
2016,6,11,12,45,906.5,126.5,3.35,21.0,996.0,829.74,627.91
2016,6,11,13,0,914.0,120.0,3.6,21.0,990.0,820.83,623.3
2016,6,11,13,15,911.5,119.5,3.75,20.5,975.0,805.45,614.84
2016,6,11,13,30,909.0,119.0,3.9,20.0,960.0,786.74,603.65
2016,6,11,13,45,902.5,119.0,4.1,20.0,937.0,762.26,586.64
2016,6,11,14,0,896.0,119.0,4.3,20.0,914.0,734.81,567.11
2016,6,11,14,15,889.5,118.0,4.35,20.0,885.0,703.7,544.09
2016,6,11,14,30,883.0,117.0,4.4,20.0,856.0,669.92,518.7
2016,6,11,14,45,871.0,117.0,4.45,20.0,820.0,631.15,489.0
2016,6,11,15,0,859.0,117.0,4.5,20.0,784.0,590.46,457.17
2016,6,11,15,15,847.5,114.5,4.5,19.5,744.0,546.35,422.66
2016,6,11,15,30,836.0,112.0,4.5,19.0,704.0,502.07,386.95
2016,6,11,15,45,815.0,111.5,4.55,19.0,658.5,452.04,345.26
2016,6,11,16,0,794.0,111.0,4.6,19.0,613.0,401.96,302.56
2016,6,11,16,15,774.0,107.5,4.55,18.5,565.0,350.0,257.96
2016,6,11,16,30,754.0,104.0,4.5,18.0,517.0,298.55,213.17
2016,6,11,16,45,723.5,101.0,4.5,17.5,466.5,242.31,165.13
2016,6,11,17,0,693.0,98.0,4.5,17.0,416.0,191.4,123.02
2016,6,11,17,15,657.5,92.5,4.45,16.5,365.5,140.54,85.24
2016,6,11,17,30,622.0,87.0,4.4,16.0,315.0,93.07,58.27
2016,6,11,17,45,572.0,80.0,4.35,16.0,265.0,62.88,50.24
2016,6,11,18,0,522.0,73.0,4.3,16.0,215.0,57.92,45.84
2016,6,11,18,15,452.5,64.0,4.1,15.5,169.0,51.17,39.76
2016,6,11,18,30,383.0,55.0,3.9,15.0,123.0,44.38,33.44
2016,6,11,18,45,282.5,42.5,3.75,14.5,84.0,32.29,22.25
2016,6,11,19,0,182.0,30.0,3.6,14.0,45.0,22.72,11.8
2016,6,11,19,15,91.0,15.0,3.45,14.0,22.5,11.8,0.0
2016,6,11,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,45,5.5,4.5,3.5,12.5,4.5,0.0,0.0
2016,6,12,5,0,11.0,9.0,3.5,13.0,9.0,7.08,0.0
2016,6,12,5,15,101.5,26.5,3.55,13.0,37.5,19.86,6.13
2016,6,12,5,30,192.0,44.0,3.6,13.0,66.0,32.82,22.4
2016,6,12,5,45,287.5,57.0,3.7,13.0,108.0,42.57,31.92
2016,6,12,6,0,383.0,70.0,3.8,13.0,150.0,52.34,41.1
2016,6,12,6,15,447.0,79.5,3.8,13.0,197.0,59.44,47.71
2016,6,12,6,30,511.0,89.0,3.8,13.0,244.0,69.28,56.58
2016,6,12,6,45,566.0,94.0,3.8,13.5,295.5,82.13,58.08
2016,6,12,7,0,621.0,99.0,3.8,14.0,347.0,127.17,79.11
2016,6,12,7,15,655.0,105.0,3.7,14.0,397.5,175.72,113.27
2016,6,12,7,30,689.0,111.0,3.6,14.0,448.0,227.37,155.22
2016,6,12,7,45,720.5,113.0,3.55,14.5,498.5,278.05,198.56
2016,6,12,8,0,752.0,115.0,3.5,15.0,549.0,330.82,244.25
2016,6,12,8,15,771.0,118.5,3.4,15.0,596.0,384.44,290.99
2016,6,12,8,30,790.0,122.0,3.3,15.0,643.0,435.41,334.79
2016,6,12,8,45,808.5,123.5,3.25,15.5,687.0,484.44,375.46
2016,6,12,9,0,827.0,125.0,3.2,16.0,731.0,533.05,414.61
2016,6,12,9,15,838.5,127.0,3.2,16.0,769.5,577.54,450.49
2016,6,12,9,30,850.0,129.0,3.2,16.0,808.0,620.47,484.33
2016,6,12,9,45,867.5,125.5,3.2,16.0,843.5,655.66,511.93
2016,6,12,10,0,885.0,122.0,3.2,16.0,879.0,693.53,540.85
2016,6,12,10,15,891.5,123.5,3.25,16.0,906.0,725.93,565.32
2016,6,12,10,30,898.0,125.0,3.3,16.0,933.0,755.55,587.41
2016,6,12,10,45,902.5,125.5,3.35,16.5,953.5,779.96,604.35
2016,6,12,11,0,907.0,126.0,3.4,17.0,974.0,801.23,618.79
2016,6,12,11,15,909.5,126.5,3.5,17.0,987.5,817.72,630.46
2016,6,12,11,30,912.0,127.0,3.6,17.0,1001.0,830.85,639.83
2016,6,12,11,45,911.5,128.0,3.7,17.0,1006.5,838.63,645.52
2016,6,12,12,0,911.0,129.0,3.8,17.0,1012.0,843.0,648.93
2016,6,12,12,15,910.5,129.0,3.85,17.0,1010.5,843.22,649.28
2016,6,12,12,30,910.0,129.0,3.9,17.0,1009.0,840.09,647.38
2016,6,12,12,45,907.0,129.0,3.95,17.0,1000.0,831.62,641.8
2016,6,12,13,0,904.0,129.0,4.0,17.0,991.0,819.81,633.96
2016,6,12,13,15,900.5,128.5,3.95,16.5,974.5,803.89,624.0
2016,6,12,13,30,897.0,128.0,3.9,16.0,958.0,784.72,611.09
2016,6,12,13,45,891.0,127.5,3.9,16.0,935.0,760.53,593.28
2016,6,12,14,0,885.0,127.0,3.9,16.0,912.0,733.38,573.06
2016,6,12,14,15,878.0,125.0,3.85,16.0,882.5,701.52,548.91
2016,6,12,14,30,871.0,123.0,3.8,16.0,853.0,667.04,522.42
2016,6,12,14,45,860.0,122.0,3.75,16.0,817.5,628.52,492.36
2016,6,12,15,0,849.0,121.0,3.7,16.0,782.0,588.04,460.18
2016,6,12,15,15,837.0,118.5,3.6,16.0,741.5,546.54,426.35
2016,6,12,15,30,825.0,116.0,3.5,16.0,701.0,500.34,388.16
2016,6,12,15,45,808.0,113.5,3.45,16.0,656.0,450.87,346.66
2016,6,12,16,0,791.0,111.0,3.4,16.0,611.0,401.01,303.88
2016,6,12,16,15,771.0,107.5,3.3,15.5,563.5,349.24,259.28
2016,6,12,16,30,751.0,104.0,3.2,15.0,516.0,297.98,214.45
2016,6,12,16,45,723.5,99.5,3.15,15.0,466.0,241.43,165.49
2016,6,12,17,0,696.0,95.0,3.1,15.0,416.0,189.91,122.31
2016,6,12,17,15,660.5,90.0,3.0,15.0,365.5,139.31,84.4
2016,6,12,17,30,625.0,85.0,2.9,15.0,315.0,92.08,57.39
2016,6,12,17,45,577.5,78.0,2.85,15.0,265.5,61.45,49.17
2016,6,12,18,0,530.0,71.0,2.8,15.0,216.0,56.46,44.74
2016,6,12,18,15,462.0,62.0,2.75,14.5,169.5,49.66,38.6
2016,6,12,18,30,394.0,53.0,2.7,14.0,123.0,42.8,32.22
2016,6,12,18,45,296.0,41.0,2.65,14.0,84.5,31.31,21.5
2016,6,12,19,0,198.0,29.0,2.6,14.0,46.0,22.07,11.46
2016,6,12,19,15,99.0,14.5,2.6,13.5,23.0,11.41,0.0
2016,6,12,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,19.5,5.0,3.5,12.0,5.5,0.0,0.0
2016,6,13,5,0,39.0,10.0,3.6,12.0,11.0,7.87,0.0
2016,6,13,5,15,151.5,24.0,3.55,12.0,39.5,18.23,5.16
2016,6,13,5,30,264.0,38.0,3.5,12.0,68.0,28.93,19.16
2016,6,13,5,45,362.5,47.5,3.45,12.5,110.5,38.44,28.35
2016,6,13,6,0,461.0,57.0,3.4,13.0,153.0,46.02,35.49
2016,6,13,6,15,520.5,64.5,3.35,13.0,200.5,51.69,40.8
2016,6,13,6,30,580.0,72.0,3.3,13.0,248.0,57.34,45.93
2016,6,13,6,45,306.5,110.0,3.3,13.0,204.5,82.47,61.77
2016,6,13,7,0,33.0,148.0,3.3,13.0,161.0,108.86,86.05
2016,6,13,7,15,38.0,169.0,3.45,13.0,186.5,128.24,101.56
2016,6,13,7,30,43.0,190.0,3.6,13.0,212.0,148.44,117.9
2016,6,13,7,45,135.5,218.5,3.8,13.5,295.0,198.36,155.35
2016,6,13,8,0,228.0,247.0,4.0,14.0,378.0,257.91,201.33
2016,6,13,8,15,122.5,238.0,4.15,14.0,309.5,228.76,181.09
2016,6,13,8,30,17.0,229.0,4.3,14.0,241.0,181.52,144.55
2016,6,13,8,45,20.5,250.0,4.45,14.0,264.5,200.7,159.93
2016,6,13,9,0,24.0,271.0,4.6,14.0,288.0,220.28,175.48
2016,6,13,9,15,57.5,320.5,4.7,14.0,365.5,283.51,225.97
2016,6,13,9,30,91.0,370.0,4.8,14.0,443.0,346.21,275.49
2016,6,13,9,45,64.5,362.0,4.9,14.0,415.0,328.68,261.16
2016,6,13,10,0,38.0,354.0,5.0,14.0,387.0,308.7,244.89
2016,6,13,10,15,111.5,399.5,5.1,14.0,499.5,407.38,323.28
2016,6,13,10,30,185.0,445.0,5.2,14.0,612.0,501.74,396.84
2016,6,13,10,45,161.5,455.5,5.35,14.0,603.5,499.49,394.44
2016,6,13,11,0,138.0,466.0,5.5,14.0,595.0,495.42,390.88
2016,6,13,11,15,286.5,433.5,5.65,14.0,706.5,596.45,471.37
2016,6,13,11,30,435.0,401.0,5.8,14.0,818.0,699.05,551.49
2016,6,13,11,45,305.5,445.0,5.95,14.0,739.0,629.3,496.35
2016,6,13,12,0,176.0,489.0,6.1,14.0,660.0,554.89,437.33
2016,6,13,12,15,248.0,473.0,6.15,14.0,713.5,608.79,480.26
2016,6,13,12,30,320.0,457.0,6.2,14.0,767.0,651.73,514.3
2016,6,13,12,45,287.0,462.0,6.3,14.5,738.5,626.76,493.93
2016,6,13,13,0,254.0,467.0,6.4,15.0,710.0,600.8,473.01
2016,6,13,13,15,245.5,460.5,6.4,15.0,692.0,583.58,460.0
2016,6,13,13,30,237.0,454.0,6.4,15.0,674.0,556.65,439.61
2016,6,13,13,45,337.0,405.0,6.45,15.0,709.0,590.36,467.68
2016,6,13,14,0,437.0,356.0,6.5,15.0,744.0,617.28,489.95
2016,6,13,14,15,424.5,348.0,6.55,15.0,715.0,586.93,466.47
2016,6,13,14,30,412.0,340.0,6.6,15.0,686.0,555.67,442.19
2016,6,13,14,45,333.5,349.5,6.7,15.0,622.0,491.46,391.55
2016,6,13,15,0,255.0,359.0,6.8,15.0,558.0,438.49,349.37
2016,6,13,15,15,285.0,332.0,6.8,14.5,543.5,419.04,334.54
2016,6,13,15,30,315.0,305.0,6.8,14.0,529.0,396.42,316.46
2016,6,13,15,45,304.5,286.0,6.8,14.0,491.0,359.07,285.65
2016,6,13,16,0,294.0,267.0,6.8,14.0,453.0,322.1,254.77
2016,6,13,16,15,533.0,181.5,6.8,14.0,487.0,322.67,247.99
2016,6,13,16,30,772.0,96.0,6.8,14.0,521.0,297.59,216.36
2016,6,13,16,45,758.0,89.0,6.8,14.0,473.0,244.56,168.59
2016,6,13,17,0,744.0,82.0,6.8,14.0,425.0,191.93,123.03
2016,6,13,17,15,711.0,78.0,6.8,13.5,374.0,140.26,83.85
2016,6,13,17,30,678.0,74.0,6.8,13.0,323.0,87.13,52.24
2016,6,13,17,45,630.0,68.5,6.85,13.0,273.0,55.2,43.99
2016,6,13,18,0,582.0,63.0,6.9,13.0,223.0,51.0,40.21
2016,6,13,18,15,515.5,56.0,6.8,13.0,176.0,45.47,35.09
2016,6,13,18,30,449.0,49.0,6.7,13.0,129.0,39.98,29.83
2016,6,13,18,45,337.0,39.0,6.65,13.0,88.5,31.78,21.99
2016,6,13,19,0,225.0,29.0,6.6,13.0,48.0,22.17,11.7
2016,6,13,19,15,112.5,14.5,6.6,13.0,24.0,11.09,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,17.5,5.0,5.45,12.0,5.5,0.0,0.0
2016,6,14,5,0,35.0,10.0,5.5,12.0,11.0,7.87,0.0
2016,6,14,5,15,152.0,24.0,5.5,12.0,40.0,18.23,5.08
2016,6,14,5,30,269.0,38.0,5.5,12.0,69.0,28.95,19.15
2016,6,14,5,45,373.0,46.5,5.5,12.5,111.5,37.7,27.67
2016,6,14,6,0,477.0,55.0,5.5,13.0,154.0,44.59,34.19
2016,6,14,6,15,536.5,62.0,5.5,13.0,202.0,49.96,39.23
2016,6,14,6,30,596.0,69.0,5.5,13.0,250.0,55.33,44.12
2016,6,14,6,45,644.0,72.5,5.5,13.5,300.5,67.11,45.41
2016,6,14,7,0,692.0,76.0,5.5,14.0,351.0,114.61,66.33
2016,6,14,7,15,722.0,80.0,5.55,14.0,401.5,168.51,104.61
2016,6,14,7,30,752.0,84.0,5.6,14.0,452.0,220.73,147.56
2016,6,14,7,45,698.5,108.5,5.7,14.0,478.5,267.15,191.68
2016,6,14,8,0,645.0,133.0,5.8,14.0,505.0,310.34,233.06
2016,6,14,8,15,738.5,114.5,5.8,14.0,574.0,367.68,281.68
2016,6,14,8,30,832.0,96.0,5.8,14.0,643.0,429.48,334.23
2016,6,14,8,45,845.0,98.5,5.8,14.5,686.0,477.81,375.9
2016,6,14,9,0,858.0,101.0,5.8,15.0,729.0,525.13,415.65
2016,6,14,9,15,868.5,102.5,5.8,15.0,767.5,568.99,452.49
2016,6,14,9,30,879.0,104.0,5.8,15.0,806.0,611.15,487.16
2016,6,14,9,45,887.5,105.0,5.8,15.0,839.5,649.7,518.34
2016,6,14,10,0,896.0,106.0,5.8,15.0,873.0,685.95,547.15
2016,6,14,10,15,902.0,107.5,5.85,15.0,900.0,718.42,572.73
2016,6,14,10,30,908.0,109.0,5.9,15.0,927.0,748.06,595.8
2016,6,14,10,45,912.0,110.0,5.95,15.0,947.5,772.85,614.96
2016,6,14,11,0,916.0,111.0,6.0,15.0,968.0,794.45,631.19
2016,6,14,11,15,918.5,111.5,6.05,15.0,981.5,811.21,643.34
2016,6,14,11,30,921.0,112.0,6.1,15.0,995.0,824.59,653.08
2016,6,14,11,45,922.0,112.5,6.2,15.0,1001.0,833.37,659.72
2016,6,14,12,0,923.0,113.0,6.3,15.0,1007.0,838.72,663.94
2016,6,14,12,15,922.5,113.0,6.4,15.0,1006.0,839.05,664.55
2016,6,14,12,30,922.0,113.0,6.5,15.0,1005.0,835.97,662.75
2016,6,14,12,45,922.5,111.5,6.65,15.0,997.0,829.03,658.36
2016,6,14,13,0,923.0,110.0,6.8,15.0,989.0,818.61,651.44
2016,6,14,13,15,920.0,109.5,6.9,14.5,973.5,802.86,641.62
2016,6,14,13,30,917.0,109.0,7.0,14.0,958.0,783.76,629.18
2016,6,14,13,45,911.5,108.5,7.15,14.0,935.5,759.57,610.85
2016,6,14,14,0,906.0,108.0,7.3,14.0,913.0,732.34,589.86
2016,6,14,14,15,899.5,106.5,7.3,14.0,884.0,700.69,564.74
2016,6,14,14,30,893.0,105.0,7.3,14.0,855.0,666.34,537.1
2016,6,14,14,45,886.0,103.0,7.3,14.0,820.5,628.75,506.4
2016,6,14,15,0,879.0,101.0,7.3,14.0,786.0,588.86,473.24
2016,6,14,15,15,868.5,99.0,7.3,14.0,746.5,545.04,436.23
2016,6,14,15,30,858.0,97.0,7.3,14.0,707.0,499.64,397.08
2016,6,14,15,45,843.0,95.0,7.3,14.0,662.5,450.93,354.4
2016,6,14,16,0,828.0,93.0,7.3,14.0,618.0,400.56,309.45
2016,6,14,16,15,810.0,90.0,7.35,13.5,571.0,348.22,262.7
2016,6,14,16,30,792.0,87.0,7.4,13.0,524.0,296.09,215.53
2016,6,14,16,45,595.5,122.0,7.45,13.0,432.5,231.04,164.7
2016,6,14,17,0,399.0,157.0,7.5,13.0,341.0,183.42,131.79
2016,6,14,17,15,539.5,110.0,7.5,13.0,328.0,141.75,92.43
2016,6,14,17,30,680.0,63.0,7.5,13.0,315.0,83.51,48.93
2016,6,14,17,45,619.5,65.0,7.5,13.0,268.0,52.52,41.58
2016,6,14,18,0,559.0,67.0,7.5,13.0,221.0,53.73,42.65
2016,6,14,18,15,491.0,59.5,7.4,12.5,174.5,47.94,37.37
2016,6,14,18,30,423.0,52.0,7.3,12.0,128.0,42.17,31.92
2016,6,14,18,45,313.5,41.5,7.2,12.0,88.0,33.7,23.78
2016,6,14,19,0,204.0,31.0,7.1,12.0,48.0,23.54,12.96
2016,6,14,19,15,102.0,15.5,7.0,12.0,24.0,11.81,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,45,25.5,5.5,5.2,11.5,6.0,0.0,0.0
2016,6,15,5,0,51.0,11.0,5.3,12.0,12.0,8.65,0.0
2016,6,15,5,15,180.0,23.5,5.4,12.0,41.5,17.95,4.82
2016,6,15,5,30,309.0,36.0,5.5,12.0,71.0,29.47,19.58
2016,6,15,5,45,401.0,44.5,5.65,12.5,113.5,36.27,26.41
2016,6,15,6,0,493.0,53.0,5.8,13.0,156.0,43.16,32.91
2016,6,15,6,15,551.5,59.5,5.8,13.0,203.5,48.22,37.68
2016,6,15,6,30,610.0,66.0,5.8,13.0,251.0,53.3,42.3
2016,6,15,6,45,654.0,70.5,5.85,13.5,301.5,65.2,44.17
2016,6,15,7,0,698.0,75.0,5.9,14.0,352.0,117.76,69.0
2016,6,15,7,15,727.5,79.0,5.95,14.0,402.5,167.69,103.75
2016,6,15,7,30,757.0,83.0,6.0,14.0,453.0,220.08,146.83
2016,6,15,7,45,783.5,84.5,6.1,14.0,502.5,271.84,192.52
2016,6,15,8,0,810.0,86.0,6.2,14.0,552.0,325.08,240.52
2016,6,15,8,15,826.5,88.5,6.25,14.0,598.5,378.2,288.58
2016,6,15,8,30,843.0,91.0,6.3,14.0,645.0,429.05,334.15
2016,6,15,8,45,858.5,92.0,6.35,14.0,688.5,477.77,377.14
2016,6,15,9,0,874.0,93.0,6.4,14.0,732.0,525.67,418.55
2016,6,15,9,15,883.5,94.5,6.4,14.0,770.5,569.65,455.89
2016,6,15,9,30,893.0,96.0,6.4,14.0,809.0,611.81,490.96
2016,6,15,9,45,898.5,99.0,6.45,14.5,841.5,650.72,521.85
2016,6,15,10,0,904.0,102.0,6.5,15.0,874.0,687.1,550.07
2016,6,15,10,15,910.0,103.0,6.5,15.0,901.5,719.42,575.61
2016,6,15,10,30,916.0,104.0,6.5,15.0,929.0,748.91,598.59
2016,6,15,10,45,920.0,105.0,6.5,15.0,950.0,773.94,617.89
2016,6,15,11,0,924.0,106.0,6.5,15.0,971.0,795.76,634.05
2016,6,15,11,15,927.0,106.5,6.5,15.0,984.5,813.09,646.51
2016,6,15,11,30,930.0,107.0,6.5,15.0,998.0,827.03,656.5
2016,6,15,11,45,932.5,106.5,6.5,15.0,1005.0,836.31,663.11
2016,6,15,12,0,935.0,106.0,6.5,15.0,1012.0,842.15,667.28
2016,6,15,12,15,935.0,106.0,6.45,15.0,1011.5,842.94,667.61
2016,6,15,12,30,935.0,106.0,6.4,15.0,1011.0,840.26,665.5
2016,6,15,12,45,925.5,111.0,6.35,15.0,1000.5,830.73,658.42
2016,6,15,13,0,916.0,116.0,6.3,15.0,990.0,817.88,648.99
2016,6,15,13,15,913.0,115.5,6.2,15.0,974.5,802.3,637.43
2016,6,15,13,30,910.0,115.0,6.1,15.0,959.0,783.4,623.2
2016,6,15,13,45,909.5,111.5,6.05,15.0,937.5,760.58,605.64
2016,6,15,14,0,909.0,108.0,6.0,15.0,916.0,734.45,585.36
2016,6,15,14,15,903.0,106.5,5.9,15.0,887.0,703.1,560.58
2016,6,15,14,30,897.0,105.0,5.8,15.0,858.0,669.01,533.33
2016,6,15,14,45,893.0,101.0,5.75,15.0,824.5,631.45,503.13
2016,6,15,15,0,889.0,97.0,5.7,15.0,791.0,591.35,470.3
2016,6,15,15,15,878.5,95.0,5.65,15.0,750.5,547.18,433.52
2016,6,15,15,30,868.0,93.0,5.6,15.0,710.0,501.39,394.58
2016,6,15,15,45,858.5,89.0,5.55,15.0,667.0,453.0,352.63
2016,6,15,16,0,849.0,85.0,5.5,15.0,624.0,403.38,308.69
2016,6,15,16,15,831.0,82.5,5.4,14.5,576.0,351.2,262.43
2016,6,15,16,30,813.0,80.0,5.3,14.0,528.0,296.53,213.57
2016,6,15,16,45,792.5,76.0,5.2,14.0,478.5,242.48,165.14
2016,6,15,17,0,772.0,72.0,5.1,14.0,429.0,189.44,119.47
2016,6,15,17,15,741.5,68.0,4.9,13.5,378.5,136.58,79.21
2016,6,15,17,30,711.0,64.0,4.7,13.0,328.0,86.41,50.36
2016,6,15,17,45,669.0,59.5,4.55,13.0,278.0,53.27,42.26
2016,6,15,18,0,627.0,55.0,4.4,13.0,228.0,49.35,38.75
2016,6,15,18,15,564.0,49.0,4.15,13.0,180.5,40.56,30.73
2016,6,15,18,30,501.0,43.0,3.9,13.0,133.0,35.59,26.0
2016,6,15,18,45,403.5,34.5,3.7,13.0,92.5,28.46,19.17
2016,6,15,19,0,306.0,26.0,3.5,13.0,52.0,21.42,11.35
2016,6,15,19,15,153.0,13.0,3.35,12.5,26.0,10.51,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,45,25.0,5.0,1.8,13.0,5.5,0.0,0.0
2016,6,16,5,0,50.0,10.0,1.8,13.0,11.0,7.87,0.0
2016,6,16,5,15,173.0,22.5,1.85,13.0,39.5,17.2,4.25
2016,6,16,5,30,296.0,35.0,1.9,13.0,68.0,28.57,18.76
2016,6,16,5,45,385.5,44.0,1.95,13.5,109.5,35.77,25.89
2016,6,16,6,0,475.0,53.0,2.0,14.0,151.0,43.0,32.68
2016,6,16,6,15,533.5,59.5,1.9,14.0,198.0,48.03,37.39
2016,6,16,6,30,592.0,66.0,1.8,14.0,245.0,53.07,41.96
2016,6,16,6,45,311.0,106.0,1.7,14.0,201.5,78.76,59.03
2016,6,16,7,0,30.0,146.0,1.6,14.0,158.0,107.1,84.28
2016,6,16,7,15,15.0,146.0,1.55,14.0,152.0,110.47,87.21
2016,6,16,7,30,0.0,146.0,1.5,14.0,146.0,109.71,86.94
2016,6,16,7,45,51.0,197.5,1.45,14.5,227.0,160.46,126.32
2016,6,16,8,0,102.0,249.0,1.4,15.0,308.0,217.66,170.52
2016,6,16,8,15,198.0,264.5,1.45,15.0,390.5,274.25,213.53
2016,6,16,8,30,294.0,280.0,1.5,15.0,473.0,341.64,265.4
2016,6,16,8,45,258.5,308.0,1.55,15.5,486.5,364.37,283.44
2016,6,16,9,0,223.0,336.0,1.6,16.0,500.0,378.34,294.26
2016,6,16,9,15,547.5,218.5,1.7,16.0,648.0,491.0,381.07
2016,6,16,9,30,872.0,101.0,1.8,16.0,796.0,603.04,466.82
2016,6,16,9,45,889.0,96.5,1.9,16.0,831.5,642.01,496.63
2016,6,16,10,0,906.0,92.0,2.0,16.0,867.0,679.21,525.21
2016,6,16,10,15,911.5,93.0,2.1,16.0,894.0,711.3,549.51
2016,6,16,10,30,917.0,94.0,2.2,16.0,921.0,740.54,571.43
2016,6,16,10,45,922.0,94.0,2.35,16.5,941.5,765.54,589.34
2016,6,16,11,0,927.0,94.0,2.5,17.0,962.0,787.39,604.0
2016,6,16,11,15,929.5,94.5,2.65,17.0,975.5,804.47,616.39
2016,6,16,11,30,932.0,95.0,2.8,17.0,989.0,818.13,626.47
2016,6,16,11,45,933.5,95.0,2.95,17.0,995.0,827.13,633.38
2016,6,16,12,0,935.0,95.0,3.1,17.0,1001.0,832.65,637.96
2016,6,16,12,15,935.0,95.0,3.2,17.0,1000.0,833.49,639.07
2016,6,16,12,30,935.0,95.0,3.3,17.0,999.0,830.86,637.85
2016,6,16,12,45,932.5,95.5,3.4,17.0,990.5,823.18,633.17
2016,6,16,13,0,930.0,96.0,3.5,17.0,982.0,812.05,626.13
2016,6,16,13,15,927.5,95.5,3.5,17.0,967.0,796.64,615.61
2016,6,16,13,30,925.0,95.0,3.5,17.0,952.0,777.84,602.75
2016,6,16,13,45,922.5,92.5,3.55,17.0,930.0,754.01,585.92
2016,6,16,14,0,920.0,90.0,3.6,17.0,908.0,726.94,566.12
2016,6,16,14,15,914.5,89.0,3.6,17.0,879.5,696.05,542.92
2016,6,16,14,30,909.0,88.0,3.6,17.0,851.0,662.37,517.21
2016,6,16,14,45,902.0,86.5,3.6,17.0,817.0,624.73,488.01
2016,6,16,15,0,895.0,85.0,3.6,17.0,783.0,584.76,456.35
2016,6,16,15,15,726.0,152.5,3.55,17.0,700.0,517.75,402.94
2016,6,16,15,30,557.0,220.0,3.5,17.0,617.0,452.91,351.57
2016,6,16,15,45,501.0,223.5,3.5,17.0,564.0,402.0,310.84
2016,6,16,16,0,445.0,227.0,3.5,17.0,511.0,354.77,272.63
2016,6,16,16,15,630.0,150.0,3.45,16.5,517.0,335.16,250.98
2016,6,16,16,30,815.0,73.0,3.4,16.0,523.0,294.48,209.2
2016,6,16,16,45,792.0,70.0,3.35,16.0,473.5,241.27,162.29
2016,6,16,17,0,769.0,67.0,3.3,16.0,424.0,185.4,115.02
2016,6,16,17,15,739.0,64.0,3.15,16.0,374.0,133.64,75.88
2016,6,16,17,30,709.0,61.0,3.0,16.0,324.0,84.47,47.91
2016,6,16,17,45,667.5,56.5,2.95,16.0,274.5,50.9,39.65
2016,6,16,18,0,626.0,52.0,2.9,16.0,225.0,46.91,36.12
2016,6,16,18,15,565.0,46.5,2.7,15.5,178.5,38.67,28.75
2016,6,16,18,30,504.0,41.0,2.5,15.0,132.0,34.04,24.43
2016,6,16,18,45,408.0,33.0,2.35,15.0,92.0,27.27,17.99
2016,6,16,19,0,312.0,25.0,2.2,15.0,52.0,20.6,10.68
2016,6,16,19,15,156.0,12.5,2.1,14.5,26.0,10.09,0.0
2016,6,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,2.25,14.0,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,2.4,14.0,7.0,5.51,0.0
2016,6,17,5,15,21.5,22.0,2.45,14.0,24.5,16.74,3.79
2016,6,17,5,30,43.0,37.0,2.5,14.0,42.0,27.63,17.85
2016,6,17,5,45,61.5,55.5,2.6,14.5,66.5,40.62,30.0
2016,6,17,6,0,80.0,74.0,2.7,15.0,91.0,53.41,41.7
2016,6,17,6,15,91.0,94.5,2.7,15.0,118.5,67.09,54.09
2016,6,17,6,30,102.0,115.0,2.7,15.0,146.0,80.48,66.01
2016,6,17,6,45,107.0,137.0,2.7,15.5,175.0,96.06,75.04
2016,6,17,7,0,112.0,159.0,2.7,16.0,204.0,120.8,92.15
2016,6,17,7,15,437.0,115.0,2.7,16.0,323.5,146.39,97.78
2016,6,17,7,30,762.0,71.0,2.7,16.0,443.0,209.73,136.2
2016,6,17,7,45,527.0,153.0,2.7,16.0,423.0,252.62,183.12
2016,6,17,8,0,292.0,235.0,2.7,16.0,403.0,269.78,206.63
2016,6,17,8,15,175.0,256.0,2.75,16.0,359.0,259.7,202.66
2016,6,17,8,30,58.0,277.0,2.8,16.0,315.0,235.83,185.93
2016,6,17,8,45,459.0,181.0,2.85,16.5,514.5,363.21,283.35
2016,6,17,9,0,860.0,85.0,2.9,17.0,714.0,510.38,395.98
2016,6,17,9,15,531.5,232.0,2.95,17.0,627.5,489.36,380.98
2016,6,17,9,30,203.0,379.0,3.0,17.0,541.0,424.26,330.39
2016,6,17,9,45,228.0,392.0,3.05,17.0,581.5,460.4,358.33
2016,6,17,10,0,253.0,405.0,3.1,17.0,622.0,504.83,391.72
2016,6,17,10,15,192.0,424.0,3.15,17.0,591.5,481.26,373.11
2016,6,17,10,30,131.0,443.0,3.2,17.0,561.0,460.82,356.74
2016,6,17,10,45,264.5,420.5,3.25,17.5,666.0,554.4,428.08
2016,6,17,11,0,398.0,398.0,3.3,18.0,771.0,651.37,499.72
2016,6,17,11,15,281.0,440.0,3.3,18.0,705.5,596.47,457.06
2016,6,17,11,30,164.0,482.0,3.3,18.0,640.0,535.15,409.88
2016,6,17,11,45,178.5,485.0,3.35,18.0,658.0,551.51,422.51
2016,6,17,12,0,193.0,488.0,3.4,18.0,676.0,566.97,434.09
2016,6,17,12,15,119.0,456.0,3.4,18.0,572.5,481.78,370.01
2016,6,17,12,30,45.0,424.0,3.4,18.0,469.0,384.57,296.11
2016,6,17,12,45,35.0,393.0,3.45,18.0,427.5,350.02,270.28
2016,6,17,13,0,25.0,362.0,3.5,18.0,386.0,315.47,244.0
2016,6,17,13,15,24.0,352.5,3.5,17.5,375.5,305.75,237.21
2016,6,17,13,30,23.0,343.0,3.5,17.0,365.0,286.84,223.23
2016,6,17,13,45,24.0,340.0,3.5,17.0,362.5,292.68,227.99
2016,6,17,14,0,25.0,337.0,3.5,17.0,360.0,289.23,225.53
2016,6,17,14,15,58.0,366.0,3.6,17.0,415.5,332.77,260.05
2016,6,17,14,30,91.0,395.0,3.7,17.0,471.0,373.53,291.92
2016,6,17,14,45,90.5,377.5,3.8,17.0,450.5,354.07,277.14
2016,6,17,15,0,90.0,360.0,3.9,17.0,430.0,334.41,262.28
2016,6,17,15,15,91.5,341.0,4.05,16.5,409.5,314.45,247.54
2016,6,17,15,30,93.0,322.0,4.2,16.0,389.0,294.19,232.34
2016,6,17,15,45,79.0,296.0,4.35,16.0,350.5,261.75,206.92
2016,6,17,16,0,65.0,270.0,4.5,16.0,312.0,230.73,182.48
2016,6,17,16,15,32.5,193.0,4.65,15.5,214.0,158.2,124.88
2016,6,17,16,30,0.0,116.0,4.8,15.0,116.0,88.77,68.94
2016,6,17,16,45,0.0,127.0,4.95,15.0,127.0,96.45,75.64
2016,6,17,17,0,0.0,138.0,5.1,15.0,138.0,103.49,81.8
2016,6,17,17,15,0.0,104.0,5.1,14.5,104.0,78.58,61.23
2016,6,17,17,30,0.0,70.0,5.1,14.0,70.0,53.71,40.37
2016,6,17,17,45,0.0,59.0,5.15,14.0,59.0,45.19,34.89
2016,6,17,18,0,0.0,48.0,5.2,14.0,48.0,36.71,27.29
2016,6,17,18,15,0.0,38.0,5.05,13.5,38.0,29.01,20.35
2016,6,17,18,30,0.0,28.0,4.9,13.0,28.0,21.34,13.34
2016,6,17,18,45,0.0,19.5,4.8,13.0,19.5,14.83,7.3
2016,6,17,19,0,0.0,11.0,4.7,13.0,11.0,8.34,1.03
2016,6,17,19,15,0.0,5.5,4.5,13.0,5.5,4.16,0.0
2016,6,17,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,45.5,5.0,2.3,12.5,5.5,0.0,0.0
2016,6,18,5,0,91.0,10.0,2.4,13.0,11.0,7.87,0.0
2016,6,18,5,15,228.5,20.5,2.45,13.0,41.5,16.78,3.67
2016,6,18,5,30,366.0,31.0,2.5,13.0,72.0,25.6,16.19
2016,6,18,5,45,453.5,38.5,2.65,13.5,115.0,31.82,22.4
2016,6,18,6,0,541.0,46.0,2.8,14.0,158.0,38.14,28.34
2016,6,18,6,15,598.5,52.0,2.8,14.0,207.0,43.09,32.97
2016,6,18,6,30,656.0,58.0,2.8,14.0,256.0,52.01,41.0
2016,6,18,6,45,696.5,62.5,2.8,14.5,307.0,62.52,50.21
2016,6,18,7,0,737.0,67.0,2.8,15.0,358.0,112.49,63.35
2016,6,18,7,15,766.5,70.5,2.8,15.0,410.0,164.1,98.39
2016,6,18,7,30,796.0,74.0,2.8,15.0,462.0,218.12,142.07
2016,6,18,7,45,818.0,77.0,2.8,15.5,512.5,271.98,188.59
2016,6,18,8,0,840.0,80.0,2.8,16.0,563.0,329.17,238.46
2016,6,18,8,15,857.0,82.5,2.8,16.0,611.0,381.87,284.95
2016,6,18,8,30,874.0,85.0,2.8,16.0,659.0,434.42,330.47
2016,6,18,8,45,887.5,87.0,2.8,16.0,703.5,484.52,373.04
2016,6,18,9,0,901.0,89.0,2.8,16.0,748.0,533.6,413.66
2016,6,18,9,15,911.5,90.5,2.8,16.0,788.0,579.32,450.69
2016,6,18,9,30,922.0,92.0,2.8,16.0,828.0,623.25,485.39
2016,6,18,9,45,928.0,95.0,2.85,16.5,861.5,663.65,515.84
2016,6,18,10,0,934.0,98.0,2.9,17.0,895.0,701.46,543.63
2016,6,18,10,15,940.0,99.0,2.95,17.0,923.5,734.82,568.67
2016,6,18,10,30,946.0,100.0,3.0,17.0,952.0,765.25,591.21
2016,6,18,10,45,951.0,100.5,3.05,17.5,973.5,791.44,609.28
2016,6,18,11,0,956.0,101.0,3.1,18.0,995.0,814.37,624.09
2016,6,18,11,15,959.0,101.5,3.2,18.0,1009.5,832.38,636.7
2016,6,18,11,30,962.0,102.0,3.3,18.0,1024.0,846.88,646.94
2016,6,18,11,45,963.5,102.0,3.45,18.0,1031.0,856.22,653.98
2016,6,18,12,0,965.0,102.0,3.6,18.0,1038.0,861.98,658.62
2016,6,18,12,15,965.5,102.0,3.7,18.0,1037.0,863.36,660.04
2016,6,18,12,30,966.0,102.0,3.8,18.0,1036.0,861.14,659.07
2016,6,18,12,45,966.5,100.0,3.95,18.0,1028.5,853.65,654.73
2016,6,18,13,0,967.0,98.0,4.1,18.0,1021.0,842.5,647.89
2016,6,18,13,15,965.0,97.5,4.1,18.0,1005.5,827.05,637.38
2016,6,18,13,30,963.0,97.0,4.1,18.0,990.0,808.06,624.42
2016,6,18,13,45,958.5,96.5,4.2,18.0,967.5,783.78,607.5
2016,6,18,14,0,954.0,96.0,4.3,18.0,945.0,756.25,587.5
2016,6,18,14,15,948.5,95.0,4.3,18.0,916.0,724.48,563.71
2016,6,18,14,30,943.0,94.0,4.3,18.0,887.0,689.81,537.31
2016,6,18,14,45,934.0,93.5,4.35,18.0,851.5,650.71,507.25
2016,6,18,15,0,925.0,93.0,4.4,18.0,816.0,609.31,474.7
2016,6,18,15,15,914.5,91.5,4.45,18.0,775.5,564.21,438.48
2016,6,18,15,30,904.0,90.0,4.5,18.0,735.0,517.39,399.92
2016,6,18,15,45,888.0,88.5,4.55,18.0,689.0,466.72,357.33
2016,6,18,16,0,872.0,87.0,4.6,18.0,643.0,415.33,313.08
2016,6,18,16,15,854.5,84.5,4.6,17.5,594.5,362.2,266.97
2016,6,18,16,30,837.0,82.0,4.6,17.0,546.0,306.54,218.1
2016,6,18,16,45,813.0,79.0,4.6,17.0,495.0,251.23,169.44
2016,6,18,17,0,789.0,76.0,4.6,17.0,444.0,197.25,123.67
2016,6,18,17,15,757.5,72.5,4.6,16.5,392.0,143.65,83.23
2016,6,18,17,30,726.0,69.0,4.6,16.0,340.0,92.82,54.02
2016,6,18,17,45,683.0,64.0,4.6,16.0,288.5,56.99,45.03
2016,6,18,18,0,640.0,59.0,4.6,16.0,237.0,48.67,37.67
2016,6,18,18,15,576.0,52.5,4.5,15.5,188.5,43.33,32.87
2016,6,18,18,30,512.0,46.0,4.4,15.0,140.0,38.03,27.93
2016,6,18,18,45,414.0,37.0,4.35,15.0,98.0,30.53,20.81
2016,6,18,19,0,316.0,28.0,4.3,15.0,56.0,23.11,12.79
2016,6,18,19,15,158.0,14.0,4.2,14.5,28.0,11.33,0.0
2016,6,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,40.5,5.0,2.4,13.0,5.5,0.0,0.0
2016,6,19,5,0,81.0,10.0,2.4,13.0,11.0,7.87,0.0
2016,6,19,5,15,221.0,21.5,2.4,13.0,42.0,17.61,3.91
2016,6,19,5,30,361.0,33.0,2.4,13.0,73.0,27.24,17.56
2016,6,19,5,45,449.5,41.0,2.4,13.5,116.5,33.8,24.14
2016,6,19,6,0,538.0,49.0,2.4,14.0,160.0,40.45,30.39
2016,6,19,6,15,595.0,55.0,2.35,14.0,209.0,45.31,34.95
2016,6,19,6,30,652.0,61.0,2.3,14.0,258.0,50.2,39.39
2016,6,19,6,45,692.5,65.5,2.3,14.5,309.0,64.12,51.63
2016,6,19,7,0,733.0,70.0,2.3,15.0,360.0,113.85,64.8
2016,6,19,7,15,761.0,73.5,2.35,15.5,410.5,165.05,99.19
2016,6,19,7,30,789.0,77.0,2.4,16.0,461.0,218.5,141.95
2016,6,19,7,45,809.5,80.5,2.45,16.5,510.5,272.05,187.94
2016,6,19,8,0,830.0,84.0,2.5,17.0,560.0,326.46,235.34
2016,6,19,8,15,846.5,86.5,2.5,17.0,607.5,380.74,282.73
2016,6,19,8,30,863.0,89.0,2.5,17.0,655.0,432.61,327.36
2016,6,19,8,45,874.0,91.5,2.55,17.5,698.0,481.53,368.14
2016,6,19,9,0,885.0,94.0,2.6,18.0,741.0,529.21,406.74
2016,6,19,9,15,895.0,96.0,2.6,18.5,780.0,574.46,442.18
2016,6,19,9,30,905.0,98.0,2.6,19.0,819.0,617.91,475.19
2016,6,19,9,45,920.5,94.5,2.6,19.5,855.0,658.06,504.97
2016,6,19,10,0,936.0,91.0,2.6,20.0,891.0,696.29,532.59
2016,6,19,10,15,941.5,92.0,2.6,20.0,918.5,729.42,556.84
2016,6,19,10,30,947.0,93.0,2.6,20.0,946.0,759.6,578.59
2016,6,19,10,45,947.5,96.5,2.65,20.5,966.0,785.14,595.83
2016,6,19,11,0,948.0,100.0,2.7,21.0,986.0,807.2,609.73
2016,6,19,11,15,950.0,100.5,2.85,21.0,1000.0,824.37,621.92
2016,6,19,11,30,952.0,101.0,3.0,21.0,1014.0,838.03,631.8
2016,6,19,11,45,948.0,105.0,3.2,21.0,1019.0,846.31,638.37
2016,6,19,12,0,944.0,109.0,3.4,21.0,1024.0,850.94,642.51
2016,6,19,12,15,944.0,109.0,3.6,20.5,1023.0,851.95,645.45
2016,6,19,12,30,944.0,109.0,3.8,20.0,1022.0,849.45,646.02
2016,6,19,12,45,937.5,112.0,4.0,20.0,1012.5,840.78,641.09
2016,6,19,13,0,931.0,115.0,4.2,20.0,1003.0,828.71,633.8
2016,6,19,13,15,928.5,114.0,4.35,20.0,987.5,813.1,623.78
2016,6,19,13,30,926.0,113.0,4.5,20.0,972.0,794.08,611.59
2016,6,19,13,45,926.5,109.0,4.65,20.0,951.5,771.42,595.94
2016,6,19,14,0,927.0,105.0,4.8,20.0,931.0,745.33,577.44
2016,6,19,14,15,921.5,104.0,4.9,20.0,902.0,714.4,554.63
2016,6,19,14,30,916.0,103.0,5.0,20.0,873.0,680.64,529.21
2016,6,19,14,45,910.0,100.5,5.1,20.0,839.0,642.64,500.04
2016,6,19,15,0,904.0,98.0,5.2,20.0,805.0,602.19,468.26
2016,6,19,15,15,894.0,96.0,5.2,19.5,765.0,557.81,433.21
2016,6,19,15,30,884.0,94.0,5.2,19.0,725.0,511.72,395.78
2016,6,19,15,45,870.5,92.0,5.25,19.0,681.0,462.64,354.3
2016,6,19,16,0,857.0,90.0,5.3,19.0,637.0,412.64,311.05
2016,6,19,16,15,840.0,87.5,5.3,18.5,589.0,360.42,265.65
2016,6,19,16,30,823.0,85.0,5.3,18.0,541.0,305.76,217.62
2016,6,19,16,45,775.0,80.5,5.35,18.0,478.0,244.5,165.2
2016,6,19,17,0,727.0,76.0,5.4,18.0,415.0,187.31,117.96
2016,6,19,17,15,719.0,73.5,5.35,17.5,376.0,140.7,82.06
2016,6,19,17,30,711.0,71.0,5.3,17.0,337.0,94.18,55.1
2016,6,19,17,45,667.0,66.0,5.25,16.5,286.0,53.87,42.18
2016,6,19,18,0,623.0,61.0,5.2,16.0,235.0,49.95,38.8
2016,6,19,18,15,559.0,54.5,5.05,15.5,187.0,44.69,34.07
2016,6,19,18,30,495.0,48.0,4.9,15.0,139.0,39.47,29.2
2016,6,19,18,45,399.0,38.5,4.8,15.0,97.5,31.66,21.8
2016,6,19,19,0,303.0,29.0,4.7,15.0,56.0,23.89,13.47
2016,6,19,19,15,151.5,14.5,4.65,15.0,28.0,11.73,0.0
2016,6,19,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,35.5,5.0,4.0,12.0,6.0,0.0,0.0
2016,6,20,5,0,71.0,10.0,4.1,12.0,12.0,7.87,0.0
2016,6,20,5,15,215.0,22.0,4.2,12.5,43.0,18.03,3.88
2016,6,20,5,30,359.0,34.0,4.3,13.0,74.0,28.07,18.22
2016,6,20,5,45,457.5,41.5,4.4,13.5,118.5,34.27,24.51
2016,6,20,6,0,556.0,49.0,4.5,14.0,163.0,40.61,30.5
2016,6,20,6,15,614.0,55.0,4.5,14.0,213.0,45.52,35.11
2016,6,20,6,30,672.0,61.0,4.5,14.0,263.0,54.62,43.32
2016,6,20,6,45,399.5,109.5,4.5,14.5,236.0,81.54,67.07
2016,6,20,7,0,127.0,158.0,4.5,15.0,209.0,120.88,92.28
2016,6,20,7,15,143.0,181.0,4.5,15.0,245.0,149.44,113.89
2016,6,20,7,30,159.0,204.0,4.5,15.0,281.0,180.05,138.22
2016,6,20,7,45,241.0,216.0,4.5,15.5,347.0,222.75,170.25
2016,6,20,8,0,323.0,228.0,4.5,16.0,413.0,273.25,209.48
2016,6,20,8,15,284.0,258.0,4.45,16.0,431.0,301.96,234.93
2016,6,20,8,30,245.0,288.0,4.4,16.0,449.0,326.51,256.14
2016,6,20,8,45,309.5,293.5,4.35,16.0,511.0,375.47,294.94
2016,6,20,9,0,374.0,299.0,4.3,16.0,573.0,429.4,337.48
2016,6,20,9,15,655.0,195.5,4.3,16.0,705.5,529.26,415.95
2016,6,20,9,30,936.0,92.0,4.3,16.0,838.0,630.33,495.38
2016,6,20,9,45,932.0,100.0,4.3,16.5,869.0,669.38,524.78
2016,6,20,10,0,928.0,108.0,4.3,17.0,900.0,705.06,551.14
2016,6,20,10,15,933.5,109.0,4.35,17.0,927.5,737.97,576.35
2016,6,20,10,30,939.0,110.0,4.4,17.0,955.0,767.95,599.01
2016,6,20,10,45,943.5,110.5,4.45,17.0,976.0,793.68,618.32
2016,6,20,11,0,948.0,111.0,4.5,17.0,997.0,816.15,634.7
2016,6,20,11,15,950.0,111.5,4.55,17.0,1011.0,833.34,646.78
2016,6,20,11,30,952.0,112.0,4.6,17.0,1025.0,847.01,656.44
2016,6,20,11,45,954.5,111.5,4.65,17.0,1031.5,856.73,663.39
2016,6,20,12,0,957.0,111.0,4.7,17.0,1038.0,862.92,667.93
2016,6,20,12,15,956.5,111.0,4.8,17.0,1037.0,863.59,668.98
2016,6,20,12,30,956.0,111.0,4.9,17.0,1036.0,860.72,667.62
2016,6,20,12,45,957.0,108.5,5.05,17.0,1028.0,853.43,663.47
2016,6,20,13,0,958.0,106.0,5.2,17.0,1020.0,842.51,656.76
2016,6,20,13,15,955.0,105.0,5.3,17.0,1004.0,826.14,645.85
2016,6,20,13,30,952.0,104.0,5.4,17.0,988.0,806.3,632.43
2016,6,20,13,45,946.5,104.0,5.55,17.0,965.0,782.07,615.17
2016,6,20,14,0,941.0,104.0,5.7,17.0,942.0,754.66,594.96
2016,6,20,14,15,935.0,103.0,5.75,16.5,913.0,723.04,571.93
2016,6,20,14,30,929.0,102.0,5.8,16.0,884.0,688.57,546.16
2016,6,20,14,45,917.5,102.5,5.9,16.0,848.0,649.36,515.21
2016,6,20,15,0,906.0,103.0,6.0,16.0,812.0,608.05,481.92
2016,6,20,15,15,895.5,101.0,6.0,16.0,771.5,563.34,444.97
2016,6,20,15,30,885.0,99.0,6.0,16.0,731.0,516.95,405.79
2016,6,20,15,45,869.0,97.5,6.05,16.0,686.0,467.13,363.04
2016,6,20,16,0,853.0,96.0,6.1,16.0,641.0,416.62,318.72
2016,6,20,16,15,834.5,93.0,6.05,15.5,592.5,362.11,270.84
2016,6,20,16,30,816.0,90.0,6.0,15.0,544.0,308.62,223.1
2016,6,20,16,45,564.0,132.5,5.95,15.0,432.5,234.62,167.5
2016,6,20,17,0,312.0,175.0,5.9,15.0,321.0,182.01,133.26
2016,6,20,17,15,187.0,160.0,5.8,15.0,244.5,136.26,101.54
2016,6,20,17,30,62.0,145.0,5.7,15.0,168.0,105.74,82.49
2016,6,20,17,45,54.0,124.5,5.6,15.0,142.5,87.54,72.26
2016,6,20,18,0,46.0,104.0,5.5,15.0,117.0,73.92,60.21
2016,6,20,18,15,36.5,84.0,5.4,14.5,93.0,60.38,48.13
2016,6,20,18,30,27.0,64.0,5.3,14.0,69.0,46.68,35.68
2016,6,20,18,45,13.5,46.0,5.25,14.0,48.5,34.0,23.93
2016,6,20,19,0,0.0,28.0,5.2,14.0,28.0,21.07,11.32
2016,6,20,19,15,0.0,14.0,5.1,14.0,14.0,10.68,0.0
2016,6,20,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,30.0,5.0,3.05,12.5,5.5,0.0,0.0
2016,6,21,5,0,60.0,10.0,3.1,13.0,11.0,7.87,0.0
2016,6,21,5,15,199.5,22.0,3.15,13.0,41.5,17.99,3.53
2016,6,21,5,30,339.0,34.0,3.2,13.0,72.0,27.99,18.13
2016,6,21,5,45,438.5,41.5,3.25,13.5,115.5,34.15,24.41
2016,6,21,6,0,538.0,49.0,3.3,14.0,159.0,40.46,30.37
