Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,6,15,595.5,55.0,3.25,14.0,208.0,45.32,34.95
2016,6,21,6,30,653.0,61.0,3.2,14.0,257.0,50.22,39.39
2016,6,21,6,45,698.0,64.0,3.2,14.5,308.5,61.86,49.63
2016,6,21,7,0,743.0,67.0,3.2,15.0,360.0,111.03,62.47
2016,6,21,7,15,771.0,70.5,3.2,15.0,411.0,162.76,97.23
2016,6,21,7,30,799.0,74.0,3.2,15.0,462.0,216.72,140.79
2016,6,21,7,45,821.0,76.5,3.2,15.5,512.0,270.34,187.15
2016,6,21,8,0,843.0,79.0,3.2,16.0,562.0,327.34,237.0
2016,6,21,8,15,858.5,81.5,3.15,16.0,609.0,379.69,283.41
2016,6,21,8,30,874.0,84.0,3.1,16.0,656.0,431.75,328.7
2016,6,21,8,45,886.5,85.5,3.1,16.5,699.5,481.04,370.17
2016,6,21,9,0,899.0,87.0,3.1,17.0,743.0,529.22,409.5
2016,6,21,9,15,908.0,88.5,3.1,17.0,782.0,574.14,446.01
2016,6,21,9,30,917.0,90.0,3.1,17.0,821.0,617.16,480.13
2016,6,21,9,45,919.0,94.5,3.1,17.5,853.0,656.31,509.52
2016,6,21,10,0,921.0,99.0,3.1,18.0,885.0,692.62,536.03
2016,6,21,10,15,926.5,100.0,3.1,18.0,912.5,725.37,560.44
2016,6,21,10,30,932.0,101.0,3.1,18.0,940.0,755.22,582.34
2016,6,21,10,45,934.0,103.5,3.15,18.5,960.0,780.7,599.86
2016,6,21,11,0,936.0,106.0,3.2,19.0,980.0,802.84,614.3
2016,6,21,11,15,938.5,106.5,3.25,19.0,994.0,820.28,626.22
2016,6,21,11,30,941.0,107.0,3.3,19.0,1008.0,834.27,635.82
2016,6,21,11,45,940.5,108.0,3.4,19.0,1014.0,842.81,641.99
2016,6,21,12,0,940.0,109.0,3.5,19.0,1020.0,847.83,645.84
2016,6,21,12,15,940.0,109.0,3.65,19.0,1019.0,848.93,647.33
2016,6,21,12,30,940.0,109.0,3.8,19.0,1018.0,846.55,646.47
2016,6,21,12,45,937.0,109.5,3.95,19.0,1009.5,838.71,641.87
2016,6,21,13,0,934.0,110.0,4.1,19.0,1001.0,827.42,634.89
2016,6,21,13,15,931.0,109.5,4.25,18.5,985.5,811.88,626.1
2016,6,21,13,30,928.0,109.0,4.4,18.0,970.0,792.94,615.07
2016,6,21,13,45,923.5,107.5,4.6,18.0,947.5,768.76,598.46
2016,6,21,14,0,919.0,106.0,4.8,18.0,925.0,741.43,579.08
2016,6,21,14,15,913.0,105.0,4.95,17.5,896.5,710.48,557.36
2016,6,21,14,30,907.0,104.0,5.1,17.0,868.0,676.75,532.88
2016,6,21,14,45,898.5,102.5,5.25,17.0,833.0,638.47,503.24
2016,6,21,15,0,890.0,101.0,5.4,17.0,798.0,597.95,471.09
2016,6,21,15,15,879.5,99.5,5.5,16.5,758.5,554.36,436.38
2016,6,21,15,30,869.0,98.0,5.6,16.0,719.0,509.11,399.27
2016,6,21,15,45,854.0,96.0,5.7,16.0,674.5,460.08,357.36
2016,6,21,16,0,839.0,94.0,5.8,16.0,630.0,410.31,313.81
2016,6,21,16,15,821.0,91.5,5.8,15.5,582.5,357.06,267.07
2016,6,21,16,30,803.0,89.0,5.8,15.0,535.0,304.85,220.48
2016,6,21,16,45,777.5,86.0,5.8,15.0,485.0,250.95,172.55
2016,6,21,17,0,752.0,83.0,5.8,15.0,435.0,198.6,127.66
2016,6,21,17,15,720.0,79.0,5.75,14.5,384.0,146.53,87.73
2016,6,21,17,30,688.0,75.0,5.7,14.0,333.0,92.87,54.71
2016,6,21,17,45,639.0,70.5,5.7,14.0,282.0,56.72,45.15
2016,6,21,18,0,590.0,66.0,5.7,14.0,231.0,53.28,42.09
2016,6,21,18,15,524.5,58.5,5.55,13.5,184.0,47.42,36.79
2016,6,21,18,30,459.0,51.0,5.4,13.0,137.0,41.57,31.31
2016,6,21,18,45,359.0,41.0,5.3,13.0,96.0,33.46,23.58
2016,6,21,19,0,259.0,31.0,5.2,13.0,55.0,25.39,14.92
2016,6,21,19,15,129.5,15.5,5.1,13.0,27.5,11.89,0.0
2016,6,21,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,5,15,173.0,17.0,5.7,12.0,36.0,13.72,1.09
2016,6,22,5,30,346.0,34.0,5.9,12.0,72.0,28.03,18.2
2016,6,22,5,45,432.0,43.5,6.1,12.5,115.0,35.73,25.87
2016,6,22,6,0,518.0,53.0,6.3,13.0,158.0,43.43,33.11
2016,6,22,6,15,259.0,57.0,6.25,13.0,109.5,42.21,32.28
2016,6,22,6,30,0.0,61.0,6.2,13.0,61.0,46.75,36.43
2016,6,22,6,45,0.0,73.5,6.2,13.5,73.5,56.05,44.64
2016,6,22,7,0,0.0,86.0,6.2,14.0,86.0,65.44,50.32
2016,6,22,7,15,0.0,106.5,6.15,14.0,106.5,80.65,63.05
2016,6,22,7,30,0.0,127.0,6.1,14.0,127.0,96.05,75.79
2016,6,22,7,45,1.0,147.5,6.1,14.0,148.0,111.89,88.74
2016,6,22,8,0,2.0,168.0,6.1,14.0,169.0,128.02,101.83
2016,6,22,8,15,11.0,200.5,6.0,14.0,207.5,156.11,124.54
2016,6,22,8,30,20.0,233.0,5.9,14.0,246.0,185.41,148.13
2016,6,22,8,45,19.5,244.5,5.8,14.5,258.0,195.79,155.99
2016,6,22,9,0,19.0,256.0,5.7,15.0,270.0,206.06,163.71
2016,6,22,9,15,20.5,273.0,5.6,15.0,289.5,221.53,175.87
2016,6,22,9,30,22.0,290.0,5.5,15.0,309.0,237.15,188.07
2016,6,22,9,45,20.0,291.0,5.45,15.0,308.0,238.25,188.64
2016,6,22,10,0,18.0,292.0,5.4,15.0,307.0,239.06,189.0
2016,6,22,10,15,20.0,310.0,5.35,15.0,328.0,255.73,202.04
2016,6,22,10,30,22.0,328.0,5.3,15.0,349.0,272.51,215.09
2016,6,22,10,45,20.0,320.5,5.25,15.0,339.5,266.15,209.81
2016,6,22,11,0,18.0,313.0,5.2,15.0,330.0,259.53,204.38
2016,6,22,11,15,18.0,318.5,5.15,15.0,336.0,264.59,208.25
2016,6,22,11,30,18.0,324.0,5.1,15.0,342.0,269.54,212.01
2016,6,22,11,45,21.0,344.0,5.05,15.0,365.0,288.38,226.77
2016,6,22,12,0,24.0,364.0,5.0,15.0,388.0,307.15,241.39
2016,6,22,12,15,22.5,355.5,5.0,15.0,378.0,299.17,235.08
2016,6,22,12,30,21.0,347.0,5.0,15.0,368.0,291.0,228.69
2016,6,22,12,45,27.5,370.0,5.0,15.0,397.0,325.01,255.47
2016,6,22,13,0,34.0,393.0,5.0,15.0,426.0,348.34,273.74
2016,6,22,13,15,36.5,392.0,5.0,15.0,426.5,348.12,273.7
2016,6,22,13,30,39.0,391.0,5.0,15.0,427.0,347.51,273.44
2016,6,22,13,45,63.5,407.5,5.05,15.0,465.0,376.81,296.95
2016,6,22,14,0,88.0,424.0,5.1,15.0,503.0,404.39,318.9
2016,6,22,14,15,66.0,390.5,5.1,15.0,448.5,358.22,282.91
2016,6,22,14,30,44.0,357.0,5.1,15.0,394.0,313.44,247.9
2016,6,22,14,45,76.5,362.0,5.1,15.0,423.5,333.76,264.64
2016,6,22,15,0,109.0,367.0,5.1,15.0,453.0,351.1,278.63
2016,6,22,15,15,109.0,347.5,5.1,15.0,429.5,329.14,261.41
2016,6,22,15,30,109.0,328.0,5.1,15.0,406.0,306.97,243.93
2016,6,22,15,45,254.0,286.0,5.1,15.0,452.5,339.05,268.23
2016,6,22,16,0,399.0,244.0,5.1,15.0,499.0,351.74,274.92
2016,6,22,16,15,319.0,239.0,5.1,14.5,433.0,293.16,228.12
2016,6,22,16,30,239.0,234.0,5.1,14.0,367.0,245.92,191.01
2016,6,22,16,45,183.0,214.5,5.2,14.0,310.5,200.92,155.29
2016,6,22,17,0,127.0,195.0,5.3,14.0,254.0,163.73,126.69
2016,6,22,17,15,114.0,172.0,5.4,13.5,220.5,135.7,104.7
2016,6,22,17,30,101.0,149.0,5.5,13.0,187.0,109.44,85.1
2016,6,22,17,45,89.0,128.5,5.6,13.0,158.5,88.74,73.89
2016,6,22,18,0,77.0,108.0,5.7,13.0,130.0,76.62,63.1
2016,6,22,18,15,271.5,80.0,5.7,13.0,134.5,58.0,46.3
2016,6,22,18,30,466.0,52.0,5.7,13.0,139.0,42.42,32.07
2016,6,22,18,45,365.5,42.0,5.7,13.0,97.5,34.32,24.33
2016,6,22,19,0,265.0,32.0,5.7,13.0,56.0,26.26,15.66
2016,6,22,19,15,132.5,16.0,5.7,12.5,28.0,12.26,0.0
2016,6,22,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,23,5,15,188.5,16.0,5.75,12.0,36.5,12.95,0.41
2016,6,23,5,30,377.0,32.0,5.8,12.0,73.0,26.52,16.87
2016,6,23,5,45,471.5,39.5,5.9,12.5,117.5,32.77,23.25
2016,6,23,6,0,566.0,47.0,6.0,13.0,162.0,39.15,29.3
2016,6,23,6,15,623.5,52.5,5.95,13.0,211.5,47.4,36.92
2016,6,23,6,30,681.0,58.0,5.9,13.0,261.0,52.34,41.44
2016,6,23,6,45,724.0,61.0,5.9,13.5,313.0,58.96,47.24
2016,6,23,7,0,767.0,64.0,5.9,14.0,365.0,109.43,60.93
2016,6,23,7,15,795.0,67.5,5.75,14.0,417.0,162.49,96.67
2016,6,23,7,30,823.0,71.0,5.6,14.0,469.0,217.78,141.7
2016,6,23,7,45,845.5,73.0,5.45,14.5,520.0,275.49,192.04
2016,6,23,8,0,868.0,75.0,5.3,15.0,571.0,330.54,241.12
2016,6,23,8,15,883.0,77.0,5.15,15.0,618.5,383.6,289.01
2016,6,23,8,30,898.0,79.0,5.0,15.0,666.0,436.27,335.71
2016,6,23,8,45,638.0,188.0,4.85,15.0,619.5,451.16,353.45
2016,6,23,9,0,378.0,297.0,4.7,15.0,573.0,429.26,339.01
2016,6,23,9,15,658.0,191.0,4.6,15.0,702.0,526.39,416.08
2016,6,23,9,30,938.0,85.0,4.5,15.0,831.0,624.37,493.61
2016,6,23,9,45,939.0,89.0,4.4,15.5,862.5,663.37,522.99
2016,6,23,10,0,940.0,93.0,4.3,16.0,894.0,699.41,549.49
2016,6,23,10,15,943.5,94.0,4.3,16.0,920.0,731.49,573.99
2016,6,23,10,30,947.0,95.0,4.3,16.0,946.0,760.5,595.8
2016,6,23,10,45,949.0,95.5,4.3,16.0,965.5,784.78,613.84
2016,6,23,11,0,951.0,96.0,4.3,16.0,985.0,805.68,628.43
2016,6,23,11,15,952.0,96.5,4.4,16.0,997.5,822.35,640.52
2016,6,23,11,30,953.0,97.0,4.5,16.0,1010.0,835.48,650.16
2016,6,23,11,45,954.5,96.0,4.6,16.0,1016.0,844.18,656.72
2016,6,23,12,0,956.0,95.0,4.7,16.0,1022.0,849.32,660.86
2016,6,23,12,15,955.5,95.0,4.85,16.0,1020.5,850.15,662.32
2016,6,23,12,30,955.0,95.0,5.0,16.0,1019.0,847.42,661.3
2016,6,23,12,45,951.5,95.5,5.15,16.0,1010.5,839.18,656.37
2016,6,23,13,0,948.0,96.0,5.3,16.0,1002.0,827.42,648.93
2016,6,23,13,15,946.0,95.5,5.45,16.0,987.0,812.49,639.17
2016,6,23,13,30,944.0,95.0,5.6,16.0,972.0,794.08,626.85
2016,6,23,13,45,941.5,93.0,5.75,16.0,950.5,770.61,610.28
2016,6,23,14,0,939.0,91.0,5.9,16.0,929.0,743.82,590.37
2016,6,23,14,15,933.5,90.0,6.0,16.0,900.5,712.69,566.56
2016,6,23,14,30,928.0,89.0,6.1,16.0,872.0,678.69,540.06
2016,6,23,14,45,923.5,86.5,6.2,16.0,838.0,641.3,510.38
2016,6,23,15,0,919.0,84.0,6.3,16.0,804.0,601.31,477.95
2016,6,23,15,15,908.5,82.5,6.3,15.5,764.0,556.62,441.66
2016,6,23,15,30,898.0,81.0,6.3,15.0,724.0,510.24,402.96
2016,6,23,15,45,884.5,79.0,6.35,15.0,679.5,460.66,359.99
2016,6,23,16,0,871.0,77.0,6.4,15.0,635.0,410.15,315.23
2016,6,23,16,15,853.5,75.0,6.35,15.0,587.0,357.64,267.93
2016,6,23,16,30,836.0,73.0,6.3,15.0,539.0,305.12,220.14
2016,6,23,16,45,811.0,71.0,6.3,15.0,488.0,251.14,171.73
2016,6,23,17,0,786.0,69.0,6.3,15.0,437.0,194.72,123.08
2016,6,23,17,15,756.0,65.5,6.2,14.5,386.0,141.48,81.81
2016,6,23,17,30,726.0,62.0,6.1,14.0,335.0,90.81,51.34
2016,6,23,17,45,681.0,58.5,6.05,14.0,284.5,52.64,41.51
2016,6,23,18,0,636.0,55.0,6.0,14.0,234.0,49.43,38.66
2016,6,23,18,15,575.0,49.0,5.85,14.0,186.5,40.65,30.69
2016,6,23,18,30,514.0,43.0,5.7,14.0,139.0,35.67,25.98
2016,6,23,18,45,413.5,35.5,5.6,14.0,98.0,29.29,19.86
2016,6,23,19,0,313.0,28.0,5.5,14.0,57.0,23.06,13.03
2016,6,23,19,15,156.5,14.0,5.4,13.5,28.5,11.31,0.0
2016,6,23,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,24,5,15,197.0,15.0,4.95,12.0,36.5,12.16,0.0
2016,6,24,5,30,394.0,30.0,5.1,12.0,73.0,24.95,15.51
2016,6,24,5,45,480.0,38.0,5.35,12.5,117.0,31.63,22.24
2016,6,24,6,0,566.0,46.0,5.6,13.0,161.0,38.38,28.61
2016,6,24,6,15,283.0,68.5,5.55,13.0,126.0,50.27,39.49
2016,6,24,6,30,0.0,91.0,5.5,13.0,91.0,67.05,54.6
2016,6,24,6,45,1.0,109.0,5.5,13.5,109.5,79.88,65.86
2016,6,24,7,0,2.0,127.0,5.5,14.0,128.0,93.74,74.24
2016,6,24,7,15,21.0,156.5,5.35,14.0,166.5,118.09,93.64
2016,6,24,7,30,40.0,186.0,5.2,14.0,205.0,144.28,114.35
2016,6,24,7,45,45.0,208.0,5.1,14.0,232.0,165.65,131.68
2016,6,24,8,0,50.0,230.0,5.0,14.0,259.0,187.77,149.6
2016,6,24,8,15,58.0,254.5,4.9,14.0,291.0,213.43,170.26
2016,6,24,8,30,66.0,279.0,4.8,14.0,323.0,240.08,191.61
2016,6,24,8,45,58.0,292.5,4.75,14.5,333.0,252.16,200.88
2016,6,24,9,0,50.0,306.0,4.7,15.0,343.0,263.31,209.2
2016,6,24,9,15,133.0,340.5,4.6,15.0,445.0,344.79,273.65
2016,6,24,9,30,216.0,375.0,4.5,15.0,547.0,427.86,338.47
2016,6,24,9,45,225.0,391.0,4.4,15.5,577.0,456.95,359.87
2016,6,24,10,0,234.0,407.0,4.3,16.0,607.0,485.93,381.01
2016,6,24,10,15,343.5,382.0,4.2,16.0,685.0,558.06,436.63
2016,6,24,10,30,453.0,357.0,4.1,16.0,763.0,635.44,495.24
2016,6,24,10,45,704.0,231.0,4.1,16.0,880.0,732.23,570.65
2016,6,24,11,0,955.0,105.0,4.1,16.0,997.0,816.38,635.58
2016,6,24,11,15,957.0,105.5,4.1,16.0,1011.0,833.91,647.14
2016,6,24,11,30,959.0,106.0,4.1,16.0,1025.0,847.91,656.68
2016,6,24,11,45,959.0,107.0,4.2,16.5,1031.0,857.18,662.15
2016,6,24,12,0,959.0,108.0,4.3,17.0,1037.0,862.85,665.16
2016,6,24,12,15,959.0,108.0,4.45,17.0,1036.5,864.13,667.06
2016,6,24,12,30,959.0,108.0,4.6,17.0,1036.0,861.85,666.51
2016,6,24,12,45,952.5,111.0,4.75,17.0,1026.5,853.33,661.58
2016,6,24,13,0,946.0,114.0,4.9,17.0,1017.0,841.34,654.21
2016,6,24,13,15,943.5,113.0,5.05,17.0,1001.5,825.75,644.24
2016,6,24,13,30,941.0,112.0,5.2,17.0,986.0,806.69,631.73
2016,6,24,13,45,937.5,111.0,5.35,17.0,964.0,783.52,615.21
2016,6,24,14,0,934.0,110.0,5.5,17.0,942.0,757.08,595.87
2016,6,24,14,15,928.0,108.5,5.5,17.0,913.5,725.4,571.65
2016,6,24,14,30,922.0,107.0,5.5,17.0,885.0,690.88,544.85
2016,6,24,14,45,914.0,105.5,5.55,17.0,850.0,652.47,514.72
2016,6,24,15,0,906.0,104.0,5.6,17.0,815.0,611.72,482.09
2016,6,24,15,15,895.5,102.0,5.55,16.5,775.0,567.11,446.31
2016,6,24,15,30,885.0,100.0,5.5,16.0,735.0,520.8,408.18
2016,6,24,15,45,870.5,98.5,5.5,16.0,690.0,471.68,366.14
2016,6,24,16,0,856.0,97.0,5.5,16.0,645.0,420.99,321.86
2016,6,24,16,15,838.5,94.0,5.45,15.5,596.5,367.49,274.97
2016,6,24,16,30,821.0,91.0,5.4,15.0,548.0,314.06,227.4
2016,6,24,16,45,796.0,88.0,5.35,15.0,497.0,259.24,178.66
2016,6,24,17,0,771.0,85.0,5.3,15.0,446.0,205.87,132.8
2016,6,24,17,15,738.5,80.5,5.2,14.5,394.0,152.17,91.34
2016,6,24,17,30,706.0,76.0,5.1,14.0,342.0,96.89,56.72
2016,6,24,17,45,659.0,71.0,5.1,14.0,290.5,57.35,45.71
2016,6,24,18,0,612.0,66.0,5.1,14.0,239.0,53.53,42.32
2016,6,24,18,15,545.5,59.0,4.85,14.0,190.0,48.0,37.25
2016,6,24,18,30,479.0,52.0,4.6,14.0,141.0,42.51,32.03
2016,6,24,18,45,376.5,42.0,4.45,14.0,99.0,34.37,24.29
2016,6,24,19,0,274.0,32.0,4.3,14.0,57.0,26.28,15.67
2016,6,24,19,15,137.0,16.0,4.1,13.5,28.5,12.94,0.0
2016,6,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,5,15,166.5,17.0,2.8,12.0,34.5,13.73,0.0
2016,6,25,5,30,333.0,34.0,2.8,12.0,69.0,28.02,18.09
2016,6,25,5,45,428.0,42.5,2.85,12.5,112.5,34.93,25.16
2016,6,25,6,0,523.0,51.0,2.9,13.0,156.0,41.93,31.79
2016,6,25,6,15,583.0,57.5,2.8,13.0,205.0,47.11,36.68
2016,6,25,6,30,643.0,64.0,2.7,13.0,254.0,52.31,41.44
2016,6,25,6,45,686.5,68.0,2.65,13.5,306.0,58.25,46.62
2016,6,25,7,0,730.0,72.0,2.6,14.0,358.0,111.93,64.52
2016,6,25,7,15,759.5,76.0,2.6,14.5,409.5,163.58,98.66
2016,6,25,7,30,789.0,80.0,2.6,15.0,461.0,217.69,141.73
2016,6,25,7,45,813.0,82.5,2.65,15.5,511.5,271.39,187.79
2016,6,25,8,0,837.0,85.0,2.7,16.0,562.0,326.33,235.73
2016,6,25,8,15,853.5,88.0,2.7,16.0,610.0,381.51,284.16
2016,6,25,8,30,870.0,91.0,2.7,16.0,658.0,434.31,329.84
2016,6,25,8,45,884.0,92.5,2.75,16.5,702.5,484.29,371.72
2016,6,25,9,0,898.0,94.0,2.8,17.0,747.0,533.3,411.61
2016,6,25,9,15,908.0,95.5,2.8,17.0,786.5,578.92,448.46
2016,6,25,9,30,918.0,97.0,2.8,17.0,826.0,622.71,482.97
2016,6,25,9,45,921.0,101.0,2.85,17.0,859.0,662.25,513.66
2016,6,25,10,0,924.0,105.0,2.9,17.0,892.0,699.02,541.66
2016,6,25,10,15,930.0,106.5,2.95,17.0,920.0,732.83,567.04
2016,6,25,10,30,936.0,108.0,3.0,17.0,948.0,763.74,589.93
2016,6,25,10,45,939.5,109.0,3.05,17.5,969.0,789.36,607.59
2016,6,25,11,0,943.0,110.0,3.1,18.0,990.0,811.68,622.28
2016,6,25,11,15,945.5,110.5,3.2,18.0,1004.5,829.44,634.71
2016,6,25,11,30,948.0,111.0,3.3,18.0,1019.0,843.73,644.81
2016,6,25,11,45,948.5,111.5,3.4,18.0,1025.5,852.91,651.44
2016,6,25,12,0,949.0,112.0,3.5,18.0,1032.0,858.56,655.74
2016,6,25,12,15,949.0,112.0,3.65,18.0,1031.5,859.87,657.38
2016,6,25,12,30,949.0,112.0,3.8,18.0,1031.0,857.67,656.67
2016,6,25,12,45,950.0,110.5,3.95,18.0,1024.0,851.49,653.24
2016,6,25,13,0,951.0,109.0,4.1,18.0,1017.0,841.73,647.34
2016,6,25,13,15,948.5,108.0,4.2,18.0,1001.5,826.09,637.11
2016,6,25,13,30,946.0,107.0,4.3,18.0,986.0,806.97,624.4
2016,6,25,13,45,940.5,107.0,4.4,18.0,963.5,783.09,607.78
2016,6,25,14,0,935.0,107.0,4.5,18.0,941.0,756.04,588.28
2016,6,25,14,15,929.0,105.5,4.55,17.5,912.0,724.36,565.86
2016,6,25,14,30,923.0,104.0,4.6,17.0,883.0,689.83,540.75
2016,6,25,14,45,914.5,102.5,4.7,17.0,848.0,651.11,510.99
2016,6,25,15,0,906.0,101.0,4.8,17.0,813.0,610.09,478.71
2016,6,25,15,15,895.5,99.5,4.8,17.0,772.5,565.92,442.85
2016,6,25,15,30,885.0,98.0,4.8,17.0,732.0,520.04,404.74
2016,6,25,15,45,871.0,96.0,4.8,17.0,687.5,470.76,363.02
2016,6,25,16,0,857.0,94.0,4.8,17.0,643.0,420.58,319.54
2016,6,25,16,15,839.0,91.0,4.8,16.5,594.5,366.05,272.31
2016,6,25,16,30,821.0,88.0,4.8,16.0,546.0,312.48,225.02
2016,6,25,16,45,797.5,84.5,4.85,16.0,495.5,257.61,176.51
2016,6,25,17,0,774.0,81.0,4.9,16.0,445.0,204.04,130.6
2016,6,25,17,15,742.5,77.0,4.85,15.5,393.0,150.69,89.46
2016,6,25,17,30,711.0,73.0,4.8,15.0,341.0,100.12,58.78
2016,6,25,17,45,665.5,68.0,4.8,15.0,290.0,55.27,43.68
2016,6,25,18,0,620.0,63.0,4.8,15.0,239.0,51.38,40.24
2016,6,25,18,15,555.5,56.0,4.7,14.5,190.5,45.78,35.2
2016,6,25,18,30,491.0,49.0,4.6,14.0,142.0,40.21,30.0
2016,6,25,18,45,388.5,40.0,4.55,14.0,100.0,32.79,22.92
2016,6,25,19,0,286.0,31.0,4.5,14.0,58.0,25.47,15.04
2016,6,25,19,15,143.0,15.5,4.45,13.5,29.0,12.53,0.0
2016,6,25,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,5,15,171.5,16.0,3.5,12.0,34.0,12.92,0.0
2016,6,26,5,30,343.0,32.0,3.5,12.0,68.0,26.4,16.66
2016,6,26,5,45,431.5,40.5,3.5,12.5,110.5,33.34,23.74
2016,6,26,6,0,520.0,49.0,3.5,13.0,153.0,40.34,30.36
2016,6,26,6,15,260.0,65.0,3.4,13.0,117.0,47.67,37.18
2016,6,26,6,30,0.0,81.0,3.3,13.0,81.0,60.44,48.7
2016,6,26,6,45,0.0,97.5,3.2,13.5,97.5,72.32,59.14
2016,6,26,7,0,0.0,114.0,3.1,14.0,114.0,84.82,66.74
2016,6,26,7,15,5.5,138.5,3.05,14.0,141.0,103.73,82.18
2016,6,26,7,30,11.0,163.0,3.0,14.0,168.0,123.58,98.22
2016,6,26,7,45,17.0,185.5,2.95,14.5,194.5,143.04,113.58
2016,6,26,8,0,23.0,208.0,2.9,15.0,221.0,163.34,129.51
2016,6,26,8,15,18.0,211.5,2.9,15.0,222.5,166.62,132.04
2016,6,26,8,30,13.0,215.0,2.9,15.0,224.0,169.13,133.89
2016,6,26,8,45,28.0,256.5,2.9,15.5,277.0,211.49,167.29
2016,6,26,9,0,43.0,298.0,2.9,16.0,330.0,253.73,200.08
2016,6,26,9,15,40.0,310.0,2.9,16.0,341.0,265.17,208.71
2016,6,26,9,30,37.0,322.0,2.9,16.0,352.0,276.22,217.04
2016,6,26,9,45,56.5,357.0,2.9,16.5,404.5,319.07,249.8
2016,6,26,10,0,76.0,392.0,2.9,17.0,457.0,363.51,283.22
2016,6,26,10,15,73.0,403.5,2.95,17.0,467.5,374.88,291.46
2016,6,26,10,30,70.0,415.0,3.0,17.0,478.0,385.75,299.42
2016,6,26,10,45,104.0,439.5,3.05,17.5,535.5,434.0,335.63
2016,6,26,11,0,138.0,464.0,3.1,18.0,593.0,493.12,379.16
2016,6,26,11,15,144.0,472.5,3.2,18.0,609.0,508.74,390.54
2016,6,26,11,30,150.0,481.0,3.3,18.0,625.0,523.7,401.65
2016,6,26,11,45,149.5,484.5,3.4,18.0,629.0,528.61,405.29
2016,6,26,12,0,149.0,488.0,3.5,18.0,633.0,532.53,408.27
2016,6,26,12,15,178.5,486.5,3.6,18.0,660.0,555.27,425.82
2016,6,26,12,30,208.0,485.0,3.7,18.0,687.0,576.83,442.38
2016,6,26,12,45,559.0,302.0,3.85,18.0,837.0,718.98,554.07
2016,6,26,13,0,910.0,119.0,4.0,18.0,987.0,818.57,631.39
2016,6,26,13,15,906.5,118.5,4.15,18.0,972.0,803.22,620.76
2016,6,26,13,30,903.0,118.0,4.3,18.0,957.0,784.58,608.34
2016,6,26,13,45,685.5,234.0,4.5,18.0,862.5,717.64,556.39
2016,6,26,14,0,468.0,350.0,4.7,18.0,768.0,637.46,494.52
2016,6,26,14,15,674.0,232.0,4.8,17.5,812.0,668.23,522.23
2016,6,26,14,30,880.0,114.0,4.9,17.0,856.0,671.37,528.3
2016,6,26,14,45,480.0,235.5,5.05,17.0,638.0,500.66,395.03
2016,6,26,15,0,80.0,357.0,5.2,17.0,420.0,327.47,257.62
2016,6,26,15,15,110.0,344.5,5.2,17.0,426.5,333.72,263.19
2016,6,26,15,30,140.0,332.0,5.2,17.0,433.0,330.61,260.72
2016,6,26,15,45,187.5,306.5,5.25,17.0,432.5,322.45,253.8
2016,6,26,16,0,235.0,281.0,5.3,17.0,432.0,309.6,242.37
2016,6,26,16,15,503.0,189.0,5.25,16.5,479.5,324.17,247.38
2016,6,26,16,30,771.0,97.0,5.2,16.0,527.0,306.48,222.23
2016,6,26,16,45,745.5,93.0,5.2,16.0,477.5,253.34,175.29
2016,6,26,17,0,720.0,89.0,5.2,16.0,428.0,198.02,128.11
2016,6,26,17,15,688.0,84.5,5.05,15.5,378.0,146.74,88.43
2016,6,26,17,30,656.0,80.0,4.9,15.0,328.0,98.32,58.57
2016,6,26,17,45,612.5,74.0,4.8,15.0,278.5,58.86,46.86
2016,6,26,18,0,569.0,68.0,4.7,15.0,229.0,54.5,43.01
2016,6,26,18,15,505.5,60.0,4.6,14.5,182.0,48.37,37.5
2016,6,26,18,30,442.0,52.0,4.5,14.0,135.0,42.2,31.77
2016,6,26,18,45,350.0,41.5,4.45,14.0,95.0,33.79,23.79
2016,6,26,19,0,258.0,31.0,4.4,14.0,55.0,25.36,14.95
2016,6,26,19,15,129.0,15.5,4.35,13.5,27.5,11.89,0.0
2016,6,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,10.5,3.65,12.0,10.5,7.98,0.0
2016,6,27,5,30,0.0,21.0,3.6,12.0,21.0,16.0,7.85
2016,6,27,5,45,0.0,34.5,3.55,12.5,34.5,26.37,17.6
2016,6,27,6,0,0.0,48.0,3.5,13.0,48.0,36.48,26.92
2016,6,27,6,15,0.0,63.0,3.35,13.0,63.0,47.48,37.0
2016,6,27,6,30,0.0,78.0,3.2,13.0,78.0,58.41,46.89
2016,6,27,6,45,0.0,94.0,3.1,13.5,94.0,69.97,57.06
2016,6,27,7,0,0.0,110.0,3.0,14.0,110.0,82.08,64.43
2016,6,27,7,15,2.5,132.5,2.95,14.0,133.5,99.18,78.5
2016,6,27,7,30,5.0,155.0,2.9,14.0,157.0,116.83,92.86
2016,6,27,7,45,32.5,194.5,2.85,14.5,212.5,153.16,121.34
2016,6,27,8,0,60.0,234.0,2.8,15.0,268.0,193.5,152.94
2016,6,27,8,15,58.0,253.0,2.85,15.0,288.5,212.29,168.08
2016,6,27,8,30,56.0,272.0,2.9,15.0,309.0,230.87,182.92
2016,6,27,8,45,52.5,288.0,3.0,15.5,324.5,246.3,194.76
2016,6,27,9,0,49.0,304.0,3.1,16.0,340.0,261.32,206.08
2016,6,27,9,15,61.0,331.0,3.15,16.0,378.0,292.82,230.61
2016,6,27,9,30,73.0,358.0,3.2,16.0,416.0,325.42,255.78
2016,6,27,9,45,67.0,369.0,3.25,16.5,424.0,335.15,262.46
2016,6,27,10,0,61.0,380.0,3.3,17.0,432.0,344.17,268.57
2016,6,27,10,15,120.0,411.0,3.35,17.0,517.5,421.55,328.24
2016,6,27,10,30,179.0,442.0,3.4,17.0,603.0,494.03,383.13
2016,6,27,10,45,270.0,429.5,3.5,17.5,678.0,565.79,436.92
2016,6,27,11,0,361.0,417.0,3.6,18.0,753.0,631.83,485.78
2016,6,27,11,15,401.0,408.0,3.65,18.0,787.0,663.01,508.87
2016,6,27,11,30,441.0,399.0,3.7,18.0,821.0,701.71,537.28
2016,6,27,11,45,678.5,261.0,3.8,18.5,915.5,783.0,599.82
2016,6,27,12,0,916.0,123.0,3.9,19.0,1010.0,842.14,644.32
2016,6,27,12,15,696.0,264.0,4.05,19.0,938.0,804.59,614.18
2016,6,27,12,30,476.0,405.0,4.2,19.0,866.0,742.23,565.37
2016,6,27,12,45,385.0,431.0,4.35,19.0,802.0,679.97,520.06
2016,6,27,13,0,294.0,457.0,4.5,19.0,738.0,625.34,479.51
2016,6,27,13,15,320.0,440.0,4.6,19.0,741.5,625.7,481.1
2016,6,27,13,30,346.0,423.0,4.7,19.0,745.0,623.76,480.68
2016,6,27,13,45,425.0,382.5,4.85,19.0,768.0,646.34,499.27
2016,6,27,14,0,504.0,342.0,5.0,19.0,791.0,657.17,508.97
2016,6,27,14,15,501.0,326.5,5.05,18.5,761.5,625.82,486.8
2016,6,27,14,30,498.0,311.0,5.1,18.0,732.0,592.79,463.1
2016,6,27,14,45,691.0,207.5,5.15,18.0,765.0,610.33,478.15
2016,6,27,15,0,884.0,104.0,5.2,18.0,798.0,601.93,472.23
2016,6,27,15,15,873.5,102.0,5.25,17.5,758.5,558.26,437.59
2016,6,27,15,30,863.0,100.0,5.3,17.0,719.0,512.94,400.71
2016,6,27,15,45,850.0,97.0,5.35,17.0,675.0,464.27,359.42
2016,6,27,16,0,837.0,94.0,5.4,17.0,631.0,414.68,316.34
2016,6,27,16,15,819.5,91.0,5.45,16.5,583.5,361.36,269.97
2016,6,27,16,30,802.0,88.0,5.5,16.0,536.0,308.92,223.49
2016,6,27,16,45,780.0,84.5,5.55,16.0,486.5,255.39,175.87
2016,6,27,17,0,758.0,81.0,5.6,16.0,437.0,203.01,130.69
2016,6,27,17,15,727.5,77.0,5.55,15.5,386.5,150.61,89.94
2016,6,27,17,30,697.0,73.0,5.5,15.0,336.0,100.9,59.25
2016,6,27,17,45,654.5,67.5,5.5,15.0,286.0,54.75,43.22
2016,6,27,18,0,612.0,62.0,5.5,15.0,236.0,50.54,39.48
2016,6,27,18,15,549.5,55.5,5.35,14.5,188.0,45.34,34.8
2016,6,27,18,30,487.0,49.0,5.2,14.0,140.0,40.17,29.97
2016,6,27,18,45,390.5,39.5,5.1,14.0,99.0,32.39,22.57
2016,6,27,19,0,294.0,30.0,5.0,14.0,58.0,24.66,14.38
2016,6,27,19,15,147.0,15.0,4.85,14.0,29.0,12.12,0.0
2016,6,27,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,8.0,3.65,12.0,8.0,6.07,0.0
2016,6,28,5,30,0.0,16.0,3.6,12.0,16.0,12.16,4.58
2016,6,28,5,45,0.0,26.5,3.6,12.5,26.5,20.2,12.16
2016,6,28,6,0,0.0,37.0,3.6,13.0,37.0,28.26,19.6
2016,6,28,6,15,0.0,49.0,3.5,13.0,49.0,37.5,28.07
2016,6,28,6,30,0.0,61.0,3.4,13.0,61.0,46.7,36.41
2016,6,28,6,45,0.0,73.5,3.3,13.5,73.5,55.98,44.6
2016,6,28,7,0,0.0,86.0,3.2,14.0,86.0,65.38,50.29
2016,6,28,7,15,0.0,114.5,3.15,14.0,114.5,86.26,67.77
2016,6,28,7,30,0.0,143.0,3.1,14.0,143.0,107.41,85.24
2016,6,28,7,45,1.5,156.0,3.05,14.5,157.0,118.11,93.59
2016,6,28,8,0,3.0,169.0,3.0,15.0,171.0,129.01,102.03
2016,6,28,8,15,7.0,189.5,2.95,15.0,194.5,146.52,115.97
2016,6,28,8,30,11.0,210.0,2.9,15.0,218.0,164.6,130.29
2016,6,28,8,45,16.5,237.0,2.9,15.5,249.0,188.76,149.17
2016,6,28,9,0,22.0,264.0,2.9,16.0,280.0,213.63,168.4
2016,6,28,9,15,24.5,282.5,2.85,16.0,301.0,230.99,181.83
2016,6,28,9,30,27.0,301.0,2.8,16.0,322.0,253.97,199.6
2016,6,28,9,45,26.0,309.5,2.8,16.0,331.0,262.56,205.99
2016,6,28,10,0,25.0,318.0,2.8,16.0,340.0,270.95,212.24
2016,6,28,10,15,68.0,376.5,2.85,16.0,437.5,349.7,273.59
2016,6,28,10,30,111.0,435.0,2.9,16.0,535.0,440.34,342.52
2016,6,28,10,45,151.0,449.5,3.0,16.5,589.0,486.34,376.57
2016,6,28,11,0,191.0,464.0,3.1,17.0,643.0,533.43,411.24
2016,6,28,11,15,333.5,430.0,3.2,17.0,747.5,629.49,484.29
2016,6,28,11,30,476.0,396.0,3.3,17.0,852.0,727.22,556.85
2016,6,28,11,45,354.5,438.5,3.4,17.0,780.0,663.15,508.28
2016,6,28,12,0,233.0,481.0,3.5,17.0,708.0,594.33,456.36
2016,6,28,12,15,192.0,484.0,3.6,17.0,671.0,564.56,434.29
2016,6,28,12,30,151.0,487.0,3.7,17.0,634.0,533.62,410.94
2016,6,28,12,45,100.5,456.0,3.85,17.0,553.5,455.4,352.31
2016,6,28,13,0,50.0,425.0,4.0,17.0,473.0,388.18,301.0
2016,6,28,13,15,47.0,413.5,4.1,17.0,458.5,374.71,291.14
2016,6,28,13,30,44.0,402.0,4.2,17.0,444.0,361.03,280.97
2016,6,28,13,45,51.0,401.5,4.3,17.0,449.0,363.59,283.43
2016,6,28,14,0,58.0,401.0,4.4,17.0,454.0,365.46,285.33
2016,6,28,14,15,59.5,389.0,4.4,17.0,441.5,353.5,276.41
2016,6,28,14,30,61.0,377.0,4.4,17.0,429.0,341.2,267.24
2016,6,28,14,45,55.0,355.5,4.45,17.0,400.5,316.44,248.31
2016,6,28,15,0,49.0,334.0,4.5,17.0,372.0,292.07,229.59
2016,6,28,15,15,43.5,311.0,4.45,16.5,343.5,267.28,210.78
2016,6,28,15,30,38.0,288.0,4.4,16.0,315.0,243.03,192.21
2016,6,28,15,45,31.0,262.0,4.4,16.0,283.0,216.46,171.31
2016,6,28,16,0,24.0,236.0,4.4,16.0,251.0,188.8,149.4
2016,6,28,16,15,14.0,203.0,4.35,15.5,212.0,158.65,125.65
2016,6,28,16,30,4.0,170.0,4.3,15.0,173.0,129.85,102.81
2016,6,28,16,45,2.0,156.5,4.3,15.0,158.5,118.4,93.74
2016,6,28,17,0,0.0,143.0,4.3,15.0,144.0,107.21,84.82
2016,6,28,17,15,0.0,129.5,4.3,14.5,130.0,96.52,76.3
2016,6,28,17,30,0.0,116.0,4.3,14.0,116.0,85.85,67.65
2016,6,28,17,45,0.0,98.5,4.35,14.0,98.5,72.71,59.38
2016,6,28,18,0,0.0,81.0,4.4,14.0,81.0,60.23,48.28
2016,6,28,18,15,239.0,65.5,4.4,13.5,110.5,47.85,37.19
2016,6,28,18,30,478.0,50.0,4.4,13.0,140.0,40.89,30.75
2016,6,28,18,45,376.5,40.5,4.4,13.0,98.5,33.13,23.32
2016,6,28,19,0,275.0,31.0,4.4,13.0,57.0,25.43,15.09
2016,6,28,19,15,137.5,15.5,4.35,12.5,28.5,12.52,0.0
2016,6,28,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,170.5,16.0,4.35,12.0,33.5,12.95,0.0
2016,6,29,5,30,341.0,32.0,4.4,12.0,67.0,26.44,16.5
2016,6,29,5,45,432.0,41.0,4.5,12.5,110.0,33.79,24.07
2016,6,29,6,0,523.0,50.0,4.6,13.0,153.0,41.18,31.07
2016,6,29,6,15,261.5,51.0,4.55,13.0,102.5,38.16,28.64
2016,6,29,6,30,0.0,52.0,4.5,13.0,52.0,39.79,30.2
2016,6,29,6,45,0.0,63.0,4.5,13.0,63.0,48.29,37.8
2016,6,29,7,0,0.0,74.0,4.5,13.0,74.0,56.77,43.15
2016,6,29,7,15,0.0,80.5,4.45,13.0,80.5,61.78,47.28
2016,6,29,7,30,0.0,87.0,4.4,13.0,87.0,66.79,51.36
2016,6,29,7,45,0.0,107.5,4.4,13.5,107.5,82.25,64.09
2016,6,29,8,0,0.0,128.0,4.4,14.0,128.0,97.83,76.75
2016,6,29,8,15,0.0,135.5,4.35,14.0,135.5,103.8,81.45
2016,6,29,8,30,0.0,143.0,4.3,14.0,143.0,109.77,86.14
2016,6,29,8,45,2.5,165.5,4.3,14.0,167.0,128.31,101.14
2016,6,29,9,0,5.0,188.0,4.3,14.0,191.0,147.23,116.36
2016,6,29,9,15,6.5,198.0,4.25,14.0,202.5,156.35,123.53
2016,6,29,9,30,8.0,208.0,4.2,14.0,214.0,165.6,130.8
2016,6,29,9,45,8.0,208.0,4.2,14.5,214.5,166.27,130.88
2016,6,29,10,0,8.0,208.0,4.2,15.0,215.0,166.87,130.93
2016,6,29,10,15,9.5,223.5,4.2,15.0,232.5,180.6,141.81
2016,6,29,10,30,11.0,239.0,4.2,15.0,250.0,194.45,152.73
2016,6,29,10,45,13.0,262.5,4.2,15.0,275.0,215.1,169.03
2016,6,29,11,0,15.0,286.0,4.2,15.0,300.0,235.89,185.35
2016,6,29,11,15,14.0,272.0,4.2,15.0,285.0,224.54,176.22
2016,6,29,11,30,13.0,258.0,4.2,15.0,270.0,213.02,167.04
2016,6,29,11,45,14.5,278.5,4.25,15.0,292.5,230.89,181.17
2016,6,29,12,0,16.0,299.0,4.3,15.0,315.0,248.71,195.19
2016,6,29,12,15,15.0,285.5,4.35,15.0,300.0,237.16,186.06
2016,6,29,12,30,14.0,272.0,4.4,15.0,285.0,225.47,176.87
2016,6,29,12,45,16.0,296.5,4.45,15.0,312.0,246.44,193.54
2016,6,29,13,0,18.0,321.0,4.5,15.0,339.0,267.24,209.97
2016,6,29,13,15,18.5,321.5,4.5,15.0,339.5,267.45,210.2
2016,6,29,13,30,19.0,322.0,4.5,15.0,340.0,267.49,210.37
2016,6,29,13,45,19.0,314.5,4.55,15.0,332.0,260.65,205.18
2016,6,29,14,0,19.0,307.0,4.6,15.0,324.0,253.72,199.94
2016,6,29,14,15,21.0,308.5,4.6,15.0,326.5,255.16,201.33
2016,6,29,14,30,23.0,310.0,4.6,15.0,329.0,256.32,202.5
2016,6,29,14,45,20.0,288.0,4.6,15.0,304.0,235.78,186.41
2016,6,29,15,0,17.0,266.0,4.6,15.0,279.0,215.53,170.51
2016,6,29,15,15,16.5,255.5,4.6,14.5,268.0,205.76,163.28
2016,6,29,15,30,16.0,245.0,4.6,14.0,257.0,195.98,155.98
2016,6,29,15,45,12.0,221.0,4.65,14.0,229.5,174.47,138.84
2016,6,29,16,0,8.0,197.0,4.7,14.0,202.0,153.5,122.05
2016,6,29,16,15,4.0,162.0,4.7,13.5,164.5,124.93,99.08
2016,6,29,16,30,0.0,127.0,4.7,13.0,127.0,97.03,76.39
2016,6,29,16,45,0.0,125.0,4.75,13.0,125.0,95.09,75.05
2016,6,29,17,0,0.0,123.0,4.8,13.0,123.0,93.0,73.55
2016,6,29,17,15,0.0,102.0,4.8,13.0,102.0,77.27,60.46
2016,6,29,17,30,0.0,81.0,4.8,13.0,81.0,61.73,47.39
2016,6,29,17,45,0.0,68.5,4.8,13.0,68.5,52.38,41.46
2016,6,29,18,0,0.0,56.0,4.8,13.0,56.0,42.89,32.96
2016,6,29,18,15,238.0,54.0,4.7,12.5,99.0,39.99,30.31
2016,6,29,18,30,476.0,52.0,4.6,12.0,142.0,42.48,32.29
2016,6,29,18,45,376.0,42.0,4.6,12.0,100.0,34.36,24.5
2016,6,29,19,0,276.0,32.0,4.6,12.0,58.0,26.28,15.85
2016,6,29,19,15,138.0,16.0,4.55,12.0,29.0,12.94,0.0
2016,6,29,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,130.5,17.5,4.05,12.0,30.5,13.38,0.0
2016,6,30,5,30,261.0,35.0,4.0,12.0,61.0,26.7,16.64
2016,6,30,5,45,357.0,45.5,4.0,12.5,103.0,37.03,26.9
2016,6,30,6,0,453.0,56.0,4.0,13.0,145.0,45.4,34.81
2016,6,30,6,15,226.5,74.5,3.8,13.0,119.0,54.8,43.52
2016,6,30,6,30,0.0,93.0,3.6,13.0,93.0,68.17,55.58
2016,6,30,6,45,3.5,111.0,3.45,13.0,112.5,80.97,66.95
2016,6,30,7,0,7.0,129.0,3.3,13.0,132.0,95.25,75.62
2016,6,30,7,15,27.5,158.0,3.1,13.0,171.0,118.59,94.04
2016,6,30,7,30,48.0,187.0,2.9,13.0,210.0,146.25,115.87
2016,6,30,7,45,123.5,215.5,2.75,13.5,283.5,191.17,149.61
2016,6,30,8,0,199.0,244.0,2.6,14.0,357.0,244.08,190.26
2016,6,30,8,15,501.5,180.5,2.5,14.0,497.0,323.7,248.2
2016,6,30,8,30,804.0,117.0,2.4,14.0,637.0,428.37,328.28
2016,6,30,8,45,818.5,120.0,2.3,14.5,681.5,477.88,368.99
2016,6,30,9,0,833.0,123.0,2.2,15.0,726.0,526.67,408.01
2016,6,30,9,15,845.0,125.5,2.2,15.0,766.0,572.68,444.85
2016,6,30,9,30,857.0,128.0,2.2,15.0,806.0,617.22,479.63
2016,6,30,9,45,873.0,126.0,2.25,15.0,842.0,653.79,508.2
2016,6,30,10,0,889.0,124.0,2.3,15.0,878.0,692.78,537.9
2016,6,30,10,15,896.0,125.5,2.35,15.0,906.5,726.45,563.12
2016,6,30,10,30,903.0,127.0,2.4,15.0,935.0,757.38,585.98
2016,6,30,10,45,907.5,128.5,2.45,15.5,957.0,783.58,604.03
2016,6,30,11,0,912.0,130.0,2.5,16.0,979.0,806.64,619.59
2016,6,30,11,15,915.0,130.5,2.6,16.0,994.0,824.49,632.36
2016,6,30,11,30,918.0,131.0,2.7,16.0,1009.0,838.99,642.69
2016,6,30,11,45,920.5,131.0,2.85,16.0,1016.5,849.3,650.54
2016,6,30,12,0,923.0,131.0,3.0,16.0,1024.0,856.22,656.13
2016,6,30,12,15,923.0,131.0,3.1,16.0,1023.5,857.72,657.72
2016,6,30,12,30,923.0,131.0,3.2,16.0,1023.0,855.81,657.05
2016,6,30,12,45,913.0,136.0,3.35,16.0,1013.0,846.46,651.53
2016,6,30,13,0,903.0,141.0,3.5,16.0,1003.0,833.83,643.76
2016,6,30,13,15,899.5,140.0,3.6,16.0,987.5,818.39,633.75
2016,6,30,13,30,896.0,139.0,3.7,16.0,972.0,799.67,620.81
2016,6,30,13,45,890.5,138.0,3.85,16.0,949.5,776.25,604.37
2016,6,30,14,0,885.0,137.0,4.0,16.0,927.0,749.8,585.39
2016,6,30,14,15,877.5,135.5,4.05,16.0,897.5,718.69,562.26
2016,6,30,14,30,870.0,134.0,4.1,16.0,868.0,684.94,536.74
2016,6,30,14,45,861.0,131.5,4.15,16.0,833.0,647.02,507.58
2016,6,30,15,0,852.0,129.0,4.2,16.0,798.0,611.09,479.14
2016,6,30,15,15,839.5,126.5,4.2,16.0,758.0,566.23,443.22
2016,6,30,15,30,827.0,124.0,4.2,16.0,718.0,519.98,405.35
2016,6,30,15,45,610.0,185.0,4.25,16.0,608.5,431.92,335.87
2016,6,30,16,0,393.0,246.0,4.3,16.0,499.0,351.24,273.04
2016,6,30,16,15,573.0,178.5,4.3,15.5,515.5,343.34,261.47
2016,6,30,16,30,753.0,111.0,4.3,15.0,532.0,313.57,229.14
2016,6,30,16,45,725.0,107.0,4.3,15.0,481.5,260.04,182.16
2016,6,30,17,0,697.0,103.0,4.3,15.0,431.0,208.38,138.06
2016,6,30,17,15,661.5,97.5,4.25,14.5,380.0,156.8,97.91
2016,6,30,17,30,626.0,92.0,4.2,14.0,329.0,108.57,67.2
2016,6,30,17,45,575.5,85.5,4.2,14.0,278.5,66.78,54.09
2016,6,30,18,0,525.0,79.0,4.2,14.0,228.0,62.33,50.16
2016,6,30,18,15,456.5,70.0,4.15,13.5,181.0,55.72,44.2
2016,6,30,18,30,388.0,61.0,4.1,13.0,134.0,46.16,35.41
2016,6,30,18,45,284.0,48.5,4.1,13.0,93.5,36.56,26.32
2016,6,30,19,0,180.0,36.0,4.1,13.0,53.0,27.05,16.38
2016,6,30,19,15,90.0,18.0,4.1,13.0,26.5,13.64,0.0
2016,6,30,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
