Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,112.0,18.0,3.35,12.0,29.0,13.7,0.0
2016,7,1,5,30,224.0,36.0,3.4,12.0,58.0,27.25,17.01
2016,7,1,5,45,322.5,47.0,3.45,12.0,99.0,35.77,25.83
2016,7,1,6,0,421.0,58.0,3.5,12.0,140.0,46.78,36.17
2016,7,1,6,15,486.0,66.5,3.45,12.0,187.5,53.15,42.21
2016,7,1,6,30,551.0,75.0,3.4,12.0,235.0,59.49,48.03
2016,7,1,6,45,306.5,112.0,3.4,12.5,204.0,80.63,66.79
2016,7,1,7,0,62.0,149.0,3.4,13.0,173.0,110.28,86.47
2016,7,1,7,15,63.0,170.5,3.35,13.0,197.5,131.25,103.09
2016,7,1,7,30,64.0,192.0,3.3,13.0,222.0,152.57,120.47
2016,7,1,7,45,189.0,208.5,3.25,13.0,312.5,202.41,156.8
2016,7,1,8,0,314.0,225.0,3.2,13.0,403.0,267.08,206.48
2016,7,1,8,15,340.5,240.5,3.1,13.0,448.5,308.06,240.41
2016,7,1,8,30,367.0,256.0,3.0,13.0,494.0,351.12,275.8
2016,7,1,8,45,205.5,277.0,2.95,13.5,412.0,311.54,246.83
2016,7,1,9,0,44.0,298.0,2.9,14.0,330.0,254.45,201.94
2016,7,1,9,15,449.0,211.0,2.85,14.0,564.0,426.47,338.41
2016,7,1,9,30,854.0,124.0,2.8,14.0,798.0,608.45,478.55
2016,7,1,9,45,863.5,125.5,2.75,14.5,832.5,647.88,507.25
2016,7,1,10,0,873.0,127.0,2.7,15.0,867.0,685.17,534.45
2016,7,1,10,15,880.0,128.5,2.7,15.0,895.0,718.4,559.28
2016,7,1,10,30,887.0,130.0,2.7,15.0,923.0,748.95,581.75
2016,7,1,10,45,892.0,131.0,2.75,15.0,945.0,774.79,600.79
2016,7,1,11,0,897.0,132.0,2.8,15.0,967.0,797.55,617.45
2016,7,1,11,15,548.0,305.0,2.85,15.0,818.0,703.38,543.36
2016,7,1,11,30,199.0,478.0,2.9,15.0,669.0,561.06,432.85
2016,7,1,11,45,198.0,482.5,2.95,15.0,673.0,566.94,438.01
2016,7,1,12,0,197.0,487.0,3.0,15.0,677.0,571.64,441.47
2016,7,1,12,15,553.0,309.5,3.1,15.0,843.5,730.57,565.75
2016,7,1,12,30,909.0,132.0,3.2,15.0,1010.0,846.36,653.89
2016,7,1,12,45,906.5,132.0,3.3,15.0,1002.0,839.16,648.61
2016,7,1,13,0,904.0,132.0,3.4,15.0,994.0,828.62,641.99
2016,7,1,13,15,653.0,262.5,3.5,15.0,880.5,749.06,580.91
2016,7,1,13,30,402.0,393.0,3.6,15.0,767.0,651.46,505.53
2016,7,1,13,45,454.5,367.5,3.7,15.0,780.5,659.15,513.07
2016,7,1,14,0,507.0,342.0,3.8,15.0,794.0,662.42,516.55
2016,7,1,14,15,451.0,346.5,3.85,15.0,739.0,610.55,477.46
2016,7,1,14,30,395.0,351.0,3.9,15.0,684.0,553.04,434.07
2016,7,1,14,45,278.0,362.5,3.95,15.0,592.5,473.72,372.87
2016,7,1,15,0,161.0,374.0,4.0,15.0,501.0,394.98,311.58
2016,7,1,15,15,496.5,244.5,4.0,15.0,606.5,476.5,376.17
2016,7,1,15,30,832.0,115.0,4.0,15.0,712.0,515.98,404.05
2016,7,1,15,45,816.5,112.0,4.0,15.0,667.5,466.65,362.32
2016,7,1,16,0,801.0,109.0,4.0,15.0,623.0,416.72,319.46
2016,7,1,16,15,781.5,105.5,3.95,14.5,575.5,364.67,274.52
2016,7,1,16,30,762.0,102.0,3.9,14.0,528.0,312.98,229.08
2016,7,1,16,45,736.5,98.0,3.85,14.0,478.0,260.11,182.39
2016,7,1,17,0,711.0,94.0,3.8,14.0,428.0,204.98,135.1
2016,7,1,17,15,677.0,89.0,3.75,14.0,377.5,153.25,94.33
2016,7,1,17,30,643.0,84.0,3.7,14.0,327.0,104.65,63.05
2016,7,1,17,45,597.5,77.5,3.65,14.0,277.0,61.2,49.13
2016,7,1,18,0,552.0,71.0,3.6,14.0,227.0,56.56,45.02
2016,7,1,18,15,486.0,62.5,3.55,13.5,180.0,50.12,39.22
2016,7,1,18,30,420.0,54.0,3.5,13.0,133.0,43.64,33.18
2016,7,1,18,45,321.0,43.0,3.45,13.0,93.0,34.86,24.84
2016,7,1,19,0,222.0,32.0,3.4,13.0,53.0,24.35,14.18
2016,7,1,19,15,111.0,16.0,3.3,13.0,26.5,12.22,0.0
2016,7,1,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,5,15,127.0,16.0,2.75,12.0,28.5,12.26,0.0
2016,7,2,5,30,254.0,32.0,2.9,12.0,57.0,26.13,15.99
2016,7,2,5,45,348.0,43.0,3.05,12.5,98.0,34.96,25.05
2016,7,2,6,0,442.0,54.0,3.2,13.0,139.0,43.75,33.33
2016,7,2,6,15,505.5,61.5,3.2,13.0,186.5,49.48,38.76
2016,7,2,6,30,569.0,69.0,3.2,13.0,234.0,55.2,44.01
2016,7,2,6,45,610.5,76.0,3.25,13.0,283.5,60.84,49.03
2016,7,2,7,0,652.0,83.0,3.3,13.0,333.0,108.3,64.97
2016,7,2,7,15,684.5,88.0,3.3,13.0,383.5,157.35,97.58
2016,7,2,7,30,717.0,93.0,3.3,13.0,434.0,209.32,139.2
2016,7,2,7,45,738.5,98.5,3.3,13.5,483.0,265.0,187.07
2016,7,2,8,0,760.0,104.0,3.3,14.0,532.0,318.06,233.61
2016,7,2,8,15,779.5,107.5,3.3,14.0,579.5,369.66,279.26
2016,7,2,8,30,799.0,111.0,3.3,14.0,627.0,421.6,324.47
2016,7,2,8,45,552.0,212.0,3.3,14.5,580.5,427.39,334.07
2016,7,2,9,0,305.0,313.0,3.3,15.0,534.0,405.75,319.14
2016,7,2,9,15,576.0,218.5,3.25,15.0,663.5,504.51,396.67
2016,7,2,9,30,847.0,124.0,3.2,15.0,793.0,604.75,474.86
2016,7,2,9,45,546.5,263.0,3.2,15.0,701.5,569.71,446.54
2016,7,2,10,0,246.0,402.0,3.2,15.0,610.0,498.58,389.74
2016,7,2,10,15,221.0,420.5,3.2,15.0,612.5,499.06,390.05
2016,7,2,10,30,196.0,439.0,3.2,15.0,615.0,504.86,393.77
2016,7,2,10,45,533.0,292.5,3.2,15.5,785.0,658.4,513.09
2016,7,2,11,0,870.0,146.0,3.2,16.0,955.0,788.79,611.64
2016,7,2,11,15,545.0,310.5,3.2,16.0,820.0,706.26,544.94
2016,7,2,11,30,220.0,475.0,3.2,16.0,685.0,575.5,443.16
2016,7,2,11,45,547.5,313.0,3.2,16.0,841.5,725.02,559.94
2016,7,2,12,0,875.0,151.0,3.2,16.0,998.0,834.97,643.48
2016,7,2,12,15,875.0,151.5,3.2,16.0,998.0,836.85,643.88
2016,7,2,12,30,875.0,152.0,3.2,16.0,998.0,835.51,642.98
2016,7,2,12,45,884.5,144.5,3.25,16.0,993.5,832.43,641.25
2016,7,2,13,0,894.0,137.0,3.3,16.0,989.0,825.77,637.1
2016,7,2,13,15,891.0,136.0,3.3,16.0,974.0,810.88,626.94
2016,7,2,13,30,888.0,135.0,3.3,16.0,959.0,792.72,614.14
2016,7,2,13,45,881.0,135.0,3.3,16.0,936.5,769.19,597.03
2016,7,2,14,0,874.0,135.0,3.3,16.0,914.0,742.73,577.59
2016,7,2,14,15,867.0,133.0,3.3,15.5,885.5,711.9,555.75
2016,7,2,14,30,860.0,131.0,3.3,15.0,857.0,678.42,531.47
2016,7,2,14,45,849.5,130.0,3.3,15.0,822.5,641.12,502.77
2016,7,2,15,0,839.0,129.0,3.3,15.0,788.0,606.01,474.97
2016,7,2,15,15,827.0,126.5,3.25,15.0,748.0,561.93,439.72
2016,7,2,15,30,815.0,124.0,3.2,15.0,708.0,516.44,402.55
2016,7,2,15,45,798.5,121.0,3.15,15.0,663.5,467.37,361.72
2016,7,2,16,0,782.0,118.0,3.1,15.0,619.0,417.81,319.53
2016,7,2,16,15,761.5,114.0,3.05,14.5,571.5,365.86,275.14
2016,7,2,16,30,741.0,110.0,3.0,14.0,524.0,311.43,227.98
2016,7,2,16,45,715.0,105.5,2.95,14.0,474.5,258.55,181.65
2016,7,2,17,0,689.0,101.0,2.9,14.0,425.0,207.35,137.82
2016,7,2,17,15,654.5,95.0,2.85,14.0,374.5,155.89,97.32
2016,7,2,17,30,620.0,89.0,2.8,14.0,324.0,107.66,66.0
2016,7,2,17,45,574.0,82.0,2.75,14.0,274.0,64.18,51.77
2016,7,2,18,0,528.0,75.0,2.7,14.0,224.0,59.31,47.48
2016,7,2,18,15,464.0,65.5,2.6,13.5,177.5,52.25,41.12
2016,7,2,18,30,400.0,56.0,2.5,13.0,131.0,45.1,34.49
2016,7,2,18,45,309.0,44.0,2.45,13.0,91.5,33.55,23.7
2016,7,2,19,0,218.0,32.0,2.4,13.0,52.0,24.34,14.14
2016,7,2,19,15,109.0,16.0,2.35,13.0,26.0,12.21,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,130.5,16.0,2.8,12.0,28.5,12.27,0.0
2016,7,3,5,30,261.0,32.0,2.9,12.0,57.0,26.19,15.93
2016,7,3,5,45,355.5,42.5,3.0,12.5,98.0,34.62,24.73
2016,7,3,6,0,450.0,53.0,3.1,13.0,139.0,43.04,32.69
2016,7,3,6,15,513.0,61.0,3.05,13.0,186.5,49.19,38.49
2016,7,3,6,30,576.0,69.0,3.0,13.0,234.0,55.31,44.1
2016,7,3,6,45,619.5,75.0,3.0,13.5,284.0,60.14,48.32
2016,7,3,7,0,663.0,81.0,3.0,14.0,334.0,107.55,63.74
2016,7,3,7,15,695.0,86.0,2.95,14.0,384.5,157.18,96.58
2016,7,3,7,30,727.0,91.0,2.9,14.0,435.0,209.66,138.44
2016,7,3,7,45,749.5,95.5,2.9,14.0,484.5,265.29,186.39
2016,7,3,8,0,772.0,100.0,2.9,14.0,534.0,318.46,233.32
2016,7,3,8,15,790.5,103.5,2.85,14.0,581.0,370.35,279.14
2016,7,3,8,30,809.0,107.0,2.8,14.0,628.0,422.46,324.33
2016,7,3,8,45,423.0,197.5,2.8,14.5,471.5,358.3,280.98
2016,7,3,9,0,37.0,288.0,2.8,15.0,315.0,243.46,192.33
2016,7,3,9,15,447.5,203.0,2.8,15.0,554.5,419.71,332.08
2016,7,3,9,30,858.0,118.0,2.8,15.0,794.0,606.76,475.79
2016,7,3,9,45,884.0,110.0,2.8,15.0,833.0,648.86,507.7
2016,7,3,10,0,910.0,102.0,2.8,15.0,872.0,689.77,539.0
2016,7,3,10,15,916.0,103.0,2.75,15.0,900.0,723.19,563.78
2016,7,3,10,30,922.0,104.0,2.7,15.0,928.0,753.78,586.04
2016,7,3,10,45,925.5,105.5,2.7,15.5,949.5,779.97,603.9
2016,7,3,11,0,929.0,107.0,2.7,16.0,971.0,802.91,618.58
2016,7,3,11,15,931.5,107.5,2.7,16.0,985.5,820.9,630.61
2016,7,3,11,30,934.0,108.0,2.7,16.0,1000.0,835.46,640.31
2016,7,3,11,45,934.5,109.0,2.75,16.0,1007.0,845.38,647.2
2016,7,3,12,0,935.0,110.0,2.8,16.0,1014.0,851.77,651.77
2016,7,3,12,15,935.0,110.0,2.8,16.0,1013.5,853.44,652.83
2016,7,3,12,30,935.0,110.0,2.8,16.0,1013.0,851.62,651.59
2016,7,3,12,45,917.5,120.0,2.85,16.0,1000.5,840.53,644.36
2016,7,3,13,0,900.0,130.0,2.9,16.0,988.0,826.13,634.94
2016,7,3,13,15,897.0,129.5,2.9,16.0,973.0,811.56,625.14
2016,7,3,13,30,894.0,129.0,2.9,16.0,958.0,793.69,612.87
2016,7,3,13,45,890.0,127.0,2.95,16.0,936.5,770.65,596.57
2016,7,3,14,0,886.0,125.0,3.0,16.0,915.0,744.5,577.78
2016,7,3,14,15,879.0,123.5,3.0,15.5,886.5,713.72,556.07
2016,7,3,14,30,872.0,122.0,3.0,15.0,858.0,680.27,531.92
2016,7,3,14,45,864.0,119.5,3.05,15.0,823.5,642.9,503.5
2016,7,3,15,0,856.0,117.0,3.1,15.0,789.0,603.29,472.72
2016,7,3,15,15,844.5,114.5,3.1,15.0,749.5,559.77,438.02
2016,7,3,15,30,833.0,112.0,3.1,15.0,710.0,516.36,402.47
2016,7,3,15,45,566.5,190.5,3.1,15.0,586.0,419.73,326.79
2016,7,3,16,0,300.0,269.0,3.1,15.0,462.0,333.43,260.48
2016,7,3,16,15,533.5,184.0,3.1,14.5,494.5,336.5,257.3
2016,7,3,16,30,767.0,99.0,3.1,14.0,527.0,314.22,229.79
2016,7,3,16,45,743.5,94.5,3.15,14.0,477.5,261.08,182.87
2016,7,3,17,0,720.0,90.0,3.2,14.0,428.0,205.6,135.2
2016,7,3,17,15,687.0,85.0,3.2,13.5,377.5,153.44,94.04
2016,7,3,17,30,654.0,80.0,3.2,13.0,327.0,104.27,62.03
2016,7,3,17,45,610.0,74.0,3.2,13.0,277.5,58.83,47.21
2016,7,3,18,0,566.0,68.0,3.2,13.0,228.0,54.47,43.35
2016,7,3,18,15,502.0,60.0,3.1,12.5,181.0,48.34,37.8
2016,7,3,18,30,438.0,52.0,3.0,12.0,134.0,42.19,32.03
2016,7,3,18,45,345.0,41.0,2.9,12.0,94.0,33.37,23.63
2016,7,3,19,0,252.0,30.0,2.8,12.0,54.0,24.51,14.31
2016,7,3,19,15,126.0,15.0,2.75,12.0,27.0,12.09,0.0
2016,7,3,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,5,15,152.0,14.5,3.2,12.0,29.0,11.72,0.0
2016,7,4,5,30,304.0,29.0,3.3,12.0,58.0,23.86,13.89
2016,7,4,5,45,402.5,37.5,3.45,12.5,100.0,30.84,21.39
2016,7,4,6,0,501.0,46.0,3.6,13.0,142.0,37.91,28.12
2016,7,4,6,15,562.0,52.5,3.55,13.0,189.5,43.17,33.11
2016,7,4,6,30,623.0,59.0,3.5,13.0,237.0,48.45,37.96
2016,7,4,6,45,667.5,63.5,3.45,13.5,288.0,56.78,45.32
2016,7,4,7,0,712.0,68.0,3.4,14.0,339.0,105.4,60.33
2016,7,4,7,15,742.5,72.0,3.3,14.0,390.0,156.34,93.86
2016,7,4,7,30,773.0,76.0,3.2,14.0,441.0,209.92,136.78
2016,7,4,7,45,549.5,148.0,3.15,14.5,422.0,250.64,181.68
2016,7,4,8,0,326.0,220.0,3.1,15.0,403.0,267.35,204.71
2016,7,4,8,15,590.5,153.5,3.05,15.0,520.0,338.3,257.51
2016,7,4,8,30,855.0,87.0,3.0,15.0,637.0,424.95,325.01
2016,7,4,8,45,458.5,199.0,2.95,15.0,496.5,375.71,293.93
2016,7,4,9,0,62.0,311.0,2.9,15.0,356.0,273.65,216.19
2016,7,4,9,15,482.5,203.0,2.9,15.0,580.5,438.92,346.94
2016,7,4,9,30,903.0,95.0,2.9,15.0,805.0,614.27,482.05
2016,7,4,9,45,506.5,249.5,2.9,15.5,651.0,535.01,419.02
2016,7,4,10,0,110.0,404.0,2.9,16.0,497.0,396.46,309.14
2016,7,4,10,15,84.5,403.0,2.9,16.0,476.0,383.46,299.23
2016,7,4,10,30,59.0,402.0,2.9,16.0,455.0,368.42,287.11
2016,7,4,10,45,478.5,265.0,2.9,16.0,709.0,596.57,466.69
2016,7,4,11,0,898.0,128.0,2.9,16.0,963.0,797.53,617.43
2016,7,4,11,15,653.0,266.0,2.9,16.0,878.5,755.25,580.55
2016,7,4,11,30,408.0,404.0,2.9,16.0,794.0,683.7,524.27
2016,7,4,11,45,655.0,269.0,2.9,16.0,899.5,775.98,596.21
2016,7,4,12,0,902.0,134.0,2.9,16.0,1005.0,845.67,648.79
2016,7,4,12,15,902.0,134.0,2.85,16.0,1005.0,847.31,648.96
2016,7,4,12,30,902.0,134.0,2.8,16.0,1005.0,845.6,647.47
2016,7,4,12,45,528.0,306.0,2.8,16.5,815.0,705.11,540.9
2016,7,4,13,0,154.0,478.0,2.8,17.0,625.0,526.83,403.42
2016,7,4,13,15,246.5,452.5,2.8,16.5,683.5,583.46,448.77
2016,7,4,13,30,339.0,427.0,2.8,16.0,742.0,626.35,482.43
2016,7,4,13,45,621.5,271.5,2.8,16.0,832.0,708.28,547.08
2016,7,4,14,0,904.0,116.0,2.8,16.0,922.0,751.26,582.42
2016,7,4,14,15,683.5,218.5,2.8,16.0,817.0,671.62,520.44
2016,7,4,14,30,463.0,321.0,2.8,16.0,712.0,583.76,453.0
2016,7,4,14,45,666.5,216.0,2.8,16.0,753.0,609.41,474.39
2016,7,4,15,0,870.0,111.0,2.8,16.0,794.0,607.8,473.7
2016,7,4,15,15,858.0,109.0,2.8,16.0,754.0,563.85,438.7
2016,7,4,15,30,846.0,107.0,2.8,16.0,714.0,518.38,401.88
2016,7,4,15,45,517.5,197.0,2.85,16.0,561.0,400.12,310.61
2016,7,4,16,0,189.0,287.0,2.9,16.0,408.0,299.14,234.04
2016,7,4,16,15,139.5,262.5,2.9,15.5,348.0,250.72,196.68
2016,7,4,16,30,90.0,238.0,2.9,15.0,288.0,205.24,161.48
2016,7,4,16,45,405.0,164.0,2.95,15.0,358.0,226.5,167.04
2016,7,4,17,0,720.0,90.0,3.0,15.0,428.0,206.68,135.64
2016,7,4,17,15,686.5,85.0,3.0,14.5,377.5,154.38,94.39
2016,7,4,17,30,653.0,80.0,3.0,14.0,327.0,105.13,62.25
2016,7,4,17,45,605.0,74.5,3.05,14.0,276.5,59.13,47.29
2016,7,4,18,0,557.0,69.0,3.1,14.0,226.0,55.12,43.75
2016,7,4,18,15,492.5,61.0,3.05,13.5,179.5,49.03,38.25
2016,7,4,18,30,428.0,53.0,3.0,13.0,133.0,42.92,32.54
2016,7,4,18,45,332.5,42.0,3.0,13.0,92.5,34.13,24.18
2016,7,4,19,0,237.0,31.0,3.0,13.0,52.0,23.69,13.53
2016,7,4,19,15,118.5,15.5,3.0,13.0,26.0,11.86,0.0
2016,7,4,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,5,15,132.0,15.5,3.25,12.0,28.0,12.53,0.0
2016,7,5,5,30,264.0,31.0,3.3,12.0,56.0,25.41,15.02
2016,7,5,5,45,370.0,40.0,3.35,12.5,97.5,32.7,22.99
2016,7,5,6,0,476.0,49.0,3.4,13.0,139.0,40.1,30.04
2016,7,5,6,15,540.0,55.5,3.35,13.0,186.5,45.25,34.96
2016,7,5,6,30,604.0,62.0,3.3,13.0,234.0,50.45,39.75
2016,7,5,6,45,306.5,95.0,3.3,13.5,183.0,67.71,55.06
2016,7,5,7,0,9.0,128.0,3.3,14.0,132.0,94.59,74.74
2016,7,5,7,15,381.0,104.5,3.25,14.0,284.5,127.75,85.85
2016,7,5,7,30,753.0,81.0,3.2,14.0,437.0,210.33,138.05
2016,7,5,7,45,558.0,146.5,3.15,14.0,426.0,251.76,182.65
2016,7,5,8,0,363.0,212.0,3.1,14.0,415.0,272.77,208.79
2016,7,5,8,15,374.0,230.5,3.05,14.0,455.5,313.04,242.86
2016,7,5,8,30,385.0,249.0,3.0,14.0,496.0,353.84,276.82
2016,7,5,8,45,255.0,290.0,3.0,14.5,459.0,348.66,274.77
2016,7,5,9,0,125.0,331.0,3.0,15.0,422.0,325.66,257.13
2016,7,5,9,15,120.0,350.0,3.05,15.0,441.0,346.28,273.31
2016,7,5,9,30,115.0,369.0,3.1,15.0,460.0,366.18,288.55
2016,7,5,9,45,65.0,321.5,3.2,15.0,374.0,296.91,234.26
2016,7,5,10,0,15.0,274.0,3.3,15.0,288.0,223.3,175.62
2016,7,5,10,15,24.0,317.0,3.4,15.0,338.5,272.12,214.24
2016,7,5,10,30,33.0,360.0,3.5,15.0,389.0,315.55,247.94
2016,7,5,10,45,39.0,381.5,3.6,15.5,417.0,339.72,265.99
2016,7,5,11,0,45.0,403.0,3.7,16.0,445.0,364.09,284.1
2016,7,5,11,15,124.0,439.5,3.8,16.0,557.5,468.68,365.14
2016,7,5,11,30,203.0,476.0,3.9,16.0,670.0,564.36,437.61
2016,7,5,11,45,188.0,481.0,4.0,16.0,662.0,559.57,433.36
2016,7,5,12,0,173.0,486.0,4.1,16.0,654.0,553.43,428.6
2016,7,5,12,15,166.5,486.0,4.1,16.0,647.5,548.75,424.99
2016,7,5,12,30,160.0,486.0,4.1,16.0,641.0,542.97,420.58
2016,7,5,12,45,193.0,479.5,4.2,16.0,664.5,562.33,436.06
2016,7,5,13,0,226.0,473.0,4.3,16.0,688.0,580.05,450.24
2016,7,5,13,15,146.5,451.5,4.35,16.0,590.0,496.1,386.26
2016,7,5,13,30,67.0,430.0,4.4,16.0,492.0,403.32,314.83
2016,7,5,13,45,65.5,418.5,4.45,16.0,478.0,389.96,305.16
2016,7,5,14,0,64.0,407.0,4.5,16.0,464.0,376.34,295.01
2016,7,5,14,15,117.0,408.0,4.55,15.5,508.0,418.9,329.64
2016,7,5,14,30,170.0,409.0,4.6,15.0,552.0,447.99,353.52
2016,7,5,14,45,122.5,382.0,4.7,15.0,483.0,388.43,307.19
2016,7,5,15,0,75.0,355.0,4.8,15.0,414.0,325.19,257.77
2016,7,5,15,15,91.5,341.5,4.85,15.0,410.0,318.29,252.83
2016,7,5,15,30,108.0,328.0,4.9,15.0,406.0,309.71,246.2
2016,7,5,15,45,58.5,265.0,5.0,15.0,307.0,232.13,184.6
2016,7,5,16,0,9.0,202.0,5.1,15.0,208.0,157.89,125.18
2016,7,5,16,15,4.5,166.5,5.15,14.5,169.5,128.6,101.77
2016,7,5,16,30,0.0,131.0,5.2,14.0,131.0,100.05,78.65
2016,7,5,16,45,0.0,112.5,5.3,14.0,112.5,85.93,67.09
2016,7,5,17,0,0.0,94.0,5.4,14.0,94.0,71.94,55.53
2016,7,5,17,15,0.0,83.0,5.45,13.5,83.0,63.57,48.73
2016,7,5,17,30,0.0,72.0,5.5,13.0,72.0,55.26,41.86
2016,7,5,17,45,0.0,61.0,5.6,13.0,61.0,46.74,36.41
2016,7,5,18,0,0.0,50.0,5.7,13.0,50.0,38.25,28.79
2016,7,5,18,15,241.0,50.0,5.6,13.0,95.0,37.28,27.81
2016,7,5,18,30,482.0,50.0,5.5,13.0,140.0,40.95,30.77
2016,7,5,18,45,373.0,40.5,5.45,13.0,97.5,33.14,23.29
2016,7,5,19,0,264.0,31.0,5.4,13.0,55.0,25.43,14.85
2016,7,5,19,15,132.0,15.5,5.35,12.5,27.5,12.54,0.0
2016,7,5,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,125.0,15.0,5.05,13.0,27.0,11.5,0.0
2016,7,6,5,30,250.0,30.0,5.0,13.0,54.0,24.54,14.07
2016,7,6,5,45,351.0,40.0,5.0,13.0,94.0,32.61,22.82
2016,7,6,6,0,452.0,50.0,5.0,13.0,134.0,40.72,30.57
2016,7,6,6,15,516.0,57.0,4.9,13.0,181.0,46.18,35.77
2016,7,6,6,30,580.0,64.0,4.8,13.0,228.0,51.66,40.82
2016,7,6,6,45,290.0,65.0,4.75,13.0,147.0,47.81,37.38
2016,7,6,7,0,0.0,66.0,4.7,13.0,66.0,50.61,37.89
2016,7,6,7,15,0.0,83.5,4.6,13.0,83.5,63.93,49.15
2016,7,6,7,30,0.0,101.0,4.5,13.0,101.0,77.08,60.12
2016,7,6,7,45,0.0,115.5,4.4,13.5,115.5,88.15,69.09
2016,7,6,8,0,0.0,130.0,4.3,14.0,130.0,99.31,78.03
2016,7,6,8,15,0.0,144.0,4.2,14.0,144.0,110.19,86.79
2016,7,6,8,30,0.0,158.0,4.1,14.0,158.0,121.15,95.57
2016,7,6,8,45,1.5,167.0,4.1,14.0,168.0,129.05,101.78
2016,7,6,9,0,3.0,176.0,4.1,14.0,178.0,137.12,108.12
2016,7,6,9,15,9.0,218.5,4.05,14.0,225.5,173.61,137.58
2016,7,6,9,30,15.0,261.0,4.0,14.0,273.0,210.93,167.37
2016,7,6,9,45,13.0,252.0,3.95,14.5,263.0,203.82,161.03
2016,7,6,10,0,11.0,243.0,3.9,15.0,253.0,196.39,154.55
2016,7,6,10,15,15.0,277.0,3.9,15.0,290.5,226.69,178.53
2016,7,6,10,30,19.0,311.0,3.9,15.0,328.0,257.41,202.59
2016,7,6,10,45,24.0,338.5,3.95,15.0,361.0,293.29,230.56
2016,7,6,11,0,29.0,366.0,4.0,15.0,394.0,321.34,252.23
2016,7,6,11,15,26.5,360.0,4.05,15.0,385.5,315.77,247.66
2016,7,6,11,30,24.0,354.0,4.1,15.0,377.0,309.82,242.93
2016,7,6,11,45,33.5,386.5,4.2,15.0,419.0,345.47,270.76
2016,7,6,12,0,43.0,419.0,4.3,15.0,461.0,381.11,298.33
2016,7,6,12,15,31.5,378.5,4.45,15.0,409.5,337.86,264.84
2016,7,6,12,30,20.0,338.0,4.6,15.0,358.0,283.75,222.73
2016,7,6,12,45,18.5,326.0,4.75,15.0,344.5,272.58,214.2
2016,7,6,13,0,17.0,314.0,4.9,15.0,331.0,261.32,205.48
2016,7,6,13,15,17.0,308.5,5.05,15.0,325.0,256.37,201.77
2016,7,6,13,30,17.0,303.0,5.2,15.0,319.0,251.31,197.98
2016,7,6,13,45,13.5,267.0,5.4,15.0,279.5,219.3,172.73
2016,7,6,14,0,10.0,231.0,5.6,15.0,240.0,187.62,147.57
2016,7,6,14,15,9.5,227.5,5.65,14.5,236.5,183.92,145.06
2016,7,6,14,30,9.0,224.0,5.7,14.0,233.0,180.2,142.51
2016,7,6,14,45,7.5,210.0,5.8,14.0,217.5,167.66,132.53
2016,7,6,15,0,6.0,196.0,5.9,14.0,202.0,155.26,122.66
2016,7,6,15,15,9.0,213.0,5.85,14.0,220.5,169.39,134.44
2016,7,6,15,30,12.0,230.0,5.8,14.0,239.0,182.98,145.75
2016,7,6,15,45,7.0,199.5,5.8,14.0,204.5,156.27,124.21
2016,7,6,16,0,2.0,169.0,5.8,14.0,170.0,130.28,103.16
2016,7,6,16,15,1.0,153.0,5.7,13.5,153.5,117.3,92.91
2016,7,6,16,30,0.0,137.0,5.6,13.0,137.0,104.53,82.72
2016,7,6,16,45,0.0,127.5,5.6,13.0,127.5,97.0,76.68
2016,7,6,17,0,0.0,118.0,5.6,13.0,118.0,89.47,70.59
2016,7,6,17,15,0.0,98.5,5.5,13.0,98.5,74.8,58.38
2016,7,6,17,30,0.0,79.0,5.4,13.0,79.0,60.31,46.18
2016,7,6,17,45,0.0,67.0,5.35,13.0,67.0,51.3,40.5
2016,7,6,18,0,0.0,55.0,5.3,13.0,55.0,42.12,32.26
2016,7,6,18,15,230.5,51.5,5.2,12.5,94.5,38.21,28.7
2016,7,6,18,30,461.0,48.0,5.1,12.0,134.0,39.2,29.34
2016,7,6,18,45,367.5,38.0,5.0,12.0,93.5,31.07,21.57
2016,7,6,19,0,274.0,28.0,4.9,12.0,53.0,22.94,12.85
2016,7,6,19,15,137.0,14.0,4.8,12.0,26.5,11.29,0.0
2016,7,6,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,151.0,13.5,4.25,13.0,27.0,10.92,0.0
2016,7,7,5,30,302.0,27.0,4.2,13.0,54.0,22.23,12.07
2016,7,7,5,45,398.5,35.0,4.2,13.0,94.5,28.83,19.51
2016,7,7,6,0,495.0,43.0,4.2,13.0,135.0,35.53,25.96
2016,7,7,6,15,556.0,49.5,4.15,13.0,182.0,40.85,31.01
2016,7,7,6,30,617.0,56.0,4.1,13.0,229.0,46.18,35.92
2016,7,7,6,45,308.5,87.0,4.1,13.5,173.5,62.58,50.5
2016,7,7,7,0,0.0,118.0,4.1,14.0,118.0,87.26,68.88
2016,7,7,7,15,0.0,126.5,4.1,14.0,126.5,94.55,74.81
2016,7,7,7,30,0.0,135.0,4.1,14.0,135.0,101.66,80.53
2016,7,7,7,45,2.5,154.0,4.1,14.0,155.5,116.9,92.87
2016,7,7,8,0,5.0,173.0,4.1,14.0,176.0,132.56,105.48
2016,7,7,8,15,7.0,187.5,4.1,14.0,192.0,145.12,115.48
2016,7,7,8,30,9.0,202.0,4.1,14.0,208.0,157.93,125.65
2016,7,7,8,45,18.0,236.0,4.2,14.5,248.5,188.9,150.25
2016,7,7,9,0,27.0,270.0,4.3,15.0,289.0,225.02,178.73
2016,7,7,9,15,25.5,280.5,4.4,15.0,299.5,235.19,186.55
2016,7,7,9,30,24.0,291.0,4.5,15.0,310.0,239.53,189.75
2016,7,7,9,45,23.0,298.0,4.6,15.0,316.5,246.05,194.69
2016,7,7,10,0,22.0,305.0,4.7,15.0,323.0,252.39,199.49
2016,7,7,10,15,19.5,302.0,4.75,15.0,319.0,249.61,197.03
2016,7,7,10,30,17.0,299.0,4.8,15.0,315.0,246.52,194.35
2016,7,7,10,45,18.0,311.0,4.9,15.0,328.0,257.71,203.09
2016,7,7,11,0,19.0,323.0,5.0,15.0,341.0,268.9,211.8
2016,7,7,11,15,21.5,339.5,5.0,15.0,360.5,284.84,224.24
2016,7,7,11,30,24.0,356.0,5.0,15.0,380.0,311.68,245.16
2016,7,7,11,45,25.5,357.5,5.0,15.0,383.0,314.89,247.57
2016,7,7,12,0,27.0,359.0,5.0,15.0,386.0,317.84,249.86
2016,7,7,12,15,22.0,335.5,5.0,15.0,357.5,283.53,222.91
2016,7,7,12,30,17.0,312.0,5.0,15.0,329.0,260.43,204.72
2016,7,7,12,45,19.5,327.5,5.0,15.0,346.5,274.69,216.07
2016,7,7,13,0,22.0,343.0,5.0,15.0,364.0,288.73,227.19
2016,7,7,13,15,25.0,351.5,4.95,15.0,375.0,307.75,242.19
2016,7,7,13,30,28.0,360.0,4.9,15.0,386.0,315.86,248.66
2016,7,7,13,45,22.0,323.5,4.9,15.0,343.5,270.7,213.3
2016,7,7,14,0,16.0,287.0,4.9,15.0,301.0,236.31,186.26
2016,7,7,14,15,18.5,294.5,4.9,15.0,310.5,243.04,191.89
2016,7,7,14,30,21.0,302.0,4.9,15.0,320.0,249.44,197.22
2016,7,7,14,45,14.0,254.0,4.95,15.0,266.0,206.1,162.82
2016,7,7,15,0,7.0,206.0,5.0,15.0,212.0,163.64,128.85
2016,7,7,15,15,6.0,199.5,5.05,14.5,204.5,157.39,124.29
2016,7,7,15,30,5.0,193.0,5.1,14.0,197.0,151.2,119.73
2016,7,7,15,45,2.5,163.0,5.15,14.0,165.0,126.49,99.73
2016,7,7,16,0,0.0,133.0,5.2,14.0,133.0,102.22,79.95
2016,7,7,16,15,0.0,115.5,5.2,14.0,115.5,88.72,68.97
2016,7,7,16,30,0.0,98.0,5.2,14.0,98.0,75.33,57.99
2016,7,7,16,45,0.0,99.0,5.25,14.0,99.0,75.91,58.68
2016,7,7,17,0,0.0,100.0,5.3,14.0,100.0,76.36,59.27
2016,7,7,17,15,0.0,82.5,5.25,13.5,82.5,63.2,48.42
2016,7,7,17,30,0.0,65.0,5.2,13.0,65.0,49.83,37.22
2016,7,7,17,45,0.0,55.5,5.2,13.0,55.5,42.49,32.6
2016,7,7,18,0,0.0,46.0,5.2,13.0,46.0,35.16,26.02
2016,7,7,18,15,245.0,45.5,5.1,12.5,90.5,34.23,25.14
2016,7,7,18,30,490.0,45.0,5.0,12.0,135.0,37.06,27.43
2016,7,7,18,45,399.0,36.0,4.95,12.0,95.0,29.63,20.3
2016,7,7,19,0,308.0,27.0,4.9,12.0,55.0,22.24,12.22
2016,7,7,19,15,154.0,13.5,4.85,12.0,27.5,10.92,0.0
2016,7,7,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,160.0,12.5,4.2,13.0,26.5,10.11,0.0
2016,7,8,5,30,320.0,25.0,4.2,13.0,53.0,20.65,10.64
2016,7,8,5,45,416.0,32.0,4.25,13.5,93.5,26.52,17.43
2016,7,8,6,0,512.0,39.0,4.3,14.0,134.0,32.55,23.19
2016,7,8,6,15,256.0,63.0,4.2,14.0,110.5,46.34,35.76
2016,7,8,6,30,0.0,87.0,4.1,14.0,87.0,64.01,51.66
2016,7,8,6,45,2.0,105.5,4.05,14.0,106.0,77.13,63.32
2016,7,8,7,0,4.0,124.0,4.0,14.0,125.0,91.51,72.33
2016,7,8,7,15,48.5,158.0,3.85,14.0,180.5,121.3,95.14
2016,7,8,7,30,93.0,192.0,3.7,14.0,236.0,158.17,123.56
2016,7,8,7,45,116.5,216.5,3.6,14.5,277.5,190.63,149.17
2016,7,8,8,0,140.0,241.0,3.5,15.0,319.0,225.12,176.54
2016,7,8,8,15,145.0,264.0,3.45,15.0,351.0,254.59,200.61
2016,7,8,8,30,150.0,287.0,3.4,15.0,383.0,284.52,224.8
2016,7,8,8,45,152.5,309.0,3.4,15.0,412.5,312.93,247.53
2016,7,8,9,0,155.0,331.0,3.4,15.0,442.0,341.36,269.97
2016,7,8,9,15,174.0,350.5,3.45,15.0,482.0,376.75,297.66
2016,7,8,9,30,193.0,370.0,3.5,15.0,522.0,413.32,326.0
2016,7,8,9,45,182.0,389.0,3.55,15.5,537.0,431.84,339.34
2016,7,8,10,0,171.0,408.0,3.6,16.0,552.0,448.99,351.45
2016,7,8,10,15,143.0,420.0,3.6,16.0,543.0,447.52,349.64
2016,7,8,10,30,115.0,432.0,3.6,16.0,534.0,443.74,346.02
2016,7,8,10,45,119.0,444.5,3.65,16.0,552.5,462.02,359.74
2016,7,8,11,0,123.0,457.0,3.7,16.0,571.0,479.89,373.01
2016,7,8,11,15,148.5,467.0,3.7,16.0,607.0,511.93,397.26
2016,7,8,11,30,174.0,477.0,3.7,16.0,643.0,543.93,421.28
2016,7,8,11,45,198.0,478.5,3.75,16.0,669.0,567.24,438.93
2016,7,8,12,0,222.0,480.0,3.8,16.0,695.0,589.76,455.98
2016,7,8,12,15,210.5,482.0,3.85,16.0,685.5,582.82,450.59
2016,7,8,12,30,199.0,484.0,3.9,16.0,676.0,574.59,444.41
2016,7,8,12,45,189.5,480.5,4.0,16.0,662.5,562.25,435.41
2016,7,8,13,0,180.0,477.0,4.1,16.0,649.0,548.91,425.67
2016,7,8,13,15,195.0,467.5,4.2,16.0,651.5,548.88,426.43
2016,7,8,13,30,210.0,458.0,4.3,16.0,654.0,547.38,426.11
2016,7,8,13,45,201.0,447.5,4.4,16.0,631.5,525.66,410.16
2016,7,8,14,0,192.0,437.0,4.5,16.0,609.0,503.42,393.79
2016,7,8,14,15,151.0,419.5,4.6,16.0,552.0,453.1,355.42
2016,7,8,14,30,110.0,402.0,4.7,16.0,495.0,396.32,311.8
2016,7,8,14,45,105.0,383.0,4.8,16.0,469.0,372.07,293.49
2016,7,8,15,0,100.0,364.0,4.9,16.0,443.0,347.92,274.99
2016,7,8,15,15,73.5,331.0,4.9,16.0,387.5,301.26,238.45
2016,7,8,15,30,47.0,298.0,4.9,16.0,332.0,257.04,203.64
2016,7,8,15,45,35.5,266.5,4.95,16.0,291.5,223.47,177.17
2016,7,8,16,0,24.0,235.0,5.0,16.0,251.0,188.87,149.68
2016,7,8,16,15,35.0,228.5,4.9,15.5,249.5,187.18,148.66
2016,7,8,16,30,46.0,222.0,4.8,15.0,248.0,181.56,144.18
2016,7,8,16,45,29.0,191.0,4.75,15.0,207.0,150.32,119.19
2016,7,8,17,0,12.0,160.0,4.7,15.0,166.0,121.7,96.4
2016,7,8,17,15,6.0,136.5,4.6,14.5,139.5,102.33,80.93
2016,7,8,17,30,0.0,113.0,4.5,14.0,113.0,83.97,66.07
2016,7,8,17,45,307.0,83.5,4.45,14.0,169.5,61.72,49.61
2016,7,8,18,0,614.0,54.0,4.4,14.0,226.0,48.37,37.72
2016,7,8,18,15,553.0,48.0,4.35,14.0,179.5,39.68,29.83
2016,7,8,18,30,492.0,42.0,4.3,14.0,133.0,34.73,25.13
2016,7,8,18,45,401.0,33.5,4.25,14.0,93.0,27.63,18.38
2016,7,8,19,0,310.0,25.0,4.2,14.0,53.0,20.59,10.71
2016,7,8,19,15,155.0,12.5,4.15,13.5,26.5,10.09,0.0
2016,7,8,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,164.5,11.5,1.65,14.0,26.0,9.05,0.0
2016,7,9,5,30,329.0,23.0,1.7,14.0,52.0,19.04,9.16
2016,7,9,5,45,422.0,30.5,1.75,14.5,92.0,25.36,16.35
2016,7,9,6,0,515.0,38.0,1.8,15.0,132.0,34.49,24.82
2016,7,9,6,15,573.5,43.5,1.9,15.0,178.5,39.52,29.58
2016,7,9,6,30,632.0,49.0,2.0,15.0,225.0,44.58,34.22
2016,7,9,6,45,671.5,53.0,2.1,15.5,273.5,48.93,38.01
2016,7,9,7,0,711.0,57.0,2.2,16.0,322.0,97.13,52.8
2016,7,9,7,15,376.0,118.0,2.25,16.0,260.0,137.22,93.19
2016,7,9,7,30,41.0,179.0,2.3,16.0,198.0,139.72,109.47
2016,7,9,7,45,41.0,198.0,2.4,16.5,219.0,157.94,124.02
2016,7,9,8,0,41.0,217.0,2.5,17.0,240.0,176.24,138.5
2016,7,9,8,15,51.5,243.0,2.6,17.0,274.5,203.45,160.01
2016,7,9,8,30,62.0,269.0,2.7,17.0,309.0,231.99,182.49
2016,7,9,8,45,93.0,299.0,2.8,17.0,363.0,274.07,215.38
2016,7,9,9,0,124.0,329.0,2.9,17.0,417.0,324.69,254.76
2016,7,9,9,15,191.0,344.5,2.95,17.0,489.5,381.71,298.88
2016,7,9,9,30,258.0,360.0,3.0,17.0,562.0,450.69,351.75
2016,7,9,9,45,232.5,382.0,3.15,17.5,570.0,458.13,356.53
2016,7,9,10,0,207.0,404.0,3.3,18.0,578.0,469.89,364.49
2016,7,9,10,15,150.5,414.0,3.35,18.0,543.0,448.28,347.33
2016,7,9,10,30,94.0,424.0,3.4,18.0,508.0,412.97,319.71
2016,7,9,10,45,108.5,440.0,3.5,18.0,539.0,440.9,341.03
2016,7,9,11,0,123.0,456.0,3.6,18.0,570.0,479.56,369.94
2016,7,9,11,15,85.5,438.0,3.65,18.0,518.0,427.96,330.45
2016,7,9,11,30,48.0,420.0,3.7,18.0,466.0,385.04,297.35
2016,7,9,11,45,73.5,446.0,3.8,18.0,517.0,428.72,331.01
2016,7,9,12,0,99.0,472.0,3.9,18.0,568.0,472.42,364.12
2016,7,9,12,15,125.5,478.0,4.0,18.0,600.0,511.11,393.37
2016,7,9,12,30,152.0,484.0,4.1,18.0,632.0,537.2,413.26
2016,7,9,12,45,131.0,476.0,4.25,18.0,602.5,512.09,394.47
2016,7,9,13,0,110.0,468.0,4.4,18.0,573.0,475.13,367.1
2016,7,9,13,15,79.0,437.0,4.55,18.0,512.0,422.24,327.24
2016,7,9,13,30,48.0,406.0,4.7,18.0,451.0,370.06,287.43
2016,7,9,13,45,50.0,399.5,4.85,18.0,445.0,363.95,283.3
2016,7,9,14,0,52.0,393.0,5.0,18.0,439.0,357.45,278.74
2016,7,9,14,15,75.0,395.5,5.1,17.5,459.5,372.45,291.65
2016,7,9,14,30,98.0,398.0,5.2,17.0,480.0,385.58,303.01
2016,7,9,14,45,82.5,373.5,5.3,17.0,441.0,350.77,276.12
2016,7,9,15,0,67.0,349.0,5.4,17.0,402.0,317.01,249.97
2016,7,9,15,15,58.5,324.5,5.5,16.5,369.0,288.29,228.12
2016,7,9,15,30,50.0,300.0,5.6,16.0,336.0,260.34,206.63
2016,7,9,15,45,60.5,287.0,5.75,16.0,328.0,250.7,199.18
2016,7,9,16,0,71.0,274.0,5.9,16.0,320.0,239.86,190.52
2016,7,9,16,15,137.0,256.0,5.95,15.5,335.5,247.15,195.52
2016,7,9,16,30,203.0,238.0,6.0,15.0,351.0,243.33,190.41
2016,7,9,16,45,496.5,152.5,6.1,15.0,393.5,244.76,180.03
2016,7,9,17,0,790.0,67.0,6.2,15.0,436.0,210.61,137.05
2016,7,9,17,15,764.5,63.5,6.15,14.5,386.5,156.93,93.19
2016,7,9,17,30,739.0,60.0,6.1,14.0,337.0,105.27,58.11
2016,7,9,17,45,695.0,57.0,6.1,14.0,287.0,55.91,44.43
2016,7,9,18,0,651.0,54.0,6.1,14.0,237.0,48.82,38.1
2016,7,9,18,15,591.5,48.5,5.95,13.5,189.0,40.44,30.56
2016,7,9,18,30,532.0,43.0,5.8,13.0,141.0,35.83,26.2
2016,7,9,18,45,425.0,35.0,5.7,13.0,98.0,28.99,19.61
2016,7,9,19,0,318.0,27.0,5.6,13.0,55.0,22.3,12.02
2016,7,9,19,15,159.0,13.5,5.45,13.0,27.5,10.94,0.0
2016,7,9,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,144.5,13.5,5.3,13.0,25.5,10.62,0.0
2016,7,10,5,30,289.0,27.0,5.4,13.0,51.0,22.25,11.44
2016,7,10,5,45,392.0,35.5,5.55,13.5,92.5,29.25,19.71
2016,7,10,6,0,495.0,44.0,5.7,14.0,134.0,36.36,26.51
2016,7,10,6,15,559.5,50.5,5.7,14.0,182.0,41.67,31.57
2016,7,10,6,30,624.0,57.0,5.7,14.0,230.0,47.03,36.5
2016,7,10,6,45,670.0,61.5,5.7,14.5,281.0,55.75,44.22
2016,7,10,7,0,716.0,66.0,5.7,15.0,332.0,104.92,59.42
2016,7,10,7,15,747.5,69.5,5.65,15.0,383.5,156.13,93.33
2016,7,10,7,30,779.0,73.0,5.6,15.0,435.0,210.09,136.88
2016,7,10,7,45,804.5,75.0,5.6,15.5,486.0,263.79,183.64
2016,7,10,8,0,830.0,77.0,5.6,16.0,537.0,321.16,234.44
2016,7,10,8,15,847.5,79.5,5.5,16.0,585.0,374.44,282.37
2016,7,10,8,30,865.0,82.0,5.4,16.0,633.0,427.7,329.49
2016,7,10,8,45,880.5,83.5,5.35,16.0,678.0,478.92,374.02
2016,7,10,9,0,896.0,85.0,5.3,16.0,723.0,529.36,416.82
2016,7,10,9,15,464.0,196.5,5.2,16.0,528.0,426.65,339.02
2016,7,10,9,30,32.0,308.0,5.1,16.0,333.0,263.77,208.3
2016,7,10,9,45,136.0,353.0,5.1,16.5,466.5,375.47,296.85
2016,7,10,10,0,240.0,398.0,5.1,17.0,600.0,495.42,389.14
2016,7,10,10,15,269.0,406.0,5.15,17.0,639.5,532.63,417.42
2016,7,10,10,30,298.0,414.0,5.2,17.0,679.0,570.44,446.25
2016,7,10,10,45,624.0,255.5,5.3,17.0,827.5,703.57,552.3
2016,7,10,11,0,950.0,97.0,5.4,17.0,976.0,818.18,641.88
2016,7,10,11,15,953.0,97.5,5.5,17.0,991.5,837.36,655.3
2016,7,10,11,30,956.0,98.0,5.6,17.0,1007.0,853.03,666.72
2016,7,10,11,45,957.5,98.5,5.7,17.0,1014.5,863.92,674.78
2016,7,10,12,0,959.0,99.0,5.8,17.0,1022.0,871.19,680.34
2016,7,10,12,15,959.5,99.0,5.85,17.0,1022.5,873.6,682.24
2016,7,10,12,30,960.0,99.0,5.9,17.0,1023.0,872.37,681.64
2016,7,10,12,45,955.5,101.5,5.95,17.0,1015.0,865.6,677.12
2016,7,10,13,0,951.0,104.0,6.0,17.0,1007.0,855.26,670.11
2016,7,10,13,15,948.5,103.0,5.95,17.0,992.5,840.0,659.14
2016,7,10,13,30,946.0,102.0,5.9,17.0,978.0,821.22,645.68
2016,7,10,13,45,944.0,100.0,5.9,17.5,957.0,798.5,628.39
2016,7,10,14,0,942.0,98.0,5.9,18.0,936.0,772.39,607.9
2016,7,10,14,15,936.5,97.0,5.85,18.0,907.5,741.43,584.16
2016,7,10,14,30,931.0,96.0,5.8,18.0,879.0,707.53,557.85
2016,7,10,14,45,924.5,94.0,5.8,18.0,845.0,669.36,528.01
2016,7,10,15,0,918.0,92.0,5.8,18.0,811.0,628.67,495.6
2016,7,10,15,15,908.5,90.5,5.7,17.5,771.0,584.45,460.37
2016,7,10,15,30,899.0,89.0,5.6,17.0,731.0,538.38,422.71
2016,7,10,15,45,887.0,86.5,5.6,17.0,687.0,488.68,380.6
2016,7,10,16,0,875.0,84.0,5.6,17.0,643.0,437.85,336.49
2016,7,10,16,15,858.0,81.5,5.55,17.0,595.0,384.33,289.26
2016,7,10,16,30,841.0,79.0,5.5,17.0,547.0,330.7,241.17
2016,7,10,16,45,819.0,76.0,5.5,17.0,496.0,272.86,189.72
2016,7,10,17,0,797.0,73.0,5.5,17.0,445.0,218.17,141.83
2016,7,10,17,15,767.5,69.0,5.4,16.5,393.5,162.96,97.23
2016,7,10,17,30,738.0,65.0,5.3,16.0,342.0,110.25,61.55
2016,7,10,17,45,694.5,61.0,5.25,16.0,290.0,60.02,47.7
2016,7,10,18,0,651.0,57.0,5.2,16.0,238.0,51.25,39.95
2016,7,10,18,15,588.0,50.5,5.1,15.5,189.0,41.93,31.62
2016,7,10,18,30,525.0,44.0,5.0,15.0,140.0,36.57,26.61
2016,7,10,18,45,419.5,35.5,4.9,15.0,97.5,29.37,19.75
2016,7,10,19,0,314.0,27.0,4.8,15.0,55.0,22.3,11.78
2016,7,10,19,15,157.0,13.5,4.75,14.5,27.5,10.95,0.0
2016,7,10,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
