Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,141.0,13.0,2.25,13.0,24.5,10.23,0.0
2016,7,11,5,30,282.0,26.0,2.2,13.0,49.0,21.41,10.56
2016,7,11,5,45,383.5,35.0,2.15,13.5,90.0,28.81,19.34
2016,7,11,6,0,485.0,44.0,2.1,14.0,131.0,36.3,26.48
2016,7,11,6,15,549.0,50.5,2.0,14.0,178.5,41.58,31.52
2016,7,11,6,30,613.0,57.0,1.9,14.0,226.0,46.9,36.43
2016,7,11,6,45,454.5,94.5,1.85,14.5,234.0,70.14,57.02
2016,7,11,7,0,296.0,132.0,1.8,15.0,242.0,115.25,82.03
2016,7,11,7,15,202.0,161.5,1.85,15.0,242.0,144.08,106.76
2016,7,11,7,30,108.0,191.0,1.9,15.0,242.0,161.42,124.8
2016,7,11,7,45,89.0,210.5,1.95,15.5,255.5,178.58,139.43
2016,7,11,8,0,70.0,230.0,2.0,16.0,269.0,194.45,152.73
2016,7,11,8,15,48.0,233.5,2.05,16.0,261.5,195.51,154.1
2016,7,11,8,30,26.0,237.0,2.1,16.0,254.0,191.2,150.84
2016,7,11,8,45,44.0,272.5,2.15,16.0,303.0,232.08,183.08
2016,7,11,9,0,62.0,308.0,2.2,16.0,352.0,272.54,214.6
2016,7,11,9,15,51.0,314.0,2.3,16.0,351.5,276.0,217.0
2016,7,11,9,30,40.0,320.0,2.4,16.0,351.0,278.2,218.44
2016,7,11,9,45,77.0,360.5,2.55,16.5,424.0,337.02,263.81
2016,7,11,10,0,114.0,401.0,2.7,17.0,497.0,407.28,316.94
2016,7,11,10,15,86.5,400.0,2.8,17.0,474.5,384.39,298.84
2016,7,11,10,30,59.0,399.0,2.9,17.0,452.0,367.79,285.69
2016,7,11,10,45,59.5,410.0,3.05,17.0,465.0,380.16,295.1
2016,7,11,11,0,60.0,421.0,3.2,17.0,478.0,392.27,304.19
2016,7,11,11,15,90.5,446.0,3.3,17.0,532.0,439.42,340.29
2016,7,11,11,30,121.0,471.0,3.4,17.0,586.0,498.59,384.79
2016,7,11,11,45,95.0,461.5,3.55,17.0,552.5,460.06,355.5
2016,7,11,12,0,69.0,452.0,3.7,17.0,519.0,431.85,334.02
2016,7,11,12,15,77.5,458.5,3.85,17.0,533.5,444.65,344.12
2016,7,11,12,30,86.0,465.0,4.0,17.0,548.0,456.86,353.64
2016,7,11,12,45,60.5,429.5,4.2,17.0,488.0,405.08,314.37
2016,7,11,13,0,35.0,394.0,4.4,17.0,428.0,353.46,274.94
2016,7,11,13,15,34.5,386.5,4.55,17.0,419.0,345.52,269.28
2016,7,11,13,30,34.0,379.0,4.7,17.0,410.0,337.34,263.29
2016,7,11,13,45,44.5,387.5,4.9,17.0,427.5,350.5,274.08
2016,7,11,14,0,55.0,396.0,5.1,17.0,445.0,362.78,284.14
2016,7,11,14,15,99.0,401.5,5.2,17.0,486.0,394.83,310.05
2016,7,11,14,30,143.0,407.0,5.3,17.0,527.0,432.13,339.62
2016,7,11,14,45,161.5,389.0,5.4,17.0,519.5,421.52,331.94
2016,7,11,15,0,180.0,371.0,5.5,17.0,512.0,409.05,322.73
2016,7,11,15,15,172.5,351.0,5.55,16.5,480.5,378.77,299.76
2016,7,11,15,30,165.0,331.0,5.6,16.0,449.0,348.71,276.66
2016,7,11,15,45,151.5,309.0,5.65,16.0,412.0,314.7,249.64
2016,7,11,16,0,138.0,287.0,5.7,16.0,375.0,281.75,223.25
2016,7,11,16,15,181.0,261.0,5.7,15.5,367.5,267.46,211.0
2016,7,11,16,30,224.0,235.0,5.7,15.0,360.0,248.66,194.16
2016,7,11,16,45,213.5,212.5,5.7,15.0,322.5,214.11,165.16
2016,7,11,17,0,203.0,190.0,5.7,15.0,285.0,180.66,137.27
2016,7,11,17,15,101.5,153.5,5.7,14.5,201.0,126.7,97.17
2016,7,11,17,30,0.0,117.0,5.7,14.0,117.0,86.68,68.39
2016,7,11,17,45,0.0,99.0,5.7,14.0,99.0,73.01,59.66
2016,7,11,18,0,0.0,81.0,5.7,14.0,81.0,60.09,48.15
2016,7,11,18,15,254.5,63.5,5.6,13.5,109.5,46.67,36.1
2016,7,11,18,30,509.0,46.0,5.5,13.0,138.0,38.03,28.13
2016,7,11,18,45,405.0,37.0,5.45,13.0,96.0,30.52,20.91
2016,7,11,19,0,301.0,28.0,5.4,13.0,54.0,23.11,12.4
2016,7,11,19,15,150.5,14.0,5.3,13.0,27.0,11.02,0.0
2016,7,11,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,158.5,12.0,4.95,13.0,25.0,9.44,0.0
2016,7,12,5,30,317.0,24.0,5.0,13.0,50.0,19.87,9.08
2016,7,12,5,45,417.5,32.0,5.1,13.0,91.0,26.57,17.37
2016,7,12,6,0,518.0,40.0,5.2,13.0,132.0,33.4,23.97
2016,7,12,6,15,580.5,45.5,5.1,13.0,179.5,41.25,31.32
2016,7,12,6,30,643.0,51.0,5.0,13.0,227.0,46.32,36.02
2016,7,12,6,45,321.5,66.5,4.95,13.5,154.5,49.85,39.13
2016,7,12,7,0,0.0,82.0,4.9,14.0,82.0,62.36,47.78
2016,7,12,7,15,0.0,108.5,4.85,14.0,108.5,81.87,64.18
2016,7,12,7,30,0.0,135.0,4.8,14.0,135.0,101.65,80.61
2016,7,12,7,45,28.5,179.5,4.8,14.5,195.5,142.12,112.8
2016,7,12,8,0,57.0,224.0,4.8,15.0,256.0,186.39,147.97
2016,7,12,8,15,32.0,208.0,4.75,15.0,226.0,171.13,135.95
2016,7,12,8,30,7.0,192.0,4.7,15.0,196.0,149.75,118.64
2016,7,12,8,45,11.5,217.0,4.7,15.0,224.5,171.79,136.31
2016,7,12,9,0,16.0,242.0,4.7,15.0,253.0,194.43,154.34
2016,7,12,9,15,22.5,272.0,4.65,15.0,289.0,222.59,176.69
2016,7,12,9,30,29.0,302.0,4.6,15.0,325.0,257.61,204.33
2016,7,12,9,45,94.0,354.0,4.6,15.0,432.0,342.7,271.93
2016,7,12,10,0,159.0,406.0,4.6,15.0,539.0,441.48,348.86
2016,7,12,10,15,182.0,419.5,4.55,15.0,577.0,476.08,375.13
2016,7,12,10,30,205.0,433.0,4.5,15.0,615.0,511.34,401.9
2016,7,12,10,45,578.5,263.5,4.45,15.5,794.0,678.49,533.44
2016,7,12,11,0,952.0,94.0,4.4,16.0,973.0,820.02,640.45
2016,7,12,11,15,956.0,94.5,4.35,16.0,989.0,840.14,653.19
2016,7,12,11,30,960.0,95.0,4.3,16.0,1005.0,856.76,664.2
2016,7,12,11,45,962.5,95.0,4.25,16.0,1014.0,868.17,671.65
2016,7,12,12,0,965.0,95.0,4.2,16.0,1023.0,875.95,676.69
2016,7,12,12,15,966.0,95.0,4.2,16.0,1024.0,878.85,678.63
2016,7,12,12,30,967.0,95.0,4.2,16.0,1025.0,878.07,678.1
2016,7,12,12,45,959.0,100.0,4.25,16.0,1016.0,870.61,673.21
2016,7,12,13,0,951.0,105.0,4.3,16.0,1007.0,859.59,665.97
2016,7,12,13,15,948.5,104.5,4.4,16.0,992.5,844.78,656.54
2016,7,12,13,30,946.0,104.0,4.5,16.0,978.0,826.44,644.58
2016,7,12,13,45,943.0,102.5,4.6,16.0,956.5,803.41,629.2
2016,7,12,14,0,940.0,101.0,4.7,16.0,935.0,777.03,610.63
2016,7,12,14,15,934.0,100.0,4.8,16.0,906.5,745.75,587.61
2016,7,12,14,30,928.0,99.0,4.9,16.0,878.0,711.56,561.92
2016,7,12,14,45,921.0,97.0,5.0,16.0,843.5,673.14,532.45
2016,7,12,15,0,914.0,95.0,5.1,16.0,809.0,632.23,500.33
2016,7,12,15,15,903.5,93.0,5.1,16.0,769.0,587.11,463.85
2016,7,12,15,30,893.0,91.0,5.1,16.0,729.0,540.23,425.07
2016,7,12,15,45,881.0,88.5,5.1,16.0,684.5,490.7,383.21
2016,7,12,16,0,869.0,86.0,5.1,16.0,640.0,440.04,339.33
2016,7,12,16,15,851.5,83.0,5.05,16.0,591.5,386.1,291.82
2016,7,12,16,30,834.0,80.0,5.0,16.0,543.0,332.1,243.47
2016,7,12,16,45,813.0,76.5,4.95,16.0,492.5,274.43,192.04
2016,7,12,17,0,792.0,73.0,4.9,16.0,442.0,219.7,143.89
2016,7,12,17,15,761.5,69.5,4.8,15.5,390.0,164.88,99.32
2016,7,12,17,30,731.0,66.0,4.7,15.0,338.0,112.66,63.49
2016,7,12,17,45,689.0,61.0,4.6,15.0,286.5,61.87,41.85
2016,7,12,18,0,647.0,56.0,4.5,15.0,235.0,50.4,39.36
2016,7,12,18,15,583.0,50.0,4.35,14.5,186.0,41.51,31.37
2016,7,12,18,30,519.0,44.0,4.2,14.0,137.0,36.53,26.69
2016,7,12,18,45,416.5,35.0,4.1,14.0,95.0,28.97,19.46
2016,7,12,19,0,314.0,26.0,4.0,14.0,53.0,21.49,10.93
2016,7,12,19,15,157.0,13.0,4.0,13.5,26.5,10.23,0.0
2016,7,12,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,5,15,150.0,12.5,3.25,12.5,24.5,9.83,0.0
2016,7,13,5,30,300.0,25.0,3.2,13.0,49.0,20.67,9.34
2016,7,13,5,45,404.0,34.0,3.15,13.5,90.5,28.14,18.67
2016,7,13,6,0,508.0,43.0,3.1,14.0,132.0,35.7,25.91
2016,7,13,6,15,573.5,49.0,2.9,14.0,180.5,40.68,30.69
2016,7,13,6,30,639.0,55.0,2.7,14.0,229.0,49.53,38.75
2016,7,13,6,45,682.5,60.0,2.55,14.0,280.0,55.66,44.25
2016,7,13,7,0,726.0,65.0,2.4,14.0,331.0,105.99,59.83
2016,7,13,7,15,757.0,69.0,2.3,14.0,383.0,158.32,94.73
2016,7,13,7,30,788.0,73.0,2.2,14.0,435.0,213.37,139.02
2016,7,13,7,45,811.0,76.0,2.1,14.5,486.0,268.02,186.16
2016,7,13,8,0,834.0,79.0,2.0,15.0,537.0,325.95,236.58
2016,7,13,8,15,851.5,81.5,2.0,15.0,585.5,379.7,283.9
2016,7,13,8,30,869.0,84.0,2.0,15.0,634.0,433.42,330.25
2016,7,13,8,45,882.0,86.5,2.0,15.5,679.0,484.8,372.94
2016,7,13,9,0,895.0,89.0,2.0,16.0,724.0,535.17,413.43
2016,7,13,9,15,905.5,90.5,2.0,16.0,764.5,582.05,450.85
2016,7,13,9,30,916.0,92.0,2.0,16.0,805.0,627.18,485.93
2016,7,13,9,45,910.5,101.5,2.0,16.5,836.0,667.23,515.26
2016,7,13,10,0,905.0,111.0,2.0,17.0,867.0,703.81,541.22
2016,7,13,10,15,911.5,112.0,2.1,17.0,896.0,738.08,566.83
2016,7,13,10,30,918.0,113.0,2.2,17.0,925.0,769.54,590.08
2016,7,13,10,45,922.0,114.5,2.3,17.5,947.5,796.58,608.78
2016,7,13,11,0,926.0,116.0,2.4,18.0,970.0,820.4,624.17
2016,7,13,11,15,929.0,116.5,2.5,18.0,985.0,839.27,637.29
2016,7,13,11,30,932.0,117.0,2.6,18.0,1000.0,854.71,648.14
2016,7,13,11,45,933.5,117.5,2.75,18.0,1008.0,865.45,656.23
2016,7,13,12,0,935.0,118.0,2.9,18.0,1016.0,872.65,661.99
2016,7,13,12,15,935.5,118.0,3.1,18.0,1016.5,875.09,664.89
2016,7,13,12,30,936.0,118.0,3.3,18.0,1017.0,873.99,665.41
2016,7,13,12,45,642.5,275.0,3.5,18.0,890.5,783.03,598.53
2016,7,13,13,0,349.0,432.0,3.7,18.0,764.0,661.0,506.0
2016,7,13,13,15,289.0,443.0,3.85,18.0,715.0,616.77,473.89
2016,7,13,13,30,229.0,454.0,4.0,18.0,666.0,562.57,433.7
2016,7,13,13,45,253.0,437.0,4.2,18.0,666.0,569.6,440.14
2016,7,13,14,0,277.0,420.0,4.4,18.0,666.0,564.24,437.39
2016,7,13,14,15,308.5,396.5,4.45,18.0,662.0,556.41,432.48
2016,7,13,14,30,340.0,373.0,4.5,18.0,658.0,545.6,425.14
2016,7,13,14,45,372.5,343.5,4.6,18.0,644.5,527.38,412.14
2016,7,13,15,0,405.0,314.0,4.7,18.0,631.0,513.02,401.53
2016,7,13,15,15,306.5,320.5,4.7,17.5,553.5,436.73,342.99
2016,7,13,15,30,208.0,327.0,4.7,17.0,476.0,368.7,290.41
2016,7,13,15,45,310.0,282.5,4.75,17.0,488.5,374.01,293.94
2016,7,13,16,0,412.0,238.0,4.8,17.0,501.0,368.55,287.33
2016,7,13,16,15,613.5,163.0,4.75,17.0,520.0,363.47,277.35
2016,7,13,16,30,815.0,88.0,4.7,17.0,539.0,332.46,243.37
2016,7,13,16,45,790.5,84.5,4.7,17.0,488.0,276.74,194.01
2016,7,13,17,0,766.0,81.0,4.7,17.0,437.0,222.4,146.67
2016,7,13,17,15,734.0,77.0,4.6,16.5,385.5,168.25,102.87
2016,7,13,17,30,702.0,73.0,4.5,16.0,334.0,112.9,64.2
2016,7,13,17,45,655.5,68.0,4.4,16.0,282.5,63.13,42.36
2016,7,13,18,0,609.0,63.0,4.3,16.0,231.0,51.32,40.0
2016,7,13,18,15,542.0,55.5,4.2,15.5,182.5,45.35,34.63
2016,7,13,18,30,475.0,48.0,4.1,15.0,134.0,39.39,29.07
2016,7,13,18,45,368.0,38.0,4.0,15.0,92.0,31.17,21.24
2016,7,13,19,0,261.0,28.0,3.9,15.0,50.0,23.01,11.85
2016,7,13,19,15,130.5,14.0,3.85,14.5,25.0,11.02,0.0
2016,7,13,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,136.0,12.5,2.2,13.0,23.0,9.83,0.0
2016,7,14,5,30,272.0,25.0,2.1,13.0,46.0,20.6,8.9
2016,7,14,5,45,381.0,34.5,2.05,13.5,87.5,28.45,18.9
2016,7,14,6,0,490.0,44.0,2.0,14.0,129.0,36.38,26.5
2016,7,14,6,15,557.5,50.5,1.9,14.0,177.5,41.7,31.59
2016,7,14,6,30,625.0,57.0,1.8,14.0,226.0,47.07,36.57
2016,7,14,6,45,387.0,100.0,1.75,14.5,212.0,73.43,59.93
2016,7,14,7,0,149.0,143.0,1.7,15.0,198.0,112.48,84.6
2016,7,14,7,15,148.0,166.5,1.7,15.0,227.5,140.52,106.17
2016,7,14,7,30,147.0,190.0,1.7,15.0,257.0,168.72,129.13
2016,7,14,7,45,177.5,211.5,1.7,15.5,302.0,203.42,156.3
2016,7,14,8,0,208.0,233.0,1.7,16.0,347.0,241.48,186.34
2016,7,14,8,15,176.5,258.0,1.7,16.0,361.0,263.11,205.03
2016,7,14,8,30,145.0,283.0,1.7,16.0,375.0,281.39,220.38
2016,7,14,8,45,146.0,305.0,1.75,16.0,403.0,309.03,242.23
2016,7,14,9,0,147.0,327.0,1.8,16.0,431.0,336.58,263.64
2016,7,14,9,15,245.0,331.0,1.8,16.0,516.0,409.57,319.73
2016,7,14,9,30,343.0,335.0,1.8,16.0,601.0,484.07,376.13
2016,7,14,9,45,342.0,352.5,1.85,16.5,628.0,513.9,397.41
2016,7,14,10,0,341.0,370.0,1.9,17.0,655.0,542.56,417.72
2016,7,14,10,15,363.5,373.5,1.95,17.0,686.5,574.83,441.58
2016,7,14,10,30,386.0,377.0,2.0,17.0,718.0,606.97,465.11
2016,7,14,10,45,224.5,399.5,2.1,17.5,599.5,516.83,396.42
2016,7,14,11,0,63.0,422.0,2.2,18.0,481.0,396.55,304.18
2016,7,14,11,15,247.0,408.0,2.35,18.0,641.5,554.36,425.4
2016,7,14,11,30,431.0,394.0,2.5,18.0,802.0,704.46,535.56
2016,7,14,11,45,443.0,386.0,2.65,18.0,808.5,713.47,541.83
2016,7,14,12,0,455.0,378.0,2.8,18.0,815.0,720.38,547.69
2016,7,14,12,15,290.0,428.5,2.9,17.5,707.0,618.52,472.92
2016,7,14,12,30,125.0,479.0,3.0,17.0,599.0,514.43,394.71
2016,7,14,12,45,102.0,465.5,3.2,17.0,563.0,470.86,363.1
2016,7,14,13,0,79.0,452.0,3.4,17.0,527.0,439.17,339.52
2016,7,14,13,15,112.5,455.5,3.45,17.0,560.5,478.24,369.84
2016,7,14,13,30,146.0,459.0,3.5,17.0,594.0,503.46,389.41
2016,7,14,13,45,108.0,434.0,3.6,17.0,533.0,438.35,340.32
2016,7,14,14,0,70.0,409.0,3.7,17.0,472.0,385.68,300.25
2016,7,14,14,15,175.0,399.5,3.75,16.5,548.5,457.44,357.89
2016,7,14,14,30,280.0,390.0,3.8,16.0,625.0,520.41,407.45
2016,7,14,14,45,188.0,375.5,3.85,16.0,530.5,429.48,337.32
2016,7,14,15,0,96.0,361.0,3.9,16.0,436.0,345.66,272.21
2016,7,14,15,15,71.0,328.0,3.9,16.0,382.0,299.56,236.51
2016,7,14,15,30,46.0,295.0,3.9,16.0,328.0,255.78,202.24
2016,7,14,15,45,40.5,271.5,3.95,16.0,299.0,230.93,182.83
2016,7,14,16,0,35.0,248.0,4.0,16.0,270.0,206.75,163.78
2016,7,14,16,15,20.0,209.5,4.0,15.5,221.5,166.65,132.09
2016,7,14,16,30,5.0,171.0,4.0,15.0,173.0,131.42,104.11
2016,7,14,16,45,3.5,158.0,4.05,15.0,159.5,120.3,95.31
2016,7,14,17,0,2.0,145.0,4.1,15.0,146.0,109.36,86.57
2016,7,14,17,15,1.0,123.0,4.1,14.5,123.5,92.38,72.8
2016,7,14,17,30,0.0,101.0,4.1,14.0,101.0,75.78,59.14
2016,7,14,17,45,0.0,85.0,4.1,14.0,85.0,63.69,48.97
2016,7,14,18,0,0.0,69.0,4.1,14.0,69.0,52.01,40.95
2016,7,14,18,15,0.0,54.5,4.0,14.0,54.5,41.35,31.29
2016,7,14,18,30,0.0,40.0,3.9,14.0,40.0,30.6,21.43
2016,7,14,18,45,0.0,27.5,3.8,14.0,27.5,20.99,12.52
2016,7,14,19,0,0.0,15.0,3.7,14.0,15.0,11.41,2.95
2016,7,14,19,15,0.0,7.5,3.6,13.5,7.5,5.9,0.0
2016,7,14,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,4.5,12.0,3.0,12.0,12.5,9.44,0.0
2016,7,15,5,30,9.0,24.0,3.1,12.0,25.0,18.18,6.81
2016,7,15,5,45,35.0,42.0,3.25,12.5,48.0,31.08,21.2
2016,7,15,6,0,61.0,60.0,3.4,13.0,71.0,43.66,32.99
2016,7,15,6,15,74.5,80.5,3.3,13.0,98.0,57.55,45.81
2016,7,15,6,30,88.0,101.0,3.2,13.0,125.0,71.17,58.2
2016,7,15,6,45,99.0,122.0,3.15,13.5,154.0,85.36,70.74
2016,7,15,7,0,110.0,143.0,3.1,14.0,183.0,109.63,83.94
2016,7,15,7,15,442.5,108.5,3.0,14.0,305.5,141.3,94.44
2016,7,15,7,30,775.0,74.0,2.9,14.0,428.0,213.05,139.7
2016,7,15,7,45,421.0,150.0,2.8,14.5,345.5,224.46,165.63
2016,7,15,8,0,67.0,226.0,2.7,15.0,263.0,191.32,151.12
2016,7,15,8,15,132.5,253.0,2.7,15.0,334.0,244.12,192.51
2016,7,15,8,30,198.0,280.0,2.7,15.0,405.0,301.21,237.31
2016,7,15,8,45,545.0,184.0,2.7,15.0,561.5,413.43,323.62
2016,7,15,9,0,892.0,88.0,2.7,15.0,718.0,535.07,417.98
2016,7,15,9,15,903.0,89.5,2.7,15.0,759.0,582.23,455.75
2016,7,15,9,30,914.0,91.0,2.7,15.0,800.0,627.71,491.64
2016,7,15,9,45,919.5,94.0,2.7,15.5,834.5,669.1,522.61
2016,7,15,10,0,925.0,97.0,2.7,16.0,869.0,707.94,550.84
2016,7,15,10,15,931.5,98.5,2.7,16.0,898.5,743.41,577.05
2016,7,15,10,30,938.0,100.0,2.7,16.0,928.0,776.02,600.73
2016,7,15,10,45,748.5,219.0,2.75,16.0,890.0,773.31,594.89
2016,7,15,11,0,559.0,338.0,2.8,16.0,852.0,741.98,568.87
2016,7,15,11,15,757.0,220.0,2.8,16.0,928.5,812.8,623.69
2016,7,15,11,30,955.0,102.0,2.8,16.0,1005.0,864.03,661.24
2016,7,15,11,45,957.5,101.5,2.85,16.5,1013.0,875.08,667.29
2016,7,15,12,0,960.0,101.0,2.9,17.0,1021.0,882.5,671.26
2016,7,15,12,15,960.0,101.0,2.95,17.0,1021.5,884.65,672.97
2016,7,15,12,30,960.0,101.0,3.0,17.0,1022.0,883.14,672.3
2016,7,15,12,45,949.0,107.5,3.05,17.0,1012.0,874.53,666.84
2016,7,15,13,0,938.0,114.0,3.1,17.0,1002.0,862.41,659.07
2016,7,15,13,15,935.0,113.5,3.1,17.0,987.0,847.4,649.04
2016,7,15,13,30,932.0,113.0,3.1,17.0,972.0,828.91,636.65
2016,7,15,13,45,559.5,274.5,3.1,17.0,787.0,679.46,524.31
2016,7,15,14,0,187.0,436.0,3.1,17.0,602.0,504.19,389.49
2016,7,15,14,15,190.5,418.5,3.1,16.5,583.0,484.59,376.82
2016,7,15,14,30,194.0,401.0,3.1,16.0,564.0,464.07,362.47
2016,7,15,14,45,192.5,384.5,3.1,16.0,541.0,440.28,344.7
2016,7,15,15,0,191.0,368.0,3.1,16.0,518.0,415.96,326.34
2016,7,15,15,15,525.0,236.5,3.1,16.0,617.5,500.97,393.24
2016,7,15,15,30,859.0,105.0,3.1,16.0,717.0,539.58,420.87
2016,7,15,15,45,840.0,104.5,3.1,16.0,671.0,490.79,380.2
2016,7,15,16,0,821.0,104.0,3.1,16.0,625.0,439.84,337.28
2016,7,15,16,15,801.0,101.0,3.15,15.5,576.5,386.3,291.94
2016,7,15,16,30,781.0,98.0,3.2,15.0,528.0,333.1,245.76
2016,7,15,16,45,749.0,95.5,3.25,15.0,476.5,277.84,197.4
2016,7,15,17,0,717.0,93.0,3.3,15.0,425.0,221.31,148.72
2016,7,15,17,15,681.0,88.0,3.35,14.5,373.5,167.84,105.44
2016,7,15,17,30,645.0,83.0,3.4,14.0,322.0,117.72,70.36
2016,7,15,17,45,585.0,78.5,3.45,14.0,270.0,70.97,48.85
2016,7,15,18,0,525.0,74.0,3.5,14.0,218.0,58.74,46.94
2016,7,15,18,15,452.5,65.0,3.45,13.5,171.0,51.99,40.81
2016,7,15,18,30,380.0,56.0,3.4,13.0,124.0,42.59,32.12
2016,7,15,18,45,277.0,43.5,3.35,13.0,84.5,32.95,22.92
2016,7,15,19,0,174.0,31.0,3.3,13.0,45.0,23.4,11.79
2016,7,15,19,15,87.0,15.5,3.25,13.0,22.5,12.2,0.0
2016,7,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,5,15,122.5,12.5,3.4,13.0,21.5,9.83,0.0
2016,7,16,5,30,245.0,25.0,3.4,13.0,43.0,20.57,7.84
2016,7,16,5,45,355.5,34.5,3.45,13.5,83.0,28.36,18.71
2016,7,16,6,0,466.0,44.0,3.5,14.0,123.0,36.24,26.31
2016,7,16,6,15,535.5,51.0,3.4,14.0,171.0,41.91,31.73
2016,7,16,6,30,605.0,58.0,3.3,14.0,219.0,47.61,37.02
2016,7,16,6,45,646.5,64.0,3.2,14.5,269.0,55.29,43.83
2016,7,16,7,0,688.0,70.0,3.1,15.0,319.0,104.75,59.45
2016,7,16,7,15,722.0,74.5,3.0,15.0,371.0,159.92,97.27
2016,7,16,7,30,756.0,79.0,2.9,15.0,423.0,214.27,141.02
2016,7,16,7,45,378.0,106.0,2.85,15.0,278.0,180.86,131.49
2016,7,16,8,0,0.0,133.0,2.8,15.0,133.0,101.59,79.54
2016,7,16,8,15,421.0,112.5,2.75,15.0,377.0,251.03,193.05
2016,7,16,8,30,842.0,92.0,2.7,15.0,621.0,432.12,332.16
2016,7,16,8,45,858.0,93.5,2.7,15.5,666.5,483.02,374.1
2016,7,16,9,0,874.0,95.0,2.7,16.0,712.0,533.22,414.78
2016,7,16,9,15,446.5,184.0,2.7,16.0,500.0,411.33,324.01
2016,7,16,9,30,19.0,273.0,2.7,16.0,288.0,223.37,175.16
2016,7,16,9,45,463.0,190.0,2.75,16.0,575.0,471.93,373.92
2016,7,16,10,0,907.0,107.0,2.8,16.0,862.0,706.11,551.33
2016,7,16,10,15,574.0,266.5,2.85,16.0,750.0,647.48,502.63
2016,7,16,10,30,241.0,426.0,2.9,16.0,638.0,544.32,421.34
2016,7,16,10,45,163.0,432.5,2.95,16.0,578.0,489.66,379.97
2016,7,16,11,0,85.0,439.0,3.0,16.0,518.0,428.82,332.87
2016,7,16,11,15,509.0,277.0,3.05,16.0,757.5,664.39,517.46
2016,7,16,11,30,933.0,115.0,3.1,16.0,997.0,859.25,661.15
2016,7,16,11,45,934.5,115.5,3.2,16.0,1005.0,870.12,667.5
2016,7,16,12,0,936.0,116.0,3.3,16.0,1013.0,877.45,672.99
2016,7,16,12,15,696.5,259.0,3.35,16.0,926.5,824.66,632.85
2016,7,16,12,30,457.0,402.0,3.4,16.0,840.0,744.6,570.77
2016,7,16,12,45,696.0,259.0,3.5,16.0,920.5,818.76,630.45
2016,7,16,13,0,935.0,116.0,3.6,16.0,1001.0,863.66,665.83
2016,7,16,13,15,933.0,115.0,3.6,16.0,986.5,849.06,655.53
2016,7,16,13,30,931.0,114.0,3.6,16.0,972.0,830.95,643.26
2016,7,16,13,45,927.5,113.0,3.65,16.0,951.0,808.27,628.01
2016,7,16,14,0,924.0,112.0,3.7,16.0,930.0,782.29,609.72
2016,7,16,14,15,918.0,110.5,3.75,16.0,901.5,750.95,586.82
2016,7,16,14,30,912.0,109.0,3.8,16.0,873.0,716.73,561.37
2016,7,16,14,45,582.0,234.5,3.85,16.0,715.0,587.69,461.15
2016,7,16,15,0,252.0,360.0,3.9,16.0,557.0,454.42,356.85
2016,7,16,15,15,367.0,303.0,3.95,16.0,573.0,459.37,361.92
2016,7,16,15,30,482.0,246.0,4.0,16.0,589.0,461.21,362.73
2016,7,16,15,45,293.5,264.0,4.05,16.0,469.0,354.54,279.19
2016,7,16,16,0,105.0,282.0,4.1,16.0,349.0,262.24,207.28
2016,7,16,16,15,221.5,247.5,4.1,15.5,374.0,275.12,215.95
2016,7,16,16,30,338.0,213.0,4.1,15.0,399.0,274.16,211.35
2016,7,16,16,45,548.5,148.5,4.2,15.0,416.5,262.05,192.32
2016,7,16,17,0,759.0,84.0,4.3,15.0,434.0,227.23,152.28
2016,7,16,17,15,725.5,79.5,4.3,14.5,382.0,172.54,107.51
2016,7,16,17,30,692.0,75.0,4.3,14.0,330.0,116.8,67.64
2016,7,16,17,45,646.5,69.5,4.3,14.0,278.5,66.91,44.12
2016,7,16,18,0,601.0,64.0,4.3,14.0,227.0,52.02,40.95
2016,7,16,18,15,531.5,56.5,4.2,13.5,178.5,46.07,35.54
2016,7,16,18,30,462.0,49.0,4.1,13.0,130.0,40.15,29.95
2016,7,16,18,45,354.5,38.5,4.1,13.0,89.0,31.57,21.69
2016,7,16,19,0,247.0,28.0,4.1,13.0,48.0,23.04,11.21
2016,7,16,19,15,123.5,14.0,4.1,13.0,24.0,11.02,0.0
2016,7,16,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,17,5,15,139.0,11.5,4.45,13.0,21.5,9.05,0.0
2016,7,17,5,30,278.0,23.0,4.5,13.0,43.0,19.0,6.19
2016,7,17,5,45,393.0,31.5,4.6,13.5,84.0,26.1,16.7
2016,7,17,6,0,508.0,40.0,4.7,14.0,125.0,33.36,23.74
2016,7,17,6,15,574.5,46.0,4.65,14.0,173.0,38.42,28.61
2016,7,17,6,30,641.0,52.0,4.6,14.0,221.0,47.13,36.58
2016,7,17,6,45,349.5,95.0,4.6,14.0,189.5,70.49,57.44
2016,7,17,7,0,58.0,138.0,4.6,14.0,158.0,103.26,80.43
2016,7,17,7,15,29.0,129.5,4.55,14.0,139.5,100.18,78.36
2016,7,17,7,30,0.0,121.0,4.5,14.0,121.0,91.61,72.19
2016,7,17,7,45,2.0,144.5,4.45,14.5,146.0,109.98,87.09
2016,7,17,8,0,4.0,168.0,4.4,15.0,171.0,128.81,102.17
2016,7,17,8,15,12.0,196.0,4.4,15.0,204.0,153.58,122.07
2016,7,17,8,30,20.0,224.0,4.4,15.0,237.0,179.46,142.78
2016,7,17,8,45,14.0,216.5,4.45,15.0,226.0,172.85,137.15
2016,7,17,9,0,8.0,209.0,4.5,15.0,215.0,165.33,130.79
2016,7,17,9,15,14.5,243.5,4.55,15.0,254.5,196.54,155.81
2016,7,17,9,30,21.0,278.0,4.6,15.0,294.0,228.59,181.26
2016,7,17,9,45,40.5,324.0,4.65,15.5,357.0,286.36,226.68
2016,7,17,10,0,60.0,370.0,4.7,16.0,420.0,339.96,268.1
2016,7,17,10,15,61.0,384.5,4.7,16.0,437.0,356.15,280.27
2016,7,17,10,30,62.0,399.0,4.7,16.0,454.0,372.19,292.38
2016,7,17,10,45,53.5,399.0,4.75,16.0,447.5,368.68,289.27
2016,7,17,11,0,45.0,399.0,4.8,16.0,441.0,364.4,285.61
2016,7,17,11,15,48.5,410.5,4.8,16.0,456.5,378.73,296.57
2016,7,17,11,30,52.0,422.0,4.8,16.0,472.0,392.89,307.33
2016,7,17,11,45,47.5,418.5,4.8,16.0,464.5,387.39,302.86
2016,7,17,12,0,43.0,415.0,4.8,16.0,457.0,381.39,298.09
2016,7,17,12,15,29.0,353.0,4.9,16.0,381.5,317.09,248.31
2016,7,17,12,30,15.0,291.0,5.0,16.0,306.0,242.77,190.06
2016,7,17,12,45,28.5,348.5,5.1,16.0,376.0,312.29,245.07
2016,7,17,13,0,42.0,406.0,5.2,16.0,446.0,371.39,291.14
2016,7,17,13,15,32.5,372.0,5.3,16.0,402.5,333.62,261.78
2016,7,17,13,30,23.0,338.0,5.4,16.0,359.0,285.38,224.2
2016,7,17,13,45,19.0,308.0,5.5,16.0,325.0,257.23,202.27
2016,7,17,14,0,15.0,278.0,5.6,16.0,291.0,229.36,180.38
2016,7,17,14,15,15.5,276.0,5.65,15.5,289.5,227.27,179.32
2016,7,17,14,30,16.0,274.0,5.7,15.0,288.0,225.06,178.13
2016,7,17,14,45,11.0,232.0,5.8,15.0,241.5,187.69,148.3
2016,7,17,15,0,6.0,190.0,5.9,15.0,195.0,151.01,118.8
2016,7,17,15,15,5.5,189.0,5.95,15.0,193.5,149.38,117.72
2016,7,17,15,30,5.0,188.0,6.0,15.0,192.0,147.74,116.63
2016,7,17,15,45,2.5,171.0,6.1,15.0,173.0,132.87,104.71
2016,7,17,16,0,0.0,154.0,6.2,15.0,154.0,118.33,93.04
2016,7,17,16,15,0.0,148.5,6.2,14.5,148.5,113.76,89.73
2016,7,17,16,30,0.0,143.0,6.2,14.0,143.0,109.16,86.36
2016,7,17,16,45,0.0,134.0,6.25,14.0,134.0,101.91,80.58
2016,7,17,17,0,0.0,125.0,6.3,14.0,125.0,94.65,74.74
2016,7,17,17,15,0.0,88.5,6.2,14.0,88.5,67.56,52.04
2016,7,17,17,30,0.0,52.0,6.1,14.0,52.0,39.79,28.49
2016,7,17,17,45,296.0,56.5,6.1,14.0,136.5,47.84,31.67
2016,7,17,18,0,592.0,61.0,6.1,14.0,221.0,49.67,38.85
2016,7,17,18,15,523.5,54.0,6.0,13.5,173.5,44.07,33.73
2016,7,17,18,30,455.0,47.0,5.9,13.0,126.0,38.51,28.46
2016,7,17,18,45,341.5,37.0,5.8,13.0,85.5,30.28,20.52
2016,7,17,19,0,228.0,27.0,5.7,13.0,45.0,22.14,10.2
2016,7,17,19,15,114.0,13.5,5.65,13.0,22.5,10.62,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,124.0,11.0,4.1,13.0,20.0,8.65,0.0
2016,7,18,5,30,248.0,22.0,4.1,13.0,40.0,18.09,4.94
2016,7,18,5,45,363.0,31.0,4.1,13.0,79.5,25.56,16.22
2016,7,18,6,0,478.0,40.0,4.1,13.0,119.0,33.16,23.66
2016,7,18,6,15,544.5,46.5,4.05,13.0,166.0,38.54,28.83
2016,7,18,6,30,611.0,53.0,4.0,13.0,213.0,43.96,33.89
2016,7,18,6,45,305.5,66.5,3.95,13.5,146.5,51.09,40.26
2016,7,18,7,0,0.0,80.0,3.9,14.0,80.0,60.86,46.53
2016,7,18,7,15,0.0,102.5,3.85,14.0,102.5,77.56,60.57
2016,7,18,7,30,0.0,125.0,3.8,14.0,125.0,94.5,74.63
2016,7,18,7,45,0.0,130.5,3.8,14.5,130.5,99.23,78.17
2016,7,18,8,0,0.0,136.0,3.8,15.0,136.0,103.85,81.58
2016,7,18,8,15,0.0,149.0,3.75,15.0,149.0,114.07,89.75
2016,7,18,8,30,0.0,162.0,3.7,15.0,162.0,124.36,97.92
2016,7,18,8,45,4.0,184.0,3.7,15.0,187.0,143.44,113.22
2016,7,18,9,0,8.0,206.0,3.7,15.0,212.0,163.07,128.88
2016,7,18,9,15,11.0,229.0,3.7,15.0,237.5,183.42,145.03
2016,7,18,9,30,14.0,252.0,3.7,15.0,263.0,204.16,161.41
2016,7,18,9,45,19.0,280.5,3.75,15.5,296.5,230.87,182.13
2016,7,18,10,0,24.0,309.0,3.8,16.0,330.0,258.1,203.04
2016,7,18,10,15,50.5,359.5,3.85,16.0,404.0,328.43,258.13
2016,7,18,10,30,77.0,410.0,3.9,16.0,478.0,392.8,307.71
2016,7,18,10,45,59.0,400.5,3.95,16.0,453.5,374.51,292.93
2016,7,18,11,0,41.0,391.0,4.0,16.0,429.0,354.91,277.36
2016,7,18,11,15,62.5,421.5,4.05,16.0,480.5,399.66,312.05
2016,7,18,11,30,84.0,452.0,4.1,16.0,532.0,444.97,346.64
2016,7,18,11,45,507.5,276.5,4.15,16.0,761.5,680.06,532.4
2016,7,18,12,0,931.0,101.0,4.2,16.0,991.0,864.62,670.13
2016,7,18,12,15,679.5,250.5,4.25,16.0,900.5,807.29,624.97
2016,7,18,12,30,428.0,400.0,4.3,16.0,810.0,722.17,557.97
2016,7,18,12,45,330.0,433.0,4.35,16.0,748.0,656.88,509.1
2016,7,18,13,0,232.0,466.0,4.4,16.0,686.0,589.8,458.0
2016,7,18,13,15,232.0,458.5,4.4,16.0,675.0,579.01,450.49
2016,7,18,13,30,232.0,451.0,4.4,16.0,664.0,567.06,441.83
2016,7,18,13,45,214.0,442.0,4.45,16.0,635.0,539.05,420.95
2016,7,18,14,0,196.0,433.0,4.5,16.0,606.0,510.88,399.86
2016,7,18,14,15,561.5,258.0,4.5,16.0,731.5,638.82,503.12
2016,7,18,14,30,927.0,83.0,4.5,16.0,857.0,707.87,559.26
2016,7,18,14,45,921.5,80.5,4.5,16.0,823.5,669.74,529.31
2016,7,18,15,0,916.0,78.0,4.5,16.0,790.0,629.02,497.31
2016,7,18,15,15,907.0,76.5,4.5,16.0,750.5,584.84,461.85
2016,7,18,15,30,898.0,75.0,4.5,16.0,711.0,538.76,423.98
2016,7,18,15,45,887.0,72.5,4.5,16.0,667.5,489.19,382.37
2016,7,18,16,0,876.0,70.0,4.5,16.0,624.0,438.39,338.61
2016,7,18,16,15,860.0,68.0,4.55,16.0,576.5,385.21,291.95
2016,7,18,16,30,844.0,66.0,4.6,16.0,529.0,331.83,244.13
2016,7,18,16,45,823.5,63.5,4.65,16.0,479.5,276.88,194.72
2016,7,18,17,0,803.0,61.0,4.7,16.0,430.0,222.76,146.63
2016,7,18,17,15,774.5,58.0,4.75,15.5,378.5,164.47,98.31
2016,7,18,17,30,746.0,55.0,4.8,15.0,327.0,111.7,60.61
2016,7,18,17,45,704.0,51.0,4.9,15.0,276.5,60.32,36.32
2016,7,18,18,0,662.0,47.0,5.0,15.0,226.0,43.32,33.04
2016,7,18,18,15,600.0,42.0,4.95,14.5,178.0,38.53,28.68
2016,7,18,18,30,538.0,37.0,4.9,14.0,130.0,33.83,24.21
2016,7,18,18,45,431.5,29.5,4.85,14.0,88.5,26.78,17.38
2016,7,18,19,0,325.0,22.0,4.8,14.0,47.0,18.26,7.03
2016,7,18,19,15,162.5,11.0,4.65,13.5,23.5,8.65,0.0
2016,7,18,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,5,15,152.5,10.0,3.25,12.0,20.5,7.87,0.0
2016,7,19,5,30,305.0,20.0,3.3,12.0,41.0,16.58,3.35
2016,7,19,5,45,415.0,28.0,3.4,12.5,81.5,25.42,16.08
2016,7,19,6,0,525.0,36.0,3.5,13.0,122.0,32.9,23.41
2016,7,19,6,15,590.0,41.5,3.45,13.0,169.5,38.02,28.37
2016,7,19,6,30,655.0,47.0,3.4,13.0,217.0,43.22,33.23
2016,7,19,6,45,327.5,60.5,3.4,13.5,145.5,47.83,37.34
2016,7,19,7,0,0.0,74.0,3.4,14.0,74.0,56.55,42.86
2016,7,19,7,15,0.0,98.5,3.4,14.0,98.5,74.69,58.14
2016,7,19,7,30,0.0,123.0,3.4,14.0,123.0,93.06,73.42
2016,7,19,7,45,2.5,146.0,3.45,14.0,147.5,111.24,88.26
2016,7,19,8,0,5.0,169.0,3.5,14.0,172.0,129.92,103.41
2016,7,19,8,15,8.0,186.5,3.55,14.0,191.5,145.15,115.6
2016,7,19,8,30,11.0,204.0,3.6,14.0,211.0,160.79,128.07
2016,7,19,8,45,18.0,233.0,3.65,14.5,245.5,187.46,149.16
2016,7,19,9,0,25.0,262.0,3.7,15.0,280.0,215.03,170.75
2016,7,19,9,15,51.0,305.0,3.75,15.0,344.0,271.0,215.18
2016,7,19,9,30,77.0,348.0,3.8,15.0,408.0,324.95,257.49
2016,7,19,9,45,133.5,374.0,3.85,15.0,482.5,395.39,312.59
2016,7,19,10,0,190.0,400.0,3.9,15.0,557.0,461.88,363.98
2016,7,19,10,15,263.5,401.0,3.95,15.0,627.5,532.64,418.41
2016,7,19,10,30,337.0,402.0,4.0,15.0,698.0,597.66,467.96
2016,7,19,10,45,289.5,424.0,4.05,15.0,683.0,591.14,461.8
2016,7,19,11,0,242.0,446.0,4.1,15.0,668.0,581.18,453.28
2016,7,19,11,15,203.5,458.5,4.1,15.0,647.5,556.23,433.83
2016,7,19,11,30,165.0,471.0,4.1,15.0,627.0,539.91,420.64
2016,7,19,11,45,281.0,440.5,4.2,15.5,708.0,623.62,484.96
2016,7,19,12,0,397.0,410.0,4.3,16.0,789.0,695.99,539.58
2016,7,19,12,15,298.5,444.0,4.35,16.0,729.5,644.62,499.48
2016,7,19,12,30,200.0,478.0,4.4,16.0,670.0,579.61,449.59
2016,7,19,12,45,308.0,436.5,4.45,16.0,729.5,643.09,499.68
2016,7,19,13,0,416.0,395.0,4.5,16.0,789.0,701.56,544.88
2016,7,19,13,15,674.5,247.5,4.55,16.0,873.0,780.27,608.38
2016,7,19,13,30,933.0,100.0,4.6,16.0,957.0,826.66,645.95
2016,7,19,13,45,933.0,96.5,4.7,16.0,936.5,804.3,630.61
2016,7,19,14,0,933.0,93.0,4.8,16.0,916.0,778.44,613.05
2016,7,19,14,15,927.0,92.0,4.85,16.0,887.5,747.14,590.0
2016,7,19,14,30,921.0,91.0,4.9,16.0,859.0,712.94,564.15
2016,7,19,14,45,916.0,88.0,5.0,16.0,825.5,674.87,535.07
2016,7,19,15,0,911.0,85.0,5.1,16.0,792.0,634.17,503.25
2016,7,19,15,15,901.0,83.5,5.1,16.0,752.0,589.55,467.26
2016,7,19,15,30,891.0,82.0,5.1,16.0,712.0,543.13,428.94
2016,7,19,15,45,880.0,79.0,5.2,16.0,668.0,493.35,387.17
2016,7,19,16,0,869.0,76.0,5.3,16.0,624.0,442.34,343.2
2016,7,19,16,15,852.0,74.0,5.3,15.5,576.5,389.01,296.73
2016,7,19,16,30,835.0,72.0,5.3,15.0,529.0,335.57,249.07
2016,7,19,16,45,815.5,68.5,5.35,15.0,479.0,280.36,199.11
2016,7,19,17,0,796.0,65.0,5.4,15.0,429.0,222.84,147.87
2016,7,19,17,15,766.0,61.5,5.35,15.0,377.5,167.3,101.32
2016,7,19,17,30,736.0,58.0,5.3,15.0,326.0,114.32,63.0
2016,7,19,17,45,695.0,54.0,5.25,15.0,275.5,63.4,38.45
2016,7,19,18,0,654.0,50.0,5.2,15.0,225.0,45.64,35.1
2016,7,19,18,15,590.0,44.5,5.05,14.5,176.5,40.52,30.43
2016,7,19,18,30,526.0,39.0,4.9,14.0,128.0,32.68,23.19
2016,7,19,18,45,419.5,30.5,4.75,14.0,87.0,25.4,16.15
2016,7,19,19,0,313.0,22.0,4.6,14.0,46.0,18.23,6.61
2016,7,19,19,15,156.5,11.0,4.5,14.0,23.0,8.65,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,152.0,10.0,3.35,13.0,19.5,7.87,0.0
2016,7,20,5,30,304.0,20.0,3.5,13.0,39.0,16.6,2.43
2016,7,20,5,45,414.0,28.0,3.65,13.0,79.5,23.38,14.24
2016,7,20,6,0,524.0,36.0,3.8,13.0,120.0,32.9,23.38
2016,7,20,6,15,590.0,41.5,3.75,13.0,168.0,38.03,28.36
2016,7,20,6,30,656.0,47.0,3.7,13.0,216.0,43.23,33.23
2016,7,20,6,45,328.0,66.0,3.7,13.5,150.5,51.92,41.0
2016,7,20,7,0,0.0,85.0,3.7,14.0,85.0,64.38,49.53
2016,7,20,7,15,0.0,99.0,3.65,14.0,99.0,75.05,58.44
2016,7,20,7,30,0.0,113.0,3.6,14.0,113.0,85.81,67.33
2016,7,20,7,45,0.0,134.5,3.55,14.5,135.0,102.19,80.66
2016,7,20,8,0,0.0,156.0,3.5,15.0,157.0,118.78,93.96
2016,7,20,8,15,7.5,184.5,3.45,15.0,189.5,143.53,113.85
2016,7,20,8,30,15.0,213.0,3.4,15.0,222.0,169.34,134.49
2016,7,20,8,45,24.5,244.5,3.4,15.5,261.0,199.38,158.13
2016,7,20,9,0,34.0,276.0,3.4,16.0,300.0,235.62,186.45
2016,7,20,9,15,31.0,285.0,3.4,16.0,307.5,244.23,192.9
2016,7,20,9,30,28.0,294.0,3.4,16.0,315.0,252.44,199.04
2016,7,20,9,45,29.0,309.0,3.4,16.0,332.0,267.72,210.76
2016,7,20,10,0,30.0,324.0,3.4,16.0,349.0,283.05,222.44
2016,7,20,10,15,24.0,312.0,3.45,16.0,332.5,271.06,212.71
2016,7,20,10,30,18.0,300.0,3.5,16.0,316.0,249.35,195.42
2016,7,20,10,45,28.5,342.0,3.55,16.5,368.0,302.9,236.84
2016,7,20,11,0,39.0,384.0,3.6,17.0,420.0,348.19,271.1
2016,7,20,11,15,52.0,410.0,3.65,17.0,459.0,382.4,297.2
2016,7,20,11,30,65.0,436.0,3.7,17.0,498.0,416.88,323.36
2016,7,20,11,45,63.5,438.0,3.8,17.0,498.5,418.71,324.58
2016,7,20,12,0,62.0,440.0,3.9,17.0,499.0,420.03,325.57
2016,7,20,12,15,51.0,423.5,4.0,17.0,472.5,396.92,307.93
2016,7,20,12,30,40.0,407.0,4.1,17.0,446.0,373.38,289.95
2016,7,20,12,45,54.5,423.5,4.25,17.0,475.5,399.0,310.13
2016,7,20,13,0,69.0,440.0,4.4,17.0,505.0,423.93,329.62
2016,7,20,13,15,64.0,428.5,4.5,17.0,488.5,408.27,317.84
2016,7,20,13,30,59.0,417.0,4.6,17.0,472.0,392.4,305.99
2016,7,20,13,45,69.0,414.5,4.75,17.0,477.0,395.51,309.07
2016,7,20,14,0,79.0,412.0,4.9,17.0,482.0,397.75,311.43
2016,7,20,14,15,56.5,374.0,5.0,16.5,423.5,346.2,272.16
2016,7,20,14,30,34.0,336.0,5.1,16.0,365.0,296.19,233.63
2016,7,20,14,45,41.5,332.5,5.25,16.0,366.5,295.55,233.74
2016,7,20,15,0,49.0,329.0,5.4,16.0,368.0,294.09,233.06
2016,7,20,15,15,84.0,326.5,5.45,16.0,388.5,308.05,244.74
2016,7,20,15,30,119.0,324.0,5.5,16.0,409.0,324.98,258.38
2016,7,20,15,45,254.5,282.5,5.6,16.0,448.0,354.01,281.1
2016,7,20,16,0,390.0,241.0,5.7,16.0,487.0,363.36,286.36
2016,7,20,16,15,287.0,237.5,5.7,15.5,411.0,298.56,234.73
2016,7,20,16,30,184.0,234.0,5.7,15.0,335.0,240.25,188.98
2016,7,20,16,45,492.0,151.0,5.75,15.0,384.0,253.25,188.42
2016,7,20,17,0,800.0,68.0,5.8,15.0,433.0,227.52,151.84
2016,7,20,17,15,769.5,64.5,5.8,14.5,380.5,171.52,104.94
2016,7,20,17,30,739.0,61.0,5.8,14.0,328.0,118.14,66.16
2016,7,20,17,45,694.5,56.5,5.8,14.0,276.5,66.36,40.57
2016,7,20,18,0,650.0,52.0,5.8,14.0,225.0,47.23,36.65
2016,7,20,18,15,584.0,46.0,5.65,14.0,176.0,41.73,31.56
2016,7,20,18,30,518.0,40.0,5.5,14.0,127.0,33.42,23.81
2016,7,20,18,45,409.5,31.5,5.4,14.0,86.0,26.17,16.76
2016,7,20,19,0,301.0,23.0,5.3,14.0,45.0,19.05,6.65
2016,7,20,19,15,150.5,11.5,5.2,13.5,22.5,9.05,0.0
2016,7,20,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
