Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,147.5,10.0,3.95,13.0,19.0,7.87,0.0
2016,7,21,5,30,295.0,20.0,4.1,13.0,38.0,16.59,1.35
2016,7,21,5,45,407.0,28.0,4.35,13.5,78.5,23.36,14.1
2016,7,21,6,0,519.0,36.0,4.6,14.0,119.0,32.87,23.22
2016,7,21,6,15,585.5,42.0,4.6,14.0,166.5,38.41,28.55
2016,7,21,6,30,652.0,48.0,4.6,14.0,214.0,44.0,33.76
2016,7,21,6,45,326.0,80.5,4.6,14.0,163.5,62.03,49.92
2016,7,21,7,0,0.0,113.0,4.6,14.0,113.0,83.65,65.91
2016,7,21,7,15,15.0,139.5,4.5,14.0,146.5,105.56,83.56
2016,7,21,7,30,30.0,166.0,4.4,14.0,180.0,129.77,102.96
2016,7,21,7,45,58.0,196.0,4.3,14.5,226.0,162.33,128.57
2016,7,21,8,0,86.0,226.0,4.2,15.0,272.0,198.53,157.19
2016,7,21,8,15,68.0,240.0,4.1,15.0,278.5,209.49,166.55
2016,7,21,8,30,50.0,254.0,4.0,15.0,285.0,218.36,173.87
2016,7,21,8,45,147.5,283.5,3.9,15.5,384.5,296.71,235.5
2016,7,21,9,0,245.0,313.0,3.8,16.0,484.0,386.13,305.03
2016,7,21,9,15,154.0,325.5,3.75,16.0,435.0,352.76,278.73
2016,7,21,9,30,63.0,338.0,3.7,16.0,386.0,309.31,243.94
2016,7,21,9,45,501.5,209.5,3.7,16.5,622.5,518.57,410.34
2016,7,21,10,0,940.0,81.0,3.7,17.0,859.0,713.96,559.66
2016,7,21,10,15,946.5,81.5,3.75,17.0,888.5,749.42,585.36
2016,7,21,10,30,953.0,82.0,3.8,17.0,918.0,781.97,609.0
2016,7,21,10,45,958.5,82.5,3.9,17.0,941.0,810.68,629.15
2016,7,21,11,0,964.0,83.0,4.0,17.0,964.0,836.11,646.96
2016,7,21,11,15,967.5,83.5,4.1,17.0,980.0,856.52,661.26
2016,7,21,11,30,971.0,84.0,4.2,17.0,996.0,873.35,673.1
2016,7,21,11,45,973.0,83.5,4.35,17.0,1004.5,884.37,681.3
2016,7,21,12,0,975.0,83.0,4.5,17.0,1013.0,891.65,687.3
2016,7,21,12,15,976.0,83.0,4.65,17.0,1014.0,894.79,690.48
2016,7,21,12,30,977.0,83.0,4.8,17.0,1015.0,894.14,691.09
2016,7,21,12,45,968.0,88.5,4.95,17.0,1006.5,886.37,686.7
2016,7,21,13,0,959.0,94.0,5.1,17.0,998.0,874.94,679.77
2016,7,21,13,15,601.0,270.5,5.1,17.0,834.0,744.09,580.41
2016,7,21,13,30,243.0,447.0,5.1,17.0,670.0,586.68,456.34
2016,7,21,13,45,147.0,417.0,5.15,17.0,551.0,469.64,367.47
2016,7,21,14,0,51.0,387.0,5.2,17.0,432.0,356.42,279.19
2016,7,21,14,15,56.0,379.0,5.15,17.0,427.0,350.47,275.18
2016,7,21,14,30,61.0,371.0,5.1,17.0,422.0,343.95,270.47
2016,7,21,14,45,145.0,365.5,5.1,17.0,480.0,398.97,314.78
2016,7,21,15,0,229.0,360.0,5.1,17.0,538.0,437.3,345.25
2016,7,21,15,15,254.0,335.0,5.05,17.0,522.5,426.48,336.76
2016,7,21,15,30,279.0,310.0,5.0,17.0,507.0,404.86,319.68
2016,7,21,15,45,213.5,295.5,5.0,17.0,440.5,339.67,268.25
2016,7,21,16,0,148.0,281.0,5.0,17.0,374.0,286.75,226.44
2016,7,21,16,15,507.5,173.0,5.0,16.5,455.5,337.77,261.32
2016,7,21,16,30,867.0,65.0,5.0,16.0,537.0,342.7,253.41
2016,7,21,16,45,845.5,62.5,5.05,16.0,486.0,285.96,202.16
2016,7,21,17,0,824.0,60.0,5.1,16.0,435.0,230.12,152.34
2016,7,21,17,15,794.5,57.0,5.1,15.5,382.5,173.81,105.25
2016,7,21,17,30,765.0,54.0,5.1,15.0,330.0,115.98,62.82
2016,7,21,17,45,721.5,50.5,5.1,15.0,278.0,63.48,36.95
2016,7,21,18,0,678.0,47.0,5.1,15.0,226.0,43.49,33.18
2016,7,21,18,15,614.0,41.5,4.95,14.5,177.0,38.24,28.39
2016,7,21,18,30,550.0,36.0,4.8,14.0,128.0,33.07,23.48
2016,7,21,18,45,438.5,28.5,4.7,14.0,86.0,25.96,16.53
2016,7,21,19,0,327.0,21.0,4.6,14.0,44.0,17.46,5.07
2016,7,21,19,15,163.5,10.5,4.5,13.5,22.0,8.26,0.0
2016,7,21,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,149.5,9.5,3.75,13.0,18.5,7.47,0.0
2016,7,22,5,30,299.0,19.0,3.9,13.0,37.0,15.77,0.0
2016,7,22,5,45,410.5,27.5,4.05,13.5,77.0,24.99,15.39
2016,7,22,6,0,522.0,36.0,4.2,14.0,117.0,32.9,23.22
2016,7,22,6,15,590.0,41.5,4.1,14.0,165.5,38.03,28.2
2016,7,22,6,30,658.0,47.0,4.0,14.0,214.0,43.25,33.09
2016,7,22,6,45,332.0,82.0,3.95,14.5,167.0,63.63,46.21
2016,7,22,7,0,6.0,117.0,3.9,15.0,120.0,86.82,68.09
2016,7,22,7,15,13.5,138.5,3.8,15.0,144.5,104.69,82.55
2016,7,22,7,30,21.0,160.0,3.7,15.0,169.0,123.69,97.84
2016,7,22,7,45,18.0,173.0,3.65,15.5,181.5,134.92,106.84
2016,7,22,8,0,15.0,186.0,3.6,16.0,194.0,145.73,115.36
2016,7,22,8,15,20.0,208.0,3.55,16.0,220.0,165.82,131.38
2016,7,22,8,30,25.0,230.0,3.5,16.0,246.0,186.58,147.85
2016,7,22,8,45,24.5,244.0,3.5,16.0,261.0,199.24,157.76
2016,7,22,9,0,24.0,258.0,3.5,16.0,276.0,211.82,167.54
2016,7,22,9,15,37.0,292.0,3.5,16.0,320.5,253.74,200.62
2016,7,22,9,30,50.0,326.0,3.5,16.0,365.0,292.17,230.59
2016,7,22,9,45,80.5,359.5,3.55,16.5,425.0,342.71,269.5
2016,7,22,10,0,111.0,393.0,3.6,17.0,485.0,405.23,316.96
2016,7,22,10,15,78.5,385.5,3.65,17.0,452.0,371.59,290.34
2016,7,22,10,30,46.0,378.0,3.7,17.0,419.0,344.98,269.15
2016,7,22,10,45,81.0,412.5,3.75,17.5,486.5,403.36,313.81
2016,7,22,11,0,116.0,447.0,3.8,18.0,554.0,475.39,367.59
2016,7,22,11,15,84.5,434.0,3.9,18.0,512.5,430.09,332.71
2016,7,22,11,30,53.0,421.0,4.0,18.0,471.0,395.2,305.73
2016,7,22,11,45,45.5,411.0,4.1,18.0,454.5,381.53,295.31
2016,7,22,12,0,38.0,401.0,4.2,18.0,438.0,367.32,284.41
2016,7,22,12,15,50.5,421.0,4.3,18.0,469.5,395.32,306.13
2016,7,22,12,30,63.0,441.0,4.4,18.0,501.0,422.93,327.35
2016,7,22,12,45,65.5,440.0,4.55,18.0,502.5,423.42,328.0
2016,7,22,13,0,68.0,439.0,4.7,18.0,504.0,423.38,328.35
2016,7,22,13,15,116.5,447.0,4.85,18.0,555.5,480.33,372.9
2016,7,22,13,30,165.0,455.0,5.0,18.0,607.0,521.76,405.35
2016,7,22,13,45,267.0,419.5,5.15,18.0,658.0,575.8,448.46
2016,7,22,14,0,369.0,384.0,5.3,18.0,709.0,612.71,478.41
2016,7,22,14,15,432.0,344.0,5.35,17.5,712.5,620.96,486.72
2016,7,22,14,30,495.0,304.0,5.4,17.0,716.0,614.92,484.28
2016,7,22,14,45,705.0,197.5,5.5,17.0,757.0,646.55,511.08
2016,7,22,15,0,915.0,91.0,5.6,17.0,798.0,647.68,513.62
2016,7,22,15,15,683.5,173.5,5.6,17.0,686.0,553.13,437.84
2016,7,22,15,30,452.0,256.0,5.6,17.0,574.0,461.06,364.4
2016,7,22,15,45,658.5,170.5,5.65,17.0,600.5,471.03,370.48
2016,7,22,16,0,865.0,85.0,5.7,17.0,627.0,453.34,351.82
2016,7,22,16,15,847.5,82.5,5.65,16.5,578.5,399.24,304.82
2016,7,22,16,30,830.0,80.0,5.6,16.0,530.0,343.56,255.57
2016,7,22,16,45,803.5,77.5,5.6,16.0,478.5,286.6,204.55
2016,7,22,17,0,777.0,75.0,5.6,16.0,427.0,231.19,155.4
2016,7,22,17,15,744.0,71.0,5.5,15.5,375.0,175.4,108.88
2016,7,22,17,30,711.0,67.0,5.4,15.0,323.0,122.57,70.31
2016,7,22,17,45,657.5,63.5,5.35,15.0,270.5,68.61,41.81
2016,7,22,18,0,604.0,60.0,5.3,15.0,218.0,49.13,38.18
2016,7,22,18,15,532.0,52.5,5.15,14.5,169.5,43.07,32.66
2016,7,22,18,30,460.0,45.0,5.0,14.0,121.0,37.05,26.95
2016,7,22,18,45,337.5,35.0,4.9,14.0,80.0,28.75,18.84
2016,7,22,19,0,215.0,25.0,4.8,14.0,39.0,20.56,6.16
2016,7,22,19,15,107.5,12.5,4.7,14.0,19.5,9.83,0.0
2016,7,22,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,15,97.5,10.5,3.1,13.0,16.0,8.26,0.0
2016,7,23,5,30,195.0,21.0,3.1,13.0,32.0,17.24,0.0
2016,7,23,5,45,319.5,31.5,3.1,13.5,71.0,25.89,16.05
2016,7,23,6,0,444.0,42.0,3.1,14.0,110.0,34.64,24.72
2016,7,23,6,15,518.0,49.0,2.95,14.0,157.5,40.31,30.22
2016,7,23,6,30,592.0,56.0,2.8,14.0,205.0,46.05,35.6
2016,7,23,6,45,645.5,60.5,2.65,14.5,257.0,57.56,38.04
2016,7,23,7,0,699.0,65.0,2.5,15.0,309.0,111.08,63.01
2016,7,23,7,15,733.0,69.5,2.5,15.0,361.0,163.58,99.64
2016,7,23,7,30,767.0,74.0,2.5,15.0,413.0,219.24,145.17
2016,7,23,7,45,794.5,76.0,2.5,15.5,465.0,273.94,192.59
2016,7,23,8,0,822.0,78.0,2.5,16.0,517.0,330.37,241.95
2016,7,23,8,15,840.5,81.0,2.55,16.5,565.5,386.8,290.95
2016,7,23,8,30,859.0,84.0,2.6,17.0,614.0,441.71,337.56
2016,7,23,8,45,584.5,191.0,2.65,17.5,564.0,446.49,345.86
2016,7,23,9,0,310.0,298.0,2.7,18.0,514.0,409.6,319.04
2016,7,23,9,15,300.5,320.5,2.8,18.0,540.0,439.64,342.69
2016,7,23,9,30,291.0,343.0,2.9,18.0,566.0,468.13,364.4
2016,7,23,9,45,297.0,359.5,3.0,18.0,596.0,500.1,388.56
2016,7,23,10,0,303.0,376.0,3.1,18.0,626.0,531.55,412.03
2016,7,23,10,15,221.0,402.0,3.2,18.0,588.0,497.67,385.59
2016,7,23,10,30,139.0,428.0,3.3,18.0,550.0,467.53,361.58
2016,7,23,10,45,244.5,420.5,3.45,18.5,641.0,558.71,430.73
2016,7,23,11,0,350.0,413.0,3.6,19.0,732.0,642.95,493.04
2016,7,23,11,15,243.5,440.5,3.75,19.0,664.0,588.9,451.31
2016,7,23,11,30,137.0,468.0,3.9,19.0,596.0,518.2,397.37
2016,7,23,11,45,127.0,470.0,4.05,19.0,589.5,514.11,394.56
2016,7,23,12,0,117.0,472.0,4.2,19.0,583.0,508.97,390.68
2016,7,23,12,15,160.5,474.0,4.35,18.5,627.0,547.71,421.53
2016,7,23,12,30,204.0,476.0,4.5,18.0,671.0,585.42,451.47
2016,7,23,12,45,239.0,465.5,4.65,18.0,691.5,603.76,466.23
2016,7,23,13,0,274.0,455.0,4.8,18.0,712.0,632.42,488.48
2016,7,23,13,15,611.0,278.5,4.9,18.0,840.5,762.49,591.99
2016,7,23,13,30,948.0,102.0,5.0,18.0,969.0,849.04,659.63
2016,7,23,13,45,944.0,101.0,5.1,18.0,947.5,825.38,643.22
2016,7,23,14,0,940.0,100.0,5.2,18.0,926.0,798.37,624.92
2016,7,23,14,15,934.5,99.0,5.2,18.0,897.5,767.06,602.02
2016,7,23,14,30,929.0,98.0,5.2,18.0,869.0,732.77,576.11
2016,7,23,14,45,921.0,97.0,5.25,18.0,834.0,694.03,546.57
2016,7,23,15,0,913.0,96.0,5.3,18.0,799.0,652.85,514.51
2016,7,23,15,15,902.5,94.0,5.3,17.5,759.0,607.12,479.0
2016,7,23,15,30,892.0,92.0,5.3,17.0,719.0,559.6,441.05
2016,7,23,15,45,877.5,90.5,5.3,17.0,673.5,509.05,398.8
2016,7,23,16,0,863.0,89.0,5.3,17.0,628.0,457.56,354.69
2016,7,23,16,15,845.0,86.0,5.2,16.5,579.5,402.81,307.42
2016,7,23,16,30,827.0,83.0,5.1,16.0,531.0,346.71,258.0
2016,7,23,16,45,800.0,80.5,5.1,16.0,479.0,289.62,207.06
2016,7,23,17,0,773.0,78.0,5.1,16.0,427.0,234.16,157.99
2016,7,23,17,15,739.5,74.0,5.05,15.5,374.5,178.37,111.5
2016,7,23,17,30,706.0,70.0,5.0,15.0,322.0,125.61,72.86
2016,7,23,17,45,651.0,66.0,5.0,15.0,269.5,71.2,43.62
2016,7,23,18,0,596.0,62.0,5.0,15.0,217.0,50.58,39.46
2016,7,23,18,15,521.5,54.5,4.9,14.5,168.0,44.57,33.97
2016,7,23,18,30,447.0,47.0,4.8,14.0,119.0,38.62,28.3
2016,7,23,18,45,320.0,36.0,4.7,14.0,78.5,29.53,19.43
2016,7,23,19,0,193.0,25.0,4.6,14.0,38.0,19.06,4.39
2016,7,23,19,15,96.5,12.5,4.5,14.0,19.0,9.83,0.0
2016,7,23,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,5,15,81.0,10.5,3.1,13.0,15.0,8.26,0.0
2016,7,24,5,30,162.0,21.0,3.1,13.0,30.0,16.02,0.0
2016,7,24,5,45,284.0,33.0,3.15,13.5,68.0,27.03,16.88
2016,7,24,6,0,406.0,45.0,3.2,14.0,106.0,36.88,26.64
2016,7,24,6,15,483.5,53.0,3.05,14.0,153.5,43.2,32.76
2016,7,24,6,30,561.0,61.0,2.9,14.0,201.0,49.56,38.71
2016,7,24,6,45,612.0,67.0,2.8,14.5,252.0,62.47,41.96
2016,7,24,7,0,663.0,73.0,2.7,15.0,303.0,111.58,64.53
2016,7,24,7,15,338.0,112.5,2.65,15.0,231.0,134.83,93.24
2016,7,24,7,30,13.0,152.0,2.6,15.0,159.0,116.53,92.13
2016,7,24,7,45,97.0,189.5,2.6,15.5,241.0,168.46,131.61
2016,7,24,8,0,181.0,227.0,2.6,16.0,323.0,233.3,181.86
2016,7,24,8,15,274.0,234.0,2.6,16.0,395.0,290.11,226.18
2016,7,24,8,30,367.0,241.0,2.6,16.0,467.0,352.56,275.39
2016,7,24,8,45,292.0,278.0,2.65,16.0,466.5,368.02,289.05
2016,7,24,9,0,217.0,315.0,2.7,16.0,466.0,369.16,290.61
2016,7,24,9,15,160.0,334.5,2.7,16.0,449.5,365.32,287.57
2016,7,24,9,30,103.0,354.0,2.7,16.0,433.0,347.86,273.49
2016,7,24,9,45,180.5,370.0,2.75,16.5,516.0,425.89,333.55
2016,7,24,10,0,258.0,386.0,2.8,17.0,599.0,510.45,396.93
2016,7,24,10,15,150.5,379.0,2.85,17.0,505.0,429.27,334.18
2016,7,24,10,30,43.0,372.0,2.9,17.0,411.0,338.57,263.28
2016,7,24,10,45,80.5,409.5,3.0,17.0,483.0,401.57,312.23
2016,7,24,11,0,118.0,447.0,3.1,17.0,555.0,478.65,370.39
2016,7,24,11,15,96.0,444.5,3.2,17.0,534.0,449.7,347.99
2016,7,24,11,30,74.0,442.0,3.3,17.0,513.0,431.72,334.08
2016,7,24,11,45,77.5,448.5,3.4,17.5,522.5,441.74,341.13
2016,7,24,12,0,81.0,455.0,3.5,18.0,532.0,451.28,347.72
2016,7,24,12,15,65.0,438.5,3.65,17.5,500.5,423.78,327.55
2016,7,24,12,30,49.0,422.0,3.8,17.0,469.0,395.78,306.9
2016,7,24,12,45,44.0,410.0,4.0,17.0,452.0,380.58,295.6
2016,7,24,13,0,39.0,398.0,4.2,17.0,435.0,365.12,284.04
2016,7,24,13,15,42.5,398.0,4.35,17.0,438.0,366.71,285.72
2016,7,24,13,30,46.0,398.0,4.5,17.0,441.0,367.85,287.02
2016,7,24,13,45,38.5,373.0,4.65,17.0,408.5,338.69,264.8
2016,7,24,14,0,31.0,348.0,4.8,17.0,376.0,309.87,242.74
2016,7,24,14,15,37.5,349.5,4.85,17.0,382.0,313.77,246.27
2016,7,24,14,30,44.0,351.0,4.9,17.0,388.0,317.0,249.21
2016,7,24,14,45,39.0,329.0,5.0,17.0,361.0,292.52,230.35
2016,7,24,15,0,34.0,307.0,5.1,17.0,334.0,268.47,211.76
2016,7,24,15,15,39.5,298.0,5.1,16.5,327.5,261.39,206.96
2016,7,24,15,30,45.0,289.0,5.1,16.0,321.0,253.67,201.52
2016,7,24,15,45,28.0,246.0,5.1,16.0,265.5,207.7,164.92
2016,7,24,16,0,11.0,203.0,5.1,16.0,210.0,160.71,127.23
2016,7,24,16,15,9.0,188.0,5.05,15.5,193.5,147.24,116.81
2016,7,24,16,30,7.0,173.0,5.0,15.0,177.0,134.03,106.47
2016,7,24,16,45,3.5,150.5,4.95,15.0,152.5,115.16,91.21
2016,7,24,17,0,0.0,128.0,4.9,15.0,128.0,96.91,76.37
2016,7,24,17,15,0.0,112.0,4.85,14.5,112.0,84.51,66.32
2016,7,24,17,30,0.0,96.0,4.8,14.0,96.0,72.24,56.2
2016,7,24,17,45,289.5,78.0,4.75,14.0,153.0,65.69,45.32
2016,7,24,18,0,579.0,60.0,4.7,14.0,210.0,48.89,38.12
2016,7,24,18,15,505.5,52.5,4.6,14.0,162.0,42.88,32.53
2016,7,24,18,30,432.0,45.0,4.5,14.0,114.0,36.91,26.78
2016,7,24,18,45,319.5,34.0,4.45,14.0,75.0,27.89,17.96
2016,7,24,19,0,207.0,23.0,4.4,14.0,36.0,18.9,3.19
2016,7,24,19,15,103.5,11.5,4.3,14.0,18.0,9.05,0.0
2016,7,24,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,99.0,9.5,3.05,13.0,15.0,7.47,0.0
2016,7,25,5,30,198.0,19.0,3.1,13.0,30.0,15.6,0.0
2016,7,25,5,45,323.5,29.5,3.15,13.0,68.5,24.3,14.51
2016,7,25,6,0,449.0,40.0,3.2,13.0,107.0,33.09,23.41
2016,7,25,6,15,525.0,47.5,3.05,13.0,155.0,39.23,29.36
2016,7,25,6,30,601.0,55.0,2.9,13.0,203.0,45.42,35.16
2016,7,25,6,45,650.0,60.5,2.8,13.5,254.5,59.51,38.61
2016,7,25,7,0,699.0,66.0,2.7,14.0,306.0,113.97,65.24
2016,7,25,7,15,491.5,116.5,2.6,14.0,299.0,160.73,108.36
2016,7,25,7,30,284.0,167.0,2.5,14.0,292.0,185.77,138.52
2016,7,25,7,45,550.5,124.0,2.45,14.5,403.0,249.64,182.54
2016,7,25,8,0,817.0,81.0,2.4,15.0,514.0,334.38,246.63
2016,7,25,8,15,836.0,84.0,2.4,15.0,563.5,389.97,295.4
2016,7,25,8,30,855.0,87.0,2.4,15.0,613.0,445.86,343.41
2016,7,25,8,45,550.0,198.5,2.45,15.5,546.5,434.85,339.67
2016,7,25,9,0,245.0,310.0,2.5,16.0,480.0,387.42,304.2
2016,7,25,9,15,575.5,203.0,2.5,16.0,633.0,514.46,403.64
2016,7,25,9,30,906.0,96.0,2.5,16.0,786.0,644.34,503.37
2016,7,25,9,45,904.5,103.0,2.5,16.5,819.5,685.11,532.61
2016,7,25,10,0,903.0,110.0,2.5,17.0,853.0,722.75,559.36
2016,7,25,10,15,910.0,111.5,2.55,17.0,882.5,758.51,585.65
2016,7,25,10,30,917.0,113.0,2.6,17.0,912.0,791.47,609.53
2016,7,25,10,45,924.0,112.5,2.65,17.0,935.5,819.73,628.86
2016,7,25,11,0,931.0,112.0,2.7,17.0,959.0,844.88,645.91
2016,7,25,11,15,934.0,112.5,2.7,17.0,974.5,864.38,658.73
2016,7,25,11,30,937.0,113.0,2.7,17.0,990.0,880.39,669.22
2016,7,25,11,45,941.5,112.0,2.75,17.0,999.0,892.79,677.7
2016,7,25,12,0,946.0,111.0,2.8,17.0,1008.0,901.61,683.85
2016,7,25,12,15,946.0,111.0,2.85,17.0,1008.5,903.86,685.63
2016,7,25,12,30,946.0,111.0,2.9,17.0,1009.0,902.44,685.04
2016,7,25,12,45,708.0,247.5,2.95,17.0,917.0,837.71,638.17
2016,7,25,13,0,470.0,384.0,3.0,17.0,825.0,747.17,569.65
2016,7,25,13,15,410.5,398.5,3.05,17.0,779.0,702.44,537.65
2016,7,25,13,30,351.0,413.0,3.1,17.0,733.0,648.7,498.58
2016,7,25,13,45,646.0,256.5,3.2,17.0,828.5,749.11,578.1
2016,7,25,14,0,941.0,100.0,3.3,17.0,924.0,803.6,622.18
2016,7,25,14,15,935.0,99.0,3.35,17.0,895.0,771.8,599.39
2016,7,25,14,30,929.0,98.0,3.4,17.0,866.0,737.03,574.03
2016,7,25,14,45,924.5,94.5,3.45,17.0,832.0,698.23,545.22
2016,7,25,15,0,920.0,91.0,3.5,17.0,798.0,656.71,513.69
2016,7,25,15,15,909.0,89.5,3.45,17.0,757.0,610.71,477.63
2016,7,25,15,30,898.0,88.0,3.4,17.0,716.0,562.94,439.3
2016,7,25,15,45,886.0,85.0,3.4,17.0,671.0,511.85,397.52
2016,7,25,16,0,874.0,82.0,3.4,17.0,626.0,459.6,353.6
2016,7,25,16,15,856.0,79.5,3.35,16.5,577.0,404.58,306.86
2016,7,25,16,30,838.0,77.0,3.3,16.0,528.0,349.55,258.87
2016,7,25,16,45,434.5,122.0,3.25,16.0,354.5,220.32,162.48
2016,7,25,17,0,31.0,167.0,3.2,16.0,181.0,132.2,103.93
2016,7,25,17,15,376.5,115.5,3.15,15.5,250.0,149.12,103.19
2016,7,25,17,30,722.0,64.0,3.1,15.0,319.0,124.41,70.75
2016,7,25,17,45,673.0,59.5,3.05,15.0,266.5,72.83,43.61
2016,7,25,18,0,624.0,55.0,3.0,15.0,214.0,45.62,35.06
2016,7,25,18,15,551.5,48.0,2.9,14.5,165.5,39.79,29.72
2016,7,25,18,30,479.0,41.0,2.8,14.0,117.0,34.02,24.24
2016,7,25,18,45,359.5,31.0,2.75,14.0,76.5,25.61,15.96
2016,7,25,19,0,240.0,21.0,2.7,14.0,36.0,17.3,1.18
2016,7,25,19,15,120.0,10.5,2.6,14.0,18.0,8.26,0.0
2016,7,25,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,5,15,93.5,9.0,0.75,13.0,13.5,7.08,0.0
2016,7,26,5,30,187.0,18.0,0.8,13.0,27.0,14.75,0.0
2016,7,26,5,45,307.0,29.0,0.85,13.5,65.0,23.84,13.99
2016,7,26,6,0,427.0,40.0,0.9,14.0,103.0,32.98,23.23
2016,7,26,6,15,503.0,48.0,0.85,14.0,150.5,39.46,29.47
2016,7,26,6,30,579.0,56.0,0.8,14.0,198.0,45.96,35.54
2016,7,26,6,45,627.5,62.5,0.8,14.5,249.0,61.39,39.68
2016,7,26,7,0,676.0,69.0,0.8,15.0,300.0,111.78,63.62
2016,7,26,7,15,383.5,123.5,0.8,15.5,259.0,150.88,103.92
2016,7,26,7,30,91.0,178.0,0.8,16.0,218.0,151.29,116.68
2016,7,26,7,45,153.5,200.0,0.85,16.5,277.0,193.88,148.96
2016,7,26,8,0,216.0,222.0,0.9,17.0,336.0,241.93,185.81
2016,7,26,8,15,221.0,245.0,0.9,17.0,371.0,276.03,213.27
2016,7,26,8,30,226.0,268.0,0.9,17.0,406.0,310.47,240.57
2016,7,26,8,45,543.5,183.5,0.95,17.5,550.0,421.0,323.48
2016,7,26,9,0,861.0,99.0,1.0,18.0,694.0,545.85,416.18
2016,7,26,9,15,872.5,101.5,1.05,18.0,735.0,593.72,452.39
2016,7,26,9,30,884.0,104.0,1.1,18.0,776.0,640.0,487.2
2016,7,26,9,45,891.0,107.0,1.15,18.5,811.0,681.96,517.15
2016,7,26,10,0,898.0,110.0,1.2,19.0,846.0,721.51,544.66
2016,7,26,10,15,904.5,111.0,1.3,19.0,875.5,756.38,569.99
2016,7,26,10,30,911.0,112.0,1.4,19.0,905.0,788.43,593.07
2016,7,26,10,45,915.0,113.5,1.5,19.5,927.5,816.0,610.69
2016,7,26,11,0,919.0,115.0,1.6,20.0,950.0,840.34,626.1
2016,7,26,11,15,922.0,116.0,1.75,20.0,965.5,860.09,640.2
2016,7,26,11,30,925.0,117.0,1.9,20.0,981.0,876.37,652.06
2016,7,26,11,45,926.5,117.0,2.1,20.5,989.0,887.03,659.47
2016,7,26,12,0,928.0,117.0,2.3,21.0,997.0,894.1,664.5
2016,7,26,12,15,928.5,117.0,2.4,20.5,997.5,896.73,668.28
2016,7,26,12,30,929.0,117.0,2.5,20.0,998.0,895.75,669.76
2016,7,26,12,45,684.0,252.0,2.65,20.0,898.0,823.72,619.19
2016,7,26,13,0,439.0,387.0,2.8,20.0,798.0,725.8,546.93
2016,7,26,13,15,458.5,375.5,2.9,20.0,799.0,724.69,547.92
2016,7,26,13,30,478.0,364.0,3.0,20.0,800.0,720.8,546.19
2016,7,26,13,45,493.5,341.0,3.1,20.0,781.5,701.46,533.63
2016,7,26,14,0,509.0,318.0,3.2,20.0,763.0,679.25,518.92
2016,7,26,14,15,398.5,349.5,3.2,19.5,691.0,607.39,466.27
2016,7,26,14,30,288.0,381.0,3.2,19.0,619.0,532.14,410.59
2016,7,26,14,45,268.5,367.5,3.25,19.0,582.0,494.83,383.26
2016,7,26,15,0,249.0,354.0,3.3,19.0,545.0,458.01,355.75
2016,7,26,15,15,242.0,334.5,3.25,19.0,512.5,424.26,330.24
2016,7,26,15,30,235.0,315.0,3.2,19.0,480.0,383.34,298.93
2016,7,26,15,45,225.5,294.0,3.2,19.0,444.0,348.05,271.52
2016,7,26,16,0,216.0,273.0,3.2,19.0,408.0,313.26,244.07
2016,7,26,16,15,192.5,251.5,3.15,18.5,364.5,273.35,212.78
2016,7,26,16,30,169.0,230.0,3.1,18.0,321.0,235.71,183.01
2016,7,26,16,45,452.5,156.5,3.05,18.0,366.0,252.77,186.92
2016,7,26,17,0,736.0,83.0,3.0,18.0,411.0,234.18,158.06
2016,7,26,17,15,700.5,78.0,2.9,17.5,359.0,175.6,109.77
2016,7,26,17,30,665.0,73.0,2.8,17.0,307.0,123.36,71.39
2016,7,26,17,45,614.0,67.0,2.7,16.5,255.5,73.32,44.42
2016,7,26,18,0,563.0,61.0,2.6,16.0,204.0,49.53,38.36
2016,7,26,18,15,489.5,52.5,2.5,15.5,156.5,42.79,32.23
2016,7,26,18,30,416.0,44.0,2.4,15.0,109.0,36.06,25.88
2016,7,26,18,45,300.0,32.0,2.3,15.0,70.0,26.2,16.27
2016,7,26,19,0,184.0,20.0,2.2,15.0,31.0,16.34,0.0
2016,7,26,19,15,92.0,10.0,2.1,15.0,15.5,7.87,0.0
2016,7,26,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,5,15,44.5,7.5,1.2,14.0,9.5,5.9,0.0
2016,7,27,5,30,89.0,15.0,1.2,14.0,19.0,11.43,0.0
2016,7,27,5,45,187.5,30.5,1.25,14.5,53.0,23.14,13.17
2016,7,27,6,0,286.0,46.0,1.3,15.0,87.0,34.83,24.67
2016,7,27,6,15,358.0,58.0,1.25,15.0,131.0,43.86,33.18
2016,7,27,6,30,430.0,70.0,1.2,15.0,175.0,52.84,41.45
2016,7,27,6,45,488.0,78.0,1.2,15.0,223.5,70.26,48.19
2016,7,27,7,0,546.0,86.0,1.2,15.0,272.0,114.58,70.72
2016,7,27,7,15,287.5,123.5,1.2,15.5,223.0,136.23,96.23
2016,7,27,7,30,29.0,161.0,1.2,16.0,174.0,126.92,99.52
2016,7,27,7,45,360.5,134.5,1.3,16.5,323.0,206.24,152.52
2016,7,27,8,0,692.0,108.0,1.4,17.0,472.0,318.22,234.66
2016,7,27,8,15,425.0,190.0,1.4,17.0,420.5,320.59,245.2
2016,7,27,8,30,158.0,272.0,1.4,17.0,369.0,285.31,222.61
2016,7,27,8,45,146.5,294.5,1.45,17.5,389.5,308.44,240.72
2016,7,27,9,0,135.0,317.0,1.5,18.0,410.0,330.28,257.06
2016,7,27,9,15,128.5,336.5,1.55,18.0,429.5,351.3,272.95
2016,7,27,9,30,122.0,356.0,1.6,18.0,449.0,371.47,287.94
2016,7,27,9,45,96.5,364.0,1.65,18.5,439.5,359.49,277.88
2016,7,27,10,0,71.0,372.0,1.7,19.0,430.0,353.77,272.51
2016,7,27,10,15,139.0,398.0,1.8,19.0,517.0,439.47,337.51
2016,7,27,10,30,207.0,424.0,1.9,19.0,604.0,518.63,396.12
2016,7,27,10,45,167.0,435.5,2.0,19.0,583.5,504.92,384.93
2016,7,27,11,0,127.0,447.0,2.1,19.0,563.0,488.53,372.24
2016,7,27,11,15,141.5,457.0,2.2,19.0,588.0,512.92,390.49
2016,7,27,11,30,156.0,467.0,2.3,19.0,613.0,536.99,408.23
2016,7,27,11,45,273.5,438.0,2.4,19.0,696.5,626.03,475.08
2016,7,27,12,0,391.0,409.0,2.5,19.0,780.0,702.55,531.66
2016,7,27,12,15,346.0,430.5,2.6,19.0,758.5,684.41,517.62
2016,7,27,12,30,301.0,452.0,2.7,19.0,737.0,664.31,502.81
2016,7,27,12,45,237.5,460.0,2.8,19.0,684.5,602.55,458.09
2016,7,27,13,0,174.0,468.0,2.9,19.0,632.0,553.5,421.9
2016,7,27,13,15,519.5,300.0,2.95,19.0,775.5,712.86,545.52
2016,7,27,13,30,865.0,132.0,3.0,19.0,919.0,817.89,625.07
2016,7,27,13,45,622.0,254.0,3.15,19.0,813.0,732.5,560.57
2016,7,27,14,0,379.0,376.0,3.3,19.0,707.0,620.63,476.38
2016,7,27,14,15,348.5,374.0,3.3,18.5,670.5,583.5,450.41
2016,7,27,14,30,318.0,372.0,3.3,18.0,634.0,546.7,423.89
2016,7,27,14,45,253.0,366.5,3.35,18.0,570.0,484.99,377.37
2016,7,27,15,0,188.0,361.0,3.4,18.0,506.0,418.22,326.62
2016,7,27,15,15,180.0,341.0,3.35,17.5,473.5,386.64,303.28
2016,7,27,15,30,172.0,321.0,3.3,17.0,441.0,355.32,279.63
2016,7,27,15,45,140.5,297.5,3.3,17.0,391.0,310.19,244.42
2016,7,27,16,0,109.0,274.0,3.3,17.0,341.0,262.56,207.03
2016,7,27,16,15,100.5,250.0,3.25,16.5,308.5,232.85,183.76
2016,7,27,16,30,92.0,226.0,3.2,16.0,276.0,204.1,160.92
2016,7,27,16,45,58.0,193.5,3.15,16.0,224.0,163.22,128.48
2016,7,27,17,0,24.0,161.0,3.1,16.0,172.0,126.02,99.2
2016,7,27,17,15,19.5,141.5,3.05,15.5,150.0,108.47,85.21
2016,7,27,17,30,15.0,122.0,3.0,15.0,128.0,91.59,71.66
2016,7,27,17,45,275.5,90.5,2.95,15.0,161.0,75.16,52.81
2016,7,27,18,0,536.0,59.0,2.9,15.0,194.0,47.74,36.92
2016,7,27,18,15,463.5,50.5,2.8,15.0,148.0,41.02,30.71
2016,7,27,18,30,391.0,42.0,2.7,15.0,102.0,34.3,24.31
2016,7,27,18,45,285.0,30.5,2.65,15.0,65.5,24.92,15.08
2016,7,27,19,0,179.0,19.0,2.6,15.0,29.0,15.51,0.0
2016,7,27,19,15,89.5,9.5,2.5,14.5,14.5,7.47,0.0
2016,7,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,91.0,8.0,1.7,13.0,12.0,6.29,0.0
2016,7,28,5,30,182.0,16.0,1.7,13.0,24.0,13.08,0.0
2016,7,28,5,45,299.5,26.5,1.7,13.0,60.0,21.78,11.96
2016,7,28,6,0,417.0,37.0,1.7,13.0,96.0,30.52,21.09
2016,7,28,6,15,491.0,44.5,1.65,13.0,142.0,36.64,27.03
2016,7,28,6,30,565.0,52.0,1.6,13.0,188.0,42.8,32.82
2016,7,28,6,45,290.0,85.0,1.6,13.5,155.5,67.84,48.62
2016,7,28,7,0,15.0,118.0,1.6,14.0,123.0,88.31,69.23
2016,7,28,7,15,8.5,128.0,1.55,14.0,131.0,96.87,76.46
2016,7,28,7,30,2.0,138.0,1.5,14.0,139.0,104.43,82.84
2016,7,28,7,45,12.0,164.0,1.45,14.5,170.5,127.24,100.97
2016,7,28,8,0,22.0,190.0,1.4,15.0,202.0,151.47,120.07
2016,7,28,8,15,25.5,210.5,1.45,15.0,225.5,170.45,135.17
2016,7,28,8,30,29.0,231.0,1.5,15.0,249.0,193.71,153.61
2016,7,28,8,45,33.0,253.0,1.55,15.5,275.0,215.99,170.77
2016,7,28,9,0,37.0,275.0,1.6,16.0,301.0,238.8,188.15
2016,7,28,9,15,95.0,316.5,1.7,16.0,387.5,308.79,242.94
2016,7,28,9,30,153.0,358.0,1.8,16.0,474.0,392.88,307.49
2016,7,28,9,45,118.5,368.5,1.9,16.5,461.0,387.79,302.17
2016,7,28,10,0,84.0,379.0,2.0,17.0,448.0,369.19,286.95
2016,7,28,10,15,89.5,396.5,2.1,17.0,472.0,392.27,304.45
2016,7,28,10,30,95.0,414.0,2.2,17.0,496.0,415.43,321.74
2016,7,28,10,45,112.5,430.5,2.3,17.0,530.5,459.4,354.64
2016,7,28,11,0,130.0,447.0,2.4,17.0,565.0,491.9,378.79
2016,7,28,11,15,152.5,456.5,2.45,17.0,597.5,522.5,401.53
2016,7,28,11,30,175.0,466.0,2.5,17.0,630.0,552.99,424.09
2016,7,28,11,45,186.0,459.0,2.65,17.0,634.5,559.02,429.03
2016,7,28,12,0,197.0,452.0,2.8,17.0,639.0,564.08,433.45
2016,7,28,12,15,170.5,463.0,2.85,17.0,624.5,551.89,423.86
2016,7,28,12,30,144.0,474.0,2.9,17.0,610.0,538.57,413.54
2016,7,28,12,45,115.0,461.5,2.95,17.0,569.5,501.86,386.16
2016,7,28,13,0,86.0,449.0,3.0,17.0,529.0,450.85,348.07
2016,7,28,13,15,149.0,448.5,3.0,17.0,585.5,513.58,396.6
2016,7,28,13,30,212.0,448.0,3.0,17.0,642.0,559.52,431.68
2016,7,28,13,45,184.5,438.0,3.05,17.0,603.5,523.09,404.4
2016,7,28,14,0,157.0,428.0,3.1,17.0,565.0,487.06,377.63
2016,7,28,14,15,134.0,410.0,3.1,16.5,524.5,448.31,349.31
2016,7,28,14,30,111.0,392.0,3.1,16.0,484.0,399.97,313.38
2016,7,28,14,45,88.5,365.5,3.1,16.0,437.0,357.26,280.77
2016,7,28,15,0,66.0,339.0,3.1,16.0,390.0,316.17,249.08
2016,7,28,15,15,69.0,322.0,3.1,16.0,372.5,299.49,236.52
2016,7,28,15,30,72.0,305.0,3.1,16.0,355.0,282.43,223.44
2016,7,28,15,45,73.5,285.0,3.1,16.0,333.5,261.86,207.43
2016,7,28,16,0,75.0,265.0,3.1,16.0,312.0,241.1,191.06
2016,7,28,16,15,59.5,237.5,3.05,15.5,273.0,207.86,164.96
2016,7,28,16,30,44.0,210.0,3.0,15.0,234.0,176.53,140.24
2016,7,28,16,45,35.0,186.0,3.0,15.0,203.5,151.61,120.21
2016,7,28,17,0,26.0,162.0,3.0,15.0,173.0,128.02,101.19
2016,7,28,17,15,21.5,142.0,3.0,14.5,150.5,109.19,86.06
2016,7,28,17,30,17.0,122.0,3.0,14.0,128.0,91.81,72.05
2016,7,28,17,45,278.5,89.0,3.0,14.0,159.5,74.76,52.43
2016,7,28,18,0,540.0,56.0,3.0,14.0,191.0,45.52,35.09
2016,7,28,18,15,467.5,48.0,2.85,14.0,145.5,39.12,29.14
2016,7,28,18,30,395.0,40.0,2.7,14.0,100.0,32.73,23.02
2016,7,28,18,45,283.5,29.0,2.55,14.0,63.5,23.69,14.0
2016,7,28,19,0,172.0,18.0,2.4,14.0,27.0,14.67,0.0
2016,7,28,19,15,86.0,9.0,2.25,14.0,13.5,7.08,0.0
2016,7,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,5,15,59.5,7.5,2.1,13.0,10.0,5.9,0.0
2016,7,29,5,30,119.0,15.0,2.1,13.0,20.0,11.48,0.0
2016,7,29,5,45,225.5,28.0,2.15,13.5,53.5,22.77,12.51
2016,7,29,6,0,332.0,41.0,2.2,14.0,87.0,33.32,23.37
2016,7,29,6,15,406.5,50.5,2.15,14.0,131.0,40.74,30.5
2016,7,29,6,30,481.0,60.0,2.1,14.0,175.0,48.11,37.38
2016,7,29,6,45,240.5,82.0,2.05,14.5,139.5,65.94,47.23
2016,7,29,7,0,0.0,104.0,2.0,15.0,104.0,77.49,60.44
2016,7,29,7,15,18.0,133.5,1.95,15.0,141.5,102.18,80.24
2016,7,29,7,30,36.0,163.0,1.9,15.0,179.0,130.13,102.53
2016,7,29,7,45,37.0,182.5,1.9,15.5,201.0,148.88,117.59
2016,7,29,8,0,38.0,202.0,1.9,16.0,223.0,167.87,132.69
2016,7,29,8,15,51.5,229.0,1.95,16.0,259.5,197.52,156.25
2016,7,29,8,30,65.0,256.0,2.0,16.0,296.0,228.91,181.06
2016,7,29,8,45,65.5,276.5,2.05,16.0,319.5,250.5,197.99
2016,7,29,9,0,66.0,297.0,2.1,16.0,343.0,272.14,214.81
2016,7,29,9,15,70.0,318.0,2.1,16.0,369.0,296.23,233.33
2016,7,29,9,30,74.0,339.0,2.1,16.0,395.0,320.63,251.92
2016,7,29,9,45,70.5,354.0,2.15,16.5,409.5,335.36,262.38
2016,7,29,10,0,67.0,369.0,2.2,17.0,424.0,349.63,272.42
2016,7,29,10,15,92.0,394.5,2.25,17.0,472.5,393.04,305.53
2016,7,29,10,30,117.0,420.0,2.3,17.0,521.0,449.73,348.01
2016,7,29,10,45,190.0,428.0,2.4,17.5,597.5,518.52,399.47
2016,7,29,11,0,263.0,436.0,2.5,18.0,674.0,602.32,460.61
2016,7,29,11,15,236.5,449.5,2.55,18.0,666.5,586.28,448.01
2016,7,29,11,30,210.0,463.0,2.6,18.0,659.0,580.68,443.38
2016,7,29,11,45,197.0,468.5,2.65,18.0,654.0,577.74,441.0
2016,7,29,12,0,184.0,474.0,2.7,18.0,649.0,573.42,437.63
2016,7,29,12,15,160.0,473.5,2.75,18.0,625.5,553.24,422.57
2016,7,29,12,30,136.0,473.0,2.8,18.0,602.0,531.96,406.74
2016,7,29,12,45,162.0,469.5,2.9,18.0,622.0,549.54,420.71
2016,7,29,13,0,188.0,466.0,3.0,18.0,642.0,565.7,433.43
2016,7,29,13,15,162.5,457.5,3.05,17.5,608.0,533.51,410.32
2016,7,29,13,30,137.0,449.0,3.1,17.0,574.0,501.2,387.13
2016,7,29,13,45,135.0,437.5,3.2,17.0,557.5,484.96,375.66
2016,7,29,14,0,133.0,426.0,3.3,17.0,541.0,468.15,363.6
2016,7,29,14,15,122.0,408.5,3.3,17.0,512.0,439.19,342.0
2016,7,29,14,30,111.0,391.0,3.3,17.0,483.0,399.81,312.45
2016,7,29,14,45,123.5,375.5,3.3,17.0,473.5,399.26,312.64
2016,7,29,15,0,136.0,360.0,3.3,17.0,464.0,386.75,303.49
2016,7,29,15,15,141.5,340.0,3.25,16.5,443.0,365.08,287.6
2016,7,29,15,30,147.0,320.0,3.2,16.0,422.0,342.62,270.82
2016,7,29,15,45,94.5,283.0,3.2,16.0,347.0,271.0,214.62
2016,7,29,16,0,42.0,246.0,3.2,16.0,272.0,212.12,168.17
2016,7,29,16,15,35.5,222.5,3.15,16.0,243.5,187.36,148.58
2016,7,29,16,30,29.0,199.0,3.1,16.0,215.0,163.5,129.54
2016,7,29,16,45,14.5,159.0,3.1,16.0,167.0,124.7,98.31
2016,7,29,17,0,0.0,119.0,3.1,16.0,119.0,90.4,70.62
2016,7,29,17,15,0.0,103.5,3.05,15.5,103.5,78.41,60.94
2016,7,29,17,30,0.0,88.0,3.0,15.0,88.0,66.55,51.16
2016,7,29,17,45,284.0,70.5,2.95,15.0,140.5,62.72,41.72
2016,7,29,18,0,568.0,53.0,2.9,15.0,193.0,43.56,33.2
2016,7,29,18,15,495.5,45.5,2.7,14.5,147.0,37.42,27.56
2016,7,29,18,30,423.0,38.0,2.5,14.0,101.0,31.32,21.75
2016,7,29,18,45,305.5,27.5,2.4,14.0,64.0,22.57,12.92
2016,7,29,19,0,188.0,17.0,2.3,14.0,27.0,13.89,0.0
2016,7,29,19,15,94.0,8.5,2.15,14.0,13.5,6.69,0.0
2016,7,29,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,5,15,92.5,7.0,1.95,13.0,11.0,5.51,0.0
2016,7,30,5,30,185.0,14.0,2.0,13.0,22.0,11.02,0.0
2016,7,30,5,45,309.0,24.5,2.15,13.5,58.5,20.19,10.22
2016,7,30,6,0,433.0,35.0,2.3,14.0,95.0,29.04,19.61
2016,7,30,6,15,508.5,42.0,2.3,14.0,141.0,34.85,25.28
2016,7,30,6,30,584.0,49.0,2.3,14.0,187.0,40.74,30.81
2016,7,30,6,45,369.5,89.0,2.3,14.5,184.0,74.42,52.14
2016,7,30,7,0,155.0,129.0,2.3,15.0,181.0,108.23,80.22
2016,7,30,7,15,130.5,152.0,2.25,15.0,201.0,133.17,101.08
2016,7,30,7,30,106.0,175.0,2.2,15.0,221.0,155.47,120.64
2016,7,30,7,45,93.5,196.5,2.2,15.0,240.5,174.49,136.99
2016,7,30,8,0,81.0,218.0,2.2,15.0,260.0,194.07,153.53
2016,7,30,8,15,122.0,244.0,2.2,15.0,314.5,240.66,190.52
2016,7,30,8,30,163.0,270.0,2.2,15.0,369.0,288.03,227.98
2016,7,30,8,45,515.0,177.0,2.25,15.5,523.0,407.94,320.74
2016,7,30,9,0,867.0,84.0,2.3,16.0,677.0,543.87,425.38
2016,7,30,9,15,878.0,86.0,2.35,16.0,717.5,591.53,462.82
2016,7,30,9,30,889.0,88.0,2.4,16.0,758.0,637.56,498.63
2016,7,30,9,45,897.0,89.5,2.5,16.5,793.0,679.29,529.74
2016,7,30,10,0,905.0,91.0,2.6,17.0,828.0,718.67,558.43
2016,7,30,10,15,911.5,92.0,2.65,17.0,857.5,753.97,584.4
2016,7,30,10,30,918.0,93.0,2.7,17.0,887.0,786.43,606.97
2016,7,30,10,45,924.5,92.5,2.8,17.5,910.0,814.53,625.28
2016,7,30,11,0,931.0,92.0,2.9,18.0,933.0,839.48,641.34
2016,7,30,11,15,934.0,92.5,2.95,18.0,948.5,859.17,654.65
2016,7,30,11,30,937.0,93.0,3.0,18.0,964.0,875.34,665.63
2016,7,30,11,45,941.0,92.0,3.05,18.0,972.5,887.4,673.87
2016,7,30,12,0,945.0,91.0,3.1,18.0,981.0,895.84,679.74
2016,7,30,12,15,945.5,91.0,3.1,17.5,981.5,898.5,682.72
2016,7,30,12,30,946.0,91.0,3.1,17.0,982.0,897.44,683.3
2016,7,30,12,45,496.5,249.5,3.1,17.0,717.0,671.96,519.48
2016,7,30,13,0,47.0,408.0,3.1,17.0,452.0,383.55,296.17
2016,7,30,13,15,485.5,253.5,3.05,17.0,694.0,649.36,506.16
2016,7,30,13,30,924.0,99.0,3.0,17.0,936.0,843.84,648.73
2016,7,30,13,45,925.0,95.5,3.0,17.0,916.0,822.0,632.36
2016,7,30,14,0,926.0,92.0,3.0,17.0,896.0,796.6,615.27
2016,7,30,14,15,920.5,91.0,2.95,17.0,867.5,765.26,593.64
2016,7,30,14,30,915.0,90.0,2.9,17.0,839.0,730.97,568.42
2016,7,30,14,45,546.5,224.5,2.9,17.0,667.0,579.29,452.07
2016,7,30,15,0,178.0,359.0,2.9,17.0,495.0,413.01,322.82
2016,7,30,15,15,310.0,307.0,2.85,16.5,528.0,445.69,350.35
2016,7,30,15,30,442.0,255.0,2.8,16.0,561.0,465.61,365.98
2016,7,30,15,45,233.0,240.5,2.8,16.0,401.0,318.76,251.66
2016,7,30,16,0,24.0,226.0,2.8,16.0,241.0,184.69,146.02
2016,7,30,16,15,181.0,214.0,2.85,15.5,311.0,242.76,191.56
2016,7,30,16,30,338.0,202.0,2.9,15.0,381.0,277.66,215.32
2016,7,30,16,45,214.0,190.0,2.95,15.0,299.5,208.2,160.78
2016,7,30,17,0,90.0,178.0,3.0,15.0,218.0,153.93,120.08
2016,7,30,17,15,408.0,116.5,3.0,14.5,260.5,158.75,110.3
2016,7,30,17,30,726.0,55.0,3.0,14.0,303.0,122.65,68.59
2016,7,30,17,45,681.0,50.5,3.05,14.0,252.0,70.48,39.32
2016,7,30,18,0,636.0,46.0,3.1,14.0,201.0,42.19,32.11
2016,7,30,18,15,565.5,40.0,3.05,14.0,153.5,36.57,26.84
2016,7,30,18,30,495.0,34.0,3.0,14.0,106.0,31.02,21.44
2016,7,30,18,45,377.0,25.0,2.95,14.0,67.0,20.83,11.31
2016,7,30,19,0,259.0,16.0,2.9,14.0,28.0,13.22,0.0
2016,7,30,19,15,129.5,8.0,2.8,14.0,14.0,6.29,0.0
2016,7,30,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
