Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,108.0,6.5,2.45,13.0,11.0,5.11,0.0
2016,7,31,5,30,216.0,13.0,2.5,13.0,22.0,10.23,0.0
2016,7,31,5,45,341.5,23.0,2.65,13.5,59.0,19.09,9.09
2016,7,31,6,0,467.0,33.0,2.8,14.0,96.0,27.63,18.34
2016,7,31,6,15,541.5,39.5,2.75,14.0,143.0,35.97,26.24
2016,7,31,6,30,616.0,46.0,2.7,14.0,190.0,42.0,31.91
2016,7,31,6,45,320.0,82.5,2.65,14.5,158.5,69.1,48.07
2016,7,31,7,0,24.0,119.0,2.6,15.0,127.0,89.5,69.63
2016,7,31,7,15,32.0,141.0,2.45,15.0,153.5,109.79,86.02
2016,7,31,7,30,40.0,163.0,2.3,15.0,180.0,131.37,103.48
2016,7,31,7,45,79.0,192.0,2.2,15.0,231.5,167.66,131.99
2016,7,31,8,0,118.0,221.0,2.1,15.0,283.0,212.57,167.67
2016,7,31,8,15,64.5,210.5,2.0,15.0,245.0,188.98,149.75
2016,7,31,8,30,11.0,200.0,1.9,15.0,207.0,158.77,125.74
2016,7,31,8,45,104.5,256.0,1.85,15.5,327.0,260.6,206.6
2016,7,31,9,0,198.0,312.0,1.8,16.0,447.0,362.87,285.44
2016,7,31,9,15,546.0,200.5,1.8,16.0,604.0,505.8,396.08
2016,7,31,9,30,894.0,89.0,1.8,16.0,761.0,643.88,501.01
2016,7,31,9,45,888.5,97.5,1.8,16.5,793.0,683.28,528.45
2016,7,31,10,0,883.0,106.0,1.8,17.0,825.0,719.27,553.45
2016,7,31,10,15,890.0,107.5,1.8,17.0,854.5,754.72,578.73
2016,7,31,10,30,897.0,109.0,1.8,17.0,884.0,787.42,601.06
2016,7,31,10,45,903.0,109.5,1.8,17.0,906.5,815.53,619.46
2016,7,31,11,0,909.0,110.0,1.8,17.0,929.0,840.54,635.71
2016,7,31,11,15,912.0,110.5,1.85,17.0,944.5,859.82,648.59
2016,7,31,11,30,915.0,111.0,1.9,17.0,960.0,875.66,659.25
2016,7,31,11,45,663.0,254.5,1.95,17.0,872.5,818.55,617.53
2016,7,31,12,0,411.0,398.0,2.0,17.0,785.0,728.65,549.96
2016,7,31,12,15,320.0,432.5,2.05,17.0,734.0,670.56,508.31
2016,7,31,12,30,229.0,467.0,2.1,17.0,683.0,608.43,462.73
2016,7,31,12,45,261.0,455.5,2.2,17.0,699.5,637.39,485.06
2016,7,31,13,0,293.0,444.0,2.3,17.0,716.0,650.6,495.65
2016,7,31,13,15,311.5,430.5,2.35,17.0,716.0,648.63,495.07
2016,7,31,13,30,330.0,417.0,2.4,17.0,716.0,644.57,493.08
2016,7,31,13,45,327.0,406.5,2.5,17.0,696.5,623.94,478.95
2016,7,31,14,0,324.0,396.0,2.6,17.0,677.0,602.01,463.82
2016,7,31,14,15,614.0,245.5,2.65,16.5,756.0,690.13,534.89
2016,7,31,14,30,904.0,95.0,2.7,16.0,835.0,729.99,569.4
2016,7,31,14,45,596.0,218.0,2.8,16.0,697.0,608.63,475.7
2016,7,31,15,0,288.0,341.0,2.9,16.0,559.0,477.39,374.1
2016,7,31,15,15,163.5,309.5,2.95,16.0,432.0,354.66,279.93
2016,7,31,15,30,39.0,278.0,3.0,16.0,305.0,244.08,192.92
2016,7,31,15,45,23.0,233.5,3.1,16.0,249.5,192.15,152.04
2016,7,31,16,0,7.0,189.0,3.2,16.0,194.0,148.77,117.4
2016,7,31,16,15,3.5,155.5,3.2,15.5,158.0,120.83,95.12
2016,7,31,16,30,0.0,122.0,3.2,15.0,122.0,93.58,73.09
2016,7,31,16,45,0.0,116.0,3.25,15.0,116.0,88.71,69.31
2016,7,31,17,0,0.0,110.0,3.3,15.0,110.0,83.79,65.42
2016,7,31,17,15,0.0,95.5,3.25,14.5,95.5,72.6,56.29
2016,7,31,17,30,0.0,81.0,3.2,14.0,81.0,61.52,47.11
2016,7,31,17,45,303.0,65.0,3.15,14.0,138.0,60.67,39.35
2016,7,31,18,0,606.0,49.0,3.1,14.0,195.0,44.36,34.04
2016,7,31,18,15,532.5,42.0,3.0,13.5,148.0,35.03,25.51
2016,7,31,18,30,459.0,35.0,2.9,13.0,101.0,29.16,19.87
2016,7,31,18,45,339.5,25.0,2.85,13.0,63.0,20.69,11.05
2016,7,31,19,0,220.0,15.0,2.8,13.0,25.0,12.31,0.0
2016,7,31,19,15,110.0,7.5,2.7,13.0,12.5,5.9,0.0
2016,7,31,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,5,15,89.5,6.5,2.05,13.0,10.0,0.0,0.0
2016,8,1,5,30,179.0,13.0,2.1,13.0,20.0,10.23,0.0
2016,8,1,5,45,307.0,23.0,2.15,13.5,55.5,18.98,8.71
2016,8,1,6,0,435.0,33.0,2.2,14.0,91.0,27.46,18.16
2016,8,1,6,15,511.5,40.0,2.15,14.0,137.0,33.33,23.9
2016,8,1,6,30,588.0,47.0,2.1,14.0,183.0,42.56,32.41
2016,8,1,6,45,294.0,58.0,2.1,14.0,126.0,51.95,33.68
2016,8,1,7,0,0.0,69.0,2.1,14.0,69.0,52.77,39.68
2016,8,1,7,15,0.0,86.0,2.05,14.0,86.0,65.58,50.49
2016,8,1,7,30,0.0,103.0,2.0,14.0,103.0,78.54,61.29
2016,8,1,7,45,9.0,143.0,2.0,14.5,147.5,111.23,87.98
2016,8,1,8,0,18.0,183.0,2.0,15.0,192.0,145.42,115.5
2016,8,1,8,15,11.0,181.0,1.95,15.0,186.5,143.06,113.37
2016,8,1,8,30,4.0,179.0,1.9,15.0,181.0,139.65,110.35
2016,8,1,8,45,113.5,243.0,1.85,15.5,320.0,255.23,202.52
2016,8,1,9,0,223.0,307.0,1.8,16.0,459.0,373.18,293.59
2016,8,1,9,15,561.0,194.0,1.85,16.0,607.5,510.98,400.36
2016,8,1,9,30,899.0,81.0,1.9,16.0,756.0,642.0,500.61
2016,8,1,9,45,898.0,88.0,2.0,16.0,789.5,683.36,531.3
2016,8,1,10,0,897.0,95.0,2.1,16.0,823.0,721.64,559.87
2016,8,1,10,15,633.0,235.5,2.2,16.0,758.5,693.8,535.61
2016,8,1,10,30,369.0,376.0,2.3,16.0,694.0,618.37,476.79
2016,8,1,10,45,645.0,237.0,2.4,16.5,810.5,743.66,572.55
2016,8,1,11,0,921.0,98.0,2.5,17.0,927.0,842.12,643.57
2016,8,1,11,15,924.5,98.5,2.55,17.0,943.0,862.07,656.37
2016,8,1,11,30,928.0,99.0,2.6,17.0,959.0,878.55,667.53
2016,8,1,11,45,930.5,99.0,2.7,17.0,967.0,890.17,675.86
2016,8,1,12,0,933.0,99.0,2.8,17.0,975.0,898.16,681.83
2016,8,1,12,15,626.0,270.5,2.9,17.0,859.0,809.27,617.27
2016,8,1,12,30,319.0,442.0,3.0,17.0,743.0,679.03,518.4
2016,8,1,12,45,625.5,270.0,3.1,17.0,852.5,803.22,615.95
2016,8,1,13,0,932.0,98.0,3.2,17.0,962.0,883.03,675.3
2016,8,1,13,15,929.5,97.5,3.3,16.5,947.5,867.98,666.41
2016,8,1,13,30,927.0,97.0,3.4,16.0,933.0,849.39,655.76
2016,8,1,13,45,925.5,94.5,3.5,16.0,912.0,826.29,640.66
2016,8,1,14,0,924.0,92.0,3.6,16.0,891.0,799.76,623.06
2016,8,1,14,15,918.0,91.0,3.65,16.0,862.5,767.96,601.32
2016,8,1,14,30,912.0,90.0,3.7,16.0,834.0,733.25,576.11
2016,8,1,14,45,905.5,87.5,3.8,16.0,799.5,694.08,547.0
2016,8,1,15,0,899.0,85.0,3.9,16.0,765.0,652.39,515.29
2016,8,1,15,15,888.5,83.5,3.9,15.5,725.0,606.95,480.49
2016,8,1,15,30,878.0,82.0,3.9,15.0,685.0,559.77,443.27
2016,8,1,15,45,864.5,80.0,3.95,15.0,640.5,509.13,401.52
2016,8,1,16,0,851.0,78.0,4.0,15.0,596.0,457.53,357.77
2016,8,1,16,15,544.5,147.5,3.95,14.5,469.0,349.43,272.63
2016,8,1,16,30,238.0,217.0,3.9,14.0,342.0,256.94,202.12
2016,8,1,16,45,172.0,197.0,3.9,14.0,282.5,202.49,158.5
2016,8,1,17,0,106.0,177.0,3.9,14.0,223.0,159.6,124.85
2016,8,1,17,15,101.0,154.5,3.85,14.0,194.0,132.93,102.69
2016,8,1,17,30,96.0,132.0,3.8,14.0,165.0,107.1,81.66
2016,8,1,17,45,341.0,92.0,3.8,14.0,178.5,81.71,56.13
2016,8,1,18,0,586.0,52.0,3.8,14.0,192.0,43.03,32.82
2016,8,1,18,15,509.5,44.5,3.7,13.5,145.0,36.81,27.06
2016,8,1,18,30,433.0,37.0,3.6,13.0,98.0,30.65,21.11
2016,8,1,18,45,303.5,26.5,3.5,13.0,60.5,21.83,11.69
2016,8,1,19,0,174.0,16.0,3.4,13.0,23.0,12.59,0.0
2016,8,1,19,15,87.0,8.0,3.35,13.0,11.5,6.29,0.0
2016,8,1,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,66.0,7.0,2.8,12.0,9.0,0.0,0.0
2016,8,2,5,30,132.0,14.0,2.9,12.0,18.0,11.02,0.0
2016,8,2,5,45,270.5,25.0,3.0,12.5,54.0,20.55,9.55
2016,8,2,6,0,409.0,36.0,3.1,13.0,90.0,29.78,20.2
2016,8,2,6,15,492.0,44.0,3.05,13.0,137.0,36.34,26.63
2016,8,2,6,30,575.0,52.0,3.0,13.0,184.0,42.97,32.89
2016,8,2,6,45,287.5,60.0,3.0,13.5,126.0,53.79,35.12
2016,8,2,7,0,0.0,68.0,3.0,14.0,68.0,52.03,39.04
2016,8,2,7,15,380.0,69.5,2.95,14.0,230.5,118.27,78.04
2016,8,2,7,30,760.0,71.0,2.9,14.0,393.0,230.11,156.8
2016,8,2,7,45,478.0,144.0,2.9,14.5,355.5,252.04,188.39
2016,8,2,8,0,196.0,217.0,2.9,15.0,318.0,236.62,185.58
2016,8,2,8,15,254.5,231.0,2.85,15.0,375.5,288.76,227.52
2016,8,2,8,30,313.0,245.0,2.8,15.0,433.0,342.49,270.52
2016,8,2,8,45,306.5,268.5,2.8,15.5,464.5,377.4,298.22
2016,8,2,9,0,300.0,292.0,2.8,16.0,496.0,411.13,324.29
2016,8,2,9,15,604.0,191.5,2.75,16.0,633.5,535.85,421.88
2016,8,2,9,30,908.0,91.0,2.7,16.0,771.0,659.24,516.9
2016,8,2,9,45,913.0,94.5,2.7,16.0,806.5,701.74,548.4
2016,8,2,10,0,918.0,98.0,2.7,16.0,842.0,741.59,577.82
2016,8,2,10,15,924.5,99.0,2.7,16.0,872.0,777.47,603.86
2016,8,2,10,30,931.0,100.0,2.7,16.0,902.0,810.45,626.22
2016,8,2,10,45,935.5,101.5,2.75,16.5,924.5,839.24,644.6
2016,8,2,11,0,940.0,103.0,2.8,17.0,947.0,864.72,660.61
2016,8,2,11,15,943.0,103.5,2.8,17.0,963.0,884.62,673.65
2016,8,2,11,30,946.0,104.0,2.8,17.0,979.0,900.95,684.3
2016,8,2,11,45,685.0,247.5,2.85,17.0,884.5,836.22,637.05
2016,8,2,12,0,424.0,391.0,2.9,17.0,790.0,737.98,562.33
2016,8,2,12,15,362.5,419.0,2.95,17.0,759.5,698.64,533.96
2016,8,2,12,30,301.0,447.0,3.0,17.0,729.0,669.65,512.05
2016,8,2,12,45,372.0,413.0,3.05,17.0,759.0,697.98,534.74
2016,8,2,13,0,443.0,379.0,3.1,17.0,789.0,735.88,563.46
2016,8,2,13,15,286.5,411.5,3.15,17.0,675.0,614.4,473.0
2016,8,2,13,30,130.0,444.0,3.2,17.0,561.0,495.28,382.62
2016,8,2,13,45,527.5,274.0,3.3,17.0,732.0,684.16,532.01
2016,8,2,14,0,925.0,104.0,3.4,17.0,903.0,813.8,630.86
2016,8,2,14,15,703.5,202.0,3.45,17.0,798.0,723.26,561.8
2016,8,2,14,30,482.0,300.0,3.5,17.0,693.0,620.83,483.59
2016,8,2,14,45,430.0,308.0,3.6,17.0,647.5,571.74,447.14
2016,8,2,15,0,378.0,316.0,3.7,17.0,602.0,515.79,404.83
2016,8,2,15,15,408.0,285.0,3.8,16.5,578.0,497.51,392.06
2016,8,2,15,30,438.0,254.0,3.9,16.0,554.0,466.73,368.97
2016,8,2,15,45,368.5,253.0,4.0,16.0,493.5,398.91,315.54
2016,8,2,16,0,299.0,252.0,4.1,16.0,433.0,345.21,272.75
2016,8,2,16,15,246.0,236.5,4.15,16.0,377.5,292.73,230.67
2016,8,2,16,30,193.0,221.0,4.2,16.0,322.0,241.07,189.18
2016,8,2,16,45,169.0,198.5,4.3,16.0,280.0,203.22,158.22
2016,8,2,17,0,145.0,176.0,4.4,16.0,238.0,168.11,129.54
2016,8,2,17,15,134.5,154.5,4.4,15.5,206.5,138.86,105.63
2016,8,2,17,30,124.0,133.0,4.4,15.0,175.0,111.0,83.47
2016,8,2,17,45,322.5,97.0,4.45,15.0,179.5,84.81,58.79
2016,8,2,18,0,521.0,61.0,4.5,15.0,184.0,49.33,38.25
2016,8,2,18,15,437.5,52.0,4.45,14.5,137.5,42.24,31.69
2016,8,2,18,30,354.0,43.0,4.4,14.0,91.0,35.18,24.88
2016,8,2,18,45,220.0,29.5,4.35,14.0,55.5,22.51,11.81
2016,8,2,19,0,86.0,16.0,4.3,14.0,20.0,12.59,0.0
2016,8,2,19,15,43.0,8.0,4.2,14.0,10.0,6.29,0.0
2016,8,2,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,15,51.0,6.5,2.5,13.0,8.0,0.0,0.0
2016,8,3,5,30,102.0,13.0,2.5,13.0,16.0,10.23,0.0
2016,8,3,5,45,244.5,25.0,2.55,13.5,51.5,20.5,9.0
2016,8,3,6,0,387.0,37.0,2.6,14.0,87.0,30.51,20.69
2016,8,3,6,15,472.5,45.5,2.45,14.0,133.5,37.41,27.44
2016,8,3,6,30,558.0,54.0,2.3,14.0,180.0,44.36,33.99
2016,8,3,6,45,307.5,88.5,2.15,14.5,161.0,75.06,52.34
2016,8,3,7,0,57.0,123.0,2.0,15.0,142.0,95.72,73.48
2016,8,3,7,15,400.5,99.0,1.9,15.0,265.0,143.08,97.4
2016,8,3,7,30,744.0,75.0,1.8,15.0,388.0,231.82,157.91
2016,8,3,7,45,771.0,79.0,1.7,15.5,440.0,288.09,206.69
2016,8,3,8,0,798.0,83.0,1.6,16.0,492.0,346.15,256.78
2016,8,3,8,15,819.0,86.0,1.6,16.0,542.0,402.45,305.3
2016,8,3,8,30,840.0,89.0,1.6,16.0,592.0,459.23,352.92
2016,8,3,8,45,856.0,91.5,1.65,16.5,638.0,511.9,395.58
2016,8,3,9,0,872.0,94.0,1.7,17.0,684.0,564.49,436.76
2016,8,3,9,15,884.0,96.0,1.8,17.0,726.0,613.32,475.07
2016,8,3,9,30,896.0,98.0,1.9,17.0,768.0,660.56,511.31
2016,8,3,9,45,910.0,97.0,2.0,17.0,805.5,704.58,544.54
2016,8,3,10,0,924.0,96.0,2.1,17.0,843.0,746.62,575.76
2016,8,3,10,15,930.5,97.0,2.2,17.0,873.0,782.74,602.07
2016,8,3,10,30,937.0,98.0,2.3,17.0,903.0,815.95,624.91
2016,8,3,10,45,942.0,99.0,2.45,17.0,926.0,844.87,645.14
2016,8,3,11,0,947.0,100.0,2.6,17.0,949.0,870.48,663.13
2016,8,3,11,15,950.0,101.0,2.75,17.0,965.0,890.98,677.66
2016,8,3,11,30,953.0,102.0,2.9,17.0,981.0,907.88,689.81
2016,8,3,11,45,954.0,102.5,3.05,17.0,989.5,918.93,698.06
2016,8,3,12,0,955.0,103.0,3.2,17.0,998.0,926.22,703.86
2016,8,3,12,15,955.5,103.0,3.3,17.0,998.5,928.85,706.23
2016,8,3,12,30,956.0,103.0,3.4,17.0,999.0,927.69,706.13
2016,8,3,12,45,593.0,279.5,3.55,17.0,834.0,787.95,605.18
2016,8,3,13,0,230.0,456.0,3.7,17.0,669.0,598.55,461.1
2016,8,3,13,15,588.5,279.0,3.85,16.5,811.5,767.7,595.43
2016,8,3,13,30,947.0,102.0,4.0,16.0,954.0,875.26,678.09
2016,8,3,13,45,941.0,102.5,4.15,16.0,931.0,850.78,661.23
2016,8,3,14,0,935.0,103.0,4.3,16.0,908.0,823.0,642.92
2016,8,3,14,15,928.0,101.5,4.35,16.0,878.0,789.54,620.02
2016,8,3,14,30,921.0,100.0,4.4,16.0,848.0,753.17,593.57
2016,8,3,14,45,624.0,213.5,4.5,16.0,711.0,629.16,497.04
2016,8,3,15,0,327.0,327.0,4.6,16.0,574.0,494.07,390.98
2016,8,3,15,15,264.0,319.0,4.6,15.5,511.5,433.1,344.37
2016,8,3,15,30,201.0,311.0,4.6,15.0,449.0,368.63,294.17
2016,8,3,15,45,149.0,287.5,4.7,15.0,386.0,311.22,248.68
2016,8,3,16,0,97.0,264.0,4.8,15.0,323.0,252.67,201.97
2016,8,3,16,15,48.5,206.0,4.8,15.0,235.5,181.05,144.37
2016,8,3,16,30,0.0,148.0,4.8,15.0,148.0,113.37,89.63
2016,8,3,16,45,0.0,140.5,4.8,15.0,140.5,107.11,84.77
2016,8,3,17,0,0.0,133.0,4.8,15.0,133.0,100.75,79.73
2016,8,3,17,15,0.0,115.5,4.75,14.5,115.5,87.07,68.56
2016,8,3,17,30,0.0,98.0,4.7,14.0,98.0,73.53,57.33
2016,8,3,17,45,279.0,77.0,4.7,14.0,142.0,69.35,46.8
2016,8,3,18,0,558.0,56.0,4.7,14.0,186.0,45.86,35.31
2016,8,3,18,15,475.0,47.5,4.6,14.0,139.0,38.96,28.84
2016,8,3,18,30,392.0,39.0,4.5,14.0,92.0,32.12,22.17
2016,8,3,18,45,253.0,27.0,4.4,14.0,55.5,22.14,11.1
2016,8,3,19,0,114.0,15.0,4.3,14.0,19.0,11.8,0.0
2016,8,3,19,15,57.0,7.5,4.2,13.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,44.0,6.0,3.45,13.0,7.0,0.0,0.0
2016,8,4,5,30,88.0,12.0,3.5,13.0,14.0,9.44,0.0
2016,8,4,5,45,233.5,24.5,3.55,13.5,49.0,20.07,8.14
2016,8,4,6,0,379.0,37.0,3.6,14.0,84.0,30.5,20.61
2016,8,4,6,15,464.0,45.5,3.55,14.0,131.0,37.37,27.37
2016,8,4,6,30,549.0,54.0,3.5,14.0,178.0,44.3,33.9
2016,8,4,6,45,274.5,45.5,3.45,14.0,107.5,44.85,27.05
2016,8,4,7,0,0.0,37.0,3.4,14.0,37.0,28.23,18.66
2016,8,4,7,15,0.0,58.5,3.4,14.0,58.5,44.8,32.82
2016,8,4,7,30,0.0,80.0,3.4,14.0,80.0,61.39,46.82
2016,8,4,7,45,0.0,100.5,3.4,14.5,100.5,77.03,59.74
2016,8,4,8,0,0.0,121.0,3.4,15.0,121.0,92.83,72.61
2016,8,4,8,15,0.0,131.0,3.45,15.0,131.0,100.76,78.92
2016,8,4,8,30,0.0,141.0,3.5,15.0,141.0,108.71,85.24
2016,8,4,8,45,5.5,179.5,3.6,15.0,183.5,141.63,112.01
2016,8,4,9,0,11.0,218.0,3.7,15.0,226.0,175.48,139.26
2016,8,4,9,15,14.5,239.0,3.75,15.0,250.0,195.14,154.82
2016,8,4,9,30,18.0,260.0,3.8,15.0,274.0,215.22,170.66
2016,8,4,9,45,21.5,281.0,3.85,15.0,298.5,235.66,186.71
2016,8,4,10,0,25.0,302.0,3.9,15.0,323.0,266.55,210.94
2016,8,4,10,15,37.5,338.0,3.95,15.0,370.0,308.39,243.74
2016,8,4,10,30,50.0,374.0,4.0,15.0,417.0,351.31,277.04
2016,8,4,10,45,43.5,373.0,4.05,15.0,411.0,347.64,273.68
2016,8,4,11,0,37.0,372.0,4.1,15.0,405.0,343.35,270.02
2016,8,4,11,15,44.5,392.0,4.15,15.0,432.5,368.68,289.66
2016,8,4,11,30,52.0,412.0,4.2,15.0,460.0,394.1,309.2
2016,8,4,11,45,54.0,413.5,4.3,15.0,464.0,398.24,312.4
2016,8,4,12,0,56.0,415.0,4.4,15.0,468.0,402.0,315.41
2016,8,4,12,15,36.0,358.5,4.4,15.0,393.0,334.83,263.15
2016,8,4,12,30,16.0,302.0,4.4,15.0,318.0,255.03,200.42
2016,8,4,12,45,21.5,329.5,4.4,15.0,350.0,282.35,222.24
2016,8,4,13,0,27.0,357.0,4.4,15.0,382.0,324.46,255.25
2016,8,4,13,15,34.0,369.0,4.4,15.0,400.0,339.89,267.45
2016,8,4,13,30,41.0,381.0,4.4,15.0,418.0,354.78,279.3
2016,8,4,13,45,37.5,365.0,4.4,15.5,398.5,336.2,264.49
2016,8,4,14,0,34.0,349.0,4.4,16.0,379.0,317.68,249.82
2016,8,4,14,15,23.0,299.5,4.4,15.5,319.5,254.39,200.7
2016,8,4,14,30,12.0,250.0,4.4,15.0,260.0,205.25,162.1
2016,8,4,14,45,13.0,248.5,4.4,15.0,259.5,203.92,161.39
2016,8,4,15,0,14.0,247.0,4.4,15.0,259.0,202.45,160.49
2016,8,4,15,15,18.0,248.0,4.45,15.0,261.5,204.57,162.57
2016,8,4,15,30,22.0,249.0,4.5,15.0,264.0,206.19,164.23
2016,8,4,15,45,14.5,218.5,4.55,15.0,228.0,176.75,140.65
2016,8,4,16,0,7.0,188.0,4.6,15.0,192.0,148.31,117.78
2016,8,4,16,15,3.5,153.5,4.6,14.5,155.5,119.47,94.55
2016,8,4,16,30,0.0,119.0,4.6,14.0,119.0,91.35,71.62
2016,8,4,16,45,0.0,100.0,4.65,14.0,100.0,76.68,59.53
2016,8,4,17,0,0.0,81.0,4.7,14.0,81.0,62.16,47.44
2016,8,4,17,15,0.0,70.0,4.65,14.0,70.0,53.71,40.38
2016,8,4,17,30,0.0,59.0,4.6,14.0,59.0,45.19,33.18
2016,8,4,17,45,286.0,55.5,4.6,14.0,121.0,54.93,34.17
2016,8,4,18,0,572.0,52.0,4.6,14.0,183.0,42.94,32.7
2016,8,4,18,15,491.0,44.0,4.5,13.5,136.0,36.33,26.55
2016,8,4,18,30,410.0,36.0,4.4,13.0,89.0,29.78,20.18
2016,8,4,18,45,273.5,24.5,4.35,13.0,53.0,20.14,9.16
2016,8,4,19,0,137.0,13.0,4.3,13.0,17.0,10.23,0.0
2016,8,4,19,15,68.5,6.5,4.3,13.0,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,41.0,5.5,3.5,14.0,6.5,0.0,0.0
2016,8,5,5,30,82.0,11.0,3.5,14.0,13.0,8.65,0.0
2016,8,5,5,45,218.0,24.0,3.5,14.0,47.0,19.64,7.18
2016,8,5,6,0,354.0,37.0,3.5,14.0,81.0,30.41,20.46
2016,8,5,6,15,440.5,46.5,3.4,14.0,127.0,38.03,27.92
2016,8,5,6,30,527.0,56.0,3.3,14.0,173.0,45.67,35.11
2016,8,5,6,45,581.0,63.5,3.25,14.0,224.0,72.61,43.62
2016,8,5,7,0,635.0,71.0,3.2,14.0,275.0,123.08,72.89
2016,8,5,7,15,317.5,79.5,3.1,14.0,181.5,116.71,79.53
2016,8,5,7,30,0.0,88.0,3.0,14.0,88.0,67.39,51.86
2016,8,5,7,45,0.0,118.0,2.9,14.5,118.0,90.23,70.82
2016,8,5,8,0,0.0,148.0,2.8,15.0,148.0,113.37,89.66
2016,8,5,8,15,8.5,178.5,2.65,15.0,183.5,140.57,111.62
2016,8,5,8,30,17.0,209.0,2.5,15.0,219.0,169.01,134.41
2016,8,5,8,45,18.5,225.0,2.45,15.0,236.5,183.77,145.99
2016,8,5,9,0,20.0,241.0,2.4,15.0,254.0,198.69,157.66
2016,8,5,9,15,20.5,254.5,2.35,15.0,269.0,211.2,167.3
2016,8,5,9,30,21.0,268.0,2.3,15.0,284.0,223.73,176.92
2016,8,5,9,45,16.0,254.0,2.3,15.5,267.0,210.37,165.61
2016,8,5,10,0,11.0,240.0,2.3,16.0,250.0,196.49,153.98
2016,8,5,10,15,35.0,311.5,2.3,16.0,342.0,284.29,223.21
2016,8,5,10,30,59.0,383.0,2.3,16.0,434.0,366.71,286.38
2016,8,5,10,45,74.0,405.0,2.3,16.0,470.5,400.61,311.74
2016,8,5,11,0,89.0,427.0,2.3,16.0,507.0,435.04,337.52
2016,8,5,11,15,68.5,416.0,2.35,16.0,478.0,410.65,318.47
2016,8,5,11,30,48.0,405.0,2.4,16.0,449.0,385.13,298.74
2016,8,5,11,45,43.0,399.5,2.5,16.0,439.5,376.95,292.6
2016,8,5,12,0,38.0,394.0,2.6,16.0,430.0,368.32,286.04
2016,8,5,12,15,36.5,390.5,2.7,16.0,425.0,364.11,282.95
2016,8,5,12,30,35.0,387.0,2.8,16.0,420.0,359.54,279.61
2016,8,5,12,45,52.0,408.5,2.95,16.5,457.0,392.84,305.07
2016,8,5,13,0,69.0,430.0,3.1,17.0,494.0,425.51,329.68
2016,8,5,13,15,149.5,434.0,3.3,16.5,569.5,509.83,395.9
2016,8,5,13,30,230.0,438.0,3.5,16.0,645.0,575.3,447.3
2016,8,5,13,45,263.0,418.5,3.7,16.0,649.0,591.13,460.07
2016,8,5,14,0,296.0,399.0,3.9,16.0,653.0,590.56,461.1
2016,8,5,14,15,191.5,387.5,4.0,16.0,550.0,479.34,376.34
2016,8,5,14,30,87.0,376.0,4.1,16.0,447.0,374.86,295.15
2016,8,5,14,45,129.0,364.5,4.25,16.0,464.0,399.6,315.87
2016,8,5,15,0,171.0,353.0,4.4,16.0,481.0,409.06,324.19
2016,8,5,15,15,177.5,331.5,4.4,15.5,458.0,385.09,306.36
2016,8,5,15,30,184.0,310.0,4.4,15.0,435.0,360.17,287.51
2016,8,5,15,45,181.5,288.0,4.45,15.0,404.0,329.37,263.1
2016,8,5,16,0,179.0,266.0,4.5,15.0,373.0,298.54,238.28
2016,8,5,16,15,117.5,236.5,4.45,15.0,305.0,238.33,190.02
2016,8,5,16,30,56.0,207.0,4.4,15.0,237.0,180.52,143.83
2016,8,5,16,45,28.0,164.0,4.4,15.0,179.0,134.83,106.97
2016,8,5,17,0,0.0,121.0,4.4,15.0,121.0,91.98,72.35
2016,8,5,17,15,0.0,104.0,4.35,14.5,104.0,78.78,61.57
2016,8,5,17,30,0.0,87.0,4.3,14.0,87.0,65.74,50.71
2016,8,5,17,45,194.0,80.5,4.3,14.0,124.5,68.73,48.18
2016,8,5,18,0,388.0,74.0,4.3,14.0,162.0,55.12,43.5
2016,8,5,18,15,304.0,60.5,4.2,13.5,118.5,45.13,34.27
2016,8,5,18,30,220.0,47.0,4.1,13.0,75.0,35.1,24.7
2016,8,5,18,45,125.0,29.0,4.1,13.0,43.5,21.78,9.68
2016,8,5,19,0,30.0,11.0,4.1,13.0,12.0,8.65,0.0
2016,8,5,19,15,15.0,5.5,4.05,13.0,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,20.0,5.0,3.9,13.0,5.5,0.0,0.0
2016,8,6,5,30,40.0,10.0,3.9,13.0,11.0,7.87,0.0
2016,8,6,5,45,161.0,25.5,3.95,13.0,43.0,19.35,6.28
2016,8,6,6,0,282.0,41.0,4.0,13.0,75.0,31.17,21.13
2016,8,6,6,15,371.0,52.0,3.95,13.0,119.5,42.05,31.55
2016,8,6,6,30,460.0,63.0,3.9,13.0,164.0,50.61,39.63
2016,8,6,6,45,514.5,72.0,3.9,13.5,213.0,77.69,48.95
2016,8,6,7,0,569.0,81.0,3.9,14.0,262.0,125.63,77.62
2016,8,6,7,15,284.5,75.0,3.9,14.0,165.5,108.65,74.27
2016,8,6,7,30,0.0,69.0,3.9,14.0,69.0,52.93,39.61
2016,8,6,7,45,0.0,82.0,3.9,14.0,82.0,63.02,48.04
2016,8,6,8,0,0.0,95.0,3.9,14.0,95.0,73.03,56.3
2016,8,6,8,15,0.0,105.0,3.95,14.0,105.0,80.81,62.62
2016,8,6,8,30,0.0,115.0,4.0,14.0,115.0,88.65,68.94
2016,8,6,8,45,0.0,123.0,4.05,14.5,123.0,94.98,73.84
2016,8,6,9,0,0.0,131.0,4.1,15.0,131.0,101.35,78.73
2016,8,6,9,15,1.0,146.5,4.1,15.0,147.0,114.23,89.11
2016,8,6,9,30,2.0,162.0,4.1,15.0,163.0,127.29,99.58
2016,8,6,9,45,4.5,180.0,4.2,15.0,183.5,143.51,112.62
2016,8,6,10,0,7.0,198.0,4.3,15.0,204.0,160.02,125.85
2016,8,6,10,15,8.5,213.0,4.3,15.0,220.5,173.64,136.65
2016,8,6,10,30,10.0,228.0,4.3,15.0,237.0,187.39,147.53
2016,8,6,10,45,10.5,235.5,4.35,15.5,245.0,194.36,152.67
2016,8,6,11,0,11.0,243.0,4.4,16.0,253.0,201.33,157.8
2016,8,6,11,15,11.5,243.5,4.4,16.0,254.5,202.56,158.68
2016,8,6,11,30,12.0,244.0,4.4,16.0,256.0,203.73,159.54
2016,8,6,11,45,14.0,272.0,4.45,16.0,285.5,228.66,179.26
2016,8,6,12,0,16.0,300.0,4.5,16.0,315.0,253.7,198.94
2016,8,6,12,15,15.0,290.0,4.5,16.0,304.5,244.63,191.72
2016,8,6,12,30,14.0,280.0,4.5,16.0,294.0,235.45,184.5
2016,8,6,12,45,21.0,320.5,4.5,16.0,340.5,274.86,215.7
2016,8,6,13,0,28.0,361.0,4.5,16.0,387.0,329.77,258.6
2016,8,6,13,15,27.0,352.5,4.5,16.0,377.5,320.47,251.36
2016,8,6,13,30,26.0,344.0,4.5,16.0,368.0,311.02,244.18
2016,8,6,13,45,22.5,321.0,4.55,16.0,341.5,274.12,215.53
2016,8,6,14,0,19.0,298.0,4.6,16.0,315.0,251.51,197.97
2016,8,6,14,15,16.0,275.0,4.7,16.0,289.0,229.53,180.82
2016,8,6,14,30,13.0,252.0,4.8,16.0,263.0,207.84,163.79
2016,8,6,14,45,51.5,296.5,4.95,16.0,336.0,278.99,221.54
2016,8,6,15,0,90.0,341.0,5.1,16.0,409.0,338.03,268.85
2016,8,6,15,15,59.5,300.0,5.2,15.5,343.5,280.04,223.29
2016,8,6,15,30,29.0,259.0,5.3,15.0,278.0,225.21,179.85
2016,8,6,15,45,17.0,220.0,5.45,15.0,231.0,179.44,143.08
2016,8,6,16,0,5.0,181.0,5.6,15.0,184.0,142.13,112.87
2016,8,6,16,15,2.5,151.0,5.7,15.0,152.5,117.23,92.65
2016,8,6,16,30,0.0,121.0,5.8,15.0,121.0,92.91,72.71
2016,8,6,16,45,0.0,108.0,5.9,15.0,108.0,82.75,64.44
2016,8,6,17,0,0.0,95.0,6.0,15.0,95.0,72.66,56.14
2016,8,6,17,15,0.0,82.0,6.05,14.5,82.0,62.66,47.92
2016,8,6,17,30,0.0,69.0,6.1,14.0,69.0,52.75,39.63
2016,8,6,17,45,254.5,64.0,6.15,14.0,121.0,60.22,39.22
2016,8,6,18,0,509.0,59.0,6.2,14.0,173.0,47.84,37.01
2016,8,6,18,15,420.0,49.5,6.2,13.5,127.0,40.3,29.96
2016,8,6,18,30,331.0,40.0,6.2,13.0,81.0,32.79,22.59
2016,8,6,18,45,194.5,26.0,6.2,13.0,47.0,19.83,7.49
2016,8,6,19,0,58.0,12.0,6.2,13.0,13.0,9.44,0.0
2016,8,6,19,15,29.0,6.0,6.15,13.0,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,39.0,5.0,5.25,13.0,6.0,0.0,0.0
2016,8,7,5,30,78.0,10.0,5.3,13.0,12.0,7.87,0.0
2016,8,7,5,45,228.5,22.5,5.35,13.0,45.5,18.46,4.86
2016,8,7,6,0,379.0,35.0,5.4,13.0,79.0,28.94,19.12
2016,8,7,6,15,469.0,43.0,5.3,13.0,126.0,35.48,25.71
2016,8,7,6,30,559.0,51.0,5.2,13.0,173.0,42.12,32.04
2016,8,7,6,45,617.0,57.0,5.15,13.5,224.5,72.13,41.14
2016,8,7,7,0,675.0,63.0,5.1,14.0,276.0,127.43,74.58
2016,8,7,7,15,337.5,81.5,5.0,14.0,188.0,123.56,84.6
2016,8,7,7,30,0.0,100.0,4.9,14.0,100.0,76.36,59.5
2016,8,7,7,45,0.0,112.0,4.8,14.5,112.0,85.75,67.11
2016,8,7,8,0,0.0,124.0,4.7,15.0,124.0,95.19,74.63
2016,8,7,8,15,0.0,137.5,4.6,15.0,137.5,105.84,83.22
2016,8,7,8,30,0.0,151.0,4.5,15.0,151.0,116.56,91.81
2016,8,7,8,45,2.5,169.5,4.45,15.5,171.5,132.53,104.46
2016,8,7,9,0,5.0,188.0,4.4,16.0,192.0,148.86,117.3
2016,8,7,9,15,7.5,206.0,4.3,16.0,212.0,165.15,130.22
2016,8,7,9,30,10.0,224.0,4.2,16.0,232.0,181.76,143.32
2016,8,7,9,45,47.5,297.5,4.15,16.0,336.0,277.23,219.71
2016,8,7,10,0,85.0,371.0,4.1,16.0,440.0,369.98,292.13
2016,8,7,10,15,79.5,382.5,4.05,16.0,448.5,380.0,299.08
2016,8,7,10,30,74.0,394.0,4.0,16.0,457.0,389.37,305.75
2016,8,7,10,45,63.5,395.0,3.95,16.5,450.0,384.85,301.11
2016,8,7,11,0,53.0,396.0,3.9,17.0,443.0,379.45,295.87
2016,8,7,11,15,102.5,426.5,3.85,17.0,520.0,450.18,350.62
2016,8,7,11,30,152.0,457.0,3.8,17.0,597.0,537.68,416.49
2016,8,7,11,45,155.0,461.5,3.8,17.0,605.5,546.84,422.79
2016,8,7,12,0,158.0,466.0,3.8,17.0,614.0,555.07,428.79
2016,8,7,12,15,153.0,466.0,3.8,17.0,609.0,551.27,425.79
2016,8,7,12,30,148.0,466.0,3.8,17.0,604.0,546.44,422.13
2016,8,7,12,45,290.5,421.5,3.85,17.0,689.5,643.94,497.81
2016,8,7,13,0,433.0,377.0,3.9,17.0,775.0,735.71,567.23
2016,8,7,13,15,269.5,405.0,3.95,17.0,651.5,602.07,466.41
2016,8,7,13,30,106.0,433.0,4.0,17.0,528.0,456.45,354.87
2016,8,7,13,45,142.5,425.5,4.1,17.0,549.5,489.76,381.76
2016,8,7,14,0,179.0,418.0,4.2,17.0,571.0,506.0,395.13
2016,8,7,14,15,189.0,401.5,4.3,17.0,558.0,491.74,385.14
2016,8,7,14,30,199.0,385.0,4.4,17.0,545.0,476.18,374.14
2016,8,7,14,45,326.0,330.5,4.5,17.0,579.0,517.46,408.27
2016,8,7,15,0,453.0,276.0,4.6,17.0,613.0,547.46,432.73
2016,8,7,15,15,673.5,181.0,4.6,16.5,650.5,582.08,461.42
2016,8,7,15,30,894.0,86.0,4.6,16.0,688.0,583.27,462.92
2016,8,7,15,45,877.0,84.5,4.65,16.0,641.0,529.87,418.94
2016,8,7,16,0,860.0,83.0,4.7,16.0,594.0,475.8,373.38
2016,8,7,16,15,840.0,80.5,4.65,16.0,544.0,419.27,324.45
2016,8,7,16,30,820.0,78.0,4.6,16.0,494.0,362.3,274.05
2016,8,7,16,45,789.5,75.0,4.55,16.0,441.0,302.41,220.8
2016,8,7,17,0,759.0,72.0,4.5,16.0,388.0,244.63,169.32
2016,8,7,17,15,720.5,67.5,4.45,15.5,334.5,186.6,119.8
2016,8,7,17,30,682.0,63.0,4.4,15.0,281.0,132.3,77.48
2016,8,7,17,45,621.5,58.0,4.35,15.0,228.5,77.0,43.24
2016,8,7,18,0,561.0,53.0,4.3,15.0,176.0,43.67,33.16
2016,8,7,18,15,471.5,44.5,4.2,14.5,129.0,36.68,26.63
2016,8,7,18,30,382.0,36.0,4.1,14.0,82.0,29.76,19.82
2016,8,7,18,45,229.0,23.5,4.1,14.0,47.5,19.29,6.09
2016,8,7,19,0,76.0,11.0,4.1,14.0,13.0,8.65,0.0
2016,8,7,19,15,38.0,5.5,4.05,14.0,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,5,45,189.0,16.5,4.15,13.5,38.0,13.35,1.17
2016,8,8,6,0,378.0,33.0,4.3,14.0,76.0,27.3,17.57
2016,8,8,6,15,466.5,41.0,4.2,14.0,122.0,33.88,24.18
2016,8,8,6,30,555.0,49.0,4.1,14.0,168.0,40.55,30.51
2016,8,8,6,45,608.0,55.5,4.0,14.5,218.5,72.08,40.5
2016,8,8,7,0,661.0,62.0,3.9,15.0,269.0,123.68,71.45
2016,8,8,7,15,330.5,81.0,3.8,15.0,184.5,123.02,84.09
2016,8,8,7,30,0.0,100.0,3.7,15.0,100.0,76.38,59.26
2016,8,8,7,45,0.0,118.5,3.65,15.0,118.5,90.68,71.1
2016,8,8,8,0,0.0,137.0,3.6,15.0,137.0,105.13,82.9
2016,8,8,8,15,0.0,148.0,3.55,15.0,148.0,113.96,89.92
2016,8,8,8,30,0.0,159.0,3.5,15.0,159.0,122.82,96.92
2016,8,8,8,45,8.5,196.5,3.5,15.5,202.5,156.8,124.22
2016,8,8,9,0,17.0,234.0,3.5,16.0,246.0,192.04,152.16
2016,8,8,9,15,51.0,285.0,3.55,16.0,322.5,262.99,208.8
2016,8,8,9,30,85.0,336.0,3.6,16.0,399.0,331.37,262.5
2016,8,8,9,45,147.5,359.0,3.7,16.5,474.5,409.49,322.99
2016,8,8,10,0,210.0,382.0,3.8,17.0,550.0,481.78,378.0
2016,8,8,10,15,566.5,240.5,3.9,17.0,716.5,664.86,521.49
2016,8,8,10,30,923.0,99.0,4.0,17.0,883.0,820.26,638.85
2016,8,8,10,45,926.0,101.0,4.15,17.0,906.0,848.27,657.73
2016,8,8,11,0,929.0,103.0,4.3,17.0,929.0,872.9,675.08
2016,8,8,11,15,932.5,104.0,4.45,17.0,944.5,893.54,690.11
2016,8,8,11,30,936.0,105.0,4.6,17.0,960.0,910.64,702.74
2016,8,8,11,45,936.5,106.0,4.8,17.0,968.0,921.49,711.44
2016,8,8,12,0,937.0,107.0,5.0,17.0,976.0,928.6,717.64
2016,8,8,12,15,937.0,107.0,5.15,17.0,976.5,930.62,719.98
2016,8,8,12,30,937.0,107.0,5.3,17.0,977.0,928.89,719.78
2016,8,8,12,45,937.0,106.0,5.5,17.0,970.0,922.5,716.66
2016,8,8,13,0,937.0,105.0,5.7,17.0,963.0,912.36,710.89
2016,8,8,13,15,934.0,104.5,5.8,16.5,948.0,896.41,701.75
2016,8,8,13,30,931.0,104.0,5.9,16.0,933.0,876.88,690.02
2016,8,8,13,45,928.0,102.5,6.0,16.0,910.5,852.93,673.69
2016,8,8,14,0,925.0,101.0,6.1,16.0,888.0,825.59,654.81
2016,8,8,14,15,918.5,99.5,6.1,16.0,858.5,792.34,631.04
2016,8,8,14,30,912.0,98.0,6.1,16.0,829.0,756.17,604.34
2016,8,8,14,45,903.0,96.5,6.2,16.0,793.0,715.57,573.32
2016,8,8,15,0,894.0,95.0,6.3,16.0,757.0,672.61,539.81
2016,8,8,15,15,882.0,93.0,6.3,15.5,715.5,625.28,502.82
2016,8,8,15,30,870.0,91.0,6.3,15.0,674.0,576.33,463.52
2016,8,8,15,45,568.0,171.0,6.3,15.0,541.0,452.71,363.21
2016,8,8,16,0,266.0,251.0,6.3,15.0,408.0,335.2,268.56
2016,8,8,16,15,133.0,197.0,6.2,15.0,275.5,215.08,171.76
2016,8,8,16,30,0.0,143.0,6.1,15.0,143.0,109.76,86.77
2016,8,8,16,45,0.0,126.5,6.05,15.0,126.5,96.75,76.23
2016,8,8,17,0,0.0,110.0,6.0,15.0,110.0,83.87,65.62
2016,8,8,17,15,0.0,94.5,5.9,14.5,94.5,71.85,55.74
2016,8,8,17,30,0.0,79.0,5.8,14.0,79.0,59.96,45.79
2016,8,8,17,45,279.0,64.5,5.75,14.0,125.0,62.69,40.38
2016,8,8,18,0,558.0,50.0,5.7,14.0,171.0,41.34,31.2
2016,8,8,18,15,467.5,42.0,5.6,14.0,124.5,34.68,24.88
2016,8,8,18,30,377.0,34.0,5.5,14.0,78.0,28.11,18.29
2016,8,8,18,45,231.5,22.0,5.4,14.0,45.0,18.06,4.09
2016,8,8,19,0,86.0,10.0,5.3,14.0,12.0,7.87,0.0
2016,8,8,19,15,43.0,5.0,5.2,13.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,45,180.0,16.5,3.65,13.5,37.0,13.34,0.24
2016,8,9,6,0,360.0,33.0,3.7,14.0,74.0,27.24,17.44
2016,8,9,6,15,451.0,41.5,3.45,14.0,119.5,34.19,24.44
2016,8,9,6,30,542.0,50.0,3.2,14.0,165.0,41.23,31.1
2016,8,9,6,45,593.0,57.5,3.0,14.0,215.0,74.47,42.35
2016,8,9,7,0,644.0,65.0,2.8,14.0,265.0,125.96,74.14
2016,8,9,7,15,683.5,69.5,2.5,14.0,317.5,178.66,115.34
2016,8,9,7,30,723.0,74.0,2.2,14.0,370.0,237.75,165.72
2016,8,9,7,45,752.5,77.5,1.9,14.5,421.5,293.84,214.77
2016,8,9,8,0,782.0,81.0,1.6,15.0,473.0,352.02,264.82
2016,8,9,8,15,803.0,84.0,1.4,15.0,522.0,408.07,312.59
2016,8,9,8,30,824.0,87.0,1.2,15.0,571.0,464.64,358.94
2016,8,9,8,45,842.5,88.5,1.0,15.5,617.5,517.03,399.49
2016,8,9,9,0,861.0,90.0,0.8,16.0,664.0,569.96,438.24
2016,8,9,9,15,873.0,92.0,0.8,16.0,705.5,618.71,474.83
2016,8,9,9,30,885.0,94.0,0.8,16.0,747.0,665.89,509.23
2016,8,9,9,45,896.5,94.5,0.8,16.5,783.0,709.51,539.25
2016,8,9,10,0,908.0,95.0,0.8,17.0,819.0,751.0,566.96
2016,8,9,10,15,915.0,96.0,0.95,17.0,849.0,787.21,592.75
2016,8,9,10,30,922.0,97.0,1.1,17.0,879.0,820.56,616.08
2016,8,9,10,45,928.0,97.0,1.25,17.5,902.0,849.13,634.99
2016,8,9,11,0,934.0,97.0,1.4,18.0,925.0,874.46,651.7
2016,8,9,11,15,937.0,97.5,1.6,18.0,940.5,894.33,666.64
2016,8,9,11,30,940.0,98.0,1.8,18.0,956.0,910.6,679.23
2016,8,9,11,45,941.0,98.5,2.0,18.0,963.5,921.47,688.24
2016,8,9,12,0,942.0,99.0,2.2,18.0,971.0,928.58,694.79
2016,8,9,12,15,942.0,99.0,2.35,18.0,971.5,930.58,697.47
2016,8,9,12,30,942.0,99.0,2.5,18.0,972.0,928.8,697.69
2016,8,9,12,45,938.5,100.5,2.7,18.0,963.5,921.56,694.7
2016,8,9,13,0,935.0,102.0,2.9,18.0,955.0,910.62,689.17
2016,8,9,13,15,932.0,101.0,3.0,18.0,940.0,894.16,679.11
2016,8,9,13,30,929.0,100.0,3.1,18.0,925.0,874.13,666.6
2016,8,9,13,45,923.0,100.0,3.25,18.0,902.0,849.1,650.87
2016,8,9,14,0,917.0,100.0,3.4,18.0,879.0,820.83,632.74
2016,8,9,14,15,910.5,99.0,3.45,17.5,849.5,788.18,611.97
2016,8,9,14,30,904.0,98.0,3.5,17.0,820.0,752.64,588.32
2016,8,9,14,45,893.0,97.5,3.6,17.0,784.0,711.76,558.4
2016,8,9,15,0,882.0,97.0,3.7,17.0,748.0,668.72,526.15
2016,8,9,15,15,870.5,95.0,3.7,17.0,707.0,622.08,490.08
2016,8,9,15,30,859.0,93.0,3.7,17.0,666.0,573.8,451.84
2016,8,9,15,45,840.0,91.5,3.7,17.0,619.5,520.77,408.9
2016,8,9,16,0,821.0,90.0,3.7,17.0,573.0,468.46,365.32
2016,8,9,16,15,800.0,87.0,3.65,16.5,524.0,412.05,317.91
2016,8,9,16,30,779.0,84.0,3.6,16.0,475.0,356.14,269.56
2016,8,9,16,45,746.5,81.0,3.55,16.0,423.0,297.62,218.01
2016,8,9,17,0,714.0,78.0,3.5,16.0,371.0,241.51,168.42
2016,8,9,17,15,673.5,73.0,3.55,15.5,318.5,182.18,118.15
2016,8,9,17,30,633.0,68.0,3.6,15.0,266.0,129.4,76.91
2016,8,9,17,45,564.5,62.5,3.65,15.0,214.5,78.99,45.91
2016,8,9,18,0,496.0,57.0,3.7,15.0,163.0,46.3,35.43
2016,8,9,18,15,402.5,47.0,3.7,14.5,117.5,38.31,27.98
2016,8,9,18,30,309.0,37.0,3.7,14.0,72.0,30.35,20.08
2016,8,9,18,45,154.5,18.5,3.7,14.0,36.0,14.94,1.04
2016,8,9,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
