Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,164.0,16.5,3.05,13.5,35.0,13.32,0.0
2016,8,10,6,0,328.0,33.0,3.1,14.0,70.0,27.13,17.25
2016,8,10,6,15,420.5,42.5,3.0,14.0,115.0,34.82,24.96
2016,8,10,6,30,513.0,52.0,2.9,14.0,160.0,42.55,32.26
2016,8,10,6,45,572.0,58.5,2.8,14.5,210.0,75.74,43.29
2016,8,10,7,0,631.0,65.0,2.7,15.0,260.0,126.26,74.48
2016,8,10,7,15,671.5,70.0,2.55,15.0,312.5,178.92,115.76
2016,8,10,7,30,712.0,75.0,2.4,15.0,365.0,238.1,166.17
2016,8,10,7,45,741.0,79.5,2.25,15.0,416.5,294.43,215.86
2016,8,10,8,0,770.0,84.0,2.1,15.0,468.0,352.84,266.93
2016,8,10,8,15,792.5,87.0,2.05,15.0,517.5,409.01,315.45
2016,8,10,8,30,815.0,90.0,2.0,15.0,567.0,465.85,363.15
2016,8,10,8,45,833.0,92.0,1.95,15.5,613.5,519.83,406.49
2016,8,10,9,0,851.0,94.0,1.9,16.0,660.0,570.67,445.99
2016,8,10,9,15,863.5,96.5,1.9,16.0,701.5,619.82,483.98
2016,8,10,9,30,876.0,99.0,1.9,16.0,743.0,667.45,519.82
2016,8,10,9,45,880.0,103.5,1.95,16.5,778.0,709.3,549.84
2016,8,10,10,0,884.0,108.0,2.0,17.0,813.0,748.49,577.26
2016,8,10,10,15,892.0,109.5,2.1,17.0,843.0,785.17,603.42
2016,8,10,10,30,900.0,111.0,2.2,17.0,873.0,819.12,626.73
2016,8,10,10,45,907.0,111.0,2.3,17.0,896.5,847.97,646.49
2016,8,10,11,0,914.0,111.0,2.4,17.0,920.0,873.69,664.13
2016,8,10,11,15,917.5,111.5,2.45,17.0,936.0,893.61,677.44
2016,8,10,11,30,921.0,112.0,2.5,17.0,952.0,910.01,688.47
2016,8,10,11,45,924.0,112.0,2.65,17.0,960.5,921.95,697.42
2016,8,10,12,0,927.0,112.0,2.8,17.0,969.0,930.22,704.01
2016,8,10,12,15,927.5,112.0,2.9,17.0,969.0,932.59,706.29
2016,8,10,12,30,928.0,112.0,3.0,17.0,969.0,931.23,706.16
2016,8,10,12,45,924.0,113.0,3.15,17.0,960.5,923.11,701.88
2016,8,10,13,0,920.0,114.0,3.3,17.0,952.0,911.34,695.16
2016,8,10,13,15,916.5,113.5,3.45,17.0,936.5,895.07,685.33
2016,8,10,13,30,913.0,113.0,3.6,17.0,921.0,875.29,673.03
2016,8,10,13,45,909.5,111.0,3.75,17.0,898.5,850.73,657.3
2016,8,10,14,0,906.0,109.0,3.9,17.0,876.0,822.86,639.11
2016,8,10,14,15,899.0,107.5,4.0,16.5,846.5,789.59,617.83
2016,8,10,14,30,892.0,106.0,4.1,16.0,817.0,753.5,593.49
2016,8,10,14,45,883.0,104.0,4.2,16.0,781.0,712.94,563.47
2016,8,10,15,0,874.0,102.0,4.3,16.0,745.0,670.09,531.17
2016,8,10,15,15,642.0,179.0,4.25,15.5,637.0,566.68,450.32
2016,8,10,15,30,410.0,256.0,4.2,15.0,529.0,463.63,369.28
2016,8,10,15,45,371.0,245.0,4.2,15.0,479.0,402.59,321.1
2016,8,10,16,0,332.0,234.0,4.2,15.0,429.0,353.58,281.49
2016,8,10,16,15,174.5,205.0,4.1,15.0,307.0,239.34,190.34
2016,8,10,16,30,17.0,176.0,4.0,15.0,185.0,141.09,112.27
2016,8,10,16,45,8.5,137.0,3.95,15.0,141.5,107.26,84.7
2016,8,10,17,0,0.0,98.0,3.9,15.0,98.0,74.92,58.06
2016,8,10,17,15,0.0,84.0,3.8,14.5,84.0,64.11,49.18
2016,8,10,17,30,0.0,70.0,3.7,14.0,70.0,53.4,40.21
2016,8,10,17,45,260.0,61.0,3.65,14.0,115.5,59.93,38.31
2016,8,10,18,0,520.0,52.0,3.6,14.0,161.0,42.62,32.3
2016,8,10,18,15,427.0,42.5,3.5,13.5,115.5,34.87,25.04
2016,8,10,18,30,334.0,33.0,3.4,13.0,70.0,27.16,17.32
2016,8,10,18,45,167.0,16.5,3.3,13.0,35.0,13.34,0.0
2016,8,10,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,5,45,126.5,17.0,2.0,12.5,31.0,13.01,0.0
2016,8,11,6,0,253.0,34.0,2.2,13.0,62.0,25.98,16.26
2016,8,11,6,15,341.0,47.0,2.25,13.0,105.5,38.0,27.84
2016,8,11,6,30,429.0,60.0,2.3,13.0,149.0,48.19,37.4
2016,8,11,6,45,478.0,71.0,2.4,13.5,196.5,82.01,50.89
2016,8,11,7,0,527.0,82.0,2.5,14.0,244.0,129.58,81.88
2016,8,11,7,15,263.5,80.5,2.45,14.0,161.5,113.93,79.79
2016,8,11,7,30,0.0,79.0,2.4,14.0,79.0,60.61,46.15
2016,8,11,7,45,36.5,142.0,2.35,14.5,160.0,121.58,96.06
2016,8,11,8,0,73.0,205.0,2.3,15.0,241.0,186.74,148.6
2016,8,11,8,15,115.0,231.5,2.25,15.0,295.0,236.48,188.26
2016,8,11,8,30,157.0,258.0,2.2,15.0,349.0,286.06,227.64
2016,8,11,8,45,448.5,199.0,2.2,15.5,489.5,413.76,327.51
2016,8,11,9,0,740.0,140.0,2.2,16.0,630.0,556.54,436.93
2016,8,11,9,15,755.5,144.0,2.2,16.0,672.0,605.74,474.21
2016,8,11,9,30,771.0,148.0,2.2,16.0,714.0,651.78,508.92
2016,8,11,9,45,815.5,135.0,2.2,16.5,759.5,702.94,546.02
2016,8,11,10,0,860.0,122.0,2.2,17.0,805.0,746.47,577.02
2016,8,11,10,15,868.0,123.5,2.2,17.0,835.0,782.41,602.32
2016,8,11,10,30,876.0,125.0,2.2,17.0,865.0,815.68,624.44
2016,8,11,10,45,880.0,127.0,2.25,17.0,887.5,843.29,642.94
2016,8,11,11,0,884.0,129.0,2.3,17.0,910.0,867.7,659.28
2016,8,11,11,15,888.0,130.0,2.35,17.0,926.0,887.92,672.82
2016,8,11,11,30,892.0,131.0,2.4,17.0,942.0,904.76,684.14
2016,8,11,11,45,894.0,131.5,2.45,17.5,950.0,915.94,690.43
2016,8,11,12,0,896.0,132.0,2.5,18.0,958.0,923.56,694.44
2016,8,11,12,15,896.0,132.0,2.55,18.0,958.0,925.38,695.98
2016,8,11,12,30,896.0,132.0,2.6,18.0,958.0,923.6,695.25
2016,8,11,12,45,898.5,129.5,2.7,18.0,952.0,918.23,692.63
2016,8,11,13,0,901.0,127.0,2.8,18.0,946.0,909.19,687.61
2016,8,11,13,15,897.5,126.0,2.85,17.5,930.5,892.69,678.46
2016,8,11,13,30,894.0,125.0,2.9,17.0,915.0,872.73,666.96
2016,8,11,13,45,890.5,123.0,3.0,17.0,892.5,848.54,651.57
2016,8,11,14,0,887.0,121.0,3.1,17.0,870.0,821.08,633.81
2016,8,11,14,15,879.5,119.5,3.15,17.0,840.0,787.9,611.56
2016,8,11,14,30,872.0,118.0,3.2,17.0,810.0,751.97,586.16
2016,8,11,14,45,863.5,115.0,3.25,17.0,774.5,711.47,556.63
2016,8,11,15,0,855.0,112.0,3.3,17.0,739.0,668.69,524.74
2016,8,11,15,15,842.0,109.5,3.3,16.5,697.5,625.92,492.67
2016,8,11,15,30,829.0,107.0,3.3,16.0,656.0,576.44,454.66
2016,8,11,15,45,813.5,103.0,3.35,16.0,610.0,523.15,411.91
2016,8,11,16,0,798.0,99.0,3.4,16.0,564.0,469.26,367.4
2016,8,11,16,15,775.0,95.5,3.4,15.5,514.5,412.44,319.88
2016,8,11,16,30,752.0,92.0,3.4,15.0,465.0,356.38,271.59
2016,8,11,16,45,722.5,87.0,3.4,15.0,413.0,296.03,218.58
2016,8,11,17,0,693.0,82.0,3.4,15.0,361.0,239.63,168.59
2016,8,11,17,15,650.5,76.0,3.35,14.5,309.0,182.53,120.0
2016,8,11,17,30,608.0,70.0,3.3,14.0,257.0,129.79,78.47
2016,8,11,17,45,547.0,62.5,3.3,14.0,206.0,79.44,46.47
2016,8,11,18,0,486.0,55.0,3.3,14.0,155.0,44.73,34.14
2016,8,11,18,15,394.0,44.0,3.15,14.0,110.0,35.92,25.86
2016,8,11,18,30,302.0,33.0,3.0,14.0,65.0,27.08,16.99
2016,8,11,18,45,151.0,16.5,2.9,14.0,32.5,13.33,0.0
2016,8,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,167.5,15.5,1.9,12.5,33.0,12.54,0.0
2016,8,12,6,0,335.0,31.0,2.0,13.0,66.0,25.55,15.79
2016,8,12,6,15,428.0,40.5,1.95,13.0,111.5,33.31,23.7
2016,8,12,6,30,521.0,50.0,1.9,13.0,157.0,41.1,31.09
2016,8,12,6,45,583.5,56.5,1.85,13.5,208.5,78.07,43.92
2016,8,12,7,0,646.0,63.0,1.8,14.0,260.0,130.09,76.95
2016,8,12,7,15,686.5,68.0,1.8,14.0,312.5,186.6,121.96
2016,8,12,7,30,727.0,73.0,1.8,14.0,365.0,244.2,171.4
2016,8,12,7,45,448.5,141.0,1.8,14.5,329.0,256.43,194.2
2016,8,12,8,0,170.0,209.0,1.8,15.0,293.0,229.81,181.05
2016,8,12,8,15,150.0,232.5,1.8,15.0,312.5,252.44,200.28
2016,8,12,8,30,130.0,256.0,1.8,15.0,332.0,272.86,216.91
2016,8,12,8,45,114.0,276.0,1.85,15.5,346.5,290.34,230.32
2016,8,12,9,0,98.0,296.0,1.9,16.0,361.0,297.21,235.06
2016,8,12,9,15,495.0,195.0,1.9,16.0,553.5,489.03,386.4
2016,8,12,9,30,892.0,94.0,1.9,16.0,746.0,678.97,529.97
2016,8,12,9,45,890.0,101.5,1.95,16.5,779.5,720.16,558.03
2016,8,12,10,0,888.0,109.0,2.0,17.0,813.0,758.16,584.38
2016,8,12,10,15,488.0,253.0,2.1,17.0,642.0,621.14,480.34
2016,8,12,10,30,88.0,397.0,2.2,17.0,471.0,407.08,314.93
2016,8,12,10,45,184.0,408.0,2.3,17.0,568.5,513.57,397.52
2016,8,12,11,0,280.0,419.0,2.4,17.0,666.0,624.6,479.68
2016,8,12,11,15,250.0,433.5,2.5,17.0,657.0,618.89,474.17
2016,8,12,11,30,220.0,448.0,2.6,17.0,648.0,595.22,456.68
2016,8,12,11,45,135.5,429.0,2.75,17.0,552.5,506.66,390.52
2016,8,12,12,0,51.0,410.0,2.9,17.0,457.0,398.63,308.33
2016,8,12,12,15,80.0,431.0,2.95,17.0,504.5,443.79,343.59
2016,8,12,12,30,109.0,452.0,3.0,17.0,552.0,488.52,377.55
2016,8,12,12,45,97.5,443.0,3.15,17.0,532.5,469.13,363.0
2016,8,12,13,0,86.0,434.0,3.3,17.0,513.0,449.36,348.39
2016,8,12,13,15,106.0,433.0,3.35,17.0,528.0,463.67,360.04
2016,8,12,13,30,126.0,432.0,3.4,17.0,543.0,492.15,381.98
2016,8,12,13,45,93.5,405.0,3.45,17.0,486.5,422.07,328.93
2016,8,12,14,0,61.0,378.0,3.5,17.0,430.0,368.79,288.19
2016,8,12,14,15,78.5,374.0,3.5,17.0,438.5,375.68,294.41
2016,8,12,14,30,96.0,370.0,3.5,17.0,447.0,381.11,299.26
2016,8,12,14,45,109.0,355.0,3.5,17.0,438.5,372.17,292.98
2016,8,12,15,0,122.0,340.0,3.5,17.0,430.0,372.68,293.88
2016,8,12,15,15,120.0,319.5,3.45,17.0,403.5,346.28,273.64
2016,8,12,15,30,118.0,299.0,3.4,17.0,377.0,319.83,253.24
2016,8,12,15,45,97.5,273.0,3.4,17.0,334.5,271.46,215.27
2016,8,12,16,0,77.0,247.0,3.4,17.0,292.0,234.04,185.69
2016,8,12,16,15,94.0,227.5,3.3,16.5,277.5,219.5,174.23
2016,8,12,16,30,111.0,208.0,3.2,16.0,263.0,207.96,164.67
2016,8,12,16,45,84.5,182.0,3.15,16.0,221.5,166.71,131.25
2016,8,12,17,0,58.0,156.0,3.1,16.0,180.0,133.73,104.71
2016,8,12,17,15,51.5,135.0,3.05,16.0,153.5,111.45,86.35
2016,8,12,17,30,45.0,114.0,3.0,16.0,127.0,90.18,68.91
2016,8,12,17,45,275.0,83.0,2.95,16.0,140.5,77.34,51.97
2016,8,12,18,0,505.0,52.0,2.9,16.0,154.0,42.57,31.92
2016,8,12,18,15,408.5,42.0,2.85,15.5,109.0,34.44,24.35
2016,8,12,18,30,312.0,32.0,2.8,15.0,64.0,26.34,16.08
2016,8,12,18,45,156.0,16.0,2.8,15.0,32.0,12.96,0.0
2016,8,12,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,45,150.5,16.0,2.3,13.5,31.0,12.95,0.0
2016,8,13,6,0,301.0,32.0,2.4,14.0,62.0,26.28,16.16
2016,8,13,6,15,396.0,42.0,2.35,14.0,106.5,34.35,24.46
2016,8,13,6,30,491.0,52.0,2.3,14.0,151.0,42.44,32.12
2016,8,13,6,45,553.5,58.5,2.25,14.5,201.0,79.56,45.32
2016,8,13,7,0,616.0,65.0,2.2,15.0,251.0,129.99,77.77
2016,8,13,7,15,321.0,105.5,2.15,15.0,204.0,146.0,103.83
2016,8,13,7,30,26.0,146.0,2.1,15.0,157.0,118.92,93.9
2016,8,13,7,45,61.0,176.5,2.1,15.5,205.5,155.96,123.32
2016,8,13,8,0,96.0,207.0,2.1,16.0,254.0,197.57,156.35
2016,8,13,8,15,105.0,230.5,2.0,16.0,287.0,227.1,180.12
2016,8,13,8,30,114.0,254.0,1.9,16.0,320.0,264.65,209.95
2016,8,13,8,45,77.5,260.0,1.85,16.5,306.5,251.02,198.6
2016,8,13,9,0,41.0,266.0,1.8,17.0,293.0,240.42,189.4
2016,8,13,9,15,52.5,293.0,1.85,17.0,330.0,273.39,215.11
2016,8,13,9,30,64.0,320.0,1.9,17.0,367.0,307.55,241.35
2016,8,13,9,45,70.0,340.5,2.0,17.5,394.0,333.28,260.39
2016,8,13,10,0,76.0,361.0,2.1,18.0,421.0,359.39,279.57
2016,8,13,10,15,97.5,383.5,2.2,18.0,463.5,399.44,309.98
2016,8,13,10,30,119.0,406.0,2.3,18.0,506.0,454.93,351.47
2016,8,13,10,45,138.0,420.5,2.45,18.0,539.5,488.4,376.43
2016,8,13,11,0,157.0,435.0,2.6,18.0,573.0,522.16,401.61
2016,8,13,11,15,126.0,436.5,2.7,18.0,548.5,501.19,385.25
2016,8,13,11,30,95.0,438.0,2.8,18.0,524.0,461.8,355.56
2016,8,13,11,45,90.5,439.5,2.95,18.0,522.0,460.67,354.96
2016,8,13,12,0,86.0,441.0,3.1,18.0,520.0,458.91,353.72
2016,8,13,12,15,114.0,449.5,3.25,18.0,554.5,509.16,391.89
2016,8,13,12,30,142.0,458.0,3.4,18.0,589.0,541.4,416.46
2016,8,13,12,45,121.5,449.0,3.55,18.0,560.5,513.65,395.73
2016,8,13,13,0,101.0,440.0,3.7,18.0,532.0,468.84,362.53
2016,8,13,13,15,104.5,429.5,3.8,18.0,523.0,460.11,356.67
2016,8,13,13,30,108.0,419.0,3.9,18.0,514.0,450.76,350.19
2016,8,13,13,45,84.5,398.5,4.05,18.0,471.5,409.66,319.03
2016,8,13,14,0,61.0,378.0,4.2,18.0,429.0,369.46,288.37
2016,8,13,14,15,77.5,373.0,4.25,18.0,436.0,374.74,293.35
2016,8,13,14,30,94.0,368.0,4.3,18.0,443.0,378.64,297.08
2016,8,13,14,45,90.5,349.5,4.35,18.0,418.5,355.28,279.42
2016,8,13,15,0,87.0,331.0,4.4,18.0,394.0,332.02,261.76
2016,8,13,15,15,76.5,307.0,4.4,17.5,360.5,299.92,237.36
2016,8,13,15,30,66.0,283.0,4.4,17.0,327.0,268.78,213.44
2016,8,13,15,45,37.5,235.5,4.4,17.0,260.5,209.96,166.63
2016,8,13,16,0,9.0,188.0,4.4,17.0,194.0,150.08,118.5
2016,8,13,16,15,4.5,163.5,4.4,17.0,166.5,128.13,100.94
2016,8,13,16,30,0.0,139.0,4.4,17.0,139.0,106.9,83.81
2016,8,13,16,45,0.0,119.0,4.4,17.0,119.0,91.2,71.05
2016,8,13,17,0,0.0,99.0,4.4,17.0,99.0,75.69,58.3
2016,8,13,17,15,0.0,84.0,4.4,16.5,84.0,64.09,48.79
2016,8,13,17,30,0.0,69.0,4.4,16.0,69.0,52.62,39.2
2016,8,13,17,45,245.0,60.0,4.4,16.0,109.0,59.47,37.68
2016,8,13,18,0,490.0,51.0,4.4,16.0,149.0,41.69,31.12
2016,8,13,18,15,392.0,41.0,4.3,15.5,104.5,33.57,23.52
2016,8,13,18,30,294.0,31.0,4.2,15.0,60.0,25.48,15.1
2016,8,13,18,45,147.0,15.5,4.1,15.0,30.0,12.56,0.0
2016,8,13,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,154.0,15.5,2.5,13.5,30.5,12.56,0.0
2016,8,14,6,0,308.0,31.0,2.6,14.0,61.0,25.51,15.36
2016,8,14,6,15,404.5,40.5,2.6,14.0,106.0,33.21,23.43
2016,8,14,6,30,501.0,50.0,2.6,14.0,151.0,40.98,30.8
2016,8,14,6,45,561.5,57.0,2.6,14.5,201.0,80.54,45.36
2016,8,14,7,0,622.0,64.0,2.6,15.0,251.0,131.82,78.95
2016,8,14,7,15,311.0,86.0,2.6,15.0,179.5,130.11,91.15
2016,8,14,7,30,0.0,108.0,2.6,15.0,108.0,82.49,64.43
2016,8,14,7,45,0.0,116.0,2.65,15.0,116.0,88.96,69.7
2016,8,14,8,0,0.0,124.0,2.7,15.0,124.0,95.4,74.83
2016,8,14,8,15,1.5,148.0,2.7,15.0,149.0,114.9,90.74
2016,8,14,8,30,3.0,172.0,2.7,15.0,174.0,134.8,106.79
2016,8,14,8,45,6.5,191.5,2.7,15.5,196.0,152.53,120.73
2016,8,14,9,0,10.0,211.0,2.7,16.0,218.0,170.74,134.92
2016,8,14,9,15,11.5,225.0,2.65,16.0,233.5,183.71,145.01
2016,8,14,9,30,13.0,239.0,2.6,16.0,249.0,196.84,155.2
2016,8,14,9,45,26.5,283.0,2.6,16.5,304.5,253.67,199.78
2016,8,14,10,0,40.0,327.0,2.6,17.0,360.0,303.8,238.17
2016,8,14,10,15,50.5,352.0,2.6,17.0,394.5,336.23,262.88
2016,8,14,10,30,61.0,377.0,2.6,17.0,429.0,369.37,287.98
2016,8,14,10,45,99.0,404.5,2.6,17.0,491.0,427.94,332.79
2016,8,14,11,0,137.0,432.0,2.6,17.0,553.0,503.9,389.57
2016,8,14,11,15,108.5,430.0,2.6,17.0,527.0,465.05,359.54
2016,8,14,11,30,80.0,428.0,2.6,17.0,501.0,440.42,340.4
2016,8,14,11,45,77.0,430.0,2.65,17.5,500.5,440.89,340.12
2016,8,14,12,0,74.0,432.0,2.7,18.0,500.0,440.82,339.34
2016,8,14,12,15,167.5,439.0,2.75,18.0,592.5,548.6,421.45
2016,8,14,12,30,261.0,446.0,2.8,18.0,685.0,654.44,499.49
2016,8,14,12,45,187.5,444.5,2.9,18.0,615.5,569.21,436.21
2016,8,14,13,0,114.0,443.0,3.0,18.0,546.0,500.64,384.84
2016,8,14,13,15,118.5,436.0,3.1,18.0,541.5,495.33,381.83
2016,8,14,13,30,123.0,429.0,3.2,18.0,537.0,489.16,377.86
2016,8,14,13,45,93.5,404.0,3.35,18.0,484.5,422.81,328.24
2016,8,14,14,0,64.0,379.0,3.5,18.0,432.0,373.43,290.82
2016,8,14,14,15,69.0,368.5,3.6,17.5,424.0,364.95,285.61
2016,8,14,14,30,74.0,358.0,3.7,17.0,416.0,355.9,279.77
2016,8,14,14,45,53.0,321.0,3.85,17.0,362.0,304.99,240.36
2016,8,14,15,0,32.0,284.0,4.0,17.0,308.0,256.05,202.12
2016,8,14,15,15,28.0,263.0,4.1,16.5,283.0,233.28,184.86
2016,8,14,15,30,24.0,242.0,4.2,16.0,258.0,203.58,161.76
2016,8,14,15,45,20.0,221.0,4.3,16.0,234.0,183.01,145.5
2016,8,14,16,0,16.0,200.0,4.4,16.0,210.0,162.94,129.52
2016,8,14,16,15,8.0,168.0,4.4,16.0,173.0,133.17,105.46
2016,8,14,16,30,0.0,136.0,4.4,16.0,136.0,104.64,82.27
2016,8,14,16,45,0.0,109.5,4.45,16.0,109.5,83.99,65.32
2016,8,14,17,0,0.0,83.0,4.5,16.0,83.0,63.62,48.38
2016,8,14,17,15,0.0,70.5,4.45,15.5,70.5,54.02,40.46
2016,8,14,17,30,0.0,58.0,4.4,15.0,58.0,44.43,32.4
2016,8,14,17,45,220.5,57.0,4.35,15.0,100.0,56.19,35.68
2016,8,14,18,0,441.0,56.0,4.3,15.0,142.0,45.34,34.43
2016,8,14,18,15,341.5,44.0,4.15,14.5,98.5,35.79,25.49
2016,8,14,18,30,242.0,32.0,4.0,14.0,55.0,24.43,14.0
2016,8,14,18,45,121.0,16.0,3.85,14.0,27.5,12.22,0.0
2016,8,14,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,173.0,14.5,2.7,12.5,31.5,11.78,0.0
2016,8,15,6,0,346.0,29.0,2.8,13.0,63.0,24.02,14.02
2016,8,15,6,15,446.0,38.0,2.7,13.0,109.5,31.47,21.97
2016,8,15,6,30,546.0,47.0,2.6,13.0,156.0,39.02,29.17
2016,8,15,6,45,607.5,53.5,2.55,13.5,207.5,82.49,45.15
2016,8,15,7,0,669.0,60.0,2.5,14.0,259.0,139.2,83.28
2016,8,15,7,15,334.5,71.0,2.45,14.0,170.5,123.64,85.12
2016,8,15,7,30,0.0,82.0,2.4,14.0,82.0,62.88,48.1
2016,8,15,7,45,7.0,126.0,2.4,14.5,129.5,98.78,77.92
2016,8,15,8,0,14.0,170.0,2.4,15.0,177.0,136.09,108.35
2016,8,15,8,15,36.0,204.0,2.4,15.0,224.5,178.08,142.24
2016,8,15,8,30,58.0,238.0,2.4,15.0,272.0,219.48,175.39
2016,8,15,8,45,66.5,262.0,2.4,15.5,304.0,248.19,197.73
2016,8,15,9,0,75.0,286.0,2.4,16.0,336.0,277.85,220.55
2016,8,15,9,15,79.0,307.0,2.4,16.0,362.0,303.0,239.94
2016,8,15,9,30,83.0,328.0,2.4,16.0,388.0,328.46,259.38
2016,8,15,9,45,219.0,334.5,2.45,16.0,504.5,446.17,351.77
2016,8,15,10,0,355.0,341.0,2.5,16.0,621.0,575.07,449.55
2016,8,15,10,15,645.0,221.0,2.55,16.0,752.5,725.6,564.08
2016,8,15,10,30,935.0,101.0,2.6,16.0,884.0,852.98,656.7
2016,8,15,10,45,940.0,102.0,2.7,16.5,907.0,882.08,674.5
2016,8,15,11,0,945.0,103.0,2.8,17.0,930.0,907.8,690.81
2016,8,15,11,15,948.0,103.5,2.9,17.0,945.5,927.82,704.54
2016,8,15,11,30,951.0,104.0,3.0,17.0,961.0,944.16,715.88
2016,8,15,11,45,640.5,264.5,3.1,17.0,844.0,846.5,645.99
2016,8,15,12,0,330.0,425.0,3.2,17.0,727.0,698.92,534.82
2016,8,15,12,15,397.5,397.0,3.3,17.0,760.5,734.58,563.56
2016,8,15,12,30,465.0,369.0,3.4,17.0,794.0,783.46,599.98
2016,8,15,12,45,320.0,408.5,3.5,17.0,700.0,671.98,517.2
2016,8,15,13,0,175.0,448.0,3.6,17.0,606.0,559.95,432.67
2016,8,15,13,15,554.0,278.5,3.65,17.0,765.0,761.74,590.49
2016,8,15,13,30,933.0,109.0,3.7,17.0,924.0,901.45,693.39
2016,8,15,13,45,516.5,253.5,3.75,17.0,703.0,681.85,531.2
2016,8,15,14,0,100.0,398.0,3.8,17.0,482.0,419.97,327.72
2016,8,15,14,15,185.5,380.0,3.8,16.5,528.5,479.17,376.66
2016,8,15,14,30,271.0,362.0,3.8,16.0,575.0,530.63,417.9
2016,8,15,14,45,319.5,331.0,3.85,16.0,570.5,524.32,414.21
2016,8,15,15,0,368.0,300.0,3.9,16.0,566.0,513.42,406.92
2016,8,15,15,15,328.0,290.0,3.8,16.0,517.0,461.41,366.41
2016,8,15,15,30,288.0,280.0,3.7,16.0,468.0,411.93,327.59
2016,8,15,15,45,166.5,254.5,3.65,16.0,361.5,301.71,240.53
2016,8,15,16,0,45.0,229.0,3.6,16.0,255.0,205.66,163.82
2016,8,15,16,15,145.5,212.5,3.5,15.5,285.0,236.24,188.31
2016,8,15,16,30,246.0,196.0,3.4,15.0,315.0,253.78,200.27
2016,8,15,16,45,495.5,132.5,3.35,15.0,337.0,266.08,201.73
2016,8,15,17,0,745.0,69.0,3.3,15.0,359.0,247.43,173.74
2016,8,15,17,15,703.0,64.5,3.15,14.5,306.0,188.59,123.0
2016,8,15,17,30,661.0,60.0,3.0,14.0,253.0,131.22,77.11
2016,8,15,17,45,599.5,53.0,2.95,14.0,201.5,77.64,42.43
2016,8,15,18,0,538.0,46.0,2.9,14.0,150.0,38.21,28.24
2016,8,15,18,15,435.0,37.0,2.8,14.0,104.0,30.65,21.04
2016,8,15,18,30,332.0,28.0,2.7,14.0,58.0,23.21,12.64
2016,8,15,18,45,166.0,14.0,2.65,14.0,29.0,11.02,0.0
2016,8,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,5,45,149.0,15.0,2.3,12.5,29.0,12.18,0.0
2016,8,16,6,0,298.0,30.0,2.4,13.0,58.0,24.7,14.37
2016,8,16,6,15,398.0,40.5,2.35,13.0,103.5,33.24,23.48
2016,8,16,6,30,498.0,51.0,2.3,13.0,149.0,41.8,31.62
2016,8,16,6,45,558.5,59.0,2.3,13.5,199.5,85.46,48.73
2016,8,16,7,0,619.0,67.0,2.3,14.0,250.0,137.85,84.21
2016,8,16,7,15,309.5,92.0,2.3,14.0,183.5,136.97,97.43
2016,8,16,7,30,0.0,117.0,2.3,14.0,117.0,89.34,70.46
2016,8,16,7,45,2.0,136.5,2.3,14.0,137.5,105.33,83.67
2016,8,16,8,0,4.0,156.0,2.3,14.0,158.0,121.72,97.0
2016,8,16,8,15,17.5,188.0,2.35,14.0,198.0,153.16,122.53
2016,8,16,8,30,31.0,220.0,2.4,14.0,238.0,192.34,154.2
2016,8,16,8,45,113.0,258.0,2.45,14.5,330.5,278.39,223.0
2016,8,16,9,0,195.0,296.0,2.5,15.0,423.0,365.51,291.28
2016,8,16,9,15,126.0,304.5,2.5,15.0,389.0,341.22,271.21
2016,8,16,9,30,57.0,313.0,2.5,15.0,355.0,298.89,236.87
2016,8,16,9,45,74.0,339.0,2.55,15.5,396.0,337.03,266.26
2016,8,16,10,0,91.0,365.0,2.6,16.0,437.0,376.49,296.01
2016,8,16,10,15,87.5,378.0,2.6,16.0,449.5,389.51,305.34
2016,8,16,10,30,84.0,391.0,2.6,16.0,462.0,402.03,314.36
2016,8,16,10,45,76.5,397.5,2.65,16.5,463.5,404.82,315.41
2016,8,16,11,0,69.0,404.0,2.7,17.0,465.0,406.89,315.96
2016,8,16,11,15,117.5,426.0,2.7,17.0,531.5,487.96,377.57
2016,8,16,11,30,166.0,448.0,2.7,17.0,598.0,553.69,426.51
2016,8,16,11,45,155.0,451.5,2.75,17.0,592.0,549.61,422.83
2016,8,16,12,0,144.0,455.0,2.8,17.0,586.0,544.39,418.76
2016,8,16,12,15,92.0,422.0,2.8,17.0,506.0,449.74,347.72
2016,8,16,12,30,40.0,389.0,2.8,17.0,426.0,372.37,288.49
2016,8,16,12,45,57.0,405.5,2.85,17.0,457.5,402.13,311.94
2016,8,16,13,0,74.0,422.0,2.9,17.0,489.0,431.25,334.36
2016,8,16,13,15,98.5,424.0,2.9,17.0,511.5,452.62,351.14
2016,8,16,13,30,123.0,426.0,2.9,17.0,534.0,488.69,378.69
2016,8,16,13,45,110.5,411.0,2.95,17.0,506.0,444.92,346.04
2016,8,16,14,0,98.0,396.0,3.0,17.0,478.0,417.41,325.6
2016,8,16,14,15,187.0,377.5,3.05,17.0,526.5,479.21,374.85
2016,8,16,14,30,276.0,359.0,3.1,17.0,575.0,533.04,416.88
2016,8,16,14,45,289.5,337.5,3.15,17.0,554.5,510.44,400.36
2016,8,16,15,0,303.0,316.0,3.2,17.0,534.0,485.92,382.49
2016,8,16,15,15,272.5,301.5,3.3,16.5,489.0,438.4,346.89
2016,8,16,15,30,242.0,287.0,3.4,16.0,444.0,383.29,304.91
2016,8,16,15,45,142.5,256.5,3.5,16.0,347.5,291.6,232.49
2016,8,16,16,0,43.0,226.0,3.6,16.0,251.0,202.63,161.45
2016,8,16,16,15,35.0,202.0,3.6,15.5,221.0,176.11,140.59
2016,8,16,16,30,27.0,178.0,3.6,15.0,191.0,150.71,120.29
2016,8,16,16,45,13.5,141.5,3.6,15.0,148.0,112.56,89.11
2016,8,16,17,0,0.0,105.0,3.6,15.0,105.0,80.25,62.63
2016,8,16,17,15,0.0,88.5,3.55,14.5,88.5,67.42,52.03
2016,8,16,17,30,0.0,72.0,3.5,14.0,72.0,54.75,41.35
2016,8,16,17,45,205.5,64.5,3.5,14.0,103.0,61.21,40.37
2016,8,16,18,0,411.0,57.0,3.5,14.0,134.0,46.08,35.15
2016,8,16,18,15,310.5,43.5,3.4,13.5,91.0,33.17,23.19
2016,8,16,18,30,210.0,30.0,3.3,13.0,48.0,22.82,11.89
2016,8,16,18,45,105.0,15.0,3.25,13.0,24.0,11.8,0.0
2016,8,16,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,5,45,107.0,15.5,2.45,13.5,25.0,12.2,0.0
2016,8,17,6,0,214.0,31.0,2.6,14.0,50.0,23.59,13.16
2016,8,17,6,15,309.0,43.5,2.55,14.0,92.0,33.19,23.29
2016,8,17,6,30,404.0,56.0,2.5,14.0,134.0,45.09,34.37
2016,8,17,6,45,469.5,65.5,2.5,14.5,183.0,86.21,51.72
2016,8,17,7,0,535.0,75.0,2.5,15.0,232.0,135.31,85.4
2016,8,17,7,15,277.5,107.5,2.4,15.0,190.0,141.04,101.9
2016,8,17,7,30,20.0,140.0,2.3,15.0,148.0,111.79,88.28
2016,8,17,7,45,12.5,148.5,2.25,15.5,154.0,117.89,93.34
2016,8,17,8,0,5.0,157.0,2.2,16.0,160.0,122.97,97.26
2016,8,17,8,15,17.0,186.5,2.1,16.0,196.5,151.95,120.6
2016,8,17,8,30,29.0,216.0,2.0,16.0,233.0,188.49,149.84
2016,8,17,8,45,51.0,250.0,1.95,16.0,282.5,231.13,183.64
2016,8,17,9,0,73.0,284.0,1.9,16.0,332.0,276.38,219.11
2016,8,17,9,15,138.0,310.0,1.9,16.0,407.5,354.48,280.18
2016,8,17,9,30,203.0,336.0,1.9,16.0,483.0,428.62,337.03
2016,8,17,9,45,277.0,338.0,1.95,16.5,549.0,505.44,394.55
2016,8,17,10,0,351.0,340.0,2.0,17.0,615.0,575.1,445.73
2016,8,17,10,15,603.0,234.5,2.05,17.0,728.0,710.14,547.62
2016,8,17,10,30,855.0,129.0,2.1,17.0,841.0,820.55,628.13
2016,8,17,10,45,860.5,131.0,2.15,17.5,864.0,848.91,645.13
2016,8,17,11,0,866.0,133.0,2.2,18.0,887.0,874.18,660.74
2016,8,17,11,15,537.5,288.5,2.25,18.0,759.5,762.46,578.71
2016,8,17,11,30,209.0,444.0,2.3,18.0,632.0,589.49,448.84
2016,8,17,11,45,233.0,444.0,2.35,18.0,655.0,613.9,468.24
2016,8,17,12,0,257.0,444.0,2.4,18.0,678.0,654.54,497.55
2016,8,17,12,15,568.0,289.5,2.45,18.0,806.0,813.34,617.4
2016,8,17,12,30,879.0,135.0,2.5,18.0,934.0,928.22,699.07
2016,8,17,12,45,874.5,136.5,2.6,18.0,925.5,919.87,693.37
2016,8,17,13,0,870.0,138.0,2.7,18.0,917.0,908.05,686.54
2016,8,17,13,15,866.0,137.0,2.8,17.5,901.0,891.06,677.5
2016,8,17,13,30,862.0,136.0,2.9,17.0,885.0,870.74,666.13
2016,8,17,13,45,857.0,134.0,3.0,17.0,861.5,845.47,649.99
2016,8,17,14,0,852.0,132.0,3.1,17.0,838.0,817.12,631.59
2016,8,17,14,15,843.5,130.0,3.25,17.0,808.0,792.41,615.92
2016,8,17,14,30,835.0,128.0,3.4,17.0,778.0,754.88,589.65
2016,8,17,14,45,824.0,125.5,3.55,17.0,741.5,712.74,559.37
2016,8,17,15,0,813.0,123.0,3.7,17.0,705.0,668.63,526.84
2016,8,17,15,15,798.0,120.0,3.7,16.5,663.0,619.85,490.43
2016,8,17,15,30,783.0,117.0,3.7,16.0,621.0,569.96,452.11
2016,8,17,15,45,763.0,113.5,3.75,16.0,574.5,516.18,408.95
2016,8,17,16,0,743.0,110.0,3.8,16.0,528.0,461.88,364.18
2016,8,17,16,15,717.0,105.5,3.75,15.5,478.5,404.51,316.31
2016,8,17,16,30,691.0,101.0,3.7,15.0,429.0,348.41,268.16
2016,8,17,16,45,655.5,95.5,3.65,15.0,377.5,290.13,217.09
2016,8,17,17,0,620.0,90.0,3.6,15.0,326.0,234.86,168.35
2016,8,17,17,15,572.0,82.5,3.5,14.5,275.0,178.97,120.86
2016,8,17,17,30,524.0,75.0,3.4,14.0,224.0,128.29,80.56
2016,8,17,17,45,452.5,65.5,3.35,14.0,175.0,80.09,48.6
2016,8,17,18,0,381.0,56.0,3.3,14.0,126.0,42.62,32.05
2016,8,17,18,15,281.5,42.5,3.2,14.0,85.0,32.28,22.29
2016,8,17,18,30,182.0,29.0,3.1,14.0,44.0,21.99,10.54
2016,8,17,18,45,91.0,14.5,3.05,14.0,22.0,11.41,0.0
2016,8,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,98.5,15.5,2.0,13.5,24.0,12.2,0.0
2016,8,18,6,0,197.0,31.0,2.1,14.0,48.0,23.51,12.82
2016,8,18,6,15,294.5,44.0,2.15,14.0,90.0,33.45,23.47
2016,8,18,6,30,392.0,57.0,2.2,14.0,132.0,47.17,36.18
2016,8,18,6,45,457.5,67.0,2.25,14.5,180.5,88.17,53.36
2016,8,18,7,0,523.0,77.0,2.3,15.0,229.0,137.17,87.41
2016,8,18,7,15,569.5,84.0,2.3,15.0,279.5,187.65,128.4
2016,8,18,7,30,616.0,91.0,2.3,15.0,330.0,243.12,175.92
2016,8,18,7,45,647.0,97.5,2.35,15.5,380.5,297.91,223.71
2016,8,18,8,0,678.0,104.0,2.4,16.0,431.0,355.21,272.91
2016,8,18,8,15,703.5,109.0,2.4,16.0,479.5,410.98,320.41
2016,8,18,8,30,729.0,114.0,2.4,16.0,528.0,467.96,367.63
2016,8,18,8,45,743.5,119.5,2.4,16.0,572.5,520.43,410.14
2016,8,18,9,0,758.0,125.0,2.4,16.0,617.0,571.57,450.47
2016,8,18,9,15,773.0,128.0,2.4,16.0,658.0,620.2,487.9
2016,8,18,9,30,788.0,131.0,2.4,16.0,699.0,667.74,523.6
2016,8,18,9,45,559.5,238.0,2.4,16.5,651.5,632.57,493.33
2016,8,18,10,0,331.0,345.0,2.4,17.0,604.0,566.61,439.98
2016,8,18,10,15,491.0,292.5,2.45,17.0,692.5,672.12,520.36
2016,8,18,10,30,651.0,240.0,2.5,17.0,781.0,776.6,597.16
2016,8,18,10,45,664.0,239.5,2.6,17.0,804.5,805.95,617.58
2016,8,18,11,0,677.0,239.0,2.7,17.0,828.0,833.03,636.94
2016,8,18,11,15,682.0,241.0,2.75,17.0,842.5,852.86,650.69
2016,8,18,11,30,687.0,243.0,2.8,17.0,857.0,869.8,662.48
2016,8,18,11,45,695.0,240.0,2.9,17.0,866.0,881.94,671.5
2016,8,18,12,0,703.0,237.0,3.0,17.0,875.0,890.99,678.44
2016,8,18,12,15,703.0,237.0,3.0,17.0,874.5,892.31,679.26
2016,8,18,12,30,703.0,237.0,3.0,17.0,874.0,890.39,677.95
2016,8,18,12,45,701.5,235.5,3.05,17.0,866.5,882.52,672.97
2016,8,18,13,0,700.0,234.0,3.1,17.0,859.0,871.48,665.85
2016,8,18,13,15,695.0,232.5,3.15,17.0,843.0,854.28,654.39
2016,8,18,13,30,690.0,231.0,3.2,17.0,827.0,834.17,640.86
2016,8,18,13,45,567.5,277.0,3.25,17.0,759.0,751.43,580.32
2016,8,18,14,0,445.0,323.0,3.3,17.0,691.0,676.06,524.24
2016,8,18,14,15,555.0,267.0,3.35,17.0,708.5,695.74,541.92
2016,8,18,14,30,665.0,211.0,3.4,17.0,726.0,711.38,555.5
2016,8,18,14,45,435.5,271.0,3.5,17.0,602.0,569.77,447.72
2016,8,18,15,0,206.0,331.0,3.6,17.0,478.0,425.71,335.94
2016,8,18,15,15,312.5,286.5,3.6,16.5,494.5,452.45,359.21
2016,8,18,15,30,419.0,242.0,3.6,16.0,511.0,467.66,371.99
2016,8,18,15,45,346.5,237.5,3.6,16.0,449.0,392.32,312.41
2016,8,18,16,0,274.0,233.0,3.6,16.0,387.0,333.38,265.33
2016,8,18,16,15,193.5,215.5,3.55,15.5,319.5,260.47,207.36
2016,8,18,16,30,113.0,198.0,3.5,15.0,252.0,203.74,162.26
2016,8,18,16,45,75.0,170.0,3.45,15.0,204.0,156.46,123.92
2016,8,18,17,0,37.0,142.0,3.4,15.0,156.0,119.38,94.13
2016,8,18,17,15,26.5,121.0,3.3,14.5,130.5,97.62,76.41
2016,8,18,17,30,16.0,100.0,3.2,14.0,105.0,76.77,59.34
2016,8,18,17,45,130.5,82.5,3.15,14.0,107.0,69.35,49.42
2016,8,18,18,0,245.0,65.0,3.1,14.0,109.0,47.79,36.56
2016,8,18,18,15,170.0,45.0,3.0,14.0,71.0,33.48,23.22
2016,8,18,18,30,95.0,25.0,2.9,14.0,33.0,18.93,7.54
2016,8,18,18,45,47.5,12.5,2.85,14.0,16.5,9.83,0.0
2016,8,18,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,5,45,35.5,11.5,2.7,13.5,14.5,9.05,0.0
2016,8,19,6,0,71.0,23.0,2.9,14.0,29.0,17.55,7.88
2016,8,19,6,15,124.5,45.0,2.95,14.0,65.0,33.37,23.35
2016,8,19,6,30,178.0,67.0,3.0,14.0,101.0,50.2,38.81
2016,8,19,6,45,227.0,88.5,3.05,14.5,145.0,84.13,57.83
2016,8,19,7,0,276.0,110.0,3.1,15.0,189.0,124.56,87.8
2016,8,19,7,15,155.5,127.5,2.95,15.0,173.5,131.66,99.41
2016,8,19,7,30,35.0,145.0,2.8,15.0,158.0,122.17,96.55
2016,8,19,7,45,90.5,173.5,2.7,15.5,215.5,165.73,131.06
2016,8,19,8,0,146.0,202.0,2.6,16.0,273.0,221.77,175.82
2016,8,19,8,15,135.0,225.5,2.5,16.0,296.0,246.84,196.45
2016,8,19,8,30,124.0,249.0,2.4,16.0,319.0,270.69,215.62
2016,8,19,8,45,214.0,262.0,2.3,16.5,395.5,338.63,268.92
2016,8,19,9,0,304.0,275.0,2.2,17.0,472.0,424.97,335.28
2016,8,19,9,15,154.0,228.0,2.15,17.0,328.0,295.55,234.2
2016,8,19,9,30,4.0,181.0,2.1,17.0,184.0,144.5,112.36
2016,8,19,9,45,7.5,208.0,2.05,17.0,214.0,169.21,132.28
2016,8,19,10,0,11.0,235.0,2.0,17.0,244.0,194.42,152.05
2016,8,19,10,15,114.5,317.5,2.0,17.0,412.5,373.46,293.15
2016,8,19,10,30,218.0,400.0,2.0,17.0,581.0,537.13,415.69
2016,8,19,10,45,352.5,366.5,2.05,17.0,668.5,642.25,493.67
2016,8,19,11,0,487.0,333.0,2.1,17.0,756.0,752.45,573.54
2016,8,19,11,15,560.0,301.5,2.15,17.0,795.5,799.01,606.91
2016,8,19,11,30,633.0,270.0,2.2,17.0,835.0,848.14,642.22
2016,8,19,11,45,630.5,274.5,2.25,17.5,841.0,856.96,646.75
2016,8,19,12,0,628.0,279.0,2.3,18.0,847.0,862.74,649.6
2016,8,19,12,15,549.0,320.5,2.35,18.0,817.5,827.05,623.5
2016,8,19,12,30,470.0,362.0,2.4,18.0,788.0,790.84,597.11
2016,8,19,12,45,554.0,314.5,2.45,18.0,811.5,820.06,620.41
2016,8,19,13,0,638.0,267.0,2.5,18.0,835.0,848.07,642.12
2016,8,19,13,15,633.0,265.0,2.55,18.0,820.0,831.11,630.68
2016,8,19,13,30,628.0,263.0,2.6,18.0,805.0,811.43,617.69
2016,8,19,13,45,619.5,259.5,2.7,18.0,782.0,784.98,600.16
2016,8,19,14,0,611.0,256.0,2.8,18.0,759.0,756.27,580.81
2016,8,19,14,15,521.0,279.0,2.8,17.5,697.0,681.92,527.53
2016,8,19,14,30,431.0,302.0,2.8,17.0,635.0,614.28,478.24
2016,8,19,14,45,496.5,267.5,2.85,17.0,633.5,611.26,477.93
2016,8,19,15,0,562.0,233.0,2.9,17.0,632.0,601.29,471.61
2016,8,19,15,15,543.5,225.0,2.9,17.0,592.0,555.04,436.52
2016,8,19,15,30,525.0,217.0,2.9,17.0,552.0,508.76,400.92
2016,8,19,15,45,402.5,223.5,2.9,17.0,469.0,420.16,331.89
2016,8,19,16,0,280.0,230.0,2.9,17.0,386.0,334.62,264.69
2016,8,19,16,15,353.5,200.5,2.95,16.5,378.5,322.56,254.17
2016,8,19,16,30,427.0,171.0,3.0,16.0,371.0,308.53,240.15
2016,8,19,16,45,394.0,156.0,3.1,16.0,323.5,257.46,197.05
2016,8,19,17,0,361.0,141.0,3.2,16.0,276.0,205.57,153.19
2016,8,19,17,15,318.0,123.0,3.2,15.5,228.5,158.33,114.22
2016,8,19,17,30,275.0,105.0,3.2,15.0,181.0,116.18,80.88
2016,8,19,17,45,225.5,84.0,3.25,15.0,137.5,76.84,52.45
2016,8,19,18,0,176.0,63.0,3.3,15.0,94.0,46.01,34.79
2016,8,19,18,15,119.5,41.0,3.25,15.0,59.0,30.49,20.45
2016,8,19,18,30,63.0,19.0,3.2,15.0,24.0,14.58,3.68
2016,8,19,18,45,31.5,9.5,3.2,15.0,12.0,7.47,0.0
2016,8,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
