Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,5.5,2.1,14.0,5.5,4.33,0.0
2016,8,20,6,0,0.0,11.0,2.2,14.0,11.0,8.35,0.65
2016,8,20,6,15,0.0,26.0,2.2,14.0,26.0,19.83,11.58
2016,8,20,6,30,0.0,41.0,2.2,14.0,41.0,31.36,22.18
2016,8,20,6,45,0.0,60.0,2.2,14.5,60.0,45.54,33.29
2016,8,20,7,0,0.0,79.0,2.2,15.0,79.0,59.98,45.64
2016,8,20,7,15,0.0,99.0,2.15,15.0,99.0,75.42,58.71
2016,8,20,7,30,0.0,119.0,2.1,15.0,119.0,91.09,71.76
2016,8,20,7,45,11.0,146.5,2.1,15.5,152.0,116.29,92.13
2016,8,20,8,0,22.0,174.0,2.1,16.0,185.0,143.11,113.64
2016,8,20,8,15,31.0,198.5,2.05,16.0,215.0,173.49,138.1
2016,8,20,8,30,40.0,223.0,2.0,16.0,245.0,200.98,159.96
2016,8,20,8,45,63.5,254.0,2.0,16.0,293.0,242.98,193.3
2016,8,20,9,0,87.0,285.0,2.0,16.0,341.0,287.63,228.36
2016,8,20,9,15,55.5,276.0,2.0,16.0,312.5,264.87,209.66
2016,8,20,9,30,24.0,267.0,2.0,16.0,284.0,228.57,180.25
2016,8,20,9,45,20.5,266.0,2.05,16.5,281.5,226.44,178.0
2016,8,20,10,0,17.0,265.0,2.1,17.0,279.0,223.95,175.38
2016,8,20,10,15,45.5,323.0,2.15,17.0,360.5,310.41,243.09
2016,8,20,10,30,74.0,381.0,2.2,17.0,442.0,388.39,302.56
2016,8,20,10,45,273.0,358.5,2.25,17.0,593.0,570.08,442.09
2016,8,20,11,0,472.0,336.0,2.3,17.0,744.0,744.59,569.78
2016,8,20,11,15,411.0,371.0,2.4,17.0,731.0,731.93,558.1
2016,8,20,11,30,350.0,406.0,2.5,17.0,718.0,702.29,536.11
2016,8,20,11,45,282.5,426.5,2.65,17.0,679.5,664.75,508.42
2016,8,20,12,0,215.0,447.0,2.8,17.0,641.0,606.9,465.9
2016,8,20,12,15,220.0,446.0,2.85,17.0,644.5,610.99,469.54
2016,8,20,12,30,225.0,445.0,2.9,17.0,648.0,613.82,471.91
2016,8,20,12,45,233.5,431.5,3.0,17.0,640.5,606.85,467.67
2016,8,20,13,0,242.0,418.0,3.1,17.0,633.0,615.82,474.85
2016,8,20,13,15,219.5,420.5,3.1,17.0,612.5,576.44,445.84
2016,8,20,13,30,197.0,423.0,3.1,17.0,592.0,553.95,429.12
2016,8,20,13,45,206.0,409.0,3.15,17.0,582.0,542.53,421.55
2016,8,20,14,0,215.0,395.0,3.2,17.0,572.0,529.78,412.9
2016,8,20,14,15,182.0,381.0,3.2,17.0,527.0,483.02,377.66
2016,8,20,14,30,149.0,367.0,3.2,17.0,482.0,437.7,343.32
2016,8,20,14,45,112.0,341.0,3.2,17.0,425.0,368.01,289.98
2016,8,20,15,0,75.0,315.0,3.2,17.0,368.0,314.67,248.56
2016,8,20,15,15,63.5,289.5,3.2,17.0,332.5,280.83,222.4
2016,8,20,15,30,52.0,264.0,3.2,17.0,297.0,248.13,196.84
2016,8,20,15,45,35.0,230.5,3.2,17.0,252.0,207.04,164.3
2016,8,20,16,0,18.0,197.0,3.2,17.0,207.0,162.43,128.6
2016,8,20,16,15,9.0,170.5,3.25,16.5,175.5,136.18,107.8
2016,8,20,16,30,0.0,144.0,3.3,16.0,144.0,111.19,87.8
2016,8,20,16,45,0.0,117.0,3.35,16.0,117.0,89.91,70.34
2016,8,20,17,0,0.0,90.0,3.4,16.0,90.0,68.95,52.93
2016,8,20,17,15,0.0,75.0,3.4,15.5,75.0,57.35,43.3
2016,8,20,17,30,0.0,60.0,3.4,15.0,60.0,45.88,33.6
2016,8,20,17,45,128.0,59.5,3.4,15.0,81.5,53.7,35.96
2016,8,20,18,0,256.0,59.0,3.4,15.0,103.0,43.74,32.75
2016,8,20,18,15,177.5,40.5,3.3,15.0,65.5,30.28,20.14
2016,8,20,18,30,99.0,22.0,3.2,15.0,28.0,16.62,3.75
2016,8,20,18,45,49.5,11.0,3.15,15.0,14.0,8.65,0.0
2016,8,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,5,45,51.5,13.0,2.8,13.5,17.0,10.23,0.0
2016,8,21,6,0,103.0,26.0,3.0,14.0,34.0,19.69,8.81
2016,8,21,6,15,175.0,45.5,3.0,14.0,72.0,33.91,23.7
2016,8,21,6,30,247.0,65.0,3.0,14.0,110.0,51.65,35.92
2016,8,21,6,45,306.0,81.0,3.05,14.5,155.0,88.33,58.03
2016,8,21,7,0,365.0,97.0,3.1,15.0,200.0,132.35,90.34
2016,8,21,7,15,182.5,96.0,3.05,15.0,147.5,116.96,86.11
2016,8,21,7,30,0.0,95.0,3.0,15.0,95.0,72.85,56.38
2016,8,21,7,45,0.0,112.5,2.95,15.0,112.5,86.54,67.77
2016,8,21,8,0,0.0,130.0,2.9,15.0,130.0,100.38,79.09
2016,8,21,8,15,6.0,160.0,2.85,15.0,163.5,126.87,100.74
2016,8,21,8,30,12.0,190.0,2.8,15.0,197.0,154.35,122.99
2016,8,21,8,45,17.0,212.5,2.75,15.5,223.0,176.14,140.14
2016,8,21,9,0,22.0,235.0,2.7,16.0,249.0,198.57,157.62
2016,8,21,9,15,26.0,256.0,2.7,16.0,273.5,219.71,174.2
2016,8,21,9,30,30.0,277.0,2.7,16.0,298.0,252.27,199.7
2016,8,21,9,45,40.5,305.0,2.7,16.0,335.5,286.58,226.42
2016,8,21,10,0,51.0,333.0,2.7,16.0,373.0,321.89,253.67
2016,8,21,10,15,171.0,358.0,2.75,16.0,498.0,456.72,359.39
2016,8,21,10,30,291.0,383.0,2.8,16.0,623.0,599.92,467.38
2016,8,21,10,45,389.0,357.0,2.85,16.5,687.0,668.33,517.69
2016,8,21,11,0,487.0,331.0,2.9,17.0,751.0,755.58,580.58
2016,8,21,11,15,393.0,375.5,2.95,17.0,718.0,707.79,543.76
2016,8,21,11,30,299.0,420.0,3.0,17.0,685.0,671.63,515.5
2016,8,21,11,45,314.5,419.0,3.1,17.0,700.0,688.68,528.63
2016,8,21,12,0,330.0,418.0,3.2,17.0,715.0,704.24,540.37
2016,8,21,12,15,215.5,428.0,3.3,17.0,622.0,591.56,456.49
2016,8,21,12,30,101.0,438.0,3.4,17.0,529.0,477.27,369.67
2016,8,21,12,45,85.5,424.5,3.5,17.0,501.0,449.57,349.27
2016,8,21,13,0,70.0,411.0,3.6,17.0,473.0,421.7,328.22
2016,8,21,13,15,85.5,412.0,3.65,17.0,486.5,434.65,338.84
2016,8,21,13,30,101.0,413.0,3.7,17.0,500.0,446.62,348.57
2016,8,21,13,45,85.5,393.0,3.8,17.0,465.5,412.0,322.31
2016,8,21,14,0,70.0,373.0,3.9,17.0,431.0,377.93,296.42
2016,8,21,14,15,71.5,359.5,3.9,17.0,416.5,363.79,286.06
2016,8,21,14,30,73.0,346.0,3.9,17.0,402.0,349.34,275.35
2016,8,21,14,45,66.0,325.0,3.95,17.0,374.0,321.86,254.31
2016,8,21,15,0,59.0,304.0,4.0,17.0,346.0,294.9,233.55
2016,8,21,15,15,57.0,285.5,4.0,16.5,324.0,273.84,217.75
2016,8,21,15,30,55.0,267.0,4.0,16.0,302.0,252.95,201.88
2016,8,21,15,45,53.5,247.0,4.05,16.0,279.0,231.24,184.81
2016,8,21,16,0,52.0,227.0,4.1,16.0,256.0,209.73,167.72
2016,8,21,16,15,26.0,158.5,4.1,16.0,173.0,138.25,109.66
2016,8,21,16,30,0.0,90.0,4.1,16.0,90.0,69.22,52.81
2016,8,21,16,45,0.0,79.0,4.15,16.0,79.0,60.67,45.83
2016,8,21,17,0,0.0,68.0,4.2,16.0,68.0,52.16,38.76
2016,8,21,17,15,205.0,76.5,4.15,15.5,131.5,101.88,72.17
2016,8,21,17,30,410.0,85.0,4.1,15.0,195.0,121.2,79.23
2016,8,21,17,45,345.0,70.5,4.1,15.0,149.0,76.31,47.99
2016,8,21,18,0,280.0,56.0,4.1,15.0,103.0,41.82,31.01
2016,8,21,18,15,193.5,38.5,4.0,14.5,65.5,28.93,18.89
2016,8,21,18,30,107.0,21.0,3.9,14.0,28.0,15.9,1.73
2016,8,21,18,45,53.5,10.5,3.8,14.0,14.0,8.26,0.0
2016,8,21,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,3.5,3.4,13.5,3.5,2.75,0.0
2016,8,22,6,0,0.0,7.0,3.5,14.0,7.0,5.3,0.0
2016,8,22,6,15,0.0,16.0,3.4,14.0,16.0,12.16,4.86
2016,8,22,6,30,0.0,25.0,3.3,14.0,25.0,19.03,10.51
2016,8,22,6,45,0.0,35.0,3.25,14.5,35.0,26.7,17.21
2016,8,22,7,0,0.0,45.0,3.2,15.0,45.0,34.39,23.83
2016,8,22,7,15,0.0,56.0,3.1,15.0,56.0,42.87,31.08
2016,8,22,7,30,0.0,67.0,3.0,15.0,67.0,51.38,38.25
2016,8,22,7,45,0.0,85.0,2.95,15.5,85.0,65.31,49.82
2016,8,22,8,0,0.0,103.0,2.9,16.0,103.0,79.35,61.28
2016,8,22,8,15,0.0,124.0,2.8,16.0,124.0,95.89,74.81
2016,8,22,8,30,0.0,145.0,2.7,16.0,145.0,112.61,88.33
2016,8,22,8,45,4.0,172.5,2.65,16.0,175.5,136.91,107.96
2016,8,22,9,0,8.0,200.0,2.6,16.0,206.0,161.89,127.95
2016,8,22,9,15,7.5,203.0,2.6,16.0,208.5,164.55,129.74
2016,8,22,9,30,7.0,206.0,2.6,16.0,211.0,167.15,131.53
2016,8,22,9,45,9.5,224.0,2.65,16.5,231.0,184.17,144.71
2016,8,22,10,0,12.0,242.0,2.7,17.0,251.0,201.47,157.96
2016,8,22,10,15,14.0,259.5,2.75,17.0,271.0,218.2,170.97
2016,8,22,10,30,16.0,277.0,2.8,17.0,291.0,235.12,184.08
2016,8,22,10,45,47.5,340.0,2.9,17.0,381.5,332.72,260.57
2016,8,22,11,0,79.0,403.0,3.0,17.0,472.0,419.93,327.22
2016,8,22,11,15,85.5,414.0,3.1,17.0,489.5,438.02,340.57
2016,8,22,11,30,92.0,425.0,3.2,17.0,507.0,455.92,354.07
2016,8,22,11,45,70.0,409.5,3.3,17.5,472.5,422.59,327.76
2016,8,22,12,0,48.0,394.0,3.4,18.0,438.0,388.54,301.0
2016,8,22,12,15,63.5,409.5,3.5,18.0,467.0,417.4,323.48
2016,8,22,12,30,79.0,425.0,3.6,18.0,496.0,445.89,345.36
2016,8,22,12,45,90.0,426.0,3.7,18.0,506.5,456.0,353.4
2016,8,22,13,0,101.0,427.0,3.8,18.0,517.0,465.38,361.0
2016,8,22,13,15,72.5,396.5,3.9,17.5,460.5,409.6,319.14
2016,8,22,13,30,44.0,366.0,4.0,17.0,404.0,354.76,277.5
2016,8,22,13,45,38.0,345.5,4.1,17.0,377.5,329.24,258.17
2016,8,22,14,0,32.0,325.0,4.2,17.0,351.0,304.01,238.86
2016,8,22,14,15,30.5,310.5,4.25,17.0,335.0,288.06,226.79
2016,8,22,14,30,29.0,296.0,4.3,17.0,319.0,272.19,214.7
2016,8,22,14,45,27.5,280.0,4.4,17.0,301.0,255.08,201.61
2016,8,22,15,0,26.0,264.0,4.5,17.0,283.0,227.64,180.21
2016,8,22,15,15,27.5,252.0,4.5,16.5,271.0,226.69,180.21
2016,8,22,15,30,29.0,240.0,4.5,16.0,259.0,215.09,171.6
2016,8,22,15,45,21.0,214.0,4.55,16.0,227.0,179.38,142.96
2016,8,22,16,0,13.0,188.0,4.6,16.0,195.0,153.14,121.85
2016,8,22,16,15,6.5,151.0,4.5,16.0,154.5,119.9,94.78
2016,8,22,16,30,0.0,114.0,4.4,16.0,114.0,87.89,68.49
2016,8,22,16,45,0.0,103.5,4.3,16.0,103.5,79.56,61.75
2016,8,22,17,0,0.0,93.0,4.2,16.0,93.0,71.27,54.92
2016,8,22,17,15,154.5,95.0,4.05,15.5,136.0,107.38,78.97
2016,8,22,17,30,309.0,97.0,3.9,15.0,179.0,118.0,80.91
2016,8,22,17,45,257.0,78.0,3.75,15.0,135.5,75.49,49.99
2016,8,22,18,0,205.0,59.0,3.6,15.0,92.0,43.41,32.33
2016,8,22,18,15,135.0,38.0,3.45,15.0,56.5,28.37,18.2
2016,8,22,18,30,65.0,17.0,3.3,15.0,21.0,13.06,0.0
2016,8,22,18,45,32.5,8.5,3.15,15.0,10.5,6.69,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,5,45,69.5,12.5,2.8,14.5,18.0,9.83,0.0
2016,8,23,6,0,139.0,25.0,2.9,15.0,36.0,18.93,7.19
2016,8,23,6,15,228.5,41.5,2.85,15.0,75.0,31.27,21.2
2016,8,23,6,30,318.0,58.0,2.8,15.0,114.0,50.49,32.73
2016,8,23,6,45,382.5,70.5,2.75,15.5,160.5,89.73,55.54
2016,8,23,7,0,447.0,83.0,2.7,16.0,207.0,136.82,90.04
2016,8,23,7,15,223.5,99.0,2.55,16.0,161.0,129.74,94.88
2016,8,23,7,30,0.0,115.0,2.4,16.0,115.0,88.24,69.07
2016,8,23,7,45,19.5,148.5,2.3,16.0,157.5,121.12,95.85
2016,8,23,8,0,39.0,182.0,2.2,16.0,200.0,161.46,128.58
2016,8,23,8,15,24.5,184.0,2.15,16.0,196.0,154.5,122.76
2016,8,23,8,30,10.0,186.0,2.1,16.0,192.0,150.49,119.23
2016,8,23,8,45,136.5,232.0,2.05,16.5,319.0,275.38,219.66
2016,8,23,9,0,263.0,278.0,2.0,17.0,446.0,410.05,324.03
2016,8,23,9,15,503.0,212.0,2.0,17.0,559.5,533.36,419.52
2016,8,23,9,30,743.0,146.0,2.0,17.0,673.0,668.64,521.37
2016,8,23,9,45,731.5,161.5,2.05,17.0,702.0,706.74,547.96
2016,8,23,10,0,720.0,177.0,2.1,17.0,731.0,741.4,572.36
2016,8,23,10,15,730.5,180.0,2.1,17.0,760.0,778.31,598.12
2016,8,23,10,30,741.0,183.0,2.1,17.0,789.0,813.04,621.95
2016,8,23,10,45,751.0,183.5,2.15,17.5,812.0,842.52,641.18
2016,8,23,11,0,761.0,184.0,2.2,18.0,835.0,861.24,652.46
2016,8,23,11,15,765.5,185.0,2.25,18.0,850.5,880.42,665.3
2016,8,23,11,30,770.0,186.0,2.3,18.0,866.0,896.47,676.08
2016,8,23,11,45,775.0,185.0,2.35,18.0,874.0,907.97,683.89
2016,8,23,12,0,780.0,184.0,2.4,18.0,882.0,916.15,689.61
2016,8,23,12,15,780.0,184.0,2.45,18.0,881.5,917.25,690.69
2016,8,23,12,30,780.0,184.0,2.5,18.0,881.0,914.93,689.63
2016,8,23,12,45,781.5,181.0,2.55,18.0,874.0,907.86,685.49
2016,8,23,13,0,783.0,178.0,2.6,18.0,867.0,897.38,679.15
2016,8,23,13,15,778.5,177.0,2.65,18.0,851.0,880.0,668.19
2016,8,23,13,30,774.0,176.0,2.7,18.0,835.0,859.48,655.13
2016,8,23,13,45,617.5,242.5,2.8,18.0,759.0,777.32,595.96
2016,8,23,14,0,461.0,309.0,2.9,18.0,683.0,685.82,528.67
2016,8,23,14,15,460.0,296.0,2.95,17.5,657.5,656.41,509.63
2016,8,23,14,30,459.0,283.0,3.0,17.0,632.0,625.26,488.49
2016,8,23,14,45,363.5,297.0,3.15,17.0,565.0,536.02,421.6
2016,8,23,15,0,268.0,311.0,3.3,17.0,498.0,466.95,368.64
2016,8,23,15,15,191.0,295.0,3.4,17.0,424.0,378.45,300.32
2016,8,23,15,30,114.0,279.0,3.5,17.0,350.0,308.7,245.45
2016,8,23,15,45,94.5,253.5,3.65,17.0,309.5,259.56,206.85
2016,8,23,16,0,75.0,228.0,3.8,17.0,269.0,222.47,177.34
2016,8,23,16,15,66.0,204.0,3.85,16.5,237.5,193.31,154.2
2016,8,23,16,30,57.0,180.0,3.9,16.0,206.0,165.32,131.68
2016,8,23,16,45,28.5,147.5,4.0,16.0,160.5,125.77,99.58
2016,8,23,17,0,0.0,115.0,4.1,16.0,115.0,88.08,69.05
2016,8,23,17,15,209.5,98.0,4.05,15.5,152.0,120.51,87.64
2016,8,23,17,30,419.0,81.0,4.0,15.0,189.0,120.35,78.01
2016,8,23,17,45,351.5,67.0,4.0,15.0,143.5,74.97,46.37
2016,8,23,18,0,284.0,53.0,4.0,15.0,98.0,39.75,29.07
2016,8,23,18,15,192.0,35.5,3.85,14.5,61.0,26.77,16.69
2016,8,23,18,30,100.0,18.0,3.7,14.0,24.0,13.67,0.0
2016,8,23,18,45,50.0,9.0,3.6,14.0,12.0,7.08,0.0
2016,8,23,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,84.5,12.5,2.4,13.5,18.5,9.83,0.0
2016,8,24,6,0,169.0,25.0,2.5,14.0,37.0,19.02,6.63
2016,8,24,6,15,267.0,40.0,2.5,14.0,78.0,30.4,20.49
2016,8,24,6,30,365.0,55.0,2.5,14.0,119.0,50.87,31.83
2016,8,24,6,45,434.0,66.0,2.5,14.0,167.5,95.3,58.28
2016,8,24,7,0,503.0,77.0,2.5,14.0,216.0,145.66,95.65
2016,8,24,7,15,251.5,68.5,2.45,14.0,138.0,115.4,82.53
2016,8,24,7,30,0.0,60.0,2.4,14.0,60.0,45.96,33.76
2016,8,24,7,45,0.0,74.5,2.35,14.5,74.5,57.19,43.17
2016,8,24,8,0,0.0,89.0,2.3,15.0,89.0,68.47,52.41
2016,8,24,8,15,0.0,107.5,2.3,15.0,107.5,82.98,64.36
2016,8,24,8,30,0.0,126.0,2.3,15.0,126.0,97.63,76.3
2016,8,24,8,45,0.0,144.0,2.3,15.0,144.0,112.03,87.92
2016,8,24,9,0,0.0,162.0,2.3,15.0,162.0,126.57,99.56
2016,8,24,9,15,15.0,218.0,2.35,15.0,228.5,182.01,144.56
2016,8,24,9,30,30.0,274.0,2.4,15.0,295.0,251.21,199.68
2016,8,24,9,45,35.5,296.5,2.45,15.5,323.0,277.19,219.33
2016,8,24,10,0,41.0,319.0,2.5,16.0,351.0,303.71,239.31
2016,8,24,10,15,37.5,325.0,2.55,16.0,355.5,308.43,242.51
2016,8,24,10,30,34.0,331.0,2.6,16.0,360.0,312.79,245.51
2016,8,24,10,45,42.0,352.5,2.7,16.5,388.5,340.88,266.69
2016,8,24,11,0,50.0,374.0,2.8,17.0,417.0,369.33,287.88
2016,8,24,11,15,60.5,391.5,2.9,17.0,444.5,396.5,308.59
2016,8,24,11,30,71.0,409.0,3.0,17.0,472.0,423.78,329.32
2016,8,24,11,45,86.0,421.0,3.1,17.0,498.0,449.91,349.31
2016,8,24,12,0,101.0,433.0,3.2,17.0,524.0,475.82,369.08
2016,8,24,12,15,117.0,437.0,3.3,17.0,541.5,513.69,397.64
2016,8,24,12,30,133.0,441.0,3.4,17.0,559.0,531.62,411.44
2016,8,24,12,45,153.5,437.5,3.5,17.0,573.0,545.54,422.6
2016,8,24,13,0,174.0,434.0,3.6,17.0,587.0,558.16,432.84
2016,8,24,13,15,209.0,421.0,3.7,17.0,601.5,573.2,445.41
2016,8,24,13,30,244.0,408.0,3.8,17.0,616.0,603.1,468.66
2016,8,24,13,45,185.0,398.5,3.9,17.0,553.5,520.31,406.38
2016,8,24,14,0,126.0,389.0,4.0,17.0,491.0,456.71,357.8
2016,8,24,14,15,89.0,357.0,4.1,16.5,427.5,377.5,297.81
2016,8,24,14,30,52.0,325.0,4.2,16.0,364.0,316.63,250.81
2016,8,24,14,45,45.0,302.5,4.3,16.0,335.0,288.6,229.24
2016,8,24,15,0,38.0,280.0,4.4,16.0,306.0,261.21,207.9
2016,8,24,15,15,32.5,257.5,4.4,16.0,279.0,235.48,187.69
2016,8,24,15,30,27.0,235.0,4.4,16.0,252.0,201.85,160.94
2016,8,24,15,45,16.5,203.5,4.45,16.0,214.0,168.82,134.41
2016,8,24,16,0,6.0,172.0,4.5,16.0,176.0,137.2,108.82
2016,8,24,16,15,3.0,154.5,4.5,15.5,156.5,121.39,96.3
2016,8,24,16,30,0.0,137.0,4.5,15.0,137.0,106.01,84.0
2016,8,24,16,45,0.0,119.0,4.5,15.0,119.0,91.65,72.2
2016,8,24,17,0,0.0,101.0,4.5,15.0,101.0,77.43,60.37
2016,8,24,17,15,222.5,89.5,4.45,15.0,146.0,116.64,84.06
2016,8,24,17,30,445.0,78.0,4.4,15.0,191.0,121.89,78.15
2016,8,24,17,45,369.5,65.0,4.35,15.0,144.0,75.06,45.73
2016,8,24,18,0,294.0,52.0,4.3,15.0,97.0,39.11,28.44
2016,8,24,18,15,195.0,35.0,4.2,14.5,60.0,26.41,16.12
2016,8,24,18,30,96.0,18.0,4.1,14.0,23.0,13.66,0.0
2016,8,24,18,45,48.0,9.0,4.05,14.0,11.5,7.08,0.0
2016,8,24,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,104.5,11.5,2.9,13.5,19.0,9.05,0.0
2016,8,25,6,0,209.0,23.0,3.0,14.0,38.0,18.8,5.69
2016,8,25,6,15,315.5,35.5,2.95,14.0,79.5,28.99,19.2
2016,8,25,6,30,422.0,48.0,2.9,14.0,121.0,50.88,30.16
2016,8,25,6,45,497.0,55.5,2.85,14.5,170.0,94.22,54.46
2016,8,25,7,0,572.0,63.0,2.8,15.0,219.0,146.64,93.1
2016,8,25,7,15,286.0,52.5,2.75,15.0,130.5,113.2,79.12
2016,8,25,7,30,0.0,42.0,2.7,15.0,42.0,32.09,21.81
2016,8,25,7,45,0.0,49.0,2.65,15.5,49.0,37.49,26.31
2016,8,25,8,0,0.0,56.0,2.6,16.0,56.0,42.9,30.72
2016,8,25,8,15,0.0,86.0,2.6,16.0,86.0,66.15,50.1
2016,8,25,8,30,0.0,116.0,2.6,16.0,116.0,89.75,69.52
2016,8,25,8,45,0.0,121.0,2.6,16.0,121.0,93.76,72.58
2016,8,25,9,0,0.0,126.0,2.6,16.0,126.0,97.78,75.67
2016,8,25,9,15,0.0,140.5,2.65,16.0,140.5,109.43,85.0
2016,8,25,9,30,0.0,155.0,2.7,16.0,155.0,121.17,94.34
2016,8,25,9,45,3.0,174.0,2.75,16.0,176.0,138.85,108.54
2016,8,25,10,0,6.0,193.0,2.8,16.0,197.0,156.89,122.95
2016,8,25,10,15,7.5,209.5,2.85,16.0,215.5,171.98,134.88
2016,8,25,10,30,9.0,226.0,2.9,16.0,234.0,187.25,146.91
2016,8,25,10,45,19.5,282.0,2.95,16.5,299.0,243.63,191.28
2016,8,25,11,0,30.0,338.0,3.0,17.0,364.0,319.14,249.49
2016,8,25,11,15,38.0,360.0,3.0,17.0,393.5,347.72,271.2
2016,8,25,11,30,46.0,382.0,3.0,17.0,423.0,376.5,293.1
2016,8,25,11,45,47.5,384.0,3.0,17.0,426.5,380.52,295.98
2016,8,25,12,0,49.0,386.0,3.0,17.0,430.0,384.23,298.76
2016,8,25,12,15,102.5,414.0,3.0,17.0,505.5,460.31,357.71
2016,8,25,12,30,156.0,442.0,3.0,17.0,581.0,555.08,428.81
2016,8,25,12,45,199.0,433.5,3.05,17.0,609.0,584.7,451.52
2016,8,25,13,0,242.0,425.0,3.1,17.0,637.0,612.45,473.13
2016,8,25,13,15,204.0,420.5,3.15,17.0,596.5,569.68,441.09
2016,8,25,13,30,166.0,416.0,3.2,17.0,556.0,527.2,409.35
2016,8,25,13,45,160.0,403.0,3.3,17.0,535.0,504.62,393.21
2016,8,25,14,0,154.0,390.0,3.4,17.0,514.0,481.64,376.55
2016,8,25,14,15,122.5,369.0,3.5,16.5,465.0,430.96,338.8
2016,8,25,14,30,91.0,348.0,3.6,16.0,416.0,367.69,290.86
2016,8,25,14,45,70.5,319.0,3.7,16.0,370.5,322.33,255.82
2016,8,25,15,0,50.0,290.0,3.8,16.0,325.0,278.74,221.68
2016,8,25,15,15,31.5,249.0,3.85,16.0,270.5,227.84,181.36
2016,8,25,15,30,13.0,208.0,3.9,16.0,216.0,171.65,136.24
2016,8,25,15,45,10.0,191.0,3.95,16.0,197.0,155.34,123.35
2016,8,25,16,0,7.0,174.0,4.0,16.0,178.0,139.42,110.64
2016,8,25,16,15,3.5,137.5,4.0,15.5,139.5,108.17,85.3
2016,8,25,16,30,0.0,101.0,4.0,15.0,101.0,77.83,60.36
2016,8,25,16,45,0.0,88.0,4.0,15.0,88.0,67.64,51.97
2016,8,25,17,0,0.0,75.0,4.0,15.0,75.0,57.53,43.52
2016,8,25,17,15,276.0,68.5,3.9,14.5,137.5,113.44,79.26
2016,8,25,17,30,552.0,62.0,3.8,14.0,200.0,126.33,77.4
2016,8,25,17,45,473.5,53.0,3.75,14.0,151.5,75.52,42.72
2016,8,25,18,0,395.0,44.0,3.7,14.0,103.0,36.06,25.83
2016,8,25,18,15,273.5,30.5,3.55,14.0,63.5,24.99,14.68
2016,8,25,18,30,152.0,17.0,3.4,14.0,24.0,13.88,0.0
2016,8,25,18,45,76.0,8.5,3.3,14.0,12.0,6.69,0.0
2016,8,25,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,102.0,11.5,2.9,14.5,18.5,9.05,0.0
2016,8,26,6,0,204.0,23.0,3.0,15.0,37.0,18.83,4.68
2016,8,26,6,15,315.0,35.5,3.0,15.0,79.0,29.03,19.07
2016,8,26,6,30,426.0,48.0,3.0,15.0,121.0,52.63,30.62
2016,8,26,6,45,495.0,57.0,3.05,15.0,170.0,97.16,56.59
2016,8,26,7,0,564.0,66.0,3.1,15.0,219.0,150.08,96.4
2016,8,26,7,15,282.0,92.5,3.1,15.0,169.0,144.55,105.65
2016,8,26,7,30,0.0,119.0,3.1,15.0,119.0,91.57,72.18
2016,8,26,7,45,67.0,157.0,3.15,15.5,187.5,148.54,117.98
2016,8,26,8,0,134.0,195.0,3.2,16.0,256.0,217.9,173.87
2016,8,26,8,15,457.5,146.0,3.15,16.0,391.0,348.41,277.37
2016,8,26,8,30,781.0,97.0,3.1,16.0,526.0,501.16,397.97
2016,8,26,8,45,802.0,99.0,3.1,16.5,573.0,556.53,441.5
2016,8,26,9,0,823.0,101.0,3.1,17.0,620.0,611.77,484.01
2016,8,26,9,15,599.0,194.5,3.05,17.0,586.0,593.35,468.02
2016,8,26,9,30,375.0,288.0,3.0,17.0,552.0,530.74,418.07
2016,8,26,9,45,365.0,308.5,3.0,17.0,576.0,559.46,439.47
2016,8,26,10,0,355.0,329.0,3.0,17.0,600.0,586.28,458.61
2016,8,26,10,15,307.0,356.5,3.0,17.0,597.0,587.12,457.56
2016,8,26,10,30,259.0,384.0,3.0,17.0,594.0,583.91,453.53
2016,8,26,10,45,304.0,383.0,3.0,17.5,636.5,630.4,487.38
2016,8,26,11,0,349.0,382.0,3.0,18.0,679.0,677.5,520.88
2016,8,26,11,15,207.5,392.5,3.05,18.0,570.0,549.83,424.73
2016,8,26,11,30,66.0,403.0,3.1,18.0,461.0,415.37,321.25
2016,8,26,11,45,271.5,376.5,3.15,18.0,617.0,618.62,478.18
2016,8,26,12,0,477.0,350.0,3.2,18.0,773.0,803.43,613.47
2016,8,26,12,15,264.0,371.5,3.25,18.0,605.5,609.2,469.17
2016,8,26,12,30,51.0,393.0,3.3,18.0,438.0,393.31,304.1
2016,8,26,12,45,84.0,409.5,3.35,18.0,483.0,438.64,340.27
2016,8,26,13,0,117.0,426.0,3.4,18.0,528.0,501.68,388.13
2016,8,26,13,15,111.5,416.0,3.4,18.0,511.5,466.21,361.66
2016,8,26,13,30,106.0,406.0,3.4,18.0,495.0,449.16,349.17
2016,8,26,13,45,133.0,397.0,3.45,18.0,506.0,477.34,371.43
2016,8,26,14,0,160.0,388.0,3.5,18.0,517.0,485.87,378.87
2016,8,26,14,15,124.0,366.5,3.5,18.0,464.0,430.87,336.96
2016,8,26,14,30,88.0,345.0,3.5,18.0,411.0,363.46,285.35
2016,8,26,14,45,88.0,327.5,3.5,18.0,391.0,343.32,270.46
2016,8,26,15,0,88.0,310.0,3.5,18.0,371.0,323.03,255.16
2016,8,26,15,15,254.5,269.0,3.45,17.5,428.0,409.72,325.84
2016,8,26,15,30,421.0,228.0,3.4,17.0,485.0,466.93,371.42
2016,8,26,15,45,583.0,165.5,3.35,17.0,491.0,480.28,381.13
2016,8,26,16,0,745.0,103.0,3.3,17.0,497.0,468.71,369.72
2016,8,26,16,15,717.0,98.0,3.25,17.0,447.0,408.89,319.5
2016,8,26,16,30,689.0,93.0,3.2,17.0,397.0,350.65,269.5
2016,8,26,16,45,652.5,87.0,3.15,17.0,345.0,290.74,217.39
2016,8,26,17,0,616.0,81.0,3.1,17.0,293.0,234.06,167.56
2016,8,26,17,15,562.5,73.0,3.0,16.5,242.0,175.97,118.26
2016,8,26,17,30,509.0,65.0,2.9,16.0,191.0,123.88,76.46
2016,8,26,17,45,431.0,54.5,2.85,16.0,143.0,74.43,42.68
2016,8,26,18,0,353.0,44.0,2.8,16.0,95.0,35.89,25.38
2016,8,26,18,15,235.5,29.5,2.7,15.5,57.5,24.07,13.43
2016,8,26,18,30,118.0,15.0,2.6,15.0,20.0,11.8,0.0
2016,8,26,18,45,59.0,7.5,2.55,15.0,10.0,5.9,0.0
2016,8,26,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,80.5,11.0,2.9,14.5,16.5,8.65,0.0
2016,8,27,6,0,161.0,22.0,3.0,15.0,33.0,16.78,2.5
2016,8,27,6,15,263.5,37.0,3.0,15.0,73.0,28.21,18.29
2016,8,27,6,30,366.0,52.0,3.0,15.0,113.0,55.4,33.39
2016,8,27,6,45,436.5,63.0,3.0,15.0,161.5,98.21,59.59
2016,8,27,7,0,507.0,74.0,3.0,15.0,210.0,149.74,98.66
2016,8,27,7,15,253.5,78.5,3.0,15.0,146.5,127.82,92.89
2016,8,27,7,30,0.0,83.0,3.0,15.0,83.0,63.75,48.72
2016,8,27,7,45,0.0,89.0,3.0,15.0,89.0,68.47,52.61
2016,8,27,8,0,0.0,95.0,3.0,15.0,95.0,73.19,56.41
2016,8,27,8,15,0.0,115.0,3.0,15.0,115.0,88.97,69.41
2016,8,27,8,30,0.0,135.0,3.0,15.0,135.0,104.92,82.42
2016,8,27,8,45,1.0,154.0,3.05,15.5,155.0,120.8,95.07
2016,8,27,9,0,2.0,173.0,3.1,16.0,175.0,136.93,107.79
2016,8,27,9,15,3.0,180.5,3.15,16.0,183.5,143.87,113.16
2016,8,27,9,30,4.0,188.0,3.2,16.0,192.0,150.93,118.63
2016,8,27,9,45,9.5,220.5,3.25,16.5,228.5,182.08,143.34
2016,8,27,10,0,15.0,253.0,3.3,17.0,265.0,213.99,168.31
2016,8,27,10,15,18.5,276.0,3.3,17.0,291.0,236.89,186.17
2016,8,27,10,30,22.0,299.0,3.3,17.0,317.0,260.13,204.2
2016,8,27,10,45,18.0,284.0,3.35,17.0,299.0,244.55,191.64
2016,8,27,11,0,14.0,269.0,3.4,17.0,281.0,228.78,179.02
2016,8,27,11,15,23.5,312.0,3.45,17.0,333.0,274.47,215.0
2016,8,27,11,30,33.0,355.0,3.5,17.0,385.0,340.75,266.26
2016,8,27,11,45,28.5,344.0,3.55,17.0,370.0,326.89,255.2
2016,8,27,12,0,24.0,333.0,3.6,17.0,355.0,294.0,229.72
2016,8,27,12,15,26.5,340.0,3.65,17.0,364.0,321.67,251.27
2016,8,27,12,30,29.0,347.0,3.7,17.0,373.0,330.35,258.02
2016,8,27,12,45,35.5,358.5,3.75,17.0,390.0,346.67,270.86
2016,8,27,13,0,42.0,370.0,3.8,17.0,407.0,362.64,283.41
2016,8,27,13,15,50.5,373.5,3.8,17.0,417.0,372.43,291.32
2016,8,27,13,30,59.0,377.0,3.8,17.0,427.0,381.64,298.81
2016,8,27,13,45,70.0,373.0,3.8,17.0,430.5,385.25,302.17
2016,8,27,14,0,81.0,369.0,3.8,17.0,434.0,387.99,304.9
2016,8,27,14,15,92.0,358.0,3.75,17.0,429.0,383.23,301.87
2016,8,27,14,30,103.0,347.0,3.7,17.0,424.0,377.46,298.05
2016,8,27,14,45,98.0,327.5,3.7,17.0,398.0,351.27,278.09
2016,8,27,15,0,93.0,308.0,3.7,17.0,372.0,325.32,258.24
2016,8,27,15,15,69.5,278.0,3.65,17.0,324.0,278.56,221.48
2016,8,27,15,30,46.0,248.0,3.6,17.0,276.0,234.18,186.31
2016,8,27,15,45,44.5,228.0,3.6,17.0,253.5,212.88,169.62
2016,8,27,16,0,43.0,208.0,3.6,17.0,231.0,191.82,152.89
2016,8,27,16,15,37.0,186.0,3.55,16.5,204.5,167.41,133.5
2016,8,27,16,30,31.0,164.0,3.5,16.0,178.0,143.85,114.57
2016,8,27,16,45,26.5,144.0,3.45,16.0,155.0,123.3,97.68
2016,8,27,17,0,22.0,124.0,3.4,16.0,132.0,100.88,79.06
2016,8,27,17,15,15.5,103.5,3.4,16.0,108.5,81.88,63.24
2016,8,27,17,30,9.0,83.0,3.4,16.0,85.0,63.87,48.15
2016,8,27,17,45,4.5,62.5,3.45,16.0,63.5,47.07,33.86
2016,8,27,18,0,0.0,42.0,3.5,16.0,42.0,31.3,21.36
2016,8,27,18,15,0.0,25.0,3.5,15.5,25.0,18.91,8.9
2016,8,27,18,30,0.0,8.0,3.5,15.0,8.0,6.29,0.0
2016,8,27,18,45,0.0,4.0,3.5,15.0,4.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,5,45,115.5,10.5,2.05,14.0,17.5,8.26,0.0
2016,8,28,6,0,231.0,21.0,2.1,14.0,35.0,17.27,1.44
2016,8,28,6,15,346.0,32.5,2.0,14.0,77.5,26.76,17.07
2016,8,28,6,30,461.0,44.0,1.9,14.0,120.0,54.02,29.63
2016,8,28,6,45,532.5,52.0,1.85,14.5,170.0,100.65,57.5
2016,8,28,7,0,604.0,60.0,1.8,15.0,220.0,155.91,99.42
2016,8,28,7,15,302.0,87.5,1.75,15.0,167.5,147.62,107.45
2016,8,28,7,30,0.0,115.0,1.7,15.0,115.0,88.64,69.65
2016,8,28,7,45,2.0,132.5,1.7,15.0,133.5,103.37,81.84
2016,8,28,8,0,4.0,150.0,1.7,15.0,152.0,118.44,94.07
2016,8,28,8,15,19.0,180.5,1.75,15.0,191.0,150.39,120.05
2016,8,28,8,30,34.0,211.0,1.8,15.0,230.0,191.74,153.44
2016,8,28,8,45,56.0,242.0,1.9,15.5,276.0,233.62,186.6
2016,8,28,9,0,78.0,273.0,2.0,16.0,322.0,278.04,221.32
2016,8,28,9,15,133.5,298.0,2.1,16.0,388.5,353.56,280.74
2016,8,28,9,30,189.0,323.0,2.2,16.0,455.0,422.77,334.3
2016,8,28,9,45,228.5,335.5,2.35,16.5,503.5,472.82,371.96
2016,8,28,10,0,268.0,348.0,2.5,17.0,552.0,540.3,421.93
2016,8,28,10,15,581.5,230.5,2.6,17.0,693.5,719.01,558.94
2016,8,28,10,30,895.0,113.0,2.7,17.0,835.0,873.44,670.4
2016,8,28,10,45,653.5,231.5,2.85,17.5,766.5,818.56,627.63
2016,8,28,11,0,412.0,350.0,3.0,18.0,698.0,723.21,554.01
2016,8,28,11,15,410.0,357.5,3.1,18.0,709.0,737.39,564.84
2016,8,28,11,30,408.0,365.0,3.2,18.0,720.0,749.41,573.36
2016,8,28,11,45,665.0,239.0,3.35,18.0,822.5,881.59,673.66
2016,8,28,12,0,922.0,113.0,3.5,18.0,925.0,980.64,742.87
2016,8,28,12,15,921.5,113.0,3.55,18.0,923.5,981.04,742.62
2016,8,28,12,30,921.0,113.0,3.6,18.0,922.0,977.6,740.73
2016,8,28,12,45,929.0,106.5,3.7,18.0,915.5,971.91,737.77
2016,8,28,13,0,937.0,100.0,3.8,18.0,909.0,962.16,732.14
2016,8,28,13,15,933.5,99.0,3.8,17.5,892.0,943.46,721.2
2016,8,28,13,30,930.0,98.0,3.8,17.0,875.0,921.14,707.8
2016,8,28,13,45,925.5,96.5,3.8,17.0,851.0,893.94,689.67
2016,8,28,14,0,921.0,95.0,3.8,17.0,827.0,863.39,669.17
2016,8,28,14,15,913.0,93.5,3.7,17.0,795.5,826.86,643.86
2016,8,28,14,30,905.0,92.0,3.6,17.0,764.0,787.53,616.46
2016,8,28,14,45,894.5,90.5,3.55,17.0,726.0,743.8,585.8
2016,8,28,15,0,884.0,89.0,3.5,17.0,688.0,697.9,551.43
2016,8,28,15,15,870.0,86.5,3.45,17.0,644.5,646.87,512.48
2016,8,28,15,30,856.0,84.0,3.4,17.0,601.0,594.49,471.54
2016,8,28,15,45,837.0,81.5,3.35,17.0,553.0,538.36,426.6
2016,8,28,16,0,818.0,79.0,3.3,17.0,505.0,483.89,381.6
2016,8,28,16,15,792.5,75.5,3.25,16.5,454.0,423.04,331.0
2016,8,28,16,30,767.0,72.0,3.2,16.0,403.0,363.31,279.7
2016,8,28,16,45,730.0,68.0,3.15,16.0,350.0,300.94,224.8
2016,8,28,17,0,693.0,64.0,3.1,16.0,297.0,241.71,172.01
2016,8,28,17,15,641.5,58.5,3.1,15.5,245.0,179.97,118.81
2016,8,28,17,30,590.0,53.0,3.1,15.0,193.0,125.47,74.44
2016,8,28,17,45,505.5,45.0,3.1,15.0,143.5,72.52,38.45
2016,8,28,18,0,421.0,37.0,3.1,15.0,94.0,30.64,20.79
2016,8,28,18,15,285.5,25.0,3.1,15.0,56.0,20.59,9.58
2016,8,28,18,30,150.0,13.0,3.1,15.0,18.0,10.23,0.0
2016,8,28,18,45,75.0,6.5,3.1,15.0,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,91.5,10.5,3.65,13.5,16.0,8.26,0.0
2016,8,29,6,0,183.0,21.0,3.8,14.0,32.0,17.19,0.0
2016,8,29,6,15,299.0,34.0,3.8,14.0,73.0,27.82,17.84
2016,8,29,6,30,415.0,47.0,3.8,14.0,114.0,56.33,31.86
2016,8,29,6,45,207.5,43.5,3.8,14.5,77.0,59.07,35.86
2016,8,29,7,0,0.0,40.0,3.8,15.0,40.0,30.54,20.5
2016,8,29,7,15,0.0,50.0,3.75,15.0,50.0,38.24,27.13
2016,8,29,7,30,0.0,60.0,3.7,15.0,60.0,45.96,33.67
2016,8,29,7,45,0.0,77.0,3.7,15.0,77.0,59.14,44.75
2016,8,29,8,0,0.0,94.0,3.7,15.0,94.0,72.43,55.8
2016,8,29,8,15,0.0,121.0,3.7,15.0,121.0,93.81,73.5
2016,8,29,8,30,0.0,148.0,3.7,15.0,148.0,115.5,91.24
2016,8,29,8,45,317.5,153.0,3.75,15.5,351.0,335.0,271.84
2016,8,29,9,0,635.0,158.0,3.8,16.0,554.0,560.73,449.26
2016,8,29,9,15,750.5,126.5,3.8,16.0,625.5,636.95,508.22
2016,8,29,9,30,866.0,95.0,3.8,16.0,697.0,715.05,568.46
2016,8,29,9,45,887.0,91.5,3.85,16.5,735.5,761.77,601.3
2016,8,29,10,0,908.0,88.0,3.9,17.0,774.0,806.93,631.73
2016,8,29,10,15,915.5,89.0,3.95,17.0,803.5,843.77,657.07
2016,8,29,10,30,923.0,90.0,4.0,17.0,833.0,877.68,680.27
2016,8,29,10,45,929.5,90.5,4.05,17.5,855.5,907.09,698.92
2016,8,29,11,0,936.0,91.0,4.1,18.0,878.0,933.16,715.19
2016,8,29,11,15,939.5,91.5,4.15,18.0,893.5,953.02,728.52
2016,8,29,11,30,943.0,92.0,4.2,18.0,909.0,969.18,739.41
2016,8,29,11,45,946.5,91.0,4.3,18.0,916.5,980.03,747.05
2016,8,29,12,0,950.0,90.0,4.4,18.0,924.0,987.02,752.31
2016,8,29,12,15,709.0,217.5,4.5,18.0,839.5,909.7,699.28
2016,8,29,12,30,468.0,345.0,4.6,18.0,755.0,795.94,613.21
2016,8,29,12,45,688.0,229.0,4.75,18.0,824.5,892.6,689.87
2016,8,29,13,0,908.0,113.0,4.9,18.0,894.0,950.99,732.67
2016,8,29,13,15,722.5,205.5,5.0,18.0,819.5,880.36,683.29
2016,8,29,13,30,537.0,298.0,5.1,18.0,745.0,781.96,608.9
2016,8,29,13,45,718.5,200.5,5.25,18.0,780.0,837.68,655.56
2016,8,29,14,0,900.0,103.0,5.4,18.0,815.0,856.08,671.12
2016,8,29,14,15,892.0,101.5,5.45,18.0,783.5,820.07,646.02
2016,8,29,14,30,884.0,100.0,5.5,18.0,752.0,781.34,619.0
2016,8,29,14,45,878.5,95.5,5.55,18.0,715.5,738.96,588.75
2016,8,29,15,0,873.0,91.0,5.6,18.0,679.0,694.05,554.72
2016,8,29,15,15,858.5,89.0,5.6,17.5,636.0,643.55,516.35
2016,8,29,15,30,844.0,87.0,5.6,17.0,593.0,591.77,475.88
2016,8,29,15,45,827.5,83.5,5.6,17.0,546.0,539.3,432.76
2016,8,29,16,0,811.0,80.0,5.6,17.0,499.0,482.73,385.25
2016,8,29,16,15,785.0,76.5,5.6,17.0,448.0,421.91,333.09
2016,8,29,16,30,759.0,73.0,5.6,17.0,397.0,362.28,280.6
2016,8,29,16,45,722.0,68.5,5.6,17.0,344.5,299.77,225.0
2016,8,29,17,0,685.0,64.0,5.6,17.0,292.0,240.44,171.69
2016,8,29,17,15,631.5,58.5,5.5,16.5,239.5,178.74,118.25
2016,8,29,17,30,578.0,53.0,5.4,16.0,187.0,124.5,73.96
2016,8,29,17,45,488.5,45.0,5.35,16.0,138.5,71.85,38.15
2016,8,29,18,0,399.0,37.0,5.3,16.0,90.0,30.57,20.52
2016,8,29,18,15,199.5,26.5,5.2,15.5,53.0,20.22,8.39
2016,8,29,18,30,0.0,16.0,5.1,15.0,16.0,12.59,0.0
2016,8,29,18,45,0.0,8.0,5.05,15.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
