Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,5,45,119.5,9.5,4.35,14.5,16.5,7.47,0.0
2016,8,30,6,0,239.0,19.0,4.5,15.0,33.0,15.65,0.0
2016,8,30,6,15,361.5,29.0,4.55,15.0,75.0,23.98,14.42
2016,8,30,6,30,484.0,39.0,4.6,15.0,117.0,54.51,27.79
2016,8,30,6,45,557.5,46.0,4.65,15.5,167.0,102.38,57.23
2016,8,30,7,0,631.0,53.0,4.7,16.0,217.0,160.87,102.54
2016,8,30,7,15,678.0,57.5,4.65,16.0,270.0,217.46,151.62
2016,8,30,7,30,725.0,62.0,4.6,16.0,323.0,278.89,206.34
2016,8,30,7,45,538.0,113.5,4.6,16.5,323.5,303.6,235.56
2016,8,30,8,0,351.0,165.0,4.6,17.0,324.0,292.41,231.95
2016,8,30,8,15,595.5,119.5,4.55,17.0,426.5,403.55,321.61
2016,8,30,8,30,840.0,74.0,4.5,17.0,529.0,519.06,414.55
2016,8,30,8,45,859.5,75.5,4.5,17.0,576.0,575.3,460.33
2016,8,30,9,0,879.0,77.0,4.5,17.0,623.0,631.11,504.75
2016,8,30,9,15,624.0,181.0,4.5,17.0,582.0,609.0,485.2
2016,8,30,9,30,369.0,285.0,4.5,17.0,541.0,531.97,422.96
2016,8,30,9,45,647.5,183.5,4.55,17.5,659.5,686.04,543.61
2016,8,30,10,0,926.0,82.0,4.6,18.0,778.0,818.21,641.55
2016,8,30,10,15,932.5,83.0,4.6,18.0,807.5,854.8,666.05
2016,8,30,10,30,939.0,84.0,4.6,18.0,837.0,888.34,688.82
2016,8,30,10,45,945.5,83.5,4.7,18.0,859.5,917.09,708.87
2016,8,30,11,0,952.0,83.0,4.8,18.0,882.0,942.44,726.6
2016,8,30,11,15,955.0,83.5,4.8,18.0,896.5,962.08,739.64
2016,8,30,11,30,958.0,84.0,4.8,18.0,911.0,977.93,750.15
2016,8,30,11,45,960.0,83.0,4.8,18.0,917.5,987.44,756.36
2016,8,30,12,0,962.0,82.0,4.8,18.0,924.0,993.0,759.99
2016,8,30,12,15,716.5,212.5,4.8,18.0,839.0,914.58,705.06
2016,8,30,12,30,471.0,343.0,4.8,18.0,754.0,799.08,616.79
2016,8,30,12,45,711.0,214.5,4.85,18.0,827.5,902.67,698.51
2016,8,30,13,0,951.0,86.0,4.9,18.0,901.0,966.02,743.28
2016,8,30,13,15,947.5,85.5,4.9,18.0,884.0,947.38,730.3
2016,8,30,13,30,944.0,85.0,4.9,18.0,867.0,925.05,715.32
2016,8,30,13,45,939.5,83.0,4.95,18.0,842.5,896.76,696.47
2016,8,30,14,0,935.0,81.0,5.0,18.0,818.0,865.07,675.15
2016,8,30,14,15,928.0,80.0,5.0,18.0,786.5,829.17,650.38
2016,8,30,14,30,921.0,79.0,5.0,18.0,755.0,790.36,623.37
2016,8,30,14,45,910.5,77.5,5.0,18.0,717.0,745.81,591.9
2016,8,30,15,0,900.0,76.0,5.0,18.0,679.0,699.05,557.02
2016,8,30,15,15,887.0,74.5,5.0,17.5,636.0,648.76,519.09
2016,8,30,15,30,874.0,73.0,5.0,17.0,593.0,596.99,478.89
2016,8,30,15,45,856.5,70.5,5.0,17.0,545.5,540.61,432.96
2016,8,30,16,0,839.0,68.0,5.0,17.0,498.0,483.79,385.36
2016,8,30,16,15,814.5,65.0,4.95,16.5,447.5,423.31,334.07
2016,8,30,16,30,790.0,62.0,4.9,16.0,397.0,364.22,282.33
2016,8,30,16,45,753.5,59.0,4.9,16.0,344.0,301.58,226.31
2016,8,30,17,0,717.0,56.0,4.9,16.0,291.0,241.98,172.4
2016,8,30,17,15,665.5,51.0,4.85,16.0,238.5,180.99,118.85
2016,8,30,17,30,614.0,46.0,4.8,16.0,186.0,125.6,73.2
2016,8,30,17,45,526.5,39.5,4.8,16.0,137.0,70.31,35.41
2016,8,30,18,0,439.0,33.0,4.8,16.0,88.0,27.53,17.82
2016,8,30,18,15,219.5,23.5,4.7,15.5,51.0,19.23,6.54
2016,8,30,18,30,0.0,14.0,4.6,15.0,14.0,11.02,0.0
2016,8,30,18,45,0.0,7.0,4.6,15.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,119.0,9.5,4.45,14.5,16.0,7.47,0.0
2016,8,31,6,0,238.0,19.0,4.6,15.0,32.0,15.68,0.0
2016,8,31,6,15,365.5,29.0,4.7,15.0,74.0,24.03,14.33
2016,8,31,6,30,493.0,39.0,4.8,15.0,116.0,56.83,28.73
2016,8,31,6,45,564.5,45.5,4.95,15.0,166.0,104.89,58.93
2016,8,31,7,0,636.0,52.0,5.1,15.0,216.0,163.22,104.84
2016,8,31,7,15,318.0,51.5,5.15,15.0,133.5,127.61,90.98
2016,8,31,7,30,0.0,51.0,5.2,15.0,51.0,39.01,27.72
2016,8,31,7,45,0.0,85.5,5.3,15.5,85.5,65.79,50.3
2016,8,31,8,0,0.0,120.0,5.4,16.0,120.0,93.1,72.94
2016,8,31,8,15,0.0,132.0,5.4,16.0,132.0,102.73,80.7
2016,8,31,8,30,0.0,144.0,5.4,16.0,144.0,112.42,88.47
2016,8,31,8,45,1.5,161.0,5.45,16.0,162.5,127.11,100.32
2016,8,31,9,0,3.0,178.0,5.5,16.0,181.0,142.07,112.33
2016,8,31,9,15,6.0,194.5,5.5,16.0,199.5,157.87,125.0
2016,8,31,9,30,9.0,211.0,5.5,16.0,218.0,174.03,137.91
2016,8,31,9,45,16.0,245.5,5.55,16.5,258.0,208.73,165.52
2016,8,31,10,0,23.0,280.0,5.6,17.0,298.0,244.33,193.51
2016,8,31,10,15,65.0,330.5,5.55,17.0,382.5,340.87,270.56
2016,8,31,10,30,107.0,381.0,5.5,17.0,467.0,426.78,337.83
2016,8,31,10,45,132.0,396.0,5.45,17.5,505.0,484.38,381.27
2016,8,31,11,0,157.0,411.0,5.4,18.0,543.0,525.19,411.56
2016,8,31,11,15,157.5,418.5,5.35,18.0,552.5,536.64,419.69
2016,8,31,11,30,158.0,426.0,5.3,18.0,562.0,547.28,427.3
2016,8,31,11,45,104.5,406.0,5.25,18.0,496.5,459.76,359.65
2016,8,31,12,0,51.0,386.0,5.2,18.0,431.0,390.81,305.37
2016,8,31,12,15,122.5,408.5,5.15,18.0,515.5,500.26,391.01
2016,8,31,12,30,194.0,431.0,5.1,18.0,600.0,588.38,458.56
2016,8,31,12,45,117.0,396.0,5.1,18.0,498.0,481.01,375.8
2016,8,31,13,0,40.0,361.0,5.1,18.0,396.0,355.09,277.7
2016,8,31,13,15,176.5,370.0,5.1,18.0,517.0,504.83,397.05
2016,8,31,13,30,313.0,379.0,5.1,18.0,638.0,647.39,506.67
2016,8,31,13,45,322.0,361.0,5.15,18.0,620.0,628.6,493.01
2016,8,31,14,0,331.0,343.0,5.2,18.0,602.0,608.02,478.62
2016,8,31,14,15,183.0,318.5,5.25,18.0,461.0,438.22,347.3
2016,8,31,14,30,35.0,294.0,5.3,18.0,320.0,279.6,220.69
2016,8,31,14,45,23.0,255.5,5.35,18.0,272.5,221.91,175.3
2016,8,31,15,0,11.0,217.0,5.4,18.0,225.0,180.18,141.98
2016,8,31,15,15,5.5,186.0,5.4,18.0,190.0,150.35,118.1
2016,8,31,15,30,0.0,155.0,5.4,18.0,155.0,121.39,94.73
2016,8,31,15,45,0.0,152.5,5.4,18.0,152.5,119.35,93.37
2016,8,31,16,0,0.0,150.0,5.4,18.0,150.0,117.31,92.0
2016,8,31,16,15,0.0,110.0,5.35,17.5,110.0,85.15,65.79
2016,8,31,16,30,0.0,70.0,5.3,17.0,70.0,53.71,39.77
2016,8,31,16,45,0.0,60.5,5.3,17.0,60.5,46.35,33.68
2016,8,31,17,0,0.0,51.0,5.3,17.0,51.0,39.01,27.53
2016,8,31,17,15,296.0,49.0,5.2,16.5,115.0,106.16,71.87
2016,8,31,17,30,592.0,47.0,5.1,16.0,179.0,124.12,72.93
2016,8,31,17,45,503.5,39.5,5.1,16.0,131.0,69.19,35.09
2016,8,31,18,0,415.0,32.0,5.1,16.0,83.0,26.94,17.19
2016,8,31,18,15,260.5,21.0,5.05,15.5,47.5,17.29,3.81
2016,8,31,18,30,106.0,10.0,5.0,15.0,12.0,7.87,0.0
2016,8,31,18,45,53.0,5.0,4.95,15.0,6.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,119.0,9.0,4.2,14.5,15.0,7.08,0.0
2016,9,1,6,0,238.0,18.0,4.3,15.0,30.0,14.85,0.0
2016,9,1,6,15,368.0,28.0,4.35,15.0,72.5,23.23,13.54
2016,9,1,6,30,498.0,38.0,4.4,15.0,115.0,58.19,28.99
2016,9,1,6,45,568.0,45.5,4.45,15.0,165.5,107.5,60.73
2016,9,1,7,0,638.0,53.0,4.5,15.0,216.0,166.88,107.86
2016,9,1,7,15,319.0,56.0,4.4,15.0,137.5,133.51,95.99
2016,9,1,7,30,0.0,59.0,4.3,15.0,59.0,45.19,32.98
2016,9,1,7,45,0.0,65.5,4.25,15.5,65.5,50.22,37.13
2016,9,1,8,0,0.0,72.0,4.2,16.0,72.0,55.26,41.18
2016,9,1,8,15,0.0,87.0,4.1,16.0,87.0,66.94,50.82
2016,9,1,8,30,0.0,102.0,4.0,16.0,102.0,78.79,60.52
2016,9,1,8,45,0.0,126.0,3.95,16.0,126.0,97.96,76.2
2016,9,1,9,0,0.0,150.0,3.9,16.0,150.0,117.38,91.93
2016,9,1,9,15,5.5,185.0,3.9,16.0,188.5,149.81,118.27
2016,9,1,9,30,11.0,220.0,3.9,16.0,227.0,183.19,145.1
2016,9,1,9,45,13.5,238.5,3.9,16.5,248.0,201.15,158.94
2016,9,1,10,0,16.0,257.0,3.9,17.0,269.0,219.39,172.92
2016,9,1,10,15,19.5,276.5,4.0,17.0,292.0,239.56,188.72
2016,9,1,10,30,23.0,296.0,4.1,17.0,315.0,260.01,204.68
2016,9,1,10,45,22.0,298.5,4.2,17.0,316.5,261.95,205.96
2016,9,1,11,0,21.0,301.0,4.3,17.0,318.0,263.76,207.22
2016,9,1,11,15,20.5,303.5,4.45,17.0,321.0,265.91,208.82
2016,9,1,11,30,20.0,306.0,4.6,17.0,324.0,267.96,210.37
2016,9,1,11,45,20.5,307.5,4.8,17.0,325.5,269.97,212.0
2016,9,1,12,0,21.0,309.0,5.0,17.0,327.0,271.87,213.57
2016,9,1,12,15,21.0,312.5,5.1,17.0,330.5,274.94,216.01
2016,9,1,12,30,21.0,316.0,5.2,17.0,334.0,277.9,218.41
2016,9,1,12,45,19.5,305.0,5.3,17.0,321.5,266.71,209.68
2016,9,1,13,0,18.0,294.0,5.4,17.0,309.0,255.49,200.97
2016,9,1,13,15,24.5,310.5,5.25,17.0,331.0,293.08,230.84
2016,9,1,13,30,31.0,327.0,5.1,17.0,353.0,313.4,246.98
2016,9,1,13,45,18.5,260.5,5.0,17.0,276.0,225.79,177.79
2016,9,1,14,0,6.0,194.0,4.9,17.0,199.0,158.8,124.14
2016,9,1,14,15,5.0,187.0,4.9,17.0,191.0,151.94,118.84
2016,9,1,14,30,4.0,180.0,4.9,17.0,183.0,145.15,113.53
2016,9,1,14,45,69.0,242.0,4.9,17.0,288.0,255.6,204.3
2016,9,1,15,0,134.0,304.0,4.9,17.0,393.0,366.46,293.08
2016,9,1,15,15,132.5,284.0,5.0,16.5,367.5,339.47,272.45
2016,9,1,15,30,131.0,264.0,5.1,16.0,342.0,312.39,251.76
2016,9,1,15,45,65.5,186.5,5.2,16.0,225.5,190.12,152.71
2016,9,1,16,0,0.0,109.0,5.3,16.0,109.0,84.37,65.29
2016,9,1,16,15,0.0,88.5,5.3,16.0,88.5,68.14,51.96
2016,9,1,16,30,0.0,68.0,5.3,16.0,68.0,52.16,38.64
2016,9,1,16,45,0.0,58.5,5.3,16.0,58.5,44.8,32.52
2016,9,1,17,0,0.0,49.0,5.3,16.0,49.0,37.47,26.34
2016,9,1,17,15,259.5,53.5,5.25,15.5,110.0,100.41,68.83
2016,9,1,17,30,519.0,58.0,5.2,15.0,171.0,122.66,75.14
2016,9,1,17,45,417.5,48.0,5.2,15.0,123.0,70.81,39.35
2016,9,1,18,0,316.0,38.0,5.2,15.0,75.0,31.73,21.16
2016,9,1,18,15,158.0,19.0,5.15,14.5,37.5,15.37,0.87
2016,9,1,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,60.5,9.0,4.25,13.5,12.0,7.08,0.0
2016,9,2,6,0,121.0,18.0,4.4,14.0,24.0,13.7,0.0
2016,9,2,6,15,241.0,32.0,4.4,14.0,62.0,24.45,14.46
2016,9,2,6,30,361.0,46.0,4.4,14.0,100.0,59.28,33.34
2016,9,2,6,45,439.0,55.5,4.45,14.5,148.0,102.99,62.45
2016,9,2,7,0,517.0,65.0,4.5,15.0,196.0,156.32,104.37
2016,9,2,7,15,569.5,72.0,4.4,15.0,247.0,210.53,151.28
2016,9,2,7,30,622.0,79.0,4.3,15.0,298.0,270.46,204.13
2016,9,2,7,45,662.0,83.5,4.25,15.5,349.5,328.88,255.55
2016,9,2,8,0,702.0,88.0,4.2,16.0,401.0,390.73,308.7
2016,9,2,8,15,728.5,92.0,4.15,16.0,450.0,448.88,358.3
2016,9,2,8,30,755.0,96.0,4.1,16.0,499.0,507.76,407.14
2016,9,2,8,45,778.5,98.0,4.05,16.5,545.5,563.77,451.63
2016,9,2,9,0,802.0,100.0,4.0,17.0,592.0,619.91,494.82
2016,9,2,9,15,817.0,102.5,4.05,17.0,633.0,670.59,533.9
2016,9,2,9,30,832.0,105.0,4.1,17.0,674.0,719.99,571.2
2016,9,2,9,45,659.0,186.5,4.15,17.5,652.0,706.04,556.35
2016,9,2,10,0,486.0,268.0,4.2,18.0,630.0,663.8,520.59
2016,9,2,10,15,455.0,293.5,4.3,18.0,643.0,680.18,531.99
2016,9,2,10,30,424.0,319.0,4.4,18.0,656.0,692.71,540.22
2016,9,2,10,45,471.0,312.0,4.5,18.0,695.5,741.1,576.57
2016,9,2,11,0,518.0,305.0,4.6,18.0,735.0,789.2,612.25
2016,9,2,11,15,498.5,318.0,4.6,18.0,738.0,794.01,614.56
2016,9,2,11,30,479.0,331.0,4.6,18.0,741.0,795.78,614.97
2016,9,2,11,45,698.5,216.0,4.6,18.0,818.5,904.81,698.49
2016,9,2,12,0,918.0,101.0,4.6,18.0,896.0,979.51,749.93
2016,9,2,12,15,672.0,228.0,4.6,18.0,809.5,895.25,689.78
2016,9,2,12,30,426.0,355.0,4.6,18.0,723.0,773.98,597.07
2016,9,2,12,45,252.0,376.0,4.65,18.0,593.5,609.92,474.51
2016,9,2,13,0,78.0,397.0,4.7,18.0,464.0,426.32,332.66
2016,9,2,13,15,110.0,398.0,4.8,18.0,489.5,454.66,356.22
2016,9,2,13,30,142.0,399.0,4.9,18.0,515.0,499.94,391.66
2016,9,2,13,45,170.5,385.5,5.05,18.0,521.0,506.8,398.24
2016,9,2,14,0,199.0,372.0,5.2,18.0,527.0,511.48,403.26
2016,9,2,14,15,302.5,332.5,5.4,17.5,556.5,565.54,448.51
2016,9,2,14,30,406.0,293.0,5.6,17.0,586.0,594.72,474.62
2016,9,2,14,45,314.0,295.5,5.8,17.0,515.0,512.11,410.04
2016,9,2,15,0,222.0,298.0,6.0,17.0,444.0,422.23,339.16
2016,9,2,15,15,257.5,271.0,6.05,16.5,429.5,420.91,339.72
2016,9,2,15,30,293.0,244.0,6.1,16.0,415.0,402.42,326.14
2016,9,2,15,45,529.5,165.5,6.15,16.0,442.5,453.9,368.16
2016,9,2,16,0,766.0,87.0,6.2,16.0,470.0,472.31,380.69
2016,9,2,16,15,738.0,83.0,6.15,15.5,420.0,412.02,329.06
2016,9,2,16,30,710.0,79.0,6.1,15.0,370.0,352.47,276.83
2016,9,2,16,45,667.0,74.5,6.05,15.0,318.0,290.13,221.1
2016,9,2,17,0,624.0,70.0,6.0,15.0,266.0,231.78,168.47
2016,9,2,17,15,562.5,63.0,5.9,14.5,214.5,171.92,116.5
2016,9,2,17,30,501.0,56.0,5.8,14.0,163.0,119.09,73.14
2016,9,2,17,45,396.0,46.5,5.75,14.0,116.5,68.47,38.14
2016,9,2,18,0,291.0,37.0,5.7,14.0,70.0,31.08,20.48
2016,9,2,18,15,145.5,18.5,5.65,14.0,35.0,14.16,0.0
2016,9,2,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,3.0,5.7,13.5,3.0,2.36,0.0
2016,9,3,6,0,0.0,6.0,5.8,14.0,6.0,4.54,0.0
2016,9,3,6,15,0.0,16.0,5.8,14.0,16.0,12.17,4.26
2016,9,3,6,30,0.0,26.0,5.8,14.0,26.0,19.82,10.94
2016,9,3,6,45,0.0,38.0,5.8,14.0,38.0,29.03,19.08
2016,9,3,7,0,0.0,50.0,5.8,14.0,50.0,38.27,27.17
2016,9,3,7,15,0.0,63.5,5.7,14.0,63.5,48.69,36.18
2016,9,3,7,30,0.0,77.0,5.6,14.0,77.0,59.2,45.12
2016,9,3,7,45,0.0,81.5,5.5,14.5,81.5,62.69,47.89
2016,9,3,8,0,0.0,86.0,5.4,15.0,86.0,66.2,50.6
2016,9,3,8,15,0.0,96.0,5.35,15.0,96.0,74.07,57.05
2016,9,3,8,30,0.0,106.0,5.3,15.0,106.0,82.01,63.5
2016,9,3,8,45,0.0,121.0,5.25,15.5,121.0,94.01,73.14
2016,9,3,9,0,0.0,136.0,5.2,16.0,136.0,106.12,82.77
2016,9,3,9,15,0.0,148.5,5.15,16.0,149.0,116.29,90.9
2016,9,3,9,30,0.0,161.0,5.1,16.0,162.0,126.53,99.05
2016,9,3,9,45,4.0,187.5,5.1,16.0,191.0,151.48,119.27
2016,9,3,10,0,8.0,214.0,5.1,16.0,220.0,177.0,139.8
2016,9,3,10,15,8.0,214.0,5.15,16.0,220.5,177.31,139.81
2016,9,3,10,30,8.0,214.0,5.2,16.0,221.0,177.61,139.87
2016,9,3,10,45,10.0,233.0,5.3,16.0,242.0,195.68,154.31
2016,9,3,11,0,12.0,252.0,5.4,16.0,263.0,213.94,168.83
2016,9,3,11,15,13.0,261.5,5.5,16.0,273.0,223.26,176.18
2016,9,3,11,30,14.0,271.0,5.6,16.0,283.0,232.59,183.56
2016,9,3,11,45,13.0,261.5,5.7,16.0,272.5,223.65,176.36
2016,9,3,12,0,12.0,252.0,5.8,16.0,262.0,214.66,169.17
2016,9,3,12,15,10.0,230.5,5.9,16.0,239.5,194.5,153.02
2016,9,3,12,30,8.0,209.0,6.0,16.0,217.0,174.45,136.93
2016,9,3,12,45,8.0,206.5,6.1,16.0,214.5,172.25,135.24
2016,9,3,13,0,8.0,204.0,6.2,16.0,212.0,170.01,133.52
2016,9,3,13,15,7.5,200.5,6.2,16.0,207.5,166.43,130.71
2016,9,3,13,30,7.0,197.0,6.2,16.0,203.0,162.84,127.91
2016,9,3,13,45,17.0,247.0,6.25,16.0,261.0,213.39,169.14
2016,9,3,14,0,27.0,297.0,6.3,16.0,319.0,280.62,223.32
2016,9,3,14,15,26.5,285.5,6.3,16.0,306.5,268.24,213.66
2016,9,3,14,30,26.0,274.0,6.3,16.0,294.0,241.87,192.89
2016,9,3,14,45,19.5,246.5,6.3,16.0,261.0,212.47,169.41
2016,9,3,15,0,13.0,219.0,6.3,16.0,228.0,183.82,146.38
2016,9,3,15,15,14.5,211.5,6.35,16.0,220.5,177.93,141.97
2016,9,3,15,30,16.0,204.0,6.4,16.0,213.0,171.88,137.39
2016,9,3,15,45,26.5,198.5,6.5,16.0,212.0,172.26,138.16
2016,9,3,16,0,37.0,193.0,6.6,16.0,211.0,178.81,143.88
2016,9,3,16,15,54.0,177.5,6.65,15.5,201.0,170.22,137.13
2016,9,3,16,30,71.0,162.0,6.7,15.0,191.0,159.69,128.31
2016,9,3,16,45,60.5,141.0,6.8,15.0,163.0,133.73,106.42
2016,9,3,17,0,50.0,120.0,6.9,15.0,135.0,109.15,85.6
2016,9,3,17,15,253.0,91.5,6.8,14.5,146.5,128.24,92.86
2016,9,3,17,30,456.0,63.0,6.7,14.0,158.0,119.44,75.39
2016,9,3,17,45,349.0,51.5,6.6,14.0,111.5,67.2,38.54
2016,9,3,18,0,242.0,40.0,6.5,14.0,65.0,31.04,20.16
2016,9,3,18,15,121.0,20.0,6.55,13.5,32.5,15.18,0.0
2016,9,3,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,29.0,8.0,6.75,13.5,9.5,6.29,0.0
2016,9,4,6,0,58.0,16.0,6.8,14.0,19.0,12.18,0.0
2016,9,4,6,15,163.5,35.0,6.75,14.0,56.0,26.26,15.47
2016,9,4,6,30,269.0,54.0,6.7,14.0,93.0,60.57,36.32
2016,9,4,6,45,357.5,66.5,6.65,14.0,141.0,102.67,65.63
2016,9,4,7,0,446.0,79.0,6.6,14.0,189.0,155.68,107.67
2016,9,4,7,15,328.5,106.0,6.45,14.0,197.5,179.98,135.76
2016,9,4,7,30,211.0,133.0,6.3,14.0,206.0,183.89,145.05
2016,9,4,7,45,137.0,155.0,6.2,14.5,205.5,183.97,147.73
2016,9,4,8,0,63.0,177.0,6.1,15.0,205.0,173.44,139.96
2016,9,4,8,15,128.5,202.5,5.95,15.0,267.5,240.01,194.92
2016,9,4,8,30,194.0,228.0,5.8,15.0,330.0,306.43,249.42
2016,9,4,8,45,208.0,249.0,5.65,15.0,367.5,345.13,280.74
2016,9,4,9,0,222.0,270.0,5.5,15.0,405.0,384.89,312.48
2016,9,4,9,15,163.0,290.5,5.45,15.0,393.5,375.23,303.46
2016,9,4,9,30,104.0,311.0,5.4,15.0,382.0,345.86,278.54
2016,9,4,9,45,120.5,331.0,5.35,15.5,417.5,397.11,318.32
2016,9,4,10,0,137.0,351.0,5.3,16.0,453.0,435.13,347.11
2016,9,4,10,15,254.0,346.0,5.25,16.0,543.0,550.88,438.57
2016,9,4,10,30,371.0,341.0,5.2,16.0,633.0,656.2,520.05
2016,9,4,10,45,266.5,373.0,5.2,16.5,586.0,605.52,477.43
2016,9,4,11,0,162.0,405.0,5.2,17.0,539.0,529.76,416.34
2016,9,4,11,15,191.0,410.5,5.25,17.0,571.0,565.64,444.39
2016,9,4,11,30,220.0,416.0,5.3,17.0,603.0,601.43,471.83
2016,9,4,11,45,287.5,402.0,5.4,17.0,648.0,674.45,527.99
2016,9,4,12,0,355.0,388.0,5.5,17.0,693.0,726.61,568.39
2016,9,4,12,15,636.0,252.5,5.6,17.0,797.5,888.7,694.68
2016,9,4,12,30,917.0,117.0,5.7,17.0,902.0,996.75,773.7
2016,9,4,12,45,923.5,112.0,5.8,17.0,894.5,990.56,769.61
2016,9,4,13,0,930.0,107.0,5.9,17.0,887.0,980.36,763.44
2016,9,4,13,15,926.0,106.0,5.95,16.5,869.5,960.57,751.64
2016,9,4,13,30,922.0,105.0,6.0,16.0,852.0,937.18,737.27
2016,9,4,13,45,711.0,190.0,6.1,16.0,756.0,833.71,662.42
2016,9,4,14,0,500.0,275.0,6.2,16.0,660.0,708.12,564.74
2016,9,4,14,15,406.0,295.0,6.2,16.0,599.0,631.6,505.4
2016,9,4,14,30,312.0,315.0,6.2,16.0,538.0,546.02,438.28
2016,9,4,14,45,321.0,294.0,6.25,16.0,513.0,518.32,417.76
2016,9,4,15,0,330.0,273.0,6.3,16.0,488.0,488.97,395.43
2016,9,4,15,15,341.0,250.0,6.2,15.5,459.0,457.39,371.5
2016,9,4,15,30,352.0,227.0,6.1,15.0,430.0,424.01,345.53
2016,9,4,15,45,356.0,205.0,6.1,15.0,395.0,385.92,314.51
2016,9,4,16,0,360.0,183.0,6.1,15.0,360.0,346.78,281.88
2016,9,4,16,15,537.0,132.5,6.05,14.5,363.5,365.88,294.99
2016,9,4,16,30,714.0,82.0,6.0,14.0,367.0,358.73,283.3
2016,9,4,16,45,662.5,78.0,5.95,14.0,313.0,293.59,225.12
2016,9,4,17,0,611.0,74.0,5.9,14.0,259.0,233.44,171.06
2016,9,4,17,15,544.5,66.0,5.8,13.5,207.5,172.2,117.92
2016,9,4,17,30,478.0,58.0,5.7,13.0,156.0,118.69,73.93
2016,9,4,17,45,359.5,47.5,5.65,13.0,109.0,67.5,38.42
2016,9,4,18,0,241.0,37.0,5.6,13.0,62.0,29.09,18.27
2016,9,4,18,15,120.5,18.5,5.45,13.0,31.0,14.07,0.0
2016,9,4,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,56.0,8.0,2.2,12.5,10.0,0.0,0.0
2016,9,5,6,0,112.0,16.0,2.2,13.0,20.0,12.59,0.0
2016,9,5,6,15,240.0,30.0,2.15,13.0,58.0,24.53,13.93
2016,9,5,6,30,368.0,44.0,2.1,13.0,96.0,62.75,34.68
2016,9,5,6,45,450.0,53.5,2.1,13.5,144.5,108.28,66.18
2016,9,5,7,0,532.0,63.0,2.1,14.0,193.0,163.93,110.55
2016,9,5,7,15,586.0,70.0,2.0,14.0,245.0,220.04,159.24
2016,9,5,7,30,640.0,77.0,1.9,14.0,297.0,282.03,213.51
2016,9,5,7,45,678.5,82.0,1.8,14.5,348.5,341.84,265.39
2016,9,5,8,0,717.0,87.0,1.7,15.0,400.0,404.89,318.34
2016,9,5,8,15,744.0,91.0,1.6,15.0,450.0,464.21,367.32
2016,9,5,8,30,771.0,95.0,1.5,15.0,500.0,524.46,415.25
2016,9,5,8,45,793.0,97.5,1.4,15.5,546.5,581.1,457.9
2016,9,5,9,0,815.0,100.0,1.3,16.0,593.0,637.67,498.74
2016,9,5,9,15,830.0,102.5,1.3,16.0,634.5,689.04,536.09
2016,9,5,9,30,845.0,105.0,1.3,16.0,676.0,739.08,571.55
2016,9,5,9,45,867.5,101.0,1.3,16.5,714.5,778.87,597.0
2016,9,5,10,0,890.0,97.0,1.3,17.0,753.0,824.28,625.47
2016,9,5,10,15,897.5,98.5,1.4,17.0,782.0,860.93,650.03
2016,9,5,10,30,905.0,100.0,1.5,17.0,811.0,894.66,672.65
2016,9,5,10,45,908.5,102.0,1.65,17.0,832.0,922.24,691.81
2016,9,5,11,0,912.0,104.0,1.8,17.0,853.0,946.38,708.78
2016,9,5,11,15,915.5,104.5,1.95,17.0,867.5,965.46,722.47
2016,9,5,11,30,919.0,105.0,2.1,17.0,882.0,980.89,733.86
2016,9,5,11,45,918.0,107.0,2.25,17.5,887.5,989.82,739.66
2016,9,5,12,0,917.0,109.0,2.4,18.0,893.0,994.91,743.02
2016,9,5,12,15,917.0,108.5,2.6,18.0,891.5,994.6,744.8
2016,9,5,12,30,917.0,108.0,2.8,18.0,890.0,990.46,744.05
2016,9,5,12,45,903.0,114.5,3.05,18.0,877.0,976.26,736.95
2016,9,5,13,0,889.0,121.0,3.3,18.0,864.0,958.5,727.33
2016,9,5,13,15,885.0,120.0,3.5,17.5,847.0,939.28,717.57
2016,9,5,13,30,881.0,119.0,3.7,17.0,830.0,916.61,705.25
2016,9,5,13,45,873.0,118.5,3.9,17.0,804.5,887.63,687.0
2016,9,5,14,0,865.0,118.0,4.1,17.0,779.0,855.66,666.42
2016,9,5,14,15,856.0,116.0,4.25,17.0,747.0,827.98,648.49
2016,9,5,14,30,847.0,114.0,4.4,17.0,715.0,787.51,621.32
2016,9,5,14,45,834.5,111.5,4.55,17.0,677.0,741.62,589.22
2016,9,5,15,0,822.0,109.0,4.7,17.0,639.0,693.9,554.08
2016,9,5,15,15,513.0,180.0,4.7,16.5,503.0,518.22,417.08
2016,9,5,15,30,204.0,251.0,4.7,16.0,367.0,347.32,280.19
2016,9,5,15,45,476.0,172.5,4.75,16.0,412.0,434.27,351.25
2016,9,5,16,0,748.0,94.0,4.8,16.0,457.0,473.36,380.12
2016,9,5,16,15,717.5,89.0,4.65,15.5,406.5,411.46,327.58
2016,9,5,16,30,687.0,84.0,4.5,15.0,356.0,351.3,275.39
2016,9,5,16,45,644.5,78.0,4.35,15.0,304.0,288.63,219.86
2016,9,5,17,0,602.0,72.0,4.2,15.0,252.0,230.01,167.37
2016,9,5,17,15,537.0,64.0,4.1,14.5,201.0,169.56,115.29
2016,9,5,17,30,472.0,56.0,4.0,14.0,150.0,116.67,72.02
2016,9,5,17,45,364.0,44.5,3.95,14.0,104.0,65.69,36.41
2016,9,5,18,0,256.0,33.0,3.9,14.0,58.0,26.51,15.66
2016,9,5,18,15,128.0,16.5,3.9,14.0,29.0,12.6,0.0
2016,9,5,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,61.0,7.5,1.9,13.5,9.5,0.0,0.0
2016,9,6,6,0,122.0,15.0,1.8,14.0,19.0,11.8,0.0
2016,9,6,6,15,254.5,28.0,1.6,14.0,57.0,23.25,12.55
2016,9,6,6,30,387.0,41.0,1.4,14.0,95.0,63.13,33.76
2016,9,6,6,45,471.5,49.5,1.25,14.5,144.0,109.6,65.91
2016,9,6,7,0,556.0,58.0,1.1,15.0,193.0,166.44,111.06
2016,9,6,7,15,609.0,64.5,0.95,15.0,244.5,223.4,160.13
2016,9,6,7,30,662.0,71.0,0.8,15.0,296.0,286.07,214.18
2016,9,6,7,45,699.5,75.0,0.7,15.5,348.0,345.84,264.92
2016,9,6,8,0,737.0,79.0,0.6,16.0,400.0,409.12,316.53
2016,9,6,8,15,763.0,83.0,0.7,16.0,449.5,468.77,365.36
2016,9,6,8,30,789.0,87.0,0.8,16.0,499.0,529.46,413.56
2016,9,6,8,45,808.0,90.0,0.9,16.5,545.0,585.66,456.29
2016,9,6,9,0,827.0,93.0,1.0,17.0,591.0,641.48,497.47
2016,9,6,9,15,841.5,95.5,1.1,17.5,632.5,692.99,534.43
2016,9,6,9,30,856.0,98.0,1.2,18.0,674.0,736.3,564.88
2016,9,6,9,45,866.5,100.0,1.3,18.5,709.5,780.27,593.65
2016,9,6,10,0,877.0,102.0,1.4,19.0,745.0,821.98,620.53
2016,9,6,10,15,885.0,103.5,1.45,19.0,774.5,858.62,644.37
2016,9,6,10,30,893.0,105.0,1.5,19.0,804.0,892.4,666.25
2016,9,6,10,45,898.5,106.5,1.6,19.0,825.5,920.92,685.25
2016,9,6,11,0,904.0,108.0,1.7,19.0,847.0,946.11,702.16
2016,9,6,11,15,907.5,108.5,1.85,19.0,861.5,965.0,715.65
2016,9,6,11,30,911.0,109.0,2.0,19.0,876.0,980.26,726.89
2016,9,6,11,45,912.0,109.5,2.15,19.5,882.0,989.44,732.84
2016,9,6,12,0,913.0,110.0,2.3,20.0,888.0,994.83,736.42
2016,9,6,12,15,912.5,110.0,2.5,19.5,886.5,994.46,739.62
2016,9,6,12,30,912.0,110.0,2.7,19.0,885.0,990.26,740.33
2016,9,6,12,45,908.0,110.5,2.95,19.0,874.5,979.46,735.63
2016,9,6,13,0,904.0,111.0,3.2,19.0,864.0,964.97,728.35
2016,9,6,13,15,900.0,110.0,3.4,19.0,846.5,945.39,717.12
2016,9,6,13,30,896.0,109.0,3.6,19.0,829.0,922.31,703.38
2016,9,6,13,45,891.5,107.0,3.8,19.0,804.5,894.41,686.15
2016,9,6,14,0,887.0,105.0,4.0,19.0,780.0,863.29,666.44
2016,9,6,14,15,878.0,103.5,4.1,19.0,748.0,825.95,641.62
2016,9,6,14,30,869.0,102.0,4.2,19.0,716.0,786.01,614.69
2016,9,6,14,45,859.5,99.0,4.3,19.0,678.0,741.82,584.32
2016,9,6,15,0,850.0,96.0,4.4,19.0,640.0,701.52,554.88
2016,9,6,15,15,833.5,93.0,4.35,18.5,596.5,647.92,514.99
2016,9,6,15,30,817.0,90.0,4.3,18.0,553.0,593.36,473.28
2016,9,6,15,45,799.5,85.5,4.25,18.0,505.5,536.1,427.39
2016,9,6,16,0,782.0,81.0,4.2,18.0,458.0,478.61,380.0
2016,9,6,16,15,752.0,77.0,4.1,18.0,406.5,416.22,327.39
2016,9,6,16,30,722.0,73.0,4.0,18.0,355.0,355.59,274.85
2016,9,6,16,45,684.5,67.0,3.9,18.0,303.5,292.79,219.63
2016,9,6,17,0,647.0,61.0,3.8,18.0,252.0,232.34,165.81
2016,9,6,17,15,583.5,54.5,3.65,17.5,200.5,170.91,113.1
2016,9,6,17,30,520.0,48.0,3.5,17.0,149.0,116.77,69.05
2016,9,6,17,45,418.5,38.0,3.4,16.5,103.0,64.49,32.99
2016,9,6,18,0,317.0,28.0,3.3,16.0,57.0,24.94,13.71
2016,9,6,18,15,158.5,14.0,3.3,15.5,28.5,11.02,0.0
2016,9,6,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,5,45,62.5,6.5,1.3,14.5,8.5,0.0,0.0
2016,9,7,6,0,125.0,13.0,1.3,15.0,17.0,10.23,0.0
2016,9,7,6,15,255.0,26.5,1.3,15.0,55.0,23.18,12.08
2016,9,7,6,30,385.0,40.0,1.3,15.0,93.0,63.81,33.8
2016,9,7,6,45,465.5,49.5,1.3,15.5,141.5,110.78,66.8
2016,9,7,7,0,546.0,59.0,1.3,16.0,190.0,167.66,112.27
2016,9,7,7,15,599.5,66.0,1.35,16.5,242.0,224.83,161.37
2016,9,7,7,30,653.0,73.0,1.4,17.0,294.0,287.8,215.59
2016,9,7,7,45,689.0,78.5,1.5,17.5,345.5,348.1,267.43
2016,9,7,8,0,725.0,84.0,1.6,18.0,397.0,411.36,320.24
2016,9,7,8,15,751.5,88.0,1.7,18.5,447.0,470.97,368.75
2016,9,7,8,30,778.0,92.0,1.8,19.0,497.0,531.48,416.36
2016,9,7,8,45,797.0,95.5,1.9,19.5,543.0,587.76,459.34
2016,9,7,9,0,816.0,99.0,2.0,20.0,589.0,643.67,500.77
2016,9,7,9,15,831.0,101.5,1.95,20.5,630.0,695.13,536.9
2016,9,7,9,30,846.0,104.0,1.9,21.0,671.0,745.24,570.91
2016,9,7,9,45,861.0,104.5,1.9,22.0,707.5,783.63,593.89
2016,9,7,10,0,876.0,105.0,1.9,23.0,744.0,827.3,619.89
2016,9,7,10,15,883.5,106.5,1.85,23.5,773.0,863.46,641.04
2016,9,7,10,30,891.0,108.0,1.8,24.0,802.0,896.74,660.02
2016,9,7,10,45,895.5,109.5,1.8,24.5,823.5,924.27,675.59
2016,9,7,11,0,900.0,111.0,1.8,25.0,845.0,948.44,688.95
2016,9,7,11,15,903.5,111.5,1.85,25.0,859.0,967.2,700.82
2016,9,7,11,30,907.0,112.0,1.9,25.0,873.0,982.35,710.53
2016,9,7,11,45,907.5,113.0,1.95,25.5,879.0,991.44,715.11
2016,9,7,12,0,908.0,114.0,2.0,26.0,885.0,996.74,717.45
2016,9,7,12,15,907.5,114.0,2.15,26.0,883.0,996.28,718.84
2016,9,7,12,30,907.0,114.0,2.3,26.0,881.0,992.01,717.89
2016,9,7,12,45,889.5,122.0,2.5,26.0,866.5,975.76,709.72
2016,9,7,13,0,872.0,130.0,2.7,26.0,852.0,956.02,699.23
2016,9,7,13,15,867.0,129.0,2.85,25.5,834.5,935.95,689.31
2016,9,7,13,30,862.0,128.0,3.0,25.0,817.0,912.53,677.01
2016,9,7,13,45,853.0,127.0,3.15,25.0,791.0,894.07,666.6
2016,9,7,14,0,844.0,126.0,3.3,25.0,765.0,860.29,645.62
2016,9,7,14,15,833.5,124.0,3.35,24.5,732.5,821.56,621.73
2016,9,7,14,30,823.0,122.0,3.4,24.0,700.0,780.42,595.84
2016,9,7,14,45,808.0,120.0,3.5,24.0,661.0,733.8,563.85
2016,9,7,15,0,793.0,118.0,3.6,24.0,622.0,685.62,529.49
2016,9,7,15,15,774.0,114.5,3.6,23.5,578.5,632.12,491.01
2016,9,7,15,30,755.0,111.0,3.6,23.0,535.0,579.5,452.01
2016,9,7,15,45,729.0,107.0,3.65,22.5,486.5,520.48,407.09
2016,9,7,16,0,703.0,103.0,3.7,22.0,438.0,462.28,361.3
2016,9,7,16,15,669.0,97.5,3.6,21.5,387.5,400.28,310.94
2016,9,7,16,30,635.0,92.0,3.5,21.0,337.0,340.7,261.08
2016,9,7,16,45,586.5,85.0,3.45,20.5,285.0,277.87,207.85
2016,9,7,17,0,538.0,78.0,3.4,20.0,233.0,219.92,158.02
2016,9,7,17,15,469.0,68.0,3.2,19.5,183.5,160.57,108.34
2016,9,7,17,30,400.0,58.0,3.0,19.0,134.0,109.45,67.56
2016,9,7,17,45,295.5,44.0,2.85,18.5,90.5,58.86,32.16
2016,9,7,18,0,191.0,30.0,2.7,18.0,47.0,24.13,12.22
2016,9,7,18,15,95.5,15.0,2.5,17.5,23.5,11.8,0.0
2016,9,7,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,45,32.0,5.5,2.2,14.5,6.5,0.0,0.0
2016,9,8,6,0,64.0,11.0,2.2,15.0,13.0,8.65,0.0
2016,9,8,6,15,173.5,28.0,2.2,15.0,48.0,23.23,11.67
2016,9,8,6,30,283.0,45.0,2.2,15.0,83.0,59.81,33.68
2016,9,8,6,45,367.5,57.5,2.25,15.5,130.0,103.24,64.81
2016,9,8,7,0,452.0,70.0,2.3,16.0,177.0,160.49,110.62
2016,9,8,7,15,226.0,66.0,2.25,16.0,119.5,124.64,92.21
2016,9,8,7,30,0.0,62.0,2.2,16.0,62.0,47.52,34.84
2016,9,8,7,45,0.0,76.5,2.15,16.0,76.5,58.81,44.37
2016,9,8,8,0,0.0,91.0,2.1,16.0,91.0,70.25,53.85
2016,9,8,8,15,0.0,117.5,2.05,16.0,117.5,91.53,71.41
2016,9,8,8,30,0.0,144.0,2.0,16.0,144.0,113.13,89.01
2016,9,8,8,45,2.5,163.5,2.0,16.5,165.0,130.69,102.94
2016,9,8,9,0,5.0,183.0,2.0,17.0,186.0,148.65,117.04
2016,9,8,9,15,32.0,235.0,1.95,17.0,256.5,223.73,177.44
2016,9,8,9,30,59.0,287.0,1.9,17.0,327.0,293.89,232.48
2016,9,8,9,45,122.5,315.5,1.9,17.0,403.5,388.85,306.34
2016,9,8,10,0,186.0,344.0,1.9,17.0,480.0,473.62,370.66
2016,9,8,10,15,122.0,343.5,1.9,17.0,434.0,426.29,332.72
2016,9,8,10,30,58.0,343.0,1.9,17.0,388.0,355.8,277.56
2016,9,8,10,45,454.0,238.5,1.95,17.5,606.0,669.74,519.96
2016,9,8,11,0,850.0,134.0,2.0,18.0,824.0,941.37,708.34
2016,9,8,11,15,645.0,234.5,2.0,18.0,763.5,871.76,656.68
2016,9,8,11,30,440.0,335.0,2.0,18.0,703.0,776.19,586.25
2016,9,8,11,45,451.0,329.5,2.05,18.0,708.5,786.25,594.68
2016,9,8,12,0,462.0,324.0,2.1,18.0,714.0,794.01,600.59
2016,9,8,12,15,481.5,321.0,2.15,18.0,726.5,809.86,612.25
2016,9,8,12,30,501.0,318.0,2.2,18.0,739.0,823.12,622.1
2016,9,8,12,45,513.5,304.0,2.3,18.0,731.5,816.52,618.92
2016,9,8,13,0,526.0,290.0,2.4,18.0,724.0,807.06,613.93
2016,9,8,13,15,348.5,336.5,2.4,17.5,621.5,659.2,507.15
2016,9,8,13,30,171.0,383.0,2.4,17.0,519.0,517.6,401.43
2016,9,8,13,45,170.0,371.5,2.45,17.0,503.5,500.08,389.86
2016,9,8,14,0,169.0,360.0,2.5,17.0,488.0,481.94,376.99
2016,9,8,14,15,170.0,343.5,2.5,17.0,467.0,459.99,361.16
2016,9,8,14,30,171.0,327.0,2.5,17.0,446.0,437.44,344.75
2016,9,8,14,45,171.0,308.5,2.55,17.0,422.0,411.68,325.82
2016,9,8,15,0,171.0,290.0,2.6,17.0,398.0,385.49,306.33
2016,9,8,15,15,257.0,257.0,2.65,17.0,406.5,413.93,330.14
2016,9,8,15,30,343.0,224.0,2.7,17.0,415.0,419.93,335.74
2016,9,8,15,45,347.0,200.0,2.75,17.0,378.0,380.15,304.38
2016,9,8,16,0,351.0,176.0,2.8,17.0,341.0,339.38,271.54
2016,9,8,16,15,513.0,127.5,2.85,16.5,338.5,354.35,281.44
2016,9,8,16,30,675.0,79.0,2.9,16.0,336.0,344.56,268.37
2016,9,8,16,45,632.5,72.5,3.0,16.0,285.0,281.94,213.49
2016,9,8,17,0,590.0,66.0,3.1,16.0,234.0,223.44,161.58
2016,9,8,17,15,522.5,58.0,3.15,15.5,183.5,163.07,109.87
2016,9,8,17,30,455.0,50.0,3.2,15.0,133.0,110.61,67.11
2016,9,8,17,45,348.5,38.5,3.25,15.0,89.5,60.6,32.04
2016,9,8,18,0,242.0,27.0,3.3,15.0,46.0,24.01,11.3
2016,9,8,18,15,121.0,13.5,3.25,14.5,23.0,10.62,0.0
2016,9,8,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
