Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,54.5,6.0,1.75,13.5,7.5,0.0,0.0
2016,9,9,6,0,109.0,12.0,1.8,14.0,15.0,9.44,0.0
2016,9,9,6,15,245.0,25.0,1.75,14.0,51.5,24.13,9.4
2016,9,9,6,30,381.0,38.0,1.7,14.0,88.0,65.17,34.34
2016,9,9,6,45,465.5,47.0,1.7,14.0,136.0,112.58,68.58
2016,9,9,7,0,550.0,56.0,1.7,14.0,184.0,170.39,115.71
2016,9,9,7,15,275.0,66.0,1.65,14.0,130.0,138.92,103.29
2016,9,9,7,30,0.0,76.0,1.6,14.0,76.0,58.55,44.52
2016,9,9,7,45,0.0,103.5,1.55,14.5,103.5,80.52,63.01
2016,9,9,8,0,0.0,131.0,1.5,15.0,131.0,102.87,81.38
2016,9,9,8,15,0.0,125.5,1.45,15.0,125.5,98.14,77.13
2016,9,9,8,30,0.0,120.0,1.4,15.0,120.0,93.5,73.04
2016,9,9,8,45,5.0,158.0,1.35,15.5,161.0,127.74,100.92
2016,9,9,9,0,10.0,196.0,1.3,16.0,202.0,163.12,129.14
2016,9,9,9,15,12.5,212.0,1.3,16.0,220.0,178.8,141.37
2016,9,9,9,30,15.0,228.0,1.3,16.0,238.0,194.78,153.82
2016,9,9,9,45,21.0,253.5,1.3,16.5,268.5,222.03,174.85
2016,9,9,10,0,27.0,279.0,1.3,17.0,299.0,265.77,208.36
2016,9,9,10,15,43.0,311.0,1.4,17.0,343.5,311.01,243.28
2016,9,9,10,30,59.0,343.0,1.5,17.0,388.0,357.56,278.77
2016,9,9,10,45,70.0,360.5,1.6,17.5,416.0,386.35,299.9
2016,9,9,11,0,81.0,378.0,1.7,18.0,444.0,415.49,321.2
2016,9,9,11,15,59.0,362.0,1.8,18.0,410.5,380.58,294.36
2016,9,9,11,30,37.0,346.0,1.9,18.0,377.0,344.9,266.98
2016,9,9,11,45,124.5,379.5,2.0,18.0,484.5,483.82,373.78
2016,9,9,12,0,212.0,413.0,2.1,18.0,592.0,602.2,461.47
2016,9,9,12,15,251.5,404.0,2.25,18.0,616.0,652.55,498.2
2016,9,9,12,30,291.0,395.0,2.4,18.0,640.0,679.96,519.29
2016,9,9,12,45,292.0,389.5,2.55,18.0,632.5,672.23,514.58
2016,9,9,13,0,293.0,384.0,2.7,18.0,625.0,662.95,509.0
2016,9,9,13,15,298.5,371.0,2.85,17.5,612.0,648.9,501.14
2016,9,9,13,30,304.0,358.0,3.0,17.0,599.0,633.24,492.01
2016,9,9,13,45,219.5,357.5,3.15,17.0,528.5,530.8,415.57
2016,9,9,14,0,135.0,357.0,3.3,17.0,458.0,451.43,354.74
2016,9,9,14,15,109.5,335.0,3.4,17.0,415.0,386.76,305.76
2016,9,9,14,30,84.0,313.0,3.5,17.0,372.0,341.48,270.82
2016,9,9,14,45,150.5,297.5,3.6,17.0,395.0,387.03,308.48
2016,9,9,15,0,217.0,282.0,3.7,17.0,418.0,410.82,328.58
2016,9,9,15,15,192.0,262.5,3.7,16.5,376.5,365.0,293.16
2016,9,9,15,30,167.0,243.0,3.7,16.0,335.0,321.15,258.98
2016,9,9,15,45,103.0,212.5,3.75,16.0,267.5,237.75,191.72
2016,9,9,16,0,39.0,182.0,3.8,16.0,200.0,172.66,138.59
2016,9,9,16,15,22.5,155.0,3.75,15.5,165.0,132.93,106.25
2016,9,9,16,30,6.0,128.0,3.7,15.0,130.0,103.01,81.74
2016,9,9,16,45,3.0,108.5,3.7,15.0,109.5,85.83,67.43
2016,9,9,17,0,0.0,89.0,3.7,15.0,89.0,69.16,53.38
2016,9,9,17,15,215.0,70.0,3.6,14.5,108.5,105.06,74.66
2016,9,9,17,30,430.0,51.0,3.5,14.0,128.0,108.48,66.65
2016,9,9,17,45,318.5,38.5,3.4,14.0,85.0,58.76,31.49
2016,9,9,18,0,207.0,26.0,3.3,14.0,42.0,21.63,8.35
2016,9,9,18,15,103.5,13.0,3.15,14.0,21.0,10.23,0.0
2016,9,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,20.0,5.0,2.7,13.0,5.5,0.0,0.0
2016,9,10,6,0,40.0,10.0,2.8,13.0,11.0,7.87,0.0
2016,9,10,6,15,147.5,27.0,2.85,13.0,44.0,23.73,8.98
2016,9,10,6,30,255.0,44.0,2.9,13.0,77.0,59.43,34.06
2016,9,10,6,45,338.5,57.0,2.95,13.5,122.0,101.97,65.45
2016,9,10,7,0,422.0,70.0,3.0,14.0,167.0,154.91,108.42
2016,9,10,7,15,211.0,76.0,2.95,14.0,124.5,126.31,95.12
2016,9,10,7,30,0.0,82.0,2.9,14.0,82.0,63.38,48.67
2016,9,10,7,45,0.0,100.0,2.85,14.5,100.0,77.74,60.7
2016,9,10,8,0,0.0,118.0,2.8,15.0,118.0,92.25,72.58
2016,9,10,8,15,5.5,147.0,2.75,15.0,150.0,118.84,94.54
2016,9,10,8,30,11.0,176.0,2.7,15.0,182.0,146.4,117.04
2016,9,10,8,45,18.5,199.5,2.65,15.5,210.5,171.32,136.94
2016,9,10,9,0,26.0,223.0,2.6,16.0,239.0,197.15,157.32
2016,9,10,9,15,26.0,237.5,2.6,16.0,254.0,210.66,167.77
2016,9,10,9,30,26.0,252.0,2.6,16.0,269.0,224.18,178.19
2016,9,10,9,45,36.0,278.0,2.6,16.5,303.5,271.33,215.0
2016,9,10,10,0,46.0,304.0,2.6,17.0,338.0,305.89,241.31
2016,9,10,10,15,42.0,311.0,2.65,17.0,343.0,310.91,244.66
2016,9,10,10,30,38.0,318.0,2.7,17.0,348.0,315.59,247.85
2016,9,10,10,45,43.0,333.5,2.75,17.0,368.5,336.36,263.77
2016,9,10,11,0,48.0,349.0,2.8,17.0,389.0,357.29,279.69
2016,9,10,11,15,60.5,367.0,2.85,17.0,417.5,387.83,303.16
2016,9,10,11,30,73.0,385.0,2.9,17.0,446.0,418.6,326.62
2016,9,10,11,45,98.5,397.5,2.95,17.0,480.5,456.37,355.73
2016,9,10,12,0,124.0,410.0,3.0,17.0,515.0,515.8,400.5
2016,9,10,12,15,135.5,410.5,3.0,17.0,524.5,527.35,409.13
2016,9,10,12,30,147.0,411.0,3.0,17.0,534.0,538.05,417.4
2016,9,10,12,45,157.5,406.0,3.05,17.0,536.5,541.3,420.38
2016,9,10,13,0,168.0,401.0,3.1,17.0,539.0,543.48,422.66
2016,9,10,13,15,141.5,389.0,3.1,17.0,503.5,503.42,392.44
2016,9,10,13,30,115.0,377.0,3.1,17.0,468.0,463.71,362.45
2016,9,10,13,45,175.5,363.0,3.15,17.0,496.5,498.93,391.47
2016,9,10,14,0,236.0,349.0,3.2,17.0,525.0,530.23,416.93
2016,9,10,14,15,188.5,335.5,3.2,17.0,472.0,469.5,370.36
2016,9,10,14,30,141.0,322.0,3.2,17.0,419.0,411.4,325.62
2016,9,10,14,45,153.0,302.5,3.2,17.0,403.0,394.65,313.75
2016,9,10,15,0,165.0,283.0,3.2,17.0,387.0,376.57,300.5
2016,9,10,15,15,88.5,235.0,3.2,16.5,290.5,260.02,208.43
2016,9,10,15,30,12.0,187.0,3.2,16.0,194.0,156.67,124.59
2016,9,10,15,45,6.0,165.5,3.2,16.0,169.0,134.76,107.03
2016,9,10,16,0,0.0,144.0,3.2,16.0,144.0,113.65,89.86
2016,9,10,16,15,0.0,128.5,3.2,16.0,128.5,101.01,79.63
2016,9,10,16,30,0.0,113.0,3.2,16.0,113.0,88.46,69.33
2016,9,10,16,45,0.0,94.5,3.25,16.0,94.5,73.55,56.9
2016,9,10,17,0,0.0,76.0,3.3,16.0,76.0,58.79,44.39
2016,9,10,17,15,170.5,66.0,3.25,15.5,95.5,93.07,66.11
2016,9,10,17,30,341.0,56.0,3.2,15.0,115.0,98.33,61.72
2016,9,10,17,45,240.5,40.5,3.2,15.0,74.5,53.02,29.16
2016,9,10,18,0,140.0,25.0,3.2,15.0,34.0,20.37,5.67
2016,9,10,18,15,70.0,12.5,3.1,14.5,17.0,9.83,0.0
2016,9,10,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,13.5,4.0,2.9,13.5,4.5,0.0,0.0
2016,9,11,6,0,27.0,8.0,3.0,14.0,9.0,6.29,0.0
2016,9,11,6,15,118.5,26.5,3.05,14.0,40.5,23.49,8.11
2016,9,11,6,30,210.0,45.0,3.1,14.0,72.0,57.68,33.89
2016,9,11,6,45,289.0,60.5,3.15,14.0,116.5,99.13,65.09
2016,9,11,7,0,368.0,76.0,3.2,14.0,161.0,150.56,107.1
2016,9,11,7,15,184.0,73.0,3.1,14.0,115.5,117.29,88.52
2016,9,11,7,30,0.0,70.0,3.0,14.0,70.0,53.82,40.52
2016,9,11,7,45,0.0,77.0,2.95,14.5,77.0,59.25,45.03
2016,9,11,8,0,0.0,84.0,2.9,15.0,84.0,64.71,49.42
2016,9,11,8,15,0.0,106.5,2.8,15.0,106.5,82.74,64.41
2016,9,11,8,30,0.0,129.0,2.7,15.0,129.0,101.01,79.41
2016,9,11,8,45,0.5,149.0,2.65,15.5,149.5,117.73,92.8
2016,9,11,9,0,1.0,169.0,2.6,16.0,170.0,134.67,106.21
2016,9,11,9,15,96.0,236.0,2.6,16.0,299.5,285.35,229.25
2016,9,11,9,30,191.0,303.0,2.6,16.0,429.0,425.7,339.44
2016,9,11,9,45,105.5,281.0,2.6,16.0,351.5,345.75,274.91
2016,9,11,10,0,20.0,259.0,2.6,16.0,274.0,227.27,179.51
2016,9,11,10,15,174.5,300.5,2.6,16.0,434.0,432.77,343.99
2016,9,11,10,30,329.0,342.0,2.6,16.0,594.0,634.85,496.35
2016,9,11,10,45,187.5,343.5,2.65,16.5,488.0,497.87,389.69
2016,9,11,11,0,46.0,345.0,2.7,17.0,382.0,352.32,275.13
2016,9,11,11,15,81.0,373.0,2.75,17.0,439.5,414.06,323.72
2016,9,11,11,30,116.0,401.0,2.8,17.0,497.0,498.3,387.35
2016,9,11,11,45,69.0,354.5,2.9,17.0,412.0,386.02,301.52
2016,9,11,12,0,22.0,308.0,3.0,17.0,327.0,275.13,215.17
2016,9,11,12,15,22.5,307.0,3.05,17.0,326.0,274.71,215.23
2016,9,11,12,30,23.0,306.0,3.1,17.0,325.0,274.2,214.93
2016,9,11,12,45,50.0,342.0,3.2,17.0,383.0,354.77,278.33
2016,9,11,13,0,77.0,378.0,3.3,17.0,441.0,415.12,325.16
2016,9,11,13,15,78.5,368.0,3.4,17.0,431.0,405.02,317.69
2016,9,11,13,30,80.0,358.0,3.5,17.0,421.0,394.59,310.25
2016,9,11,13,45,78.0,347.0,3.65,17.0,406.5,379.76,299.35
2016,9,11,14,0,76.0,336.0,3.8,17.0,392.0,364.82,288.34
2016,9,11,14,15,60.5,310.5,3.85,16.5,354.0,324.62,257.65
2016,9,11,14,30,45.0,285.0,3.9,16.0,316.0,285.59,227.54
2016,9,11,14,45,23.5,230.5,4.0,16.0,246.5,203.78,162.24
2016,9,11,15,0,2.0,176.0,4.1,16.0,177.0,141.21,111.39
2016,9,11,15,15,1.0,134.5,4.1,16.0,135.0,105.98,82.78
2016,9,11,15,30,0.0,93.0,4.1,16.0,93.0,71.7,54.57
2016,9,11,15,45,0.0,97.5,4.2,16.0,97.5,75.37,57.85
2016,9,11,16,0,0.0,102.0,4.3,16.0,102.0,79.12,61.18
2016,9,11,16,15,0.0,89.5,4.3,15.5,89.5,69.17,53.11
2016,9,11,16,30,0.0,77.0,4.3,15.0,77.0,59.28,44.98
2016,9,11,16,45,256.5,74.5,4.35,15.0,143.5,159.22,123.42
2016,9,11,17,0,513.0,72.0,4.4,15.0,210.0,210.43,154.73
2016,9,11,17,15,440.5,62.0,4.4,14.5,162.0,151.65,104.22
2016,9,11,17,30,368.0,52.0,4.4,14.0,114.0,101.58,63.37
2016,9,11,17,45,262.5,37.5,4.4,14.0,74.0,52.54,27.85
2016,9,11,18,0,157.0,23.0,4.4,14.0,34.0,19.17,2.54
2016,9,11,18,15,78.5,11.5,4.3,14.0,17.0,9.05,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,17.0,5.5,4.4,13.0,6.0,0.0,0.0
2016,9,12,6,0,34.0,11.0,4.5,13.0,12.0,8.65,0.0
2016,9,12,6,15,171.0,26.5,4.55,13.0,46.5,25.45,7.72
2016,9,12,6,30,308.0,42.0,4.6,13.0,81.0,65.07,36.05
2016,9,12,6,45,399.5,53.5,4.7,13.5,128.0,114.08,72.86
2016,9,12,7,0,491.0,65.0,4.8,14.0,175.0,172.55,120.91
2016,9,12,7,15,552.0,72.5,4.8,14.0,226.5,230.1,171.76
2016,9,12,7,30,613.0,80.0,4.8,14.0,278.0,294.38,228.83
2016,9,12,7,45,312.5,113.5,4.8,14.0,215.0,239.81,192.8
2016,9,12,8,0,12.0,147.0,4.8,14.0,152.0,122.23,98.03
2016,9,12,8,15,101.5,182.0,4.8,14.0,233.0,215.73,176.13
2016,9,12,8,30,191.0,217.0,4.8,14.0,314.0,305.17,249.89
2016,9,12,8,45,118.0,227.5,4.85,14.5,289.5,280.84,228.72
2016,9,12,9,0,45.0,238.0,4.9,15.0,265.0,236.04,190.48
2016,9,12,9,15,33.5,239.5,4.9,15.0,260.5,231.29,186.09
2016,9,12,9,30,22.0,241.0,4.9,15.0,256.0,212.24,170.01
2016,9,12,9,45,16.0,232.5,4.9,15.0,244.0,200.69,160.2
2016,9,12,10,0,10.0,224.0,4.9,15.0,232.0,188.79,150.12
2016,9,12,10,15,9.5,223.5,4.9,15.0,231.0,188.18,149.39
2016,9,12,10,30,9.0,223.0,4.9,15.0,230.0,187.53,148.65
2016,9,12,10,45,35.5,291.5,4.95,15.5,320.0,290.21,231.12
2016,9,12,11,0,62.0,360.0,5.0,16.0,410.0,382.92,303.62
2016,9,12,11,15,40.0,323.5,5.05,15.5,356.0,327.23,259.64
2016,9,12,11,30,18.0,287.0,5.1,15.0,302.0,252.67,200.42
2016,9,12,11,45,45.0,336.5,5.2,15.0,374.0,345.89,275.14
2016,9,12,12,0,72.0,386.0,5.3,15.0,446.0,421.65,334.82
2016,9,12,12,15,72.5,385.0,5.35,15.0,445.5,421.09,334.28
2016,9,12,12,30,73.0,384.0,5.4,15.0,445.0,420.17,333.71
2016,9,12,12,45,75.0,380.5,5.5,15.0,442.5,417.81,332.21
2016,9,12,13,0,77.0,377.0,5.6,15.0,440.0,415.07,330.45
2016,9,12,13,15,54.0,343.5,5.6,15.0,387.0,358.88,286.06
2016,9,12,13,30,31.0,310.0,5.6,15.0,334.0,303.88,242.25
2016,9,12,13,45,22.5,278.5,5.65,15.0,296.0,247.91,197.77
2016,9,12,14,0,14.0,247.0,5.7,15.0,258.0,212.39,169.26
2016,9,12,14,15,16.0,244.5,5.65,15.0,256.0,211.52,168.94
2016,9,12,14,30,18.0,242.0,5.6,15.0,254.0,210.52,168.48
2016,9,12,14,45,10.0,208.5,5.55,15.0,215.5,174.95,139.62
2016,9,12,15,0,2.0,175.0,5.5,15.0,177.0,140.5,111.48
2016,9,12,15,15,1.0,147.5,5.5,14.5,148.5,116.82,92.39
2016,9,12,15,30,0.0,120.0,5.5,14.0,120.0,93.58,73.41
2016,9,12,15,45,0.0,98.0,5.5,14.0,98.0,75.8,58.69
2016,9,12,16,0,0.0,76.0,5.5,14.0,76.0,58.36,44.12
2016,9,12,16,15,0.0,54.0,5.45,14.0,54.0,41.34,29.76
2016,9,12,16,30,0.0,32.0,5.4,14.0,32.0,24.41,15.33
2016,9,12,16,45,0.0,27.0,5.4,14.0,27.0,20.57,12.05
2016,9,12,17,0,0.0,22.0,5.4,14.0,22.0,16.73,8.74
2016,9,12,17,15,0.0,16.5,5.3,13.5,16.5,12.53,5.08
2016,9,12,17,30,0.0,11.0,5.2,13.0,11.0,8.34,1.4
2016,9,12,17,45,0.0,7.0,5.15,13.0,7.0,5.3,0.0
2016,9,12,18,0,0.0,3.0,5.1,13.0,3.0,2.27,0.0
2016,9,12,18,15,0.0,1.5,5.05,13.0,1.5,1.18,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,13,6,15,131.0,21.5,3.15,15.0,37.5,21.28,4.53
2016,9,13,6,30,262.0,43.0,3.2,15.0,75.0,63.13,35.65
2016,9,13,6,45,344.5,57.0,3.25,15.0,120.5,107.71,69.46
2016,9,13,7,0,427.0,71.0,3.3,15.0,166.0,162.64,114.67
2016,9,13,7,15,488.0,80.5,3.2,15.0,216.5,221.44,165.7
2016,9,13,7,30,549.0,90.0,3.1,15.0,267.0,284.07,220.27
2016,9,13,7,45,589.0,98.0,3.05,15.5,317.5,343.42,271.56
2016,9,13,8,0,629.0,106.0,3.0,16.0,368.0,406.35,324.37
2016,9,13,8,15,660.5,111.5,2.95,16.0,416.5,465.75,373.61
2016,9,13,8,30,692.0,117.0,2.9,16.0,465.0,526.97,422.84
2016,9,13,8,45,714.0,122.5,2.85,16.5,510.5,583.76,466.4
2016,9,13,9,0,736.0,128.0,2.8,17.0,556.0,640.7,508.66
2016,9,13,9,15,753.0,131.5,2.75,17.0,596.5,691.88,546.42
2016,9,13,9,30,770.0,135.0,2.7,17.0,637.0,742.07,582.56
2016,9,13,9,45,784.5,137.0,2.7,17.0,672.5,782.91,611.29
2016,9,13,10,0,799.0,139.0,2.7,17.0,708.0,826.11,640.51
2016,9,13,10,15,590.0,231.5,2.7,17.0,660.5,762.58,591.29
2016,9,13,10,30,381.0,324.0,2.7,17.0,613.0,667.03,517.64
2016,9,13,10,45,377.5,335.0,2.75,17.5,628.5,685.56,530.32
2016,9,13,11,0,374.0,346.0,2.8,18.0,644.0,702.31,540.82
2016,9,13,11,15,191.5,285.0,2.8,18.0,438.0,474.8,370.87
2016,9,13,11,30,9.0,224.0,2.8,18.0,232.0,189.25,146.75
2016,9,13,11,45,431.5,183.0,2.8,18.0,540.0,641.28,504.11
2016,9,13,12,0,854.0,142.0,2.8,18.0,848.0,1003.02,757.03
2016,9,13,12,15,853.0,141.5,2.75,18.0,845.5,1001.02,751.66
2016,9,13,12,30,852.0,141.0,2.7,18.0,843.0,995.28,747.53
2016,9,13,12,45,676.0,219.5,2.7,18.5,772.0,906.49,686.29
2016,9,13,13,0,500.0,298.0,2.7,19.0,701.0,799.47,607.8
2016,9,13,13,15,672.0,215.0,2.65,19.0,743.5,875.31,665.69
2016,9,13,13,30,844.0,132.0,2.6,19.0,786.0,924.9,699.73
2016,9,13,13,45,840.5,128.5,2.6,19.0,761.0,896.06,680.44
2016,9,13,14,0,837.0,125.0,2.6,19.0,736.0,864.07,659.66
2016,9,13,14,15,825.5,122.5,2.6,18.5,703.0,823.55,634.05
2016,9,13,14,30,814.0,120.0,2.6,18.0,670.0,780.75,606.53
2016,9,13,14,45,802.0,116.0,2.6,18.0,631.5,734.05,574.23
2016,9,13,15,0,790.0,112.0,2.6,18.0,593.0,685.63,539.15
2016,9,13,15,15,770.0,108.5,2.6,18.0,549.0,631.0,498.57
2016,9,13,15,30,750.0,105.0,2.6,18.0,505.0,577.55,457.77
2016,9,13,15,45,725.5,100.0,2.65,18.0,457.0,518.09,411.41
2016,9,13,16,0,701.0,95.0,2.7,18.0,409.0,459.38,364.17
2016,9,13,16,15,664.5,89.5,2.65,17.5,358.5,395.93,312.22
2016,9,13,16,30,628.0,84.0,2.6,17.0,308.0,335.26,260.91
2016,9,13,16,45,576.0,77.0,2.6,17.0,256.5,271.27,205.63
2016,9,13,17,0,524.0,70.0,2.6,17.0,205.0,212.65,154.26
2016,9,13,17,15,446.5,60.0,2.55,16.5,156.5,152.01,103.07
2016,9,13,17,30,369.0,50.0,2.5,16.0,108.0,100.73,61.75
2016,9,13,17,45,249.5,35.5,2.5,16.0,68.0,50.61,25.78
2016,9,13,18,0,130.0,21.0,2.5,16.0,28.0,17.59,0.0
2016,9,13,18,15,65.0,10.5,2.45,16.0,14.0,8.26,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,15,98.0,21.5,1.3,14.0,33.5,20.89,3.58
2016,9,14,6,30,196.0,43.0,1.3,14.0,67.0,58.15,34.1
2016,9,14,6,45,278.5,60.0,1.35,14.5,111.5,101.4,67.13
2016,9,14,7,0,361.0,77.0,1.4,15.0,156.0,155.15,110.79
2016,9,14,7,15,420.0,89.5,1.35,15.0,205.0,208.46,156.49
2016,9,14,7,30,479.0,102.0,1.3,15.0,254.0,268.59,207.94
2016,9,14,7,45,526.0,110.0,1.3,15.5,304.5,326.18,256.55
2016,9,14,8,0,573.0,118.0,1.3,16.0,355.0,393.94,311.8
2016,9,14,8,15,605.5,125.5,1.3,16.0,403.5,453.01,359.41
2016,9,14,8,30,638.0,133.0,1.3,16.0,452.0,514.13,407.22
2016,9,14,8,45,666.5,136.5,1.3,16.5,497.5,570.71,449.47
2016,9,14,9,0,695.0,140.0,1.3,17.0,543.0,628.07,490.96
2016,9,14,9,15,713.5,144.5,1.3,17.0,583.5,679.7,527.97
2016,9,14,9,30,732.0,149.0,1.3,17.0,624.0,730.58,563.59
2016,9,14,9,45,806.0,123.5,1.35,17.5,673.0,789.65,603.96
2016,9,14,10,0,880.0,98.0,1.4,18.0,722.0,844.9,639.35
2016,9,14,10,15,888.5,99.0,1.45,18.0,750.5,881.27,662.8
2016,9,14,10,30,897.0,100.0,1.5,18.0,779.0,914.77,684.45
2016,9,14,10,45,903.5,100.5,1.55,18.0,800.5,942.87,702.52
2016,9,14,11,0,910.0,101.0,1.6,18.0,822.0,967.64,718.47
2016,9,14,11,15,913.5,101.5,1.7,18.0,835.5,986.09,731.1
2016,9,14,11,30,917.0,102.0,1.8,18.0,849.0,1000.86,741.5
2016,9,14,11,45,919.0,102.0,1.95,18.5,855.0,1009.89,747.54
2016,9,14,12,0,921.0,102.0,2.1,19.0,861.0,1015.09,751.19
2016,9,14,12,15,920.5,101.5,2.25,19.0,858.5,1013.45,751.87
2016,9,14,12,30,920.0,101.0,2.4,19.0,856.0,1007.94,750.11
2016,9,14,12,45,911.5,104.0,2.55,19.0,843.5,994.56,743.18
2016,9,14,13,0,903.0,107.0,2.7,19.0,831.0,977.54,733.85
2016,9,14,13,15,898.5,106.0,2.75,18.5,812.5,956.64,722.37
2016,9,14,13,30,894.0,105.0,2.8,18.0,794.0,932.28,708.51
2016,9,14,13,45,888.5,103.0,2.9,18.0,768.5,902.66,690.04
2016,9,14,14,0,883.0,101.0,3.0,18.0,743.0,869.9,669.25
2016,9,14,14,15,873.5,99.5,3.0,18.0,710.0,831.4,643.58
2016,9,14,14,30,864.0,98.0,3.0,18.0,677.0,790.37,615.95
2016,9,14,14,45,852.0,95.0,3.05,18.0,638.5,743.66,584.18
2016,9,14,15,0,840.0,92.0,3.1,18.0,600.0,701.32,554.03
2016,9,14,15,15,822.0,89.5,3.05,18.0,555.5,646.9,513.05
2016,9,14,15,30,804.0,87.0,3.0,18.0,511.0,591.72,470.53
2016,9,14,15,45,781.5,83.0,3.0,18.0,463.0,532.08,423.54
2016,9,14,16,0,759.0,79.0,3.0,18.0,415.0,472.81,375.38
2016,9,14,16,15,725.0,74.5,2.95,17.5,363.5,408.65,322.45
2016,9,14,16,30,691.0,70.0,2.9,17.0,312.0,346.7,269.59
2016,9,14,16,45,643.5,64.0,2.9,17.0,260.5,281.63,212.7
2016,9,14,17,0,596.0,58.0,2.9,17.0,209.0,221.31,159.11
2016,9,14,17,15,519.0,50.0,2.85,16.5,159.0,158.29,105.28
2016,9,14,17,30,442.0,42.0,2.8,16.0,109.0,104.45,61.5
2016,9,14,17,45,314.0,30.0,2.8,16.0,68.0,52.87,24.83
2016,9,14,18,0,186.0,18.0,2.8,16.0,27.0,17.06,0.0
2016,9,14,18,15,93.0,9.0,2.85,15.5,13.5,7.08,0.0
2016,9,14,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,199.0,16.0,2.35,14.0,39.0,21.4,1.26
2016,9,15,6,30,398.0,32.0,2.4,14.0,78.0,71.82,36.85
2016,9,15,6,45,487.5,41.0,2.5,14.5,126.5,122.83,75.84
2016,9,15,7,0,577.0,50.0,2.6,15.0,175.0,184.89,127.54
2016,9,15,7,15,632.5,55.5,2.55,15.0,227.0,244.46,180.63
2016,9,15,7,30,688.0,61.0,2.5,15.0,279.0,310.36,239.03
2016,9,15,7,45,344.0,82.5,2.5,15.5,191.5,228.08,181.45
2016,9,15,8,0,0.0,104.0,2.5,16.0,104.0,81.13,62.88
2016,9,15,8,15,0.0,122.0,2.4,16.0,122.0,95.77,75.05
2016,9,15,8,30,0.0,140.0,2.3,16.0,140.0,110.55,87.04
2016,9,15,8,45,0.0,141.0,2.25,16.0,141.0,111.12,87.21
2016,9,15,9,0,0.0,142.0,2.2,16.0,142.0,111.78,87.48
2016,9,15,9,15,0.0,149.0,2.15,16.0,149.0,117.49,91.91
2016,9,15,9,30,0.0,156.0,2.1,16.0,156.0,123.24,96.36
2016,9,15,9,45,4.0,182.5,2.1,16.5,185.5,148.7,116.69
2016,9,15,10,0,8.0,209.0,2.1,17.0,215.0,174.77,137.22
2016,9,15,10,15,9.0,218.0,2.1,17.0,225.0,183.57,143.98
2016,9,15,10,30,10.0,227.0,2.1,17.0,235.0,192.45,150.84
2016,9,15,10,45,13.0,248.0,2.15,17.0,258.5,213.72,167.58
2016,9,15,11,0,16.0,269.0,2.2,17.0,282.0,235.27,184.41
2016,9,15,11,15,13.5,257.5,2.3,17.0,268.5,222.94,174.52
2016,9,15,11,30,11.0,246.0,2.4,17.0,255.0,210.59,164.71
2016,9,15,11,45,11.5,247.0,2.55,17.5,257.0,212.04,165.59
2016,9,15,12,0,12.0,248.0,2.7,18.0,259.0,213.44,166.43
2016,9,15,12,15,29.0,300.5,2.85,18.0,325.0,297.14,232.32
2016,9,15,12,30,46.0,353.0,3.0,18.0,391.0,365.48,285.13
2016,9,15,12,45,33.0,320.0,3.15,18.0,347.0,319.59,249.6
2016,9,15,13,0,20.0,287.0,3.3,18.0,303.0,255.26,199.68
2016,9,15,13,15,19.5,280.5,3.45,17.5,296.5,248.7,195.3
2016,9,15,13,30,19.0,274.0,3.6,17.0,290.0,242.13,190.75
2016,9,15,13,45,16.0,256.5,3.75,17.0,269.5,223.58,176.27
2016,9,15,14,0,13.0,239.0,3.9,17.0,249.0,205.27,161.92
2016,9,15,14,15,11.5,227.0,4.0,17.0,235.5,193.27,152.6
2016,9,15,14,30,10.0,215.0,4.1,17.0,222.0,181.42,143.35
2016,9,15,14,45,10.0,206.5,4.2,17.0,213.0,173.88,137.61
2016,9,15,15,0,10.0,198.0,4.3,17.0,204.0,166.38,131.88
2016,9,15,15,15,5.0,176.5,4.35,16.5,179.5,144.4,114.42
2016,9,15,15,30,0.0,155.0,4.4,16.0,155.0,123.08,97.32
2016,9,15,15,45,0.0,135.5,4.45,16.0,135.5,106.92,84.23
2016,9,15,16,0,0.0,116.0,4.5,16.0,116.0,90.92,71.14
2016,9,15,16,15,0.0,101.5,4.45,15.5,101.5,79.21,61.64
2016,9,15,16,30,0.0,87.0,4.4,15.0,87.0,67.59,52.06
2016,9,15,16,45,278.5,74.5,4.4,15.0,144.0,168.41,130.72
2016,9,15,17,0,557.0,62.0,4.4,15.0,201.0,215.29,157.31
2016,9,15,17,15,475.0,53.0,4.3,14.5,151.5,152.58,103.26
2016,9,15,17,30,393.0,44.0,4.2,14.0,102.0,99.75,60.12
2016,9,15,17,45,196.5,33.5,4.15,14.0,62.5,45.67,22.79
2016,9,15,18,0,0.0,23.0,4.1,14.0,23.0,18.1,0.0
2016,9,15,18,15,0.0,11.5,4.0,14.0,11.5,9.05,0.0
2016,9,15,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,183.5,16.5,1.8,13.0,37.0,22.13,0.13
2016,9,16,6,30,367.0,33.0,1.7,13.0,74.0,71.27,37.44
2016,9,16,6,45,461.0,41.5,1.65,13.5,121.5,120.98,75.68
2016,9,16,7,0,555.0,50.0,1.6,14.0,169.0,182.26,126.62
2016,9,16,7,15,612.5,56.5,1.5,14.0,220.5,242.23,179.71
2016,9,16,7,30,670.0,63.0,1.4,14.0,272.0,308.44,237.77
2016,9,16,7,45,335.0,87.5,1.3,14.5,192.0,230.92,183.74
2016,9,16,8,0,0.0,112.0,1.2,15.0,112.0,87.85,68.63
2016,9,16,8,15,0.0,126.5,1.1,15.0,126.5,99.64,78.49
2016,9,16,8,30,0.0,141.0,1.0,15.0,141.0,111.51,88.03
2016,9,16,8,45,6.0,168.5,0.95,15.5,172.0,138.37,109.65
2016,9,16,9,0,12.0,196.0,0.9,16.0,203.0,166.14,131.61
2016,9,16,9,15,34.5,235.5,0.85,16.0,257.5,230.65,183.02
2016,9,16,9,30,57.0,275.0,0.8,16.0,312.0,287.37,226.96
2016,9,16,9,45,105.5,303.5,0.8,16.5,376.0,356.4,279.74
2016,9,16,10,0,154.0,332.0,0.8,17.0,440.0,446.95,346.72
2016,9,16,10,15,333.0,298.0,0.9,17.0,544.0,593.13,456.54
2016,9,16,10,30,512.0,264.0,1.0,17.0,648.0,750.63,569.14
2016,9,16,10,45,409.5,312.5,1.1,17.5,625.0,717.1,541.13
2016,9,16,11,0,307.0,361.0,1.2,18.0,602.0,660.46,499.22
2016,9,16,11,15,307.0,367.5,1.4,18.0,612.0,673.06,509.93
2016,9,16,11,30,307.0,374.0,1.6,18.0,622.0,684.14,518.82
2016,9,16,11,45,287.5,381.5,1.85,18.0,615.0,675.66,513.79
2016,9,16,12,0,268.0,389.0,2.1,18.0,608.0,665.45,507.49
2016,9,16,12,15,188.5,390.5,2.3,18.0,544.5,566.62,435.75
2016,9,16,12,30,109.0,392.0,2.5,18.0,481.0,467.37,361.83
2016,9,16,12,45,110.0,386.5,2.7,18.0,475.5,461.62,358.74
2016,9,16,13,0,111.0,381.0,2.9,18.0,470.0,455.4,354.77
2016,9,16,13,15,295.0,332.0,2.95,18.0,559.0,617.04,480.36
2016,9,16,13,30,479.0,283.0,3.0,18.0,648.0,747.64,578.61
2016,9,16,13,45,685.0,190.5,3.05,18.0,692.5,833.14,644.16
2016,9,16,14,0,891.0,98.0,3.1,18.0,737.0,876.8,675.72
2016,9,16,14,15,547.5,201.5,3.05,18.0,588.5,675.1,528.78
2016,9,16,14,30,204.0,305.0,3.0,18.0,440.0,450.31,355.18
2016,9,16,14,45,193.5,286.5,3.0,18.0,408.5,415.13,329.64
2016,9,16,15,0,183.0,268.0,3.0,18.0,377.0,380.37,303.18
2016,9,16,15,15,184.5,246.0,2.95,17.5,349.0,350.63,281.01
2016,9,16,15,30,186.0,224.0,2.9,17.0,321.0,320.46,258.01
2016,9,16,15,45,128.5,200.0,2.85,17.0,264.0,255.23,205.48
2016,9,16,16,0,71.0,176.0,2.8,17.0,207.0,186.76,149.84
2016,9,16,16,15,65.0,155.0,2.75,16.5,181.0,161.04,129.04
2016,9,16,16,30,59.0,134.0,2.7,16.0,155.0,136.12,108.43
2016,9,16,16,45,317.5,96.0,2.65,16.0,176.5,201.6,156.28
2016,9,16,17,0,576.0,58.0,2.6,16.0,198.0,217.19,157.03
2016,9,16,17,15,494.5,49.0,2.6,15.5,148.5,153.42,102.43
2016,9,16,17,30,413.0,40.0,2.6,15.0,99.0,99.48,58.54
2016,9,16,17,45,274.5,27.5,2.6,15.0,59.5,48.41,21.31
2016,9,16,18,0,136.0,15.0,2.6,15.0,20.0,13.3,0.0
2016,9,16,18,15,68.0,7.5,2.6,14.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,6,15,0.0,9.5,1.2,13.0,9.5,7.21,0.0
2016,9,17,6,30,0.0,19.0,1.1,13.0,19.0,14.46,6.1
2016,9,17,6,45,0.0,32.5,1.0,13.5,32.5,24.82,15.36
2016,9,17,7,0,0.0,46.0,0.9,14.0,46.0,35.21,24.48
2016,9,17,7,15,0.0,60.0,0.8,14.0,60.0,46.17,34.04
2016,9,17,7,30,0.0,74.0,0.7,14.0,74.0,57.23,43.53
2016,9,17,7,45,0.0,88.0,0.6,14.5,88.0,68.38,52.82
2016,9,17,8,0,0.0,102.0,0.5,15.0,102.0,79.61,61.99
2016,9,17,8,15,2.0,130.5,0.5,15.0,131.5,104.19,82.23
2016,9,17,8,30,4.0,159.0,0.5,15.0,161.0,129.36,102.62
2016,9,17,8,45,28.5,197.5,0.55,15.5,214.0,188.59,150.37
2016,9,17,9,0,53.0,236.0,0.6,16.0,267.0,243.1,193.1
2016,9,17,9,15,87.0,264.5,0.65,16.0,319.0,297.54,235.58
2016,9,17,9,30,121.0,293.0,0.7,16.0,371.0,371.0,291.64
2016,9,17,9,45,122.0,310.0,0.8,16.5,392.5,394.26,307.92
2016,9,17,10,0,123.0,327.0,0.9,17.0,414.0,417.29,324.27
2016,9,17,10,15,520.0,207.5,1.0,17.0,593.5,687.33,529.48
2016,9,17,10,30,917.0,88.0,1.1,17.0,773.0,928.47,693.21
2016,9,17,10,45,505.5,228.5,1.25,17.5,608.0,725.59,550.49
2016,9,17,11,0,94.0,369.0,1.4,18.0,443.0,427.05,327.73
2016,9,17,11,15,251.0,353.0,1.55,18.0,554.0,606.45,465.12
2016,9,17,11,30,408.0,337.0,1.7,18.0,665.0,746.04,566.52
2016,9,17,11,45,267.0,366.5,1.9,18.5,582.0,642.03,488.79
2016,9,17,12,0,126.0,396.0,2.1,19.0,499.0,512.62,392.37
2016,9,17,12,15,141.5,396.0,2.25,18.5,511.5,527.64,405.95
2016,9,17,12,30,157.0,396.0,2.4,18.0,524.0,541.79,418.04
2016,9,17,12,45,161.5,390.5,2.6,18.0,520.0,538.61,416.6
2016,9,17,13,0,166.0,385.0,2.8,18.0,516.0,534.51,414.59
2016,9,17,13,15,177.5,374.5,2.9,18.0,511.5,530.9,412.95
2016,9,17,13,30,189.0,364.0,3.0,18.0,507.0,526.07,410.41
2016,9,17,13,45,124.0,338.0,3.1,18.0,430.5,436.44,342.14
2016,9,17,14,0,59.0,312.0,3.2,18.0,354.0,331.49,260.87
2016,9,17,14,15,70.5,303.0,3.25,18.0,351.0,330.17,261.01
2016,9,17,14,30,82.0,294.0,3.3,18.0,348.0,327.91,260.06
2016,9,17,14,45,66.5,269.5,3.35,18.0,311.5,289.09,229.77
2016,9,17,15,0,51.0,245.0,3.4,18.0,275.0,251.67,200.37
2016,9,17,15,15,46.5,224.5,3.4,17.5,250.5,226.9,181.34
2016,9,17,15,30,42.0,204.0,3.4,17.0,226.0,202.67,162.46
2016,9,17,15,45,29.5,179.0,3.4,17.0,193.5,170.32,136.31
2016,9,17,16,0,17.0,154.0,3.4,17.0,161.0,132.22,105.17
2016,9,17,16,15,12.5,135.5,3.3,17.0,140.5,113.91,90.18
2016,9,17,16,30,8.0,117.0,3.2,17.0,120.0,96.21,75.53
2016,9,17,16,45,4.0,97.5,3.15,17.0,99.0,78.45,60.67
2016,9,17,17,0,0.0,78.0,3.1,17.0,78.0,61.31,46.17
2016,9,17,17,15,193.0,59.0,3.05,16.5,85.0,94.07,65.32
2016,9,17,17,30,386.0,40.0,3.0,16.0,92.0,96.08,56.54
2016,9,17,17,45,248.5,26.5,3.0,16.0,54.5,45.57,18.82
2016,9,17,18,0,111.0,13.0,3.0,16.0,17.0,11.54,0.0
2016,9,17,18,15,55.5,6.5,3.0,15.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,176.5,15.5,0.75,15.0,34.5,22.57,0.0
2016,9,18,6,30,353.0,31.0,0.8,15.0,69.0,71.3,36.98
2016,9,18,6,45,448.5,40.0,0.9,15.5,115.5,121.43,75.9
2016,9,18,7,0,544.0,49.0,1.0,16.0,162.0,183.38,127.08
2016,9,18,7,15,602.5,55.0,0.95,16.0,213.0,242.85,179.16
2016,9,18,7,30,661.0,61.0,0.9,16.0,264.0,308.77,236.19
2016,9,18,7,45,700.5,65.5,0.85,16.5,315.5,371.0,288.77
2016,9,18,8,0,740.0,70.0,0.8,17.0,367.0,436.43,341.81
2016,9,18,8,15,767.5,73.5,0.75,17.5,416.5,497.28,389.27
2016,9,18,8,30,795.0,77.0,0.7,18.0,466.0,559.25,435.47
2016,9,18,8,45,815.0,80.0,0.7,18.5,511.5,616.68,476.95
2016,9,18,9,0,835.0,83.0,0.7,19.0,557.0,673.76,516.67
2016,9,18,9,15,849.5,85.5,0.8,19.5,597.5,719.1,547.99
2016,9,18,9,30,864.0,88.0,0.9,20.0,638.0,768.66,580.32
2016,9,18,9,45,885.0,85.0,1.0,21.0,675.0,815.83,609.37
2016,9,18,10,0,906.0,82.0,1.1,22.0,712.0,861.32,636.85
2016,9,18,10,15,913.5,83.5,1.3,22.5,740.5,897.97,660.87
2016,9,18,10,30,921.0,85.0,1.5,23.0,769.0,931.59,682.85
2016,9,18,10,45,925.0,86.0,1.7,23.5,789.5,958.22,700.21
2016,9,18,11,0,929.0,87.0,1.9,24.0,810.0,981.33,715.28
2016,9,18,11,15,932.0,87.5,2.05,24.0,823.0,999.29,727.87
2016,9,18,11,30,935.0,88.0,2.2,24.0,836.0,1013.48,738.16
2016,9,18,11,45,935.5,88.5,2.4,24.5,841.0,1021.38,743.62
2016,9,18,12,0,936.0,89.0,2.6,25.0,846.0,1025.34,746.61
2016,9,18,12,15,935.5,89.0,2.7,25.0,843.0,1023.84,746.63
2016,9,18,12,30,935.0,89.0,2.8,25.0,840.0,1018.39,744.25
2016,9,18,12,45,930.0,90.0,2.95,25.0,828.5,1005.77,737.76
2016,9,18,13,0,925.0,91.0,3.1,25.0,817.0,989.4,728.85
2016,9,18,13,15,920.5,90.0,3.15,25.0,798.0,967.69,715.65
2016,9,18,13,30,916.0,89.0,3.2,25.0,779.0,942.44,700.13
2016,9,18,13,45,909.0,88.0,3.25,25.0,752.5,911.56,680.81
2016,9,18,14,0,902.0,87.0,3.3,25.0,726.0,877.57,659.3
2016,9,18,14,15,892.5,85.5,3.35,25.0,693.0,838.05,633.83
2016,9,18,14,30,883.0,84.0,3.4,25.0,660.0,795.98,606.35
2016,9,18,14,45,869.5,82.5,3.5,25.0,620.5,748.6,574.98
2016,9,18,15,0,856.0,81.0,3.6,25.0,581.0,699.47,541.55
2016,9,18,15,15,837.5,78.5,3.6,24.5,536.5,644.53,502.09
2016,9,18,15,30,819.0,76.0,3.6,24.0,492.0,593.28,464.04
2016,9,18,15,45,794.5,72.5,3.65,24.0,443.5,532.07,416.57
2016,9,18,16,0,770.0,69.0,3.7,24.0,395.0,471.46,368.06
2016,9,18,16,15,735.0,65.0,3.65,23.0,344.0,406.59,315.84
2016,9,18,16,30,700.0,61.0,3.6,22.0,293.0,344.19,263.66
2016,9,18,16,45,648.5,55.5,3.6,21.5,241.0,277.75,206.57
2016,9,18,17,0,597.0,50.0,3.6,21.0,189.0,216.28,152.77
2016,9,18,17,15,513.5,42.5,3.55,20.5,140.0,152.25,98.69
2016,9,18,17,30,430.0,35.0,3.5,20.0,91.0,98.26,55.24
2016,9,18,17,45,283.0,23.5,3.45,19.5,53.5,45.59,15.93
2016,9,18,18,0,136.0,12.0,3.4,19.0,16.0,11.15,0.0
2016,9,18,18,15,68.0,6.0,3.2,18.5,8.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
