Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,19,6,15,135.5,17.0,1.4,15.0,31.0,21.67,0.0
2016,9,19,6,30,271.0,34.0,1.5,15.0,62.0,66.2,35.85
2016,9,19,6,45,368.0,45.0,1.6,15.5,107.0,113.64,73.02
2016,9,19,7,0,465.0,56.0,1.7,16.0,152.0,173.21,122.11
2016,9,19,7,15,527.0,64.0,1.7,16.0,201.5,231.24,172.85
2016,9,19,7,30,589.0,72.0,1.7,16.0,251.0,296.15,229.22
2016,9,19,7,45,637.0,76.5,1.7,16.5,302.5,358.23,282.15
2016,9,19,8,0,685.0,81.0,1.7,17.0,354.0,424.6,336.87
2016,9,19,8,15,714.5,85.5,1.75,17.0,402.5,484.99,386.14
2016,9,19,8,30,744.0,90.0,1.8,17.0,451.0,545.71,434.24
2016,9,19,8,45,771.5,91.5,1.85,17.5,497.0,604.08,478.35
2016,9,19,9,0,799.0,93.0,1.9,18.0,543.0,662.83,521.4
2016,9,19,9,15,814.5,95.5,1.95,18.5,583.5,713.93,557.61
2016,9,19,9,30,830.0,98.0,2.0,19.0,624.0,763.7,590.61
2016,9,19,9,45,840.5,100.5,2.1,19.5,658.0,807.81,619.44
2016,9,19,10,0,851.0,103.0,2.2,20.0,692.0,840.07,639.83
2016,9,19,10,15,860.0,104.5,2.3,20.0,720.0,876.29,664.16
2016,9,19,10,30,869.0,106.0,2.4,20.0,748.0,909.75,686.52
2016,9,19,10,45,880.0,104.5,2.5,20.5,770.0,938.97,704.67
2016,9,19,11,0,891.0,103.0,2.6,21.0,792.0,965.12,720.77
2016,9,19,11,15,894.5,103.5,2.7,21.0,805.5,982.9,732.73
2016,9,19,11,30,898.0,104.0,2.8,21.0,819.0,997.07,742.48
2016,9,19,11,45,904.5,102.0,2.9,21.5,825.5,1007.84,748.7
2016,9,19,12,0,911.0,100.0,3.0,22.0,832.0,1014.85,752.57
2016,9,19,12,15,910.5,99.5,3.15,22.0,829.5,1012.75,752.43
2016,9,19,12,30,910.0,99.0,3.3,22.0,827.0,1006.81,749.9
2016,9,19,12,45,902.5,101.5,3.45,22.0,814.5,993.47,742.52
2016,9,19,13,0,895.0,104.0,3.6,22.0,802.0,976.53,732.77
2016,9,19,13,15,890.5,103.0,3.7,22.0,783.5,955.26,719.78
2016,9,19,13,30,886.0,102.0,3.8,22.0,765.0,930.56,704.45
2016,9,19,13,45,882.5,99.0,3.95,22.0,740.0,901.35,686.22
2016,9,19,14,0,879.0,96.0,4.1,22.0,715.0,868.92,665.61
2016,9,19,14,15,869.0,94.5,4.1,21.5,682.0,829.64,640.53
2016,9,19,14,30,859.0,93.0,4.1,21.0,649.0,787.92,613.42
2016,9,19,14,45,849.0,89.5,4.2,21.0,610.5,741.89,582.04
2016,9,19,15,0,839.0,86.0,4.3,21.0,572.0,700.11,552.66
2016,9,19,15,15,820.0,83.0,4.25,20.5,527.5,644.14,511.38
2016,9,19,15,30,801.0,80.0,4.2,20.0,483.0,587.58,468.48
2016,9,19,15,45,778.5,76.0,4.2,20.0,435.0,527.75,420.96
2016,9,19,16,0,756.0,72.0,4.2,20.0,387.0,468.34,372.32
2016,9,19,16,15,719.5,67.5,4.1,19.5,336.0,402.93,318.02
2016,9,19,16,30,683.0,63.0,4.0,19.0,285.0,340.21,264.21
2016,9,19,16,45,632.0,57.0,3.9,19.0,234.0,274.28,206.34
2016,9,19,17,0,581.0,51.0,3.8,19.0,183.0,213.59,152.29
2016,9,19,17,15,494.5,43.0,3.75,18.5,134.5,149.36,97.76
2016,9,19,17,30,408.0,35.0,3.7,18.0,86.0,95.59,54.19
2016,9,19,17,45,258.5,22.5,3.65,17.5,49.5,42.82,12.92
2016,9,19,18,0,109.0,10.0,3.6,17.0,13.0,9.33,0.0
2016,9,19,18,15,54.5,5.0,3.55,16.5,6.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,20,6,15,150.0,17.0,2.75,14.0,32.0,24.03,0.0
2016,9,20,6,30,300.0,34.0,2.9,14.0,64.0,70.84,38.06
2016,9,20,6,45,401.0,44.0,3.1,14.5,110.0,120.34,77.51
2016,9,20,7,0,502.0,54.0,3.3,15.0,156.0,182.38,129.33
2016,9,20,7,15,564.5,61.0,3.35,15.0,207.0,242.06,182.43
2016,9,20,7,30,627.0,68.0,3.4,15.0,258.0,308.59,241.3
2016,9,20,7,45,313.5,89.5,3.45,15.0,184.5,230.26,185.29
2016,9,20,8,0,0.0,111.0,3.5,15.0,111.0,87.44,68.55
2016,9,20,8,15,0.5,131.0,3.55,15.0,131.5,104.24,82.57
2016,9,20,8,30,1.0,151.0,3.6,15.0,152.0,121.25,96.47
2016,9,20,8,45,406.0,122.0,3.65,15.5,349.5,397.37,326.65
2016,9,20,9,0,811.0,93.0,3.7,16.0,547.0,673.97,543.33
2016,9,20,9,15,428.5,177.0,3.7,16.0,419.0,511.39,412.73
2016,9,20,9,30,46.0,261.0,3.7,16.0,291.0,268.28,214.17
2016,9,20,9,45,191.0,279.0,3.7,16.5,409.5,422.85,339.27
2016,9,20,10,0,336.0,297.0,3.7,17.0,528.0,589.97,467.66
2016,9,20,10,15,346.0,308.0,3.7,17.0,554.5,622.0,490.27
2016,9,20,10,30,356.0,319.0,3.7,17.0,581.0,653.27,512.83
2016,9,20,10,45,345.0,332.0,3.75,17.0,592.0,666.09,521.37
2016,9,20,11,0,334.0,345.0,3.8,17.0,603.0,676.95,528.57
2016,9,20,11,15,291.0,362.0,3.85,17.0,589.5,659.14,513.99
2016,9,20,11,30,248.0,379.0,3.9,17.0,576.0,638.78,497.65
2016,9,20,11,45,252.5,377.5,4.0,17.5,579.0,643.97,500.94
2016,9,20,12,0,257.0,376.0,4.1,18.0,582.0,647.83,503.17
2016,9,20,12,15,433.5,315.0,4.2,18.0,660.5,779.72,604.22
2016,9,20,12,30,610.0,254.0,4.3,18.0,739.0,894.85,690.36
2016,9,20,12,45,572.5,263.0,4.45,18.0,713.0,855.15,662.0
2016,9,20,13,0,535.0,272.0,4.6,18.0,687.0,819.14,636.92
2016,9,20,13,15,448.0,297.0,4.7,18.0,639.0,750.58,586.24
2016,9,20,13,30,361.0,322.0,4.8,18.0,591.0,664.99,522.58
2016,9,20,13,45,318.5,319.5,4.95,18.0,550.5,613.81,484.81
2016,9,20,14,0,276.0,317.0,5.1,18.0,510.0,563.62,447.04
2016,9,20,14,15,383.5,269.5,5.1,17.5,524.0,593.56,474.4
2016,9,20,14,30,491.0,222.0,5.1,17.0,538.0,633.14,508.04
2016,9,20,14,45,339.5,239.5,5.2,17.0,451.5,497.62,401.72
2016,9,20,15,0,188.0,257.0,5.3,17.0,365.0,376.84,304.73
2016,9,20,15,15,110.0,224.5,5.35,16.5,286.5,283.92,230.2
2016,9,20,15,30,32.0,192.0,5.4,16.0,208.0,186.75,150.57
2016,9,20,15,45,28.5,173.5,5.45,16.0,186.5,166.08,133.89
2016,9,20,16,0,25.0,155.0,5.5,16.0,165.0,138.09,110.84
2016,9,20,16,15,326.5,113.5,5.5,16.0,219.0,267.42,217.0
2016,9,20,16,30,628.0,72.0,5.5,16.0,273.0,328.66,260.32
2016,9,20,16,45,567.5,65.5,5.5,16.0,222.0,262.06,201.06
2016,9,20,17,0,507.0,59.0,5.5,16.0,171.0,201.89,147.23
2016,9,20,17,15,415.5,49.0,5.4,15.5,124.5,139.1,93.65
2016,9,20,17,30,324.0,39.0,5.3,15.0,78.0,87.5,51.58
2016,9,20,17,45,162.0,19.5,5.25,15.0,39.0,32.69,7.15
2016,9,20,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,134.5,17.0,5.15,14.0,30.0,22.84,0.0
2016,9,21,6,30,269.0,34.0,5.4,14.0,60.0,68.5,36.98
2016,9,21,6,45,374.0,44.5,5.7,14.0,105.5,117.57,76.62
2016,9,21,7,0,479.0,55.0,6.0,14.0,151.0,179.74,129.04
2016,9,21,7,15,544.0,62.5,6.1,14.0,201.5,239.5,182.77
2016,9,21,7,30,609.0,70.0,6.2,14.0,252.0,306.46,242.86
2016,9,21,7,45,305.5,100.0,6.3,14.5,191.5,238.65,193.89
2016,9,21,8,0,2.0,130.0,6.4,15.0,131.0,104.91,83.41
2016,9,21,8,15,1.0,133.5,6.45,15.0,134.0,106.81,84.85
2016,9,21,8,30,0.0,137.0,6.5,15.0,137.0,108.74,86.19
2016,9,21,8,45,4.5,161.5,6.6,15.0,164.5,132.32,105.67
2016,9,21,9,0,9.0,186.0,6.7,15.0,192.0,156.59,125.58
2016,9,21,9,15,37.0,228.5,6.75,15.0,252.0,228.84,185.34
2016,9,21,9,30,65.0,271.0,6.8,15.0,312.0,293.83,238.38
2016,9,21,9,45,47.0,269.5,6.9,15.0,300.0,279.72,226.01
2016,9,21,10,0,29.0,268.0,7.0,15.0,288.0,264.32,212.66
2016,9,21,10,15,23.0,262.5,7.0,15.0,279.0,236.89,190.02
2016,9,21,10,30,17.0,257.0,7.0,15.0,270.0,226.82,181.43
2016,9,21,10,45,63.0,311.5,7.0,15.0,359.5,341.69,275.05
2016,9,21,11,0,109.0,366.0,7.0,15.0,449.0,442.67,355.8
2016,9,21,11,15,80.5,356.5,7.0,15.0,418.5,406.84,326.25
2016,9,21,11,30,52.0,347.0,7.0,15.0,388.0,370.04,296.07
2016,9,21,11,45,47.5,343.5,7.0,15.0,381.5,362.39,289.83
2016,9,21,12,0,43.0,340.0,7.0,15.0,375.0,354.5,283.4
2016,9,21,12,15,61.0,354.5,7.1,15.0,403.5,387.13,309.94
2016,9,21,12,30,79.0,369.0,7.2,15.0,432.0,419.52,336.15
2016,9,21,12,45,72.5,359.5,7.3,15.5,416.5,402.57,322.16
2016,9,21,13,0,66.0,350.0,7.4,16.0,401.0,385.54,308.23
2016,9,21,13,15,66.5,341.5,7.45,16.0,392.0,376.12,301.15
2016,9,21,13,30,67.0,333.0,7.5,16.0,383.0,366.5,293.91
2016,9,21,13,45,68.0,321.5,7.55,16.0,370.5,354.04,284.48
2016,9,21,14,0,69.0,310.0,7.6,16.0,358.0,341.4,274.89
2016,9,21,14,15,331.5,248.5,7.65,16.0,462.0,530.38,432.87
2016,9,21,14,30,594.0,187.0,7.7,16.0,566.0,688.64,561.84
2016,9,21,14,45,601.0,169.0,7.75,16.0,531.5,650.0,532.04
2016,9,21,15,0,608.0,151.0,7.8,16.0,497.0,608.62,500.09
2016,9,21,15,15,715.0,117.0,7.75,16.0,493.0,614.57,505.93
2016,9,21,15,30,822.0,83.0,7.7,16.0,489.0,605.45,498.66
2016,9,21,15,45,797.5,79.0,7.7,16.0,439.5,543.19,446.76
2016,9,21,16,0,773.0,75.0,7.7,16.0,390.0,481.52,394.07
2016,9,21,16,15,734.5,70.5,7.65,15.5,337.0,414.01,335.85
2016,9,21,16,30,696.0,66.0,7.6,15.0,284.0,349.8,278.75
2016,9,21,16,45,631.5,60.5,7.55,15.0,231.0,278.88,214.98
2016,9,21,17,0,567.0,55.0,7.5,15.0,178.0,214.77,156.83
2016,9,21,17,15,468.0,46.0,7.45,14.5,128.5,147.62,98.95
2016,9,21,17,30,369.0,37.0,7.4,14.0,79.0,92.52,53.52
2016,9,21,17,45,184.5,18.5,7.4,14.0,39.5,33.52,3.53
2016,9,21,18,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,128.0,17.0,7.75,13.0,29.0,23.05,0.0
2016,9,22,6,30,256.0,34.0,7.8,13.0,58.0,66.85,35.84
2016,9,22,6,45,364.0,45.5,7.85,13.5,104.0,118.19,77.73
2016,9,22,7,0,472.0,57.0,7.9,14.0,150.0,181.76,131.31
2016,9,22,7,15,539.5,64.5,7.75,14.0,201.0,242.21,185.77
2016,9,22,7,30,607.0,72.0,7.6,14.0,252.0,310.11,246.8
2016,9,22,7,45,659.5,76.0,7.45,14.0,304.5,375.16,305.16
2016,9,22,8,0,712.0,80.0,7.3,14.0,357.0,444.89,366.23
2016,9,22,8,15,743.0,84.0,7.15,14.0,406.5,506.12,419.05
2016,9,22,8,30,774.0,88.0,7.0,14.0,456.0,569.84,472.41
2016,9,22,8,45,800.5,90.0,6.85,14.5,503.0,629.69,520.33
2016,9,22,9,0,827.0,92.0,6.7,15.0,550.0,689.74,566.98
2016,9,22,9,15,842.5,94.5,6.6,15.0,591.0,742.05,607.09
2016,9,22,9,30,858.0,97.0,6.5,15.0,632.0,792.94,644.16
2016,9,22,9,45,877.0,95.5,6.4,15.5,668.5,831.83,670.4
2016,9,22,10,0,896.0,94.0,6.3,16.0,705.0,876.99,700.99
2016,9,22,10,15,903.5,95.5,6.2,16.0,733.0,913.12,725.84
2016,9,22,10,30,911.0,97.0,6.1,16.0,761.0,946.24,748.35
2016,9,22,10,45,917.0,97.5,6.0,16.5,781.5,973.69,765.16
2016,9,22,11,0,923.0,98.0,5.9,17.0,802.0,997.72,779.41
2016,9,22,11,15,925.5,98.5,5.85,17.0,814.5,1014.78,790.53
2016,9,22,11,30,928.0,99.0,5.8,17.0,827.0,1028.08,799.11
2016,9,22,11,45,927.0,100.0,5.8,17.0,831.0,1034.62,803.4
2016,9,22,12,0,926.0,101.0,5.8,17.0,835.0,1037.25,805.11
2016,9,22,12,15,924.5,101.0,5.85,17.0,831.0,1034.39,803.49
2016,9,22,12,30,923.0,101.0,5.9,17.0,827.0,1027.64,799.29
2016,9,22,12,45,918.0,101.5,5.95,17.0,815.0,1014.18,790.48
2016,9,22,13,0,913.0,102.0,6.0,17.0,803.0,997.01,779.15
2016,9,22,13,15,908.0,101.0,6.0,17.0,783.0,974.64,763.89
2016,9,22,13,30,903.0,100.0,6.0,17.0,763.0,948.81,746.21
2016,9,22,13,45,892.5,100.0,6.05,17.0,735.5,915.81,723.61
2016,9,22,14,0,882.0,100.0,6.1,17.0,708.0,879.95,698.83
2016,9,22,14,15,871.0,98.0,6.1,17.0,674.0,838.93,669.86
2016,9,22,14,30,860.0,96.0,6.1,17.0,640.0,803.79,645.12
2016,9,22,14,45,541.5,172.0,6.2,17.0,507.0,601.31,488.23
2016,9,22,15,0,223.0,248.0,6.3,17.0,374.0,394.47,320.56
2016,9,22,15,15,503.0,167.5,6.4,16.5,421.5,517.59,424.29
2016,9,22,15,30,783.0,87.0,6.5,16.0,469.0,586.69,481.98
2016,9,22,15,45,751.0,84.0,6.6,16.0,419.5,523.12,429.29
2016,9,22,16,0,719.0,81.0,6.7,16.0,370.0,462.03,377.56
2016,9,22,16,15,677.5,76.0,6.65,15.5,319.0,395.39,320.46
2016,9,22,16,30,636.0,71.0,6.6,15.0,268.0,332.14,264.65
2016,9,22,16,45,572.0,64.5,6.6,15.0,216.5,263.76,203.54
2016,9,22,17,0,508.0,58.0,6.6,15.0,165.0,202.23,148.08
2016,9,22,17,15,408.5,47.5,6.4,14.5,118.0,137.13,92.4
2016,9,22,17,30,309.0,37.0,6.2,14.0,71.0,84.29,48.89
2016,9,22,17,45,154.5,18.5,6.05,14.0,35.5,31.13,0.0
2016,9,22,18,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,6,15,160.0,14.0,2.7,12.0,28.5,20.83,0.0
2016,9,23,6,30,320.0,28.0,2.8,12.0,57.0,72.5,37.16
2016,9,23,6,45,425.5,37.0,2.9,12.5,103.0,123.96,80.07
2016,9,23,7,0,531.0,46.0,3.0,13.0,149.0,188.55,134.89
2016,9,23,7,15,592.0,52.0,2.95,13.5,199.0,248.86,189.05
2016,9,23,7,30,653.0,58.0,2.9,14.0,249.0,315.6,248.17
2016,9,23,7,45,696.0,62.0,2.9,14.5,300.0,378.88,303.53
2016,9,23,8,0,739.0,66.0,2.9,15.0,351.0,445.71,360.0
2016,9,23,8,15,766.0,69.5,2.85,15.0,399.0,506.45,410.48
2016,9,23,8,30,793.0,73.0,2.8,15.0,447.0,568.22,460.1
2016,9,23,8,45,813.5,75.0,2.8,15.5,492.0,624.8,503.48
2016,9,23,9,0,834.0,77.0,2.8,16.0,537.0,675.14,541.0
2016,9,23,9,15,848.0,79.0,2.75,16.0,576.5,725.13,576.46
2016,9,23,9,30,862.0,81.0,2.7,16.0,616.0,773.58,609.69
2016,9,23,9,45,873.5,82.0,2.7,16.5,650.0,817.07,638.01
2016,9,23,10,0,885.0,83.0,2.7,17.0,684.0,858.29,664.34
2016,9,23,10,15,892.5,84.5,2.7,17.5,711.0,894.01,686.52
2016,9,23,10,30,900.0,86.0,2.7,18.0,738.0,926.77,706.48
2016,9,23,10,45,904.5,87.0,2.75,18.5,758.0,953.02,722.31
2016,9,23,11,0,909.0,88.0,2.8,19.0,778.0,975.84,735.86
2016,9,23,11,15,912.0,88.5,2.9,19.0,790.0,993.1,747.59
2016,9,23,11,30,915.0,89.0,3.0,19.0,802.0,1006.66,757.0
2016,9,23,11,45,915.0,89.5,3.2,19.0,806.0,1013.47,762.9
2016,9,23,12,0,915.0,90.0,3.4,19.0,810.0,1016.44,766.35
2016,9,23,12,15,913.5,89.5,3.55,19.0,806.5,1012.95,765.18
2016,9,23,12,30,912.0,89.0,3.7,19.0,803.0,1005.63,761.54
2016,9,23,12,45,906.0,90.0,3.9,19.0,790.5,991.78,753.88
2016,9,23,13,0,900.0,91.0,4.1,19.0,778.0,974.31,743.74
2016,9,23,13,15,894.5,90.5,4.25,18.5,758.5,952.16,731.45
2016,9,23,13,30,889.0,90.0,4.4,18.0,739.0,926.64,716.87
2016,9,23,13,45,879.0,89.5,4.6,18.0,711.5,893.85,696.31
2016,9,23,14,0,869.0,89.0,4.8,18.0,684.0,858.25,673.41
2016,9,23,14,15,858.5,87.5,4.9,17.5,651.5,818.54,647.81
2016,9,23,14,30,848.0,86.0,5.0,17.0,619.0,776.5,620.05
2016,9,23,14,45,836.0,83.0,5.15,17.0,580.5,729.6,587.21
2016,9,23,15,0,824.0,80.0,5.3,17.0,542.0,687.15,556.89
2016,9,23,15,15,660.5,115.5,5.35,17.0,466.5,578.98,471.1
2016,9,23,15,30,497.0,151.0,5.4,17.0,391.0,471.11,384.31
2016,9,23,15,45,615.0,109.5,5.5,17.0,375.0,475.07,387.58
2016,9,23,16,0,733.0,68.0,5.6,17.0,359.0,455.64,370.13
2016,9,23,16,15,694.5,64.0,5.55,16.5,309.0,390.92,314.8
2016,9,23,16,30,656.0,60.0,5.5,16.0,259.0,329.17,260.42
2016,9,23,16,45,599.0,53.5,5.45,15.5,209.0,262.45,201.08
2016,9,23,17,0,542.0,47.0,5.4,15.0,159.0,201.55,146.13
2016,9,23,17,15,446.5,38.5,5.3,14.5,113.0,137.27,90.75
2016,9,23,17,30,351.0,30.0,5.2,14.0,67.0,84.73,46.8
2016,9,23,17,45,175.5,15.0,5.15,14.0,33.5,29.62,0.0
2016,9,23,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,6,15,178.5,12.5,2.0,13.0,28.5,21.42,0.0
2016,9,24,6,30,357.0,25.0,2.0,13.0,57.0,76.1,37.48
2016,9,24,6,45,459.5,33.5,2.05,13.5,103.0,129.02,82.45
2016,9,24,7,0,562.0,42.0,2.1,14.0,149.0,194.57,138.22
2016,9,24,7,15,622.5,47.5,2.05,14.0,199.5,256.27,193.76
2016,9,24,7,30,683.0,53.0,2.0,14.0,250.0,324.41,254.21
2016,9,24,7,45,723.5,56.5,1.95,14.5,301.5,387.77,309.21
2016,9,24,8,0,764.0,60.0,1.9,15.0,353.0,454.36,364.77
2016,9,24,8,15,791.5,63.0,1.9,15.5,402.0,516.11,414.67
2016,9,24,8,30,819.0,66.0,1.9,16.0,451.0,574.61,460.34
2016,9,24,8,45,839.5,68.5,1.95,16.5,496.5,632.22,503.89
2016,9,24,9,0,860.0,71.0,2.0,17.0,542.0,689.43,545.75
2016,9,24,9,15,875.0,72.5,2.15,17.5,582.5,740.72,580.96
2016,9,24,9,30,890.0,74.0,2.3,18.0,623.0,790.47,614.56
2016,9,24,9,45,904.0,74.0,2.45,18.5,658.5,835.88,644.7
2016,9,24,10,0,918.0,74.0,2.6,19.0,694.0,879.1,673.04
2016,9,24,10,15,925.5,75.0,2.65,19.5,721.5,915.21,695.46
2016,9,24,10,30,933.0,76.0,2.7,20.0,749.0,948.25,715.67
2016,9,24,10,45,938.5,77.0,2.75,20.5,770.0,976.13,732.33
2016,9,24,11,0,944.0,78.0,2.8,21.0,791.0,1000.5,746.65
2016,9,24,11,15,947.5,78.5,2.85,21.5,804.0,1018.69,756.93
2016,9,24,11,30,951.0,79.0,2.9,22.0,817.0,1033.05,764.82
2016,9,24,11,45,952.5,79.0,2.95,22.5,821.5,1040.95,768.6
2016,9,24,12,0,954.0,79.0,3.0,23.0,826.0,1044.86,769.96
2016,9,24,12,15,953.5,79.0,3.1,23.0,822.5,1042.76,769.51
2016,9,24,12,30,953.0,79.0,3.2,23.0,819.0,1036.65,766.61
2016,9,24,12,45,942.5,82.5,3.35,23.0,806.0,1020.76,757.77
2016,9,24,13,0,932.0,86.0,3.5,23.0,793.0,1001.17,746.54
2016,9,24,13,15,927.0,85.5,3.6,23.0,773.5,978.82,733.08
2016,9,24,13,30,922.0,85.0,3.7,23.0,754.0,952.95,717.23
2016,9,24,13,45,913.5,84.5,3.85,23.0,726.5,920.56,697.15
2016,9,24,14,0,905.0,84.0,4.0,23.0,699.0,885.14,674.79
2016,9,24,14,15,894.5,82.5,4.05,22.5,665.0,844.15,649.04
2016,9,24,14,30,884.0,81.0,4.1,22.0,631.0,800.7,621.19
2016,9,24,14,45,868.5,79.0,4.2,22.0,591.0,750.72,587.19
2016,9,24,15,0,853.0,77.0,4.3,22.0,551.0,699.22,551.54
2016,9,24,15,15,833.0,74.5,4.35,21.5,506.0,642.97,510.52
2016,9,24,15,30,813.0,72.0,4.4,21.0,461.0,590.8,471.11
2016,9,24,15,45,785.5,69.0,4.45,20.5,412.0,528.37,422.47
2016,9,24,16,0,758.0,66.0,4.5,20.0,363.0,466.9,372.83
2016,9,24,16,15,718.5,62.0,4.45,19.5,312.0,400.3,317.22
2016,9,24,16,30,679.0,58.0,4.4,19.0,261.0,336.74,262.32
2016,9,24,16,45,618.5,52.0,4.4,18.5,209.5,267.98,202.26
2016,9,24,17,0,558.0,46.0,4.4,18.0,158.0,205.43,146.73
2016,9,24,17,15,458.0,37.5,4.3,17.5,111.0,139.18,90.48
2016,9,24,17,30,358.0,29.0,4.2,17.0,64.0,85.25,45.43
2016,9,24,17,45,179.0,14.5,4.1,16.5,32.0,29.44,0.0
2016,9,24,18,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,175.5,12.5,2.9,15.5,28.0,21.85,0.0
2016,9,25,6,30,351.0,25.0,3.0,16.0,56.0,76.72,36.76
2016,9,25,6,45,465.0,33.5,3.15,16.5,103.5,132.04,83.78
2016,9,25,7,0,579.0,42.0,3.3,17.0,151.0,201.12,141.9
2016,9,25,7,15,640.5,47.5,3.15,17.0,202.5,264.39,198.61
2016,9,25,7,30,702.0,53.0,3.0,17.0,254.0,334.19,260.25
2016,9,25,7,45,743.5,56.5,2.9,17.5,306.0,399.22,316.48
2016,9,25,8,0,785.0,60.0,2.8,18.0,358.0,467.54,373.29
2016,9,25,8,15,812.0,63.5,2.7,18.5,408.0,530.77,424.02
2016,9,25,8,30,839.0,67.0,2.6,19.0,458.0,590.55,470.23
2016,9,25,8,45,858.5,69.0,2.55,20.0,503.5,647.96,512.05
2016,9,25,9,0,878.0,71.0,2.5,21.0,549.0,704.82,551.62
2016,9,25,9,15,892.0,73.0,2.45,22.0,589.5,756.69,584.37
2016,9,25,9,30,906.0,75.0,2.4,23.0,630.0,806.89,615.08
2016,9,25,9,45,921.0,74.0,2.35,24.0,665.5,852.57,641.89
2016,9,25,10,0,936.0,73.0,2.3,25.0,701.0,896.04,666.6
2016,9,25,10,15,942.5,74.0,2.15,25.5,728.5,931.76,685.99
2016,9,25,10,30,949.0,75.0,2.0,26.0,756.0,964.27,702.87
2016,9,25,10,45,952.0,76.5,1.85,27.0,775.5,990.67,714.02
2016,9,25,11,0,955.0,78.0,1.7,28.0,795.0,1013.38,722.53
2016,9,25,11,15,957.5,78.5,1.5,28.0,807.5,1030.68,729.51
2016,9,25,11,30,960.0,79.0,1.3,28.0,820.0,1044.08,733.81
2016,9,25,11,45,959.0,80.0,1.15,28.5,823.5,1050.61,733.16
2016,9,25,12,0,958.0,81.0,1.0,29.0,827.0,1053.09,730.07
2016,9,25,12,15,957.0,80.5,0.8,29.0,823.0,1049.83,723.88
2016,9,25,12,30,956.0,80.0,0.6,29.0,819.0,1042.55,715.25
2016,9,25,12,45,947.0,83.0,0.4,29.5,805.5,1027.43,700.67
2016,9,25,13,0,938.0,86.0,0.2,30.0,792.0,1008.57,684.53
2016,9,25,13,15,933.0,85.0,0.4,30.0,772.0,985.46,676.2
2016,9,25,13,30,928.0,84.0,0.6,30.0,752.0,958.8,665.73
2016,9,25,13,45,918.0,83.5,0.85,30.0,724.0,924.82,651.15
2016,9,25,14,0,908.0,83.0,1.1,30.0,696.0,887.89,633.67
2016,9,25,14,15,897.0,81.5,1.3,29.5,662.0,846.3,612.64
2016,9,25,14,30,886.0,80.0,1.5,29.0,628.0,802.28,589.02
2016,9,25,14,45,869.0,79.0,1.7,29.0,587.0,752.12,559.07
2016,9,25,15,0,852.0,78.0,1.9,29.0,546.0,700.57,527.12
2016,9,25,15,15,831.5,75.5,2.05,28.5,501.0,649.37,492.94
2016,9,25,15,30,811.0,73.0,2.2,28.0,456.0,591.54,452.49
2016,9,25,15,45,780.0,70.0,2.35,27.5,406.0,527.16,405.43
2016,9,25,16,0,749.0,67.0,2.5,27.0,356.0,464.12,357.32
2016,9,25,16,15,708.5,62.5,2.65,26.0,305.0,396.97,304.67
2016,9,25,16,30,668.0,58.0,2.8,25.0,254.0,333.02,252.24
2016,9,25,16,45,602.5,52.5,2.95,24.5,202.5,263.84,193.93
2016,9,25,17,0,537.0,47.0,3.1,24.0,151.0,201.31,140.25
2016,9,25,17,15,435.5,37.5,3.15,23.0,105.0,135.02,85.74
2016,9,25,17,30,334.0,28.0,3.2,22.0,59.0,81.34,41.33
2016,9,25,17,45,167.0,14.0,3.25,21.0,29.5,24.11,0.0
2016,9,25,18,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,15,119.0,13.5,1.2,18.5,23.5,19.19,0.0
2016,9,26,6,30,238.0,27.0,1.2,19.0,47.0,64.25,30.62
2016,9,26,6,45,341.0,40.0,1.3,19.5,91.0,115.2,74.01
2016,9,26,7,0,444.0,53.0,1.4,20.0,135.0,178.68,126.18
2016,9,26,7,15,511.5,62.0,1.35,20.0,185.0,239.58,178.6
2016,9,26,7,30,579.0,71.0,1.3,20.0,235.0,308.04,236.7
2016,9,26,7,45,625.0,78.0,1.3,20.5,286.0,372.15,289.99
2016,9,26,8,0,671.0,85.0,1.3,21.0,337.0,440.38,344.63
2016,9,26,8,15,703.5,90.0,1.2,21.5,386.0,502.76,392.42
2016,9,26,8,30,736.0,95.0,1.1,22.0,435.0,566.91,439.41
2016,9,26,8,45,760.5,98.5,1.05,22.5,481.0,623.16,479.17
2016,9,26,9,0,785.0,102.0,1.0,23.0,527.0,681.77,519.03
2016,9,26,9,15,802.5,105.0,0.95,23.5,567.5,734.38,552.93
2016,9,26,9,30,820.0,108.0,0.9,24.0,608.0,785.8,583.89
2016,9,26,9,45,835.0,109.5,0.9,25.0,643.0,832.08,610.22
2016,9,26,10,0,850.0,111.0,0.9,26.0,678.0,876.36,634.69
2016,9,26,10,15,859.0,113.0,1.0,26.0,706.0,913.57,658.44
2016,9,26,10,30,868.0,115.0,1.1,26.0,734.0,947.94,680.43
2016,9,26,10,45,877.0,115.0,1.2,26.5,755.5,964.42,689.86
2016,9,26,11,0,886.0,115.0,1.3,27.0,777.0,989.8,705.11
2016,9,26,11,15,889.5,115.5,1.45,27.0,789.5,1006.99,717.36
2016,9,26,11,30,893.0,116.0,1.6,27.0,802.0,1020.56,727.52
2016,9,26,11,45,897.5,114.5,1.8,27.0,807.5,1029.34,735.47
2016,9,26,12,0,902.0,113.0,2.0,27.0,813.0,1034.35,741.08
2016,9,26,12,15,901.0,113.0,2.1,27.0,809.0,1031.67,740.65
2016,9,26,12,30,900.0,113.0,2.2,27.0,805.0,1025.18,737.99
2016,9,26,12,45,917.5,102.5,2.35,27.0,798.5,1021.81,737.98
2016,9,26,13,0,935.0,92.0,2.5,27.0,792.0,1013.95,735.09
2016,9,26,13,15,929.5,91.0,2.55,27.0,772.0,990.33,721.11
2016,9,26,13,30,924.0,90.0,2.6,27.0,752.0,963.2,704.98
2016,9,26,13,45,920.0,87.5,2.7,27.0,725.5,932.39,686.8
2016,9,26,14,0,916.0,85.0,2.8,27.0,699.0,898.29,666.26
2016,9,26,14,15,905.5,83.0,2.8,26.5,664.5,856.2,640.67
2016,9,26,14,30,895.0,81.0,2.8,26.0,630.0,811.63,613.05
2016,9,26,14,45,883.0,78.0,2.85,26.0,590.0,762.58,580.99
2016,9,26,15,0,871.0,75.0,2.9,26.0,550.0,711.69,547.1
2016,9,26,15,15,851.5,72.5,2.85,25.5,504.5,654.8,507.02
2016,9,26,15,30,832.0,70.0,2.8,25.0,459.0,601.95,468.16
2016,9,26,15,45,806.0,66.5,2.75,25.0,409.5,538.72,419.48
2016,9,26,16,0,780.0,63.0,2.7,25.0,360.0,476.29,369.86
2016,9,26,16,15,740.5,58.5,2.6,24.5,308.5,407.87,314.58
2016,9,26,16,30,701.0,54.0,2.5,24.0,257.0,342.5,259.81
2016,9,26,16,45,641.0,48.5,2.45,23.5,205.0,272.77,200.48
2016,9,26,17,0,581.0,43.0,2.4,23.0,153.0,209.3,145.39
2016,9,26,17,15,479.0,34.0,2.25,22.0,106.0,141.17,88.91
2016,9,26,17,30,377.0,25.0,2.1,21.0,59.0,85.11,40.97
2016,9,26,17,45,188.5,12.5,1.95,20.5,29.5,24.77,0.0
2016,9,26,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,6,15,143.0,13.0,1.05,16.5,24.5,21.03,0.0
2016,9,27,6,30,286.0,26.0,1.1,17.0,49.0,70.88,32.47
2016,9,27,6,45,386.5,37.0,1.15,17.5,93.0,123.27,79.21
2016,9,27,7,0,487.0,48.0,1.2,18.0,137.0,187.39,132.82
2016,9,27,7,15,553.5,55.5,1.15,18.0,187.0,249.17,186.67
2016,9,27,7,30,620.0,63.0,1.1,18.0,237.0,318.31,245.89
2016,9,27,7,45,342.5,106.0,1.05,18.5,205.0,270.17,213.63
2016,9,27,8,0,65.0,149.0,1.0,19.0,173.0,163.93,129.88
2016,9,27,8,15,76.5,171.0,0.95,19.5,203.5,194.38,154.59
2016,9,27,8,30,88.0,193.0,0.9,20.0,234.0,226.16,179.35
2016,9,27,8,45,102.5,215.0,0.9,20.5,267.0,261.15,206.23
2016,9,27,9,0,117.0,237.0,0.9,21.0,300.0,312.15,244.72
2016,9,27,9,15,167.5,255.0,0.95,21.0,352.5,373.96,291.98
2016,9,27,9,30,218.0,273.0,1.0,21.0,405.0,439.74,341.24
2016,9,27,9,45,207.5,291.0,1.05,21.5,422.5,458.27,353.05
2016,9,27,10,0,197.0,309.0,1.1,22.0,440.0,475.48,364.1
2016,9,27,10,15,159.0,322.5,1.2,22.0,431.0,462.06,353.15
2016,9,27,10,30,121.0,336.0,1.3,22.0,422.0,445.94,340.32
2016,9,27,10,45,142.0,347.5,1.45,22.5,451.5,481.17,366.15
2016,9,27,11,0,163.0,359.0,1.6,23.0,481.0,516.73,391.62
2016,9,27,11,15,165.0,363.5,1.7,23.0,488.5,526.24,398.39
2016,9,27,11,30,167.0,368.0,1.8,23.0,496.0,535.05,404.9
2016,9,27,11,45,164.0,372.0,1.95,23.0,498.0,537.59,407.02
2016,9,27,12,0,161.0,376.0,2.1,23.0,500.0,539.32,408.63
2016,9,27,12,15,154.0,373.5,2.2,23.0,492.0,529.31,401.63
2016,9,27,12,30,147.0,371.0,2.3,23.0,484.0,518.6,394.2
2016,9,27,12,45,156.5,365.5,2.4,23.0,483.5,520.27,396.3
2016,9,27,13,0,166.0,360.0,2.5,23.0,483.0,520.98,397.69
2016,9,27,13,15,134.0,346.5,2.55,22.5,444.5,472.86,362.84
2016,9,27,13,30,102.0,333.0,2.6,22.0,406.0,404.51,312.71
2016,9,27,13,45,135.5,322.5,2.7,22.0,415.0,441.44,342.13
2016,9,27,14,0,169.0,312.0,2.8,22.0,424.0,454.96,353.7
2016,9,27,14,15,170.0,295.0,2.85,22.0,403.0,431.89,337.07
2016,9,27,14,30,171.0,278.0,2.9,22.0,382.0,408.32,320.05
2016,9,27,14,45,156.5,259.0,2.95,22.0,349.5,370.48,291.58
2016,9,27,15,0,142.0,240.0,3.0,22.0,317.0,333.59,263.52
2016,9,27,15,15,109.5,216.5,3.0,21.5,272.5,267.79,212.55
2016,9,27,15,30,77.0,193.0,3.0,21.0,228.0,219.82,174.75
2016,9,27,15,45,413.0,129.0,3.05,20.5,287.5,377.05,302.98
2016,9,27,16,0,749.0,65.0,3.1,20.0,347.0,463.44,369.02
2016,9,27,16,15,708.0,60.5,3.05,19.5,296.0,395.98,312.53
2016,9,27,16,30,667.0,56.0,3.0,19.0,245.0,331.79,257.5
2016,9,27,16,45,604.5,49.5,2.95,19.0,194.5,262.68,197.06
2016,9,27,17,0,542.0,43.0,2.9,19.0,144.0,199.87,141.36
2016,9,27,17,15,436.5,34.0,2.85,18.5,98.0,132.91,84.97
2016,9,27,17,30,331.0,25.0,2.8,18.0,52.0,78.27,36.21
2016,9,27,17,45,165.5,12.5,2.75,17.5,26.0,23.09,0.0
2016,9,27,18,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,6,15,121.5,13.0,1.85,14.0,22.5,19.84,0.0
2016,9,28,6,30,243.0,26.0,1.9,14.0,45.0,65.64,29.33
2016,9,28,6,45,354.5,37.5,1.95,14.5,88.5,118.76,77.78
2016,9,28,7,0,466.0,49.0,2.0,15.0,132.0,184.63,133.24
2016,9,28,7,15,535.0,56.5,1.95,15.0,181.5,246.22,187.81
2016,9,28,7,30,604.0,64.0,1.9,15.0,231.0,315.45,248.29
2016,9,28,7,45,330.5,105.0,1.9,15.0,199.0,265.43,214.12
2016,9,28,8,0,57.0,146.0,1.9,15.0,167.0,157.6,127.21
2016,9,28,8,15,61.0,166.5,1.9,15.0,192.0,181.94,147.61
2016,9,28,8,30,65.0,187.0,1.9,15.0,217.0,206.82,167.79
2016,9,28,8,45,160.5,207.0,1.9,15.5,290.5,305.84,248.43
2016,9,28,9,0,256.0,227.0,1.9,16.0,364.0,416.96,335.75
2016,9,28,9,15,199.0,251.0,1.95,16.0,362.0,394.87,316.7
2016,9,28,9,30,142.0,275.0,2.0,16.0,360.0,382.79,305.61
2016,9,28,9,45,102.0,281.5,2.05,16.5,344.5,343.61,273.5
2016,9,28,10,0,62.0,288.0,2.1,17.0,329.0,318.46,252.06
2016,9,28,10,15,52.5,292.0,2.2,17.0,328.0,315.46,249.27
2016,9,28,10,30,43.0,296.0,2.3,17.0,327.0,311.85,245.94
2016,9,28,10,45,45.5,307.0,2.45,17.0,340.5,326.38,257.16
2016,9,28,11,0,48.0,318.0,2.6,17.0,354.0,340.94,268.34
2016,9,28,11,15,39.5,310.5,2.8,17.0,340.5,325.35,255.99
2016,9,28,11,30,31.0,303.0,3.0,17.0,327.0,309.51,243.51
2016,9,28,11,45,34.5,311.0,3.2,17.0,337.5,321.45,253.04
2016,9,28,12,0,38.0,319.0,3.4,17.0,348.0,333.35,262.47
2016,9,28,12,15,43.0,323.5,3.6,17.0,356.5,342.98,270.27
2016,9,28,12,30,48.0,328.0,3.8,17.0,365.0,352.45,277.99
2016,9,28,12,45,51.0,326.0,4.05,17.0,364.5,352.9,278.77
2016,9,28,13,0,54.0,324.0,4.3,17.0,364.0,353.12,279.5
2016,9,28,13,15,36.5,290.5,4.4,16.5,317.5,300.83,238.87
2016,9,28,13,30,19.0,257.0,4.5,16.0,271.0,231.11,183.77
2016,9,28,13,45,12.5,228.0,4.65,16.0,237.0,198.59,157.83
2016,9,28,14,0,6.0,199.0,4.8,16.0,203.0,166.85,132.22
2016,9,28,14,15,4.5,189.0,4.8,16.0,192.0,156.86,124.31
2016,9,28,14,30,3.0,179.0,4.8,16.0,181.0,147.03,116.5
2016,9,28,14,45,2.0,170.5,4.85,16.0,172.0,139.1,110.25
2016,9,28,15,0,1.0,162.0,4.9,16.0,163.0,131.32,104.12
2016,9,28,15,15,0.5,141.0,4.9,15.5,141.5,113.04,89.42
2016,9,28,15,30,0.0,120.0,4.9,15.0,120.0,95.01,74.77
2016,9,28,15,45,0.0,93.0,4.9,15.0,93.0,72.45,55.98
2016,9,28,16,0,0.0,66.0,4.9,15.0,66.0,50.61,37.59
2016,9,28,16,15,300.0,65.5,4.85,14.5,149.0,211.86,173.02
2016,9,28,16,30,600.0,65.0,4.8,14.0,232.0,316.02,252.42
2016,9,28,16,45,530.5,57.5,4.8,14.0,182.5,246.76,190.26
2016,9,28,17,0,461.0,50.0,4.8,14.0,133.0,185.16,134.85
2016,9,28,17,15,346.0,38.5,4.7,13.5,89.0,118.67,78.38
2016,9,28,17,30,231.0,27.0,4.6,13.0,45.0,65.17,28.87
2016,9,28,17,45,115.5,13.5,4.55,13.0,22.5,19.98,0.0
2016,9,28,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
