Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,29,6,15,90.5,14.0,3.4,12.0,20.5,18.49,0.0
2016,9,29,6,30,181.0,28.0,3.5,12.0,41.0,58.0,24.94
2016,9,29,6,45,295.0,41.5,3.65,12.5,83.5,109.47,73.1
2016,9,29,7,0,409.0,55.0,3.8,13.0,126.0,176.21,129.56
2016,9,29,7,15,481.5,64.0,3.75,13.0,175.0,237.47,184.24
2016,9,29,7,30,554.0,73.0,3.7,13.0,224.0,306.81,245.61
2016,9,29,7,45,277.0,71.0,3.65,13.5,146.5,208.1,169.82
2016,9,29,8,0,0.0,69.0,3.6,14.0,69.0,52.93,39.67
2016,9,29,8,15,0.0,83.0,3.6,14.0,83.0,64.13,49.17
2016,9,29,8,30,0.0,97.0,3.6,14.0,97.0,75.5,58.63
2016,9,29,8,45,0.0,106.0,3.6,14.5,106.0,82.76,64.43
2016,9,29,9,0,0.0,115.0,3.6,15.0,115.0,90.08,70.21
2016,9,29,9,15,0.0,129.5,3.65,15.0,129.5,102.11,80.0
2016,9,29,9,30,0.0,144.0,3.7,15.0,144.0,114.25,89.83
2016,9,29,9,45,0.5,158.0,3.75,15.0,158.5,126.5,99.7
2016,9,29,10,0,1.0,172.0,3.8,15.0,173.0,138.88,109.66
2016,9,29,10,15,4.5,192.0,3.85,15.0,195.5,159.38,126.32
2016,9,29,10,30,8.0,212.0,3.9,15.0,218.0,180.29,143.2
2016,9,29,10,45,9.5,222.0,3.95,15.5,229.0,190.65,151.15
2016,9,29,11,0,11.0,232.0,4.0,16.0,240.0,201.12,159.17
2016,9,29,11,15,16.0,255.0,4.05,16.0,267.0,226.96,179.88
2016,9,29,11,30,21.0,278.0,4.1,16.0,294.0,253.2,200.79
2016,9,29,11,45,21.5,279.0,4.15,16.0,295.5,254.68,201.89
2016,9,29,12,0,22.0,280.0,4.2,16.0,297.0,256.13,203.07
2016,9,29,12,15,26.0,290.0,4.25,16.0,310.0,291.98,231.56
2016,9,29,12,30,30.0,300.0,4.3,16.0,323.0,306.14,242.85
2016,9,29,12,45,30.5,295.0,4.4,16.0,318.0,301.21,239.18
2016,9,29,13,0,31.0,290.0,4.5,16.0,313.0,296.2,235.52
2016,9,29,13,15,27.0,277.5,4.55,16.0,297.5,279.13,222.14
2016,9,29,13,30,23.0,265.0,4.6,16.0,282.0,242.63,193.27
2016,9,29,13,45,21.0,251.5,4.7,16.0,266.5,228.13,181.96
2016,9,29,14,0,19.0,238.0,4.8,16.0,251.0,213.8,170.7
2016,9,29,14,15,23.5,234.5,4.9,15.5,249.5,214.32,171.97
2016,9,29,14,30,28.0,231.0,5.0,15.0,248.0,230.44,185.91
2016,9,29,14,45,26.5,216.0,5.1,15.0,231.0,199.28,160.86
2016,9,29,15,0,25.0,201.0,5.2,15.0,214.0,184.15,148.82
2016,9,29,15,15,12.5,168.5,5.25,15.0,175.0,145.81,117.17
2016,9,29,15,30,0.0,136.0,5.3,15.0,136.0,109.18,86.67
2016,9,29,15,45,0.0,114.0,5.4,15.0,114.0,90.58,71.3
2016,9,29,16,0,0.0,92.0,5.5,15.0,92.0,72.21,55.94
2016,9,29,16,15,0.0,78.0,5.5,14.5,78.0,60.87,46.48
2016,9,29,16,30,0.0,64.0,5.5,14.0,64.0,49.61,36.92
2016,9,29,16,45,0.0,50.0,5.5,14.0,50.0,38.43,27.19
2016,9,29,17,0,0.0,36.0,5.5,14.0,36.0,27.51,17.6
2016,9,29,17,15,0.0,23.5,5.35,13.5,23.5,17.92,9.08
2016,9,29,17,30,0.0,11.0,5.2,13.0,11.0,8.35,0.0
2016,9,29,17,45,0.0,5.5,5.05,13.0,5.5,4.33,0.0
2016,9,29,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,106.0,12.5,4.55,12.0,20.0,18.96,0.0
2016,9,30,6,30,212.0,25.0,4.7,12.0,40.0,61.6,23.93
2016,9,30,6,45,325.0,37.5,4.9,12.5,82.5,115.47,76.76
2016,9,30,7,0,438.0,50.0,5.1,13.0,125.0,181.52,133.38
2016,9,30,7,15,509.0,58.0,5.1,13.0,174.0,243.07,189.0
2016,9,30,7,30,580.0,66.0,5.1,13.0,223.0,312.5,251.23
2016,9,30,7,45,628.0,71.5,5.15,13.5,273.0,376.39,307.82
2016,9,30,8,0,676.0,77.0,5.2,14.0,323.0,444.54,366.35
2016,9,30,8,15,708.5,81.5,5.25,14.0,371.0,506.69,419.18
2016,9,30,8,30,741.0,86.0,5.3,14.0,419.0,568.68,470.54
2016,9,30,8,45,767.5,88.5,5.35,14.0,464.0,627.61,518.22
2016,9,30,9,0,794.0,91.0,5.4,14.0,509.0,686.78,565.02
2016,9,30,9,15,811.0,93.5,5.45,14.0,548.5,738.64,603.97
2016,9,30,9,30,828.0,96.0,5.5,14.0,588.0,789.25,641.08
2016,9,30,9,45,846.0,95.5,5.55,14.5,623.5,835.78,673.49
2016,9,30,10,0,864.0,95.0,5.6,15.0,659.0,870.54,696.8
2016,9,30,10,15,872.5,96.5,5.6,15.0,686.0,906.13,721.71
2016,9,30,10,30,881.0,98.0,5.6,15.0,713.0,938.86,744.43
2016,9,30,10,45,887.0,99.0,5.65,15.0,733.0,965.62,763.12
2016,9,30,11,0,893.0,100.0,5.7,15.0,753.0,989.05,779.5
2016,9,30,11,15,896.5,100.5,5.75,15.0,765.0,1006.02,791.35
2016,9,30,11,30,900.0,101.0,5.8,15.0,777.0,1019.36,800.76
2016,9,30,11,45,902.5,100.5,5.85,15.5,781.5,1026.89,804.62
2016,9,30,12,0,905.0,100.0,5.9,16.0,786.0,1030.63,805.96
2016,9,30,12,15,903.5,100.0,5.9,16.0,781.5,1027.11,803.52
2016,9,30,12,30,902.0,100.0,5.9,16.0,777.0,1019.79,798.57
2016,9,30,12,45,898.5,99.5,5.95,16.0,765.0,1006.2,789.64
2016,9,30,13,0,895.0,99.0,6.0,16.0,753.0,988.98,778.23
2016,9,30,13,15,889.0,98.0,6.0,16.0,732.5,965.3,761.93
2016,9,30,13,30,883.0,97.0,6.0,16.0,712.0,938.29,743.3
2016,9,30,13,45,876.0,95.0,6.05,16.0,685.0,906.12,721.17
2016,9,30,14,0,869.0,93.0,6.1,16.0,658.0,871.01,696.78
2016,9,30,14,15,857.0,91.0,6.1,16.0,624.0,828.96,666.84
2016,9,30,14,30,845.0,89.0,6.1,16.0,590.0,792.95,641.28
2016,9,30,14,45,831.0,86.0,6.1,16.0,550.5,743.33,605.09
2016,9,30,15,0,817.0,83.0,6.1,16.0,511.0,692.19,567.17
2016,9,30,15,15,795.0,80.0,6.05,15.5,466.5,634.48,522.53
2016,9,30,15,30,773.0,77.0,6.0,15.0,422.0,576.6,476.5
2016,9,30,15,45,743.5,72.5,6.0,15.0,373.5,513.05,423.79
2016,9,30,16,0,714.0,68.0,6.0,15.0,325.0,450.83,370.67
2016,9,30,16,15,669.5,63.0,5.9,14.5,275.0,383.99,312.8
2016,9,30,16,30,625.0,58.0,5.8,14.0,225.0,319.98,255.7
2016,9,30,16,45,553.0,51.0,5.75,14.0,175.5,248.98,191.82
2016,9,30,17,0,481.0,44.0,5.7,14.0,126.0,185.99,134.72
2016,9,30,17,15,363.5,33.5,5.55,13.5,82.5,118.7,76.88
2016,9,30,17,30,246.0,23.0,5.4,13.0,39.0,63.36,18.24
2016,9,30,17,45,123.0,11.5,5.3,13.0,19.5,19.26,0.0
2016,9,30,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,6,15,114.5,12.0,3.15,13.0,20.0,19.7,0.0
2016,10,1,6,30,229.0,24.0,3.3,13.0,40.0,63.94,21.78
2016,10,1,6,45,352.5,35.0,3.45,13.5,83.5,120.6,79.34
2016,10,1,7,0,476.0,46.0,3.6,14.0,127.0,190.18,138.66
2016,10,1,7,15,548.5,53.5,3.65,14.0,177.0,254.08,196.1
2016,10,1,7,30,621.0,61.0,3.7,14.0,227.0,326.01,260.01
2016,10,1,7,45,670.0,66.0,3.75,14.5,278.0,392.15,317.83
2016,10,1,8,0,719.0,71.0,3.8,15.0,329.0,461.3,376.33
2016,10,1,8,15,751.0,74.5,3.7,15.0,378.5,524.3,428.65
2016,10,1,8,30,783.0,78.0,3.6,15.0,428.0,588.79,480.42
2016,10,1,8,45,808.0,80.5,3.55,15.5,473.5,648.61,526.16
2016,10,1,9,0,833.0,83.0,3.5,16.0,519.0,708.45,570.32
2016,10,1,9,15,849.5,85.0,3.45,16.0,559.5,760.92,607.19
2016,10,1,9,30,866.0,87.0,3.4,16.0,600.0,803.74,636.46
2016,10,1,9,45,883.5,87.0,3.4,16.5,635.5,850.96,667.63
2016,10,1,10,0,901.0,87.0,3.4,17.0,671.0,896.27,696.9
2016,10,1,10,15,909.0,88.0,3.45,17.0,698.5,931.89,720.71
2016,10,1,10,30,917.0,89.0,3.5,17.0,726.0,964.49,742.43
2016,10,1,10,45,922.0,90.5,3.55,17.0,746.0,991.59,760.35
2016,10,1,11,0,927.0,92.0,3.6,17.0,766.0,1015.2,775.96
2016,10,1,11,15,930.5,92.5,3.65,17.0,778.0,1032.58,787.44
2016,10,1,11,30,934.0,93.0,3.7,17.0,790.0,1046.19,796.53
2016,10,1,11,45,934.5,93.5,3.8,17.5,794.0,1052.95,800.01
2016,10,1,12,0,935.0,94.0,3.9,18.0,798.0,1055.78,801.02
2016,10,1,12,15,934.5,93.5,4.05,18.0,794.0,1052.54,799.97
2016,10,1,12,30,934.0,93.0,4.2,18.0,790.0,1045.38,796.4
2016,10,1,12,45,930.5,93.0,4.4,18.0,777.5,1031.93,789.03
2016,10,1,13,0,927.0,93.0,4.6,18.0,765.0,1014.72,779.78
2016,10,1,13,15,921.5,92.0,4.7,18.0,745.0,990.83,764.92
2016,10,1,13,30,916.0,91.0,4.8,18.0,725.0,963.48,747.61
2016,10,1,13,45,907.5,90.0,4.9,18.0,697.0,930.11,725.94
2016,10,1,14,0,899.0,89.0,5.0,18.0,669.0,893.77,701.97
2016,10,1,14,15,887.5,87.0,5.05,17.5,634.5,851.05,674.11
2016,10,1,14,30,876.0,85.0,5.1,17.0,600.0,806.02,644.13
2016,10,1,14,45,860.5,82.5,5.2,17.0,559.5,755.32,608.44
2016,10,1,15,0,845.0,80.0,5.3,17.0,519.0,709.67,576.02
2016,10,1,15,15,822.5,77.0,5.35,17.0,473.5,650.31,530.19
2016,10,1,15,30,800.0,74.0,5.4,17.0,428.0,590.75,482.89
2016,10,1,15,45,769.0,70.5,5.5,17.0,378.5,526.01,430.15
2016,10,1,16,0,738.0,67.0,5.6,17.0,329.0,462.65,376.86
2016,10,1,16,15,691.5,62.0,5.55,16.5,277.5,392.5,316.91
2016,10,1,16,30,645.0,57.0,5.5,16.0,226.0,327.46,259.38
2016,10,1,16,45,571.5,50.0,5.5,16.0,175.5,254.73,194.47
2016,10,1,17,0,498.0,43.0,5.5,16.0,125.0,190.17,136.32
2016,10,1,17,15,370.5,32.5,5.4,15.5,81.0,119.69,76.17
2016,10,1,17,30,243.0,22.0,5.3,15.0,37.0,61.75,9.91
2016,10,1,17,45,121.5,11.0,5.2,14.5,18.5,18.87,0.0
2016,10,1,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,112.5,11.5,3.25,13.0,19.0,19.52,0.0
2016,10,2,6,30,225.0,23.0,3.4,13.0,38.0,63.1,17.89
2016,10,2,6,45,348.0,34.0,3.6,13.5,80.5,120.19,78.97
2016,10,2,7,0,471.0,45.0,3.8,14.0,123.0,189.68,138.52
2016,10,2,7,15,542.5,52.0,3.85,14.0,172.0,252.59,195.26
2016,10,2,7,30,614.0,59.0,3.9,14.0,221.0,323.39,258.36
2016,10,2,7,45,660.5,63.5,4.0,14.5,270.5,387.47,314.68
2016,10,2,8,0,707.0,68.0,4.1,15.0,320.0,454.4,371.63
2016,10,2,8,15,737.5,72.0,4.1,15.0,368.0,516.37,423.52
2016,10,2,8,30,768.0,76.0,4.1,15.0,416.0,579.74,474.92
2016,10,2,8,45,788.0,79.5,4.2,15.5,459.5,636.51,519.06
2016,10,2,9,0,808.0,83.0,4.3,16.0,503.0,692.92,561.67
2016,10,2,9,15,824.0,85.0,4.35,16.0,542.0,743.89,598.53
2016,10,2,9,30,840.0,87.0,4.4,16.0,581.0,793.48,633.95
2016,10,2,9,45,854.0,88.0,4.5,16.0,614.5,829.55,659.42
2016,10,2,10,0,868.0,89.0,4.6,16.0,648.0,871.87,689.46
2016,10,2,10,15,495.0,207.0,4.7,16.0,528.5,693.8,554.58
2016,10,2,10,30,122.0,325.0,4.8,16.0,409.0,441.34,352.03
2016,10,2,10,45,214.5,325.5,4.9,16.0,479.0,533.19,426.49
2016,10,2,11,0,307.0,326.0,5.0,16.0,549.0,651.04,517.72
2016,10,2,11,15,352.5,319.5,5.0,16.0,578.5,694.14,550.45
2016,10,2,11,30,398.0,313.0,5.0,16.0,608.0,736.66,582.86
2016,10,2,11,45,290.0,337.5,5.05,16.5,553.5,657.32,519.45
2016,10,2,12,0,182.0,362.0,5.1,17.0,499.0,551.76,436.28
2016,10,2,12,15,546.0,229.5,5.1,17.0,635.5,823.31,650.01
2016,10,2,12,30,910.0,97.0,5.1,17.0,772.0,1027.46,796.73
2016,10,2,12,45,905.0,98.0,5.2,17.0,760.0,1013.83,787.01
2016,10,2,13,0,900.0,99.0,5.3,17.0,748.0,996.56,776.26
2016,10,2,13,15,895.0,98.0,5.35,16.5,728.0,973.58,762.62
2016,10,2,13,30,890.0,97.0,5.4,16.0,708.0,947.22,746.53
2016,10,2,13,45,883.5,95.0,5.5,16.0,681.5,915.17,725.12
2016,10,2,14,0,877.0,93.0,5.6,16.0,655.0,880.13,701.39
2016,10,2,14,15,864.5,91.0,5.6,16.0,620.5,837.25,671.13
2016,10,2,14,30,852.0,89.0,5.6,16.0,586.0,800.51,645.27
2016,10,2,14,45,833.0,87.0,5.65,16.0,545.0,747.81,607.25
2016,10,2,15,0,814.0,85.0,5.7,16.0,504.0,693.99,567.67
2016,10,2,15,15,790.0,82.0,5.7,16.0,458.5,634.94,521.32
2016,10,2,15,30,766.0,79.0,5.7,16.0,413.0,575.91,473.83
2016,10,2,15,45,728.0,76.0,5.7,16.0,363.5,509.32,418.96
2016,10,2,16,0,690.0,73.0,5.7,16.0,314.0,446.59,365.68
2016,10,2,16,15,640.5,67.5,5.7,15.5,263.5,377.06,306.08
2016,10,2,16,30,591.0,62.0,5.7,15.0,213.0,311.97,248.5
2016,10,2,16,45,509.5,54.5,5.7,15.0,163.5,239.05,183.6
2016,10,2,17,0,428.0,47.0,5.7,15.0,114.0,175.22,126.54
2016,10,2,17,15,299.5,34.5,5.55,14.5,73.0,106.91,68.21
2016,10,2,17,30,171.0,22.0,5.4,14.0,32.0,50.0,0.0
2016,10,2,17,45,85.5,11.0,5.3,14.0,16.0,15.94,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,6.5,2.2,13.0,6.5,5.11,0.0
2016,10,3,6,30,0.0,13.0,2.3,13.0,13.0,9.89,0.0
2016,10,3,6,45,0.0,29.5,2.45,13.5,29.5,22.81,12.9
2016,10,3,7,0,0.0,46.0,2.6,14.0,46.0,36.26,24.91
2016,10,3,7,15,0.0,65.0,2.65,14.0,65.0,51.98,38.69
2016,10,3,7,30,0.0,84.0,2.7,14.0,84.0,67.75,52.37
2016,10,3,7,45,2.0,102.5,2.75,14.0,103.5,84.08,66.32
2016,10,3,8,0,4.0,121.0,2.8,14.0,123.0,100.75,80.37
2016,10,3,8,15,2.0,112.0,2.8,14.0,113.0,90.47,71.51
2016,10,3,8,30,0.0,103.0,2.8,14.0,103.0,80.84,63.17
2016,10,3,8,45,18.5,153.5,2.8,14.5,163.5,137.26,110.45
2016,10,3,9,0,37.0,204.0,2.8,15.0,224.0,211.36,171.09
2016,10,3,9,15,26.5,206.5,2.75,15.0,221.5,192.0,154.5
2016,10,3,9,30,16.0,209.0,2.7,15.0,219.0,185.96,148.95
2016,10,3,9,45,12.5,207.5,2.7,15.5,215.5,181.47,144.62
2016,10,3,10,0,9.0,206.0,2.7,16.0,212.0,176.9,140.27
2016,10,3,10,15,8.5,210.0,2.75,16.0,216.0,179.93,142.49
2016,10,3,10,30,8.0,214.0,2.8,16.0,220.0,182.99,144.73
2016,10,3,10,45,10.5,226.0,2.9,16.0,234.0,196.21,155.28
2016,10,3,11,0,13.0,238.0,3.0,16.0,248.0,209.59,165.94
2016,10,3,11,15,36.5,283.5,3.1,16.0,310.5,297.9,236.59
2016,10,3,11,30,60.0,329.0,3.2,16.0,373.0,369.89,293.04
2016,10,3,11,45,78.5,340.0,3.3,16.0,398.5,400.65,317.18
2016,10,3,12,0,97.0,351.0,3.4,16.0,424.0,431.38,341.36
2016,10,3,12,15,119.0,353.0,3.4,16.0,441.5,479.44,378.45
2016,10,3,12,30,141.0,355.0,3.4,16.0,459.0,502.69,396.67
2016,10,3,12,45,75.0,289.0,3.45,16.0,344.5,341.63,271.7
2016,10,3,13,0,9.0,223.0,3.5,16.0,230.0,192.03,151.6
2016,10,3,13,15,9.0,219.5,3.55,16.0,226.5,188.9,149.54
2016,10,3,13,30,9.0,216.0,3.6,16.0,223.0,185.79,147.24
2016,10,3,13,45,7.5,205.5,3.65,16.0,211.0,175.01,138.7
2016,10,3,14,0,6.0,195.0,3.7,16.0,199.0,164.38,130.29
2016,10,3,14,15,3.0,168.5,3.7,16.0,170.5,138.37,109.24
2016,10,3,14,30,0.0,142.0,3.7,16.0,142.0,112.99,88.55
2016,10,3,14,45,0.0,133.5,3.75,16.0,133.5,105.96,83.0
2016,10,3,15,0,0.0,125.0,3.8,16.0,125.0,99.0,77.46
2016,10,3,15,15,0.0,100.5,3.8,16.0,100.5,78.42,60.51
2016,10,3,15,30,0.0,76.0,3.8,16.0,76.0,58.36,43.83
2016,10,3,15,45,0.0,66.5,3.8,16.0,66.5,50.99,37.74
2016,10,3,16,0,0.0,57.0,3.8,16.0,57.0,43.65,31.58
2016,10,3,16,15,272.5,60.0,3.75,16.0,128.5,196.14,159.05
2016,10,3,16,30,545.0,63.0,3.7,16.0,200.0,295.43,233.76
2016,10,3,16,45,459.0,55.0,3.7,16.0,152.0,223.16,170.14
2016,10,3,17,0,373.0,47.0,3.7,16.0,104.0,160.6,115.24
2016,10,3,17,15,248.0,34.0,3.6,15.5,65.5,94.59,59.22
2016,10,3,17,30,123.0,21.0,3.5,15.0,27.0,41.84,0.0
2016,10,3,17,45,61.5,10.5,3.4,15.0,13.5,13.57,0.0
2016,10,3,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,57.0,11.5,3.35,14.0,15.0,14.74,0.0
2016,10,4,6,30,114.0,23.0,3.5,14.0,30.0,45.39,4.54
2016,10,4,6,45,225.0,39.0,3.65,14.0,69.5,98.56,65.42
2016,10,4,7,0,336.0,55.0,3.8,14.0,109.0,161.54,119.4
2016,10,4,7,15,168.0,42.0,3.8,14.0,69.0,110.4,84.88
2016,10,4,7,30,0.0,29.0,3.8,14.0,29.0,22.09,13.33
2016,10,4,7,45,0.0,36.5,3.85,14.5,36.5,27.85,18.29
2016,10,4,8,0,0.0,44.0,3.9,15.0,44.0,33.62,23.16
2016,10,4,8,15,21.5,108.0,3.85,15.0,117.5,104.83,83.75
2016,10,4,8,30,43.0,172.0,3.8,15.0,191.0,182.18,148.29
2016,10,4,8,45,139.0,195.5,3.75,15.0,265.5,286.14,234.87
2016,10,4,9,0,235.0,219.0,3.7,15.0,340.0,386.63,316.76
2016,10,4,9,15,520.5,162.0,3.55,15.0,456.0,591.9,481.6
2016,10,4,9,30,806.0,105.0,3.4,15.0,572.0,790.57,631.0
2016,10,4,9,45,831.0,102.5,3.3,15.5,608.5,840.1,662.39
2016,10,4,10,0,856.0,100.0,3.2,16.0,645.0,888.14,693.15
2016,10,4,10,15,866.0,101.5,3.15,16.0,672.5,925.35,717.42
2016,10,4,10,30,876.0,103.0,3.1,16.0,700.0,947.99,731.48
2016,10,4,10,45,888.0,101.5,3.1,16.5,721.5,977.37,749.31
2016,10,4,11,0,900.0,100.0,3.1,17.0,743.0,1003.64,764.87
2016,10,4,11,15,904.0,100.5,3.2,17.0,755.5,1020.91,776.65
2016,10,4,11,30,908.0,101.0,3.3,17.0,768.0,1034.53,786.17
2016,10,4,11,45,914.5,98.5,3.45,17.0,773.0,1043.58,793.19
2016,10,4,12,0,921.0,96.0,3.6,17.0,778.0,1048.81,797.8
2016,10,4,12,15,689.0,189.0,3.8,17.0,697.5,937.36,722.51
2016,10,4,12,30,457.0,282.0,4.0,17.0,617.0,787.4,613.25
2016,10,4,12,45,685.0,188.5,4.25,17.0,680.5,919.32,714.97
2016,10,4,13,0,913.0,95.0,4.5,17.0,744.0,1007.32,778.31
2016,10,4,13,15,907.0,94.0,4.7,17.0,723.5,982.99,763.17
2016,10,4,13,30,901.0,93.0,4.9,17.0,703.0,955.29,746.28
2016,10,4,13,45,894.5,90.5,5.1,17.0,675.5,922.24,725.31
2016,10,4,14,0,888.0,88.0,5.3,17.0,648.0,886.18,701.84
2016,10,4,14,15,875.5,86.5,5.4,17.0,613.5,843.38,672.5
2016,10,4,14,30,863.0,85.0,5.5,17.0,579.0,798.39,641.18
2016,10,4,14,45,847.0,82.5,5.65,17.0,538.5,755.1,610.92
2016,10,4,15,0,831.0,80.0,5.8,17.0,498.0,702.22,572.78
2016,10,4,15,15,807.5,77.0,5.85,16.5,453.0,642.69,527.47
2016,10,4,15,30,784.0,74.0,5.9,16.0,408.0,583.11,480.57
2016,10,4,15,45,750.5,70.0,6.0,16.0,358.5,517.1,426.19
2016,10,4,16,0,717.0,66.0,6.1,16.0,309.0,452.82,371.53
2016,10,4,16,15,667.5,61.0,6.05,15.5,258.5,383.75,311.82
2016,10,4,16,30,618.0,56.0,6.0,15.0,208.0,317.76,253.01
2016,10,4,16,45,533.5,49.0,6.0,15.0,158.0,242.83,186.0
2016,10,4,17,0,449.0,42.0,6.0,15.0,108.0,177.37,127.15
2016,10,4,17,15,309.5,30.0,5.8,14.5,67.0,105.94,64.86
2016,10,4,17,30,170.0,18.0,5.6,14.0,26.0,46.73,0.0
2016,10,4,17,45,85.0,9.0,5.45,14.0,13.0,7.08,0.0
2016,10,4,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,6,15,103.0,10.5,3.7,12.0,16.0,18.91,0.0
2016,10,5,6,30,206.0,21.0,3.8,12.0,32.0,59.95,0.24
2016,10,5,6,45,342.0,32.0,3.9,12.5,75.0,121.31,79.38
2016,10,5,7,0,478.0,43.0,4.0,13.0,118.0,195.17,143.52
2016,10,5,7,15,554.5,50.0,4.0,13.5,168.0,260.78,202.61
2016,10,5,7,30,631.0,57.0,4.0,14.0,218.0,334.83,268.18
2016,10,5,7,45,684.5,61.0,4.05,14.5,269.5,401.5,326.68
2016,10,5,8,0,738.0,65.0,4.1,15.0,321.0,474.35,388.31
2016,10,5,8,15,770.0,69.0,4.0,15.0,370.0,538.92,441.94
2016,10,5,8,30,802.0,73.0,3.9,15.0,419.0,604.94,494.93
2016,10,5,8,45,828.0,75.0,3.8,15.5,465.0,665.72,541.25
2016,10,5,9,0,854.0,77.0,3.7,16.0,511.0,726.53,585.14
2016,10,5,9,15,870.5,79.0,3.6,16.0,551.5,772.19,616.72
2016,10,5,9,30,887.0,81.0,3.5,16.0,592.0,823.14,651.71
2016,10,5,9,45,901.5,81.5,3.4,16.5,627.0,868.94,681.08
2016,10,5,10,0,916.0,82.0,3.3,17.0,662.0,912.55,708.35
2016,10,5,10,15,924.0,83.5,3.25,17.0,689.5,948.92,731.85
2016,10,5,10,30,932.0,85.0,3.2,17.0,717.0,982.22,753.11
2016,10,5,10,45,939.0,85.0,3.2,17.5,737.0,1009.56,769.18
2016,10,5,11,0,946.0,85.0,3.2,18.0,757.0,1033.42,782.89
2016,10,5,11,15,948.5,85.5,3.3,18.0,768.5,1049.77,793.97
2016,10,5,11,30,951.0,86.0,3.4,18.0,780.0,1062.25,802.67
2016,10,5,11,45,951.5,86.5,3.55,18.0,783.5,1068.79,807.98
2016,10,5,12,0,952.0,87.0,3.7,18.0,787.0,1071.35,810.79
2016,10,5,12,15,951.0,87.0,3.85,18.0,782.0,1067.81,809.66
2016,10,5,12,30,950.0,87.0,4.0,18.0,777.0,1060.3,805.99
2016,10,5,12,45,940.5,89.0,4.15,18.0,763.0,1042.74,795.59
2016,10,5,13,0,931.0,91.0,4.3,18.0,749.0,1021.54,782.76
2016,10,5,13,15,924.5,90.0,4.45,18.0,728.0,996.33,767.43
2016,10,5,13,30,918.0,89.0,4.6,18.0,707.0,967.7,749.88
2016,10,5,13,45,907.5,88.5,4.75,18.0,678.0,932.77,727.67
2016,10,5,14,0,897.0,88.0,4.9,18.0,649.0,895.02,703.16
2016,10,5,14,15,884.0,86.0,5.05,18.0,614.0,850.87,673.63
2016,10,5,14,30,871.0,84.0,5.2,18.0,579.0,804.55,642.03
2016,10,5,14,45,850.0,83.0,5.35,18.0,537.0,758.81,610.31
2016,10,5,15,0,829.0,82.0,5.5,18.0,495.0,703.85,570.97
2016,10,5,15,15,804.0,78.5,5.55,17.5,449.0,642.77,524.81
2016,10,5,15,30,779.0,75.0,5.6,17.0,403.0,581.82,477.18
2016,10,5,15,45,740.0,72.0,5.7,17.0,353.0,513.93,421.62
2016,10,5,16,0,701.0,69.0,5.8,17.0,303.0,450.06,367.58
2016,10,5,16,15,648.0,63.5,5.8,16.5,252.0,378.29,306.12
2016,10,5,16,30,595.0,58.0,5.8,16.0,201.0,311.37,246.94
2016,10,5,16,45,509.0,50.0,5.85,15.5,152.0,236.17,180.5
2016,10,5,17,0,423.0,42.0,5.9,15.0,103.0,170.7,122.16
2016,10,5,17,15,280.5,29.5,5.8,14.5,63.0,99.77,59.55
2016,10,5,17,30,138.0,17.0,5.7,14.0,23.0,33.69,0.0
2016,10,5,17,45,69.0,8.5,5.65,14.0,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,15,99.0,9.5,1.35,13.5,15.0,18.04,0.0
2016,10,6,6,30,198.0,19.0,1.4,14.0,30.0,57.4,0.0
2016,10,6,6,45,335.0,30.0,1.5,14.5,71.5,119.27,76.76
2016,10,6,7,0,472.0,41.0,1.6,15.0,113.0,193.27,140.46
2016,10,6,7,15,548.0,48.0,1.8,15.0,162.0,258.41,198.61
2016,10,6,7,30,624.0,55.0,2.0,15.0,211.0,331.98,263.28
2016,10,6,7,45,675.0,59.5,2.2,15.0,262.0,397.65,320.78
2016,10,6,8,0,726.0,64.0,2.4,15.0,313.0,469.22,381.4
2016,10,6,8,15,758.0,67.5,2.4,15.5,361.0,532.6,432.53
2016,10,6,8,30,790.0,71.0,2.4,16.0,409.0,597.44,482.88
2016,10,6,8,45,814.5,73.5,2.45,16.5,454.5,657.11,527.81
2016,10,6,9,0,839.0,76.0,2.5,17.0,500.0,716.74,570.37
2016,10,6,9,15,855.0,78.0,2.5,17.0,539.5,761.28,600.88
2016,10,6,9,30,871.0,80.0,2.5,17.0,579.0,811.16,634.89
2016,10,6,9,45,889.0,79.0,2.5,17.5,614.0,857.56,664.66
2016,10,6,10,0,907.0,78.0,2.5,18.0,649.0,902.03,692.63
2016,10,6,10,15,915.0,79.5,2.45,18.0,675.5,938.06,715.34
2016,10,6,10,30,923.0,81.0,2.4,18.0,702.0,971.06,735.86
2016,10,6,10,45,927.5,82.0,2.4,18.5,721.5,996.88,750.57
2016,10,6,11,0,932.0,83.0,2.4,19.0,741.0,1019.17,762.98
2016,10,6,11,15,935.0,83.5,2.4,19.0,752.5,1035.74,773.13
2016,10,6,11,30,938.0,84.0,2.4,19.0,764.0,1048.52,780.96
2016,10,6,11,45,939.0,84.0,2.4,19.5,767.5,1054.83,783.25
2016,10,6,12,0,940.0,84.0,2.4,20.0,771.0,1057.22,783.18
2016,10,6,12,15,939.0,84.0,2.5,20.0,766.5,1053.64,782.08
2016,10,6,12,30,938.0,84.0,2.6,20.0,762.0,1046.14,778.58
2016,10,6,12,45,935.0,83.0,2.75,20.0,749.0,1031.62,771.07
2016,10,6,13,0,932.0,82.0,2.9,20.0,736.0,1013.33,761.08
2016,10,6,13,15,926.5,81.5,3.0,20.0,715.5,989.56,746.94
2016,10,6,13,30,921.0,81.0,3.1,20.0,695.0,962.34,730.44
2016,10,6,13,45,911.0,80.0,3.25,20.0,667.0,927.17,708.74
2016,10,6,14,0,901.0,79.0,3.4,20.0,639.0,889.15,684.79
2016,10,6,14,15,889.0,77.5,3.5,19.5,604.0,846.23,658.0
2016,10,6,14,30,877.0,76.0,3.6,19.0,569.0,801.07,629.11
2016,10,6,14,45,859.0,74.5,3.7,19.0,528.5,749.36,593.67
2016,10,6,15,0,841.0,73.0,3.8,19.0,488.0,702.94,561.54
2016,10,6,15,15,817.5,70.0,3.9,18.5,442.5,642.97,517.9
2016,10,6,15,30,794.0,67.0,4.0,18.0,397.0,582.98,472.19
2016,10,6,15,45,759.0,64.0,4.1,18.0,348.0,516.77,419.05
2016,10,6,16,0,724.0,61.0,4.2,18.0,299.0,452.42,365.58
2016,10,6,16,15,674.0,56.0,4.25,17.5,248.5,381.39,305.61
2016,10,6,16,30,624.0,51.0,4.3,17.0,198.0,314.73,247.22
2016,10,6,16,45,540.5,44.0,4.35,17.0,149.0,241.3,182.22
2016,10,6,17,0,457.0,37.0,4.4,17.0,100.0,175.91,123.79
2016,10,6,17,15,228.5,29.0,4.4,16.5,60.5,86.95,49.36
2016,10,6,17,30,0.0,21.0,4.4,16.0,21.0,16.52,0.0
2016,10,6,17,45,0.0,10.5,4.4,15.5,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.0,1.6,13.0,14.0,11.02,0.0
2016,10,7,6,30,0.0,28.0,1.7,13.0,28.0,24.41,0.0
2016,10,7,6,45,232.0,34.0,1.85,13.5,68.5,98.7,64.01
2016,10,7,7,0,464.0,40.0,2.0,14.0,109.0,191.67,140.13
2016,10,7,7,15,539.0,47.0,1.95,14.0,157.5,256.1,197.9
2016,10,7,7,30,614.0,54.0,1.9,14.0,206.0,328.85,261.93
2016,10,7,7,45,663.5,58.5,1.9,14.5,255.5,393.26,317.6
2016,10,7,8,0,713.0,63.0,1.9,15.0,305.0,463.45,375.81
2016,10,7,8,15,745.5,67.0,1.9,15.5,353.0,526.97,426.67
2016,10,7,8,30,778.0,71.0,1.9,16.0,401.0,592.05,476.78
2016,10,7,8,45,802.5,73.0,1.95,16.5,445.5,650.56,520.5
2016,10,7,9,0,827.0,75.0,2.0,17.0,490.0,709.03,561.84
2016,10,7,9,15,843.5,77.5,2.1,17.5,529.5,753.93,591.97
2016,10,7,9,30,860.0,80.0,2.2,18.0,569.0,804.29,625.64
2016,10,7,9,45,860.0,86.5,2.35,19.0,600.0,843.49,650.14
2016,10,7,10,0,860.0,93.0,2.5,20.0,631.0,879.58,672.27
2016,10,7,10,15,869.5,94.5,2.5,20.5,657.5,915.54,694.15
2016,10,7,10,30,879.0,96.0,2.5,21.0,684.0,948.71,713.91
2016,10,7,10,45,883.0,98.0,2.5,21.5,703.0,974.15,728.38
2016,10,7,11,0,887.0,100.0,2.5,22.0,722.0,996.2,740.64
2016,10,7,11,15,890.5,100.5,2.4,22.0,733.5,1012.57,749.61
2016,10,7,11,30,894.0,101.0,2.3,22.0,745.0,1025.35,756.3
2016,10,7,11,45,893.5,102.0,2.25,22.5,748.0,1030.96,757.55
2016,10,7,12,0,893.0,103.0,2.2,23.0,751.0,1032.81,756.58
2016,10,7,12,15,891.5,102.5,2.15,23.0,746.5,1028.23,753.1
2016,10,7,12,30,890.0,102.0,2.1,23.0,742.0,1019.91,747.45
2016,10,7,12,45,866.0,110.5,2.05,23.5,724.5,1009.05,738.9
2016,10,7,13,0,842.0,119.0,2.0,24.0,707.0,981.6,719.82
2016,10,7,13,15,835.5,118.0,2.0,24.0,686.5,957.37,705.06
2016,10,7,13,30,829.0,117.0,2.0,24.0,666.0,929.96,688.2
2016,10,7,13,45,815.5,116.0,2.05,24.0,638.0,893.19,665.61
2016,10,7,14,0,802.0,115.0,2.1,24.0,610.0,853.99,641.21
2016,10,7,14,15,787.5,112.5,2.2,23.5,575.5,810.16,614.93
2016,10,7,14,30,773.0,110.0,2.3,23.0,541.0,764.49,586.75
2016,10,7,14,45,673.5,122.0,2.4,23.0,478.0,672.73,522.94
2016,10,7,15,0,574.0,134.0,2.5,23.0,415.0,581.07,455.96
2016,10,7,15,15,517.0,132.0,2.65,22.5,366.5,503.56,399.32
2016,10,7,15,30,460.0,130.0,2.8,22.0,318.0,438.34,349.87
2016,10,7,15,45,419.0,122.0,2.95,22.0,277.0,380.59,304.26
2016,10,7,16,0,378.0,114.0,3.1,22.0,236.0,326.28,260.12
2016,10,7,16,15,341.0,98.0,3.2,21.0,194.0,269.77,213.98
2016,10,7,16,30,304.0,82.0,3.3,20.0,152.0,217.13,169.58
2016,10,7,16,45,247.0,65.0,3.4,19.5,112.5,160.98,121.52
2016,10,7,17,0,190.0,48.0,3.5,19.0,73.0,111.81,79.1
2016,10,7,17,15,95.0,30.0,3.45,18.5,42.5,54.72,28.65
2016,10,7,17,30,0.0,12.0,3.4,18.0,12.0,9.44,0.0
2016,10,7,17,45,0.0,6.0,3.4,17.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,57.5,9.0,1.3,15.5,11.5,13.6,0.0
2016,10,8,6,30,115.0,18.0,1.3,16.0,23.0,41.9,0.0
2016,10,8,6,45,244.5,32.0,1.3,16.5,62.0,100.73,63.64
2016,10,8,7,0,374.0,46.0,1.3,17.0,101.0,171.85,124.73
2016,10,8,7,15,456.5,55.0,1.35,17.0,148.5,236.19,180.79
2016,10,8,7,30,539.0,64.0,1.4,17.0,196.0,309.76,243.98
2016,10,8,7,45,592.0,71.0,1.45,17.5,245.0,376.07,299.95
2016,10,8,8,0,645.0,78.0,1.5,18.0,294.0,447.25,357.84
2016,10,8,8,15,681.5,83.0,1.45,18.5,342.0,511.02,407.61
2016,10,8,8,30,718.0,88.0,1.4,19.0,390.0,576.94,457.0
2016,10,8,8,45,744.0,92.0,1.4,19.5,434.0,636.27,499.97
2016,10,8,9,0,770.0,96.0,1.4,20.0,478.0,692.62,539.43
2016,10,8,9,15,789.0,99.0,1.4,20.5,518.0,745.48,573.74
2016,10,8,9,30,808.0,102.0,1.4,21.0,558.0,797.26,606.54
2016,10,8,9,45,859.5,89.5,1.45,22.0,600.0,857.86,643.96
2016,10,8,10,0,911.0,77.0,1.5,23.0,642.0,908.32,673.67
2016,10,8,10,15,919.5,78.0,1.35,23.5,669.0,944.21,691.94
2016,10,8,10,30,928.0,79.0,1.2,24.0,696.0,977.07,707.79
2016,10,8,10,45,932.0,80.5,1.1,24.5,715.0,1002.97,719.66
2016,10,8,11,0,936.0,82.0,1.0,25.0,734.0,1025.29,729.13
2016,10,8,11,15,939.0,82.5,0.8,25.0,745.5,1041.77,734.12
2016,10,8,11,30,942.0,83.0,0.6,25.0,757.0,1054.44,736.46
2016,10,8,11,45,942.0,83.5,0.45,25.5,760.5,1060.2,734.34
2016,10,8,12,0,942.0,84.0,0.3,26.0,764.0,1062.02,730.15
2016,10,8,12,15,941.0,83.5,0.5,26.0,759.0,1057.71,732.6
2016,10,8,12,30,940.0,83.0,0.7,26.0,754.0,1049.47,732.88
2016,10,8,12,45,936.5,83.0,0.95,26.0,741.0,1035.46,730.5
2016,10,8,13,0,933.0,83.0,1.2,26.0,728.0,1017.7,725.21
2016,10,8,13,15,927.0,82.0,1.4,25.5,707.0,992.73,715.35
2016,10,8,13,30,921.0,81.0,1.6,25.0,686.0,964.34,702.81
2016,10,8,13,45,911.5,80.0,1.8,25.0,658.0,929.51,684.15
2016,10,8,14,0,902.0,79.0,2.0,25.0,630.0,891.81,663.0
2016,10,8,14,15,889.5,77.0,2.1,24.5,595.0,847.77,637.27
2016,10,8,14,30,877.0,75.0,2.2,24.0,560.0,801.53,609.43
2016,10,8,14,45,859.5,73.0,2.3,24.0,519.0,749.56,575.7
2016,10,8,15,0,842.0,71.0,2.4,24.0,478.0,696.36,540.34
2016,10,8,15,15,818.0,68.5,2.45,23.5,432.5,643.06,503.36
2016,10,8,15,30,794.0,66.0,2.5,23.0,387.0,583.26,459.43
2016,10,8,15,45,758.5,62.5,2.65,23.0,338.0,516.17,407.75
2016,10,8,16,0,723.0,59.0,2.8,23.0,289.0,451.03,355.52
2016,10,8,16,15,672.0,54.0,2.85,22.0,239.0,379.56,297.42
2016,10,8,16,30,621.0,49.0,2.9,21.0,189.0,312.59,240.58
2016,10,8,16,45,536.0,41.5,2.95,20.5,140.5,238.43,176.62
2016,10,8,17,0,451.0,34.0,3.0,20.0,92.0,172.46,118.64
2016,10,8,17,15,301.5,23.0,2.95,19.0,54.0,97.52,46.88
2016,10,8,17,30,152.0,12.0,2.9,18.0,16.0,32.26,0.0
2016,10,8,17,45,76.0,6.0,2.9,17.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,89.5,8.0,1.25,14.0,12.0,6.29,0.0
2016,10,9,6,30,179.0,16.0,1.3,14.0,24.0,52.69,0.0
2016,10,9,6,45,313.0,28.0,1.4,14.5,64.0,116.2,72.72
2016,10,9,7,0,447.0,40.0,1.5,15.0,104.0,189.85,138.26
2016,10,9,7,15,525.5,47.5,1.5,15.5,152.0,255.45,196.26
2016,10,9,7,30,604.0,55.0,1.5,16.0,200.0,329.77,260.45
2016,10,9,7,45,654.0,60.5,1.5,16.5,250.0,396.54,317.19
