Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,8,0,704.0,66.0,1.5,17.0,300.0,465.94,373.92
2016,10,9,8,15,737.5,70.0,1.45,17.0,348.0,529.74,424.7
2016,10,9,8,30,771.0,74.0,1.4,17.0,396.0,595.18,474.78
2016,10,9,8,45,795.0,77.0,1.35,17.5,440.5,654.2,517.34
2016,10,9,9,0,819.0,80.0,1.3,18.0,485.0,713.17,557.28
2016,10,9,9,15,836.0,82.5,1.3,18.5,524.0,765.71,591.2
2016,10,9,9,30,853.0,85.0,1.3,19.0,563.0,816.9,623.47
2016,10,9,9,45,869.5,85.5,1.3,20.0,597.5,854.34,644.56
2016,10,9,10,0,886.0,86.0,1.3,21.0,632.0,898.46,669.83
2016,10,9,10,15,894.0,87.0,1.35,21.0,658.5,933.11,691.68
2016,10,9,10,30,902.0,88.0,1.4,21.0,685.0,964.79,711.67
2016,10,9,10,45,906.0,90.0,1.45,21.5,703.5,990.61,726.5
2016,10,9,11,0,910.0,92.0,1.5,22.0,722.0,1012.96,739.18
2016,10,9,11,15,913.0,92.5,1.6,22.0,733.0,1029.01,750.16
2016,10,9,11,30,916.0,93.0,1.7,22.0,744.0,1041.36,758.98
2016,10,9,11,45,914.5,94.0,1.85,22.0,746.5,1045.96,763.75
2016,10,9,12,0,913.0,95.0,2.0,22.0,749.0,1046.71,766.21
2016,10,9,12,15,911.5,95.0,2.1,21.5,744.0,1042.5,766.39
2016,10,9,12,30,910.0,95.0,2.2,21.0,739.0,1034.48,764.25
2016,10,9,12,45,904.0,95.0,2.3,21.0,725.5,1018.25,755.37
2016,10,9,13,0,898.0,95.0,2.4,21.0,712.0,998.47,744.23
2016,10,9,13,15,891.0,94.0,2.45,20.5,691.0,973.16,730.3
2016,10,9,13,30,884.0,93.0,2.5,20.0,670.0,944.61,714.15
2016,10,9,13,45,873.5,91.5,2.6,20.0,641.5,909.25,692.3
2016,10,9,14,0,863.0,90.0,2.7,20.0,613.0,871.21,668.37
2016,10,9,14,15,849.5,88.0,2.7,19.5,578.5,836.77,647.19
2016,10,9,14,30,836.0,86.0,2.7,19.0,544.0,790.4,617.2
2016,10,9,14,45,817.0,83.5,2.75,19.0,503.5,737.5,581.18
2016,10,9,15,0,798.0,81.0,2.8,19.0,463.0,683.57,543.74
2016,10,9,15,15,772.0,77.5,2.75,18.5,418.0,623.14,499.32
2016,10,9,15,30,746.0,74.0,2.7,18.0,373.0,563.03,453.58
2016,10,9,15,45,709.0,69.5,2.7,18.0,324.5,496.27,400.43
2016,10,9,16,0,672.0,65.0,2.7,18.0,276.0,433.69,348.75
2016,10,9,16,15,617.5,59.0,2.6,17.5,226.5,362.31,288.87
2016,10,9,16,30,563.0,53.0,2.5,17.0,177.0,296.07,231.33
2016,10,9,16,45,477.0,44.5,2.45,17.0,130.5,222.24,166.78
2016,10,9,17,0,391.0,36.0,2.4,17.0,84.0,158.32,109.89
2016,10,9,17,15,195.5,24.0,2.3,16.5,48.0,75.25,31.87
2016,10,9,17,30,0.0,12.0,2.2,16.0,12.0,9.44,0.0
2016,10,9,17,45,0.0,6.0,2.1,16.0,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,5.5,1.8,14.0,5.5,0.0,0.0
2016,10,10,6,30,0.0,11.0,1.9,14.0,11.0,8.65,0.0
2016,10,10,6,45,9.5,29.5,2.0,14.0,31.0,28.62,15.67
2016,10,10,7,0,19.0,48.0,2.1,14.0,51.0,48.93,34.64
2016,10,10,7,15,32.0,69.0,2.05,14.0,76.0,74.23,56.73
2016,10,10,7,30,45.0,90.0,2.0,14.0,101.0,101.03,80.1
2016,10,10,7,45,57.5,110.0,2.0,14.5,127.0,128.05,103.28
2016,10,10,8,0,70.0,130.0,2.0,15.0,153.0,156.58,127.34
2016,10,10,8,15,174.0,146.0,1.9,15.0,215.0,247.98,203.96
2016,10,10,8,30,278.0,162.0,1.8,15.0,277.0,353.51,289.92
2016,10,10,8,45,221.0,188.0,1.7,15.0,285.5,341.16,278.52
2016,10,10,9,0,164.0,214.0,1.6,15.0,294.0,336.74,273.31
2016,10,10,9,15,492.5,154.5,1.6,15.0,423.0,572.26,461.06
2016,10,10,9,30,821.0,95.0,1.6,15.0,552.0,804.05,629.67
2016,10,10,9,45,539.0,184.0,1.6,15.5,491.5,685.05,537.9
2016,10,10,10,0,257.0,273.0,1.6,16.0,431.0,527.87,415.53
2016,10,10,10,15,570.5,184.0,1.6,16.0,553.5,750.94,586.21
2016,10,10,10,30,884.0,95.0,1.6,16.0,676.0,957.48,725.85
2016,10,10,10,45,889.5,96.5,1.65,16.5,695.0,983.72,739.18
2016,10,10,11,0,895.0,98.0,1.7,17.0,714.0,1006.6,752.56
2016,10,10,11,15,728.0,164.5,1.75,17.0,671.0,947.96,713.59
2016,10,10,11,30,561.0,231.0,1.8,17.0,628.0,848.0,645.41
2016,10,10,11,45,580.5,225.5,1.85,17.0,638.0,865.21,659.14
2016,10,10,12,0,600.0,220.0,1.9,17.0,648.0,887.71,675.06
2016,10,10,12,15,750.0,160.0,1.95,17.0,691.0,975.5,735.42
2016,10,10,12,30,900.0,100.0,2.0,17.0,734.0,1031.3,772.31
2016,10,10,12,45,883.0,105.5,2.15,17.0,718.0,1010.37,760.18
2016,10,10,13,0,866.0,111.0,2.3,17.0,702.0,999.28,755.4
2016,10,10,13,15,590.5,197.0,2.35,16.5,594.5,817.1,632.23
2016,10,10,13,30,315.0,283.0,2.4,16.0,487.0,605.78,476.58
2016,10,10,13,45,269.0,277.5,2.45,16.0,446.5,548.59,435.16
2016,10,10,14,0,223.0,272.0,2.5,16.0,406.0,473.01,378.17
2016,10,10,14,15,504.5,189.0,2.55,15.5,469.0,651.96,521.84
2016,10,10,14,30,786.0,106.0,2.6,15.0,532.0,773.05,615.1
2016,10,10,14,45,758.5,104.5,2.65,15.0,490.5,720.68,577.34
2016,10,10,15,0,731.0,103.0,2.7,15.0,449.0,663.79,535.84
2016,10,10,15,15,546.5,122.0,2.75,15.0,366.5,522.43,426.09
2016,10,10,15,30,362.0,141.0,2.8,15.0,284.0,390.91,320.89
2016,10,10,15,45,324.5,130.0,2.85,15.0,245.5,324.59,267.21
2016,10,10,16,0,287.0,119.0,2.9,15.0,207.0,276.0,226.27
2016,10,10,16,15,256.5,100.5,2.8,14.5,168.5,226.3,183.86
2016,10,10,16,30,226.0,82.0,2.7,14.0,130.0,179.93,143.3
2016,10,10,16,45,179.0,62.5,2.65,14.0,94.5,130.41,99.71
2016,10,10,17,0,132.0,43.0,2.6,14.0,59.0,86.54,60.75
2016,10,10,17,15,66.0,21.5,2.5,13.5,29.5,38.71,11.36
2016,10,10,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,15,59.5,7.5,1.45,13.0,9.5,0.0,0.0
2016,10,11,6,30,119.0,15.0,1.5,13.0,19.0,33.35,0.0
2016,10,11,6,45,252.5,28.5,1.6,13.5,57.0,104.08,63.28
2016,10,11,7,0,386.0,42.0,1.7,14.0,95.0,175.98,129.08
2016,10,11,7,15,469.0,51.0,1.7,14.0,142.0,241.64,187.48
2016,10,11,7,30,552.0,60.0,1.7,14.0,189.0,316.61,252.95
2016,10,11,7,45,276.0,79.5,1.75,14.0,144.0,231.73,189.13
2016,10,11,8,0,0.0,99.0,1.8,14.0,99.0,80.17,62.76
2016,10,11,8,15,0.0,115.5,1.8,14.0,115.5,94.05,74.59
2016,10,11,8,30,0.0,132.0,1.8,14.0,132.0,108.04,86.14
2016,10,11,8,45,9.0,155.0,1.8,14.5,159.5,134.55,108.02
2016,10,11,9,0,18.0,178.0,1.8,15.0,187.0,162.13,130.44
2016,10,11,9,15,29.5,201.0,1.75,15.0,217.0,208.02,167.73
2016,10,11,9,30,41.0,224.0,1.7,15.0,247.0,241.91,194.77
2016,10,11,9,45,120.5,251.0,1.7,15.0,323.5,358.86,288.95
2016,10,11,10,0,200.0,278.0,1.7,15.0,400.0,463.31,370.21
2016,10,11,10,15,164.5,291.5,1.65,15.0,394.5,451.23,358.53
2016,10,11,10,30,129.0,305.0,1.6,15.0,389.0,436.72,345.78
2016,10,11,10,45,174.5,313.0,1.55,15.5,430.5,492.44,387.96
2016,10,11,11,0,220.0,321.0,1.5,16.0,472.0,549.33,429.56
2016,10,11,11,15,221.0,325.5,1.5,16.0,479.5,558.37,435.43
2016,10,11,11,30,222.0,330.0,1.5,16.0,487.0,566.54,441.1
2016,10,11,11,45,291.0,317.0,1.5,16.0,523.0,647.84,501.41
2016,10,11,12,0,360.0,304.0,1.5,16.0,559.0,703.87,542.4
2016,10,11,12,15,358.0,303.0,1.55,16.0,555.0,699.5,539.21
2016,10,11,12,30,356.0,302.0,1.6,16.0,551.0,693.5,535.54
2016,10,11,12,45,499.0,245.5,1.65,16.0,587.5,793.27,610.3
2016,10,11,13,0,642.0,189.0,1.7,16.0,624.0,873.73,668.83
2016,10,11,13,15,740.0,150.5,1.85,16.0,637.0,913.12,697.29
2016,10,11,13,30,838.0,112.0,2.0,16.0,650.0,936.68,715.53
2016,10,11,13,45,609.5,175.0,2.15,16.0,557.5,779.27,607.88
2016,10,11,14,0,381.0,238.0,2.3,16.0,465.0,595.36,472.22
2016,10,11,14,15,336.5,231.5,2.45,15.5,423.5,536.85,430.71
2016,10,11,14,30,292.0,225.0,2.6,15.0,382.0,480.48,388.75
2016,10,11,14,45,447.5,172.0,2.8,15.0,391.5,547.11,444.74
2016,10,11,15,0,603.0,119.0,3.0,15.0,401.0,589.6,480.58
2016,10,11,15,15,640.5,97.5,3.1,15.0,371.0,561.19,459.12
2016,10,11,15,30,678.0,76.0,3.2,15.0,341.0,526.59,432.2
2016,10,11,15,45,615.0,79.0,3.35,15.0,295.0,456.77,375.23
2016,10,11,16,0,552.0,82.0,3.5,15.0,249.0,391.11,320.13
2016,10,11,16,15,519.5,71.0,3.5,14.5,205.5,331.0,268.42
2016,10,11,16,30,487.0,60.0,3.5,14.0,162.0,273.78,217.31
2016,10,11,16,45,392.0,49.0,3.5,14.0,117.0,198.64,151.17
2016,10,11,17,0,297.0,38.0,3.5,14.0,72.0,134.61,93.78
2016,10,11,17,15,148.5,19.0,3.45,14.0,36.0,57.81,11.46
2016,10,11,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,46.5,7.0,2.1,12.0,8.5,0.0,0.0
2016,10,12,6,30,93.0,14.0,2.0,12.0,17.0,28.12,0.0
2016,10,12,6,45,225.5,28.5,1.95,12.5,54.0,96.39,57.08
2016,10,12,7,0,358.0,43.0,1.9,13.0,91.0,169.41,124.88
2016,10,12,7,15,442.0,53.0,1.75,13.0,137.5,235.02,183.31
2016,10,12,7,30,526.0,63.0,1.6,13.0,184.0,310.09,248.81
2016,10,12,7,45,583.5,69.5,1.45,13.0,233.0,377.78,307.07
2016,10,12,8,0,641.0,76.0,1.3,13.0,282.0,450.74,367.32
2016,10,12,8,15,323.5,108.0,1.4,13.0,212.5,324.78,267.71
2016,10,12,8,30,6.0,140.0,1.5,13.0,143.0,119.79,95.97
2016,10,12,8,45,4.5,148.5,1.6,13.5,151.0,125.57,100.8
2016,10,12,9,0,3.0,157.0,1.7,14.0,159.0,131.39,105.12
2016,10,12,9,15,27.5,193.0,1.9,14.0,208.5,198.56,160.86
2016,10,12,9,30,52.0,229.0,2.1,14.0,258.0,257.21,208.58
2016,10,12,9,45,139.0,251.0,2.3,14.0,334.0,375.83,304.96
2016,10,12,10,0,226.0,273.0,2.5,14.0,410.0,482.21,389.18
2016,10,12,10,15,236.5,284.5,2.7,14.0,433.5,511.05,410.86
2016,10,12,10,30,247.0,296.0,2.9,14.0,457.0,539.69,432.76
2016,10,12,10,45,185.5,308.0,3.1,14.0,431.0,498.7,399.5
2016,10,12,11,0,124.0,320.0,3.3,14.0,405.0,454.67,363.78
2016,10,12,11,15,113.5,323.5,3.3,14.0,402.0,425.92,341.38
2016,10,12,11,30,103.0,327.0,3.3,14.0,399.0,419.98,336.33
2016,10,12,11,45,179.0,327.5,3.35,14.5,453.0,522.45,416.78
2016,10,12,12,0,255.0,328.0,3.4,15.0,507.0,625.06,494.64
2016,10,12,12,15,308.0,313.0,3.3,15.0,528.0,661.15,522.28
2016,10,12,12,30,361.0,298.0,3.2,15.0,549.0,695.25,548.6
2016,10,12,12,45,347.5,295.5,3.15,15.0,533.5,674.49,532.88
2016,10,12,13,0,334.0,293.0,3.1,15.0,518.0,652.55,516.66
2016,10,12,13,15,325.0,285.0,3.2,15.0,498.5,627.87,499.16
2016,10,12,13,30,316.0,277.0,3.3,15.0,479.0,602.24,480.82
2016,10,12,13,45,463.0,220.0,3.4,15.0,501.0,685.62,548.24
2016,10,12,14,0,610.0,163.0,3.5,15.0,523.0,747.15,598.02
2016,10,12,14,15,320.5,185.0,3.7,15.0,373.5,473.22,385.79
2016,10,12,14,30,31.0,207.0,3.9,15.0,224.0,216.34,174.6
2016,10,12,14,45,194.0,190.5,4.1,15.0,282.0,339.38,279.93
2016,10,12,15,0,357.0,174.0,4.3,15.0,340.0,446.35,368.69
2016,10,12,15,15,544.5,122.5,4.15,15.0,346.5,515.66,425.56
2016,10,12,15,30,732.0,71.0,4.0,15.0,353.0,553.04,455.52
2016,10,12,15,45,695.0,66.0,3.85,15.0,305.5,486.45,400.15
2016,10,12,16,0,658.0,61.0,3.7,15.0,258.0,424.16,347.05
2016,10,12,16,15,600.5,55.0,3.45,14.5,209.5,352.22,285.11
2016,10,12,16,30,543.0,49.0,3.2,14.0,161.0,285.84,226.11
2016,10,12,16,45,447.5,40.5,3.0,14.0,115.5,210.0,158.85
2016,10,12,17,0,352.0,32.0,2.8,14.0,70.0,145.33,99.63
2016,10,12,17,15,176.0,16.0,2.8,13.5,35.0,62.29,1.82
2016,10,12,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.4,13.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.4,13.0,16.0,12.59,0.0
2016,10,13,6,45,186.5,27.0,2.45,13.0,51.0,85.4,48.41
2016,10,13,7,0,373.0,38.0,2.5,13.0,86.0,170.98,125.78
2016,10,13,7,15,443.5,48.0,2.6,13.0,130.5,232.29,181.57
2016,10,13,7,30,514.0,58.0,2.7,13.0,175.0,301.61,243.43
2016,10,13,7,45,565.0,64.5,2.8,13.5,221.0,365.28,299.24
2016,10,13,8,0,616.0,71.0,2.9,14.0,267.0,433.58,357.08
2016,10,13,8,15,656.0,73.5,2.8,14.0,311.5,495.04,408.03
2016,10,13,8,30,696.0,76.0,2.7,14.0,356.0,558.92,459.21
2016,10,13,8,45,552.5,124.0,2.6,14.5,362.0,546.21,446.23
2016,10,13,9,0,409.0,172.0,2.5,15.0,368.0,509.78,414.49
2016,10,13,9,15,427.5,184.0,2.4,15.0,403.5,556.63,450.13
2016,10,13,9,30,446.0,196.0,2.3,15.0,439.0,603.63,484.57
2016,10,13,9,45,468.0,202.5,2.2,15.5,471.0,647.82,515.42
2016,10,13,10,0,490.0,209.0,2.1,16.0,503.0,691.76,545.34
2016,10,13,10,15,471.5,226.5,2.05,16.0,519.5,709.18,555.9
2016,10,13,10,30,453.0,244.0,2.0,16.0,536.0,723.56,564.41
2016,10,13,10,45,467.5,245.0,2.0,16.0,554.0,750.13,583.01
2016,10,13,11,0,482.0,246.0,2.0,16.0,572.0,775.08,600.26
2016,10,13,11,15,434.0,268.5,2.0,16.0,565.5,757.85,586.02
2016,10,13,11,30,386.0,291.0,2.0,16.0,559.0,715.62,554.92
2016,10,13,11,45,393.5,287.5,2.05,16.5,561.0,721.51,558.95
2016,10,13,12,0,401.0,284.0,2.1,17.0,563.0,725.65,561.37
2016,10,13,12,15,395.0,286.0,2.15,17.0,560.0,720.4,557.82
2016,10,13,12,30,389.0,288.0,2.2,17.0,557.0,713.42,553.18
2016,10,13,12,45,450.0,259.5,2.25,17.5,565.0,761.03,588.08
2016,10,13,13,0,511.0,231.0,2.3,18.0,573.0,782.73,604.47
2016,10,13,13,15,504.0,226.0,2.3,18.0,554.5,759.28,588.18
2016,10,13,13,30,497.0,221.0,2.3,18.0,536.0,733.93,570.87
2016,10,13,13,45,506.5,207.0,2.35,18.0,516.0,712.38,557.02
2016,10,13,14,0,516.0,193.0,2.4,18.0,496.0,688.24,541.11
2016,10,13,14,15,487.0,188.5,2.45,17.5,461.0,639.14,506.76
2016,10,13,14,30,458.0,184.0,2.5,17.0,426.0,590.34,472.01
2016,10,13,14,45,410.0,177.5,2.55,17.0,382.0,525.63,423.27
2016,10,13,15,0,362.0,171.0,2.6,17.0,338.0,447.51,363.41
2016,10,13,15,15,375.5,150.0,2.6,17.0,307.5,431.76,351.59
2016,10,13,15,30,389.0,129.0,2.6,17.0,277.0,397.53,324.59
2016,10,13,15,45,366.5,114.5,2.6,17.0,239.0,347.25,283.55
2016,10,13,16,0,344.0,100.0,2.6,17.0,201.0,298.71,242.87
2016,10,13,16,15,311.5,84.0,2.6,17.0,162.5,246.06,197.76
2016,10,13,16,30,279.0,68.0,2.6,17.0,124.0,196.84,154.49
2016,10,13,16,45,221.5,51.5,2.6,17.0,88.0,142.36,106.82
2016,10,13,17,0,164.0,35.0,2.6,17.0,52.0,94.99,63.77
2016,10,13,17,15,82.0,17.5,2.55,16.5,26.0,41.46,0.0
2016,10,13,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,15.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,15.5,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,7.35,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,2.0,7.45,16.0,2.0,1.51,0.0
2016,10,14,7,0,0.0,4.0,7.5,16.0,4.0,3.02,0.0
2016,10,14,7,15,0.0,6.5,7.4,16.0,6.5,4.92,0.0
2016,10,14,7,30,0.0,9.0,7.3,16.0,9.0,6.82,0.14
2016,10,14,7,45,0.0,11.0,7.25,16.0,11.0,8.35,1.47
2016,10,14,8,0,0.0,13.0,7.2,16.0,13.0,9.88,2.78
2016,10,14,8,15,0.0,15.5,7.1,16.0,15.5,11.79,4.41
2016,10,14,8,30,0.0,18.0,7.0,16.0,18.0,13.71,6.03
2016,10,14,8,45,0.0,22.5,6.9,16.5,22.5,17.16,8.91
2016,10,14,9,0,0.0,27.0,6.8,17.0,27.0,20.62,11.76
2016,10,14,9,15,0.0,47.0,6.7,17.0,47.0,35.99,24.65
2016,10,14,9,30,0.0,67.0,6.6,17.0,67.0,51.45,37.51
2016,10,14,9,45,0.0,65.0,6.5,17.0,65.0,49.92,36.14
2016,10,14,10,0,0.0,63.0,6.4,17.0,63.0,48.4,34.8
2016,10,14,10,15,0.0,103.5,6.25,17.0,103.5,80.37,61.23
2016,10,14,10,30,0.0,144.0,6.1,17.0,144.0,114.8,89.46
2016,10,14,10,45,0.0,127.0,5.95,17.0,127.0,100.07,77.22
2016,10,14,11,0,0.0,110.0,5.8,17.0,110.0,85.72,65.37
2016,10,14,11,15,1.0,143.5,5.6,17.0,144.5,115.12,89.47
2016,10,14,11,30,2.0,177.0,5.4,17.0,179.0,145.53,114.21
2016,10,14,11,45,1.0,167.5,5.2,17.0,168.5,136.04,106.37
2016,10,14,12,0,0.0,158.0,5.0,17.0,158.0,126.66,98.68
2016,10,14,12,15,0.0,91.5,4.8,17.0,91.5,70.61,52.82
2016,10,14,12,30,0.0,25.0,4.6,17.0,25.0,19.18,10.32
2016,10,14,12,45,0.0,95.0,4.4,17.0,95.0,73.34,55.19
2016,10,14,13,0,0.0,165.0,4.2,17.0,165.0,133.09,104.13
2016,10,14,13,15,0.0,127.5,3.95,17.0,127.5,100.53,77.57
2016,10,14,13,30,0.0,90.0,3.7,17.0,90.0,69.36,52.04
2016,10,14,13,45,0.0,125.0,3.5,17.0,125.0,98.61,76.28
2016,10,14,14,0,0.0,160.0,3.3,17.0,160.0,129.76,101.94
2016,10,14,14,15,0.0,108.0,3.1,17.0,108.0,84.41,64.8
2016,10,14,14,30,0.0,56.0,2.9,17.0,56.0,42.94,30.45
2016,10,14,14,45,29.5,121.0,2.7,17.0,134.5,127.57,101.97
2016,10,14,15,0,59.0,186.0,2.5,17.0,213.0,216.27,175.17
2016,10,14,15,15,29.5,148.5,2.3,16.5,162.0,155.04,124.73
2016,10,14,15,30,0.0,111.0,2.1,16.0,111.0,89.99,70.51
2016,10,14,15,45,0.0,95.5,1.95,16.0,95.5,76.97,59.75
2016,10,14,16,0,0.0,80.0,1.8,16.0,80.0,64.03,48.85
2016,10,14,16,15,0.0,64.0,1.65,16.0,64.0,50.71,37.47
2016,10,14,16,30,0.0,48.0,1.5,16.0,48.0,37.43,25.98
2016,10,14,16,45,0.0,33.5,1.4,16.0,33.5,25.61,15.65
2016,10,14,17,0,0.0,19.0,1.3,16.0,19.0,14.47,5.55
2016,10,14,17,15,0.0,9.5,1.15,15.5,9.5,7.22,0.0
2016,10,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,41.5,5.5,3.05,14.0,6.5,0.0,0.0
2016,10,15,6,30,83.0,11.0,3.3,14.0,13.0,24.63,0.0
2016,10,15,6,45,228.0,23.5,3.6,14.5,47.5,94.49,47.33
2016,10,15,7,0,373.0,36.0,3.9,15.0,82.0,171.59,125.0
2016,10,15,7,15,459.5,44.0,4.15,15.0,127.5,237.11,184.41
2016,10,15,7,30,546.0,52.0,4.4,15.0,173.0,312.39,251.45
2016,10,15,7,45,598.0,58.5,4.7,15.5,220.0,378.29,309.77
2016,10,15,8,0,650.0,65.0,5.0,16.0,267.0,448.94,370.41
2016,10,15,8,15,328.5,101.0,5.35,16.0,203.5,323.79,269.08
2016,10,15,8,30,7.0,137.0,5.7,16.0,140.0,118.57,94.59
2016,10,15,8,45,52.5,169.5,6.1,16.5,194.0,193.93,158.16
2016,10,15,9,0,98.0,202.0,6.5,17.0,248.0,264.0,216.23
2016,10,15,9,15,74.0,212.5,6.8,17.0,249.0,258.64,210.81
2016,10,15,9,30,50.0,223.0,7.1,17.0,250.0,251.4,203.82
2016,10,15,9,45,40.0,227.5,7.45,17.0,250.0,247.95,200.4
2016,10,15,10,0,30.0,232.0,7.8,17.0,250.0,243.99,196.53
2016,10,15,10,15,45.0,254.5,7.95,17.0,282.5,282.39,227.86
2016,10,15,10,30,60.0,277.0,8.1,17.0,315.0,321.85,259.81
2016,10,15,10,45,38.5,258.5,8.3,17.0,283.5,280.99,225.95
2016,10,15,11,0,17.0,240.0,8.5,17.0,252.0,219.43,175.27
2016,10,15,11,15,39.5,272.0,8.6,17.0,299.0,297.07,238.71
2016,10,15,11,30,62.0,304.0,8.7,17.0,346.0,355.52,286.1
2016,10,15,11,45,133.5,315.5,8.8,17.0,407.5,465.92,376.17
2016,10,15,12,0,205.0,327.0,8.9,17.0,469.0,551.99,446.04
2016,10,15,12,15,133.5,314.0,8.95,17.0,406.5,463.91,374.44
2016,10,15,12,30,62.0,301.0,9.0,17.0,344.0,352.05,283.35
2016,10,15,12,45,62.0,295.0,9.05,17.0,337.0,345.03,278.08
2016,10,15,13,0,62.0,289.0,9.1,17.0,330.0,337.93,272.66
2016,10,15,13,15,61.5,279.5,9.05,17.0,319.0,326.37,263.65
2016,10,15,13,30,61.0,270.0,9.0,17.0,308.0,314.79,254.65
2016,10,15,13,45,30.5,211.5,8.95,17.0,230.5,222.55,179.24
2016,10,15,14,0,0.0,153.0,8.9,17.0,153.0,123.61,97.18
2016,10,15,14,15,0.0,143.5,8.85,17.0,143.5,115.54,90.76
2016,10,15,14,30,0.0,134.0,8.8,17.0,134.0,107.55,84.34
2016,10,15,14,45,0.0,133.0,8.8,17.0,133.0,107.31,84.37
2016,10,15,15,0,0.0,132.0,8.8,17.0,132.0,107.31,84.6
2016,10,15,15,15,0.0,93.5,8.7,17.0,93.5,73.41,56.37
2016,10,15,15,30,0.0,55.0,8.6,17.0,55.0,42.1,30.07
2016,10,15,15,45,0.0,47.0,8.5,17.0,47.0,35.93,24.89
2016,10,15,16,0,0.0,39.0,8.4,17.0,39.0,29.77,19.66
2016,10,15,16,15,0.0,31.0,8.25,16.5,31.0,23.63,14.41
2016,10,15,16,30,0.0,23.0,8.1,16.0,23.0,17.5,9.11
2016,10,15,16,45,0.0,15.5,8.0,16.0,15.5,11.77,4.08
2016,10,15,17,0,0.0,8.0,7.9,16.0,8.0,6.06,0.0
2016,10,15,17,15,0.0,4.0,7.8,16.0,4.0,3.15,0.0
2016,10,15,17,30,0.0,0.0,7.7,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.0,4.05,15.0,6.0,0.0,0.0
2016,10,16,6,30,0.0,12.0,4.2,15.0,12.0,9.44,0.0
2016,10,16,6,45,173.5,24.0,4.35,15.5,45.0,79.57,35.74
2016,10,16,7,0,347.0,36.0,4.5,16.0,78.0,164.49,119.23
2016,10,16,7,15,435.5,44.5,4.45,16.0,122.5,229.93,178.32
2016,10,16,7,30,524.0,53.0,4.4,16.0,167.0,305.4,245.03
2016,10,16,7,45,569.0,60.5,4.35,16.0,212.0,367.79,300.44
2016,10,16,8,0,614.0,68.0,4.3,16.0,257.0,434.23,357.49
2016,10,16,8,15,307.0,42.5,4.3,16.0,137.0,250.55,208.96
2016,10,16,8,30,0.0,17.0,4.3,16.0,17.0,12.94,5.37
2016,10,16,8,45,0.0,72.0,4.35,16.0,72.0,55.26,41.25
2016,10,16,9,0,0.0,127.0,4.4,16.0,127.0,102.29,80.53
2016,10,16,9,15,0.0,98.5,4.45,16.0,98.5,76.72,58.95
2016,10,16,9,30,0.0,70.0,4.5,16.0,70.0,53.76,39.63
2016,10,16,9,45,0.0,62.5,4.55,16.5,62.5,47.99,34.63
2016,10,16,10,0,0.0,55.0,4.6,17.0,55.0,42.22,29.68
2016,10,16,10,15,0.0,71.0,4.6,17.0,71.0,54.6,39.92
2016,10,16,10,30,0.0,87.0,4.6,17.0,87.0,67.03,50.14
2016,10,16,10,45,6.5,156.5,4.7,17.0,161.0,132.17,103.86
2016,10,16,11,0,13.0,226.0,4.8,17.0,235.0,202.4,160.84
2016,10,16,11,15,6.5,183.5,4.85,17.0,188.0,156.28,123.14
2016,10,16,11,30,0.0,141.0,4.9,17.0,141.0,112.05,86.83
2016,10,16,11,45,0.0,126.0,4.95,17.0,126.0,99.2,76.33
2016,10,16,12,0,0.0,111.0,5.0,17.0,111.0,86.57,65.99
2016,10,16,12,15,30.5,205.0,5.15,17.0,225.5,217.71,174.01
2016,10,16,12,30,61.0,299.0,5.3,17.0,340.0,349.7,279.86
2016,10,16,12,45,30.5,222.0,5.5,17.0,242.5,234.99,187.71
2016,10,16,13,0,0.0,145.0,5.7,17.0,145.0,115.68,89.96
2016,10,16,13,15,0.0,104.0,5.95,17.0,104.0,80.78,61.45
2016,10,16,13,30,0.0,63.0,6.2,17.0,63.0,48.42,34.74
2016,10,16,13,45,0.0,69.5,6.45,17.5,69.5,53.43,38.9
2016,10,16,14,0,0.0,76.0,6.7,18.0,76.0,58.44,43.05
2016,10,16,14,15,0.0,84.5,6.8,17.5,84.5,65.01,48.71
2016,10,16,14,30,0.0,93.0,6.9,17.0,93.0,71.99,54.76
2016,10,16,14,45,186.0,128.0,7.0,17.0,210.5,283.87,235.75
2016,10,16,15,0,372.0,163.0,7.1,17.0,328.0,448.38,372.36
2016,10,16,15,15,237.0,156.5,7.0,17.0,257.5,332.78,275.7
2016,10,16,15,30,102.0,150.0,6.9,17.0,187.0,216.92,178.02
2016,10,16,15,45,91.5,130.0,6.85,17.0,160.0,185.17,151.37
2016,10,16,16,0,81.0,110.0,6.8,17.0,133.0,144.82,117.07
2016,10,16,16,15,68.5,89.0,6.7,16.5,106.0,114.64,91.06
2016,10,16,16,30,56.0,68.0,6.6,16.0,79.0,85.86,65.91
2016,10,16,16,45,31.5,48.5,6.5,16.0,54.5,56.09,39.98
2016,10,16,17,0,7.0,29.0,6.4,16.0,30.0,26.21,13.38
2016,10,16,17,15,3.5,14.5,6.4,16.0,15.0,12.17,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,45,143.0,21.0,1.9,14.5,37.5,68.31,26.27
2016,10,17,7,0,286.0,42.0,1.9,15.0,75.0,150.66,109.3
2016,10,17,7,15,380.5,52.5,1.9,15.0,119.5,217.48,168.64
2016,10,17,7,30,475.0,63.0,1.9,15.0,164.0,295.02,235.94
2016,10,17,7,45,541.5,69.0,1.95,15.0,211.5,364.49,296.03
2016,10,17,8,0,608.0,75.0,2.0,15.0,259.0,440.05,359.39
2016,10,17,8,15,648.0,80.0,1.95,15.0,305.5,504.25,411.62
2016,10,17,8,30,688.0,85.0,1.9,15.0,352.0,570.94,463.97
2016,10,17,8,45,721.0,87.5,1.9,15.5,395.5,631.92,509.64
2016,10,17,9,0,754.0,90.0,1.9,16.0,439.0,690.12,551.09
2016,10,17,9,15,773.5,93.0,1.9,16.0,477.0,742.38,587.32
2016,10,17,9,30,793.0,96.0,1.9,16.0,515.0,793.63,622.21
2016,10,17,9,45,811.0,96.5,1.9,16.5,548.0,839.43,651.49
2016,10,17,10,0,829.0,97.0,1.9,17.0,581.0,883.44,679.07
2016,10,17,10,15,838.5,98.5,1.95,17.0,606.5,918.65,702.14
2016,10,17,10,30,848.0,100.0,2.0,17.0,632.0,951.1,723.35
2016,10,17,10,45,858.0,99.5,2.05,17.0,650.5,978.71,741.32
2016,10,17,11,0,868.0,99.0,2.1,17.0,669.0,990.36,748.71
2016,10,17,11,15,871.0,99.5,2.15,17.0,679.5,1005.35,758.66
2016,10,17,11,30,874.0,100.0,2.2,17.0,690.0,1016.84,766.37
2016,10,17,11,45,876.5,99.5,2.3,17.0,693.0,1023.08,771.39
2016,10,17,12,0,879.0,99.0,2.4,17.0,696.0,1025.69,774.18
2016,10,17,12,15,877.5,98.5,2.45,17.0,690.5,1020.56,771.43
2016,10,17,12,30,876.0,98.0,2.5,17.0,685.0,1011.81,766.48
2016,10,17,12,45,877.0,95.0,2.65,17.0,673.0,999.07,760.01
2016,10,17,13,0,878.0,92.0,2.8,17.0,661.0,982.72,751.11
2016,10,17,13,15,871.0,90.5,2.85,17.0,640.0,956.88,734.81
2016,10,17,13,30,864.0,89.0,2.9,17.0,619.0,927.93,716.4
2016,10,17,13,45,854.0,87.5,3.0,17.0,591.5,893.3,694.31
2016,10,17,14,0,844.0,86.0,3.1,17.0,564.0,865.98,677.21
2016,10,17,14,15,829.0,84.0,3.15,17.0,529.5,820.85,646.78
2016,10,17,14,30,814.0,82.0,3.2,17.0,495.0,773.91,614.71
2016,10,17,14,45,792.0,79.5,3.3,17.0,455.0,719.48,576.79
2016,10,17,15,0,770.0,77.0,3.4,17.0,415.0,664.39,537.56
2016,10,17,15,15,741.0,73.5,3.4,16.5,371.0,603.14,491.74
2016,10,17,15,30,712.0,70.0,3.4,16.0,327.0,542.59,444.52
2016,10,17,15,45,668.0,65.5,3.45,16.0,279.5,476.09,390.12
2016,10,17,16,0,624.0,61.0,3.5,16.0,232.0,410.21,334.47
2016,10,17,16,15,558.5,54.5,3.4,15.5,185.0,335.82,270.63
2016,10,17,16,30,493.0,48.0,3.3,15.0,138.0,267.91,210.47
2016,10,17,16,45,384.0,38.0,3.25,15.0,94.5,188.68,140.62
2016,10,17,17,0,275.0,28.0,3.2,15.0,51.0,121.2,72.73
2016,10,17,17,15,137.5,14.0,3.15,14.5,25.5,41.08,0.0
2016,10,17,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,45,168.0,18.5,3.05,13.5,37.5,74.48,23.57
2016,10,18,7,0,336.0,37.0,3.1,14.0,75.0,163.79,118.74
2016,10,18,7,15,430.5,46.0,3.3,14.0,120.0,231.98,180.83
2016,10,18,7,30,525.0,55.0,3.5,14.0,165.0,310.77,250.6
2016,10,18,7,45,596.5,59.0,3.7,14.5,214.0,382.9,313.74
2016,10,18,8,0,668.0,63.0,3.9,15.0,263.0,461.61,380.5
2016,10,18,8,15,705.5,67.0,4.0,15.0,309.5,523.42,432.52
2016,10,18,8,30,743.0,71.0,4.1,15.0,356.0,589.94,486.66
2016,10,18,8,45,773.0,73.0,4.2,15.5,400.0,650.54,533.78
2016,10,18,9,0,803.0,75.0,4.3,16.0,444.0,711.59,578.27
2016,10,18,9,15,821.5,77.5,4.3,16.0,482.5,764.22,616.12
2016,10,18,9,30,840.0,80.0,4.3,16.0,521.0,815.65,652.54
2016,10,18,9,45,671.0,138.0,4.3,16.0,504.0,771.04,617.83
2016,10,18,10,0,502.0,196.0,4.3,16.0,487.0,695.05,558.03
2016,10,18,10,15,697.5,139.5,4.2,16.0,563.0,841.8,667.94
2016,10,18,10,30,893.0,83.0,4.1,16.0,639.0,963.4,752.7
2016,10,18,10,45,898.5,84.0,4.05,16.5,657.5,988.75,766.94
2016,10,18,11,0,904.0,85.0,4.0,17.0,676.0,1010.75,779.54
2016,10,18,11,15,907.5,85.5,3.9,17.0,686.5,1026.65,789.12
2016,10,18,11,30,911.0,86.0,3.8,17.0,697.0,1038.92,796.32
2016,10,18,11,45,913.0,85.5,3.75,17.0,700.0,1044.75,799.62
2016,10,18,12,0,915.0,85.0,3.7,17.0,703.0,1046.8,800.57
2016,10,18,12,15,913.5,85.0,3.75,17.0,697.5,1042.1,797.87
2016,10,18,12,30,912.0,85.0,3.8,17.0,692.0,1033.63,792.81
2016,10,18,12,45,910.0,83.5,3.85,17.0,679.0,1019.15,783.78
2016,10,18,13,0,908.0,82.0,3.9,17.0,666.0,1001.04,772.39
2016,10,18,13,15,901.0,81.0,3.95,17.0,645.0,975.16,755.68
2016,10,18,13,30,894.0,80.0,4.0,17.0,624.0,946.08,736.76
2016,10,18,13,45,884.0,78.5,4.1,17.5,596.0,910.61,712.17
2016,10,18,14,0,874.0,77.0,4.2,18.0,568.0,872.46,685.57
2016,10,18,14,15,859.5,75.0,4.3,17.5,533.0,827.45,656.27
2016,10,18,14,30,845.0,73.0,4.4,17.0,498.0,780.56,625.36
2016,10,18,14,45,821.0,72.0,4.5,17.0,457.0,733.48,592.43
2016,10,18,15,0,797.0,71.0,4.6,17.0,416.0,677.6,552.09
2016,10,18,15,15,768.5,67.5,4.65,17.0,371.5,615.53,504.65
2016,10,18,15,30,740.0,64.0,4.7,17.0,327.0,554.1,455.46
2016,10,18,15,45,694.0,60.5,4.8,17.0,279.0,483.63,397.48
2016,10,18,16,0,648.0,57.0,4.9,17.0,231.0,418.8,342.08
2016,10,18,16,15,583.0,51.0,4.9,16.5,183.5,343.95,277.34
2016,10,18,16,30,518.0,45.0,4.9,16.0,136.0,275.52,216.2
2016,10,18,16,45,405.5,35.5,4.9,16.0,92.5,194.19,143.97
2016,10,18,17,0,293.0,26.0,4.9,16.0,49.0,123.91,69.63
2016,10,18,17,15,146.5,13.0,5.0,15.5,24.5,42.42,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,6,45,215.0,15.0,2.8,13.5,38.5,82.99,18.69
2016,10,19,7,0,430.0,30.0,2.8,14.0,77.0,189.03,135.9
2016,10,19,7,15,517.5,37.0,2.9,14.0,122.5,254.86,197.86
2016,10,19,7,30,605.0,44.0,3.0,14.0,168.0,333.49,268.08
