Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,7,45,658.5,48.5,3.1,14.5,216.0,401.5,328.05
2016,10,19,8,0,712.0,53.0,3.2,15.0,264.0,474.07,389.63
2016,10,19,8,15,746.5,56.5,3.2,15.0,310.5,538.09,442.89
2016,10,19,8,30,781.0,60.0,3.2,15.0,357.0,603.82,495.7
2016,10,19,8,45,805.5,62.5,3.2,15.5,400.0,662.58,539.9
2016,10,19,9,0,830.0,65.0,3.2,16.0,443.0,714.13,576.06
2016,10,19,9,15,847.0,67.0,3.15,16.5,481.0,765.19,610.83
2016,10,19,9,30,864.0,69.0,3.1,17.0,519.0,814.93,643.85
2016,10,19,9,45,876.5,70.5,3.05,17.5,551.0,858.52,671.8
2016,10,19,10,0,889.0,72.0,3.0,18.0,583.0,899.88,697.73
2016,10,19,10,15,897.5,73.0,2.95,18.0,608.5,934.42,719.9
2016,10,19,10,30,906.0,74.0,2.9,18.0,634.0,966.03,739.95
2016,10,19,10,45,910.0,75.5,2.9,18.5,652.0,990.75,754.24
2016,10,19,11,0,914.0,77.0,2.9,19.0,670.0,1012.02,766.23
2016,10,19,11,15,916.5,77.5,2.85,19.0,680.0,1027.0,775.07
2016,10,19,11,30,919.0,78.0,2.8,19.0,690.0,1038.28,781.61
2016,10,19,11,45,916.5,79.5,2.75,19.0,692.0,1041.94,783.23
2016,10,19,12,0,914.0,81.0,2.7,19.0,694.0,1041.79,782.56
2016,10,19,12,15,912.5,81.0,2.75,19.0,688.5,1037.05,780.07
2016,10,19,12,30,911.0,81.0,2.8,19.0,683.0,1028.56,775.27
2016,10,19,12,45,905.5,81.0,2.9,19.0,669.5,1012.38,765.94
2016,10,19,13,0,900.0,81.0,3.0,19.0,656.0,992.69,754.34
2016,10,19,13,15,893.5,80.0,3.05,19.0,635.0,967.43,738.55
2016,10,19,13,30,887.0,79.0,3.1,19.0,614.0,938.97,720.58
2016,10,19,13,45,878.0,77.0,3.2,19.0,586.5,903.99,698.34
2016,10,19,14,0,869.0,75.0,3.3,19.0,559.0,866.29,673.99
2016,10,19,14,15,855.0,73.5,3.4,19.0,524.5,822.48,644.94
2016,10,19,14,30,841.0,72.0,3.5,19.0,490.0,776.78,614.08
2016,10,19,14,45,821.0,69.5,3.6,19.0,450.5,731.11,582.69
2016,10,19,15,0,801.0,67.0,3.7,19.0,411.0,676.39,543.87
2016,10,19,15,15,772.5,64.0,3.7,18.5,366.5,614.8,498.57
2016,10,19,15,30,744.0,61.0,3.7,18.0,322.0,553.84,451.18
2016,10,19,15,45,702.5,57.0,3.7,18.0,275.0,485.28,395.24
2016,10,19,16,0,661.0,53.0,3.7,18.0,228.0,419.43,339.58
2016,10,19,16,15,597.0,47.0,3.55,17.5,180.5,344.23,275.07
2016,10,19,16,30,533.0,41.0,3.4,17.0,133.0,277.97,216.05
2016,10,19,16,45,425.0,32.0,3.3,16.5,90.0,197.95,145.28
2016,10,19,17,0,317.0,23.0,3.2,16.0,47.0,127.47,65.29
2016,10,19,17,15,158.5,11.5,3.2,15.5,23.5,44.07,0.0
2016,10,19,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,20,6,45,207.5,15.0,2.4,14.5,37.5,81.23,8.28
2016,10,20,7,0,415.0,30.0,2.5,15.0,75.0,185.4,131.96
2016,10,20,7,15,507.0,38.0,2.6,15.0,121.0,255.86,197.73
2016,10,20,7,30,599.0,46.0,2.7,15.0,167.0,334.12,267.27
2016,10,20,7,45,656.5,51.0,2.85,15.5,216.0,404.61,328.94
2016,10,20,8,0,714.0,56.0,3.0,16.0,265.0,480.04,392.49
2016,10,20,8,15,750.0,60.0,2.85,16.0,312.0,545.79,446.31
2016,10,20,8,30,786.0,64.0,2.7,16.0,359.0,613.37,499.45
2016,10,20,8,45,812.0,66.5,2.55,16.5,403.0,673.52,543.4
2016,10,20,9,0,838.0,69.0,2.4,17.0,447.0,733.72,584.34
2016,10,20,9,15,855.5,71.0,2.4,17.0,485.5,778.22,614.78
2016,10,20,9,30,873.0,73.0,2.4,17.0,524.0,828.67,649.12
2016,10,20,9,45,890.0,73.0,2.4,17.5,557.0,874.61,678.43
2016,10,20,10,0,907.0,73.0,2.4,18.0,590.0,918.57,705.92
2016,10,20,10,15,915.0,74.0,2.4,18.5,616.0,953.1,726.59
2016,10,20,10,30,923.0,75.0,2.4,19.0,642.0,984.62,745.12
2016,10,20,10,45,928.0,76.0,2.4,19.5,660.0,1010.0,759.46
2016,10,20,11,0,933.0,77.0,2.4,20.0,678.0,1031.91,771.53
2016,10,20,11,15,935.5,77.5,2.45,20.0,688.0,1047.07,781.3
2016,10,20,11,30,938.0,78.0,2.5,20.0,698.0,1058.48,788.83
2016,10,20,11,45,938.0,78.0,2.6,20.5,700.5,1062.9,791.01
2016,10,20,12,0,938.0,78.0,2.7,21.0,703.0,1063.44,790.87
2016,10,20,12,15,936.0,78.0,2.75,21.0,697.0,1058.07,788.02
2016,10,20,12,30,934.0,78.0,2.8,21.0,691.0,1048.87,782.85
2016,10,20,12,45,928.0,78.5,2.85,21.5,677.0,1032.51,771.62
2016,10,20,13,0,922.0,79.0,2.9,22.0,663.0,1012.56,758.18
2016,10,20,13,15,915.0,78.0,2.95,22.0,642.0,986.36,742.12
2016,10,20,13,30,908.0,77.0,3.0,22.0,621.0,956.91,723.87
2016,10,20,13,45,898.0,75.5,3.05,22.0,592.5,921.03,701.14
2016,10,20,14,0,888.0,74.0,3.1,22.0,564.0,882.44,676.38
2016,10,20,14,15,873.5,72.5,3.1,21.5,529.0,837.55,647.87
2016,10,20,14,30,859.0,71.0,3.1,21.0,494.0,790.74,617.54
2016,10,20,14,45,838.5,68.5,3.15,21.0,453.5,743.96,585.76
2016,10,20,15,0,818.0,66.0,3.2,21.0,413.0,688.12,546.67
2016,10,20,15,15,790.0,63.0,3.2,20.5,368.0,626.09,501.95
2016,10,20,15,30,762.0,60.0,3.2,20.0,323.0,564.59,454.88
2016,10,20,15,45,719.5,56.0,3.2,20.0,275.5,494.54,398.5
2016,10,20,16,0,677.0,52.0,3.2,20.0,228.0,427.27,342.33
2016,10,20,16,15,612.0,46.0,3.1,19.0,180.0,350.7,277.93
2016,10,20,16,30,547.0,40.0,3.0,18.0,132.0,280.29,216.38
2016,10,20,16,45,432.0,31.0,2.9,17.5,88.5,199.98,145.33
2016,10,20,17,0,317.0,22.0,2.8,17.0,45.0,126.02,56.15
2016,10,20,17,15,158.5,11.0,2.8,16.5,22.5,43.87,0.0
2016,10,20,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,192.0,15.0,2.7,14.5,34.5,77.25,0.0
2016,10,21,7,0,384.0,30.0,2.7,15.0,69.0,176.39,124.67
2016,10,21,7,15,476.5,38.0,2.65,15.0,114.0,245.36,189.61
2016,10,21,7,30,569.0,46.0,2.6,15.0,159.0,324.92,259.97
2016,10,21,7,45,625.5,51.0,2.6,15.0,206.0,390.36,317.95
2016,10,21,8,0,682.0,56.0,2.6,15.0,253.0,463.6,380.26
2016,10,21,8,15,341.5,91.0,2.5,15.0,190.0,327.06,270.75
2016,10,21,8,30,1.0,126.0,2.4,15.0,127.0,105.91,83.95
2016,10,21,8,45,1.5,137.5,2.35,15.5,138.5,115.68,92.09
2016,10,21,9,0,2.0,149.0,2.3,16.0,150.0,125.67,99.96
2016,10,21,9,15,10.0,168.5,2.3,16.0,174.0,149.66,119.73
2016,10,21,9,30,18.0,188.0,2.3,16.0,198.0,174.47,139.99
2016,10,21,9,45,19.5,200.0,2.3,16.5,211.0,186.9,149.51
2016,10,21,10,0,21.0,212.0,2.3,17.0,224.0,199.54,159.15
2016,10,21,10,15,56.0,244.0,2.35,17.0,278.0,285.67,228.73
2016,10,21,10,30,91.0,276.0,2.4,17.0,332.0,356.02,284.32
2016,10,21,10,45,103.0,287.0,2.45,17.5,351.5,381.29,303.15
2016,10,21,11,0,115.0,298.0,2.5,18.0,371.0,406.89,322.25
2016,10,21,11,15,86.5,292.5,2.55,18.0,348.5,372.54,294.71
2016,10,21,11,30,58.0,287.0,2.6,18.0,326.0,337.56,266.73
2016,10,21,11,45,82.5,298.0,2.7,18.5,353.0,375.34,296.43
2016,10,21,12,0,107.0,309.0,2.8,19.0,380.0,413.23,325.61
2016,10,21,12,15,108.0,305.5,2.9,19.0,377.0,409.97,323.25
2016,10,21,12,30,109.0,302.0,3.0,19.0,374.0,406.49,320.94
2016,10,21,12,45,71.0,277.0,3.2,19.0,323.5,338.91,268.13
2016,10,21,13,0,33.0,252.0,3.4,19.0,273.0,272.81,215.67
2016,10,21,13,15,32.5,244.0,3.55,18.5,264.5,263.52,209.23
2016,10,21,13,30,32.0,236.0,3.7,18.0,256.0,254.31,202.67
2016,10,21,13,45,22.0,214.5,3.85,18.0,228.0,202.87,161.54
2016,10,21,14,0,12.0,193.0,4.0,18.0,200.0,173.31,137.67
2016,10,21,14,15,10.5,181.5,4.1,18.0,187.0,161.6,128.42
2016,10,21,14,30,9.0,170.0,4.2,18.0,174.0,150.12,119.3
2016,10,21,14,45,389.0,122.0,4.35,18.0,285.0,455.15,374.92
2016,10,21,15,0,769.0,74.0,4.5,18.0,396.0,662.82,540.22
2016,10,21,15,15,738.5,70.0,4.55,17.5,352.0,600.07,491.64
2016,10,21,15,30,708.0,66.0,4.6,17.0,308.0,538.22,442.9
2016,10,21,15,45,662.5,61.5,4.65,17.0,261.5,471.23,387.34
2016,10,21,16,0,617.0,57.0,4.7,17.0,215.0,404.98,330.61
2016,10,21,16,15,547.5,50.5,4.7,16.5,168.0,329.15,264.96
2016,10,21,16,30,478.0,44.0,4.7,16.0,121.0,260.28,203.43
2016,10,21,16,45,358.5,33.5,4.7,16.0,80.0,177.81,129.74
2016,10,21,17,0,239.0,23.0,4.7,16.0,39.0,104.12,37.2
2016,10,21,17,15,119.5,11.5,4.7,15.5,19.5,35.76,0.0
2016,10,21,17,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,175.0,16.0,3.0,12.5,33.5,73.82,0.0
2016,10,22,7,0,350.0,32.0,3.0,13.0,67.0,167.94,118.61
2016,10,22,7,15,449.5,41.0,3.05,13.0,112.0,239.12,186.32
2016,10,22,7,30,549.0,50.0,3.1,13.0,157.0,321.63,259.72
2016,10,22,7,45,613.5,55.5,3.15,13.5,205.5,393.33,322.8
2016,10,22,8,0,678.0,61.0,3.2,14.0,254.0,470.96,388.62
2016,10,22,8,15,717.5,65.0,3.15,14.0,301.0,534.21,441.44
2016,10,22,8,30,757.0,69.0,3.1,14.0,348.0,602.65,496.44
2016,10,22,8,45,730.0,78.0,3.05,14.0,373.0,631.13,518.41
2016,10,22,9,0,703.0,87.0,3.0,14.0,398.0,658.92,538.29
2016,10,22,9,15,778.5,83.0,2.95,14.0,455.5,741.74,599.03
2016,10,22,9,30,854.0,79.0,2.9,14.0,513.0,831.43,662.71
2016,10,22,9,45,855.0,85.5,2.9,14.5,543.0,871.27,688.01
2016,10,22,10,0,856.0,92.0,2.9,15.0,573.0,908.09,711.25
2016,10,22,10,15,770.0,119.0,2.9,15.0,566.5,890.22,697.1
2016,10,22,10,30,684.0,146.0,2.9,15.0,560.0,859.1,674.15
2016,10,22,10,45,647.5,165.0,2.95,15.5,565.5,859.51,673.0
2016,10,22,11,0,611.0,184.0,3.0,16.0,571.0,854.94,668.2
2016,10,22,11,15,640.0,177.5,3.0,16.0,589.0,886.53,690.14
2016,10,22,11,30,669.0,171.0,3.0,16.0,607.0,915.49,709.88
2016,10,22,11,45,654.0,177.0,3.05,16.0,605.0,909.97,705.94
2016,10,22,12,0,639.0,183.0,3.1,16.0,603.0,901.24,700.19
2016,10,22,12,15,624.5,186.0,3.15,15.5,593.5,886.89,691.93
2016,10,22,12,30,610.0,189.0,3.2,15.0,584.0,869.69,681.74
2016,10,22,12,45,747.5,143.5,3.3,15.0,617.0,950.2,740.01
2016,10,22,13,0,885.0,98.0,3.4,15.0,650.0,1012.77,784.36
2016,10,22,13,15,877.0,96.5,3.45,15.0,629.0,985.21,765.88
2016,10,22,13,30,869.0,95.0,3.5,15.0,608.0,954.5,745.97
2016,10,22,13,45,774.0,110.0,3.6,15.0,550.5,860.19,680.65
2016,10,22,14,0,679.0,125.0,3.7,15.0,493.0,774.41,620.27
2016,10,22,14,15,503.5,158.5,3.7,15.0,422.0,627.39,509.68
2016,10,22,14,30,328.0,192.0,3.7,15.0,351.0,482.63,395.36
2016,10,22,14,45,361.0,169.0,3.75,15.0,330.0,468.19,386.07
2016,10,22,15,0,394.0,146.0,3.8,15.0,309.0,467.11,386.0
2016,10,22,15,15,370.5,134.5,3.8,15.0,274.5,418.46,346.75
2016,10,22,15,30,347.0,123.0,3.8,15.0,240.0,371.2,307.92
2016,10,22,15,45,329.0,106.0,3.85,15.0,203.5,323.04,267.56
2016,10,22,16,0,311.0,89.0,3.9,15.0,167.0,276.24,227.14
2016,10,22,16,15,273.0,72.5,3.8,14.5,130.0,222.32,180.04
2016,10,22,16,30,235.0,56.0,3.7,14.0,93.0,172.58,135.52
2016,10,22,16,45,169.5,39.0,3.65,14.0,61.0,117.36,85.34
2016,10,22,17,0,104.0,22.0,3.6,14.0,29.0,63.15,13.62
2016,10,22,17,15,52.0,11.0,3.55,13.5,14.5,20.35,0.0
2016,10,22,17,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,45,182.5,14.5,1.75,12.5,32.5,74.27,0.0
2016,10,23,7,0,365.0,29.0,1.8,13.0,65.0,171.25,119.13
2016,10,23,7,15,463.5,38.0,1.85,13.0,109.5,242.7,188.15
2016,10,23,7,30,562.0,47.0,1.9,13.0,154.0,325.55,261.43
2016,10,23,7,45,619.5,52.5,1.95,13.5,201.5,394.3,321.6
2016,10,23,8,0,677.0,58.0,2.0,14.0,249.0,465.51,381.66
2016,10,23,8,15,715.5,62.5,2.05,14.0,295.0,531.54,436.16
2016,10,23,8,30,754.0,67.0,2.1,14.0,341.0,599.7,490.45
2016,10,23,8,45,778.5,70.5,2.2,14.5,384.0,658.46,534.75
2016,10,23,9,0,803.0,74.0,2.3,15.0,427.0,717.22,576.49
2016,10,23,9,15,582.5,135.0,2.3,15.0,402.5,647.69,521.93
2016,10,23,9,30,362.0,196.0,2.3,15.0,378.0,526.21,425.8
2016,10,23,9,45,622.0,137.0,2.35,15.5,474.0,732.75,584.48
2016,10,23,10,0,882.0,78.0,2.4,16.0,570.0,905.4,704.17
2016,10,23,10,15,891.5,79.0,2.45,16.0,595.5,940.46,726.05
2016,10,23,10,30,901.0,80.0,2.5,16.0,621.0,972.68,747.3
2016,10,23,10,45,908.0,80.5,2.6,16.0,639.5,998.79,764.92
2016,10,23,11,0,915.0,81.0,2.7,16.0,658.0,1021.59,780.42
2016,10,23,11,15,918.5,81.5,2.8,16.0,668.5,1037.39,791.34
2016,10,23,11,30,922.0,82.0,2.9,16.0,679.0,1049.54,800.01
2016,10,23,11,45,923.0,82.0,3.0,16.5,681.5,1054.79,802.7
2016,10,23,12,0,924.0,82.0,3.1,17.0,684.0,1056.24,803.05
2016,10,23,12,15,559.5,191.5,3.2,17.0,555.5,817.13,637.78
2016,10,23,12,30,195.0,301.0,3.3,17.0,427.0,518.45,410.29
2016,10,23,12,45,267.0,282.5,3.4,17.0,451.0,590.84,468.9
2016,10,23,13,0,339.0,264.0,3.5,17.0,475.0,635.8,504.96
2016,10,23,13,15,613.0,173.0,3.55,17.0,537.5,823.86,649.8
2016,10,23,13,30,887.0,82.0,3.6,17.0,600.0,945.14,736.1
2016,10,23,13,45,877.5,79.5,3.7,17.0,572.0,909.07,711.38
2016,10,23,14,0,868.0,77.0,3.8,17.0,544.0,870.34,685.79
2016,10,23,14,15,852.0,75.0,3.9,17.0,509.0,824.28,654.55
2016,10,23,14,30,836.0,73.0,4.0,17.0,474.0,784.8,627.71
2016,10,23,14,45,671.5,97.5,4.1,17.0,402.0,655.61,532.53
2016,10,23,15,0,507.0,122.0,4.2,17.0,330.0,523.36,429.31
2016,10,23,15,15,483.0,112.5,4.2,16.5,292.5,471.35,389.09
2016,10,23,15,30,459.0,103.0,4.2,16.0,255.0,420.5,348.2
2016,10,23,15,45,426.5,90.5,4.25,16.0,215.0,362.92,300.02
2016,10,23,16,0,394.0,78.0,4.3,16.0,175.0,308.07,252.7
2016,10,23,16,15,348.0,64.0,4.2,15.5,136.0,248.36,200.48
2016,10,23,16,30,302.0,50.0,4.1,15.0,97.0,193.66,151.34
2016,10,23,16,45,213.0,35.5,4.1,14.5,62.5,129.02,92.78
2016,10,23,17,0,124.0,21.0,4.1,14.0,28.0,67.42,3.84
2016,10,23,17,15,62.0,10.5,4.0,14.0,14.0,22.29,0.0
2016,10,23,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,14.0,6.35,14.5,14.0,10.69,0.0
2016,10,24,7,0,0.0,28.0,6.6,15.0,28.0,22.95,11.79
2016,10,24,7,15,9.5,47.5,6.75,15.0,49.0,44.36,31.05
2016,10,24,7,30,19.0,67.0,6.9,15.0,70.0,72.18,55.25
2016,10,24,7,45,27.0,86.0,7.1,15.0,92.5,95.28,75.51
2016,10,24,8,0,35.0,105.0,7.3,15.0,115.0,119.29,96.4
2016,10,24,8,15,41.5,123.5,7.4,15.0,137.0,142.75,116.56
2016,10,24,8,30,48.0,142.0,7.5,15.0,159.0,167.01,137.15
2016,10,24,8,45,70.5,163.0,7.65,15.5,192.0,206.38,170.25
2016,10,24,9,0,93.0,184.0,7.8,16.0,225.0,247.91,204.74
2016,10,24,9,15,184.5,196.5,7.75,16.0,286.0,353.88,293.87
2016,10,24,9,30,276.0,209.0,7.7,16.0,347.0,470.05,389.42
2016,10,24,9,45,283.0,223.0,7.7,16.0,372.0,502.15,414.42
2016,10,24,10,0,290.0,237.0,7.7,16.0,397.0,533.86,439.05
2016,10,24,10,15,255.0,254.0,7.75,16.0,400.0,529.22,433.63
2016,10,24,10,30,220.0,271.0,7.8,16.0,403.0,499.17,408.48
2016,10,24,10,45,140.0,272.0,7.85,16.0,357.5,425.98,347.37
2016,10,24,11,0,60.0,273.0,7.9,16.0,312.0,325.83,264.05
2016,10,24,11,15,187.5,278.0,7.85,16.0,399.0,484.51,395.38
2016,10,24,11,30,315.0,283.0,7.8,16.0,486.0,646.5,525.33
2016,10,24,11,45,238.5,294.5,7.8,16.5,448.5,558.23,453.04
2016,10,24,12,0,162.0,306.0,7.8,17.0,411.0,493.6,398.97
2016,10,24,12,15,92.0,273.5,7.8,17.0,333.0,359.32,290.78
2016,10,24,12,30,22.0,241.0,7.8,17.0,255.0,229.01,183.45
2016,10,24,12,45,19.0,231.5,7.85,17.0,243.5,216.72,173.61
2016,10,24,13,0,16.0,222.0,7.9,17.0,232.0,204.61,163.81
2016,10,24,13,15,8.0,164.0,7.9,17.0,169.0,141.66,112.2
2016,10,24,13,30,0.0,106.0,7.9,17.0,106.0,82.71,63.34
2016,10,24,13,45,0.0,112.0,7.95,17.0,112.0,88.01,67.87
2016,10,24,14,0,0.0,118.0,8.0,17.0,118.0,93.5,72.58
2016,10,24,14,15,0.0,86.0,7.95,16.5,86.0,66.17,50.02
2016,10,24,14,30,0.0,54.0,7.9,16.0,54.0,41.37,29.36
2016,10,24,14,45,0.0,35.0,7.9,16.0,35.0,26.74,17.05
2016,10,24,15,0,0.0,16.0,7.9,16.0,16.0,12.18,4.72
2016,10,24,15,15,0.0,14.0,7.7,16.0,14.0,10.65,3.43
2016,10,24,15,30,0.0,12.0,7.5,16.0,12.0,9.12,2.13
2016,10,24,15,45,0.0,10.0,7.3,16.0,10.0,7.59,0.83
2016,10,24,16,0,0.0,8.0,7.1,16.0,8.0,6.06,0.0
2016,10,24,16,15,0.0,6.0,6.9,15.5,6.0,4.54,0.0
2016,10,24,16,30,0.0,4.0,6.7,15.0,4.0,3.02,0.0
2016,10,24,16,45,0.0,2.5,6.55,15.0,2.5,1.89,0.0
2016,10,24,17,0,0.0,1.0,6.4,15.0,1.0,0.75,0.0
2016,10,24,17,15,0.0,0.5,6.4,15.0,0.5,0.39,0.0
2016,10,24,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,24.5,15.0,6.5,15.0,17.5,18.52,0.0
2016,10,25,7,0,49.0,30.0,6.6,15.0,35.0,51.31,31.71
2016,10,25,7,15,80.0,49.0,6.6,15.0,61.5,86.14,64.74
2016,10,25,7,30,111.0,68.0,6.6,15.0,88.0,124.05,98.51
2016,10,25,7,45,127.0,87.5,6.65,15.5,117.0,158.3,128.87
2016,10,25,8,0,143.0,107.0,6.7,16.0,146.0,194.19,160.1
2016,10,25,8,15,152.5,126.0,6.7,16.0,174.5,227.07,188.46
2016,10,25,8,30,162.0,145.0,6.7,16.0,203.0,260.81,216.99
2016,10,25,8,45,95.0,155.0,6.7,16.5,190.0,230.02,189.62
2016,10,25,9,0,28.0,165.0,6.7,17.0,177.0,177.31,143.63
2016,10,25,9,15,14.0,108.0,6.75,17.0,114.0,96.88,76.26
2016,10,25,9,30,0.0,51.0,6.8,17.0,51.0,39.07,27.25
2016,10,25,9,45,0.0,74.0,6.85,17.0,74.0,56.85,42.08
2016,10,25,10,0,0.0,97.0,6.9,17.0,97.0,75.23,57.3
2016,10,25,10,15,5.0,149.0,6.9,17.0,152.0,125.46,98.97
2016,10,25,10,30,10.0,201.0,6.9,17.0,207.0,178.98,142.87
2016,10,25,10,45,16.5,218.0,6.95,17.0,228.5,201.58,161.35
2016,10,25,11,0,23.0,235.0,7.0,17.0,250.0,224.66,180.18
2016,10,25,11,15,13.5,212.5,6.9,17.0,221.5,192.73,153.72
2016,10,25,11,30,4.0,190.0,6.8,17.0,193.0,161.46,127.78
2016,10,25,11,45,5.5,197.0,6.75,17.5,201.0,169.53,134.16
2016,10,25,12,0,7.0,204.0,6.7,18.0,209.0,177.73,140.6
2016,10,25,12,15,5.0,194.0,6.6,18.0,197.5,166.24,131.2
2016,10,25,12,30,3.0,184.0,6.5,18.0,186.0,154.93,121.97
2016,10,25,12,45,90.5,234.0,6.4,18.0,289.5,312.84,253.08
2016,10,25,13,0,178.0,284.0,6.3,18.0,393.0,479.0,386.55
2016,10,25,13,15,98.5,248.5,6.2,18.0,308.5,335.3,270.87
2016,10,25,13,30,19.0,213.0,6.1,18.0,224.0,199.84,159.49
2016,10,25,13,45,179.0,213.5,6.1,18.0,308.5,386.84,316.02
2016,10,25,14,0,339.0,214.0,6.1,18.0,393.0,544.17,444.02
2016,10,25,14,15,398.5,186.5,6.0,18.0,383.5,570.77,466.06
2016,10,25,14,30,458.0,159.0,5.9,18.0,374.0,572.39,469.16
2016,10,25,14,45,435.0,148.0,5.85,18.0,338.0,522.13,429.62
2016,10,25,15,0,412.0,137.0,5.8,18.0,302.0,472.55,390.14
2016,10,25,15,15,399.5,121.5,5.7,17.5,266.5,426.22,353.37
2016,10,25,15,30,387.0,106.0,5.6,17.0,231.0,380.14,315.77
2016,10,25,15,45,363.0,91.5,5.5,17.0,194.5,329.02,272.28
2016,10,25,16,0,339.0,77.0,5.4,17.0,158.0,279.84,229.3
2016,10,25,16,15,297.5,62.0,5.15,16.5,121.0,224.19,180.31
2016,10,25,16,30,256.0,47.0,4.9,16.0,84.0,173.07,134.23
2016,10,25,16,45,128.0,34.5,4.7,16.0,53.0,91.77,62.9
2016,10,25,17,0,0.0,22.0,4.5,16.0,22.0,19.55,0.0
2016,10,25,17,15,0.0,11.0,4.45,16.0,11.0,8.65,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,6,45,175.5,13.0,3.65,13.5,28.0,58.68,0.0
2016,10,26,7,0,351.0,26.0,3.8,14.0,56.0,165.87,108.18
2016,10,26,7,15,453.0,34.0,3.85,14.0,99.0,237.56,183.47
2016,10,26,7,30,555.0,42.0,3.9,14.0,142.0,320.42,257.9
2016,10,26,7,45,616.0,47.5,4.0,14.5,189.0,387.69,318.05
2016,10,26,8,0,677.0,53.0,4.1,15.0,236.0,463.59,383.17
2016,10,26,8,15,715.5,56.5,4.05,15.0,281.0,528.3,437.76
2016,10,26,8,30,754.0,60.0,4.0,15.0,326.0,595.1,492.14
2016,10,26,8,45,781.5,63.0,3.95,15.5,368.5,655.15,537.62
2016,10,26,9,0,809.0,66.0,3.9,16.0,411.0,715.48,580.96
2016,10,26,9,15,827.5,68.0,3.95,16.0,448.0,767.26,618.35
2016,10,26,9,30,846.0,70.0,4.0,16.0,485.0,809.02,647.82
2016,10,26,9,45,860.5,71.0,4.1,16.5,517.0,852.72,677.44
2016,10,26,10,0,875.0,72.0,4.2,17.0,549.0,894.39,705.21
2016,10,26,10,15,884.5,73.5,4.25,17.0,574.5,929.72,729.31
2016,10,26,10,30,894.0,75.0,4.3,17.0,600.0,962.25,751.38
2016,10,26,10,45,897.0,77.0,4.4,17.5,617.0,986.02,766.31
2016,10,26,11,0,900.0,79.0,4.5,18.0,634.0,1006.39,779.07
2016,10,26,11,15,904.5,79.5,4.6,18.0,645.0,1022.9,790.81
2016,10,26,11,30,909.0,80.0,4.7,18.0,656.0,1035.84,800.25
2016,10,26,11,45,908.5,81.0,4.8,18.0,658.5,1040.64,804.23
2016,10,26,12,0,908.0,82.0,4.9,18.0,661.0,1041.72,805.84
2016,10,26,12,15,907.0,82.0,4.85,18.0,656.0,1037.32,802.48
2016,10,26,12,30,906.0,82.0,4.8,18.0,651.0,1029.23,796.77
2016,10,26,12,45,900.5,82.5,4.8,18.0,638.0,1013.6,786.42
2016,10,26,13,0,895.0,83.0,4.8,18.0,625.0,994.52,773.82
2016,10,26,13,15,887.5,81.5,4.7,18.0,604.0,967.72,755.05
2016,10,26,13,30,880.0,80.0,4.6,18.0,583.0,937.83,734.21
2016,10,26,13,45,869.0,78.5,4.55,18.0,555.0,901.82,709.41
2016,10,26,14,0,858.0,77.0,4.5,18.0,527.0,863.3,682.73
2016,10,26,14,15,842.5,75.0,4.35,17.5,492.5,827.11,658.21
2016,10,26,14,30,827.0,73.0,4.2,17.0,458.0,779.41,625.11
2016,10,26,14,45,805.5,70.5,4.05,17.0,418.0,725.01,585.52
2016,10,26,15,0,784.0,68.0,3.9,17.0,378.0,669.92,544.82
2016,10,26,15,15,752.0,64.5,3.7,17.0,334.0,606.18,495.63
2016,10,26,15,30,720.0,61.0,3.5,17.0,290.0,543.43,444.85
2016,10,26,15,45,672.0,56.0,3.3,17.0,243.5,471.18,384.99
2016,10,26,16,0,624.0,51.0,3.1,17.0,197.0,405.53,328.5
2016,10,26,16,15,548.0,44.5,2.75,16.5,151.0,326.4,260.06
2016,10,26,16,30,472.0,38.0,2.4,16.0,105.0,255.05,196.28
2016,10,26,16,45,236.0,32.0,2.1,16.0,65.5,135.48,92.25
2016,10,26,17,0,0.0,26.0,1.8,16.0,26.0,25.62,0.0
2016,10,26,17,15,0.0,13.0,1.7,15.5,13.0,10.23,0.0
2016,10,26,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,4.6,14.5,0.5,0.39,0.0
2016,10,27,7,0,0.0,1.0,4.9,15.0,1.0,0.75,0.0
2016,10,27,7,15,0.0,2.5,4.95,15.0,2.5,1.89,0.0
2016,10,27,7,30,0.0,4.0,5.0,15.0,4.0,3.03,0.0
2016,10,27,7,45,0.0,5.0,5.05,15.5,5.0,3.79,0.0
2016,10,27,8,0,0.0,6.0,5.1,16.0,6.0,4.55,0.0
2016,10,27,8,15,0.0,7.5,5.0,16.0,7.5,5.69,0.0
2016,10,27,8,30,0.0,9.0,4.9,16.0,9.0,6.84,0.19
2016,10,27,8,45,0.0,12.0,4.8,16.5,12.0,9.13,2.12
2016,10,27,9,0,0.0,15.0,4.7,17.0,15.0,11.42,4.04
2016,10,27,9,15,0.0,75.5,4.6,17.0,75.5,57.98,43.28
2016,10,27,9,30,0.0,136.0,4.5,17.0,136.0,110.91,87.24
2016,10,27,9,45,0.0,123.0,4.45,17.0,123.0,98.32,76.58
2016,10,27,10,0,0.0,110.0,4.4,17.0,110.0,86.48,66.63
2016,10,27,10,15,0.0,130.0,4.3,17.0,130.0,103.86,80.87
2016,10,27,10,30,0.0,150.0,4.2,17.0,150.0,121.63,95.33
2016,10,27,10,45,0.0,89.5,4.1,17.0,89.5,68.94,51.8
2016,10,27,11,0,0.0,29.0,4.0,17.0,29.0,22.22,12.94
2016,10,27,11,15,0.0,72.0,4.25,16.5,72.0,55.39,40.63
2016,10,27,11,30,0.0,115.0,4.5,16.0,115.0,90.21,69.54
2016,10,27,11,45,0.0,115.5,4.8,16.0,115.5,90.62,69.85
2016,10,27,12,0,0.0,116.0,5.1,16.0,116.0,91.05,70.21
2016,10,27,12,15,0.0,126.5,5.1,16.0,126.5,100.12,77.72
2016,10,27,12,30,0.0,137.0,5.1,16.0,137.0,109.38,85.39
2016,10,27,12,45,0.0,126.0,5.1,16.0,126.0,99.8,77.53
2016,10,27,13,0,0.0,115.0,5.1,16.0,115.0,90.35,69.79
2016,10,27,13,15,3.0,150.0,5.05,16.0,152.0,124.48,98.25
2016,10,27,13,30,6.0,185.0,5.0,16.0,189.0,160.73,128.3
2016,10,27,13,45,3.0,171.0,4.95,16.0,173.0,145.1,115.48
2016,10,27,14,0,0.0,157.0,4.9,16.0,157.0,129.8,102.95
2016,10,27,14,15,0.0,123.5,4.75,16.0,123.5,99.25,77.79
2016,10,27,14,30,0.0,90.0,4.6,16.0,90.0,69.91,53.43
2016,10,27,14,45,0.0,90.5,4.45,16.5,90.5,70.76,54.18
2016,10,27,15,0,0.0,91.0,4.3,17.0,91.0,71.82,55.09
2016,10,27,15,15,0.0,80.0,4.1,16.5,80.0,62.7,47.61
2016,10,27,15,30,0.0,69.0,3.9,16.0,69.0,53.64,40.08
2016,10,27,15,45,0.0,57.5,3.7,16.0,57.5,44.19,32.03
2016,10,27,16,0,0.0,46.0,3.5,16.0,46.0,35.19,24.26
2016,10,27,16,15,0.0,34.5,3.35,16.0,34.5,26.34,16.55
2016,10,27,16,30,0.0,23.0,3.2,16.0,23.0,17.52,8.83
2016,10,27,16,45,0.0,14.0,3.1,16.0,14.0,10.64,2.24
2016,10,27,17,0,0.0,5.0,3.0,16.0,5.0,3.93,0.0
2016,10,27,17,15,0.0,2.5,2.95,16.0,2.5,1.97,0.0
2016,10,27,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,5.0,0.6,15.5,5.0,3.93,0.0
2016,10,28,7,0,0.0,10.0,0.6,16.0,10.0,7.59,0.0
2016,10,28,7,15,0.0,19.5,0.65,16.0,19.5,14.84,6.56
2016,10,28,7,30,0.0,29.0,0.7,16.0,29.0,22.11,12.99
2016,10,28,7,45,0.0,39.5,0.8,16.0,39.5,30.18,20.04
2016,10,28,8,0,0.0,50.0,0.9,16.0,50.0,38.26,27.04
2016,10,28,8,15,0.0,60.5,1.0,16.0,60.5,46.37,33.96
2016,10,28,8,30,0.0,71.0,1.1,16.0,71.0,54.86,41.12
2016,10,28,8,45,145.5,118.0,1.2,16.0,179.0,225.62,186.45
2016,10,28,9,0,291.0,165.0,1.3,16.0,287.0,412.6,336.63
2016,10,28,9,15,313.0,178.0,1.4,16.0,320.0,457.16,370.04
2016,10,28,9,30,335.0,191.0,1.5,16.0,353.0,502.67,404.7
2016,10,28,9,45,167.5,157.5,1.65,16.0,238.5,309.17,251.73
2016,10,28,10,0,0.0,124.0,1.8,16.0,124.0,98.92,76.81
2016,10,28,10,15,7.0,165.5,1.9,16.0,169.5,143.27,113.74
2016,10,28,10,30,14.0,207.0,2.0,16.0,215.0,189.83,151.54
2016,10,28,10,45,41.0,238.0,2.15,16.5,262.5,269.81,215.92
2016,10,28,11,0,68.0,269.0,2.3,17.0,310.0,332.69,265.42
2016,10,28,11,15,37.5,234.0,2.5,17.0,256.5,261.66,208.42
2016,10,28,11,30,7.0,199.0,2.7,17.0,203.0,173.84,137.26
2016,10,28,11,45,3.5,170.0,2.9,17.0,172.0,142.82,112.21
2016,10,28,12,0,0.0,141.0,3.1,17.0,141.0,112.92,87.76
2016,10,28,12,15,16.0,194.0,3.2,17.0,204.0,178.22,141.66
2016,10,28,12,30,32.0,247.0,3.3,17.0,267.0,270.88,216.34
2016,10,28,12,45,23.0,229.5,3.45,17.0,243.5,220.45,175.78
2016,10,28,13,0,14.0,212.0,3.6,17.0,220.0,194.3,154.67
2016,10,28,13,15,61.5,233.0,3.6,17.0,268.0,284.07,228.82
2016,10,28,13,30,109.0,254.0,3.6,17.0,316.0,353.46,285.4
2016,10,28,13,45,151.5,241.0,3.6,17.0,322.0,396.39,320.62
2016,10,28,14,0,194.0,228.0,3.6,17.0,328.0,414.96,336.86
2016,10,28,14,15,504.0,150.5,3.5,17.0,386.0,622.92,505.31
2016,10,28,14,30,814.0,73.0,3.4,17.0,444.0,770.13,616.62
2016,10,28,14,45,798.0,69.0,3.35,17.0,406.0,718.71,578.42
2016,10,28,15,0,782.0,65.0,3.3,17.0,368.0,666.21,540.19
2016,10,28,15,15,750.0,61.5,3.15,16.5,324.5,602.67,492.51
2016,10,28,15,30,718.0,58.0,3.0,16.0,281.0,540.15,442.86
2016,10,28,15,45,671.5,53.5,2.85,16.0,235.0,469.51,384.2
2016,10,28,16,0,625.0,49.0,2.7,16.0,189.0,402.1,326.22
2016,10,28,16,15,546.5,42.0,2.4,15.5,143.5,324.42,258.62
2016,10,28,16,30,468.0,35.0,2.1,15.0,98.0,251.72,193.28
2016,10,28,16,45,234.0,28.0,1.85,15.0,59.5,132.17,85.31
2016,10,28,17,0,0.0,21.0,1.6,15.0,21.0,16.52,0.0
2016,10,28,17,15,0.0,10.5,1.5,15.0,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,4.5,3.25,15.0,4.5,3.54,0.0
2016,10,29,7,0,0.0,9.0,3.5,15.0,9.0,6.82,0.0
2016,10,29,7,15,0.0,18.0,3.75,15.0,18.0,13.69,5.57
2016,10,29,7,30,0.0,27.0,4.0,15.0,27.0,20.58,11.68
2016,10,29,7,45,0.0,37.5,4.25,15.5,37.5,28.64,18.7
2016,10,29,8,0,0.0,48.0,4.5,16.0,48.0,36.72,25.65
