Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,15,0.0,58.0,4.65,16.0,58.0,44.43,32.26
2016,10,29,8,30,0.0,68.0,4.8,16.0,68.0,52.28,38.91
2016,10,29,8,45,3.0,106.0,4.95,16.5,107.0,88.37,69.28
2016,10,29,9,0,6.0,144.0,5.1,17.0,146.0,126.58,100.95
2016,10,29,9,15,410.5,110.5,5.15,17.0,306.5,478.18,397.67
2016,10,29,9,30,815.0,77.0,5.2,17.0,467.0,803.05,649.56
2016,10,29,9,45,426.0,145.5,5.3,17.0,351.0,565.02,462.7
2016,10,29,10,0,37.0,214.0,5.4,17.0,235.0,240.1,193.47
2016,10,29,10,15,73.0,237.5,5.35,17.0,279.0,300.68,243.83
2016,10,29,10,30,109.0,261.0,5.3,17.0,323.0,363.45,294.65
2016,10,29,10,45,87.0,263.0,5.25,17.0,313.5,345.05,278.73
2016,10,29,11,0,65.0,265.0,5.2,17.0,304.0,325.84,262.36
2016,10,29,11,15,112.0,278.0,5.1,17.0,346.5,388.88,313.79
2016,10,29,11,30,159.0,291.0,5.0,17.0,389.0,477.09,383.56
2016,10,29,11,45,150.0,292.0,4.9,17.5,385.0,469.65,376.2
2016,10,29,12,0,141.0,293.0,4.8,18.0,381.0,461.68,368.83
2016,10,29,12,15,142.0,289.5,4.7,18.0,377.5,458.09,366.06
2016,10,29,12,30,143.0,286.0,4.6,18.0,374.0,454.03,362.97
2016,10,29,12,45,181.5,278.0,4.5,18.0,387.5,481.65,385.72
2016,10,29,13,0,220.0,270.0,4.4,18.0,401.0,507.62,406.96
2016,10,29,13,15,550.0,172.5,4.3,18.0,483.5,756.5,603.25
2016,10,29,13,30,880.0,75.0,4.2,18.0,566.0,933.18,730.32
2016,10,29,13,45,868.5,73.5,4.15,18.0,538.0,896.77,703.91
2016,10,29,14,0,857.0,72.0,4.1,18.0,510.0,857.89,677.19
2016,10,29,14,15,840.5,70.0,4.05,17.5,475.5,811.91,646.3
2016,10,29,14,30,824.0,68.0,4.0,17.0,441.0,772.63,619.93
2016,10,29,14,45,798.5,66.0,3.95,17.0,401.0,716.05,578.93
2016,10,29,15,0,773.0,64.0,3.9,17.0,361.0,659.15,537.01
2016,10,29,15,15,740.0,61.0,3.85,17.0,317.5,595.98,488.6
2016,10,29,15,30,707.0,58.0,3.8,17.0,274.0,533.91,438.33
2016,10,29,15,45,654.0,53.5,3.8,17.0,228.0,460.07,377.07
2016,10,29,16,0,601.0,49.0,3.8,17.0,182.0,393.58,319.63
2016,10,29,16,15,521.0,42.0,3.65,16.5,137.0,313.31,249.9
2016,10,29,16,30,441.0,35.0,3.5,16.0,92.0,241.39,184.99
2016,10,29,16,45,296.0,24.5,3.35,16.0,55.5,150.18,93.14
2016,10,29,17,0,151.0,14.0,3.2,16.0,19.0,54.97,0.0
2016,10,29,17,15,75.5,7.0,3.2,15.5,9.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,14.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,2.0,7.8,15.0,2.0,1.57,0.0
2016,10,30,7,0,0.0,4.0,8.0,15.0,4.0,3.02,0.0
2016,10,30,7,15,0.0,8.0,8.05,15.0,8.0,6.06,0.0
2016,10,30,7,30,0.0,12.0,8.1,15.0,12.0,9.1,1.99
2016,10,30,7,45,0.0,16.5,8.15,15.5,16.5,12.53,4.99
2016,10,30,8,0,0.0,21.0,8.2,16.0,21.0,15.97,7.96
2016,10,30,8,15,0.0,25.5,8.2,16.0,25.5,19.41,10.93
2016,10,30,8,30,0.0,30.0,8.2,16.0,30.0,22.87,13.87
2016,10,30,8,45,0.0,36.5,8.2,16.0,36.5,27.86,18.1
2016,10,30,9,0,0.0,43.0,8.2,16.0,43.0,32.87,22.3
2016,10,30,9,15,0.0,30.0,8.2,16.0,30.0,22.9,13.79
2016,10,30,9,30,0.0,17.0,8.2,16.0,17.0,12.97,5.33
2016,10,30,9,45,0.0,43.0,8.2,16.5,43.0,32.91,22.12
2016,10,30,10,0,0.0,69.0,8.2,17.0,69.0,52.98,38.83
2016,10,30,10,15,287.0,119.5,8.1,17.0,283.0,431.04,359.11
2016,10,30,10,30,574.0,170.0,8.0,17.0,497.0,775.2,633.67
2016,10,30,10,45,530.5,192.0,7.95,17.0,501.5,770.24,627.1
2016,10,30,11,0,487.0,214.0,7.9,17.0,506.0,760.96,617.92
2016,10,30,11,15,451.0,229.0,7.75,17.0,503.0,747.84,605.99
2016,10,30,11,30,415.0,244.0,7.6,17.0,500.0,731.64,591.82
2016,10,30,11,45,624.5,176.0,7.45,17.0,562.5,883.15,711.05
2016,10,30,12,0,834.0,108.0,7.3,17.0,625.0,1012.88,806.25
2016,10,30,12,15,589.5,183.5,7.15,17.0,547.5,843.09,678.81
2016,10,30,12,30,345.0,259.0,7.0,17.0,470.0,651.99,527.48
2016,10,30,12,45,583.0,182.0,6.9,17.0,529.0,822.3,664.35
2016,10,30,13,0,821.0,105.0,6.8,17.0,588.0,962.5,768.75
2016,10,30,13,15,812.0,103.5,6.7,17.0,567.0,935.18,748.28
2016,10,30,13,30,803.0,102.0,6.6,17.0,546.0,905.02,726.52
2016,10,30,13,45,789.0,100.0,6.55,17.0,518.0,867.03,699.15
2016,10,30,14,0,775.0,98.0,6.5,17.0,490.0,826.86,670.03
2016,10,30,14,15,756.0,95.0,6.4,17.0,456.0,784.63,638.96
2016,10,30,14,30,737.0,92.0,6.3,17.0,422.0,735.84,602.58
2016,10,30,14,45,708.0,89.0,6.25,17.0,383.0,678.42,559.2
2016,10,30,15,0,679.0,86.0,6.2,17.0,344.0,621.21,514.97
2016,10,30,15,15,640.5,81.0,6.05,16.5,301.0,555.84,462.69
2016,10,30,15,30,602.0,76.0,5.9,16.0,258.0,492.36,410.47
2016,10,30,15,45,546.5,69.5,5.8,16.0,213.5,419.72,348.54
2016,10,30,16,0,491.0,63.0,5.7,16.0,169.0,351.49,288.7
2016,10,30,16,15,401.0,53.5,5.5,15.5,126.0,269.15,216.57
2016,10,30,16,30,311.0,44.0,5.3,15.0,83.0,196.34,151.11
2016,10,30,16,45,155.5,30.0,5.15,15.0,49.5,105.13,61.44
2016,10,30,17,0,0.0,16.0,5.0,15.0,16.0,12.59,0.0
2016,10,30,17,15,0.0,8.0,4.8,15.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,45,103.0,13.0,2.45,13.0,20.0,39.55,0.0
2016,10,31,7,0,206.0,26.0,2.5,13.0,40.0,114.13,51.58
2016,10,31,7,15,324.5,37.0,2.65,13.5,80.0,192.9,146.62
2016,10,31,7,30,443.0,48.0,2.8,14.0,120.0,279.84,224.01
2016,10,31,7,45,522.5,54.0,2.95,14.5,165.5,354.66,289.86
2016,10,31,8,0,602.0,60.0,3.1,15.0,211.0,436.89,359.98
2016,10,31,8,15,647.0,65.0,3.2,15.0,255.5,503.55,416.23
2016,10,31,8,30,692.0,70.0,3.3,15.0,300.0,573.21,473.11
2016,10,31,8,45,688.5,76.0,3.45,15.0,330.0,611.76,504.1
2016,10,31,9,0,685.0,82.0,3.6,15.0,360.0,648.12,531.55
2016,10,31,9,15,420.0,144.0,3.65,15.0,319.5,526.09,432.86
2016,10,31,9,30,155.0,206.0,3.7,15.0,279.0,352.36,289.13
2016,10,31,9,45,96.5,208.5,3.75,15.5,255.0,288.32,235.77
2016,10,31,10,0,38.0,211.0,3.8,16.0,231.0,238.97,193.2
2016,10,31,10,15,24.5,203.5,3.8,16.0,217.0,198.08,159.39
2016,10,31,10,30,11.0,196.0,3.8,16.0,203.0,177.1,141.59
2016,10,31,10,45,263.5,198.5,3.85,16.0,355.5,490.5,399.83
2016,10,31,11,0,516.0,201.0,3.9,16.0,508.0,776.12,619.03
2016,10,31,11,15,271.5,220.0,3.95,16.0,381.5,531.83,428.37
2016,10,31,11,30,27.0,239.0,4.0,16.0,255.0,235.19,188.08
2016,10,31,11,45,452.0,164.0,4.1,16.0,442.0,682.0,550.65
2016,10,31,12,0,877.0,89.0,4.2,16.0,629.0,1021.01,795.49
2016,10,31,12,15,875.5,88.5,4.3,16.0,623.5,1015.57,789.73
2016,10,31,12,30,874.0,88.0,4.4,16.0,618.0,1006.59,784.73
2016,10,31,12,45,552.5,176.0,4.55,16.0,508.5,785.38,626.84
2016,10,31,13,0,231.0,264.0,4.7,16.0,399.0,513.13,414.57
2016,10,31,13,15,348.0,230.0,4.8,16.0,425.0,604.68,490.39
2016,10,31,13,30,465.0,196.0,4.9,16.0,451.0,689.84,558.74
2016,10,31,13,45,470.5,183.5,5.0,16.0,430.5,666.93,542.27
2016,10,31,14,0,476.0,171.0,5.1,16.0,410.0,641.88,524.5
2016,10,31,14,15,440.5,164.5,5.2,16.0,374.0,586.56,482.01
2016,10,31,14,30,405.0,158.0,5.3,16.0,338.0,532.28,439.7
2016,10,31,14,45,446.0,135.5,5.4,16.0,316.5,520.89,432.45
2016,10,31,15,0,487.0,113.0,5.5,16.0,295.0,504.39,420.43
2016,10,31,15,15,456.5,104.0,5.6,16.0,258.0,449.62,375.61
2016,10,31,15,30,426.0,95.0,5.7,16.0,221.0,396.73,331.29
2016,10,31,15,45,384.0,82.5,5.8,16.0,182.0,335.43,278.85
2016,10,31,16,0,342.0,70.0,5.9,16.0,143.0,277.99,228.36
2016,10,31,16,15,286.0,56.0,5.85,15.5,106.0,216.52,173.89
2016,10,31,16,30,230.0,42.0,5.8,15.0,69.0,161.44,123.46
2016,10,31,16,45,115.0,27.0,5.75,15.0,40.5,79.1,41.69
2016,10,31,17,0,0.0,12.0,5.7,15.0,12.0,9.44,0.0
2016,10,31,17,15,0.0,6.0,5.85,15.0,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,6,45,104.5,12.0,3.3,13.0,19.0,39.35,0.0
2016,11,1,7,0,209.0,24.0,3.2,13.0,38.0,112.85,42.09
2016,11,1,7,15,330.5,35.0,3.25,13.0,77.5,194.16,147.18
2016,11,1,7,30,452.0,46.0,3.3,13.0,117.0,282.76,227.2
2016,11,1,7,45,527.0,52.5,3.4,13.5,162.5,356.14,292.44
2016,11,1,8,0,602.0,59.0,3.5,14.0,208.0,436.57,361.62
2016,11,1,8,15,648.5,64.0,3.5,14.0,253.0,504.12,418.9
2016,11,1,8,30,695.0,69.0,3.5,14.0,298.0,574.82,476.79
2016,11,1,8,45,728.0,72.5,3.55,14.5,340.0,632.84,521.85
2016,11,1,9,0,761.0,76.0,3.6,15.0,382.0,695.7,567.99
2016,11,1,9,15,783.0,78.5,3.5,15.0,419.5,748.98,606.23
2016,11,1,9,30,805.0,81.0,3.4,15.0,457.0,801.42,643.06
2016,11,1,9,45,824.0,82.0,3.35,15.0,489.0,848.26,675.37
2016,11,1,10,0,843.0,83.0,3.3,15.0,521.0,893.37,705.99
2016,11,1,10,15,854.0,84.5,3.2,15.0,546.5,929.61,729.58
2016,11,1,10,30,865.0,86.0,3.1,15.0,572.0,963.17,751.09
2016,11,1,10,45,870.0,88.0,3.05,15.0,589.5,988.59,767.19
2016,11,1,11,0,875.0,90.0,3.0,15.0,607.0,1010.73,781.08
2016,11,1,11,15,879.0,90.5,2.95,15.0,617.0,1013.76,781.93
2016,11,1,11,30,883.0,91.0,2.9,15.0,627.0,1025.86,789.35
2016,11,1,11,45,881.0,92.0,2.9,15.5,629.0,1028.9,789.64
2016,11,1,12,0,879.0,93.0,2.9,16.0,631.0,1028.34,787.74
2016,11,1,12,15,877.0,93.0,2.9,16.0,625.0,1036.12,793.21
2016,11,1,12,30,875.0,93.0,2.9,16.0,619.0,1027.07,787.32
2016,11,1,12,45,870.5,92.0,2.9,16.0,605.5,1010.69,776.76
2016,11,1,13,0,866.0,91.0,2.9,16.0,592.0,990.89,764.03
2016,11,1,13,15,857.5,89.5,2.8,16.0,571.0,963.29,745.14
2016,11,1,13,30,849.0,88.0,2.7,16.0,550.0,932.71,724.28
2016,11,1,13,45,835.5,86.5,2.65,16.0,522.0,894.74,698.66
2016,11,1,14,0,822.0,85.0,2.6,16.0,494.0,854.43,671.29
2016,11,1,14,15,803.5,83.0,2.55,16.0,460.0,807.2,638.7
2016,11,1,14,30,785.0,81.0,2.5,16.0,426.0,758.5,604.65
2016,11,1,14,45,755.5,78.5,2.5,16.0,385.5,699.55,562.73
2016,11,1,15,0,726.0,76.0,2.5,16.0,345.0,644.9,523.16
2016,11,1,15,15,688.5,71.5,2.6,16.0,302.0,578.9,472.88
2016,11,1,15,30,651.0,67.0,2.7,16.0,259.0,514.65,421.71
2016,11,1,15,45,592.5,61.5,2.8,16.0,213.0,439.21,359.63
2016,11,1,16,0,534.0,56.0,2.9,16.0,167.0,368.47,299.17
2016,11,1,16,15,442.5,47.0,2.95,15.5,123.5,283.85,226.26
2016,11,1,16,30,351.0,38.0,3.0,15.0,80.0,208.8,158.73
2016,11,1,16,45,207.0,24.5,3.05,14.5,46.5,116.81,57.55
2016,11,1,17,0,63.0,11.0,3.1,14.0,13.0,27.26,0.0
2016,11,1,17,15,31.5,5.5,3.1,14.0,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,2,6,45,121.5,11.0,2.45,11.5,18.5,43.62,0.0
2016,11,2,7,0,243.0,22.0,2.5,12.0,37.0,122.52,33.8
2016,11,2,7,15,363.5,32.5,2.65,12.0,77.0,205.84,155.45
2016,11,2,7,30,484.0,43.0,2.8,12.0,117.0,295.27,237.37
2016,11,2,7,45,554.0,49.5,2.95,12.5,162.5,367.58,302.12
2016,11,2,8,0,624.0,56.0,3.1,13.0,208.0,446.47,370.28
2016,11,2,8,15,669.5,61.0,3.1,13.0,253.0,514.4,427.89
2016,11,2,8,30,715.0,66.0,3.1,13.0,298.0,581.64,483.12
2016,11,2,8,45,746.0,69.5,3.1,13.5,340.0,643.07,530.23
2016,11,2,9,0,777.0,73.0,3.1,14.0,382.0,705.09,575.29
2016,11,2,9,15,798.5,75.5,2.95,14.5,419.5,758.52,611.9
2016,11,2,9,30,820.0,78.0,2.8,15.0,457.0,811.03,646.76
2016,11,2,9,45,844.5,77.0,2.7,15.5,490.5,860.64,678.88
2016,11,2,10,0,869.0,76.0,2.6,16.0,524.0,898.45,701.92
2016,11,2,10,15,879.0,77.5,2.35,16.0,549.0,933.8,722.81
2016,11,2,10,30,889.0,79.0,2.1,16.0,574.0,966.42,741.14
2016,11,2,10,45,894.5,80.0,1.9,16.5,591.5,991.07,752.67
2016,11,2,11,0,900.0,81.0,1.7,17.0,609.0,1012.45,761.67
2016,11,2,11,15,903.5,81.5,1.6,17.0,619.0,1027.78,769.4
2016,11,2,11,30,907.0,82.0,1.5,17.0,629.0,1039.57,774.88
2016,11,2,11,45,907.0,82.5,1.4,17.5,631.0,1044.16,774.31
2016,11,2,12,0,907.0,83.0,1.3,18.0,633.0,1045.07,771.54
2016,11,2,12,15,905.0,82.5,1.3,18.0,627.5,1039.01,767.8
2016,11,2,12,30,903.0,82.0,1.3,18.0,622.0,1029.31,761.98
2016,11,2,12,45,901.0,80.5,1.3,18.0,609.0,1014.78,753.25
2016,11,2,13,0,899.0,79.0,1.3,18.0,596.0,996.74,742.41
2016,11,2,13,15,891.5,77.5,1.35,18.0,575.0,969.96,726.79
2016,11,2,13,30,884.0,76.0,1.4,18.0,554.0,940.11,709.14
2016,11,2,13,45,871.0,75.0,1.5,18.0,525.5,902.97,687.11
2016,11,2,14,0,858.0,74.0,1.6,18.0,497.0,873.2,669.77
2016,11,2,14,15,841.5,72.0,1.7,17.5,463.0,826.65,641.49
2016,11,2,14,30,825.0,70.0,1.8,17.0,429.0,778.43,611.34
2016,11,2,14,45,799.5,67.5,1.9,17.0,389.0,721.26,572.6
2016,11,2,15,0,774.0,65.0,2.0,17.0,349.0,663.76,532.47
2016,11,2,15,15,739.5,61.0,2.1,17.0,305.5,598.39,484.47
2016,11,2,15,30,705.0,57.0,2.2,17.0,262.0,534.3,434.19
2016,11,2,15,45,651.0,52.0,2.3,17.0,216.0,459.42,373.26
2016,11,2,16,0,597.0,47.0,2.4,17.0,170.0,392.46,316.12
2016,11,2,16,15,511.5,39.5,2.4,16.5,125.5,309.2,244.48
2016,11,2,16,30,426.0,32.0,2.4,16.0,81.0,235.03,176.75
2016,11,2,16,45,270.5,21.0,2.45,15.5,46.5,135.83,58.28
2016,11,2,17,0,115.0,10.0,2.5,15.0,12.0,42.0,0.0
2016,11,2,17,15,57.5,5.0,2.55,14.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,3,6,45,118.5,10.5,3.25,12.0,17.0,42.53,0.0
2016,11,3,7,0,237.0,21.0,3.3,12.0,34.0,119.03,17.04
2016,11,3,7,15,359.5,31.5,3.45,12.0,74.0,203.85,152.91
2016,11,3,7,30,482.0,42.0,3.6,12.0,114.0,293.97,236.5
2016,11,3,7,45,554.5,48.5,3.8,12.5,159.5,367.43,302.69
2016,11,3,8,0,627.0,55.0,4.0,13.0,205.0,447.76,372.58
2016,11,3,8,15,673.0,60.0,3.95,13.5,250.5,516.11,430.23
2016,11,3,8,30,719.0,65.0,3.9,14.0,296.0,583.82,485.29
2016,11,3,8,45,751.5,68.0,3.85,14.5,338.0,645.9,533.01
2016,11,3,9,0,784.0,71.0,3.8,15.0,380.0,708.66,578.76
2016,11,3,9,15,805.5,73.5,3.65,15.5,417.5,762.29,615.94
2016,11,3,9,30,827.0,76.0,3.5,16.0,455.0,815.01,651.42
2016,11,3,9,45,850.0,75.5,3.4,16.5,488.0,864.06,683.59
2016,11,3,10,0,873.0,75.0,3.3,17.0,521.0,901.27,706.63
2016,11,3,10,15,883.0,76.5,3.05,17.0,546.0,936.7,728.37
2016,11,3,10,30,893.0,78.0,2.8,17.0,571.0,969.39,747.66
2016,11,3,10,45,898.5,79.0,2.6,17.5,589.0,994.1,760.07
2016,11,3,11,0,904.0,80.0,2.4,18.0,607.0,1015.52,770.01
2016,11,3,11,15,907.5,80.5,2.25,18.0,617.0,1030.89,777.75
2016,11,3,11,30,911.0,81.0,2.1,18.0,627.0,1042.71,783.14
2016,11,3,11,45,910.0,82.0,1.95,18.0,628.5,1046.92,783.54
2016,11,3,12,0,909.0,83.0,1.8,18.0,630.0,1047.44,781.64
2016,11,3,12,15,906.5,82.5,1.65,18.0,624.0,1040.87,775.21
2016,11,3,12,30,904.0,82.0,1.5,18.0,618.0,1030.67,766.57
2016,11,3,12,45,898.5,81.5,1.4,18.5,604.5,1013.9,753.22
2016,11,3,13,0,893.0,81.0,1.3,19.0,591.0,993.74,737.9
2016,11,3,13,15,885.0,80.0,1.3,19.0,570.0,967.25,721.72
2016,11,3,13,30,877.0,79.0,1.3,19.0,549.0,937.75,703.61
2016,11,3,13,45,863.0,78.0,1.3,19.5,520.5,910.34,685.56
2016,11,3,14,0,849.0,77.0,1.3,20.0,492.0,869.57,658.47
2016,11,3,14,15,766.0,83.5,1.3,20.0,438.0,777.01,596.77
2016,11,3,14,30,683.0,90.0,1.3,20.0,384.0,692.18,539.2
2016,11,3,14,45,722.0,78.5,1.35,20.0,364.0,679.17,532.29
2016,11,3,15,0,761.0,67.0,1.4,20.0,344.0,657.32,517.95
2016,11,3,15,15,725.5,63.0,1.4,19.5,300.5,591.83,470.91
2016,11,3,15,30,690.0,59.0,1.4,19.0,257.0,527.69,422.15
2016,11,3,15,45,634.0,54.0,1.4,19.0,211.0,456.2,364.71
2016,11,3,16,0,578.0,49.0,1.4,19.0,165.0,385.6,305.84
2016,11,3,16,15,489.0,41.0,1.4,18.5,121.0,301.05,234.62
2016,11,3,16,30,400.0,33.0,1.4,18.0,77.0,225.91,166.97
2016,11,3,16,45,200.0,16.5,1.45,17.5,38.5,105.3,35.23
2016,11,3,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,100.0,10.5,2.65,13.0,15.5,37.31,0.0
2016,11,4,7,0,200.0,21.0,2.5,13.0,31.0,105.41,0.0
2016,11,4,7,15,326.0,32.0,2.45,13.0,70.5,191.14,141.16
2016,11,4,7,30,452.0,43.0,2.4,13.0,110.0,281.57,224.66
2016,11,4,7,45,526.0,50.5,2.4,13.5,154.5,355.44,290.18
2016,11,4,8,0,600.0,58.0,2.4,14.0,199.0,436.38,359.25
2016,11,4,8,15,648.0,63.0,2.25,14.0,244.0,504.75,416.25
2016,11,4,8,30,696.0,68.0,2.1,14.0,289.0,576.38,473.46
2016,11,4,8,45,727.5,72.5,1.95,14.5,331.0,634.07,516.29
2016,11,4,9,0,759.0,77.0,1.8,15.0,373.0,696.85,559.92
2016,11,4,9,15,554.5,125.5,1.6,15.5,353.0,615.86,495.24
2016,11,4,9,30,350.0,174.0,1.4,16.0,333.0,500.88,403.14
2016,11,4,9,45,594.0,130.0,1.2,16.5,422.0,708.33,558.18
2016,11,4,10,0,838.0,86.0,1.0,17.0,511.0,893.78,679.66
2016,11,4,10,15,849.5,87.5,0.8,17.5,536.0,930.32,695.2
2016,11,4,10,30,861.0,89.0,0.6,18.0,561.0,964.22,710.1
2016,11,4,10,45,870.0,89.5,0.45,18.5,579.5,991.57,721.28
2016,11,4,11,0,879.0,90.0,0.3,19.0,598.0,1015.79,730.33
2016,11,4,11,15,882.5,90.5,0.35,19.0,608.0,1031.14,740.04
2016,11,4,11,30,886.0,91.0,0.4,19.0,618.0,1029.95,739.9
2016,11,4,11,45,888.0,90.5,0.5,19.0,620.5,1035.26,745.5
2016,11,4,12,0,890.0,90.0,0.6,19.0,623.0,1036.98,748.94
2016,11,4,12,15,888.0,90.0,0.75,19.0,617.0,1031.63,749.33
2016,11,4,12,30,886.0,90.0,0.9,19.0,611.0,1022.72,747.51
2016,11,4,12,45,884.5,87.5,1.05,19.0,598.5,1007.72,741.71
2016,11,4,13,0,883.0,85.0,1.2,19.0,586.0,989.26,733.54
2016,11,4,13,15,875.0,84.0,1.2,19.0,565.0,974.61,725.1
2016,11,4,13,30,867.0,83.0,1.2,19.0,544.0,944.85,706.78
2016,11,4,13,45,855.5,81.0,1.3,19.0,516.0,907.75,685.24
2016,11,4,14,0,844.0,79.0,1.4,19.0,488.0,868.17,661.6
2016,11,4,14,15,826.0,76.5,1.4,19.0,454.0,820.21,630.42
2016,11,4,14,30,808.0,74.0,1.4,19.0,420.0,770.73,597.7
2016,11,4,14,45,784.0,71.0,1.4,19.0,380.5,714.78,559.68
2016,11,4,15,0,760.0,68.0,1.4,19.0,341.0,658.41,520.43
2016,11,4,15,15,723.5,64.0,1.4,18.5,297.5,592.26,473.01
2016,11,4,15,30,687.0,60.0,1.4,18.0,254.0,527.53,423.57
2016,11,4,15,45,632.5,54.0,1.4,18.0,208.5,456.17,365.98
2016,11,4,16,0,578.0,48.0,1.4,18.0,163.0,385.29,306.59
2016,11,4,16,15,487.5,40.0,1.35,17.5,119.0,300.03,234.34
2016,11,4,16,30,397.0,32.0,1.3,17.0,75.0,224.39,165.31
2016,11,4,16,45,198.5,16.0,1.3,17.0,37.5,103.9,24.37
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,104.0,9.5,1.5,13.0,14.5,37.83,0.0
2016,11,5,7,0,208.0,19.0,1.5,13.0,29.0,106.05,0.0
2016,11,5,7,15,330.0,30.0,1.55,13.5,67.5,191.48,139.09
2016,11,5,7,30,452.0,41.0,1.6,14.0,106.0,280.14,221.54
2016,11,5,7,45,521.5,48.5,1.65,14.5,149.5,351.53,284.56
2016,11,5,8,0,591.0,56.0,1.7,15.0,193.0,429.56,350.69
2016,11,5,8,15,637.5,61.0,1.65,15.0,236.5,496.42,406.07
2016,11,5,8,30,684.0,66.0,1.6,15.0,280.0,566.43,461.73
2016,11,5,8,45,467.5,110.0,1.55,15.0,265.5,486.48,397.74
2016,11,5,9,0,251.0,154.0,1.5,15.0,251.0,375.56,307.75
2016,11,5,9,15,166.5,172.5,1.45,15.0,239.5,321.24,263.19
2016,11,5,9,30,82.0,191.0,1.4,15.0,228.0,258.48,210.46
2016,11,5,9,45,82.0,205.5,1.35,15.5,244.5,276.13,223.99
2016,11,5,10,0,82.0,220.0,1.3,16.0,261.0,293.85,237.0
2016,11,5,10,15,98.5,233.0,1.3,16.0,285.0,325.26,261.75
2016,11,5,10,30,115.0,246.0,1.3,16.0,309.0,357.53,286.82
2016,11,5,10,45,115.5,254.0,1.35,16.5,319.0,368.54,294.38
2016,11,5,11,0,116.0,262.0,1.4,17.0,329.0,379.47,301.99
2016,11,5,11,15,91.0,260.5,1.5,17.0,313.5,352.8,280.62
2016,11,5,11,30,66.0,259.0,1.6,17.0,298.0,325.63,258.87
2016,11,5,11,45,83.0,265.0,1.7,17.0,314.5,350.34,278.91
2016,11,5,12,0,100.0,271.0,1.8,17.0,331.0,375.13,298.7
2016,11,5,12,15,136.0,270.5,1.85,17.0,351.0,435.35,345.9
2016,11,5,12,30,172.0,270.0,1.9,17.0,371.0,470.49,373.67
2016,11,5,12,45,508.0,178.0,2.0,17.0,465.5,745.71,586.58
2016,11,5,13,0,844.0,86.0,2.1,17.0,560.0,964.51,738.89
2016,11,5,13,15,581.5,152.5,2.1,17.0,473.5,777.98,607.45
2016,11,5,13,30,319.0,219.0,2.1,17.0,387.0,559.91,445.24
2016,11,5,13,45,253.0,215.0,2.1,17.0,343.5,486.21,390.03
2016,11,5,14,0,187.0,211.0,2.1,17.0,300.0,395.47,319.59
2016,11,5,14,15,235.5,190.0,2.05,17.0,294.5,425.65,345.13
2016,11,5,14,30,284.0,169.0,2.0,17.0,289.0,431.59,351.24
2016,11,5,14,45,240.0,156.5,2.0,17.0,251.5,371.87,303.84
2016,11,5,15,0,196.0,144.0,2.0,17.0,214.0,299.74,246.12
2016,11,5,15,15,184.0,127.0,2.0,16.5,186.0,264.54,218.02
2016,11,5,15,30,172.0,110.0,2.0,16.0,158.0,230.29,189.78
2016,11,5,15,45,154.5,91.5,2.05,16.0,129.0,191.93,157.02
2016,11,5,16,0,137.0,73.0,2.1,16.0,100.0,165.77,133.56
2016,11,5,16,15,108.5,54.5,2.0,15.5,72.0,114.93,89.5
2016,11,5,16,30,80.0,36.0,1.9,15.0,44.0,85.62,61.49
2016,11,5,16,45,40.0,18.0,1.8,15.0,22.0,34.54,0.26
2016,11,5,17,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.0,15.0,5.0,3.93,0.0
2016,11,6,7,0,0.0,10.0,0.9,15.0,10.0,7.6,0.0
2016,11,6,7,15,0.0,24.0,0.9,15.0,24.0,18.41,8.5
2016,11,6,7,30,0.0,38.0,0.9,15.0,38.0,30.6,19.82
2016,11,6,7,45,0.0,55.0,0.95,15.5,55.0,45.76,32.99
2016,11,6,8,0,0.0,72.0,1.0,16.0,72.0,60.76,45.89
2016,11,6,8,15,0.0,89.0,1.05,16.0,89.0,75.74,58.69
2016,11,6,8,30,0.0,106.0,1.1,16.0,106.0,90.78,71.35
2016,11,6,8,45,3.5,120.5,1.15,16.0,121.5,105.79,83.93
2016,11,6,9,0,7.0,135.0,1.2,16.0,137.0,121.28,96.76
2016,11,6,9,15,4.0,141.5,1.15,16.0,142.5,123.64,98.38
2016,11,6,9,30,1.0,148.0,1.1,16.0,148.0,126.08,100.04
2016,11,6,9,45,68.5,185.0,1.1,16.5,219.0,240.18,194.6
2016,11,6,10,0,136.0,222.0,1.1,17.0,290.0,366.71,294.33
2016,11,6,10,15,177.0,231.5,1.1,17.0,324.5,419.21,334.41
2016,11,6,10,30,218.0,241.0,1.1,17.0,359.0,473.43,375.59
2016,11,6,10,45,123.5,232.5,1.1,17.0,300.0,373.76,296.72
2016,11,6,11,0,29.0,224.0,1.1,17.0,241.0,247.5,195.89
2016,11,6,11,15,78.5,247.0,1.1,17.0,293.0,324.57,258.4
2016,11,6,11,30,128.0,270.0,1.1,17.0,345.0,427.32,337.5
2016,11,6,11,45,142.0,271.5,1.1,17.0,355.5,443.9,349.53
2016,11,6,12,0,156.0,273.0,1.1,17.0,366.0,460.13,361.98
2016,11,6,12,15,228.5,262.5,1.1,17.0,396.5,520.81,409.35
2016,11,6,12,30,301.0,252.0,1.1,17.0,427.0,604.48,471.67
2016,11,6,12,45,295.0,246.5,1.1,17.5,415.0,588.3,458.48
2016,11,6,13,0,289.0,241.0,1.1,18.0,403.0,571.14,445.64
2016,11,6,13,15,356.5,217.5,1.05,18.0,409.5,602.44,470.62
2016,11,6,13,30,424.0,194.0,1.0,18.0,416.0,652.3,507.53
2016,11,6,13,45,377.0,192.0,1.0,18.0,381.5,572.82,449.87
2016,11,6,14,0,330.0,190.0,1.0,18.0,347.0,517.57,409.57
2016,11,6,14,15,357.5,170.5,1.05,17.5,330.0,506.65,404.46
2016,11,6,14,30,385.0,151.0,1.1,17.0,313.0,512.08,410.53
2016,11,6,14,45,354.0,140.0,1.15,17.0,277.5,440.66,356.73
2016,11,6,15,0,323.0,129.0,1.2,17.0,242.0,390.4,318.06
2016,11,6,15,15,305.5,114.0,1.2,17.0,210.5,346.58,283.39
2016,11,6,15,30,288.0,99.0,1.2,17.0,179.0,303.88,248.56
2016,11,6,15,45,263.5,83.0,1.2,17.0,146.0,257.14,209.36
2016,11,6,16,0,239.0,67.0,1.2,17.0,113.0,224.7,180.46
2016,11,6,16,15,195.5,50.5,1.0,16.5,81.5,171.88,134.38
2016,11,6,16,30,152.0,34.0,0.8,16.0,50.0,123.93,89.33
2016,11,6,16,45,76.0,17.0,0.65,16.0,25.0,57.75,0.0
2016,11,6,17,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.0,2.05,14.0,11.0,8.65,0.0
2016,11,7,7,0,0.0,22.0,2.0,14.0,22.0,21.02,0.0
2016,11,7,7,15,158.0,32.0,2.05,14.0,53.5,123.44,85.75
2016,11,7,7,30,316.0,42.0,2.1,14.0,85.0,218.52,172.72
2016,11,7,7,45,372.5,53.5,2.15,14.5,123.5,279.8,227.52
2016,11,7,8,0,429.0,65.0,2.2,15.0,162.0,346.78,285.37
2016,11,7,8,15,465.0,75.0,2.1,15.0,200.0,404.62,334.37
2016,11,7,8,30,501.0,85.0,2.0,15.0,238.0,465.01,383.68
2016,11,7,8,45,524.5,94.0,1.95,15.5,274.0,517.52,424.46
2016,11,7,9,0,548.0,103.0,1.9,16.0,310.0,570.66,464.3
2016,11,7,9,15,547.5,116.0,1.85,16.5,340.0,608.86,491.2
2016,11,7,9,30,547.0,129.0,1.8,17.0,370.0,637.1,510.18
2016,11,7,9,45,526.0,145.0,1.75,17.5,390.5,657.34,522.36
2016,11,7,10,0,505.0,161.0,1.7,18.0,411.0,674.24,531.81
2016,11,7,10,15,545.5,157.0,1.55,18.0,439.5,722.63,565.2
2016,11,7,10,30,586.0,153.0,1.4,18.0,468.0,780.77,603.51
2016,11,7,10,45,553.5,170.0,1.3,18.5,475.0,771.53,593.45
2016,11,7,11,0,521.0,187.0,1.2,19.0,482.0,768.53,588.03
2016,11,7,11,15,449.0,211.5,1.1,19.0,469.0,730.47,558.22
2016,11,7,11,30,377.0,236.0,1.0,19.0,456.0,665.36,510.35
2016,11,7,11,45,290.5,252.5,0.9,19.5,422.5,598.38,459.31
2016,11,7,12,0,204.0,269.0,0.8,20.0,389.0,505.23,389.3
2016,11,7,12,15,158.0,266.0,0.7,20.0,358.5,453.98,350.9
2016,11,7,12,30,112.0,263.0,0.6,20.0,328.0,378.99,294.31
2016,11,7,12,45,128.0,258.0,0.55,20.5,330.5,411.88,318.99
2016,11,7,13,0,144.0,253.0,0.5,21.0,333.0,420.22,324.71
2016,11,7,13,15,170.5,242.0,0.4,21.0,333.5,430.37,332.66
2016,11,7,13,30,197.0,231.0,0.3,21.0,334.0,438.98,339.37
2016,11,7,13,45,203.5,218.0,0.25,21.0,319.0,424.98,329.42
2016,11,7,14,0,210.0,205.0,0.2,21.0,304.0,410.14,319.05
2016,11,7,14,15,224.5,188.0,0.15,21.0,287.0,396.27,309.6
2016,11,7,14,30,239.0,171.0,0.1,21.0,270.0,399.01,312.05
2016,11,7,14,45,229.5,156.0,0.1,21.0,243.5,364.76,286.62
2016,11,7,15,0,220.0,141.0,0.1,21.0,217.0,330.86,261.29
2016,11,7,15,15,208.5,123.5,0.15,20.5,188.5,292.97,232.89
2016,11,7,15,30,197.0,106.0,0.2,20.0,160.0,255.85,204.14
2016,11,7,15,45,177.5,88.0,0.25,20.0,129.5,214.31,170.38
2016,11,7,16,0,158.0,70.0,0.3,20.0,99.0,174.6,137.1
2016,11,7,16,15,123.0,52.0,0.3,19.5,71.0,129.41,98.69
2016,11,7,16,30,88.0,34.0,0.3,19.0,43.0,87.74,60.56
2016,11,7,16,45,44.0,17.0,0.3,19.0,21.5,39.69,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,10.5,0.85,15.0,10.5,8.26,0.0
2016,11,8,7,0,0.0,21.0,0.9,15.0,21.0,16.52,0.0
2016,11,8,7,15,195.5,30.0,0.9,15.0,56.0,136.42,92.21
2016,11,8,7,30,391.0,39.0,0.9,15.0,91.0,251.03,196.04
2016,11,8,7,45,468.5,47.0,0.9,15.5,133.5,323.71,259.29
2016,11,8,8,0,546.0,55.0,0.9,16.0,176.0,404.03,326.28
2016,11,8,8,15,596.0,60.5,0.75,16.0,218.5,471.32,380.44
2016,11,8,8,30,646.0,66.0,0.6,16.0,261.0,542.2,434.6
2016,11,8,8,45,682.0,69.5,0.5,16.5,301.5,603.66,478.41
2016,11,8,9,0,718.0,73.0,0.4,17.0,342.0,662.26,516.94
2016,11,8,9,15,741.5,76.0,0.3,17.5,377.5,715.36,550.0
2016,11,8,9,30,765.0,79.0,0.2,18.0,413.0,767.88,581.52
2016,11,8,9,45,798.5,76.0,0.15,18.5,447.0,820.95,613.22
2016,11,8,10,0,832.0,73.0,0.1,19.0,481.0,873.05,643.45
2016,11,8,10,15,842.5,74.5,0.1,19.0,505.0,897.46,657.25
2016,11,8,10,30,853.0,76.0,0.1,19.0,529.0,929.57,676.38
2016,11,8,10,45,861.0,76.5,0.15,19.5,546.5,955.21,690.71
