Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,0,869.0,77.0,0.2,20.0,564.0,977.83,703.36
2016,11,8,11,15,873.0,77.5,0.25,20.0,574.5,993.26,713.08
2016,11,8,11,30,877.0,78.0,0.3,20.0,585.0,1005.31,721.04
2016,11,8,11,45,877.0,78.5,0.35,20.5,587.0,1009.81,723.22
2016,11,8,12,0,877.0,79.0,0.4,21.0,589.0,1010.8,723.55
2016,11,8,12,15,875.5,79.0,0.4,21.0,584.0,1006.1,720.79
2016,11,8,12,30,874.0,79.0,0.4,21.0,579.0,997.91,716.12
2016,11,8,12,45,867.0,79.0,0.45,21.0,565.5,980.78,707.24
2016,11,8,13,0,860.0,79.0,0.5,21.0,552.0,960.45,696.54
2016,11,8,13,15,852.5,78.0,0.45,21.0,532.5,935.29,680.62
2016,11,8,13,30,845.0,77.0,0.4,21.0,513.0,918.19,669.97
2016,11,8,13,45,832.0,75.5,0.4,21.0,486.0,881.18,647.49
2016,11,8,14,0,819.0,74.0,0.4,21.0,459.0,841.88,623.58
2016,11,8,14,15,801.5,72.0,0.45,21.0,426.0,796.07,595.92
2016,11,8,14,30,784.0,70.0,0.5,21.0,393.0,748.78,566.65
2016,11,8,14,45,758.0,67.0,0.6,21.0,354.5,692.5,531.03
2016,11,8,15,0,732.0,64.0,0.7,21.0,316.0,636.05,493.95
2016,11,8,15,15,694.5,60.0,0.95,20.5,274.0,570.73,450.52
2016,11,8,15,30,657.0,56.0,1.2,20.0,232.0,507.01,403.94
2016,11,8,15,45,598.5,50.5,1.5,20.0,188.5,435.52,347.63
2016,11,8,16,0,540.0,45.0,1.8,20.0,145.0,365.04,289.13
2016,11,8,16,15,446.5,37.0,2.0,19.0,103.5,280.4,217.7
2016,11,8,16,30,353.0,29.0,2.2,18.0,62.0,205.89,145.86
2016,11,8,16,45,176.5,14.5,2.45,17.5,31.0,93.3,0.0
2016,11,8,17,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,6,45,54.5,7.0,1.95,14.0,9.0,0.0,0.0
2016,11,9,7,0,109.0,14.0,1.9,14.0,18.0,49.24,0.0
2016,11,9,7,15,226.5,28.0,1.95,14.0,52.5,147.05,96.88
2016,11,9,7,30,344.0,42.0,2.0,14.0,87.0,231.84,182.17
2016,11,9,7,45,420.5,52.0,2.05,14.5,128.5,303.86,246.28
2016,11,9,8,0,497.0,62.0,2.1,15.0,170.0,383.45,314.41
2016,11,9,8,15,548.5,69.0,2.0,15.0,212.5,451.35,371.42
2016,11,9,8,30,600.0,76.0,1.9,15.0,255.0,522.99,429.26
2016,11,9,8,45,554.5,92.0,1.85,15.5,275.5,537.56,439.52
2016,11,9,9,0,509.0,108.0,1.8,16.0,296.0,539.13,439.38
2016,11,9,9,15,505.0,121.5,1.8,16.0,324.5,573.54,465.2
2016,11,9,9,30,501.0,135.0,1.8,16.0,353.0,606.06,488.72
2016,11,9,9,45,566.0,128.5,1.8,16.5,391.0,683.23,544.59
2016,11,9,10,0,631.0,122.0,1.8,17.0,429.0,755.07,593.95
2016,11,9,10,15,730.5,105.0,1.8,17.5,477.5,846.94,656.02
2016,11,9,10,30,830.0,88.0,1.8,18.0,526.0,934.15,712.72
2016,11,9,10,45,836.5,89.5,1.8,18.5,543.5,959.63,726.66
2016,11,9,11,0,843.0,91.0,1.8,19.0,561.0,982.04,739.23
2016,11,9,11,15,847.0,91.5,1.75,19.0,571.0,997.47,747.96
2016,11,9,11,30,851.0,92.0,1.7,19.0,581.0,1009.52,754.62
2016,11,9,11,45,850.0,93.0,1.65,19.5,582.5,1013.64,754.8
2016,11,9,12,0,849.0,94.0,1.6,20.0,584.0,1014.24,752.93
2016,11,9,12,15,846.5,93.5,1.55,20.0,578.5,1007.92,748.19
2016,11,9,12,30,844.0,93.0,1.5,20.0,573.0,998.14,741.45
2016,11,9,12,45,849.5,88.5,1.5,20.0,562.0,987.96,735.44
2016,11,9,13,0,855.0,84.0,1.5,20.0,551.0,974.17,727.19
2016,11,9,13,15,846.0,82.5,1.45,20.0,530.5,946.62,709.26
2016,11,9,13,30,837.0,81.0,1.4,20.0,510.0,916.19,689.6
2016,11,9,13,45,821.5,80.0,1.4,20.5,482.0,877.73,663.94
2016,11,9,14,0,806.0,79.0,1.4,21.0,454.0,837.13,636.74
2016,11,9,14,15,787.0,76.5,1.4,21.0,421.0,789.82,605.82
2016,11,9,14,30,768.0,74.0,1.4,21.0,388.0,741.19,573.46
2016,11,9,14,45,740.0,71.0,1.4,21.0,349.5,683.94,534.23
2016,11,9,15,0,712.0,68.0,1.4,21.0,311.0,626.68,494.03
2016,11,9,15,15,673.0,63.5,1.3,20.5,269.0,564.82,448.59
2016,11,9,15,30,634.0,59.0,1.2,20.0,227.0,500.8,398.99
2016,11,9,15,45,576.5,53.0,1.2,20.0,184.0,426.5,339.35
2016,11,9,16,0,519.0,47.0,1.2,20.0,141.0,356.93,281.16
2016,11,9,16,15,424.0,38.0,1.2,19.5,100.0,271.47,209.0
2016,11,9,16,30,329.0,29.0,1.2,19.0,59.0,196.41,135.99
2016,11,9,16,45,164.5,14.5,1.25,19.0,29.5,88.73,0.0
2016,11,9,17,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,3.5,2.7,14.0,3.5,0.0,0.0
2016,11,10,7,0,0.0,7.0,2.9,14.0,7.0,5.51,0.0
2016,11,10,7,15,0.0,21.0,3.05,14.5,21.0,16.04,5.33
2016,11,10,7,30,0.0,35.0,3.2,15.0,35.0,28.49,17.76
2016,11,10,7,45,0.0,52.5,3.35,15.5,52.5,44.48,31.7
2016,11,10,8,0,0.0,70.0,3.5,16.0,70.0,60.19,45.28
2016,11,10,8,15,2.5,87.0,3.3,16.0,88.0,76.83,59.64
2016,11,10,8,30,5.0,104.0,3.1,16.0,106.0,93.76,74.08
2016,11,10,8,45,10.0,119.0,2.9,16.0,123.0,110.63,88.37
2016,11,10,9,0,15.0,134.0,2.7,16.0,140.0,128.11,103.01
2016,11,10,9,15,34.0,155.0,2.45,16.0,169.0,179.41,145.88
2016,11,10,9,30,53.0,176.0,2.2,16.0,198.0,219.37,178.73
2016,11,10,9,45,167.5,188.5,1.95,16.5,267.5,353.48,288.65
2016,11,10,10,0,282.0,201.0,1.7,17.0,337.0,497.73,400.43
2016,11,10,10,15,279.5,213.0,1.5,17.0,353.5,517.46,412.6
2016,11,10,10,30,277.0,225.0,1.3,17.0,370.0,536.15,424.57
2016,11,10,10,45,439.0,190.5,1.1,17.5,429.5,683.57,532.64
2016,11,10,11,0,601.0,156.0,0.9,18.0,489.0,823.59,626.33
2016,11,10,11,15,497.5,191.0,0.9,18.0,470.0,757.44,577.74
2016,11,10,11,30,394.0,226.0,0.9,18.0,451.0,672.31,516.81
2016,11,10,11,45,391.5,228.0,0.9,18.5,452.0,673.96,517.79
2016,11,10,12,0,389.0,230.0,0.9,19.0,453.0,674.01,516.71
2016,11,10,12,15,533.0,183.5,1.0,19.0,486.0,790.41,601.96
2016,11,10,12,30,677.0,137.0,1.1,19.0,519.0,889.57,669.36
2016,11,10,12,45,750.0,112.0,1.2,19.5,526.0,924.11,691.71
2016,11,10,13,0,823.0,87.0,1.3,20.0,533.0,946.75,707.08
2016,11,10,13,15,813.5,85.5,1.25,20.0,513.0,919.36,688.71
2016,11,10,13,30,804.0,84.0,1.2,20.0,493.0,889.24,669.17
2016,11,10,13,45,572.5,132.5,1.15,20.0,415.5,717.57,552.26
2016,11,10,14,0,341.0,181.0,1.1,20.0,338.0,519.33,408.05
2016,11,10,14,15,380.0,160.0,1.05,20.0,323.5,536.07,423.04
2016,11,10,14,30,419.0,139.0,1.0,20.0,309.0,528.82,418.64
2016,11,10,14,45,403.0,127.5,0.95,20.5,278.0,485.25,385.3
2016,11,10,15,0,387.0,116.0,0.9,21.0,247.0,441.91,351.85
2016,11,10,15,15,366.5,102.5,0.9,20.5,213.5,393.65,315.34
2016,11,10,15,30,346.0,89.0,0.9,20.0,180.0,346.54,278.4
2016,11,10,15,45,417.5,68.0,0.9,20.0,157.0,345.77,276.31
2016,11,10,16,0,489.0,47.0,0.9,20.0,134.0,341.7,268.85
2016,11,10,16,15,394.0,37.5,0.95,19.5,94.5,257.3,197.46
2016,11,10,16,30,299.0,28.0,1.0,19.0,55.0,183.49,124.67
2016,11,10,16,45,149.5,14.0,1.05,19.0,27.5,65.46,0.0
2016,11,10,17,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.25,15.0,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,15.0,15.0,11.8,0.0
2016,11,11,7,15,179.5,26.0,1.4,15.0,48.0,122.74,72.33
2016,11,11,7,30,359.0,37.0,1.5,15.0,81.0,234.97,182.43
2016,11,11,7,45,439.0,45.5,1.6,15.5,122.0,307.66,247.28
2016,11,11,8,0,519.0,54.0,1.7,16.0,163.0,388.34,316.09
2016,11,11,8,15,570.5,60.0,1.65,16.0,205.0,455.73,372.5
2016,11,11,8,30,622.0,66.0,1.6,16.0,247.0,526.93,429.77
2016,11,11,8,45,388.5,108.0,1.6,16.5,227.0,429.88,351.49
2016,11,11,9,0,155.0,150.0,1.6,17.0,207.0,284.83,232.66
2016,11,11,9,15,169.0,166.0,1.65,17.0,233.5,319.75,261.4
2016,11,11,9,30,183.0,182.0,1.7,17.0,260.0,355.53,289.57
2016,11,11,9,45,161.5,196.5,1.8,17.5,269.5,358.94,290.62
2016,11,11,10,0,140.0,211.0,1.9,18.0,279.0,360.68,290.42
2016,11,11,10,15,166.5,222.0,1.95,18.0,306.0,401.52,322.56
2016,11,11,10,30,193.0,233.0,2.0,18.0,333.0,443.41,354.92
2016,11,11,10,45,174.0,242.0,2.05,18.0,334.5,438.82,350.27
2016,11,11,11,0,155.0,251.0,2.1,18.0,336.0,433.12,345.05
2016,11,11,11,15,256.0,242.0,2.1,18.0,385.5,549.59,435.7
2016,11,11,11,30,357.0,233.0,2.1,18.0,435.0,643.67,506.9
2016,11,11,11,45,270.5,247.5,2.15,18.0,401.0,574.46,452.89
2016,11,11,12,0,184.0,262.0,2.2,18.0,367.0,479.31,379.95
2016,11,11,12,15,281.0,243.5,2.2,18.0,402.0,579.48,458.45
2016,11,11,12,30,378.0,225.0,2.2,18.0,437.0,653.05,514.89
2016,11,11,12,45,285.0,234.0,2.2,18.0,392.0,566.61,448.37
2016,11,11,13,0,192.0,243.0,2.2,18.0,347.0,458.41,365.38
2016,11,11,13,15,179.0,234.0,2.2,18.0,328.0,431.93,345.81
2016,11,11,13,30,166.0,225.0,2.2,18.0,309.0,405.59,325.73
2016,11,11,13,45,216.0,208.0,2.2,18.0,311.0,427.26,344.73
2016,11,11,14,0,266.0,191.0,2.2,18.0,313.0,465.86,375.98
2016,11,11,14,15,216.0,180.5,2.15,18.0,274.5,382.93,310.94
2016,11,11,14,30,166.0,170.0,2.1,18.0,236.0,323.46,263.44
2016,11,11,14,45,158.5,154.5,2.1,18.0,212.5,294.28,240.53
2016,11,11,15,0,151.0,139.0,2.1,18.0,189.0,265.57,217.45
2016,11,11,15,15,141.0,121.0,2.0,17.5,163.0,232.45,190.57
2016,11,11,15,30,131.0,103.0,1.9,17.0,137.0,200.15,163.74
2016,11,11,15,45,117.5,84.0,1.8,17.0,110.5,165.3,133.83
2016,11,11,16,0,104.0,65.0,1.7,17.0,84.0,131.61,104.36
2016,11,11,16,15,74.5,47.0,1.55,16.5,58.5,92.76,70.26
2016,11,11,16,30,45.0,29.0,1.4,16.0,33.0,56.05,34.9
2016,11,11,16,45,22.5,14.5,1.25,16.0,16.5,19.64,0.0
2016,11,11,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,7.5,1.85,15.0,7.5,0.0,0.0
2016,11,12,7,0,0.0,15.0,1.7,15.0,15.0,11.8,0.0
2016,11,12,7,15,192.5,25.0,1.65,15.0,47.5,126.17,68.93
2016,11,12,7,30,385.0,35.0,1.6,15.0,80.0,245.45,189.82
2016,11,12,7,45,469.5,42.0,1.6,15.0,121.5,320.06,257.24
2016,11,12,8,0,554.0,49.0,1.6,15.0,163.0,403.03,328.52
2016,11,12,8,15,605.5,54.0,1.5,15.0,205.0,470.68,385.11
2016,11,12,8,30,657.0,59.0,1.4,15.0,247.0,542.11,442.28
2016,11,12,8,45,610.0,76.5,1.3,15.5,271.5,561.18,455.46
2016,11,12,9,0,563.0,94.0,1.2,16.0,296.0,573.45,462.72
2016,11,12,9,15,670.0,82.5,1.15,16.0,347.0,670.93,533.97
2016,11,12,9,30,777.0,71.0,1.1,16.0,398.0,768.7,601.48
2016,11,12,9,45,723.5,89.0,1.1,16.5,411.5,776.37,603.44
2016,11,12,10,0,670.0,107.0,1.1,17.0,425.0,773.54,599.2
2016,11,12,10,15,757.5,90.5,1.15,17.0,467.5,848.8,651.0
2016,11,12,10,30,845.0,74.0,1.2,17.0,510.0,919.54,697.75
2016,11,12,10,45,525.5,160.0,1.25,17.5,434.0,733.67,567.8
2016,11,12,11,0,206.0,246.0,1.3,18.0,358.0,478.49,376.08
2016,11,12,11,15,108.5,221.5,1.4,18.0,281.0,351.7,279.39
2016,11,12,11,30,11.0,197.0,1.5,18.0,204.0,180.61,142.24
2016,11,12,11,45,133.0,224.5,1.65,18.0,300.0,381.38,305.27
2016,11,12,12,0,255.0,252.0,1.8,18.0,396.0,564.88,445.79
2016,11,12,12,15,260.5,248.5,2.0,18.0,394.5,565.33,445.92
2016,11,12,12,30,266.0,245.0,2.2,18.0,393.0,564.7,446.68
2016,11,12,12,45,223.5,243.5,2.45,18.0,366.0,493.49,393.55
2016,11,12,13,0,181.0,242.0,2.7,18.0,339.0,447.11,358.13
2016,11,12,13,15,503.0,159.5,2.8,18.0,414.5,703.2,560.67
2016,11,12,13,30,825.0,77.0,2.9,18.0,490.0,900.97,702.9
2016,11,12,13,45,812.5,75.0,3.0,18.0,463.5,864.53,677.09
2016,11,12,14,0,800.0,73.0,3.1,18.0,437.0,825.85,651.46
2016,11,12,14,15,781.5,71.0,3.15,17.5,405.0,780.05,621.1
2016,11,12,14,30,763.0,69.0,3.2,17.0,373.0,732.92,589.1
2016,11,12,14,45,737.5,65.5,3.3,17.0,335.5,677.46,549.15
2016,11,12,15,0,712.0,62.0,3.4,17.0,298.0,621.87,508.03
2016,11,12,15,15,673.0,58.0,3.6,17.0,257.0,556.59,457.99
2016,11,12,15,30,634.0,54.0,3.8,17.0,216.0,497.16,409.17
2016,11,12,15,45,574.5,48.5,4.0,17.0,173.5,422.47,346.22
2016,11,12,16,0,515.0,43.0,4.2,17.0,131.0,352.77,285.17
2016,11,12,16,15,414.0,34.5,4.3,16.5,91.5,265.21,208.03
2016,11,12,16,30,313.0,26.0,4.4,16.0,52.0,187.26,124.48
2016,11,12,16,45,156.5,13.0,4.5,16.0,26.0,67.71,0.0
2016,11,12,17,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,45,56.5,5.5,0.9,14.0,6.5,0.0,0.0
2016,11,13,7,0,113.0,11.0,0.9,14.0,13.0,48.55,0.0
2016,11,13,7,15,253.5,22.5,0.7,14.0,46.0,149.35,74.08
2016,11,13,7,30,394.0,34.0,0.5,14.0,79.0,248.89,190.68
2016,11,13,7,45,474.0,42.0,0.35,14.0,120.5,322.64,256.38
2016,11,13,8,0,554.0,50.0,0.2,14.0,162.0,404.41,324.06
2016,11,13,8,15,606.5,55.5,0.3,14.0,204.5,473.37,380.92
2016,11,13,8,30,659.0,61.0,0.4,14.0,247.0,546.18,438.84
2016,11,13,8,45,696.5,64.5,0.55,14.5,287.5,604.76,483.46
2016,11,13,9,0,734.0,68.0,0.7,15.0,328.0,669.27,530.25
2016,11,13,9,15,758.5,70.5,0.8,15.0,364.5,723.01,568.49
2016,11,13,9,30,783.0,73.0,0.9,15.0,401.0,776.21,605.79
2016,11,13,9,45,578.5,126.0,1.0,15.5,378.0,691.73,544.29
2016,11,13,10,0,374.0,179.0,1.1,16.0,355.0,555.99,442.45
2016,11,13,10,15,197.0,186.0,1.15,16.0,279.5,386.8,311.73
2016,11,13,10,30,20.0,193.0,1.2,16.0,204.0,187.8,149.68
2016,11,13,10,45,17.5,195.0,1.25,16.5,205.0,186.71,148.99
2016,11,13,11,0,15.0,197.0,1.3,17.0,206.0,185.73,147.7
2016,11,13,11,15,29.0,214.0,1.4,17.0,231.0,239.58,191.2
2016,11,13,11,30,43.0,231.0,1.5,17.0,256.0,274.06,218.76
2016,11,13,11,45,122.0,243.5,1.6,17.5,312.5,394.16,314.38
2016,11,13,12,0,201.0,256.0,1.7,18.0,369.0,490.71,388.88
2016,11,13,12,15,294.5,237.5,1.75,18.0,401.5,587.14,462.69
2016,11,13,12,30,388.0,219.0,1.8,18.0,434.0,656.98,516.03
2016,11,13,12,45,625.0,149.0,1.85,18.0,485.5,843.0,651.9
2016,11,13,13,0,862.0,79.0,1.9,18.0,537.0,963.94,733.91
2016,11,13,13,15,853.5,78.0,1.85,18.0,517.0,949.48,722.92
2016,11,13,13,30,845.0,77.0,1.8,18.0,497.0,920.25,703.59
2016,11,13,13,45,832.5,75.0,1.8,18.0,470.0,883.33,679.69
2016,11,13,14,0,820.0,73.0,1.8,18.0,443.0,844.12,654.02
2016,11,13,14,15,801.5,70.5,1.75,18.0,410.0,797.08,622.01
2016,11,13,14,30,783.0,68.0,1.7,18.0,377.0,748.65,588.59
2016,11,13,14,45,755.5,65.0,1.7,18.0,339.0,691.52,548.6
2016,11,13,15,0,728.0,62.0,1.7,18.0,301.0,634.33,507.56
2016,11,13,15,15,688.5,58.0,1.7,17.5,259.5,568.0,458.96
2016,11,13,15,30,649.0,54.0,1.7,17.0,218.0,503.41,408.21
2016,11,13,15,45,587.5,48.5,1.7,17.0,175.0,431.03,348.28
2016,11,13,16,0,526.0,43.0,1.7,17.0,132.0,359.53,286.97
2016,11,13,16,15,425.5,34.0,1.65,16.5,91.5,271.0,210.15
2016,11,13,16,30,325.0,25.0,1.6,16.0,51.0,191.16,122.88
2016,11,13,16,45,162.5,12.5,1.55,16.0,25.5,69.78,0.0
2016,11,13,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,45,58.0,5.0,2.2,13.0,6.0,0.0,0.0
2016,11,14,7,0,116.0,10.0,2.2,13.0,12.0,48.87,0.0
2016,11,14,7,15,263.5,21.0,2.15,13.0,45.0,151.1,64.81
2016,11,14,7,30,411.0,32.0,2.1,13.0,78.0,255.05,196.88
2016,11,14,7,45,496.0,39.5,2.1,13.5,120.0,331.52,267.75
2016,11,14,8,0,581.0,47.0,2.1,14.0,162.0,416.59,341.21
2016,11,14,8,15,633.0,52.0,2.0,14.0,205.0,481.42,396.66
2016,11,14,8,30,685.0,57.0,1.9,14.0,248.0,554.72,456.31
2016,11,14,8,45,342.5,73.0,1.8,14.5,168.5,354.44,295.03
2016,11,14,9,0,0.0,89.0,1.7,15.0,89.0,71.58,55.08
2016,11,14,9,15,0.0,99.5,1.55,15.0,99.5,80.52,62.87
2016,11,14,9,30,0.0,110.0,1.4,15.0,110.0,89.55,70.32
2016,11,14,9,45,4.0,137.0,1.3,15.5,138.5,118.53,94.29
2016,11,14,10,0,8.0,164.0,1.2,16.0,167.0,148.59,118.71
2016,11,14,10,15,160.0,187.0,1.05,16.0,268.0,353.88,287.68
2016,11,14,10,30,312.0,210.0,0.9,16.0,369.0,553.62,439.74
2016,11,14,10,45,374.0,205.0,0.8,16.0,401.5,614.35,482.11
2016,11,14,11,0,436.0,200.0,0.7,16.0,434.0,700.32,541.79
2016,11,14,11,15,652.0,142.5,0.6,16.0,500.0,869.14,656.71
2016,11,14,11,30,868.0,85.0,0.5,16.0,566.0,1018.18,748.33
2016,11,14,11,45,868.0,85.0,0.4,16.5,568.0,1022.26,744.25
2016,11,14,12,0,868.0,85.0,0.3,17.0,570.0,1022.81,740.68
2016,11,14,12,15,866.0,85.0,0.4,17.0,565.0,1017.77,740.07
2016,11,14,12,30,864.0,85.0,0.5,17.0,560.0,1009.23,737.56
2016,11,14,12,45,536.0,160.5,0.6,17.5,453.0,756.77,573.18
2016,11,14,13,0,208.0,236.0,0.7,18.0,346.0,467.71,364.56
2016,11,14,13,15,205.0,228.0,0.9,17.5,333.0,451.86,357.83
2016,11,14,13,30,202.0,220.0,1.1,17.0,320.0,435.63,347.81
2016,11,14,13,45,101.0,163.0,1.35,17.0,213.0,268.42,217.01
2016,11,14,14,0,0.0,106.0,1.6,17.0,106.0,84.74,65.32
2016,11,14,14,15,0.0,88.5,1.75,17.0,88.5,69.28,52.82
2016,11,14,14,30,0.0,71.0,1.9,17.0,71.0,54.48,40.5
2016,11,14,14,45,357.0,68.5,2.1,17.0,184.5,390.62,325.31
2016,11,14,15,0,714.0,66.0,2.3,17.0,298.0,629.33,511.59
2016,11,14,15,15,673.5,61.5,2.5,16.5,256.5,566.86,463.18
2016,11,14,15,30,633.0,57.0,2.7,16.0,215.0,502.03,411.81
2016,11,14,15,45,567.5,51.0,2.9,16.0,172.0,423.1,346.02
2016,11,14,16,0,502.0,45.0,3.1,16.0,129.0,349.67,282.25
2016,11,14,16,15,398.5,35.5,3.15,15.5,89.0,260.29,203.46
2016,11,14,16,30,295.0,26.0,3.2,15.0,49.0,178.93,112.22
2016,11,14,16,45,147.5,13.0,3.3,15.0,24.5,64.87,0.0
2016,11,14,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,15,7,15,214.0,14.5,2.25,14.0,37.5,121.9,40.12
2016,11,15,7,30,428.0,29.0,2.4,14.0,75.0,260.0,198.87
2016,11,15,7,45,507.0,35.5,2.55,14.5,115.5,328.2,264.36
2016,11,15,8,0,586.0,42.0,2.7,15.0,156.0,409.43,335.41
2016,11,15,8,15,635.5,46.5,2.7,15.0,197.5,476.93,393.63
2016,11,15,8,30,685.0,51.0,2.7,15.0,239.0,547.76,452.4
2016,11,15,8,45,715.5,54.5,2.75,15.5,278.0,606.61,497.79
2016,11,15,9,0,746.0,58.0,2.8,16.0,317.0,666.21,541.85
2016,11,15,9,15,769.0,60.5,2.9,16.0,352.5,718.87,580.79
2016,11,15,9,30,792.0,63.0,3.0,16.0,388.0,770.95,618.62
2016,11,15,9,45,782.0,72.5,3.15,16.0,414.0,802.23,640.95
2016,11,15,10,0,772.0,82.0,3.3,16.0,440.0,829.89,660.66
2016,11,15,10,15,784.5,83.5,3.4,16.0,463.5,865.4,685.73
2016,11,15,10,30,797.0,85.0,3.5,16.0,487.0,898.62,708.99
2016,11,15,10,45,802.0,87.0,3.6,16.5,503.5,922.61,724.28
2016,11,15,11,0,807.0,89.0,3.7,17.0,520.0,943.64,737.56
2016,11,15,11,15,811.5,90.0,3.85,17.0,530.0,959.86,749.24
2016,11,15,11,30,816.0,91.0,4.0,17.0,540.0,972.88,758.86
2016,11,15,11,45,434.0,163.0,4.2,17.0,402.0,667.99,536.1
2016,11,15,12,0,52.0,235.0,4.4,17.0,264.0,289.38,232.52
2016,11,15,12,15,26.0,163.5,4.65,16.5,178.0,179.28,144.16
2016,11,15,12,30,0.0,92.0,4.9,16.0,92.0,71.07,53.99
2016,11,15,12,45,0.0,118.0,5.15,16.0,118.0,94.04,73.24
2016,11,15,13,0,0.0,144.0,5.4,16.0,144.0,118.58,93.69
2016,11,15,13,15,72.0,181.0,5.45,16.0,216.5,244.44,200.63
2016,11,15,13,30,144.0,218.0,5.5,16.0,289.0,379.1,311.92
2016,11,15,13,45,125.5,205.5,5.6,16.0,264.5,344.16,283.35
2016,11,15,14,0,107.0,193.0,5.7,16.0,240.0,290.75,240.03
2016,11,15,14,15,80.0,175.0,5.65,15.5,209.0,244.54,202.03
2016,11,15,14,30,53.0,157.0,5.6,15.0,178.0,200.32,165.12
2016,11,15,14,45,50.0,142.5,5.6,15.0,160.5,181.47,149.52
2016,11,15,15,0,47.0,128.0,5.6,15.0,143.0,163.07,134.08
2016,11,15,15,15,42.0,111.0,5.5,15.0,123.0,140.48,114.82
2016,11,15,15,30,37.0,94.0,5.4,15.0,103.0,118.48,95.81
2016,11,15,15,45,28.0,76.0,5.3,15.0,82.0,93.31,73.8
2016,11,15,16,0,19.0,58.0,5.2,15.0,61.0,68.94,52.34
2016,11,15,16,15,9.5,40.5,4.95,14.5,42.0,40.65,27.66
2016,11,15,16,30,0.0,23.0,4.7,14.0,23.0,18.82,6.64
2016,11,15,16,45,0.0,11.5,4.5,14.0,11.5,9.05,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,215.5,15.5,5.0,12.0,38.0,123.42,26.74
2016,11,16,7,30,431.0,31.0,5.2,12.0,76.0,263.69,202.78
2016,11,16,7,45,517.5,38.0,5.45,12.5,118.5,341.33,278.78
2016,11,16,8,0,604.0,45.0,5.7,13.0,161.0,422.64,352.31
2016,11,16,8,15,657.0,50.0,5.85,13.0,204.5,494.15,416.23
2016,11,16,8,30,710.0,55.0,6.0,13.0,248.0,569.16,481.1
2016,11,16,8,45,742.0,59.0,6.2,13.5,288.5,631.03,531.4
2016,11,16,9,0,774.0,63.0,6.4,14.0,329.0,693.66,580.4
2016,11,16,9,15,797.5,65.5,6.45,14.0,365.5,748.02,622.47
2016,11,16,9,30,821.0,68.0,6.5,14.0,402.0,801.68,663.29
2016,11,16,9,45,836.5,70.0,6.55,14.0,433.0,846.68,696.86
2016,11,16,10,0,852.0,72.0,6.6,14.0,464.0,889.82,728.71
2016,11,16,10,15,863.0,73.5,6.6,14.0,488.5,925.98,754.79
2016,11,16,10,30,874.0,75.0,6.6,14.0,513.0,948.33,770.41
2016,11,16,10,45,877.5,77.0,6.65,14.0,529.5,971.94,787.34
2016,11,16,11,0,881.0,79.0,6.7,14.0,546.0,992.36,801.97
2016,11,16,11,15,884.5,80.0,6.75,14.0,556.0,1008.21,813.33
2016,11,16,11,30,888.0,81.0,6.8,14.0,566.0,1020.67,822.37
2016,11,16,11,45,883.5,82.5,6.85,14.0,567.5,1022.15,823.46
2016,11,16,12,0,879.0,84.0,6.9,14.0,569.0,1032.85,831.63
2016,11,16,12,15,877.0,84.0,6.9,14.0,563.5,1027.88,828.06
2016,11,16,12,30,875.0,84.0,6.9,14.0,558.0,1019.37,822.13
2016,11,16,12,45,867.5,84.0,6.9,14.0,545.0,1001.88,809.7
2016,11,16,13,0,860.0,84.0,6.9,14.0,532.0,981.11,794.99
2016,11,16,13,15,850.5,82.5,6.85,14.0,511.5,953.38,774.89
2016,11,16,13,30,841.0,81.0,6.8,14.0,491.0,922.79,752.68
2016,11,16,13,45,826.5,79.5,6.8,14.0,464.0,884.92,725.13
2016,11,16,14,0,812.0,78.0,6.8,14.0,437.0,844.84,695.71
2016,11,16,14,15,792.5,75.5,6.75,13.5,404.0,797.31,661.28
2016,11,16,14,30,773.0,73.0,6.7,13.0,371.0,748.44,625.24
2016,11,16,14,45,743.5,70.0,6.65,13.0,333.0,690.13,579.84
2016,11,16,15,0,714.0,67.0,6.6,13.0,295.0,631.86,533.58
2016,11,16,15,15,671.5,62.5,6.5,13.0,253.5,568.48,481.41
2016,11,16,15,30,629.0,58.0,6.4,13.0,212.0,502.44,424.37
2016,11,16,15,45,559.5,52.0,6.35,13.0,168.5,421.24,353.12
2016,11,16,16,0,490.0,46.0,6.3,13.0,125.0,345.81,284.89
2016,11,16,16,15,380.0,36.0,6.1,12.5,85.5,253.17,200.6
2016,11,16,16,30,270.0,26.0,5.9,12.0,46.0,167.53,98.39
2016,11,16,16,45,135.0,13.0,5.7,12.0,23.0,60.69,0.0
2016,11,16,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,7,15,211.5,14.5,2.0,10.0,36.0,119.77,8.09
2016,11,17,7,30,423.0,29.0,2.0,10.0,72.0,258.07,196.54
2016,11,17,7,45,510.5,36.0,2.05,10.5,113.5,330.21,268.3
2016,11,17,8,0,598.0,43.0,2.1,11.0,155.0,417.11,344.74
2016,11,17,8,15,651.0,48.0,2.1,11.0,198.0,488.11,406.31
2016,11,17,8,30,704.0,53.0,2.1,11.0,241.0,562.7,468.42
2016,11,17,8,45,740.5,56.0,2.1,11.5,282.0,626.22,517.37
2016,11,17,9,0,777.0,59.0,2.1,12.0,323.0,690.87,564.94
2016,11,17,9,15,801.0,61.5,2.05,12.0,360.0,745.6,604.29
2016,11,17,9,30,825.0,64.0,2.0,12.0,397.0,799.71,642.19
2016,11,17,9,45,844.0,65.5,1.95,12.5,428.5,847.17,673.15
2016,11,17,10,0,863.0,67.0,1.9,13.0,460.0,882.91,695.13
2016,11,17,10,15,874.5,68.0,1.85,13.0,484.5,918.59,718.1
2016,11,17,10,30,886.0,69.0,1.8,13.0,509.0,951.75,739.02
2016,11,17,10,45,894.5,69.5,1.75,13.5,527.5,978.56,754.04
2016,11,17,11,0,903.0,70.0,1.7,14.0,546.0,1002.32,766.92
2016,11,17,11,15,907.0,70.5,1.6,14.0,556.0,1018.32,775.23
2016,11,17,11,30,911.0,71.0,1.5,14.0,566.0,1030.89,781.32
2016,11,17,11,45,913.0,70.5,1.45,14.0,568.5,1036.56,783.81
2016,11,17,12,0,915.0,70.0,1.4,14.0,571.0,1038.63,784.17
2016,11,17,12,15,913.0,70.0,1.35,14.0,566.0,1033.68,780.12
2016,11,17,12,30,911.0,70.0,1.3,14.0,561.0,1025.16,773.99
2016,11,17,12,45,906.0,69.0,1.3,14.5,548.0,1008.77,762.39
2016,11,17,13,0,901.0,68.0,1.3,15.0,535.0,989.03,748.82
2016,11,17,13,15,892.5,67.0,1.35,15.0,515.0,962.66,733.16
2016,11,17,13,30,884.0,66.0,1.4,15.0,495.0,933.33,715.47
2016,11,17,13,45,871.0,65.0,1.45,15.0,468.0,897.09,692.88
2016,11,17,14,0,858.0,64.0,1.5,15.0,441.0,858.55,668.4
2016,11,17,14,15,839.5,62.0,1.5,15.0,407.5,811.9,637.18
2016,11,17,14,30,821.0,60.0,1.5,15.0,374.0,772.24,610.47
2016,11,17,14,45,795.5,57.0,1.55,15.0,336.0,715.54,571.15
2016,11,17,15,0,770.0,54.0,1.6,15.0,298.0,658.58,530.53
2016,11,17,15,15,730.5,50.5,1.5,14.5,256.5,591.36,480.56
2016,11,17,15,30,691.0,47.0,1.4,14.0,215.0,525.86,428.61
2016,11,17,15,45,630.5,42.0,1.35,14.0,171.5,448.24,364.07
2016,11,17,16,0,570.0,37.0,1.3,14.0,128.0,375.27,300.79
2016,11,17,16,15,466.0,29.5,1.3,14.0,87.5,283.85,219.52
2016,11,17,16,30,362.0,22.0,1.3,14.0,47.0,198.47,109.42
2016,11,17,16,45,181.0,11.0,1.3,14.0,23.5,76.61,0.0
2016,11,17,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,18,7,15,189.0,15.0,3.65,9.5,33.5,110.57,0.0
2016,11,18,7,30,378.0,30.0,3.7,10.0,67.0,238.13,179.89
2016,11,18,7,45,469.5,38.5,3.8,10.5,108.5,316.99,258.67
2016,11,18,8,0,561.0,47.0,3.9,11.0,150.0,405.34,337.46
2016,11,18,8,15,617.0,52.5,3.8,11.5,193.0,476.59,399.62
2016,11,18,8,30,673.0,58.0,3.7,12.0,236.0,552.0,462.69
2016,11,18,8,45,710.0,62.5,3.65,12.5,277.0,611.53,510.1
2016,11,18,9,0,747.0,67.0,3.6,13.0,318.0,677.26,559.72
2016,11,18,9,15,771.5,70.0,3.85,13.5,354.5,732.07,600.59
2016,11,18,9,30,796.0,73.0,4.1,14.0,391.0,786.32,640.23
2016,11,18,9,45,819.0,73.5,4.35,14.5,423.0,835.29,675.59
2016,11,18,10,0,842.0,74.0,4.6,15.0,455.0,882.85,709.77
2016,11,18,10,15,852.5,75.5,4.7,15.0,479.0,918.32,735.12
2016,11,18,10,30,863.0,77.0,4.8,15.0,503.0,951.19,758.59
2016,11,18,10,45,870.0,78.0,4.95,15.5,520.0,977.2,776.02
2016,11,18,11,0,877.0,79.0,5.1,16.0,537.0,988.09,782.62
2016,11,18,11,15,879.5,79.5,5.25,16.0,547.0,1002.29,793.36
2016,11,18,11,30,882.0,80.0,5.4,16.0,557.0,1013.12,801.82
2016,11,18,11,45,882.5,80.0,5.55,16.0,559.0,1017.84,806.06
