Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,0,883.0,80.0,5.7,16.0,561.0,1019.08,807.98
2016,11,18,12,15,880.5,80.0,5.85,16.0,555.5,1013.77,805.34
2016,11,18,12,30,878.0,80.0,6.0,16.0,550.0,1005.03,800.36
2016,11,18,12,45,876.0,78.0,6.15,16.0,538.0,990.81,791.49
2016,11,18,13,0,874.0,76.0,6.3,16.0,526.0,973.25,780.24
2016,11,18,13,15,866.0,75.0,6.35,16.0,506.5,947.95,762.73
2016,11,18,13,30,858.0,74.0,6.4,16.0,487.0,930.66,751.22
2016,11,18,13,45,847.0,72.0,6.5,16.0,461.0,895.14,726.25
2016,11,18,14,0,836.0,70.0,6.6,16.0,435.0,857.21,699.26
2016,11,18,14,15,817.5,68.0,6.55,16.0,402.0,810.64,664.74
2016,11,18,14,30,799.0,66.0,6.5,16.0,369.0,762.62,628.67
2016,11,18,14,45,772.5,63.0,6.5,16.0,331.5,705.94,585.38
2016,11,18,15,0,746.0,60.0,6.5,16.0,294.0,649.06,541.01
2016,11,18,15,15,706.0,56.0,6.35,15.5,252.5,581.77,487.72
2016,11,18,15,30,666.0,52.0,6.2,15.0,211.0,516.18,432.4
2016,11,18,15,45,601.0,46.0,6.05,15.0,168.0,435.71,362.1
2016,11,18,16,0,536.0,40.0,5.9,15.0,125.0,365.97,298.55
2016,11,18,16,15,426.0,31.5,5.7,14.5,85.0,272.63,213.27
2016,11,18,16,30,316.0,23.0,5.5,14.0,45.0,184.72,97.02
2016,11,18,16,45,158.0,11.5,5.3,14.0,22.5,68.64,0.0
2016,11,18,17,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,5.5,9.2,14.0,5.5,4.16,0.0
2016,11,19,7,30,0.0,11.0,9.1,14.0,11.0,8.34,0.75
2016,11,19,7,45,0.0,19.0,9.0,14.0,19.0,14.45,6.36
2016,11,19,8,0,0.0,27.0,8.9,14.0,27.0,20.57,11.77
2016,11,19,8,15,0.0,35.5,8.85,14.0,35.5,27.09,17.51
2016,11,19,8,30,0.0,44.0,8.8,14.0,44.0,33.63,23.21
2016,11,19,8,45,0.0,52.0,8.75,14.0,52.0,39.79,28.54
2016,11,19,9,0,0.0,60.0,8.7,14.0,60.0,45.97,33.82
2016,11,19,9,15,0.0,97.0,8.65,14.0,97.0,78.95,61.94
2016,11,19,9,30,0.0,134.0,8.6,14.0,134.0,115.17,92.54
2016,11,19,9,45,0.0,75.5,8.55,14.5,75.5,57.97,43.78
2016,11,19,10,0,0.0,17.0,8.5,15.0,17.0,12.96,5.39
2016,11,19,10,15,0.0,46.5,8.45,15.0,46.5,35.59,24.6
2016,11,19,10,30,0.0,76.0,8.4,15.0,76.0,58.38,43.83
2016,11,19,10,45,0.0,69.5,8.4,15.0,69.5,53.36,39.53
2016,11,19,11,0,0.0,63.0,8.4,15.0,63.0,48.34,35.26
2016,11,19,11,15,0.0,88.5,8.3,15.0,88.5,68.16,51.91
2016,11,19,11,30,0.0,114.0,8.2,15.0,114.0,90.51,70.62
2016,11,19,11,45,1.0,142.5,8.1,15.0,143.0,117.88,93.51
2016,11,19,12,0,2.0,171.0,8.0,15.0,172.0,146.8,117.6
2016,11,19,12,15,1.0,162.5,7.9,15.0,163.0,137.39,109.73
2016,11,19,12,30,0.0,154.0,7.8,15.0,154.0,128.22,102.1
2016,11,19,12,45,0.0,136.5,7.75,15.5,136.5,111.61,88.14
2016,11,19,13,0,0.0,119.0,7.7,16.0,119.0,95.49,74.62
2016,11,19,13,15,0.0,88.0,7.65,16.0,88.0,67.95,51.65
2016,11,19,13,30,0.0,57.0,7.6,16.0,57.0,43.68,31.3
2016,11,19,13,45,0.0,31.5,7.55,16.0,31.5,24.06,14.76
2016,11,19,14,0,0.0,6.0,7.5,16.0,6.0,4.57,0.0
2016,11,19,14,15,0.0,45.5,7.4,16.0,45.5,34.79,23.94
2016,11,19,14,30,0.0,85.0,7.3,16.0,85.0,67.05,51.35
2016,11,19,14,45,0.0,76.5,7.2,16.0,76.5,59.95,45.39
2016,11,19,15,0,0.0,68.0,7.1,16.0,68.0,52.92,39.46
2016,11,19,15,15,0.0,58.0,6.95,15.5,58.0,44.56,32.4
2016,11,19,15,30,0.0,48.0,6.8,15.0,48.0,36.73,25.7
2016,11,19,15,45,0.0,38.0,6.65,15.0,38.0,29.03,18.97
2016,11,19,16,0,0.0,28.0,6.5,15.0,28.0,21.35,12.22
2016,11,19,16,15,0.0,18.5,6.4,15.0,18.5,14.08,5.72
2016,11,19,16,30,0.0,9.0,6.3,15.0,9.0,6.83,0.0
2016,11,19,16,45,0.0,4.5,6.2,15.0,4.5,3.54,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,9.5,2.8,13.0,9.5,7.22,0.0
2016,11,20,7,30,0.0,19.0,2.8,13.0,19.0,14.48,5.35
2016,11,20,7,45,0.0,31.5,2.8,13.5,31.5,24.08,14.4
2016,11,20,8,0,0.0,44.0,2.8,14.0,44.0,34.75,23.8
2016,11,20,8,15,0.0,57.5,2.8,14.0,57.5,46.48,34.06
2016,11,20,8,30,0.0,71.0,2.8,14.0,71.0,58.21,44.25
2016,11,20,8,45,0.0,83.5,2.85,14.5,83.5,68.95,53.37
2016,11,20,9,0,0.0,96.0,2.9,15.0,96.0,79.79,62.43
2016,11,20,9,15,0.0,51.0,2.9,15.0,51.0,39.01,27.74
2016,11,20,9,30,0.0,6.0,2.9,15.0,6.0,4.56,0.0
2016,11,20,9,45,0.0,56.5,2.95,15.0,56.5,43.27,31.29
2016,11,20,10,0,0.0,107.0,3.0,15.0,107.0,85.92,67.21
2016,11,20,10,15,0.0,83.5,3.0,14.5,83.5,64.31,48.99
2016,11,20,10,30,0.0,60.0,3.0,14.0,60.0,46.0,33.55
2016,11,20,10,45,74.5,146.5,3.0,14.0,185.0,229.45,189.58
2016,11,20,11,0,149.0,233.0,3.0,14.0,310.0,410.66,336.32
2016,11,20,11,15,154.5,238.0,2.75,14.0,319.0,423.71,345.26
2016,11,20,11,30,160.0,243.0,2.5,14.0,328.0,436.53,354.7
2016,11,20,11,45,80.0,184.5,2.3,14.0,227.0,259.75,212.25
2016,11,20,12,0,0.0,126.0,2.1,14.0,126.0,101.46,79.63
2016,11,20,12,15,0.0,73.5,1.9,14.0,73.5,56.47,42.21
2016,11,20,12,30,0.0,21.0,1.7,14.0,21.0,16.04,8.03
2016,11,20,12,45,0.0,20.5,1.5,14.0,20.5,15.66,7.72
2016,11,20,13,0,0.0,20.0,1.3,14.0,20.0,15.27,7.41
2016,11,20,13,15,1.5,89.0,1.2,14.0,90.0,70.3,54.19
2016,11,20,13,30,3.0,158.0,1.1,14.0,160.0,137.87,110.59
2016,11,20,13,45,51.5,171.5,1.05,14.0,194.5,216.29,176.8
2016,11,20,14,0,100.0,185.0,1.0,14.0,229.0,277.76,227.78
2016,11,20,14,15,111.5,171.5,0.9,14.0,216.5,288.69,236.49
2016,11,20,14,30,123.0,158.0,0.8,14.0,204.0,279.48,229.46
2016,11,20,14,45,118.5,142.5,0.75,14.5,183.5,254.21,208.75
2016,11,20,15,0,114.0,127.0,0.7,15.0,163.0,229.28,188.13
2016,11,20,15,15,106.5,109.5,0.55,14.5,139.5,199.92,163.97
2016,11,20,15,30,99.0,92.0,0.4,14.0,116.0,171.2,139.81
2016,11,20,15,45,87.5,74.0,0.3,14.0,92.0,140.01,112.83
2016,11,20,16,0,76.0,56.0,0.2,14.0,68.0,109.75,86.16
2016,11,20,16,15,42.5,39.5,0.25,14.0,45.5,71.8,52.32
2016,11,20,16,30,9.0,23.0,0.3,14.0,23.0,26.85,7.66
2016,11,20,16,45,4.5,11.5,0.35,14.0,11.5,10.76,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,13.5,4.05,12.0,29.5,86.86,0.0
2016,11,21,7,30,374.0,27.0,4.2,12.0,59.0,233.31,165.74
2016,11,21,7,45,471.5,34.0,4.35,12.5,99.5,312.93,252.15
2016,11,21,8,0,569.0,41.0,4.5,13.0,140.0,397.45,328.64
2016,11,21,8,15,626.0,46.0,4.55,13.0,182.0,469.34,392.72
2016,11,21,8,30,683.0,51.0,4.6,13.0,224.0,545.22,457.97
2016,11,21,8,45,721.0,54.0,4.7,13.5,264.5,608.7,509.26
2016,11,21,9,0,759.0,57.0,4.8,14.0,305.0,673.5,559.45
2016,11,21,9,15,784.0,60.0,4.8,14.0,341.0,728.84,601.63
2016,11,21,9,30,809.0,63.0,4.8,14.0,377.0,783.73,642.58
2016,11,21,9,45,815.0,68.0,4.85,14.0,406.0,823.83,671.93
2016,11,21,10,0,821.0,73.0,4.9,14.0,435.0,861.58,699.26
2016,11,21,10,15,834.0,74.5,4.9,14.0,459.5,898.83,725.69
2016,11,21,10,30,847.0,76.0,4.9,14.0,484.0,933.71,750.17
2016,11,21,10,45,854.0,77.0,4.95,14.5,502.0,959.47,766.81
2016,11,21,11,0,861.0,78.0,5.0,15.0,520.0,982.22,781.31
2016,11,21,11,15,866.0,79.0,4.95,15.0,530.5,999.79,792.84
2016,11,21,11,30,871.0,80.0,4.9,15.0,541.0,1001.59,793.17
2016,11,21,11,45,873.0,80.0,4.9,15.0,544.0,1007.94,797.48
2016,11,21,12,0,875.0,80.0,4.9,15.0,547.0,1010.87,799.5
2016,11,21,12,15,873.5,79.5,4.9,15.0,542.5,1006.15,796.23
2016,11,21,12,30,872.0,79.0,4.9,15.0,538.0,998.02,790.75
2016,11,21,12,45,872.0,76.5,4.9,15.0,526.5,985.41,782.23
2016,11,21,13,0,872.0,74.0,4.9,15.0,515.0,969.44,771.44
2016,11,21,13,15,863.0,73.0,4.9,15.0,495.5,943.45,753.48
2016,11,21,13,30,854.0,72.0,4.9,15.0,476.0,925.49,741.48
2016,11,21,13,45,839.5,71.0,4.95,15.0,449.5,888.43,715.69
2016,11,21,14,0,825.0,70.0,5.0,15.0,423.0,849.14,688.08
2016,11,21,14,15,805.5,67.5,5.0,15.0,390.5,801.66,653.63
2016,11,21,14,30,786.0,65.0,5.0,15.0,358.0,752.84,617.64
2016,11,21,14,45,755.0,62.5,5.0,15.0,320.5,693.97,573.15
2016,11,21,15,0,724.0,60.0,5.0,15.0,283.0,635.24,527.74
2016,11,21,15,15,681.5,56.0,4.9,14.5,242.0,567.28,474.3
2016,11,21,15,30,639.0,52.0,4.8,14.0,201.0,501.23,419.0
2016,11,21,15,45,568.0,46.5,4.7,14.0,158.5,424.39,351.86
2016,11,21,16,0,497.0,41.0,4.6,14.0,116.0,348.57,283.78
2016,11,21,16,15,381.0,32.0,4.45,13.5,77.5,253.47,196.68
2016,11,21,16,30,265.0,23.0,4.3,13.0,39.0,162.27,67.5
2016,11,21,16,45,132.5,11.5,4.15,12.5,19.5,59.72,0.0
2016,11,21,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,7,15,153.0,14.0,1.15,11.0,27.0,73.34,0.0
2016,11,22,7,30,306.0,28.0,1.2,11.0,54.0,201.06,138.27
2016,11,22,7,45,404.0,37.5,1.25,11.5,93.0,281.54,224.64
2016,11,22,8,0,502.0,47.0,1.3,12.0,132.0,370.96,302.92
2016,11,22,8,15,563.0,53.0,1.4,12.0,173.5,442.92,365.24
2016,11,22,8,30,624.0,59.0,1.5,12.0,215.0,519.58,429.27
2016,11,22,8,45,661.5,63.5,1.6,12.5,254.5,581.81,478.79
2016,11,22,9,0,699.0,68.0,1.7,13.0,294.0,645.61,526.7
2016,11,22,9,15,645.5,83.5,1.75,13.0,310.5,651.44,530.41
2016,11,22,9,30,592.0,99.0,1.8,13.0,327.0,650.43,529.22
2016,11,22,9,45,556.5,116.5,1.9,13.5,344.5,660.83,535.92
2016,11,22,10,0,521.0,134.0,2.0,14.0,362.0,659.19,533.4
2016,11,22,10,15,481.5,152.0,2.05,14.0,372.0,659.12,532.34
2016,11,22,10,30,442.0,170.0,2.1,14.0,382.0,654.88,527.72
2016,11,22,10,45,450.0,175.5,2.15,14.0,398.5,679.0,545.53
2016,11,22,11,0,458.0,181.0,2.2,14.0,415.0,701.59,561.91
2016,11,22,11,15,445.5,188.5,2.2,14.0,419.5,704.15,562.81
2016,11,22,11,30,433.0,196.0,2.2,14.0,424.0,704.49,562.33
2016,11,22,11,45,418.0,200.5,2.25,14.0,421.5,696.75,556.37
2016,11,22,12,0,403.0,205.0,2.3,14.0,419.0,662.92,531.84
2016,11,22,12,15,465.0,187.5,2.3,14.0,432.5,728.98,582.12
2016,11,22,12,30,527.0,170.0,2.3,14.0,446.0,767.75,611.6
2016,11,22,12,45,578.0,150.0,2.3,14.0,446.0,788.64,626.83
2016,11,22,13,0,629.0,130.0,2.3,14.0,446.0,817.65,648.15
2016,11,22,13,15,591.0,135.0,2.35,14.0,423.0,773.54,616.94
2016,11,22,13,30,553.0,140.0,2.4,14.0,400.0,719.47,578.62
2016,11,22,13,45,513.5,139.5,2.45,14.0,370.5,667.65,541.4
2016,11,22,14,0,474.0,139.0,2.5,14.0,341.0,616.06,503.08
2016,11,22,14,15,484.5,125.0,2.55,14.0,318.0,592.08,486.25
2016,11,22,14,30,495.0,111.0,2.6,14.0,295.0,565.7,466.96
2016,11,22,14,45,465.0,105.0,2.65,14.0,263.5,515.13,427.34
2016,11,22,15,0,435.0,99.0,2.7,14.0,232.0,465.72,387.76
2016,11,22,15,15,404.5,88.0,2.7,13.5,198.0,411.47,343.81
2016,11,22,15,30,374.0,77.0,2.7,13.0,164.0,359.2,300.01
2016,11,22,15,45,335.5,63.5,2.7,13.0,129.0,301.38,249.66
2016,11,22,16,0,297.0,50.0,2.7,13.0,94.0,247.07,200.78
2016,11,22,16,15,219.0,36.5,2.75,13.0,62.5,177.32,136.27
2016,11,22,16,30,141.0,23.0,2.8,13.0,31.0,106.88,38.48
2016,11,22,16,45,70.5,11.5,2.9,13.0,15.5,36.13,0.0
2016,11,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,7,15,98.0,16.5,3.1,12.0,24.5,52.87,0.0
2016,11,23,7,30,196.0,33.0,3.1,12.0,49.0,155.12,102.21
2016,11,23,7,45,296.5,45.0,3.1,12.5,86.5,232.98,185.86
2016,11,23,8,0,397.0,57.0,3.1,13.0,124.0,319.33,262.54
2016,11,23,8,15,466.0,65.0,3.15,13.0,164.5,394.3,328.29
2016,11,23,8,30,535.0,73.0,3.2,13.0,205.0,474.65,396.65
2016,11,23,8,45,579.5,79.0,3.3,13.0,244.5,540.42,451.45
2016,11,23,9,0,624.0,85.0,3.4,13.0,284.0,608.35,506.01
2016,11,23,9,15,656.0,89.5,3.35,13.0,320.0,666.42,550.22
2016,11,23,9,30,688.0,94.0,3.3,13.0,356.0,724.85,593.64
2016,11,23,9,45,372.0,137.0,3.25,13.0,280.0,515.7,427.7
2016,11,23,10,0,56.0,180.0,3.2,13.0,204.0,233.18,191.93
2016,11,23,10,15,130.0,194.0,3.2,13.0,254.5,339.44,281.63
2016,11,23,10,30,204.0,208.0,3.2,13.0,305.0,429.67,355.46
2016,11,23,10,45,510.0,152.0,3.2,13.5,407.0,709.84,578.31
2016,11,23,11,0,816.0,96.0,3.2,14.0,509.0,959.46,757.08
2016,11,23,11,15,821.0,96.5,3.2,14.0,519.5,976.06,765.91
2016,11,23,11,30,826.0,97.0,3.2,14.0,530.0,989.45,774.76
2016,11,23,11,45,829.0,96.5,3.2,14.0,533.0,996.3,779.2
2016,11,23,12,0,832.0,96.0,3.2,14.0,536.0,999.77,781.51
2016,11,23,12,15,830.0,96.0,3.25,14.0,531.5,995.35,778.92
2016,11,23,12,30,828.0,96.0,3.3,14.0,527.0,987.55,774.2
2016,11,23,12,45,820.0,95.5,3.4,14.0,514.0,969.82,763.02
2016,11,23,13,0,812.0,95.0,3.5,14.0,501.0,949.0,749.74
2016,11,23,13,15,802.0,93.5,3.65,13.5,481.5,922.09,733.77
2016,11,23,13,30,792.0,92.0,3.8,13.0,462.0,892.47,715.63
2016,11,23,13,45,780.5,89.0,4.0,13.0,436.5,857.2,692.0
2016,11,23,14,0,769.0,86.0,4.2,13.0,411.0,819.69,666.32
2016,11,23,14,15,747.5,83.0,4.25,13.0,379.0,777.72,636.32
2016,11,23,14,30,726.0,80.0,4.3,13.0,347.0,728.59,600.29
2016,11,23,14,45,696.0,76.0,4.4,13.0,310.0,670.83,556.98
2016,11,23,15,0,666.0,72.0,4.5,13.0,273.0,613.37,512.71
2016,11,23,15,15,620.0,66.5,4.35,13.0,233.0,543.63,455.71
2016,11,23,15,30,574.0,61.0,4.2,13.0,193.0,476.41,398.37
2016,11,23,15,45,502.0,53.5,4.05,13.0,151.5,394.35,327.21
2016,11,23,16,0,430.0,46.0,3.9,13.0,110.0,318.3,259.26
2016,11,23,16,15,311.5,35.0,3.75,12.5,72.5,222.98,172.12
2016,11,23,16,30,193.0,24.0,3.6,12.0,35.0,131.42,43.24
2016,11,23,16,45,96.5,12.0,3.5,12.0,17.5,46.69,0.0
2016,11,23,17,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,7,15,116.5,15.0,2.05,9.0,24.0,59.17,0.0
2016,11,24,7,30,233.0,30.0,2.1,9.0,48.0,167.14,106.63
2016,11,24,7,45,347.5,40.5,2.15,9.5,87.5,254.12,203.91
2016,11,24,8,0,462.0,51.0,2.2,10.0,127.0,351.19,290.27
2016,11,24,8,15,529.0,58.5,2.25,10.0,169.0,427.01,357.0
2016,11,24,8,30,596.0,66.0,2.3,10.0,211.0,508.04,425.88
2016,11,24,8,45,644.0,70.5,2.4,10.0,252.0,576.95,483.13
2016,11,24,9,0,692.0,75.0,2.5,10.0,293.0,648.22,539.17
2016,11,24,9,15,722.0,79.0,2.45,10.0,330.0,706.46,582.76
2016,11,24,9,30,752.0,83.0,2.4,10.0,367.0,764.81,625.3
2016,11,24,9,45,775.0,85.0,2.35,10.5,399.0,814.25,659.0
2016,11,24,10,0,798.0,87.0,2.3,11.0,431.0,856.32,686.56
2016,11,24,10,15,812.0,89.0,2.05,11.0,456.0,894.84,710.34
2016,11,24,10,30,826.0,91.0,1.8,11.0,481.0,931.05,731.57
2016,11,24,10,45,836.5,92.0,1.6,11.5,499.5,960.13,746.34
2016,11,24,11,0,847.0,93.0,1.4,12.0,518.0,986.33,758.56
2016,11,24,11,15,851.5,93.5,1.1,12.0,529.0,1002.85,763.2
2016,11,24,11,30,856.0,94.0,0.8,12.0,540.0,1016.05,764.78
2016,11,24,11,45,858.5,94.0,0.55,12.5,543.0,1023.2,761.53
2016,11,24,12,0,861.0,94.0,0.3,13.0,546.0,1026.86,756.08
2016,11,24,12,15,859.0,93.5,0.4,13.0,541.5,1021.83,755.37
2016,11,24,12,30,857.0,93.0,0.5,13.0,537.0,1013.33,752.81
2016,11,24,12,45,851.0,92.0,0.65,13.0,524.5,996.79,746.38
2016,11,24,13,0,845.0,91.0,0.8,13.0,512.0,977.01,737.76
2016,11,24,13,15,835.5,90.0,0.85,13.0,492.0,950.7,722.48
2016,11,24,13,30,826.0,89.0,0.9,13.0,472.0,921.54,705.23
2016,11,24,13,45,810.5,87.0,0.95,13.0,445.5,882.99,681.39
2016,11,24,14,0,795.0,85.0,1.0,13.0,419.0,842.28,655.73
2016,11,24,14,15,773.5,82.0,0.95,13.0,386.5,793.38,622.27
2016,11,24,14,30,752.0,79.0,0.9,13.0,354.0,749.5,591.93
2016,11,24,14,45,722.0,75.0,0.9,13.0,316.5,690.81,550.79
2016,11,24,15,0,692.0,71.0,0.9,13.0,279.0,632.34,508.73
2016,11,24,15,15,645.5,65.5,0.95,13.0,237.5,561.16,455.54
2016,11,24,15,30,599.0,60.0,1.0,13.0,196.0,492.48,400.97
2016,11,24,15,45,530.5,52.5,1.05,13.0,154.0,411.31,334.12
2016,11,24,16,0,462.0,45.0,1.1,13.0,112.0,335.78,269.06
2016,11,24,16,15,342.5,34.0,1.2,12.5,74.0,238.24,181.67
2016,11,24,16,30,223.0,23.0,1.3,12.0,36.0,143.58,41.37
2016,11,24,16,45,111.5,11.5,1.45,12.0,18.0,52.29,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,8.0,3.35,10.5,8.0,6.29,0.0
2016,11,25,7,30,0.0,16.0,3.4,11.0,16.0,12.19,2.12
2016,11,25,7,45,0.0,30.0,3.45,11.5,30.0,23.46,13.72
2016,11,25,8,0,0.0,44.0,3.5,12.0,44.0,36.01,24.89
2016,11,25,8,15,0.0,59.0,3.6,12.0,59.0,49.48,36.78
2016,11,25,8,30,0.0,74.0,3.7,12.0,74.0,62.88,48.53
2016,11,25,8,45,0.0,88.5,3.8,12.0,88.5,75.75,59.7
2016,11,25,9,0,0.0,103.0,3.9,12.0,103.0,88.73,70.83
2016,11,25,9,15,0.5,116.0,3.9,12.0,116.5,100.59,80.91
2016,11,25,9,30,1.0,129.0,3.9,12.0,130.0,112.67,91.08
2016,11,25,9,45,46.0,156.0,3.9,12.5,176.0,196.16,162.75
2016,11,25,10,0,91.0,183.0,3.9,13.0,222.0,269.91,224.68
2016,11,25,10,15,73.5,190.0,3.9,13.0,222.5,262.24,217.24
2016,11,25,10,30,56.0,197.0,3.9,13.0,223.0,253.88,209.41
2016,11,25,10,45,108.5,210.5,3.95,13.5,264.0,321.53,265.97
2016,11,25,11,0,161.0,224.0,4.0,14.0,305.0,413.8,340.58
2016,11,25,11,15,153.0,229.0,4.05,14.0,307.0,413.46,339.47
2016,11,25,11,30,145.0,234.0,4.1,14.0,309.0,412.63,338.37
2016,11,25,11,45,131.5,235.0,4.15,14.0,303.5,400.58,328.3
2016,11,25,12,0,118.0,236.0,4.2,14.0,298.0,388.2,318.02
2016,11,25,12,15,186.5,230.5,4.2,14.0,327.0,450.64,370.24
2016,11,25,12,30,255.0,225.0,4.2,14.0,356.0,536.0,438.95
2016,11,25,12,45,325.0,207.0,4.2,14.0,370.0,580.82,475.96
2016,11,25,13,0,395.0,189.0,4.2,14.0,384.0,622.77,510.62
2016,11,25,13,15,345.0,189.5,4.2,14.0,355.5,568.21,467.31
2016,11,25,13,30,295.0,190.0,4.2,14.0,327.0,514.54,424.65
2016,11,25,13,45,383.5,163.5,4.2,14.0,330.5,577.54,476.98
2016,11,25,14,0,472.0,137.0,4.2,14.0,334.0,613.54,507.61
2016,11,25,14,15,587.5,108.5,4.2,14.0,335.0,671.34,553.74
2016,11,25,14,30,703.0,80.0,4.2,14.0,336.0,711.16,584.88
2016,11,25,14,45,678.5,74.5,4.25,14.0,300.5,656.86,543.48
2016,11,25,15,0,654.0,69.0,4.3,14.0,265.0,602.54,501.54
2016,11,25,15,15,608.0,64.0,4.2,13.5,225.0,534.08,446.82
2016,11,25,15,30,562.0,59.0,4.1,13.0,185.0,468.13,391.41
2016,11,25,15,45,502.0,50.5,4.0,13.0,145.5,392.88,325.93
2016,11,25,16,0,442.0,42.0,3.9,13.0,106.0,322.74,262.68
2016,11,25,16,15,326.5,31.5,3.85,13.0,69.5,228.83,175.37
2016,11,25,16,30,211.0,21.0,3.8,13.0,33.0,136.91,33.36
2016,11,25,16,45,105.5,10.5,3.8,13.0,16.5,49.37,0.0
2016,11,25,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,5.8,11.0,4.0,3.15,0.0
2016,11,26,7,30,0.0,8.0,5.6,11.0,8.0,6.06,0.0
2016,11,26,7,45,0.0,15.0,5.45,11.0,15.0,11.39,3.72
2016,11,26,8,0,0.0,22.0,5.3,11.0,22.0,16.74,8.58
2016,11,26,8,15,0.0,30.5,5.05,11.0,30.5,23.25,14.38
2016,11,26,8,30,0.0,39.0,4.8,11.0,39.0,29.78,20.16
2016,11,26,8,45,0.0,47.0,4.6,11.0,47.0,35.94,25.57
2016,11,26,9,0,0.0,55.0,4.4,11.0,55.0,42.11,30.94
2016,11,26,9,15,0.0,62.0,4.5,11.0,62.0,47.51,35.6
2016,11,26,9,30,0.0,69.0,4.6,11.0,69.0,52.93,40.23
2016,11,26,9,45,2.0,108.0,4.75,11.0,109.0,90.29,72.33
2016,11,26,10,0,4.0,147.0,4.9,11.0,149.0,130.99,106.92
2016,11,26,10,15,52.0,175.5,5.15,11.0,200.5,224.2,187.31
2016,11,26,10,30,100.0,204.0,5.4,11.0,252.0,305.51,256.45
2016,11,26,10,45,138.0,213.0,5.7,11.5,281.0,376.07,314.94
2016,11,26,11,0,176.0,222.0,6.0,12.0,310.0,426.56,356.6
2016,11,26,11,15,88.0,186.0,6.15,12.0,230.0,271.4,226.6
2016,11,26,11,30,0.0,150.0,6.3,12.0,150.0,125.33,100.82
2016,11,26,11,45,50.5,191.5,6.45,12.0,218.0,240.2,199.37
2016,11,26,12,0,101.0,233.0,6.6,12.0,286.0,343.92,286.74
2016,11,26,12,15,50.5,121.5,6.6,12.0,148.0,161.15,133.52
2016,11,26,12,30,0.0,10.0,6.6,12.0,10.0,7.63,0.88
2016,11,26,12,45,0.0,31.0,6.6,12.0,31.0,23.7,14.68
2016,11,26,13,0,0.0,52.0,6.6,12.0,52.0,39.84,28.52
2016,11,26,13,15,126.0,123.5,6.5,12.0,181.5,253.39,214.69
2016,11,26,13,30,252.0,195.0,6.4,12.0,311.0,480.74,404.64
2016,11,26,13,45,126.0,105.0,6.3,12.5,163.0,226.88,191.95
2016,11,26,14,0,0.0,15.0,6.2,13.0,15.0,11.42,4.16
2016,11,26,14,15,114.5,80.5,6.15,13.0,122.0,197.74,167.5
2016,11,26,14,30,229.0,146.0,6.1,13.0,229.0,372.78,315.83
2016,11,26,14,45,199.5,136.0,6.1,13.0,202.5,312.86,265.22
2016,11,26,15,0,170.0,126.0,6.1,13.0,176.0,273.47,231.33
2016,11,26,15,15,152.0,109.0,6.25,12.5,149.0,234.91,198.42
2016,11,26,15,30,134.0,92.0,6.4,12.0,122.0,197.89,166.11
2016,11,26,15,45,103.0,74.0,6.55,12.0,94.0,153.13,126.17
2016,11,26,16,0,72.0,56.0,6.7,12.0,66.0,111.24,88.46
2016,11,26,16,15,36.0,37.5,6.75,12.0,42.5,59.67,42.17
2016,11,26,16,30,0.0,19.0,6.8,12.0,19.0,15.57,0.0
2016,11,26,16,45,0.0,9.5,6.9,12.0,9.5,7.47,0.0
2016,11,26,17,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,77.5,14.5,6.4,11.0,19.5,42.79,0.0
2016,11,27,7,30,155.0,29.0,6.4,11.0,39.0,127.07,62.37
2016,11,27,7,45,289.5,39.0,6.45,11.5,77.0,222.32,175.93
2016,11,27,8,0,424.0,49.0,6.5,12.0,115.0,326.4,270.45
2016,11,27,8,15,495.0,56.5,6.55,12.0,155.5,402.62,339.56
2016,11,27,8,30,566.0,64.0,6.6,12.0,196.0,484.49,411.76
2016,11,27,8,45,621.5,67.0,6.7,12.5,237.0,555.5,472.54
2016,11,27,9,0,677.0,70.0,6.8,13.0,278.0,629.42,532.5
2016,11,27,9,15,537.0,99.0,6.7,13.0,276.0,579.61,491.42
2016,11,27,9,30,397.0,128.0,6.6,13.0,274.0,511.96,433.61
2016,11,27,9,45,526.5,112.0,6.5,13.0,323.5,619.32,522.35
2016,11,27,10,0,656.0,96.0,6.4,13.0,373.0,744.72,620.77
2016,11,27,10,15,669.5,99.0,6.25,13.0,396.0,780.25,646.61
2016,11,27,10,30,683.0,102.0,6.1,13.0,419.0,814.02,671.13
2016,11,27,10,45,764.0,92.5,5.95,13.0,460.0,888.89,726.67
2016,11,27,11,0,845.0,83.0,5.8,13.0,501.0,970.93,786.21
2016,11,27,11,15,849.5,84.0,5.65,13.0,511.5,988.15,796.88
2016,11,27,11,30,854.0,85.0,5.5,13.0,522.0,1002.11,805.53
2016,11,27,11,45,856.0,85.0,5.4,13.5,525.0,1008.9,807.86
2016,11,27,12,0,858.0,85.0,5.3,14.0,528.0,1012.27,807.87
2016,11,27,12,15,855.5,84.5,5.2,14.0,523.5,1006.96,803.32
2016,11,27,12,30,853.0,84.0,5.1,14.0,519.0,998.25,796.53
2016,11,27,12,45,707.0,115.0,5.0,14.0,470.0,888.96,716.17
2016,11,27,13,0,561.0,146.0,4.9,14.0,421.0,759.82,619.77
2016,11,27,13,15,492.0,155.5,4.7,14.0,390.0,693.95,569.48
2016,11,27,13,30,423.0,165.0,4.5,14.0,359.0,628.32,517.17
2016,11,27,13,45,521.0,134.0,4.35,14.0,359.5,670.41,552.09
2016,11,27,14,0,619.0,103.0,4.2,14.0,360.0,715.25,586.45
2016,11,27,14,15,532.5,109.5,4.1,13.5,318.0,626.13,518.72
2016,11,27,14,30,446.0,116.0,4.0,13.0,276.0,534.69,447.25
2016,11,27,14,45,411.0,110.0,3.95,13.0,245.5,482.18,404.97
2016,11,27,15,0,376.0,104.0,3.9,13.0,215.0,431.35,362.95
2016,11,27,15,15,347.0,91.5,3.75,13.0,182.5,379.1,318.94
2016,11,27,15,30,318.0,79.0,3.6,13.0,150.0,328.78,275.45
2016,11,27,15,45,274.5,65.0,3.45,13.0,117.0,270.14,223.89
2016,11,27,16,0,231.0,51.0,3.3,13.0,84.0,215.65,174.7
2016,11,27,16,15,156.5,36.0,3.2,12.5,55.0,148.96,112.4
2016,11,27,16,30,82.0,21.0,3.1,12.0,26.0,69.9,8.62
2016,11,27,16,45,41.0,10.5,3.05,12.0,13.0,24.39,0.0
2016,11,27,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,53.0,13.5,7.25,12.0,17.0,32.05,0.0
2016,11,28,7,30,106.0,27.0,7.5,12.0,34.0,92.88,37.75
2016,11,28,7,45,199.0,41.5,7.75,12.0,67.0,179.63,140.32
2016,11,28,8,0,292.0,56.0,8.0,12.0,100.0,258.93,214.01
2016,11,28,8,15,351.5,67.5,8.05,12.0,137.0,323.59,273.18
2016,11,28,8,30,411.0,79.0,8.1,12.0,174.0,393.89,336.03
2016,11,28,8,45,454.0,87.5,8.15,12.0,210.5,453.74,388.83
2016,11,28,9,0,497.0,96.0,8.2,12.0,247.0,516.5,442.88
2016,11,28,9,15,556.0,92.0,8.15,12.0,280.0,587.07,502.1
2016,11,28,9,30,615.0,88.0,8.1,12.0,313.0,654.69,556.81
2016,11,28,9,45,561.0,109.0,8.1,12.5,327.5,654.47,554.67
2016,11,28,10,0,507.0,130.0,8.1,13.0,342.0,640.84,541.77
2016,11,28,10,15,522.0,136.0,8.0,13.0,365.5,676.85,569.95
2016,11,28,10,30,537.0,142.0,7.9,13.0,389.0,711.8,596.9
2016,11,28,10,45,625.0,134.0,7.8,13.0,432.5,809.46,673.15
2016,11,28,11,0,713.0,126.0,7.7,13.0,476.0,899.58,741.92
2016,11,28,11,15,719.5,127.0,7.55,13.0,487.0,917.5,754.2
2016,11,28,11,30,726.0,128.0,7.4,13.0,498.0,932.56,764.62
2016,11,28,11,45,728.0,128.5,7.3,13.5,501.5,939.5,767.72
2016,11,28,12,0,730.0,129.0,7.2,14.0,505.0,943.39,768.66
2016,11,28,12,15,727.5,128.5,7.05,14.0,500.5,938.44,764.33
2016,11,28,12,30,725.0,128.0,6.9,14.0,496.0,930.44,757.88
2016,11,28,12,45,721.0,114.5,6.75,14.0,473.5,902.55,736.54
2016,11,28,13,0,717.0,101.0,6.6,14.0,451.0,871.03,712.6
2016,11,28,13,15,687.0,115.5,6.5,14.0,440.5,846.47,694.25
2016,11,28,13,30,657.0,130.0,6.4,14.0,430.0,818.03,672.92
2016,11,28,13,45,643.0,125.0,6.3,14.0,405.0,781.47,645.29
2016,11,28,14,0,629.0,120.0,6.2,14.0,380.0,743.15,616.16
