Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,15,602.0,115.5,6.1,14.0,348.5,692.58,577.13
2016,11,28,14,30,575.0,111.0,6.0,14.0,317.0,641.5,537.23
2016,11,28,14,45,549.5,102.5,5.9,14.0,283.0,587.75,494.4
2016,11,28,15,0,524.0,94.0,5.8,14.0,249.0,530.45,447.34
2016,11,28,15,15,470.5,86.5,5.55,13.5,210.0,460.51,388.83
2016,11,28,15,30,417.0,79.0,5.3,13.0,171.0,394.45,332.06
2016,11,28,15,45,359.5,66.5,5.05,13.0,133.5,324.33,270.09
2016,11,28,16,0,302.0,54.0,4.8,13.0,96.0,259.71,211.42
2016,11,28,16,15,192.5,39.0,4.65,12.5,62.5,171.99,130.27
2016,11,28,16,30,83.0,24.0,4.5,12.0,29.0,75.83,6.83
2016,11,28,16,45,41.5,12.0,4.4,12.0,14.5,25.84,0.0
2016,11,28,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,29,7,15,189.5,10.0,4.7,10.0,21.5,84.36,0.0
2016,11,29,7,30,379.0,20.0,4.7,10.0,43.0,212.55,76.13
2016,11,29,7,45,486.0,27.0,4.7,10.5,82.5,305.15,239.43
2016,11,29,8,0,593.0,34.0,4.7,11.0,122.0,400.32,330.1
2016,11,29,8,15,653.5,38.5,4.7,11.0,164.0,474.15,397.66
2016,11,29,8,30,714.0,43.0,4.7,11.0,206.0,552.36,466.29
2016,11,29,8,45,751.5,46.0,4.75,11.5,246.0,616.3,518.75
2016,11,29,9,0,789.0,49.0,4.8,12.0,286.0,681.59,570.04
2016,11,29,9,15,814.0,51.5,4.6,12.0,322.0,729.22,605.92
2016,11,29,9,30,839.0,54.0,4.4,12.0,358.0,783.73,645.93
2016,11,29,9,45,855.5,56.0,4.25,12.0,389.0,829.45,678.38
2016,11,29,10,0,872.0,58.0,4.1,12.0,420.0,873.54,709.1
2016,11,29,10,15,883.5,59.0,3.9,12.0,445.0,909.68,733.34
2016,11,29,10,30,895.0,60.0,3.7,12.0,470.0,943.36,755.39
2016,11,29,10,45,901.0,61.5,3.55,12.5,488.0,969.72,770.76
2016,11,29,11,0,907.0,63.0,3.4,13.0,506.0,993.0,783.78
2016,11,29,11,15,911.0,63.5,3.3,13.0,516.5,1009.68,793.91
2016,11,29,11,30,915.0,64.0,3.2,13.0,527.0,1022.98,801.79
2016,11,29,11,45,914.0,65.0,3.1,13.0,530.0,1028.42,804.3
2016,11,29,12,0,913.0,66.0,3.0,13.0,533.0,1030.32,804.55
2016,11,29,12,15,911.0,66.0,3.0,13.0,529.0,1026.28,801.83
2016,11,29,12,30,909.0,66.0,3.0,13.0,525.0,1018.74,796.9
2016,11,29,12,45,895.0,68.5,3.05,13.5,512.0,999.14,782.74
2016,11,29,13,0,881.0,71.0,3.1,14.0,499.0,976.45,766.61
2016,11,29,13,15,872.5,70.0,3.15,14.0,480.0,951.49,750.36
2016,11,29,13,30,864.0,69.0,3.2,14.0,461.0,923.67,732.02
2016,11,29,13,45,850.5,67.5,3.25,14.0,435.5,898.2,715.28
2016,11,29,14,0,837.0,66.0,3.3,14.0,410.0,859.58,688.77
2016,11,29,14,15,817.5,64.0,3.3,14.0,378.5,813.06,655.85
2016,11,29,14,30,798.0,62.0,3.3,14.0,347.0,765.12,621.32
2016,11,29,14,45,770.5,59.0,3.3,14.0,310.0,708.49,579.43
2016,11,29,15,0,743.0,56.0,3.3,14.0,273.0,651.68,536.33
2016,11,29,15,15,700.5,52.0,3.15,13.5,233.0,583.28,483.2
2016,11,29,15,30,658.0,48.0,3.0,13.0,193.0,516.73,428.68
2016,11,29,15,45,589.5,42.5,2.9,13.0,151.0,434.96,358.41
2016,11,29,16,0,521.0,37.0,2.8,13.0,109.0,364.81,294.87
2016,11,29,16,15,401.0,28.0,2.7,12.5,71.5,265.8,201.45
2016,11,29,16,30,281.0,19.0,2.6,12.0,34.0,167.45,15.54
2016,11,29,16,45,140.5,9.5,2.55,12.0,17.0,63.26,0.0
2016,11,29,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,4.0,1.8,11.0,4.0,3.15,0.0
2016,11,30,7,30,0.0,8.0,1.7,11.0,8.0,6.07,0.0
2016,11,30,7,45,0.0,17.0,1.6,11.0,17.0,12.93,4.76
2016,11,30,8,0,0.0,26.0,1.5,11.0,26.0,19.82,11.15
2016,11,30,8,15,0.0,36.5,1.6,11.0,36.5,27.88,18.33
2016,11,30,8,30,0.0,47.0,1.7,11.0,47.0,35.97,25.5
2016,11,30,8,45,0.0,57.0,1.85,11.5,57.0,44.06,32.55
2016,11,30,9,0,0.0,67.0,2.0,12.0,67.0,52.51,39.8
2016,11,30,9,15,0.0,76.5,2.15,12.0,76.5,60.54,46.69
2016,11,30,9,30,0.0,86.0,2.3,12.0,86.0,68.66,53.59
2016,11,30,9,45,20.5,126.0,2.45,12.0,134.5,125.63,102.8
2016,11,30,10,0,41.0,166.0,2.6,12.0,183.0,205.35,170.06
2016,11,30,10,15,23.0,161.5,2.75,12.0,171.5,163.87,134.47
2016,11,30,10,30,5.0,157.0,2.9,12.0,160.0,140.82,114.3
2016,11,30,10,45,30.0,180.5,3.05,12.0,195.5,209.3,172.35
2016,11,30,11,0,55.0,204.0,3.2,12.0,231.0,262.84,217.12
2016,11,30,11,15,27.5,168.5,3.4,12.0,182.0,191.0,156.72
2016,11,30,11,30,0.0,133.0,3.6,12.0,133.0,109.2,87.18
2016,11,30,11,45,0.0,120.0,3.85,12.0,120.0,96.7,76.73
2016,11,30,12,0,0.0,107.0,4.1,12.0,107.0,84.7,66.6
2016,11,30,12,15,5.5,143.0,4.35,12.0,146.0,124.4,100.39
2016,11,30,12,30,11.0,179.0,4.6,12.0,185.0,167.16,136.48
2016,11,30,12,45,40.5,193.5,4.9,12.0,213.5,234.55,193.97
2016,11,30,13,0,70.0,208.0,5.2,12.0,242.0,282.94,235.31
2016,11,30,13,15,38.0,183.0,5.2,12.0,201.0,220.31,182.29
2016,11,30,13,30,6.0,158.0,5.2,12.0,160.0,142.97,116.39
2016,11,30,13,45,319.0,128.0,5.25,12.0,258.5,478.04,404.84
2016,11,30,14,0,632.0,98.0,5.3,12.0,357.0,722.66,602.89
2016,11,30,14,15,639.0,88.0,5.2,12.0,332.5,695.35,580.7
2016,11,30,14,30,646.0,78.0,5.1,12.0,308.0,665.31,557.45
2016,11,30,14,45,659.5,72.5,5.05,12.0,285.5,643.51,540.56
2016,11,30,15,0,673.0,67.0,5.0,12.0,263.0,618.72,520.71
2016,11,30,15,15,626.0,62.0,4.85,12.0,223.5,548.87,463.26
2016,11,30,15,30,579.0,57.0,4.7,12.0,184.0,481.56,405.12
2016,11,30,15,45,501.5,50.0,4.6,12.0,143.0,396.36,330.63
2016,11,30,16,0,424.0,43.0,4.5,12.0,102.0,317.61,259.54
2016,11,30,16,15,301.0,32.5,4.4,11.5,66.5,220.06,167.53
2016,11,30,16,30,178.0,22.0,4.3,11.0,31.0,123.59,6.16
2016,11,30,16,45,89.0,11.0,4.2,11.0,15.5,44.16,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,1,7,15,152.0,10.0,3.95,9.5,18.5,68.98,0.0
2016,12,1,7,30,304.0,20.0,3.9,10.0,37.0,180.7,23.83
2016,12,1,7,45,425.0,28.0,3.9,10.5,75.0,273.28,210.49
2016,12,1,8,0,546.0,36.0,3.9,11.0,113.0,374.2,306.87
2016,12,1,8,15,612.0,41.5,4.15,11.0,155.0,450.54,376.6
2016,12,1,8,30,678.0,47.0,4.4,11.0,197.0,531.75,448.17
2016,12,1,8,45,722.5,50.0,4.7,11.5,238.0,599.34,504.92
2016,12,1,9,0,767.0,53.0,5.0,12.0,279.0,668.81,560.77
2016,12,1,9,15,794.5,56.0,5.05,12.0,315.5,726.33,605.9
2016,12,1,9,30,822.0,59.0,5.1,12.0,352.0,783.64,649.89
2016,12,1,9,45,836.0,62.0,5.15,12.0,383.0,828.71,683.66
2016,12,1,10,0,850.0,65.0,5.2,12.0,414.0,871.96,715.64
2016,12,1,10,15,863.5,66.5,5.2,12.0,439.5,900.32,735.77
2016,12,1,10,30,877.0,68.0,5.2,12.0,465.0,936.17,761.46
2016,12,1,10,45,885.0,69.5,5.25,12.5,484.0,964.18,780.02
2016,12,1,11,0,893.0,71.0,5.3,13.0,503.0,989.24,796.4
2016,12,1,11,15,898.0,71.5,5.3,13.0,514.0,1006.87,808.52
2016,12,1,11,30,903.0,72.0,5.3,13.0,525.0,1021.2,818.4
2016,12,1,11,45,904.5,72.5,5.3,13.5,528.5,1028.59,821.83
2016,12,1,12,0,906.0,73.0,5.3,14.0,532.0,1032.49,822.94
2016,12,1,12,15,904.0,72.5,5.2,14.0,528.0,1027.98,818.92
2016,12,1,12,30,902.0,72.0,5.1,14.0,524.0,1019.99,812.63
2016,12,1,12,45,897.0,71.5,5.05,14.0,512.5,1005.57,802.29
2016,12,1,13,0,892.0,71.0,5.0,14.0,501.0,987.87,789.76
2016,12,1,13,15,882.5,70.0,4.95,14.0,481.5,961.95,771.36
2016,12,1,13,30,873.0,69.0,4.9,14.0,462.0,933.17,750.94
2016,12,1,13,45,856.0,68.0,4.85,14.0,435.5,905.1,731.03
2016,12,1,14,0,839.0,67.0,4.8,14.0,409.0,864.02,701.32
2016,12,1,14,15,818.5,65.0,4.75,14.0,377.0,816.72,666.67
2016,12,1,14,30,798.0,63.0,4.7,14.0,345.0,768.05,630.48
2016,12,1,14,45,767.5,60.0,4.7,14.0,308.0,709.13,585.92
2016,12,1,15,0,737.0,57.0,4.7,14.0,271.0,650.26,540.3
2016,12,1,15,15,693.0,53.0,4.55,13.5,230.5,581.06,485.52
2016,12,1,15,30,649.0,49.0,4.4,13.0,190.0,513.79,429.52
2016,12,1,15,45,580.5,43.0,4.25,13.0,148.5,431.81,358.02
2016,12,1,16,0,512.0,37.0,4.1,13.0,107.0,361.72,293.71
2016,12,1,16,15,390.0,28.0,4.15,12.5,70.0,261.91,198.5
2016,12,1,16,30,268.0,19.0,4.2,12.0,33.0,162.33,4.99
2016,12,1,16,45,134.0,9.5,4.3,12.0,16.5,61.18,0.0
2016,12,1,17,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,9.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,165.5,9.0,5.6,9.0,18.0,73.49,0.0
2016,12,2,7,30,331.0,18.0,5.6,9.0,36.0,185.36,0.0
2016,12,2,7,45,444.5,26.0,5.7,9.5,74.0,281.31,216.2
2016,12,2,8,0,558.0,34.0,5.8,10.0,112.0,378.52,312.99
2016,12,2,8,15,623.5,39.5,5.95,10.0,153.5,454.8,384.09
2016,12,2,8,30,689.0,45.0,6.1,10.0,195.0,536.03,456.91
2016,12,2,8,45,729.5,48.5,6.25,10.5,235.5,601.72,512.74
2016,12,2,9,0,770.0,52.0,6.4,11.0,276.0,669.03,567.41
2016,12,2,9,15,797.0,54.5,6.45,11.0,312.5,725.6,612.79
2016,12,2,9,30,824.0,57.0,6.5,11.0,349.0,781.9,656.98
2016,12,2,9,45,839.5,60.0,6.55,11.5,380.0,828.34,691.35
2016,12,2,10,0,855.0,63.0,6.6,12.0,411.0,863.3,716.25
2016,12,2,10,15,868.0,64.5,6.5,12.0,436.5,901.14,743.78
2016,12,2,10,30,881.0,66.0,6.4,12.0,462.0,936.68,769.23
2016,12,2,10,45,888.0,67.0,6.3,12.5,480.0,963.18,786.16
2016,12,2,11,0,895.0,68.0,6.2,13.0,498.0,986.71,800.76
2016,12,2,11,15,900.0,68.5,6.1,13.0,509.5,1004.43,812.56
2016,12,2,11,30,905.0,69.0,6.0,13.0,521.0,1018.87,822.01
2016,12,2,11,45,906.0,69.5,5.9,13.5,524.5,1025.85,824.51
2016,12,2,12,0,907.0,70.0,5.8,14.0,528.0,1029.34,824.64
2016,12,2,12,15,905.0,69.5,5.75,14.0,524.0,1024.92,821.12
2016,12,2,12,30,903.0,69.0,5.7,14.0,520.0,1017.02,815.29
2016,12,2,12,45,897.0,68.5,5.7,14.5,508.0,1001.69,803.02
2016,12,2,13,0,891.0,68.0,5.7,15.0,496.0,983.09,788.57
2016,12,2,13,15,881.5,67.0,5.7,15.0,477.0,957.29,770.44
2016,12,2,13,30,872.0,66.0,5.7,15.0,458.0,928.63,750.23
2016,12,2,13,45,854.5,65.5,5.7,15.0,431.5,890.59,722.93
2016,12,2,14,0,837.0,65.0,5.7,15.0,405.0,860.27,701.29
2016,12,2,14,15,816.5,63.0,5.65,15.0,373.5,813.15,666.33
2016,12,2,14,30,796.0,61.0,5.6,15.0,342.0,764.68,629.9
2016,12,2,14,45,764.5,58.5,5.55,15.0,305.0,705.8,584.68
2016,12,2,15,0,733.0,56.0,5.5,15.0,268.0,647.02,538.53
2016,12,2,15,15,689.0,52.0,5.2,14.5,228.0,578.07,483.24
2016,12,2,15,30,645.0,48.0,4.9,14.0,188.0,511.09,427.01
2016,12,2,15,45,574.5,42.0,4.65,13.5,146.5,428.13,355.13
2016,12,2,16,0,504.0,36.0,4.4,13.0,105.0,357.02,290.33
2016,12,2,16,15,383.0,27.5,4.35,12.5,68.5,258.61,195.83
2016,12,2,16,30,262.0,19.0,4.3,12.0,32.0,160.02,1.07
2016,12,2,16,45,131.0,9.5,4.25,12.0,16.0,60.23,0.0
2016,12,2,17,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,7,15,127.0,9.0,2.65,11.0,15.5,57.92,0.0
2016,12,3,7,30,254.0,18.0,2.6,11.0,31.0,153.66,0.0
2016,12,3,7,45,372.0,27.0,2.6,11.0,67.0,251.57,188.52
2016,12,3,8,0,490.0,36.0,2.6,11.0,103.0,347.94,283.19
2016,12,3,8,15,558.0,42.0,2.75,11.0,143.0,422.15,350.6
2016,12,3,8,30,626.0,48.0,2.9,11.0,183.0,496.93,416.24
2016,12,3,8,45,673.0,51.5,3.05,11.5,222.5,564.61,472.43
2016,12,3,9,0,720.0,55.0,3.2,12.0,262.0,634.48,527.43
2016,12,3,9,15,749.5,57.5,3.2,12.0,298.0,691.14,570.96
2016,12,3,9,30,779.0,60.0,3.2,12.0,334.0,747.82,613.42
2016,12,3,9,45,693.5,81.0,3.25,12.5,341.5,733.79,600.76
2016,12,3,10,0,608.0,102.0,3.3,13.0,349.0,705.97,578.04
2016,12,3,10,15,596.0,113.0,3.3,13.0,367.0,726.09,592.71
2016,12,3,10,30,584.0,124.0,3.3,13.0,385.0,743.13,604.65
2016,12,3,10,45,724.0,97.0,3.3,13.5,434.0,860.15,689.39
2016,12,3,11,0,864.0,70.0,3.3,14.0,483.0,958.41,757.15
2016,12,3,11,15,869.0,70.5,3.3,14.0,494.0,975.79,767.97
2016,12,3,11,30,874.0,71.0,3.3,14.0,505.0,990.0,777.4
2016,12,3,11,45,875.0,71.5,3.35,14.5,509.0,996.88,780.78
2016,12,3,12,0,876.0,72.0,3.4,15.0,513.0,1000.39,782.03
2016,12,3,12,15,875.0,71.5,3.4,15.0,509.5,997.14,779.8
2016,12,3,12,30,874.0,71.0,3.4,15.0,506.0,990.53,775.44
2016,12,3,12,45,872.5,69.5,3.45,15.0,495.5,978.72,768.0
2016,12,3,13,0,871.0,68.0,3.5,15.0,485.0,963.64,758.39
2016,12,3,13,15,862.5,67.0,3.45,15.0,467.0,939.25,741.55
2016,12,3,13,30,854.0,66.0,3.4,15.0,449.0,912.04,722.79
2016,12,3,13,45,839.5,65.0,3.4,15.0,423.5,886.99,705.89
2016,12,3,14,0,825.0,64.0,3.4,15.0,398.0,848.86,679.32
2016,12,3,14,15,805.5,62.0,3.3,15.0,367.5,803.09,646.31
2016,12,3,14,30,786.0,60.0,3.2,15.0,337.0,755.93,611.83
2016,12,3,14,45,753.0,58.0,3.15,15.0,300.5,696.96,567.99
2016,12,3,15,0,720.0,56.0,3.1,15.0,264.0,638.2,523.26
2016,12,3,15,15,676.5,52.0,2.95,14.5,224.5,570.19,470.52
2016,12,3,15,30,633.0,48.0,2.8,14.0,185.0,504.12,416.61
2016,12,3,15,45,555.0,43.0,2.65,14.0,144.0,423.87,347.54
2016,12,3,16,0,477.0,38.0,2.5,14.0,103.0,345.02,277.53
2016,12,3,16,15,357.5,28.5,2.5,13.5,67.0,247.44,185.44
2016,12,3,16,30,238.0,19.0,2.5,13.0,31.0,149.46,0.0
2016,12,3,16,45,119.0,9.5,2.5,13.0,15.5,55.61,0.0
2016,12,3,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,14.0,2.45,10.0,14.0,11.02,0.0
2016,12,4,7,30,0.0,28.0,2.5,10.0,28.0,32.56,0.0
2016,12,4,7,45,227.5,33.0,2.55,10.5,63.5,183.83,135.6
2016,12,4,8,0,455.0,38.0,2.6,11.0,99.0,330.02,268.44
2016,12,4,8,15,527.0,44.5,2.75,11.0,139.0,405.72,336.92
2016,12,4,8,30,599.0,51.0,2.9,11.0,179.0,487.52,408.15
2016,12,4,8,45,645.5,55.5,3.05,11.5,218.5,554.34,464.24
2016,12,4,9,0,692.0,60.0,3.2,12.0,258.0,618.5,514.96
2016,12,4,9,15,722.5,63.5,3.3,12.0,293.5,676.3,560.04
2016,12,4,9,30,753.0,67.0,3.4,12.0,329.0,734.24,604.18
2016,12,4,9,45,682.0,84.0,3.5,12.5,338.0,727.09,596.95
2016,12,4,10,0,611.0,101.0,3.6,13.0,347.0,706.97,580.16
2016,12,4,10,15,610.5,108.5,3.55,13.0,367.0,733.91,599.81
2016,12,4,10,30,610.0,116.0,3.5,13.0,387.0,758.52,617.2
2016,12,4,10,45,624.5,117.5,3.5,13.0,405.0,788.46,638.73
2016,12,4,11,0,639.0,119.0,3.5,13.0,423.0,816.42,658.65
2016,12,4,11,15,724.0,104.5,3.55,13.0,456.5,893.05,714.44
2016,12,4,11,30,809.0,90.0,3.6,13.0,490.0,961.01,762.75
2016,12,4,11,45,813.0,89.5,3.65,13.0,494.0,969.56,768.35
2016,12,4,12,0,817.0,89.0,3.7,13.0,498.0,974.87,772.32
2016,12,4,12,15,676.0,123.0,3.9,13.0,460.0,879.75,704.81
2016,12,4,12,30,535.0,157.0,4.1,13.0,422.0,762.64,619.64
2016,12,4,12,45,479.5,165.5,4.3,13.0,399.0,711.93,582.67
2016,12,4,13,0,424.0,174.0,4.5,13.0,376.0,660.17,543.13
2016,12,4,13,15,376.5,175.0,4.6,13.0,349.5,584.23,484.51
2016,12,4,13,30,329.0,176.0,4.7,13.0,323.0,533.18,444.02
2016,12,4,13,45,341.5,163.5,4.8,13.0,308.5,521.39,436.06
2016,12,4,14,0,354.0,151.0,4.9,13.0,294.0,507.9,426.44
2016,12,4,14,15,451.0,123.0,4.8,13.0,290.5,567.86,476.62
2016,12,4,14,30,548.0,95.0,4.7,13.0,287.0,606.74,508.25
2016,12,4,14,45,500.0,96.5,4.65,13.0,257.5,540.71,455.32
2016,12,4,15,0,452.0,98.0,4.6,13.0,228.0,486.0,409.73
2016,12,4,15,15,408.0,88.0,4.4,13.0,192.5,422.83,356.28
2016,12,4,15,30,364.0,78.0,4.2,13.0,157.0,362.79,304.26
2016,12,4,15,45,322.5,64.0,4.05,13.0,122.5,302.97,251.42
2016,12,4,16,0,281.0,50.0,3.9,13.0,88.0,246.94,200.33
2016,12,4,16,15,140.5,38.0,3.85,12.5,57.0,136.48,101.3
2016,12,4,16,30,0.0,26.0,3.8,12.0,26.0,27.44,0.0
2016,12,4,16,45,0.0,13.0,3.8,12.0,13.0,10.23,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.5,4.15,9.0,5.5,4.33,0.0
2016,12,5,7,30,0.0,11.0,4.1,9.0,11.0,8.37,0.0
2016,12,5,7,45,0.0,25.0,4.05,9.5,25.0,20.25,9.77
2016,12,5,8,0,0.0,39.0,4.0,10.0,39.0,33.21,22.26
2016,12,5,8,15,0.0,54.5,4.0,10.0,54.5,47.55,35.1
2016,12,5,8,30,0.0,70.0,4.0,10.0,70.0,61.67,47.65
2016,12,5,8,45,1.0,85.0,4.0,10.5,85.5,75.87,60.07
2016,12,5,9,0,2.0,100.0,4.0,11.0,101.0,90.24,72.46
2016,12,5,9,15,6.0,113.0,3.95,11.0,115.0,104.88,85.16
2016,12,5,9,30,10.0,126.0,3.9,11.0,129.0,120.04,98.19
2016,12,5,9,45,42.0,146.5,3.85,11.0,163.0,184.98,154.33
2016,12,5,10,0,74.0,167.0,3.8,11.0,197.0,238.44,199.99
2016,12,5,10,15,92.0,180.0,3.75,11.0,219.5,271.09,227.37
2016,12,5,10,30,110.0,193.0,3.7,11.0,242.0,325.66,272.32
2016,12,5,10,45,152.5,201.0,3.65,11.0,271.5,377.96,315.9
2016,12,5,11,0,195.0,209.0,3.6,11.0,301.0,431.7,360.03
2016,12,5,11,15,144.0,213.5,3.65,11.0,282.5,388.34,322.99
2016,12,5,11,30,93.0,218.0,3.7,11.0,264.0,320.49,266.27
2016,12,5,11,45,216.0,210.5,3.75,11.5,318.0,458.65,381.62
2016,12,5,12,0,339.0,203.0,3.8,12.0,372.0,598.74,493.65
2016,12,5,12,15,310.0,206.5,3.85,12.0,360.0,573.28,472.38
2016,12,5,12,30,281.0,210.0,3.9,12.0,348.0,546.92,451.25
2016,12,5,12,45,242.0,209.5,3.95,12.0,327.0,504.87,417.47
2016,12,5,13,0,203.0,209.0,4.0,12.0,306.0,439.97,365.56
2016,12,5,13,15,166.5,202.0,3.9,12.0,279.5,393.18,327.28
2016,12,5,13,30,130.0,195.0,3.8,12.0,253.0,347.48,289.42
2016,12,5,13,45,128.0,184.0,3.75,12.0,238.0,329.89,275.52
2016,12,5,14,0,126.0,173.0,3.7,12.0,223.0,312.3,261.43
2016,12,5,14,15,179.5,156.5,3.65,11.5,222.5,335.43,283.05
2016,12,5,14,30,233.0,140.0,3.6,11.0,222.0,373.02,315.84
2016,12,5,14,45,214.5,129.0,3.6,11.0,198.0,337.13,285.7
2016,12,5,15,0,196.0,118.0,3.6,11.0,174.0,302.45,256.3
2016,12,5,15,15,179.0,101.5,3.55,11.0,147.0,262.64,222.12
2016,12,5,15,30,162.0,85.0,3.5,11.0,120.0,224.08,188.31
2016,12,5,15,45,142.0,68.0,3.45,11.0,93.5,184.3,152.76
2016,12,5,16,0,122.0,51.0,3.4,11.0,67.0,146.2,117.89
2016,12,5,16,15,61.0,35.5,3.35,11.0,43.5,80.87,58.26
2016,12,5,16,30,0.0,20.0,3.3,11.0,20.0,17.62,0.0
2016,12,5,16,45,0.0,10.0,3.25,11.0,10.0,7.87,0.0
2016,12,5,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,12.0,4.95,8.0,12.0,9.44,0.0
2016,12,6,7,30,0.0,24.0,5.0,8.0,24.0,26.12,0.0
2016,12,6,7,45,182.0,32.0,5.1,8.5,55.5,159.37,114.07
2016,12,6,8,0,364.0,40.0,5.2,9.0,87.0,279.99,230.09
2016,12,6,8,15,421.0,49.5,5.25,9.0,123.0,345.38,291.58
2016,12,6,8,30,478.0,59.0,5.3,9.0,159.0,415.71,355.17
2016,12,6,8,45,513.5,66.5,5.4,9.5,193.5,473.23,405.72
2016,12,6,9,0,549.0,74.0,5.5,10.0,228.0,532.59,456.18
2016,12,6,9,15,583.0,77.5,5.4,10.0,260.5,587.67,501.15
2016,12,6,9,30,617.0,81.0,5.3,10.0,293.0,643.51,545.57
2016,12,6,9,45,594.0,94.5,5.25,10.5,314.5,662.73,558.94
2016,12,6,10,0,571.0,108.0,5.2,11.0,336.0,677.99,569.02
2016,12,6,10,15,626.0,102.0,5.15,11.0,366.0,739.6,616.43
2016,12,6,10,30,681.0,96.0,5.1,11.0,396.0,800.79,662.49
2016,12,6,10,45,775.0,84.5,5.1,11.0,439.5,885.77,726.12
2016,12,6,11,0,869.0,73.0,5.1,11.0,483.0,977.64,793.5
2016,12,6,11,15,874.0,73.5,5.05,11.0,494.5,983.73,796.35
2016,12,6,11,30,879.0,74.0,5.0,11.0,506.0,998.24,806.1
2016,12,6,11,45,874.5,76.5,5.0,11.0,509.0,1014.81,817.84
2016,12,6,12,0,870.0,79.0,5.0,11.0,512.0,1015.73,818.28
2016,12,6,12,15,868.0,79.0,5.0,11.0,508.5,1012.4,815.91
2016,12,6,12,30,866.0,79.0,5.0,11.0,505.0,1005.65,811.25
2016,12,6,12,45,861.5,78.0,5.05,11.0,494.0,991.7,801.9
2016,12,6,13,0,857.0,77.0,5.1,11.0,483.0,974.49,790.29
2016,12,6,13,15,847.5,76.0,5.2,11.0,465.0,949.27,773.17
2016,12,6,13,30,838.0,75.0,5.3,11.0,447.0,921.2,753.86
2016,12,6,13,45,824.0,73.0,5.45,11.0,422.0,885.0,728.54
2016,12,6,14,0,810.0,71.0,5.6,11.0,397.0,846.58,701.14
2016,12,6,14,15,790.0,69.0,5.6,11.0,366.0,800.93,666.95
2016,12,6,14,30,770.0,67.0,5.6,11.0,335.0,753.9,631.15
2016,12,6,14,45,743.0,63.0,5.65,11.0,299.5,697.81,587.64
2016,12,6,15,0,716.0,59.0,5.7,11.0,264.0,641.54,542.89
2016,12,6,15,15,671.5,55.0,5.55,10.5,225.0,572.88,487.15
2016,12,6,15,30,627.0,51.0,5.4,10.0,186.0,512.16,435.12
2016,12,6,15,45,562.5,44.5,5.3,10.0,145.5,433.31,364.84
2016,12,6,16,0,498.0,38.0,5.2,10.0,105.0,359.71,296.63
2016,12,6,16,15,374.0,29.0,5.05,9.5,68.5,258.75,198.05
2016,12,6,16,30,250.0,20.0,4.9,9.0,32.0,157.3,0.0
2016,12,6,16,45,125.0,10.0,4.8,9.0,16.0,59.14,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,2.7,8.0,7.5,5.9,0.0
2016,12,7,7,30,0.0,15.0,2.7,8.0,15.0,11.8,0.0
2016,12,7,7,45,50.0,30.0,2.7,8.0,36.5,67.1,44.01
2016,12,7,8,0,100.0,45.0,2.7,8.0,58.0,125.22,100.4
2016,12,7,8,15,116.0,62.0,2.7,8.0,82.0,147.73,122.61
2016,12,7,8,30,132.0,79.0,2.7,8.0,106.0,182.44,154.22
2016,12,7,8,45,141.5,95.5,2.75,8.0,130.0,213.13,181.7
2016,12,7,9,0,151.0,112.0,2.8,8.0,154.0,244.51,209.19
2016,12,7,9,15,158.5,126.5,2.9,8.0,175.5,272.16,233.02
2016,12,7,9,30,166.0,141.0,3.0,8.0,197.0,300.3,256.84
2016,12,7,9,45,188.0,153.0,3.2,8.5,222.5,337.85,288.18
2016,12,7,10,0,210.0,165.0,3.4,9.0,248.0,376.65,320.04
2016,12,7,10,15,226.5,175.0,3.4,9.0,269.5,429.52,362.78
2016,12,7,10,30,243.0,185.0,3.4,9.0,291.0,462.8,389.42
2016,12,7,10,45,124.0,173.0,3.4,9.0,227.5,314.29,264.78
2016,12,7,11,0,5.0,161.0,3.4,9.0,164.0,144.51,118.42
2016,12,7,11,15,45.0,187.5,3.55,9.0,210.0,233.73,195.41
2016,12,7,11,30,85.0,214.0,3.7,9.0,256.0,307.83,258.07
2016,12,7,11,45,42.5,157.0,3.9,9.0,178.0,193.76,161.65
2016,12,7,12,0,0.0,100.0,4.1,9.0,100.0,78.61,62.16
2016,12,7,12,15,0.0,121.5,4.3,9.0,121.5,98.54,79.31
2016,12,7,12,30,0.0,143.0,4.5,9.0,143.0,119.71,97.37
2016,12,7,12,45,7.5,158.5,4.7,9.5,162.0,143.51,117.82
2016,12,7,13,0,15.0,174.0,4.9,10.0,181.0,168.2,138.91
2016,12,7,13,15,27.0,176.0,5.05,10.0,188.5,183.05,152.13
2016,12,7,13,30,39.0,178.0,5.2,10.0,196.0,218.13,182.34
2016,12,7,13,45,109.5,174.0,5.4,10.0,219.5,300.1,254.03
2016,12,7,14,0,180.0,170.0,5.6,10.0,243.0,357.53,304.54
2016,12,7,14,15,177.0,157.0,5.7,10.0,224.0,334.71,285.71
2016,12,7,14,30,174.0,144.0,5.8,10.0,205.0,311.85,266.77
2016,12,7,14,45,168.5,129.0,5.95,10.0,183.0,284.26,243.51
2016,12,7,15,0,163.0,114.0,6.1,10.0,161.0,256.9,220.02
2016,12,7,15,15,152.0,98.0,6.1,10.0,137.0,224.48,191.56
2016,12,7,15,30,141.0,82.0,6.1,10.0,113.0,192.86,163.25
2016,12,7,15,45,122.0,65.5,6.15,10.0,88.0,156.35,130.12
2016,12,7,16,0,103.0,49.0,6.2,10.0,63.0,132.75,107.29
2016,12,7,16,15,51.5,34.0,6.15,9.5,41.0,73.45,52.78
2016,12,7,16,30,0.0,19.0,6.1,9.0,19.0,16.18,0.0
2016,12,7,16,45,0.0,9.5,6.1,9.0,9.5,7.47,0.0
2016,12,7,17,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,11.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,12.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,7.25,13.0,2.0,1.57,0.0
2016,12,8,7,30,0.0,4.0,7.2,13.0,4.0,3.15,0.0
2016,12,8,7,45,0.0,11.0,7.15,13.0,11.0,8.35,0.22
2016,12,8,8,0,0.0,18.0,7.1,13.0,18.0,13.69,5.64
2016,12,8,8,15,0.0,26.0,6.95,13.0,26.0,19.81,11.11
2016,12,8,8,30,0.0,34.0,6.8,13.0,34.0,25.94,16.54
2016,12,8,8,45,0.0,42.0,6.7,13.5,42.0,32.09,21.91
2016,12,8,9,0,0.0,50.0,6.6,14.0,50.0,38.25,27.21
2016,12,8,9,15,0.0,58.0,6.45,14.0,58.0,44.43,32.52
2016,12,8,9,30,0.0,66.0,6.3,14.0,66.0,50.61,37.8
2016,12,8,9,45,45.0,116.0,6.15,14.0,134.0,149.79,123.81
2016,12,8,10,0,90.0,166.0,6.0,14.0,202.0,252.47,211.01
2016,12,8,10,15,45.0,128.0,5.85,14.0,146.0,163.13,134.59
2016,12,8,10,30,0.0,90.0,5.7,14.0,90.0,70.53,54.45
2016,12,8,10,45,15.5,137.5,5.55,14.0,145.0,130.96,106.12
2016,12,8,11,0,31.0,185.0,5.4,14.0,200.0,217.69,178.76
2016,12,8,11,15,15.5,144.5,5.15,14.0,152.0,137.27,111.05
2016,12,8,11,30,0.0,104.0,4.9,14.0,104.0,82.39,64.24
2016,12,8,11,45,0.0,105.0,4.7,14.0,105.0,83.21,64.94
2016,12,8,12,0,0.0,106.0,4.5,14.0,106.0,84.09,65.66
2016,12,8,12,15,49.0,161.0,4.35,14.0,185.5,205.19,168.94
2016,12,8,12,30,98.0,216.0,4.2,14.0,265.0,323.87,267.29
2016,12,8,12,45,120.0,212.5,4.1,14.0,271.0,364.13,300.08
2016,12,8,13,0,142.0,209.0,4.0,14.0,277.0,380.72,314.17
2016,12,8,13,15,129.0,201.0,3.95,14.0,260.5,356.45,294.42
2016,12,8,13,30,116.0,193.0,3.9,14.0,244.0,332.5,274.98
2016,12,8,13,45,62.0,168.0,3.9,14.0,195.5,228.21,188.42
2016,12,8,14,0,8.0,143.0,3.9,14.0,147.0,132.77,107.28
2016,12,8,14,15,5.5,132.5,3.8,14.0,135.5,120.95,97.5
2016,12,8,14,30,3.0,122.0,3.7,14.0,124.0,109.51,87.87
2016,12,8,14,45,1.5,109.5,3.6,14.0,110.5,97.01,77.31
2016,12,8,15,0,0.0,97.0,3.5,14.0,97.0,84.81,66.92
2016,12,8,15,15,0.0,82.0,3.3,14.0,82.0,71.1,55.17
2016,12,8,15,30,0.0,67.0,3.1,14.0,67.0,57.45,43.36
2016,12,8,15,45,0.0,52.5,2.95,14.0,52.5,44.37,31.92
2016,12,8,16,0,0.0,38.0,2.8,14.0,38.0,31.15,20.3
2016,12,8,16,15,0.0,24.5,2.65,13.5,24.5,18.75,9.0
2016,12,8,16,30,0.0,11.0,2.5,13.0,11.0,8.36,0.0
2016,12,8,16,45,0.0,5.5,2.35,13.0,5.5,4.33,0.0
2016,12,8,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
