Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,4.5,2.5,13.0,4.5,3.54,0.0
2016,12,9,7,30,0.0,9.0,2.6,13.0,9.0,7.08,0.0
2016,12,9,7,45,0.0,23.0,2.75,13.0,23.0,18.7,7.18
2016,12,9,8,0,0.0,37.0,2.9,13.0,37.0,31.99,20.72
2016,12,9,8,15,0.0,53.5,2.95,13.0,53.5,47.73,34.68
2016,12,9,8,30,0.0,70.0,3.0,13.0,70.0,63.12,48.21
2016,12,9,8,45,6.0,85.0,3.15,13.5,86.5,80.73,63.58
2016,12,9,9,0,12.0,100.0,3.3,14.0,103.0,98.98,79.32
2016,12,9,9,15,15.5,113.0,3.3,14.0,118.0,113.54,91.82
2016,12,9,9,30,19.0,126.0,3.3,14.0,133.0,128.58,104.6
2016,12,9,9,45,34.5,142.5,3.35,14.5,155.5,174.68,143.41
2016,12,9,10,0,50.0,159.0,3.4,15.0,178.0,207.81,170.91
2016,12,9,10,15,83.0,174.0,3.4,15.0,208.5,256.16,211.56
2016,12,9,10,30,116.0,189.0,3.4,15.0,239.0,327.12,269.72
2016,12,9,10,45,125.5,197.5,3.4,15.0,254.0,348.3,286.51
2016,12,9,11,0,135.0,206.0,3.4,15.0,269.0,369.72,303.58
2016,12,9,11,15,307.5,186.0,3.35,15.0,334.0,539.89,442.47
2016,12,9,11,30,480.0,166.0,3.3,15.0,399.0,716.97,579.8
2016,12,9,11,45,406.5,183.5,3.25,15.0,382.0,666.46,538.27
2016,12,9,12,0,333.0,201.0,3.2,15.0,365.0,590.75,479.32
2016,12,9,12,15,284.0,207.0,3.15,15.0,346.5,548.4,445.76
2016,12,9,12,30,235.0,213.0,3.1,15.0,328.0,481.61,393.19
2016,12,9,12,45,248.5,206.5,3.1,15.0,325.5,508.67,414.82
2016,12,9,13,0,262.0,200.0,3.1,15.0,323.0,510.84,417.11
2016,12,9,13,15,208.0,196.5,3.0,15.0,292.0,427.54,350.9
2016,12,9,13,30,154.0,193.0,2.9,15.0,261.0,368.97,303.26
2016,12,9,13,45,77.0,149.0,2.85,15.0,183.0,218.17,179.74
2016,12,9,14,0,0.0,105.0,2.8,15.0,105.0,85.75,67.08
2016,12,9,14,15,0.0,97.0,2.75,15.0,97.0,78.85,61.5
2016,12,9,14,30,0.0,89.0,2.7,15.0,89.0,72.07,55.84
2016,12,9,14,45,0.0,79.5,2.7,15.0,79.5,63.9,48.96
2016,12,9,15,0,0.0,70.0,2.7,15.0,70.0,55.83,42.1
2016,12,9,15,15,289.5,59.0,2.55,14.5,121.0,303.02,255.56
2016,12,9,15,30,579.0,48.0,2.4,14.0,172.0,479.14,397.22
2016,12,9,15,45,514.0,42.0,2.3,14.0,134.5,402.9,330.46
2016,12,9,16,0,449.0,36.0,2.2,14.0,97.0,332.12,267.31
2016,12,9,16,15,334.5,27.0,2.2,14.0,63.0,238.28,178.36
2016,12,9,16,30,220.0,18.0,2.2,14.0,29.0,143.34,0.34
2016,12,9,16,45,110.0,9.0,2.2,14.0,14.5,52.81,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,6.3,14.0,0.5,0.0,0.0
2016,12,10,7,30,0.0,1.0,6.3,14.0,1.0,0.79,0.0
2016,12,10,7,45,0.0,4.0,6.35,14.0,4.0,3.02,0.0
2016,12,10,8,0,0.0,7.0,6.4,14.0,7.0,5.3,0.0
2016,12,10,8,15,0.0,10.5,6.35,14.0,10.5,7.96,1.04
2016,12,10,8,30,0.0,14.0,6.3,14.0,14.0,10.62,3.4
2016,12,10,8,45,0.0,17.5,6.25,14.0,17.5,13.29,5.75
2016,12,10,9,0,0.0,21.0,6.2,14.0,21.0,15.97,8.08
2016,12,10,9,15,0.0,24.0,6.0,14.0,24.0,18.27,10.08
2016,12,10,9,30,0.0,27.0,5.8,14.0,27.0,20.57,12.05
2016,12,10,9,45,0.0,22.0,5.65,14.0,22.0,16.75,8.76
2016,12,10,10,0,0.0,17.0,5.5,14.0,17.0,12.94,5.47
2016,12,10,10,15,0.0,47.0,5.35,14.0,47.0,35.95,25.15
2016,12,10,10,30,0.0,77.0,5.2,14.0,77.0,59.14,44.85
2016,12,10,10,45,0.0,43.0,5.05,14.0,43.0,32.89,22.46
2016,12,10,11,0,0.0,9.0,4.9,14.0,9.0,6.86,0.21
2016,12,10,11,15,0.0,60.5,4.65,14.0,60.5,46.38,33.9
2016,12,10,11,30,0.0,112.0,4.4,14.0,112.0,89.87,70.61
2016,12,10,11,45,0.0,61.0,4.15,14.0,61.0,46.78,34.17
2016,12,10,12,0,0.0,10.0,3.9,14.0,10.0,7.62,0.85
2016,12,10,12,15,0.0,64.0,3.7,14.0,64.0,49.1,36.17
2016,12,10,12,30,0.0,118.0,3.5,14.0,118.0,95.45,75.26
2016,12,10,12,45,0.0,83.5,3.35,14.0,83.5,64.19,48.93
2016,12,10,13,0,0.0,49.0,3.2,14.0,49.0,37.51,26.37
2016,12,10,13,15,7.0,105.5,3.1,14.0,108.5,91.24,72.25
2016,12,10,13,30,14.0,162.0,3.0,14.0,168.0,156.43,127.1
2016,12,10,13,45,7.0,93.5,2.95,14.0,96.5,80.55,63.28
2016,12,10,14,0,0.0,25.0,2.9,14.0,25.0,19.06,10.72
2016,12,10,14,15,0.0,23.0,2.85,13.5,23.0,17.52,9.46
2016,12,10,14,30,0.0,21.0,2.8,13.0,21.0,15.99,8.18
2016,12,10,14,45,0.0,18.5,2.8,13.0,18.5,14.07,6.53
2016,12,10,15,0,0.0,16.0,2.8,13.0,16.0,12.16,4.87
2016,12,10,15,15,0.0,13.5,2.9,13.0,13.5,10.25,3.2
2016,12,10,15,30,0.0,11.0,3.0,13.0,11.0,8.34,1.52
2016,12,10,15,45,0.0,8.5,3.1,13.0,8.5,6.44,0.0
2016,12,10,16,0,0.0,6.0,3.2,13.0,6.0,4.54,0.0
2016,12,10,16,15,0.0,3.5,3.15,13.0,3.5,2.64,0.0
2016,12,10,16,30,0.0,1.0,3.1,13.0,1.0,0.75,0.0
2016,12,10,16,45,0.0,0.5,3.1,13.0,0.5,0.39,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.0,2.55,8.0,5.0,0.0,0.0
2016,12,11,7,30,0.0,10.0,2.5,8.0,10.0,7.87,0.0
2016,12,11,7,45,18.0,25.5,2.5,8.5,27.5,35.64,17.56
2016,12,11,8,0,36.0,41.0,2.5,9.0,45.0,64.27,48.16
2016,12,11,8,15,47.0,58.0,2.55,9.0,65.5,90.68,72.54
2016,12,11,8,30,58.0,75.0,2.6,9.0,86.0,117.66,96.97
2016,12,11,8,45,65.5,91.0,2.65,9.5,106.5,141.59,118.23
2016,12,11,9,0,73.0,107.0,2.7,10.0,127.0,166.27,139.71
2016,12,11,9,15,78.5,121.5,2.7,10.0,145.5,187.98,158.5
2016,12,11,9,30,84.0,136.0,2.7,10.0,164.0,210.29,177.5
2016,12,11,9,45,117.0,150.5,2.7,10.0,193.5,274.46,231.93
2016,12,11,10,0,150.0,165.0,2.7,10.0,223.0,324.04,273.46
2016,12,11,10,15,81.0,161.0,2.7,10.0,192.5,237.61,199.47
2016,12,11,10,30,12.0,157.0,2.7,10.0,162.0,149.82,123.12
2016,12,11,10,45,63.5,180.5,2.75,10.5,209.5,245.13,204.68
2016,12,11,11,0,115.0,204.0,2.8,11.0,257.0,347.85,289.49
2016,12,11,11,15,348.0,171.5,2.75,11.0,338.0,561.57,466.15
2016,12,11,11,30,581.0,139.0,2.7,11.0,419.0,795.31,644.77
2016,12,11,11,45,470.5,166.5,2.7,11.0,395.0,711.3,579.04
2016,12,11,12,0,360.0,194.0,2.7,11.0,371.0,609.41,499.65
2016,12,11,12,15,381.0,189.0,2.7,11.0,375.0,624.0,512.23
2016,12,11,12,30,402.0,184.0,2.7,11.0,379.0,661.23,540.65
2016,12,11,12,45,211.5,181.5,2.75,11.5,284.0,439.8,363.71
2016,12,11,13,0,21.0,179.0,2.8,12.0,189.0,180.18,147.13
2016,12,11,13,15,10.5,162.0,2.9,11.5,167.0,152.01,124.13
2016,12,11,13,30,0.0,145.0,3.0,11.0,145.0,124.69,101.05
2016,12,11,13,45,14.0,150.0,3.1,11.0,155.5,144.6,118.71
2016,12,11,14,0,28.0,155.0,3.2,11.0,166.0,182.25,151.12
2016,12,11,14,15,25.0,143.5,3.1,11.0,153.0,150.69,124.52
2016,12,11,14,30,22.0,132.0,3.0,11.0,140.0,137.11,113.05
2016,12,11,14,45,18.5,119.0,2.9,11.0,125.0,121.8,99.96
2016,12,11,15,0,15.0,106.0,2.8,11.0,110.0,106.95,87.14
2016,12,11,15,15,9.5,91.0,2.6,10.5,93.5,88.71,71.34
2016,12,11,15,30,4.0,76.0,2.4,10.0,77.0,71.06,55.86
2016,12,11,15,45,2.0,59.5,2.25,10.0,60.0,54.23,40.95
2016,12,11,16,0,0.0,43.0,2.1,10.0,43.0,37.36,25.93
2016,12,11,16,15,0.0,28.0,2.05,10.0,28.0,23.17,12.76
2016,12,11,16,30,0.0,13.0,2.0,10.0,13.0,9.9,0.0
2016,12,11,16,45,0.0,6.5,2.0,10.0,6.5,5.11,0.0
2016,12,11,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,2.7,9.0,7.5,0.0,0.0
2016,12,12,7,30,0.0,15.0,2.7,9.0,15.0,11.8,0.0
2016,12,12,7,45,171.0,24.5,2.75,9.0,44.0,136.98,79.05
2016,12,12,8,0,342.0,34.0,2.8,9.0,73.0,258.92,208.12
2016,12,12,8,15,397.5,44.5,2.85,9.0,108.0,322.44,268.74
2016,12,12,8,30,453.0,55.0,2.9,9.0,143.0,391.15,330.38
2016,12,12,8,45,491.5,63.0,2.95,9.5,177.5,449.9,381.32
2016,12,12,9,0,530.0,71.0,3.0,10.0,212.0,510.91,432.32
2016,12,12,9,15,558.0,76.5,2.85,10.0,244.0,562.78,473.85
2016,12,12,9,30,586.0,82.0,2.7,10.0,276.0,615.19,514.28
2016,12,12,9,45,688.0,73.5,2.6,10.5,322.5,713.26,587.75
2016,12,12,10,0,790.0,65.0,2.5,11.0,369.0,810.34,657.25
2016,12,12,10,15,804.5,66.5,2.4,11.0,394.5,848.88,682.96
2016,12,12,10,30,819.0,68.0,2.3,11.0,420.0,885.39,707.23
2016,12,12,10,45,623.5,117.0,2.2,11.0,392.0,783.43,631.03
2016,12,12,11,0,428.0,166.0,2.1,11.0,364.0,652.42,531.31
2016,12,12,11,15,487.5,157.0,2.15,11.0,388.0,707.72,575.41
2016,12,12,11,30,547.0,148.0,2.2,11.0,412.0,762.16,615.53
2016,12,12,11,45,364.5,183.0,2.25,11.0,360.0,598.84,489.72
2016,12,12,12,0,182.0,218.0,2.3,11.0,308.0,435.94,358.98
2016,12,12,12,15,183.0,217.0,2.3,11.0,306.5,435.55,359.67
2016,12,12,12,30,184.0,216.0,2.3,11.0,305.0,434.76,359.16
2016,12,12,12,45,140.0,210.5,2.35,11.0,277.5,382.47,316.41
2016,12,12,13,0,96.0,205.0,2.4,11.0,250.0,308.59,256.02
2016,12,12,13,15,276.5,177.5,2.4,11.0,300.0,492.86,409.88
2016,12,12,13,30,457.0,150.0,2.4,11.0,350.0,648.91,534.31
2016,12,12,13,45,427.5,146.0,2.45,11.5,325.0,605.28,498.88
2016,12,12,14,0,398.0,142.0,2.5,12.0,300.0,561.57,464.58
2016,12,12,14,15,382.5,134.0,2.5,11.5,276.5,525.66,437.77
2016,12,12,14,30,367.0,126.0,2.5,11.0,253.0,489.52,410.12
2016,12,12,14,45,354.5,113.5,2.5,11.0,225.5,450.45,378.95
2016,12,12,15,0,342.0,101.0,2.5,11.0,198.0,411.35,347.01
2016,12,12,15,15,318.0,88.0,2.4,11.0,168.5,363.52,306.7
2016,12,12,15,30,294.0,75.0,2.3,11.0,139.0,317.11,266.58
2016,12,12,15,45,259.5,61.0,2.25,11.0,108.5,264.56,220.25
2016,12,12,16,0,225.0,47.0,2.2,11.0,78.0,215.06,175.21
2016,12,12,16,15,112.5,35.5,2.2,11.0,51.0,119.29,89.03
2016,12,12,16,30,0.0,24.0,2.2,11.0,24.0,23.69,0.0
2016,12,12,16,45,0.0,12.0,2.25,11.0,12.0,9.44,0.0
2016,12,12,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,5.0,1.2,11.0,5.0,0.0,0.0
2016,12,13,7,30,0.0,10.0,1.2,11.0,10.0,7.87,0.0
2016,12,13,7,45,63.5,24.5,1.3,11.0,32.0,72.52,36.68
2016,12,13,8,0,127.0,39.0,1.4,11.0,54.0,132.12,103.17
2016,12,13,8,15,160.5,55.0,1.4,11.0,81.0,177.14,145.03
2016,12,13,8,30,194.0,71.0,1.4,11.0,108.0,225.07,187.72
2016,12,13,8,45,213.5,86.0,1.4,11.5,135.5,264.72,222.08
2016,12,13,9,0,233.0,101.0,1.4,12.0,163.0,305.85,256.65
2016,12,13,9,15,245.5,115.0,1.3,12.0,188.5,341.43,285.91
2016,12,13,9,30,258.0,129.0,1.2,12.0,214.0,377.56,314.8
2016,12,13,9,45,265.5,141.0,1.1,12.0,236.0,407.14,337.68
2016,12,13,10,0,273.0,153.0,1.0,12.0,258.0,436.63,359.94
2016,12,13,10,15,188.5,169.0,1.0,12.0,244.0,366.5,302.23
2016,12,13,10,30,104.0,185.0,1.0,12.0,230.0,290.7,239.38
2016,12,13,10,45,161.0,192.0,1.05,12.5,265.0,375.77,308.56
2016,12,13,11,0,218.0,199.0,1.1,13.0,300.0,442.38,360.8
2016,12,13,11,15,109.0,131.0,1.15,13.0,181.5,250.38,206.42
2016,12,13,11,30,0.0,63.0,1.2,13.0,63.0,48.32,35.5
2016,12,13,11,45,0.0,91.0,1.25,13.0,91.0,70.7,54.66
2016,12,13,12,0,0.0,119.0,1.3,13.0,119.0,96.38,76.21
2016,12,13,12,15,0.0,120.5,1.35,13.0,120.5,97.82,77.38
2016,12,13,12,30,0.0,122.0,1.4,13.0,122.0,99.37,78.7
2016,12,13,12,45,167.5,154.5,1.45,13.0,233.0,338.25,281.14
2016,12,13,13,0,335.0,187.0,1.5,13.0,344.0,567.24,461.48
2016,12,13,13,15,196.5,185.0,1.5,13.0,276.5,402.15,329.44
2016,12,13,13,30,58.0,183.0,1.5,13.0,209.0,243.89,199.69
2016,12,13,13,45,29.0,98.0,1.55,13.0,111.0,115.04,93.38
2016,12,13,14,0,0.0,13.0,1.6,13.0,13.0,9.89,2.88
2016,12,13,14,15,0.0,12.0,1.65,13.0,12.0,9.13,2.24
2016,12,13,14,30,0.0,11.0,1.7,13.0,11.0,8.36,1.59
2016,12,13,14,45,0.0,10.0,1.8,13.0,10.0,7.59,0.93
2016,12,13,15,0,0.0,9.0,1.9,13.0,9.0,6.83,0.26
2016,12,13,15,15,0.0,7.5,1.8,12.5,7.5,5.69,0.0
2016,12,13,15,30,0.0,6.0,1.7,12.0,6.0,4.54,0.0
2016,12,13,15,45,0.0,4.5,1.65,12.0,4.5,3.4,0.0
2016,12,13,16,0,0.0,3.0,1.6,12.0,3.0,2.27,0.0
2016,12,13,16,15,0.0,2.0,1.75,12.0,2.0,1.51,0.0
2016,12,13,16,30,0.0,1.0,1.9,12.0,1.0,0.75,0.0
2016,12,13,16,45,0.0,0.5,2.1,12.0,0.5,0.39,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,5.05,13.0,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,5.2,13.0,11.0,8.65,0.0
2016,12,14,7,45,88.5,24.5,5.35,13.0,34.0,84.66,40.34
2016,12,14,8,0,177.0,38.0,5.5,13.0,57.0,171.08,133.9
2016,12,14,8,15,214.0,52.5,5.55,13.0,86.0,219.04,179.89
2016,12,14,8,30,251.0,67.0,5.6,13.0,115.0,270.63,226.67
2016,12,14,8,45,274.5,81.0,5.65,13.5,144.5,315.47,266.23
2016,12,14,9,0,298.0,95.0,5.7,14.0,174.0,345.15,292.49
2016,12,14,9,15,311.5,108.5,5.7,14.0,201.0,383.67,325.33
2016,12,14,9,30,325.0,122.0,5.7,14.0,228.0,422.62,357.79
2016,12,14,9,45,326.0,133.5,5.75,14.0,249.0,448.5,378.86
2016,12,14,10,0,327.0,145.0,5.8,14.0,270.0,473.65,399.0
2016,12,14,10,15,314.5,158.0,5.8,14.0,285.0,487.62,409.41
2016,12,14,10,30,302.0,171.0,5.8,14.0,300.0,499.98,418.41
2016,12,14,10,45,243.5,186.5,5.8,14.0,293.0,469.91,391.91
2016,12,14,11,0,185.0,202.0,5.8,14.0,286.0,414.16,344.96
2016,12,14,11,15,161.5,208.0,5.75,14.0,283.5,400.34,332.76
2016,12,14,11,30,138.0,214.0,5.7,14.0,281.0,385.63,319.73
2016,12,14,11,45,126.5,216.0,5.7,14.0,277.5,377.07,312.27
2016,12,14,12,0,115.0,218.0,5.7,14.0,274.0,368.22,304.6
2016,12,14,12,15,75.5,206.5,5.65,14.0,243.5,289.68,239.33
2016,12,14,12,30,36.0,195.0,5.6,14.0,213.0,234.92,192.82
2016,12,14,12,45,32.0,189.0,5.55,14.0,205.0,223.67,183.53
2016,12,14,13,0,28.0,183.0,5.5,14.0,197.0,212.75,174.45
2016,12,14,13,15,14.0,160.0,5.5,14.0,167.0,153.42,124.67
2016,12,14,13,30,0.0,137.0,5.5,14.0,137.0,116.37,93.13
2016,12,14,13,45,1.0,137.0,5.55,14.0,137.5,118.52,95.13
2016,12,14,14,0,2.0,137.0,5.6,14.0,138.0,121.05,97.44
2016,12,14,14,15,1.0,126.5,5.55,14.0,127.0,110.62,88.72
2016,12,14,14,30,0.0,116.0,5.5,14.0,116.0,100.47,80.19
2016,12,14,14,45,0.0,104.0,5.45,14.0,104.0,89.73,71.14
2016,12,14,15,0,0.0,92.0,5.4,14.0,92.0,79.16,62.16
2016,12,14,15,15,0.0,78.0,5.3,13.5,78.0,66.48,51.37
2016,12,14,15,30,0.0,64.0,5.2,13.0,64.0,53.88,40.5
2016,12,14,15,45,0.0,50.0,5.15,13.0,50.0,41.28,29.44
2016,12,14,16,0,0.0,36.0,5.1,13.0,36.0,28.56,18.25
2016,12,14,16,15,0.0,23.5,5.2,13.0,23.5,17.94,8.53
2016,12,14,16,30,0.0,11.0,5.3,13.0,11.0,8.36,0.0
2016,12,14,16,45,0.0,5.5,5.4,13.0,5.5,4.33,0.0
2016,12,14,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,8.1,13.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,8.0,13.0,2.0,1.57,0.0
2016,12,15,7,45,0.0,7.0,7.95,13.0,7.0,5.3,0.0
2016,12,15,8,0,0.0,12.0,7.9,13.0,12.0,9.1,1.7
2016,12,15,8,15,0.0,18.5,7.75,13.0,18.5,14.06,6.17
2016,12,15,8,30,0.0,25.0,7.6,13.0,25.0,19.03,10.58
2016,12,15,8,45,0.0,32.0,7.45,13.0,32.0,24.4,15.3
2016,12,15,9,0,0.0,39.0,7.3,13.0,39.0,29.77,20.01
2016,12,15,9,15,0.0,45.0,7.15,13.0,45.0,34.39,24.02
2016,12,15,9,30,0.0,51.0,7.0,13.0,51.0,39.01,28.0
2016,12,15,9,45,0.0,56.5,6.85,13.5,56.5,43.26,31.55
2016,12,15,10,0,0.0,62.0,6.7,14.0,62.0,47.51,35.08
2016,12,15,10,15,0.0,60.0,6.6,14.0,60.0,45.97,33.71
2016,12,15,10,30,0.0,58.0,6.5,14.0,58.0,44.43,32.35
2016,12,15,10,45,0.0,62.0,6.45,14.0,62.0,47.53,34.94
2016,12,15,11,0,0.0,66.0,6.4,14.0,66.0,50.63,37.53
2016,12,15,11,15,0.0,81.5,6.45,14.0,81.5,62.64,47.68
2016,12,15,11,30,0.0,97.0,6.5,14.0,97.0,76.18,59.1
2016,12,15,11,45,0.0,98.0,6.55,14.0,98.0,76.99,59.75
2016,12,15,12,0,0.0,99.0,6.6,14.0,99.0,77.85,60.47
2016,12,15,12,15,0.0,74.0,6.8,14.0,74.0,56.83,42.69
2016,12,15,12,30,0.0,49.0,7.0,14.0,49.0,37.52,26.32
2016,12,15,12,45,0.0,52.5,7.2,14.0,52.5,40.21,28.63
2016,12,15,13,0,0.0,56.0,7.4,14.0,56.0,42.91,30.94
2016,12,15,13,15,0.0,46.5,7.45,14.0,46.5,35.58,24.73
2016,12,15,13,30,0.0,37.0,7.5,14.0,37.0,28.27,18.53
2016,12,15,13,45,0.0,29.5,7.6,14.0,29.5,22.51,13.63
2016,12,15,14,0,0.0,22.0,7.7,14.0,22.0,16.76,8.73
2016,12,15,14,15,0.0,20.0,7.6,14.0,20.0,15.23,7.43
2016,12,15,14,30,0.0,18.0,7.5,14.0,18.0,13.7,6.12
2016,12,15,14,45,0.0,16.0,7.45,14.0,16.0,12.16,4.81
2016,12,15,15,0,0.0,14.0,7.4,14.0,14.0,10.63,3.5
2016,12,15,15,15,0.0,12.0,7.2,14.0,12.0,9.11,2.17
2016,12,15,15,30,0.0,10.0,7.0,14.0,10.0,7.58,0.83
2016,12,15,15,45,0.0,7.5,6.85,14.0,7.5,5.68,0.0
2016,12,15,16,0,0.0,5.0,6.7,14.0,5.0,3.78,0.0
2016,12,15,16,15,0.0,3.0,6.35,13.5,3.0,2.27,0.0
2016,12,15,16,30,0.0,1.0,6.0,13.0,1.0,0.75,0.0
2016,12,15,16,45,0.0,0.5,5.7,13.0,0.5,0.39,0.0
2016,12,15,17,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,7,15,33.0,6.0,7.1,9.0,6.5,0.0,0.0
2016,12,16,7,30,66.0,12.0,7.1,9.0,13.0,38.13,0.0
2016,12,16,7,45,218.0,24.0,7.15,9.5,44.0,156.45,67.36
2016,12,16,8,0,370.0,36.0,7.2,10.0,75.0,273.03,217.28
2016,12,16,8,15,458.5,44.0,7.3,10.0,114.5,355.25,297.18
2016,12,16,8,30,547.0,52.0,7.4,10.0,154.0,445.3,379.02
2016,12,16,8,45,605.5,57.0,7.55,10.0,194.0,518.61,445.1
2016,12,16,9,0,664.0,62.0,7.7,10.0,234.0,595.53,511.54
2016,12,16,9,15,700.0,65.5,7.7,10.0,270.5,656.37,562.22
2016,12,16,9,30,736.0,69.0,7.7,10.0,307.0,712.02,607.5
2016,12,16,9,45,773.0,68.5,7.75,10.0,341.0,770.51,654.27
2016,12,16,10,0,810.0,68.0,7.8,10.0,375.0,828.57,699.92
2016,12,16,10,15,826.0,70.0,7.8,10.0,401.5,870.05,731.7
2016,12,16,10,30,842.0,72.0,7.8,10.0,428.0,909.53,761.64
2016,12,16,10,45,848.0,74.5,7.8,10.0,447.5,937.8,782.67
2016,12,16,11,0,854.0,77.0,7.8,10.0,467.0,963.19,801.46
2016,12,16,11,15,860.5,78.0,7.75,10.0,480.0,984.11,816.61
2016,12,16,11,30,867.0,79.0,7.7,10.0,493.0,1001.87,829.43
2016,12,16,11,45,867.5,80.0,7.7,10.5,498.0,1010.31,833.9
2016,12,16,12,0,868.0,81.0,7.7,11.0,503.0,1015.33,835.96
2016,12,16,12,15,867.5,80.5,7.7,11.0,501.0,1013.96,834.9
2016,12,16,12,30,867.0,80.0,7.7,11.0,499.0,1009.15,831.44
2016,12,16,12,45,866.5,78.5,7.75,11.0,490.0,999.64,824.8
2016,12,16,13,0,866.0,77.0,7.8,11.0,481.0,986.76,815.74
2016,12,16,13,15,858.0,76.0,7.9,11.0,464.0,963.9,799.33
2016,12,16,13,30,850.0,75.0,8.0,11.0,447.0,938.08,780.64
2016,12,16,13,45,836.0,73.5,8.15,11.0,423.5,903.2,754.99
2016,12,16,14,0,822.0,72.0,8.3,11.0,400.0,865.97,727.25
2016,12,16,14,15,802.5,70.0,8.4,10.5,370.0,821.18,694.29
2016,12,16,14,30,783.0,68.0,8.5,10.0,340.0,774.85,659.43
2016,12,16,14,45,756.0,64.5,8.6,10.0,304.5,719.44,615.19
2016,12,16,15,0,729.0,61.0,8.7,10.0,269.0,663.65,569.66
2016,12,16,15,15,685.0,56.5,8.65,10.0,230.0,594.36,511.45
2016,12,16,15,30,641.0,52.0,8.6,10.0,191.0,533.14,457.98
2016,12,16,15,45,576.0,45.5,8.6,10.0,150.5,452.87,385.59
2016,12,16,16,0,511.0,39.0,8.6,10.0,110.0,377.71,315.38
2016,12,16,16,15,390.5,30.0,8.55,9.5,73.0,276.12,217.19
2016,12,16,16,30,270.0,21.0,8.5,9.0,36.0,175.36,45.39
2016,12,16,16,45,135.0,10.5,8.5,9.0,18.0,66.09,0.0
2016,12,16,17,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,8.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,17,7,15,91.5,5.5,3.3,5.5,7.0,0.0,0.0
2016,12,17,7,30,183.0,11.0,3.2,6.0,14.0,87.92,0.0
2016,12,17,7,45,337.5,20.5,3.15,6.5,47.5,204.99,80.97
2016,12,17,8,0,492.0,30.0,3.1,7.0,81.0,325.13,258.42
2016,12,17,8,15,573.5,36.5,3.1,7.0,122.5,407.89,339.89
2016,12,17,8,30,655.0,43.0,3.1,7.0,164.0,497.24,419.78
2016,12,17,8,45,703.5,47.5,3.15,7.5,205.0,568.02,480.72
2016,12,17,9,0,752.0,52.0,3.2,8.0,246.0,641.25,539.74
2016,12,17,9,15,784.0,55.0,3.15,8.0,284.0,702.0,587.46
2016,12,17,9,30,816.0,58.0,3.1,8.0,322.0,762.97,633.87
2016,12,17,9,45,837.5,60.5,3.05,8.0,355.0,814.29,671.64
2016,12,17,10,0,859.0,63.0,3.0,8.0,388.0,864.39,707.65
2016,12,17,10,15,874.0,64.5,3.0,8.0,415.0,905.72,736.86
2016,12,17,10,30,889.0,66.0,3.0,8.0,442.0,934.33,756.49
2016,12,17,10,45,897.5,67.5,3.05,8.5,462.0,964.31,776.11
2016,12,17,11,0,906.0,69.0,3.1,9.0,482.0,991.43,793.52
2016,12,17,11,15,911.5,70.0,3.15,9.0,495.0,1011.86,807.62
2016,12,17,11,30,917.0,71.0,3.2,9.0,508.0,1029.04,819.57
2016,12,17,11,45,917.5,71.5,3.25,9.5,513.0,1037.13,823.73
2016,12,17,12,0,918.0,72.0,3.3,10.0,518.0,1041.72,825.66
2016,12,17,12,15,917.0,72.0,3.3,10.0,515.5,1040.6,824.83
2016,12,17,12,30,916.0,72.0,3.3,10.0,513.0,1035.97,821.76
2016,12,17,12,45,907.5,72.5,3.3,10.0,502.5,1021.03,811.57
2016,12,17,13,0,899.0,73.0,3.3,10.0,492.0,1002.81,799.28
2016,12,17,13,15,890.5,72.0,3.3,10.0,475.0,990.81,791.56
2016,12,17,13,30,882.0,71.0,3.3,10.0,458.0,964.04,773.23
2016,12,17,13,45,868.5,70.0,3.3,10.0,433.5,929.7,749.47
2016,12,17,14,0,855.0,69.0,3.3,10.0,409.0,892.88,723.75
2016,12,17,14,15,835.0,66.5,3.25,10.0,378.5,846.19,690.05
2016,12,17,14,30,815.0,64.0,3.2,10.0,348.0,797.94,654.73
2016,12,17,14,45,785.5,61.5,3.2,10.0,312.0,740.73,612.1
2016,12,17,15,0,756.0,59.0,3.2,10.0,276.0,683.21,568.15
2016,12,17,15,15,712.5,54.5,3.1,9.5,236.0,613.27,513.59
2016,12,17,15,30,669.0,50.0,3.0,9.0,196.0,545.01,458.43
2016,12,17,15,45,599.0,44.5,2.9,9.0,154.5,460.9,385.75
2016,12,17,16,0,529.0,39.0,2.8,9.0,113.0,389.21,320.42
2016,12,17,16,15,410.0,30.0,2.8,8.5,75.0,287.32,224.69
2016,12,17,16,30,291.0,21.0,2.8,8.0,37.0,186.55,56.35
2016,12,17,16,45,145.5,10.5,2.85,8.0,18.5,70.84,0.0
2016,12,17,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,18,7,45,253.5,14.0,4.6,5.5,40.0,157.91,53.8
2016,12,18,8,0,507.0,28.0,4.7,6.0,80.0,331.05,264.36
2016,12,18,8,15,589.0,34.5,4.75,6.0,122.0,414.21,348.34
2016,12,18,8,30,671.0,41.0,4.8,6.0,164.0,504.32,430.68
2016,12,18,8,45,721.5,45.0,4.9,6.5,205.5,576.42,494.25
2016,12,18,9,0,772.0,49.0,5.0,7.0,247.0,651.14,556.2
2016,12,18,9,15,804.5,51.5,4.9,7.0,285.0,712.32,605.48
2016,12,18,9,30,837.0,54.0,4.8,7.0,323.0,773.75,653.41
2016,12,18,9,45,856.5,57.0,4.75,7.0,356.5,816.03,685.37
2016,12,18,10,0,876.0,60.0,4.7,7.0,390.0,865.03,721.89
2016,12,18,10,15,891.0,61.5,4.55,7.0,417.5,906.26,750.99
2016,12,18,10,30,906.0,63.0,4.4,7.0,445.0,945.35,777.91
2016,12,18,10,45,916.0,64.5,4.25,7.5,466.0,977.25,797.5
2016,12,18,11,0,926.0,66.0,4.1,8.0,487.0,1006.3,814.76
2016,12,18,11,15,932.0,66.5,4.05,8.0,500.5,1026.96,828.48
2016,12,18,11,30,938.0,67.0,4.0,8.0,514.0,1044.31,839.93
2016,12,18,11,45,940.5,67.5,3.95,8.5,519.5,1054.7,844.96
2016,12,18,12,0,943.0,68.0,3.9,9.0,525.0,1061.54,847.64
2016,12,18,12,15,942.0,68.0,3.95,9.0,523.0,1060.53,847.25
2016,12,18,12,30,941.0,68.0,4.0,9.0,521.0,1055.93,844.53
2016,12,18,12,45,937.0,67.5,4.05,9.5,511.0,1044.05,835.27
2016,12,18,13,0,933.0,67.0,4.1,10.0,501.0,1028.71,823.74
2016,12,18,13,15,924.5,66.0,4.2,10.0,483.5,1004.92,808.14
2016,12,18,13,30,916.0,65.0,4.3,10.0,466.0,978.04,790.63
2016,12,18,13,45,902.5,63.5,4.4,10.0,441.5,942.89,766.85
2016,12,18,14,0,889.0,62.0,4.5,10.0,417.0,905.27,740.92
2016,12,18,14,15,870.5,60.5,4.45,10.0,386.0,861.04,708.45
2016,12,18,14,30,852.0,59.0,4.4,10.0,355.0,823.78,680.87
2016,12,18,14,45,824.5,56.5,4.4,10.0,319.0,767.07,638.05
2016,12,18,15,0,797.0,54.0,4.4,10.0,283.0,709.89,593.86
2016,12,18,15,15,756.5,50.0,4.25,9.5,243.0,641.24,539.54
2016,12,18,15,30,716.0,46.0,4.1,9.0,203.0,573.98,484.55
2016,12,18,15,45,651.5,41.0,4.0,9.0,161.0,492.06,413.37
2016,12,18,16,0,587.0,36.0,3.9,9.0,119.0,414.52,342.86
2016,12,18,16,15,472.5,28.0,3.85,8.5,79.5,312.65,246.2
2016,12,18,16,30,358.0,20.0,3.8,8.0,40.0,213.62,74.27
2016,12,18,16,45,179.0,10.0,3.8,8.0,20.0,85.16,0.0
2016,12,18,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
