Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,4.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,19,7,45,226.5,15.0,3.9,5.5,37.5,148.01,42.05
2016,12,19,8,0,453.0,30.0,3.9,6.0,75.0,302.04,239.66
2016,12,19,8,15,536.5,36.5,3.95,6.0,115.0,384.01,321.96
2016,12,19,8,30,620.0,43.0,4.0,6.0,155.0,472.73,402.54
2016,12,19,8,45,672.0,47.0,4.05,6.5,195.5,543.74,465.02
2016,12,19,9,0,724.0,51.0,4.1,7.0,236.0,617.5,525.72
2016,12,19,9,15,756.5,54.5,4.1,7.0,273.0,678.08,574.62
2016,12,19,9,30,789.0,58.0,4.1,7.0,310.0,739.08,622.44
2016,12,19,9,45,808.0,61.0,4.15,7.5,342.5,788.07,658.86
2016,12,19,10,0,827.0,64.0,4.2,8.0,375.0,835.8,693.53
2016,12,19,10,15,842.5,65.5,4.2,8.0,401.5,876.82,723.43
2016,12,19,10,30,858.0,67.0,4.2,8.0,428.0,915.78,751.44
2016,12,19,10,45,867.0,69.0,4.25,8.5,448.0,946.89,772.4
2016,12,19,11,0,876.0,71.0,4.3,9.0,468.0,975.21,791.22
2016,12,19,11,15,882.5,71.5,4.3,9.0,481.5,984.34,797.0
2016,12,19,11,30,889.0,72.0,4.3,9.0,495.0,1001.72,809.09
2016,12,19,11,45,890.5,72.5,4.3,9.5,500.5,1010.83,813.67
2016,12,19,12,0,892.0,73.0,4.3,10.0,506.0,1016.56,816.01
2016,12,19,12,15,891.5,73.0,4.3,10.0,504.0,1016.17,815.68
2016,12,19,12,30,891.0,73.0,4.3,10.0,502.0,1012.37,813.11
2016,12,19,12,45,887.5,72.5,4.3,10.5,492.5,1001.5,804.1
2016,12,19,13,0,884.0,72.0,4.3,11.0,483.0,987.34,792.93
2016,12,19,13,15,790.0,82.0,4.25,11.0,440.5,906.56,734.12
2016,12,19,13,30,696.0,92.0,4.2,11.0,398.0,820.24,670.66
2016,12,19,13,45,710.5,83.5,4.2,11.0,381.5,806.33,661.54
2016,12,19,14,0,725.0,75.0,4.2,11.0,365.0,783.78,645.33
2016,12,19,14,15,761.0,69.0,4.1,11.0,353.0,785.97,647.39
2016,12,19,14,30,797.0,63.0,4.0,11.0,341.0,783.34,645.66
2016,12,19,14,45,766.5,60.5,3.9,11.0,305.5,726.11,601.81
2016,12,19,15,0,736.0,58.0,3.8,11.0,270.0,668.71,557.21
2016,12,19,15,15,693.0,54.0,3.65,10.5,231.0,600.62,503.68
2016,12,19,15,30,650.0,50.0,3.5,10.0,192.0,534.15,449.67
2016,12,19,15,45,580.5,44.5,3.35,10.0,151.5,457.39,382.6
2016,12,19,16,0,511.0,39.0,3.2,10.0,111.0,380.45,313.34
2016,12,19,16,15,396.5,30.0,3.15,9.5,74.5,281.54,221.19
2016,12,19,16,30,282.0,21.0,3.1,9.0,38.0,184.34,70.62
2016,12,19,16,45,141.0,10.5,3.1,9.0,19.0,69.38,0.0
2016,12,19,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,20,7,45,191.5,15.0,4.5,5.5,34.0,130.36,28.97
2016,12,20,8,0,383.0,30.0,4.6,6.0,68.0,272.06,215.18
2016,12,20,8,15,468.0,37.5,4.55,6.5,106.0,350.77,294.17
2016,12,20,8,30,553.0,45.0,4.5,7.0,144.0,437.58,372.59
2016,12,20,8,45,604.5,50.0,4.45,7.5,182.5,505.61,432.77
2016,12,20,9,0,656.0,55.0,4.4,8.0,221.0,571.54,487.95
2016,12,20,9,15,690.5,58.0,4.3,8.0,257.0,630.52,535.75
2016,12,20,9,30,725.0,61.0,4.2,8.0,293.0,690.11,582.53
2016,12,20,9,45,756.0,62.0,4.1,8.5,325.5,744.54,622.77
2016,12,20,10,0,787.0,63.0,4.0,9.0,358.0,798.55,661.7
2016,12,20,10,15,803.0,64.5,3.95,9.5,384.0,838.89,689.66
2016,12,20,10,30,819.0,66.0,3.9,10.0,410.0,877.34,715.77
2016,12,20,10,45,829.5,67.5,3.9,10.5,429.5,908.4,736.32
2016,12,20,11,0,840.0,69.0,3.9,11.0,449.0,936.87,754.83
2016,12,20,11,15,846.5,69.5,3.8,11.0,462.0,945.55,759.64
2016,12,20,11,30,853.0,70.0,3.7,11.0,475.0,962.61,770.77
2016,12,20,11,45,766.5,90.5,3.65,11.5,458.0,920.71,738.17
2016,12,20,12,0,680.0,111.0,3.6,12.0,441.0,869.53,699.32
2016,12,20,12,15,767.5,91.0,3.6,12.0,462.0,925.84,740.82
2016,12,20,12,30,855.0,71.0,3.6,12.0,483.0,973.41,774.79
2016,12,20,12,45,845.5,72.0,3.6,12.0,473.0,970.92,772.91
2016,12,20,13,0,836.0,73.0,3.6,12.0,463.0,953.17,760.66
2016,12,20,13,15,828.0,72.0,3.55,12.0,447.0,931.22,745.25
2016,12,20,13,30,820.0,71.0,3.5,12.0,431.0,906.42,727.83
2016,12,20,13,45,807.0,69.5,3.5,12.5,408.5,873.58,703.53
2016,12,20,14,0,794.0,68.0,3.5,13.0,386.0,838.45,677.5
2016,12,20,14,15,775.0,66.0,3.45,13.0,357.0,795.32,646.25
2016,12,20,14,30,756.0,64.0,3.4,13.0,328.0,750.74,613.5
2016,12,20,14,45,729.5,61.0,3.35,13.0,294.5,697.63,573.61
2016,12,20,15,0,703.0,58.0,3.3,13.0,261.0,644.2,532.58
2016,12,20,15,15,661.5,54.0,3.1,12.5,223.5,578.59,481.22
2016,12,20,15,30,620.0,50.0,2.9,12.0,186.0,514.58,429.41
2016,12,20,15,45,559.0,44.0,2.75,11.5,147.5,443.9,368.75
2016,12,20,16,0,498.0,38.0,2.6,11.0,109.0,372.46,305.29
2016,12,20,16,15,388.0,29.5,2.6,10.5,73.0,277.07,217.28
2016,12,20,16,30,278.0,21.0,2.6,10.0,37.0,183.49,77.11
2016,12,20,16,45,139.0,10.5,2.65,10.0,18.5,68.75,0.0
2016,12,20,17,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,21,7,45,186.5,14.5,4.0,9.5,33.0,126.45,19.69
2016,12,21,8,0,373.0,29.0,4.2,10.0,66.0,265.0,205.39
2016,12,21,8,15,458.5,36.5,4.35,10.0,103.5,343.23,283.81
2016,12,21,8,30,544.0,44.0,4.5,10.0,141.0,429.73,361.92
2016,12,21,8,45,598.0,49.0,4.7,10.0,180.0,498.95,423.85
2016,12,21,9,0,652.0,54.0,4.9,10.0,219.0,566.55,481.78
2016,12,21,9,15,687.5,57.5,4.9,10.0,255.0,626.66,530.95
2016,12,21,9,30,723.0,61.0,4.9,10.0,291.0,687.55,579.41
2016,12,21,9,45,752.5,62.5,4.9,10.5,323.5,741.33,619.96
2016,12,21,10,0,782.0,64.0,4.9,11.0,356.0,794.64,659.18
2016,12,21,10,15,799.0,65.5,4.75,11.5,382.5,835.83,687.41
2016,12,21,10,30,816.0,67.0,4.6,12.0,409.0,875.21,713.62
2016,12,21,10,45,829.0,68.0,4.45,12.5,429.5,908.01,734.38
2016,12,21,11,0,842.0,69.0,4.3,13.0,450.0,938.33,752.92
2016,12,21,11,15,849.0,70.0,4.1,13.0,463.5,960.01,766.37
2016,12,21,11,30,856.0,71.0,3.9,13.0,477.0,966.71,769.26
2016,12,21,11,45,862.0,70.5,3.7,13.0,484.0,978.96,776.28
2016,12,21,12,0,868.0,70.0,3.5,13.0,491.0,987.99,780.96
2016,12,21,12,15,868.0,70.0,3.45,13.0,489.5,988.33,780.72
2016,12,21,12,30,868.0,70.0,3.4,13.0,488.0,985.35,778.38
2016,12,21,12,45,864.0,69.5,3.35,13.5,479.5,974.36,769.11
2016,12,21,13,0,860.0,69.0,3.3,14.0,471.0,960.18,757.83
2016,12,21,13,15,853.0,68.5,3.3,14.0,455.0,939.97,744.19
2016,12,21,13,30,846.0,68.0,3.3,14.0,439.0,927.9,736.47
2016,12,21,13,45,834.5,66.0,3.3,14.0,416.5,895.32,713.95
2016,12,21,14,0,823.0,64.0,3.3,14.0,394.0,860.31,689.65
2016,12,21,14,15,805.5,62.0,3.25,14.0,365.5,817.8,659.25
2016,12,21,14,30,788.0,60.0,3.2,14.0,337.0,773.67,627.25
2016,12,21,14,45,761.0,57.5,3.15,14.0,303.0,719.8,587.29
2016,12,21,15,0,734.0,55.0,3.1,14.0,269.0,665.57,546.15
2016,12,21,15,15,694.5,51.5,2.95,13.5,231.0,600.89,496.25
2016,12,21,15,30,655.0,48.0,2.8,13.0,193.0,537.56,445.74
2016,12,21,15,45,591.5,42.5,2.7,13.0,153.0,458.36,378.52
2016,12,21,16,0,528.0,37.0,2.6,13.0,113.0,383.61,312.41
2016,12,21,16,15,419.5,29.0,2.7,12.5,76.5,294.24,229.87
2016,12,21,16,30,311.0,21.0,2.8,12.0,40.0,200.79,91.56
2016,12,21,16,45,155.5,10.5,2.9,12.0,20.0,76.18,0.0
2016,12,21,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,206.0,15.0,3.05,7.5,34.5,135.86,13.62
2016,12,22,8,0,412.0,30.0,3.0,8.0,69.0,285.99,221.69
2016,12,22,8,15,499.5,37.0,2.95,8.0,108.5,366.86,303.49
2016,12,22,8,30,587.0,44.0,2.9,8.0,148.0,449.49,378.16
2016,12,22,8,45,640.5,48.5,2.85,8.5,188.0,520.68,439.79
2016,12,22,9,0,694.0,53.0,2.8,9.0,228.0,594.82,499.81
2016,12,22,9,15,729.0,56.5,2.55,9.5,265.5,656.27,546.36
2016,12,22,9,30,764.0,60.0,2.3,10.0,303.0,718.39,591.21
2016,12,22,9,45,787.5,62.5,2.1,10.5,335.5,769.88,626.38
2016,12,22,10,0,811.0,65.0,1.9,11.0,368.0,820.46,659.42
2016,12,22,10,15,827.5,67.0,1.8,11.5,395.0,862.83,686.3
2016,12,22,10,30,844.0,69.0,1.7,12.0,422.0,903.27,711.1
2016,12,22,10,45,855.5,70.0,1.6,12.5,443.0,935.42,729.5
2016,12,22,11,0,867.0,71.0,1.5,13.0,464.0,964.91,745.74
2016,12,22,11,15,874.0,72.0,1.55,13.0,477.5,987.11,760.54
2016,12,22,11,30,881.0,73.0,1.6,13.0,491.0,994.21,765.31
2016,12,22,11,45,884.0,73.5,1.7,13.0,497.5,1005.1,773.75
2016,12,22,12,0,887.0,74.0,1.8,13.0,504.0,1012.66,780.02
2016,12,22,12,15,887.0,74.0,1.8,13.0,502.5,1013.12,780.21
2016,12,22,12,30,887.0,74.0,1.8,13.0,501.0,1010.18,778.36
2016,12,22,12,45,886.5,72.5,1.8,13.0,492.5,1001.33,772.71
2016,12,22,13,0,886.0,71.0,1.8,13.0,484.0,989.13,764.99
2016,12,22,13,15,878.0,70.0,1.65,13.0,468.0,966.97,748.48
2016,12,22,13,30,870.0,69.0,1.5,13.0,452.0,952.89,737.66
2016,12,22,13,45,858.0,67.5,1.4,13.0,428.5,920.07,714.65
2016,12,22,14,0,846.0,66.0,1.3,13.0,405.0,884.74,690.03
2016,12,22,14,15,827.0,64.0,1.25,13.0,375.5,840.28,659.56
2016,12,22,14,30,808.0,62.0,1.2,13.0,346.0,794.19,627.56
2016,12,22,14,45,777.5,59.5,1.15,13.0,310.5,736.75,586.74
2016,12,22,15,0,747.0,57.0,1.1,13.0,275.0,679.11,544.83
2016,12,22,15,15,705.5,53.0,1.1,12.5,236.0,611.76,495.74
2016,12,22,15,30,664.0,49.0,1.1,12.0,197.0,545.91,445.74
2016,12,22,15,45,600.0,43.5,1.1,12.0,156.5,465.85,380.17
2016,12,22,16,0,536.0,38.0,1.1,12.0,116.0,390.2,315.16
2016,12,22,16,15,426.5,29.5,1.15,11.5,78.5,299.34,233.23
2016,12,22,16,30,317.0,21.0,1.2,11.0,41.0,204.95,100.6
2016,12,22,16,45,158.5,10.5,1.25,11.0,20.5,77.76,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,9.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,7.45,10.0,1.0,0.75,0.0
2016,12,23,8,0,0.0,2.0,7.3,10.0,2.0,1.51,0.0
2016,12,23,8,15,0.0,3.5,6.85,10.0,3.5,2.65,0.0
2016,12,23,8,30,0.0,5.0,6.4,10.0,5.0,3.78,0.0
2016,12,23,8,45,0.0,6.5,6.0,10.5,6.5,4.92,0.0
2016,12,23,9,0,0.0,8.0,5.6,11.0,8.0,6.07,0.0
2016,12,23,9,15,0.0,9.5,5.5,11.0,9.5,7.21,0.62
2016,12,23,9,30,0.0,11.0,5.4,11.0,11.0,8.36,1.62
2016,12,23,9,45,0.0,12.0,5.35,11.5,12.0,9.12,2.27
2016,12,23,10,0,0.0,13.0,5.3,12.0,13.0,9.89,2.91
2016,12,23,10,15,5.0,82.0,5.85,12.0,84.5,68.47,53.58
2016,12,23,10,30,10.0,151.0,6.4,12.0,156.0,142.33,116.55
2016,12,23,10,45,5.0,132.5,6.95,12.0,135.0,116.6,94.37
2016,12,23,11,0,0.0,114.0,7.5,12.0,114.0,92.66,73.71
2016,12,23,11,15,0.0,111.0,7.75,12.0,111.0,89.41,70.88
2016,12,23,11,30,0.0,108.0,8.0,12.0,108.0,86.34,68.23
2016,12,23,11,45,13.0,148.5,8.3,12.0,155.0,138.96,113.47
2016,12,23,12,0,26.0,189.0,8.6,12.0,202.0,195.47,161.61
2016,12,23,12,15,13.0,104.0,8.45,11.5,110.5,95.62,76.87
2016,12,23,12,30,0.0,19.0,8.3,11.0,19.0,14.5,6.84
2016,12,23,12,45,0.0,75.5,8.15,11.0,75.5,57.99,44.24
2016,12,23,13,0,0.0,132.0,8.0,11.0,132.0,109.73,88.48
2016,12,23,13,15,0.0,83.0,7.8,11.0,83.0,63.95,49.41
2016,12,23,13,30,0.0,34.0,7.6,11.0,34.0,25.97,16.79
2016,12,23,13,45,0.0,60.0,7.45,11.0,60.0,45.98,34.09
2016,12,23,14,0,0.0,86.0,7.3,11.0,86.0,67.48,52.65
2016,12,23,14,15,0.0,79.5,7.2,11.0,79.5,61.98,47.99
2016,12,23,14,30,0.0,73.0,7.1,11.0,73.0,56.55,43.36
2016,12,23,14,45,0.0,65.5,7.05,11.0,65.5,50.27,37.97
2016,12,23,15,0,0.0,58.0,7.0,11.0,58.0,44.43,32.93
2016,12,23,15,15,276.5,60.0,6.9,10.5,122.0,300.68,260.12
2016,12,23,15,30,553.0,62.0,6.8,10.0,186.0,490.96,421.37
2016,12,23,15,45,479.0,55.5,6.7,10.0,147.0,407.98,347.06
2016,12,23,16,0,405.0,49.0,6.6,10.0,108.0,330.46,276.43
2016,12,23,16,15,292.5,37.5,6.55,10.0,73.0,234.32,187.39
2016,12,23,16,30,180.0,26.0,6.5,10.0,38.0,143.02,74.8
2016,12,23,16,45,90.0,13.0,6.45,10.0,19.0,49.84,0.0
2016,12,23,17,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,7.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,7,45,203.5,14.5,6.0,7.5,33.5,132.54,0.0
2016,12,24,8,0,407.0,29.0,6.1,8.0,67.0,280.78,217.22
2016,12,24,8,15,497.0,36.0,6.15,8.0,106.5,362.44,302.53
2016,12,24,8,30,587.0,43.0,6.2,8.0,146.0,446.47,380.6
2016,12,24,8,45,643.0,47.0,6.3,8.5,186.0,518.67,445.53
2016,12,24,9,0,699.0,51.0,6.4,9.0,226.0,594.02,509.45
2016,12,24,9,15,734.0,54.5,6.35,9.0,263.5,655.62,560.54
2016,12,24,9,30,769.0,58.0,6.3,9.0,301.0,717.94,610.8
2016,12,24,9,45,796.0,59.5,6.3,9.0,334.0,771.3,652.9
2016,12,24,10,0,823.0,61.0,6.3,9.0,367.0,823.96,693.67
2016,12,24,10,15,839.0,63.0,6.2,9.0,394.5,866.33,725.29
2016,12,24,10,30,855.0,65.0,6.1,9.0,422.0,906.74,754.97
2016,12,24,10,45,865.0,66.0,6.1,9.0,442.5,926.95,769.39
2016,12,24,11,0,875.0,67.0,6.1,9.0,463.0,954.92,789.85
2016,12,24,11,15,882.0,68.0,6.05,9.0,477.0,977.11,805.55
2016,12,24,11,30,889.0,69.0,6.0,9.0,491.0,996.22,818.99
2016,12,24,11,45,892.0,69.5,5.95,9.5,497.5,1007.41,825.01
2016,12,24,12,0,895.0,70.0,5.9,10.0,504.0,1015.24,828.68
2016,12,24,12,15,895.0,70.0,5.85,10.0,503.0,1015.93,828.76
2016,12,24,12,30,895.0,70.0,5.8,10.0,502.0,1013.19,826.51
2016,12,24,12,45,886.5,71.0,5.8,10.0,492.5,999.86,816.9
2016,12,24,13,0,878.0,72.0,5.8,10.0,483.0,983.32,805.09
2016,12,24,13,15,870.5,71.0,5.75,10.0,467.0,973.44,798.08
2016,12,24,13,30,863.0,70.0,5.7,10.0,451.0,948.73,779.97
2016,12,24,13,45,851.5,68.5,5.7,10.0,428.5,916.71,756.7
2016,12,24,14,0,840.0,67.0,5.7,10.0,406.0,882.16,731.39
2016,12,24,14,15,821.5,65.0,5.65,10.0,376.5,838.44,698.5
2016,12,24,14,30,803.0,63.0,5.6,10.0,347.0,793.07,663.93
2016,12,24,14,45,776.5,60.0,5.6,10.0,312.5,738.51,621.74
2016,12,24,15,0,750.0,57.0,5.6,10.0,278.0,683.47,578.26
2016,12,24,15,15,709.5,53.5,5.4,9.5,239.5,617.35,524.99
2016,12,24,15,30,669.0,50.0,5.2,9.0,201.0,552.55,471.22
2016,12,24,15,45,605.5,44.5,5.05,9.0,160.5,472.44,400.92
2016,12,24,16,0,542.0,39.0,4.9,9.0,120.0,396.64,331.77
2016,12,24,16,15,431.0,31.0,4.85,8.5,82.0,304.93,245.81
2016,12,24,16,30,320.0,23.0,4.8,8.0,44.0,210.95,119.85
2016,12,24,16,45,160.0,11.5,4.75,8.0,22.0,79.72,0.0
2016,12,24,17,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,7,45,200.0,14.0,1.95,7.0,33.0,129.48,0.0
2016,12,25,8,0,400.0,28.0,2.1,7.0,66.0,275.3,210.89
2016,12,25,8,15,490.5,35.0,2.3,7.0,105.0,356.59,294.69
2016,12,25,8,30,581.0,42.0,2.5,7.0,144.0,440.75,371.18
2016,12,25,8,45,638.0,46.5,2.7,7.5,184.0,513.7,435.09
2016,12,25,9,0,695.0,51.0,2.9,8.0,224.0,590.07,498.15
2016,12,25,9,15,729.5,54.0,3.05,8.0,261.0,650.54,547.04
2016,12,25,9,30,764.0,57.0,3.2,8.0,298.0,711.67,595.22
2016,12,25,9,45,777.5,62.0,3.35,8.5,329.5,758.06,629.83
2016,12,25,10,0,791.0,67.0,3.5,9.0,361.0,802.96,662.66
2016,12,25,10,15,489.5,123.0,3.55,9.0,309.5,620.69,520.58
2016,12,25,10,30,188.0,179.0,3.6,9.0,258.0,381.26,321.86
2016,12,25,10,45,249.5,181.5,3.7,9.0,291.0,467.56,394.33
2016,12,25,11,0,311.0,184.0,3.8,9.0,324.0,534.87,449.43
2016,12,25,11,15,258.5,196.5,3.85,9.0,315.5,503.72,422.29
2016,12,25,11,30,206.0,209.0,3.9,9.0,307.0,446.85,375.16
2016,12,25,11,45,222.5,210.5,3.95,9.5,317.5,466.6,391.06
2016,12,25,12,0,239.0,212.0,4.0,10.0,328.0,509.93,424.88
2016,12,25,12,15,218.5,213.5,4.0,10.0,319.5,467.35,390.46
2016,12,25,12,30,198.0,215.0,4.0,10.0,311.0,448.17,374.6
2016,12,25,12,45,277.0,200.0,4.0,10.0,331.5,530.72,443.1
2016,12,25,13,0,356.0,185.0,4.0,10.0,352.0,587.26,490.07
2016,12,25,13,15,410.5,168.0,4.0,10.0,354.5,637.99,531.01
2016,12,25,13,30,465.0,151.0,4.0,10.0,357.0,662.21,551.62
2016,12,25,13,45,487.5,137.5,4.0,10.0,344.0,656.27,547.95
2016,12,25,14,0,510.0,124.0,4.0,10.0,331.0,647.3,541.62
2016,12,25,14,15,417.0,128.5,3.95,10.0,289.5,555.19,467.89
2016,12,25,14,30,324.0,133.0,3.9,10.0,248.0,447.14,379.67
2016,12,25,14,45,310.0,122.0,3.9,10.0,223.5,411.41,350.7
2016,12,25,15,0,296.0,111.0,3.9,10.0,199.0,376.05,321.15
2016,12,25,15,15,279.5,97.0,3.8,10.0,171.0,335.29,286.37
2016,12,25,15,30,263.0,83.0,3.7,10.0,143.0,295.41,251.53
2016,12,25,15,45,238.5,68.5,3.6,10.0,114.5,250.69,211.63
2016,12,25,16,0,214.0,54.0,3.5,10.0,86.0,221.96,183.93
2016,12,25,16,15,163.5,39.0,3.55,9.5,59.0,165.63,131.69
2016,12,25,16,30,113.0,24.0,3.6,9.0,32.0,107.95,61.83
2016,12,25,16,45,56.5,12.0,3.7,9.0,16.0,34.49,0.0
2016,12,25,17,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,5.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,7,45,212.5,13.5,4.55,4.5,33.0,133.98,0.0
2016,12,26,8,0,425.0,27.0,4.6,5.0,66.0,279.02,215.97
2016,12,26,8,15,513.0,34.0,4.6,5.0,105.5,361.23,303.23
2016,12,26,8,30,601.0,41.0,4.6,5.0,145.0,451.26,386.23
2016,12,26,8,45,652.0,45.5,4.6,5.5,185.0,520.97,448.79
2016,12,26,9,0,703.0,50.0,4.6,6.0,225.0,593.58,509.93
2016,12,26,9,15,737.5,53.5,4.55,6.5,262.5,654.98,559.27
2016,12,26,9,30,772.0,57.0,4.5,7.0,300.0,717.07,607.46
2016,12,26,9,45,793.5,60.0,4.45,7.5,332.5,767.97,645.35
2016,12,26,10,0,815.0,63.0,4.4,8.0,365.0,817.88,681.47
2016,12,26,10,15,831.0,65.0,4.3,8.0,392.5,860.22,711.9
2016,12,26,10,30,847.0,67.0,4.2,8.0,420.0,900.62,740.33
2016,12,26,10,45,856.5,68.5,4.15,8.5,441.0,931.97,760.63
2016,12,26,11,0,866.0,70.0,4.1,9.0,462.0,960.61,778.88
2016,12,26,11,15,872.5,71.0,3.95,9.0,475.5,971.07,784.65
2016,12,26,11,30,879.0,72.0,3.8,9.0,489.0,989.78,796.59
2016,12,26,11,45,882.0,72.0,3.7,9.5,495.5,1000.42,801.53
2016,12,26,12,0,885.0,72.0,3.6,10.0,502.0,1007.74,804.25
2016,12,26,12,15,884.5,72.0,3.45,10.0,501.0,1008.14,803.24
2016,12,26,12,30,884.0,72.0,3.3,10.0,500.0,1005.15,800.0
2016,12,26,12,45,880.5,71.5,3.2,10.0,491.5,995.09,792.32
2016,12,26,13,0,877.0,71.0,3.1,10.0,483.0,981.76,782.52
2016,12,26,13,15,869.0,70.0,2.95,10.0,467.0,960.13,766.5
2016,12,26,13,30,861.0,69.0,2.8,10.0,451.0,946.67,756.5
2016,12,26,13,45,848.0,67.5,2.7,10.5,428.0,913.46,731.36
2016,12,26,14,0,835.0,66.0,2.6,11.0,405.0,877.81,704.62
2016,12,26,14,15,816.5,64.0,2.55,11.0,376.0,834.39,673.75
2016,12,26,14,30,798.0,62.0,2.5,11.0,347.0,789.33,641.28
2016,12,26,14,45,770.5,59.5,2.45,11.0,312.5,734.87,601.14
2016,12,26,15,0,743.0,57.0,2.4,11.0,278.0,680.0,559.81
2016,12,26,15,15,703.5,53.0,2.4,10.5,240.0,614.35,510.1
2016,12,26,15,30,664.0,49.0,2.4,10.0,202.0,550.03,459.56
2016,12,26,15,45,602.5,44.0,2.4,10.0,161.5,471.99,393.87
2016,12,26,16,0,541.0,39.0,2.4,10.0,121.0,398.05,328.62
2016,12,26,16,15,438.0,31.0,2.5,9.5,83.5,310.11,248.56
2016,12,26,16,30,335.0,23.0,2.6,9.0,46.0,221.14,136.76
2016,12,26,16,45,167.5,11.5,2.75,9.0,23.0,83.55,0.0
2016,12,26,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,45,182.0,14.5,2.6,6.0,31.0,120.49,0.0
2016,12,27,8,0,364.0,29.0,2.6,6.0,62.0,255.87,195.48
2016,12,27,8,15,454.0,36.5,2.7,6.0,100.0,335.59,278.69
2016,12,27,8,30,544.0,44.0,2.8,6.0,138.0,424.07,358.93
2016,12,27,8,45,602.0,49.0,2.95,6.5,178.0,495.81,422.22
2016,12,27,9,0,660.0,54.0,3.1,7.0,218.0,566.19,481.5
2016,12,27,9,15,696.5,58.0,3.0,7.0,255.0,628.15,531.25
2016,12,27,9,30,733.0,62.0,2.9,7.0,292.0,691.03,580.04
2016,12,27,9,45,761.0,64.0,2.85,7.5,325.0,744.92,619.56
2016,12,27,10,0,789.0,66.0,2.8,8.0,358.0,798.26,657.56
2016,12,27,10,15,806.0,68.0,2.85,8.5,385.5,840.85,687.28
2016,12,27,10,30,823.0,70.0,2.9,9.0,413.0,881.63,715.24
2016,12,27,10,45,834.0,71.5,2.95,9.5,434.0,913.98,736.7
2016,12,27,11,0,845.0,73.0,3.0,10.0,455.0,943.76,756.19
2016,12,27,11,15,852.0,74.0,3.1,10.0,469.0,966.15,772.14
2016,12,27,11,30,859.0,75.0,3.2,10.0,483.0,985.5,786.05
2016,12,27,11,45,863.5,75.0,3.35,10.5,490.0,997.79,794.03
2016,12,27,12,0,868.0,75.0,3.5,11.0,497.0,1006.78,799.83
2016,12,27,12,15,688.5,117.5,3.45,11.0,452.0,886.66,712.64
2016,12,27,12,30,509.0,160.0,3.4,11.0,407.0,742.7,606.31
2016,12,27,12,45,519.5,154.5,3.4,11.0,402.5,743.02,607.83
2016,12,27,13,0,530.0,149.0,3.4,11.0,398.0,741.02,606.68
2016,12,27,13,15,503.5,149.0,3.35,11.0,379.5,707.06,581.08
2016,12,27,13,30,477.0,149.0,3.3,11.0,361.0,671.95,554.49
2016,12,27,13,45,430.0,149.0,3.25,11.5,333.0,616.69,510.42
2016,12,27,14,0,383.0,149.0,3.2,12.0,305.0,561.92,466.42
2016,12,27,14,15,430.5,130.0,3.2,12.0,293.5,569.77,474.69
2016,12,27,14,30,478.0,111.0,3.2,12.0,282.0,572.83,478.49
2016,12,27,14,45,448.5,105.5,3.2,12.0,253.5,524.64,440.04
2016,12,27,15,0,419.0,100.0,3.2,12.0,225.0,477.35,401.65
2016,12,27,15,15,393.0,89.0,3.1,11.5,194.0,427.11,360.62
2016,12,27,15,30,367.0,78.0,3.0,11.0,163.0,378.19,319.44
2016,12,27,15,45,327.0,65.5,2.95,11.0,130.5,319.9,268.63
2016,12,27,16,0,287.0,53.0,2.9,11.0,98.0,264.96,219.34
2016,12,27,16,15,220.5,39.5,2.95,10.5,67.5,197.83,158.27
2016,12,27,16,30,154.0,26.0,3.0,10.0,37.0,133.09,83.7
2016,12,27,16,45,77.0,13.0,3.05,10.0,18.5,44.59,0.0
2016,12,27,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,28,7,45,212.0,13.0,4.25,6.5,32.5,129.51,0.0
2016,12,28,8,0,424.0,26.0,4.4,7.0,65.0,276.15,210.57
2016,12,28,8,15,512.5,33.0,4.4,7.0,104.5,358.11,297.87
2016,12,28,8,30,601.0,40.0,4.4,7.0,144.0,448.12,380.26
2016,12,28,8,45,657.0,44.5,4.4,7.5,184.5,521.04,444.96
2016,12,28,9,0,713.0,49.0,4.4,8.0,225.0,597.37,508.57
2016,12,28,9,15,747.0,52.0,4.35,8.0,262.5,658.21,557.9
2016,12,28,9,30,781.0,55.0,4.3,8.0,300.0,719.67,606.22
2016,12,28,9,45,810.0,55.5,4.3,8.5,333.5,773.9,646.66
2016,12,28,10,0,839.0,56.0,4.3,9.0,367.0,818.22,678.48
2016,12,28,10,15,854.0,58.0,4.3,9.5,394.5,859.89,707.67
2016,12,28,10,30,869.0,60.0,4.3,10.0,422.0,899.62,734.89
2016,12,28,10,45,879.5,60.5,4.35,10.5,443.0,930.74,755.8
2016,12,28,11,0,890.0,61.0,4.4,11.0,464.0,959.23,774.67
2016,12,28,11,15,896.0,62.0,4.35,11.0,478.0,981.12,789.24
2016,12,28,11,30,902.0,63.0,4.3,11.0,492.0,999.88,801.6
2016,12,28,11,45,905.0,63.0,4.25,11.5,498.5,1010.94,806.96
2016,12,28,12,0,908.0,63.0,4.2,12.0,505.0,1018.6,810.17
2016,12,28,12,15,907.5,63.0,4.1,12.0,504.5,1019.25,809.84
2016,12,28,12,30,907.0,63.0,4.0,12.0,504.0,1016.42,807.25
2016,12,28,12,45,902.0,63.0,3.95,12.5,495.5,1005.6,798.02
2016,12,28,13,0,897.0,63.0,3.9,13.0,487.0,991.44,786.66
2016,12,28,13,15,889.5,62.5,3.8,13.0,471.5,970.89,772.0
2016,12,28,13,30,882.0,62.0,3.7,13.0,456.0,947.3,755.29
2016,12,28,13,45,870.5,60.5,3.65,13.0,433.5,915.66,733.11
2016,12,28,14,0,859.0,59.0,3.6,13.0,411.0,881.51,709.05
2016,12,28,14,15,842.5,57.5,3.5,13.0,382.0,840.61,679.52
2016,12,28,14,30,826.0,56.0,3.4,13.0,353.0,797.98,648.4
2016,12,28,14,45,801.0,53.5,3.3,13.0,319.0,753.88,615.69
2016,12,28,15,0,776.0,51.0,3.2,13.0,285.0,700.09,574.88
2016,12,28,15,15,739.5,48.0,3.0,12.5,247.0,636.79,526.3
2016,12,28,15,30,703.0,45.0,2.8,12.0,209.0,574.53,476.96
2016,12,28,15,45,646.0,40.5,2.65,12.0,168.5,498.42,413.28
2016,12,28,16,0,589.0,36.0,2.5,12.0,128.0,426.09,349.48
2016,12,28,16,15,492.0,29.0,2.5,11.5,89.5,333.34,266.63
2016,12,28,16,30,395.0,22.0,2.5,11.0,51.0,247.06,162.9
2016,12,28,16,45,197.5,11.0,2.55,11.0,25.5,97.09,0.0
2016,12,28,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,29,7,45,200.5,14.0,5.3,7.0,32.0,127.27,0.0
2016,12,29,8,0,401.0,28.0,5.5,7.0,64.0,272.58,207.52
2016,12,29,8,15,494.0,35.5,5.5,7.0,104.0,355.49,296.33
2016,12,29,8,30,587.0,43.0,5.5,7.0,144.0,441.14,375.97
2016,12,29,8,45,642.0,48.5,5.5,7.5,185.0,514.17,441.48
2016,12,29,9,0,697.0,54.0,5.5,8.0,226.0,590.52,506.3
2016,12,29,9,15,733.5,57.5,5.5,8.0,264.5,653.55,558.47
2016,12,29,9,30,770.0,61.0,5.5,8.0,303.0,717.37,609.84
2016,12,29,9,45,779.5,67.0,5.55,8.5,334.5,762.15,643.89
2016,12,29,10,0,789.0,73.0,5.6,9.0,366.0,805.13,675.82
2016,12,29,10,15,807.0,75.0,5.5,9.5,394.0,848.98,707.06
2016,12,29,10,30,825.0,77.0,5.4,10.0,422.0,891.02,736.23
2016,12,29,10,45,841.0,77.5,5.3,10.5,444.5,927.23,760.45
2016,12,29,11,0,857.0,78.0,5.2,11.0,467.0,960.99,782.5
2016,12,29,11,15,864.0,79.0,4.95,11.0,481.0,983.85,796.51
2016,12,29,11,30,871.0,80.0,4.7,11.0,495.0,1003.59,808.06
2016,12,29,11,45,876.5,80.0,4.5,11.5,502.5,1017.28,813.97
2016,12,29,12,0,882.0,80.0,4.3,12.0,510.0,1027.59,817.42
2016,12,29,12,15,881.0,79.5,4.05,12.0,509.0,1027.19,815.03
2016,12,29,12,30,880.0,79.0,3.8,12.0,508.0,1023.31,810.59
2016,12,29,12,45,882.5,76.5,3.6,12.5,500.5,1016.83,803.32
2016,12,29,13,0,885.0,74.0,3.4,13.0,493.0,994.98,785.33
2016,12,29,13,15,876.5,73.0,3.3,13.0,477.0,984.58,777.99
2016,12,29,13,30,868.0,72.0,3.2,13.0,461.0,959.26,760.05
2016,12,29,13,45,854.5,71.0,3.1,13.5,438.0,926.32,735.43
2016,12,29,14,0,841.0,70.0,3.0,14.0,415.0,890.87,709.08
2016,12,29,14,15,822.5,68.0,2.9,14.0,386.0,847.41,678.09
2016,12,29,14,30,804.0,66.0,2.8,14.0,357.0,802.23,645.53
2016,12,29,14,45,774.5,63.5,2.7,14.0,322.0,745.92,604.15
2016,12,29,15,0,745.0,61.0,2.6,14.0,287.0,689.25,561.7
2016,12,29,15,15,705.5,57.0,2.45,13.5,248.0,623.39,511.79
2016,12,29,15,30,666.0,53.0,2.3,13.0,209.0,558.73,461.21
2016,12,29,15,45,600.0,48.0,2.15,12.5,168.0,483.34,398.82
2016,12,29,16,0,534.0,43.0,2.0,12.0,127.0,407.25,333.3
2016,12,29,16,15,431.0,34.5,2.05,11.5,88.5,312.14,249.72
2016,12,29,16,30,328.0,26.0,2.1,11.0,50.0,224.85,152.09
2016,12,29,16,45,164.0,13.0,2.15,11.0,25.0,83.9,0.0
2016,12,29,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,7,45,151.0,15.5,1.7,9.5,29.0,105.69,0.0
2016,12,30,8,0,302.0,31.0,1.6,10.0,58.0,223.06,165.74
2016,12,30,8,15,395.0,40.0,1.5,10.0,95.5,302.97,246.42
2016,12,30,8,30,488.0,49.0,1.4,10.0,133.0,392.02,324.41
2016,12,30,8,45,544.0,55.5,1.35,10.5,171.5,461.93,383.59
2016,12,30,9,0,600.0,62.0,1.3,11.0,210.0,535.73,443.34
2016,12,30,9,15,639.0,66.5,1.2,11.0,247.0,597.68,490.67
2016,12,30,9,30,678.0,71.0,1.1,11.0,284.0,661.04,537.08
2016,12,30,9,45,722.5,70.5,1.05,11.5,319.5,717.84,576.36
2016,12,30,10,0,767.0,70.0,1.0,12.0,355.0,781.64,619.31
2016,12,30,10,15,509.5,122.0,1.15,12.0,317.0,634.77,512.42
2016,12,30,10,30,252.0,174.0,1.3,12.0,279.0,453.57,371.32
2016,12,30,10,45,248.0,185.5,1.45,12.5,293.5,469.89,384.75
2016,12,30,11,0,244.0,197.0,1.6,13.0,308.0,485.31,395.79
2016,12,30,11,15,245.5,203.0,1.7,13.0,318.0,498.1,405.59
2016,12,30,11,30,247.0,209.0,1.8,13.0,328.0,510.17,414.87
2016,12,30,11,45,545.0,145.5,1.9,13.0,411.5,758.9,608.09
2016,12,30,12,0,843.0,82.0,2.0,13.0,495.0,990.61,770.43
2016,12,30,12,15,843.0,82.0,2.05,13.0,494.5,991.94,769.09
2016,12,30,12,30,843.0,82.0,2.1,13.0,494.0,989.92,768.42
2016,12,30,12,45,837.5,82.0,2.2,13.0,485.5,979.01,762.39
2016,12,30,13,0,832.0,82.0,2.3,13.0,477.0,964.88,754.28
2016,12,30,13,15,824.0,81.0,2.4,12.5,462.0,943.89,742.76
2016,12,30,13,30,816.0,80.0,2.5,12.0,447.0,919.98,729.1
2016,12,30,13,45,802.0,79.0,2.65,12.0,424.5,887.62,708.31
2016,12,30,14,0,788.0,78.0,2.8,12.0,402.0,852.91,685.48
2016,12,30,14,15,769.0,75.5,2.9,12.0,374.0,809.8,655.65
2016,12,30,14,30,750.0,73.0,3.0,12.0,346.0,765.14,624.09
2016,12,30,14,45,721.0,70.0,3.2,12.0,312.0,710.34,584.52
2016,12,30,15,0,692.0,67.0,3.4,12.0,278.0,661.25,548.16
2016,12,30,15,15,652.0,62.5,3.5,11.5,240.5,596.6,498.79
2016,12,30,15,30,612.0,58.0,3.6,11.0,203.0,533.53,448.71
2016,12,30,15,45,542.0,52.5,3.7,11.0,163.0,451.52,379.01
2016,12,30,16,0,472.0,47.0,3.8,11.0,123.0,374.68,311.38
2016,12,30,16,15,371.0,37.5,3.85,11.0,86.0,282.37,228.53
2016,12,30,16,30,270.0,28.0,3.9,11.0,49.0,198.75,138.11
2016,12,30,16,45,135.0,14.0,4.0,11.0,24.5,71.85,0.0
2016,12,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
